Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-16 11:30:00,50.48914464,70.25100052,86.5121771807,6.20914464,1.81100052,6.467859,44.28,68.44,81.515348248,133.27,52.61914464,14.18100052,54.4965609777,6.20914464,1.81100052,6.467859,46.41,12.37,48.0302508842,132.39,61.11914464,15.89100052,63.1511974475,6.20914464,1.81100052,6.467859,54.91,14.08,56.6864578184,131.12
2020-04-16 12:00:00,50.20694656,70.19202608,86.2998146469,6.48694656,1.89202608,6.757236,43.72,68.3,81.0945645527,133.35,52.30694656,14.50202608,54.2800646541,6.48694656,1.89202608,6.757236,45.82,12.61,47.5235152319,132.39,60.72694656,15.72202608,62.7291331246,6.48694656,1.89202608,6.757236,54.24,13.83,55.9754097797,131.12
2020-04-16 12:30:00,50.55214048,70.46020764,86.7188547421,7.37214048,2.15020764,7.679313,43.18,68.31,80.8131703375,133.35,52.66214048,14.72020764,54.6807603541,7.37214048,2.15020764,7.679313,45.29,12.57,47.0020105953,132.39,60.97214048,16.02020764,63.0416447084,7.37214048,2.15020764,7.679313,53.6,13.87,55.3654847355,131.25
2020-04-16 13:00:00,50.21434816,71.01293488,86.97308596,7.48434816,2.18293488,7.796196,42.73,68.83,81.0149480034,133.67,52.31434816,14.51293488,54.29011238,7.48434816,2.18293488,7.796196,44.83,12.33,46.4947072257,132.58,60.57434816,16.50293488,62.7821512427,7.48434816,2.18293488,7.796196,53.09,14.32,54.9873667309,131.67
2020-04-16 13:30:00,49.15259968,71.01950824,86.3698362043,7.71259968,2.24950824,8.033958,41.44,68.77,80.2906376858,134.07,51.22259968,15.07950824,53.3961261398,7.71259968,2.24950824,8.033958,43.51,12.83,45.3621979185,132.83,59.61259968,18.869508240000002,62.5277568911,7.71259968,2.24950824,8.033958,51.9,16.62,54.4961870226,132.27
2020-04-16 14:00:00,47.84958272,71.25279496,85.8285695797,7.68958272,2.24279496,8.009982,40.16,69.01,79.8448852463,134.4,49.91958272,15.26279496,52.2007437584,7.68958272,2.24279496,8.009982,42.23,13.02,44.1915523602,133.03,58.12958272,19.14279496,61.200449231,7.68958272,2.24279496,8.009982,50.44,16.9,53.1958983381,132.62
2020-04-16 14:30:00,47.23622656,71.32181608,85.5456752184,7.20622656,2.10181608,7.506486,40.03,69.22,79.9612987638,134.3,49.30622656,14.97181608,51.5292077789,7.20622656,2.10181608,7.506486,42.1,12.87,44.0232540824,132.96,57.49622656,19.22181608,60.6242054138,7.20622656,2.10181608,7.506486,50.29,17.12,53.1241799937,132.47
2020-04-16 15:00:00,46.6704432,72.0022126,85.8047136688,6.3504432,1.8522126,6.615045,40.32,70.15,80.9118341159,134.51,48.7304432,13.9822126,50.6967293192,6.3504432,1.8522126,6.615045,42.38,12.13,44.0817569977,133.09,56.9604432,19.4522126,60.190370198,6.3504432,1.8522126,6.615045,50.61,17.6,53.582945981,132.61
2020-04-16 15:30:00,47.06000544,72.59708492,86.5157838252,4.55000544,1.32708492,4.739589,42.51,71.27,82.9850167199,134.35,49.19000544,12.11708492,50.6604419853,4.55000544,1.32708492,4.739589,44.64,10.79,45.9255234047,133.0,57.53000544,17.68708492,60.1874945391,4.55000544,1.32708492,4.739589,52.98,16.36,55.4484445228,132.17
2020-04-16 16:00:00,47.41441088,72.83211984,86.9059493906,4.70441088,1.37211984,4.900428,42.71,71.46,83.2506798771,134.64,49.55441088,12.46211984,51.097397865,4.70441088,1.37211984,4.900428,44.85,11.09,46.2007640629,133.17,57.94441088,17.69211984,60.5851950287,4.70441088,1.37211984,4.900428,53.24,16.32,55.68518654,132.4
2020-04-16 16:30:00,48.85736832,72.73631576,87.6219953522,4.30736832,1.2563157600000001,4.486842,44.55,71.48,84.2264382483,134.3,51.02736832,11.82631576,52.3799013184,4.30736832,1.2563157600000001,4.486842,46.72,10.57,47.9007651296,132.96,59.71736832,18.02631576,62.3787795564,4.30736832,1.2563157600000001,4.486842,55.41,16.77,57.8921497269,132.05
2020-04-16 17:00:00,50.96132512,71.29580316,87.6364547789,3.55132512,1.03580316,3.699297,47.41,70.26,84.7595168698,133.58,53.17132512,11.99580316,54.5076976992,3.55132512,1.03580316,3.699297,49.62,10.96,50.8160014169,132.44,62.47132512,18.30580316,65.0981481425,3.55132512,1.03580316,3.699297,58.92,17.27,61.3988542238,131.35
2020-04-16 17:30:00,53.07197536,69.57640948,87.5072072731,2.66197536,0.77640948,2.772891,50.41,68.8,85.2913131567,132.79,55.34197536,12.19640948,56.6699800684,2.66197536,0.77640948,2.772891,52.68,11.42,53.9036065584,131.91,65.33197536,18.98640948,68.034923013,2.66197536,0.77640948,2.772891,62.67,18.21,65.2620333732,130.7
2020-04-16 18:00:00,55.45476288,68.01680584,87.7582850946,2.35476288,0.68680584,2.452878,53.1,67.33,85.7492792973,132.04,57.75476288,12.64680584,59.1232131508,2.35476288,0.68680584,2.452878,55.4,11.96,56.6762878107,131.38,68.27476288,19.18680584,70.9195090554,2.35476288,0.68680584,2.452878,65.92,18.5,68.4667539759,130.03
2020-04-16 18:30:00,55.9653328,73.1240554,92.0828211642,1.8653328,0.5440554,1.943055,54.1,72.58,90.5243967116,132.04,58.2853328,7.1240554,58.7190955733,1.8653328,0.5440554,1.943055,56.42,6.58,56.8024013577,131.43,69.9553328,8.8440554,70.5121684752,1.8653328,0.5440554,1.943055,68.09,8.3,68.5940092136,130.56
2020-04-16 19:00:00,55.49052832,73.16557076,91.8280974314,1.15052832,0.33557076,1.198467,54.34,72.83,90.8682810446,131.97,57.83052832,6.61557076,58.2076952151,1.15052832,0.33557076,1.198467,56.68,6.28,57.0268428023,131.37,69.70052832,8.49557076,70.2163682529,1.15052832,0.33557076,1.198467,68.55,8.16,69.0339633804,130.44
2020-04-16 19:30:00,54.71404512,74.52326316,92.4518441428,0.83404512,0.24326316,0.8687969999999999,53.88,74.28,91.7636790893,132.9,57.05404512,6.20326316,57.3902826129,0.83404512,0.24326316,0.8687969999999999,56.22,5.96,56.5350333864,131.99,68.79404512,8.05326316,69.2638122796,0.83404512,0.24326316,0.8687969999999999,67.96,7.8100000000000005,68.4072927399,131.18
2020-04-16 20:00:00,53.4929664,75.2446152,92.3214469713,0.6329663999999999,0.18461519999999998,0.65934,52.86,75.06,91.8051371112,133.3,55.8229664,5.8046152,56.1239444027,0.6329663999999999,0.18461519999999998,0.65934,55.19,5.62,55.47540446,132.24,67.3729664,8.294615199999999,67.8816414272,0.6329663999999999,0.18461519999999998,0.65934,66.74,8.11,67.2309430248,131.64
2020-04-16 20:30:00,54.35112832,74.40074576,92.1385702043,0.55112832,0.16074576000000002,0.5740919999999999,53.8,74.24,91.6843367212,132.91,56.69112832,6.19074576,57.0281453605,0.55112832,0.16074576000000002,0.5740919999999999,56.14,6.03,56.4629126064,132.0,68.60112832,9.41074576,69.2436057881,0.55112832,0.16074576000000002,0.5740919999999999,68.05,9.25,68.6757963186,131.41
2020-04-16 21:00:00,53.531448,74.860839,92.0313052214,0.5514479999999999,0.16083899999999998,0.574425,52.98,74.7,91.5804040175,133.14,55.861448,6.090839,56.1925234562,0.5514479999999999,0.16083899999999998,0.574425,55.31,5.93,55.6269808636,132.15,67.661448,9.790839,68.3661617599,0.5514479999999999,0.16083899999999998,0.574425,67.11,9.63,67.797411455,131.6
2020-04-16 21:30:00,51.61843104,75.63412572,91.5695549648,0.52843104,0.15412572,0.550449,51.09,75.48,91.1450410061,133.64,53.91843104,5.93412572,54.243995556,0.52843104,0.15412572,0.550449,53.39,5.78,53.701959927,132.51,65.51843104,11.15412572,66.4611113849,0.52843104,0.15412572,0.550449,64.99,11.0,65.9143391077,132.19
2020-04-16 22:00:00,48.97683264,77.88365952,92.0032312241,0.52683264,0.15365952,0.5487839999999999,48.45,77.73,91.5934244365,134.24,51.22683264,4.31365952,51.4081320491,0.52683264,0.15365952,0.5487839999999999,50.7,4.16,50.8703803799,132.95,62.12683264,10.55365952,63.0168474548,0.52683264,0.15365952,0.5487839999999999,61.6,10.4,62.4717536171,132.5
2020-04-16 22:30:00,46.25811136,78.95403248,91.5071150865,0.52811136,0.15403248,0.5501159999999999,45.73,78.8,91.1080287351,134.42,48.46811136,3.65403248,48.6056557632,0.52811136,0.15403248,0.5501159999999999,47.94,3.5,48.0675940733,133.11,58.79811136,10.41403248,59.7132311301,0.52811136,0.15403248,0.5501159999999999,58.27,10.26,59.1663798115,132.81
2020-04-16 23:00:00,43.6190704,80.1343122,91.2366773525,0.5290703999999999,0.15431219999999998,0.551115,43.09,79.98,90.8490423725,135.03,45.7790704,3.2843122,45.896731837,0.5290703999999999,0.15431219999999998,0.551115,45.25,3.13,45.3581238589,133.53,55.5890704,10.3743122,56.5488381981,0.5290703999999999,0.15431219999999998,0.551115,55.06,10.22,56.0004642838,133.34
2020-04-16 23:30:00,40.39779168,80.50393924,90.0714483384,0.52779168,0.15393924,0.549783,39.87,80.35,89.6980456866,135.36,42.50779168,3.2339392399999998,42.6306312001,0.52779168,0.15393924,0.549783,41.98,3.08,42.0928354949,133.76,51.95779168,12.21393924,53.374080114,0.52779168,0.15393924,0.549783,51.43,12.06,52.8250745385,133.79
2020-04-17 00:00:00,38.10683264,81.45365952,89.9267999156,0.52683264,0.15365952,0.5487839999999999,37.58,81.3,89.565319181,135.97,40.17683264,2.95365952,40.2852576701,0.52683264,0.15365952,0.5487839999999999,39.65,2.8,39.7487421185,134.17,49.26683264,13.01365952,50.9566102923,0.52683264,0.15365952,0.5487839999999999,48.74,12.86,50.4080073004,134.54
2020-04-17 00:30:00,36.29843104,82.99412572,90.584772451,0.52843104,0.15412572,0.550449,35.77,82.84,90.2328016854,136.47,38.32843104,2.01412572,38.3813148342,0.52843104,0.15412572,0.550449,37.8,1.8599999999999999,37.8457342378,134.53,46.79843104,11.88412572,48.2838025836,0.52843104,0.15412572,0.550449,46.27,11.73,47.7336966932,134.8
2020-04-17 01:00:00,35.6490704,78.1143122,85.8644396177,0.5290703999999999,0.15431219999999998,0.551115,35.12,77.96,85.5054150332,136.28,37.6690704,6.7543122,38.2698262094,0.5290703999999999,0.15431219999999998,0.551115,37.14,6.6,37.7218716397,134.41,44.8190704,21.9343122,49.8985282669,0.5290703999999999,0.15431219999999998,0.551115,44.29,21.78,49.3555721272,134.05
2020-04-17 01:30:00,36.63970976,77.75449868,85.9548160156,0.52970976,0.15449868,0.551781,36.11,77.6,85.590257039,136.28,38.68970976,7.21449868,39.3566084987,0.52970976,0.15449868,0.551781,38.16,7.06,38.8075920407,134.37,46.00970976,21.42449868,50.7533499967,0.52970976,0.15449868,0.551781,45.48,21.27,50.2080003585,133.9
2020-04-17 02:00:00,37.9206688,77.6447784,86.4100036745,0.5306687999999999,0.15477839999999998,0.55278,37.39,77.49,86.0390155685,136.36,39.9806688,7.5047784,40.6789328342,0.5306687999999999,0.15477839999999998,0.55278,39.45,7.35,40.128854955,134.45,47.5106688,21.1247784,51.9953835669,0.5306687999999999,0.15477839999999998,0.55278,46.98,20.97,51.4476559233,133.98
2020-04-17 02:30:00,37.61514432,77.90608376,86.5116001992,0.53514432,0.15608376000000002,0.557442,37.08,77.75,86.139357439,136.65,39.67514432,7.60608376,40.3976433344,0.53514432,0.15608376000000002,0.557442,39.14,7.45,39.8427170258,134.65,47.14514432,21.14608376,51.6703153787,0.53514432,0.15608376000000002,0.557442,46.61,20.99,51.1182178876,134.25
2020-04-17 03:00:00,36.47080864,81.91065252,89.6631188344,0.55080864,0.16065252,0.573759,35.92,81.75,89.2933866532,136.47,38.83080864,15.41065252,41.7770261116,0.55080864,0.16065252,0.573759,38.28,15.25,41.2058357517,134.5,45.63080864,25.70065252,52.3707383669,0.55080864,0.16065252,0.573759,45.08,25.54,51.8121414342,133.91
2020-04-17 03:30:00,35.8926368,86.0541024,93.2394225439,0.5626367999999999,0.16410239999999998,0.58608,35.33,85.89,92.8724986204,135.95,38.5326368,21.1341024,43.9478598229,0.5626367999999999,0.16410239999999998,0.58608,37.97,20.97,43.3758204533,134.14,45.0026368,27.1641024,52.5654428132,0.5626367999999999,0.16410239999999998,0.58608,44.44,27.0,51.9991692241,133.34
2020-04-17 04:00:00,35.37524416,86.83361288,93.762914978,0.59524416,0.17361288,0.620046,34.78,86.66,93.3788198683,136.38,38.00524416,21.00361288,43.4229241032,0.59524416,0.17361288,0.620046,37.41,20.83,42.8181853889,134.42,44.32524416,26.71361288,51.7527234351,0.59524416,0.17361288,0.620046,43.73,26.54,51.1535384895,133.61
2020-04-17 04:30:00,35.21273664,86.90163152,93.764760878,0.6227366400000001,0.18163152,0.6486839999999999,34.59,86.72,93.3639464676,136.45,37.84273664,21.08163152,43.3186784649,0.6227366400000001,0.18163152,0.6486839999999999,37.22,20.9,42.6865130925,134.48,44.12273664,26.72163152,51.5835388442,0.6227366400000001,0.18163152,0.6486839999999999,43.5,26.54,50.9570564299,133.71
2020-04-17 05:00:00,34.79863072,87.14918396,93.8398900515,0.64863072,0.18918396,0.675657,34.15,86.96,93.4251791542,136.6,37.40863072,20.98918396,42.8946557936,0.64863072,0.18918396,0.675657,36.76,20.8,42.236685476,134.55,43.62863072,26.91918396,51.26499667,0.64863072,0.18918396,0.675657,42.98,26.73,50.6139634883,133.82
2020-04-17 05:30:00,35.23164768,86.99589724,93.859230419,0.67164768,0.19589724,0.699633,34.56,86.8,93.4271566516,136.54,37.85164768,21.00589724,43.2896633268,0.67164768,0.19589724,0.699633,37.18,20.81,42.6076108225,134.51,44.13164768,26.815897239999998,51.6400491067,0.67164768,0.19589724,0.699633,43.46,26.62,50.9646544185,133.82
2020-04-17 06:00:00,35.6341152,86.3495336,93.4132331044,0.6841151999999999,0.19953359999999998,0.71262,34.95,86.15,92.9694842408,136.14,38.2541152,21.1195336,43.6968194405,0.6841151999999999,0.19953359999999998,0.71262,37.57,20.92,43.0017592663,134.24,44.5941152,26.4395336,51.8428784642,0.6841151999999999,0.19953359999999998,0.71262,43.91,26.24,51.152963746,133.44
2020-04-17 06:30:00,36.92192736,85.09764548,92.762265961,0.71192736,0.20764548,0.741591,36.21,84.89,92.2901739082,135.39,39.56192736,21.21764548,44.8924779462,0.71192736,0.20764548,0.741591,38.85,21.01,44.1672118205,133.74,46.10192736,26.03764548,52.9466400109,0.71192736,0.20764548,0.741591,45.39,25.83,52.2249078506,132.71
2020-04-17 07:00:00,38.66980928,83.49536104,92.015376242,0.90980928,0.26536104,0.947718,37.76,83.23,91.3950244816,134.63,41.32980928,21.65536104,46.6594877479,0.90980928,0.26536104,0.947718,40.42,21.39,45.7308265834,133.22,48.24980928,26.54536104,55.0699581287,0.90980928,0.26536104,0.947718,47.34,26.28,54.1453045056,132.08
2020-04-17 07:30:00,41.42181696,82.08636328,91.9452987205,1.22181696,0.35636328,1.272726,40.2,81.73,91.0814629878,133.9,44.14181696,22.15636328,49.3903273762,1.22181696,0.35636328,1.272726,42.92,21.8,48.1390319803,132.75,51.44181696,25.50636328,57.418072938,1.22181696,0.35636328,1.272726,50.22,25.15,56.1655668537,131.32
2020-04-17 08:00:00,44.3678608,80.1202094,91.5846877282,1.3378608,0.3902094,1.393605,43.03,79.73,90.6005176586,133.06,47.1478608,23.1802094,52.5380137219,1.3378608,0.3902094,1.393605,45.81,22.79,51.1658108506,132.19,54.8878608,24.2802094,60.018379116,1.3378608,0.3902094,1.393605,53.55,23.89,58.6373140585,130.5
2020-04-17 08:30:00,46.83108736,78.38240048,91.3069079989,1.55108736,0.45240048,1.615716,45.28,77.93,90.1297026512,132.59,49.66108736,24.35240048,55.3106048323,1.55108736,0.45240048,1.615716,48.11,23.9,53.719475984,131.94,57.91108736,24.24240048,62.7804748329,1.55108736,0.45240048,1.615716,56.36,23.79,61.1752703304,130.22
2020-04-17 09:00:00,48.3211968,77.6536824,91.4605513348,2.0011968,0.5836823999999999,2.08458,46.32,77.07,89.9184480516,132.32,51.1711968,24.8736824,56.8963220084,2.0011968,0.5836823999999999,2.08458,49.17,24.29,54.8424379473,131.75,59.5811968,23.6736824,64.1121068948,2.0011968,0.5836823999999999,2.08458,57.58,23.09,62.0371219513,129.91
2020-04-17 09:30:00,49.725592,78.021631,92.5203188692,2.405592,0.701631,2.5058249999999997,47.32,77.32,90.6507848835,131.97,52.585592,24.151631,57.8666204815,2.405592,0.701631,2.5058249999999997,50.18,23.45,55.3889420372,131.56,61.575592,21.501631,65.2217269459,2.405592,0.701631,2.5058249999999997,59.17,20.8,62.7194459478,129.81
2020-04-17 10:00:00,49.853232320000004,82.39594276,96.3038740449,4.44323232,1.29594276,4.628367,45.41,81.1,92.9477170241,132.24,52.67323232,21.15594276,56.7630453473,4.44323232,1.29594276,4.628367,48.23,19.86,52.1589158246,131.71,62.30323232,14.14594276,63.8889697373,4.44323232,1.29594276,4.628367,57.86,12.85,59.2697401715,130.39
2020-04-17 10:30:00,49.47918528,82.57267904,96.2623347931,5.52918528,1.6126790400000002,5.759568,43.95,80.96,92.1201612026,132.24,52.25918528,21.59267904,56.5443740283,5.52918528,1.6126790400000002,5.759568,46.73,19.98,50.8221733105,131.75,61.65918528,14.48267904,63.3372175073,5.52918528,1.6126790400000002,5.759568,56.13,12.87,57.5865765609,130.48
2020-04-17 11:00:00,48.85381024,81.81361132,95.2898828428,5.94381024,1.73361132,6.191469,42.91,80.08,90.8519372386,131.87,51.60381024,22.04361132,56.1148289787,5.94381024,1.73361132,6.191469,45.66,20.31,49.9733098764,131.53,60.91381024,15.35361132,62.818991225,5.94381024,1.73361132,6.191469,54.97,13.62,56.6321931414,130.41
2020-04-17 11:30:00,49.0003328,81.4809304,95.0798329477,6.8603328,2.0009304,7.14618,42.14,79.48,89.960269008,131.56,51.7103328,22.5109304,56.3976994722,6.8603328,2.0009304,7.14618,44.85,20.51,49.317163341,131.32,60.9003328,15.2109304,62.7711951359,6.8603328,2.0009304,7.14618,54.04,13.21,55.6311576367,130.06
2020-04-17 12:00:00,49.6744112,80.8387866,94.8812760613,4.3844112,1.2787866,4.567095,45.29,79.56,91.5476799269,131.56,52.4944112,21.5487866,56.7451620067,4.3844112,1.2787866,4.567095,48.11,20.27,52.2057946975,131.27,62.2344112,14.7187866,63.951267512,4.3844112,1.2787866,4.567095,57.85,13.44,59.3907071856,130.06
2020-04-17 12:30:00,51.9553424,79.3278082,94.8275210987,2.2553424,0.6578082,2.349315,49.7,78.67,93.0540643927,131.33,54.8653424,21.4178082,58.8976086506,2.2553424,0.6578082,2.349315,52.61,20.76,56.5578438415,131.12,65.5553424,14.8978082,67.2268369503,2.2553424,0.6578082,2.349315,63.3,14.24,64.8819512654,129.95
2020-04-17 13:00:00,52.20538112,79.74948616,95.3172721004,3.4953811200000002,1.01948616,3.641022,48.71,78.73,92.5801112551,131.43,55.09538112,21.81948616,59.2586786643,3.4953811200000002,1.01948616,3.641022,51.6,20.8,55.634521657,131.16,65.63538112,15.63948616,67.4729337002,3.4953811200000002,1.01948616,3.641022,62.14,14.62,63.8366979096,130.06
2020-04-17 13:30:00,51.391184,80.593262,95.584139232,4.811184,1.403262,5.01165,46.58,79.19,91.8735680161,131.57,54.231184,21.953262,58.5061281447,4.811184,1.403262,5.01165,49.42,20.55,53.5223215117,131.27,64.401184,16.423262,66.4622903256,4.811184,1.403262,5.01165,59.59,15.02,61.4537915836,130.21
2020-04-17 14:00:00,50.12003648,81.11501064,95.3502124166,3.48003648,1.01501064,3.625038,46.64,80.1,92.6892636717,131.98,52.97003648,21.15501064,57.0382261284,3.48003648,1.01501064,3.625038,49.49,20.14,53.431074292,131.53,63.17003648,16.50501064,65.2906492931,3.48003648,1.01501064,3.625038,59.69,15.49,61.6671403585,130.59
2020-04-17 14:30:00,49.7191568,82.0680874,95.9539760635,4.0391568,1.1780874,4.207455,45.68,80.89,92.8970101779,132.21,52.5591568,20.9680874,56.5873276692,4.0391568,1.1780874,4.207455,48.52,19.79,52.400710873,131.69,62.4691568,15.9680874,64.4777121688,4.0391568,1.1780874,4.207455,58.43,14.79,60.2727882216,130.69
2020-04-17 15:00:00,48.5345408,82.8675744,96.0345590796,4.6545407999999995,1.3575743999999998,4.84848,43.88,81.51,92.5707000082,132.47,51.3245408,20.8975744,55.4158560715,4.6545407999999995,1.3575743999999998,4.84848,46.67,19.54,50.5954592824,131.85,60.9645408,16.6075744,63.186127927,4.6545407999999995,1.3575743999999998,4.84848,56.31,15.25,58.3384830108,130.95
2020-04-17 15:30:00,48.69224576,82.07107168,95.4284842374,1.9922457599999999,0.58107168,2.075256,46.7,81.49,93.9228944401,132.34,51.57224576,20.18107168,55.3802508741,1.9922457599999999,0.58107168,2.075256,49.58,19.6,53.3135667537,131.75,61.70224576,15.75107168,63.6809499842,1.9922457599999999,0.58107168,2.075256,59.71,15.17,61.6069233122,130.82
2020-04-17 16:00:00,49.55604256,82.79717908,96.494425838,1.39604256,0.40717908,1.454211,48.16,82.39,95.4332106764,132.89,52.48604256,19.93717908,56.1451313408,1.39604256,0.40717908,1.454211,51.09,19.53,54.695603114,132.1,62.75604256,14.87717908,64.4953590204,1.39604256,0.40717908,1.454211,61.36,14.47,63.043084474,131.26
2020-04-17 16:30:00,51.3335648,83.5364564,98.0483269768,1.6335647999999998,0.4764564,1.7016300000000002,49.7,83.06,96.7938717068,133.21,54.2935648,19.7764564,57.7832104199,1.6335647999999998,0.4764564,1.7016300000000002,52.66,19.3,56.0853421136,132.35,64.7535648,14.4664564,66.3498493976,1.6335647999999998,0.4764564,1.7016300000000002,63.12,13.99,64.651794252,131.5
2020-04-17 17:00:00,53.26706112,82.46997616,98.1767628729,1.81706112,0.52997616,1.892772,51.45,81.94,96.7536361074,132.4,56.27706112,19.80997616,59.6619037893,1.81706112,0.52997616,1.892772,54.46,19.28,57.7720520667,131.81,67.02706112,14.31997616,68.5396866028,1.81706112,0.52997616,1.892772,65.21,13.79,66.6521432514,130.69
2020-04-17 17:30:00,56.17882976,75.29090868,93.9403100009,1.40882976,0.41090868,1.467531,54.77,74.88,92.7726646163,131.93,58.84882976,16.67090868,61.1645645806,1.40882976,0.41090868,1.467531,57.44,16.26,59.6970786555,131.53,70.43882976,13.70090868,71.7589272259,1.40882976,0.41090868,1.467531,69.03,13.29,70.2976884399,130.3
2020-04-17 18:00:00,59.47037856,47.61927708,76.1860976537,1.06037856,0.30927708,1.104561,58.41,47.31,75.1662437534,133.78,60.49037856,7.88927708,61.0026769181,1.06037856,0.30927708,1.104561,59.43,7.58,59.9114454841,132.74,72.33037856,20.03927708,75.0550217409,1.06037856,0.30927708,1.104561,71.27,19.73,73.9505632162,131.79
2020-04-17 18:30:00,60.06304608,47.50463844,76.5784576609,0.8730460800000001,0.25463844,0.909423,59.19,47.25,75.7365077093,133.52,61.07304608,7.9346384400000005,61.5863251434,0.8730460800000001,0.25463844,0.909423,60.2,7.68,60.6879098338,132.59,73.04304608,20.05463844,75.7461226968,0.8730460800000001,0.25463844,0.909423,72.17,19.8,74.836815138,131.49
2020-04-17 19:00:00,59.43462464,47.95426552,76.3680966612,0.73462464,0.21426552000000001,0.765234,58.7,47.74,75.6623922434,133.99,60.44462464,8.09426552,60.9841764901,0.73462464,0.21426552000000001,0.765234,59.71,7.88,60.2277220223,132.84,72.35462464,20.23426552,75.1306675595,0.73462464,0.21426552000000001,0.765234,71.62,20.02,74.3654812396,131.87
2020-04-17 19:30:00,57.997352,50.448811,76.8685590494,0.6473519999999999,0.18881099999999998,0.674325,57.35,50.26,76.2567380629,134.92,59.007352,10.088811,59.8636091248,0.6473519999999999,0.18881099999999998,0.674325,58.36,9.9,59.1937462913,133.46,70.317352,18.798811,72.7868483128,0.6473519999999999,0.18881099999999998,0.674325,69.67,18.61,72.1126965243,132.49
2020-04-17 20:00:00,56.3290304,51.4059672,76.2596428629,0.5690303999999999,0.16596719999999998,0.59274,55.76,51.24,75.7279023874,135.36,57.3190304,10.7859672,58.325023227,0.5690303999999999,0.16596719999999998,0.59274,56.75,10.62,57.7351444096,133.75,68.2990304,19.0259672,70.8995414758,0.5690303999999999,0.16596719999999998,0.59274,67.73,18.86,70.3068453282,132.72
2020-04-17 20:30:00,56.05720224,51.45251732,76.0905477805,0.55720224,0.16251732,0.580419,55.5,51.29,75.570590179,135.36,57.04720224,10.74251732,58.0498489385,0.55720224,0.16251732,0.580419,56.49,10.58,57.4722237259,133.79,67.98720224,18.99251732,70.5901932465,0.55720224,0.16251732,0.580419,67.43,18.83,70.0098121694,132.72
2020-04-17 21:00:00,54.71656288,51.49233084,75.1356266277,0.55656288,0.16233084,0.579753,54.16,51.33,74.6195316254,134.65,55.69656288,11.24233084,56.8198655345,0.55656288,0.16233084,0.579753,55.14,11.08,56.2422083492,133.28,66.40656288,19.52233084,69.2167103737,0.55656288,0.16233084,0.579753,65.85,19.36,68.636958703,131.98
2020-04-17 21:30:00,53.16034912,52.12468516,74.4513634636,0.53034912,0.15468516000000002,0.552447,52.63,51.97,73.9648416479,134.95,54.13034912,11.55468516,55.3498459347,0.53034912,0.15468516000000002,0.552447,53.6,11.4,54.7989050986,133.48,64.57034912,19.94468516,67.5804738931,0.53034912,0.15468516000000002,0.552447,64.04,19.79,67.0280963477,132.51
2020-04-17 22:00:00,50.82651296,53.05356628,73.4711869694,0.52651296,0.15356628,0.548451,50.3,52.9,72.9965752621,136.13,51.79651296,11.84356628,53.1333117455,0.52651296,0.15356628,0.548451,51.27,11.69,52.5858250862,134.23,62.02651296,21.63356628,65.6909392532,0.52651296,0.15356628,0.548451,61.5,21.48,65.1432298862,133.76
2020-04-17 22:30:00,48.29970976,53.78449868,72.288548617,0.52970976,0.15449868,0.551781,47.77,53.63,71.8202603727,136.42,49.23970976,12.41449868,50.7805946669,0.52970976,0.15449868,0.551781,48.71,12.26,50.2291917116,134.43,59.11970976,22.69449868,63.3259848123,0.52970976,0.15449868,0.551781,58.59,22.54,62.7761077162,134.18
2020-04-17 23:00:00,45.84619328,54.17347304,70.9692794065,0.52619328,0.15347304,0.548118,45.32,54.02,70.5128555655,136.9,46.77619328,12.55347304,48.4314148372,0.52619328,0.15347304,0.548118,46.25,12.4,47.8834261514,134.71,55.88619328,23.65347304,60.685693422599996,0.52619328,0.15347304,0.548118,55.36,23.5,60.1413302148,134.37
2020-04-17 23:30:00,43.42756192,49.49095556,65.8430544291,0.51756192,0.15095556000000002,0.539127,42.91,49.34,65.3888652601,137.2,44.33756192,7.64095556,44.9911502285,0.51756192,0.15095556000000002,0.539127,43.82,7.49,44.4555114693,134.92,51.62756192,34.85095556,62.2895998803,0.51756192,0.15095556000000002,0.539127,51.11,34.7,61.776387884,134.21
2020-04-18 00:00:00,41.19084864,45.72899752,61.5453265965,0.51084864,0.14899752,0.532134,40.68,45.58,61.0933613415,137.58,42.10084864,3.64899752,42.2586871437,0.51084864,0.14899752,0.532134,41.59,3.5,41.7370111532,135.16,48.05084864,44.06899752,65.1993910818,0.51084864,0.14899752,0.532134,47.54,43.92,64.7226235562,134.21
2020-04-18 00:30:00,39.63852096,45.72123528,60.5115170808,0.51852096,0.15123528,0.540126,39.12,45.57,60.0582991767,137.38,40.52852096,3.72123528,40.6990000272,0.51852096,0.15123528,0.540126,40.01,3.5700000000000003,40.1689556747,135.05,46.22852096,44.10123528,63.8904930594,0.51852096,0.15123528,0.540126,45.71,43.95,63.4114074911,134.0
2020-04-18 01:00:00,38.52002944,46.07459192,60.0554800884,0.53002944,0.15459192,0.552114,37.99,45.92,59.5977054927,137.66,39.41002944,3.99459192,39.6119576021,0.53002944,0.15459192,0.552114,38.88,3.84,39.0691694306,135.25,44.93002944,44.51459192,63.2475805014,0.53002944,0.15459192,0.552114,44.4,44.36,62.7628042713,134.28
2020-04-18 01:30:00,39.35939008,45.93440544,60.4907529346,0.52939008,0.15440544,0.5514479999999999,38.83,45.78,60.0298034313,137.86,40.24939008,3.68440544,40.4176724374,0.52939008,0.15440544,0.5514479999999999,39.72,3.5300000000000002,39.8765507535,135.36,45.89939008,44.30440544,63.7936858248,0.52939008,0.15440544,0.5514479999999999,45.37,44.15,63.3060771174,134.48
2020-04-18 02:00:00,39.36139808,69.10207444,79.5261991467,0.52139808,0.15207444,0.543123,38.84,68.95,79.1368946826,136.04,41.28139808,11.41207444,42.829770843,0.52139808,0.15207444,0.543123,40.76,11.26,42.2867024016,134.15,47.69139808,33.89207444,58.507624808,0.52139808,0.15207444,0.543123,47.17,33.74,57.9947971804,133.06
2020-04-18 02:30:00,39.09532416,72.48030288,82.3519196908,0.51532416,0.15030288,0.5367959999999999,38.58,72.33,81.9758824289,136.1,41.14532416,12.31030288,42.9474243375,0.51532416,0.15030288,0.5367959999999999,40.63,12.16,42.4106413533,134.2,47.58532416,32.33030288,57.5292235279,0.51532416,0.15030288,0.5367959999999999,47.07,32.18,57.0187451633,133.29
2020-04-18 03:00:00,38.123496,73.046853,82.3968669336,0.5034959999999999,0.14685299999999998,0.524475,37.62,72.9,82.0345927033,136.4,40.153496,12.116853,41.941880831,0.5034959999999999,0.14685299999999998,0.524475,39.65,11.97,41.4174286986,134.39,46.343496,31.856853,56.236809160600004,0.5034959999999999,0.14685299999999998,0.524475,45.84,31.71,55.7389424012,133.44
2020-04-18 03:30:00,37.49486464,73.69433552,82.6844602214,0.49486464,0.14433552,0.5154839999999999,37.0,73.55,82.3322688865,136.96,39.52486464,11.98433552,41.3018065303,0.49486464,0.14433552,0.5154839999999999,39.03,11.84,40.7863518839,134.78,45.63486464,32.30433552,55.9116353195,0.49486464,0.14433552,0.5154839999999999,45.14,32.16,55.4245902105,133.93
2020-04-18 04:00:00,36.57084864,73.92899752,82.4798378064,0.51084864,0.14899752,0.532134,36.06,73.78,82.1207160222,137.04,38.59084864,11.86899752,40.3748275648,0.51084864,0.14899752,0.532134,38.08,11.72,39.842750909,134.82,44.54084864,32.51899752,55.1486391244,0.51084864,0.14899752,0.532134,44.03,32.37,54.6484931174,133.93
2020-04-18 04:30:00,36.02034912,74.08468516,82.377218489,0.53034912,0.15468516000000002,0.552447,35.49,73.93,82.0072252914,137.04,38.02034912,11.66468516,39.7694836161,0.53034912,0.15468516000000002,0.552447,37.49,11.51,39.2170906621,134.82,43.88034912,32.76468516,54.7632142275,0.53034912,0.15468516000000002,0.552447,43.35,32.61,54.2460560778,133.93
2020-04-18 05:00:00,35.57290656,73.71543108,81.849840931,0.53290656,0.15543108,0.555111,35.04,73.56,81.479293075,136.78,37.56290656,11.93543108,39.4135314873,0.53290656,0.15543108,0.555111,37.03,11.78,38.858580777,134.67,43.34290656,32.37543108,54.0996865673,0.53290656,0.15543108,0.555111,42.81,32.22,53.5800755879,133.66
2020-04-18 05:30:00,35.79752192,73.62261056,81.8642251614,0.55752192,0.16261056000000002,0.5807519999999999,35.24,73.46,81.4753287812,136.78,37.79752192,12.03261056,39.6665650162,0.55752192,0.16261056000000002,0.5807519999999999,37.24,11.87,39.0859885381,134.67,43.60752192,32.27261056,54.2506899529,0.55752192,0.16261056000000002,0.5807519999999999,43.05,32.11,53.7061877254,133.59
2020-04-18 06:00:00,36.01912032,73.24307676,81.6206182401,0.55912032,0.16307676000000002,0.582417,35.46,73.08,81.2286772021,136.45,38.01912032,12.04307676,39.8809378996,0.55912032,0.16307676000000002,0.582417,37.46,11.88,39.2986768225,134.47,43.86912032,32.06307676,54.3372856239,0.55912032,0.16307676000000002,0.582417,43.31,31.9,53.7900185908,133.43
2020-04-18 06:30:00,36.52400544,73.18158492,81.7896530423,0.55400544,0.16158492,0.577089,35.97,73.02,81.3987794749,136.58,38.52400544,12.34158492,40.4526107128,0.55400544,0.16158492,0.577089,37.97,12.18,39.8757231909,134.58,44.46400544,31.83158492,54.6836134348,0.55400544,0.16158492,0.577089,43.91,31.67,54.1394218661,133.69
2020-04-18 07:00:00,37.63135808,72.73372944,81.8920906388,0.56135808,0.16372944,0.5847479999999999,37.07,72.57,81.4898140874,135.9,39.67135808,12.36372944,41.5533206564,0.56135808,0.16372944,0.5847479999999999,39.11,12.2,40.9686721777,134.18,45.76135808,31.56372944,55.5911045896,0.56135808,0.16372944,0.5847479999999999,45.2,31.4,55.0363516233,133.06
2020-04-18 07:30:00,39.6137856,71.3790208,81.6346533032,0.6137855999999999,0.17902079999999998,0.63936,39.0,71.2,81.1815249918,134.88,41.6637856,12.9890208,43.6415592282,0.6137855999999999,0.17902079999999998,0.63936,41.05,12.81,43.0023092403,133.6,48.1937856,31.8790208,57.7833275057,0.6137855999999999,0.17902079999999998,0.63936,47.58,31.7,57.1729516467,132.42
2020-04-18 08:00:00,41.67302624,71.26379932,82.5540441742,0.73302624,0.21379932000000001,0.7635689999999999,40.94,71.05,82.0011347482,135.0,43.77302624,13.36379932,45.7675535557,0.73302624,0.21379932000000001,0.7635689999999999,43.04,13.15,45.0040453737,133.68,50.60302624,31.59379932,59.6559671795,0.73302624,0.21379932000000001,0.7635689999999999,49.87,31.38,58.9213144796,132.49
2020-04-18 08:30:00,43.71170752,70.70508136,83.1259400214,0.77170752,0.22508136,0.803862,42.94,70.48,82.5304428681,135.18,45.84170752,13.74508136,47.8580130171,0.77170752,0.22508136,0.803862,45.07,13.52,47.0541740975,133.68,53.00170752,31.04508136,61.4245722548,0.77170752,0.22508136,0.803862,52.23,30.82,60.6452413632,132.59
2020-04-18 09:00:00,45.5616176,69.5779718,83.1682340688,0.7816175999999999,0.2279718,0.8141849999999999,44.78,69.35,82.5510199816,135.02,47.7416176,14.4479718,49.8799151984,0.7816175999999999,0.2279718,0.8141849999999999,46.96,14.22,49.0657721839,133.53,55.2616176,30.7879718,63.2593517776,0.7816175999999999,0.2279718,0.8141849999999999,54.48,30.56,62.4658626771,132.47
2020-04-18 09:30:00,48.19929984,68.44062912,83.709570656,0.85929984,0.25062912,0.895104,47.34,68.19,83.0117563963,134.49,50.39929984,15.07062912,52.6043086299,0.85929984,0.25062912,0.895104,49.54,14.82,51.7092254825,133.31,58.45929984,30.83062912,66.0909784291,0.85929984,0.25062912,0.895104,57.6,30.58,65.2142346424,131.98
2020-04-18 10:00:00,50.43397504,68.05699272,84.7073792324,0.98397504,0.28699272,1.024974,49.45,67.77,83.8932381065,133.96,52.68397504,14.97699272,54.7714481911,0.98397504,0.28699272,1.024974,51.7,14.69,53.7464984906,132.94,60.84397504,28.87699272,67.3488678986,0.98397504,0.28699272,1.024974,59.86,28.59,66.3370763601,131.27
2020-04-18 10:30:00,52.4819568,66.8922374,85.0230981201,1.2419568,0.3622374,1.293705,51.24,66.53,83.9748682643,133.25,54.7419568,15.6022374,56.9219785863,1.2419568,0.3622374,1.293705,53.5,15.24,55.6282985539,132.48,63.2019568,28.5222374,69.3397820133,1.2419568,0.3622374,1.293705,61.96,28.16,68.0589979356,130.85
2020-04-18 11:00:00,53.42811008,66.54736544,85.3411670516,1.80811008,0.52736544,1.883448,51.62,66.02,83.8049210966,133.44,55.70811008,16.17736544,58.0094878556,1.80811008,0.52736544,1.883448,53.9,15.65,56.126041193,132.6,64.31811008,29.02736544,70.5649149978,1.80811008,0.52736544,1.883448,62.51,28.5,68.7004374076,131.05
2020-04-18 11:30:00,54.07985856,66.13079208,85.4278219493,1.57985856,0.46079208,1.645686,52.5,65.67,84.0761494123,133.37,56.35985856,16.30079208,58.6698344922,1.57985856,0.46079208,1.645686,54.78,15.84,57.0241527776,132.51,65.09985856,28.64079208,71.1216321206,1.57985856,0.46079208,1.645686,63.52,28.18,69.4903072378,131.05
2020-04-18 12:00:00,55.24550272,65.36785496,85.5863425603,1.77550272,0.51785496,1.849482,53.47,64.85,84.0509571629,133.23,57.54550272,16.90785496,59.9779996553,1.77550272,0.51785496,1.849482,55.77,16.39,58.1285213987,132.4,66.56550272,29.10785496,72.6514512776,1.77550272,0.51785496,1.849482,64.79,28.59,70.8175980954,130.95
2020-04-18 12:30:00,56.60215552,64.59729536,85.8872201048,2.32215552,0.67729536,2.418912,54.28,63.92,83.857526794,132.8,58.92215552,17.50729536,61.4680876711,2.32215552,0.67729536,2.418912,56.6,16.83,59.049207446,132.15,68.13215552,29.16729536,74.1128985698,2.32215552,0.67729536,2.418912,65.81,28.49,71.712176093,130.57
2020-04-18 13:00:00,57.01399328,64.58449804,86.1495955696,2.72399328,0.79449804,2.837493,54.29,63.79,83.7649580672,132.67,59.32399328,17.43449804,61.8328221949,2.72399328,0.79449804,2.837493,56.6,16.64,58.9953354088,132.05,68.54399328,29.32449804,74.5533714869,2.72399328,0.79449804,2.837493,65.82,28.53,71.7372518292,130.45
2020-04-18 13:30:00,56.16597248,64.85090864,85.7919391089,1.54597248,0.45090864,1.610388,54.62,64.4,84.4434982696,133.12,58.49597248,17.05090864,60.9303888206,1.54597248,0.45090864,1.610388,56.95,16.6,59.3200008429,132.37,67.78597248,29.36090864,73.871516982,1.54597248,0.45090864,1.610388,66.24,28.91,72.2739628082,130.89
2020-04-18 14:00:00,55.45393472,65.43198096,85.7699423358,1.34393472,0.39198096,1.399932,54.11,65.04,84.6055181415,133.61,57.76393472,17.01198096,60.216938236,1.34393472,0.39198096,1.399932,56.42,16.62,58.8170111447,132.72,66.98393472,29.67198096,73.2616814212,1.34393472,0.39198096,1.399932,65.64,29.28,71.8743904322,131.37
2020-04-18 14:30:00,55.02857952,66.08375236,85.9953887715,1.89857952,0.55375236,1.977687,53.13,65.53,84.3621822857,133.94,57.32857952,17.14375236,59.8370643896,1.89857952,0.55375236,1.977687,55.43,16.59,57.85942447,132.95,66.36857952,29.85375236,72.7738612242,1.89857952,0.55375236,1.977687,64.47,29.3,70.8157531909,131.66
2020-04-18 15:00:00,54.17611136,67.48678248,86.5419947285,2.52611136,0.73678248,2.631366,51.65,66.75,84.399555686,134.51,56.47611136,16.70678248,58.8953965534,2.52611136,0.73678248,2.631366,53.95,15.97,56.2640506896,133.34,65.17611136,29.91678248,71.714289831,2.52611136,0.73678248,2.631366,62.65,29.18,69.1121906757,132.15
2020-04-18 15:30:00,53.67628192,67.66391556,86.3686789853,1.79628192,0.5239155600000001,1.871127,51.88,67.14,84.8487713523,134.62,55.97628192,16.23391556,58.2827946481,1.79628192,0.5239155600000001,1.871127,54.18,15.71,56.411669892,133.43,64.73628192,30.09391556,71.389284564,1.79628192,0.5239155600000001,1.871127,62.94,29.57,69.5401215127,132.21
2020-04-18 16:00:00,54.09268576,67.38286668,86.4087343661,1.5526857600000001,0.45286668,1.617381,52.54,66.93,85.0886390771,134.42,56.40268576,16.11286668,58.6590780152,1.5526857600000001,0.45286668,1.617381,54.85,15.66,57.0417224494,133.29,65.26268576,29.93286668,71.7996842632,1.5526857600000001,0.45286668,1.617381,63.71,29.48,70.1999608262,132.03
2020-04-18 16:30:00,54.93074784,66.55146812,86.2930180674,1.41074784,0.41146812,1.469529,53.52,66.14,85.0816666503,133.96,57.26074784,16.33146812,59.5441860651,1.41074784,0.41146812,1.469529,55.85,15.92,58.0746838132,132.99,66.33074784,30.07146812,72.8289867011,1.41074784,0.41146812,1.469529,64.92,29.66,71.3745192628,131.62
2020-04-18 17:00:00,56.34717152,65.61125836,86.4860738032,1.30717152,0.38125836,1.361637,55.04,65.23,85.3484299797,133.37,58.68717152,16.40125836,60.9359120454,1.30717152,0.38125836,1.361637,57.38,16.02,59.5743636139,132.59,68.05717152,30.11125836,74.4208739221,1.30717152,0.38125836,1.361637,66.75,29.73,73.0714403854,131.09
2020-04-18 17:30:00,58.66796064,64.25773852,87.0114162933,1.39796064,0.40773852,1.4562089999999999,57.27,63.85,85.7710638852,132.59,61.03796064,16.93773852,63.3444522059,1.39796064,0.40773852,1.4562089999999999,59.64,16.53,61.8883712825,132.06,70.76796064,29.00773852,76.4823714799,1.39796064,0.40773852,1.4562089999999999,69.37,28.6,75.0343714574,130.27
2020-04-18 18:00:00,59.652816,64.254988,87.6764617193,1.1828159999999999,0.34498799999999996,1.2321,58.47,63.91,86.6211810125,132.45,62.042816,16.594988,64.2238635083,1.1828159999999999,0.34498799999999996,1.2321,60.86,16.25,62.9920796609,131.94,71.812816,27.874988,77.0330805424,1.1828159999999999,0.34498799999999996,1.2321,70.63,27.53,75.8056581002,130.0
2020-04-18 18:30:00,60.00200704,67.47766872,90.2966036167,0.95200704,0.27766872,0.9916739999999999,59.05,67.2,89.4580488274,132.53,62.41200704,13.24766872,63.8025026882,0.95200704,0.27766872,0.9916739999999999,61.46,12.97,62.8136330744,131.99,72.78200704,21.09766872,75.7781774272,0.95200704,0.27766872,0.9916739999999999,71.83,20.82,74.7865047987,130.13
2020-04-18 19:00:00,59.303256,69.996783,91.7410802343,0.7432559999999999,0.216783,0.7742249999999999,58.56,69.78,91.0962238515,132.65,61.713256,10.716783,62.6368534011,0.7432559999999999,0.216783,0.7742249999999999,60.97,10.5,61.8675270235,132.05,72.643256,16.276783000000002,74.4444511506,0.7432559999999999,0.216783,0.7742249999999999,71.9,16.06,73.6717965031,130.45
2020-04-18 19:30:00,58.24936,70.65648,91.5714262551,0.63936,0.18648,0.666,57.61,70.47,91.0216073249,133.01,60.63936,10.35648,61.5173850159,0.63936,0.18648,0.666,60.0,10.17,60.8558041603,132.3,71.42936,16.77648,73.3730451269,0.63936,0.18648,0.666,70.79,16.59,72.7079926831,130.8
2020-04-18 20:00:00,56.4242752,71.4029136,91.0059058656,0.5242751999999999,0.15291359999999998,0.54612,55.9,71.25,90.5614294278,133.51,58.7842752,10.0629136,59.6393598298,0.5242751999999999,0.15291359999999998,0.54612,58.26,9.91,59.0968332485,132.64,69.3742752,18.0229136,71.6771614544,0.5242751999999999,0.15291359999999998,0.54612,68.85,17.87,71.1312828508,131.39
2020-04-18 20:30:00,55.49376576,71.39818168,90.4281946377,0.47376576000000004,0.13818168,0.493506,55.02,71.26,90.0288176086,133.41,57.83376576,9.98818168,58.6899329975,0.47376576000000004,0.13818168,0.493506,57.36,9.85,58.1995884865,132.54,68.35376576,18.54818168,70.8256474535,0.47376576000000004,0.13818168,0.493506,67.88,18.41,70.3322294542,131.32
2020-04-18 21:00:00,54.75289664,71.76501152,90.2668076811,0.46289664,0.13501152,0.482184,54.29,71.63,89.8791466359,133.5,57.09289664,9.75501152,57.920282255000004,0.46289664,0.13501152,0.482184,56.63,9.62,57.441285675,132.59,67.48289664,18.87501152,70.0728720605,0.46289664,0.13501152,0.482184,67.02,18.74,69.5907177718,131.41
2020-04-18 21:30:00,53.31741216,72.31466188,89.8451821872,0.42741216,0.12466188,0.445221,52.89,72.19,89.4916096626,133.64,55.61741216,9.44466188,56.413634641,0.42741216,0.12466188,0.445221,55.19,9.32,55.9714078794,132.69,65.77741216,19.31466188,68.5545338691,0.42741216,0.12466188,0.445221,65.35,19.19,68.1093136069,131.54
2020-04-18 22:00:00,51.08810144,73.32361292,89.366360116,0.45810144,0.13361292,0.477189,50.63,73.19,88.9953538113,134.22,53.37810144,9.09361292,54.1471652931,0.45810144,0.13361292,0.477189,52.92,8.96,53.6731590276,133.1,63.29810144,20.64361292,66.5793391399,0.45810144,0.13361292,0.477189,62.84,20.51,66.1023880053,132.21
2020-04-18 22:30:00,48.78203744,74.81226092,89.3115981313,0.52203744,0.15226092,0.543789,48.26,74.66,88.8996242962,134.79,51.02203744,8.32226092,51.696308682,0.52203744,0.15226092,0.543789,50.5,8.17,51.1566114984,133.45,60.44203744,20.63226092,63.8665020223,0.52203744,0.15226092,0.543789,59.92,20.48,63.3232721833,132.63
2020-04-18 23:00:00,45.95660288,75.36067584,88.2680055928,0.51660288,0.15067584,0.5381279999999999,45.44,75.21,87.8711425896,134.93,48.13660288,7.89067584,48.779045727,0.51660288,0.15067584,0.5381279999999999,47.62,7.74,48.2449168307,133.56,57.11660288,21.47067584,61.0188187822,0.51660288,0.15067584,0.5381279999999999,56.6,21.32,60.4822486354,132.77
2020-04-18 23:30:00,43.17701248,76.24787864,87.6241599321,0.50701248,0.14787864,0.528138,42.67,76.1,87.2464262878,135.63,45.32701248,7.91787864,46.0133769954,0.50701248,0.14787864,0.528138,44.82,7.77,45.4885183316,134.01,53.88701248,22.22787864,58.2914119134,0.50701248,0.14787864,0.528138,53.38,22.08,57.7663466042,133.47
2020-04-19 00:00:00,40.49742208,77.28508144,87.2526504372,0.49742208,0.14508144,0.5181479999999999,40.0,77.14,86.8940711441,136.32,42.58742208,7.66508144,43.2717227864,0.49742208,0.14508144,0.5181479999999999,42.09,7.52,42.7565024295,134.47,50.80742208,23.32508144,55.9057560775,0.49742208,0.14508144,0.5181479999999999,50.31,23.18,55.3932170938,134.22
2020-04-19 00:30:00,38.88719232,75.48209776,84.9103103797,0.48719232,0.14209776,0.5074919999999999,38.4,75.34,84.5616674386,136.7,40.97719232,9.97209776,42.1731315433,0.48719232,0.14209776,0.5074919999999999,40.49,9.83,41.6661613303,134.72,47.99719232,28.60209776,55.873164103,0.48719232,0.14209776,0.5074919999999999,47.51,28.46,55.3820521469,134.11
2020-04-19 01:00:00,37.76760192,73.45930056,82.5993982639,0.47760192,0.13930056,0.497502,37.29,73.32,82.2579266697,136.78,39.80760192,12.14930056,41.620315649,0.47760192,0.13930056,0.497502,39.33,12.01,41.1228525275,134.76,46.10760192,33.25930056,56.8514909968,0.47760192,0.13930056,0.497502,45.63,33.12,56.3828990032,133.98
2020-04-19 01:30:00,38.64865088,73.31668984,82.8797636576,0.46865088,0.13668984,0.488178,38.18,73.18,82.5410491816,136.68,40.728650880000004,12.08668984,42.4842450067,0.46865088,0.13668984,0.488178,40.26,11.95,41.9960724354,134.68,47.14865088,33.20668984,57.6687049441,0.46865088,0.13668984,0.488178,46.68,33.07,57.2070563829,133.85
2020-04-19 02:00:00,40.11906048,72.69389264,83.0297599717,0.45906048,0.13389264,0.478188,39.66,72.56,82.6914094692,136.29,42.20906048,12.25389264,43.9518221629,0.45906048,0.13389264,0.478188,41.75,12.12,43.4736345386,134.41,48.87906048,32.73389264,58.827461961,0.45906048,0.13389264,0.478188,48.42,32.6,58.3717089008,133.42
2020-04-19 02:30:00,40.0591504,73.1310022,83.3839253906,0.4491504,0.13100219999999999,0.467865,39.61,73.0,83.053910805,136.82,42.1491504,12.391002199999999,43.9327647088,0.4491504,0.13100219999999999,0.467865,41.7,12.26,43.4649007821,134.74,48.8191504,32.9010022,58.870921443,0.4491504,0.13100219999999999,0.467865,48.37,32.77,58.4254208372,133.93
2020-04-19 03:00:00,39.02051904,73.78848472,83.4706019112,0.44051904000000003,0.12848472,0.458874,38.58,73.66,83.1517408116,137.42,41.12051904,12.48848472,42.9751013579,0.44051904000000003,0.12848472,0.458874,40.68,12.36,42.5162557147,135.14,47.61051904,33.20848472,58.047954147,0.44051904000000003,0.12848472,0.458874,47.17,33.08,57.6133257155,134.54
2020-04-19 03:30:00,38.08092864,73.40568752,82.6955384913,0.43092864000000003,0.12568752,0.448884,37.65,73.28,82.386169349,137.35,40.15092864,12.87568752,42.1649190651,0.43092864000000003,0.12568752,0.448884,39.72,12.75,41.716194697,135.08,46.40092864,33.90568752,57.4686159992,0.43092864000000003,0.12568752,0.448884,45.97,33.78,57.0467290912,134.54
2020-04-19 04:00:00,37.63495456,68.15144508,77.8524840402,0.48495456000000003,0.14144508,0.505161,37.15,68.01,77.4950488741,137.05,39.68495456,17.83144508,43.5069655581,0.48495456000000003,0.14144508,0.505161,39.2,17.69,43.0066983155,134.88,44.68495456,44.55144508,63.0997339356,0.48495456000000003,0.14144508,0.505161,44.2,44.41,62.6569078394,133.76
2020-04-19 04:30:00,36.99853088,68.04165484,77.4503588155,0.58853088,0.17165484,0.613053,36.41,67.87,77.0196403523,136.76,39.01853088,17.78165484,42.8792840528,0.58853088,0.17165484,0.613053,38.43,17.61,42.2726507331,134.71,43.89853088,44.50165484,62.509825603,0.58853088,0.17165484,0.613053,43.31,44.33,61.9750352965,133.31
2020-04-19 05:00:00,36.4230064,68.1029602,77.2311373943,0.5930063999999999,0.17296019999999998,0.617715,35.83,67.93,76.8002200518,136.83,38.4430064,17.8029602,42.3651995505,0.5930063999999999,0.17296019999999998,0.617715,37.85,17.63,41.7545135285,134.74,43.2330064,44.5629602,62.0882457811,0.5930063999999999,0.17296019999999998,0.617715,42.64,44.39,61.551943105,133.58
2020-04-19 05:30:00,36.415424,68.187832,77.3024161198,0.5754239999999999,0.16783199999999998,0.5994,35.84,68.02,76.8844977873,136.89,38.435424,17.697832,42.3142419944,0.5754239999999999,0.16783199999999998,0.5994,37.86,17.53,41.7214633013,134.79,43.235424,44.667832,62.16524032,0.5754239999999999,0.16783199999999998,0.5994,42.66,44.5,61.6451587718,133.67
2020-04-19 06:00:00,35.9382112,68.1415616,77.037831236,0.5882111999999999,0.17156159999999998,0.61272,35.35,67.97,76.6129453813,136.8,37.9382112,17.6315616,41.8351506931,0.5882111999999999,0.17156159999999998,0.61272,37.35,17.46,41.2295294661,134.75,42.6582112,44.6715616,61.7678832288,0.5882111999999999,0.17156159999999998,0.61272,42.07,44.5,61.2383450136,133.55
2020-04-19 06:30:00,36.22808128,68.04610704,77.0892116741,0.63808128,0.18610704,0.6646679999999999,35.59,67.86,76.6265469664,136.8,38.24808128,17.83610704,42.202398462,0.63808128,0.18610704,0.6646679999999999,37.61,17.65,41.545572568,134.75,43.00808128,44.50610704,61.8909413343,0.63808128,0.18610704,0.6646679999999999,42.37,44.32,61.3145928797,133.55
2020-04-19 07:00:00,37.05779136,67.89727248,77.3519198902,0.84779136,0.24727248000000002,0.883116,36.21,67.65,76.7312622078,136.8,39.07779136,18.14727248,43.0859289796,0.84779136,0.24727248000000002,0.883116,38.23,17.9,42.2130655129,134.75,43.92779136,44.30727248,62.3921890014,0.84779136,0.24727248000000002,0.883116,43.08,44.06,61.6211814233,133.49
2020-04-19 07:30:00,38.36713152,67.72291336,77.835915714,1.34713152,0.39291336,1.403262,37.02,67.33,76.8362499085,136.56,40.39713152,18.30291336,44.3500267475,1.34713152,0.39291336,1.403262,39.05,17.91,42.9612686032,134.62,45.35713152,44.19291336,63.3267950473,1.34713152,0.39291336,1.403262,44.01,43.8,62.0912240176,133.29
2020-04-19 08:00:00,39.64878912,67.64923016,78.4120196139,2.08878912,0.60923016,2.175822,37.56,67.04,76.8447473807,136.2,41.68878912,18.38923016,45.5644480288,2.08878912,0.60923016,2.175822,39.6,17.78,43.4083908939,134.39,46.66878912,43.51923016,63.8114352734,2.08878912,0.60923016,2.175822,44.58,42.91,61.8760414054,132.91
2020-04-19 08:30:00,41.38827872,66.63449796,78.4419908836,2.99827872,0.87449796,3.123207,38.39,65.76,76.1457136023,135.5,43.43827872,19.23449796,47.5063150532,2.99827872,0.87449796,3.123207,40.44,18.36,44.4126468475,134.0,48.58827872,43.31449796,65.0919853937,2.99827872,0.87449796,3.123207,45.59,42.44,62.286448767,132.37
2020-04-19 09:00:00,42.98441184,65.31212012,78.1878040093,3.74441184,1.09212012,3.900429,39.24,64.22,75.2594578774,134.98,45.03441184,20.35212012,49.4197029853,3.74441184,1.09212012,3.900429,41.29,19.26,45.5610765896,133.7,50.50441184,44.10212012,67.0499262817,3.74441184,1.09212012,3.900429,46.76,43.01,63.5323358614,132.08
2020-04-19 09:30:00,45.02977568,64.67410124,78.8062184665,4.53977568,1.32410124,4.728933,40.49,63.35,75.1841911575,134.48,47.09977568,20.78410124,51.4817223242,4.53977568,1.32410124,4.728933,42.56,19.46,46.7979187571,133.42,52.70977568,42.91410124,67.9701444568,4.53977568,1.32410124,4.728933,48.17,41.59,63.640215273,131.56
