Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-19 10:00:00,46.508896,64.847178,79.8012149137,5.098896,1.487178,5.31135,41.41,63.36,75.6919923109,134.18,48.578896,20.397178,52.6873230193,5.098896,1.487178,5.31135,43.48,18.91,47.4141170961,133.22,54.078896,40.937178,67.826097744,5.098896,1.487178,5.31135,48.98,39.45,62.891516916,131.24
2020-04-19 10:30:00,47.49143264,63.95708452,79.6614388176,5.92143264,1.72708452,6.168159,41.57,62.23,74.8374090946,134.05,49.58143264,21.39708452,54.0014230238,5.92143264,1.72708452,6.168159,43.66,19.67,47.8863707123,133.03,55.19143264,41.47708452,69.0394291484,5.92143264,1.72708452,6.168159,49.27,39.75,63.3055716347,131.17
2020-04-19 11:00:00,48.16494784,63.99144312,80.0922405293,7.20494784,2.10144312,7.505154,40.96,61.89,74.2165325248,134.05,50.22494784,21.99144312,54.8285414363,7.20494784,2.10144312,7.505154,43.02,19.89,47.3954902918,133.01,55.74494784,41.50144312,69.497258872,7.20494784,2.10144312,7.505154,48.54,39.4,62.5179302281,131.17
2020-04-19 11:30:00,48.52214048,63.01020764,79.5278843149,7.37214048,2.15020764,7.679313,41.15,60.86,73.4660608717,133.64,50.56214048,22.58020764,55.3750469705,7.37214048,2.15020764,7.679313,43.19,20.43,47.7782481889,132.7,56.21214048,41.70020764,69.9907997851,7.37214048,2.15020764,7.679313,48.84,39.55,62.8454302237,130.75
2020-04-19 12:00:00,48.80847392,61.91622156,78.8408879876,7.59847392,2.21622156,7.915077,41.21,59.7,72.5420850266,133.27,50.86847392,23.42622156,56.0034775307,7.59847392,2.21622156,7.915077,43.27,21.21,48.1887642506,132.42,56.69847392,42.36622156,70.7786244153,7.59847392,2.21622156,7.915077,49.1,40.15,63.4258031088,130.57
2020-04-19 12:30:00,51.08571808,44.56708444,67.7936251224,6.19571808,1.8070844400000001,6.453873,44.89,42.76,61.9962071421,134.07,52.40571808,13.19708444,54.041857159,6.19571808,1.8070844400000001,6.453873,46.21,11.39,47.5930268002,132.93,58.15571808,48.39708444,75.6595356032,6.19571808,1.8070844400000001,6.453873,51.96,46.59,69.7887505261,130.97
2020-04-19 13:00:00,51.15662624,36.19859932,62.6684849106,7.12662624,2.07859932,7.423569,44.03,34.12,55.7029200312,134.47,52.05662624,8.07859932,52.6797504024,7.12662624,2.07859932,7.423569,44.93,6.0,45.3288528423,133.19,57.34662624,52.18859932,77.5389285462,7.12662624,2.07859932,7.423569,50.22,50.11,70.9440659957,131.09
2020-04-19 13:30:00,50.09400864,36.45200252,61.9528707111,7.34400864,2.14200252,7.650009,42.75,34.31,54.8154959843,134.47,50.99400864,8.00200252,51.6180294229,7.34400864,2.14200252,7.650009,43.65,5.86,44.0415951119,133.21,56.07400864,52.50200252,76.8163700885,7.34400864,2.14200252,7.650009,48.73,50.36,70.076690133,131.09
2020-04-19 14:00:00,49.20981248,36.97577864,61.5533415043,7.69981248,2.24577864,8.020638,41.51,34.73,54.1225738486,134.98,50.09981248,7.93577864,50.7244299441,7.69981248,2.24577864,8.020638,42.4,5.69,42.7800899952,133.52,54.99981248,53.18577864,76.5095185083,7.69981248,2.24577864,8.020638,47.3,50.94,69.5138374714,131.52
2020-04-19 14:30:00,48.58861376,37.12209568,61.1465728786,7.61861376,2.22209568,7.936056,40.97,34.9,53.8196144542,135.11,49.46861376,7.90209568,50.0957769026,7.61861376,2.22209568,7.936056,41.85,5.68,42.2336938948,133.61,54.28861376,53.39209568,76.1443987768,7.61861376,2.22209568,7.936056,46.67,51.17,69.2564639582,131.66
2020-04-19 15:00:00,47.85101152,37.23612836,60.6320753292,7.46101152,2.17612836,7.7718869999999995,40.39,35.06,53.4841630766,135.11,48.73101152,7.74612836,49.3428210415,7.46101152,2.17612836,7.7718869999999995,41.27,5.57,41.644180866,133.61,53.46101152,53.54612836,75.6654981817,7.46101152,2.17612836,7.7718869999999995,46.0,51.37,68.9556154349,131.66
2020-04-19 15:30:00,47.62584704,37.46253872,60.5942498396,7.1058470400000004,2.07253872,7.401924,40.52,35.39,53.7989079815,135.21,48.51584704,7.39253872,49.0758295165,7.1058470400000004,2.07253872,7.401924,41.41,5.32,41.750335328,133.67,53.20584704,53.30253872,75.312832859,7.1058470400000004,2.07253872,7.401924,46.1,51.23,68.9182334364,131.66
2020-04-19 16:00:00,47.96493856,38.11435708,61.2645047861,6.49493856,1.89435708,6.765561,41.47,36.22,55.0604150003,135.52,48.86493856,6.55435708,49.3025538609,6.49493856,1.89435708,6.765561,42.37,4.66,42.6254911995,133.85,53.57493856,52.64435708,75.1112666254,6.49493856,1.89435708,6.765561,47.08,50.75,69.2249153123,131.85
2020-04-19 16:30:00,49.87073344,38.10771392,62.7637468134,5.82073344,1.69771392,6.063264,44.05,36.41,57.1497209092,135.64,50.79073344,6.11771392,51.157844237,5.82073344,1.69771392,6.063264,44.97,4.42,45.1866938379,133.93,55.87073344,52.62771392,76.7542515276,5.82073344,1.69771392,6.063264,50.05,50.93,71.406354059,131.85
2020-04-19 17:00:00,51.89962528,37.35447404,63.9447248411,5.08962528,1.48447404,5.301693,46.81,35.87,58.9731549097,135.04,52.82962528,6.10447404,53.1811424335,5.08962528,1.48447404,5.301693,47.74,4.62,47.9630274274,133.49,58.31962528,51.67447404,77.9193811584,5.08962528,1.48447404,5.301693,53.23,50.19,73.1605699814,131.31
2020-04-19 17:30:00,54.1669488,36.7286934,65.4450552844,4.2469488,1.2386934,4.4239049999999995,49.92,35.49,61.2498693876,134.39,55.1069488,5.7986934,55.4111960816,4.2469488,1.2386934,4.4239049999999995,50.86,4.5600000000000005,51.06401081,133.06,61.0969488,51.0586934,79.6230326249,4.2469488,1.2386934,4.4239049999999995,56.85,49.82,75.5907064394,130.62
2020-04-19 18:00:00,55.28645024,35.75438132,65.8404690423,3.30645024,0.96438132,3.444219,51.98,34.79,62.548097493,133.57,56.23645024,5.73438132,56.5280590921,3.30645024,0.96438132,3.444219,52.93,4.77,53.144499245,132.5,62.68645024,50.47438132,80.4813904784,3.30645024,0.96438132,3.444219,59.38,49.51,77.312511924,129.96
2020-04-19 18:30:00,55.41174592,40.17009256,68.440469915,2.33174592,0.6800925600000001,2.428902,53.08,39.49,66.1584952973,133.39,56.36174592,0.71009256,56.3662189134,2.33174592,0.6800925600000001,2.428902,54.03,0.03,54.0300083287,132.39,64.28174592,39.83009256,75.6212875575,2.33174592,0.6800925600000001,2.428902,61.95,39.15,73.2838658915,130.22
2020-04-19 19:00:00,55.01838016,40.51536088,68.3265440562,1.45838016,0.42536088,1.519146,53.56,40.09,66.9020306119,133.75,55.97838016,0.82536088,55.9844645051,1.45838016,0.42536088,1.519146,54.52,0.4,54.5214673317,132.66,63.97838016,40.28536088,75.605181232,1.45838016,0.42536088,1.519146,62.52,39.86,74.1456000043,130.56
2020-04-19 19:30:00,54.24747168,40.54717924,67.7263754234,0.8474716800000001,0.24717924,0.882783,53.4,40.3,66.900298953,133.46,55.20747168,1.03717924,55.2172135305,0.8474716800000001,0.24717924,0.882783,54.36,0.79,54.3657401311,132.49,63.18747168,40.37717924,74.9864866539,0.8474716800000001,0.24717924,0.882783,62.34,40.13,74.139682357,130.27
2020-04-19 20:00:00,53.1941952,40.8362236,67.0613119532,0.6041951999999999,0.17622359999999998,0.6293700000000001,52.59,40.66,66.4751359532,133.7,54.1441952,1.1462236,54.1563265224,0.6041951999999999,0.17622359999999998,0.6293700000000001,53.54,0.97,53.5487861674,132.65,62.0041952,40.7162236,74.177699389,0.6041951999999999,0.17622359999999998,0.6293700000000001,61.4,40.54,73.5761619004,130.54
2020-04-19 20:30:00,53.08495456,41.85144508,67.5984900417,0.48495456000000003,0.14144508,0.505161,52.6,41.71,67.1303515558,133.06,54.03495456,2.47144508,54.0914443797,0.48495456000000003,0.14144508,0.505161,53.55,2.33,53.6006660406,132.25,62.20495456,38.04144508,72.9150733085,0.48495456000000003,0.14144508,0.505161,61.72,37.9,72.4276770303,129.89
2020-04-19 21:00:00,54.36024928,45.56715604,70.9323791463,0.47024928,0.13715604,0.489843,53.89,45.43,70.4841613414,133.06,55.32024928,6.19715604,55.6662799492,0.47024928,0.13715604,0.489843,54.85,6.06,55.1837485135,132.28,64.69024928,29.94715604,71.2857665091,0.47024928,0.13715604,0.489843,64.22,29.81,70.8014441943,130.15
2020-04-19 21:30:00,53.22842112,46.74370616,70.8395290816,0.45842112,0.13370616,0.477522,52.77,46.61,70.4071374223,134.38,54.16842112,6.64370616,54.5743225169,0.45842112,0.13370616,0.477522,53.71,6.51,54.1030886364,133.16,63.40842112,31.02370616,70.5910632646,0.45842112,0.13370616,0.477522,62.95,30.89,70.1205718745,131.43
2020-04-19 22:00:00,50.8307488,48.3714684,70.1681122643,0.4507488,0.13146839999999999,0.46953000000000006,50.38,48.24,69.7512867265,136.13,51.7907488,7.2214684,52.2917896722,0.4507488,0.13146839999999999,0.46953000000000006,51.34,7.09,51.8272486246,134.33,60.6907488,31.8314684,68.5318128347,0.4507488,0.13146839999999999,0.46953000000000006,60.24,31.7,68.0716357964,133.07
2020-04-19 22:30:00,48.30987968,49.96829824,69.5030596715,0.43987968,0.12829824,0.458208,47.87,49.84,69.1054447927,137.02,49.25987968,8.27829824,49.9506353097,0.43987968,0.12829824,0.458208,48.82,8.15,49.4956048554,134.95,57.61987968,32.00829824,65.9134408945,0.43987968,0.12829824,0.458208,57.18,31.88,65.4666846572,133.82
2020-04-19 23:00:00,45.99028928,39.68550104,60.7457463602,0.43028928,0.12550104,0.448218,45.56,39.56,60.3382730943,136.47,46.92028928,2.02550104,46.9639883377,0.43028928,0.12550104,0.448218,46.49,1.9,46.5288093551,134.59,52.20028928,53.26550104,74.5793792007,0.43028928,0.12550104,0.448218,51.77,53.14,74.1888974173,132.35
2020-04-19 23:30:00,43.1419776,40.2030768,58.9704808818,0.4219776,0.1230768,0.43956000000000006,42.72,40.08,58.578193895,136.99,44.0419776,1.7630767999999999,44.0772529852,0.4219776,0.1230768,0.43956000000000006,43.62,1.6400000000000001,43.6508190072,134.91,48.9119776,53.9630768,72.8312790665,0.4219776,0.1230768,0.43956000000000006,48.49,53.84,72.4570610776,132.83
2020-04-20 00:00:00,40.73590368,40.65130524,57.5494784194,0.41590368,0.12130524000000001,0.433233,40.32,40.53,57.1697761059,137.15,41.62590368,1.3713052399999999,41.6484853895,0.41590368,0.12130524000000001,0.433233,41.21,1.25,41.2289534187,135.03,46.12590368,54.54130524,71.4307564539,0.41590368,0.12130524000000001,0.433233,45.71,54.42,71.0699690446,133.11
2020-04-20 00:30:00,39.11782176,40.59186468,56.3728964791,0.41782176,0.12186468,0.435231,38.7,40.47,55.9956328654,137.03,39.99782176,1.42186468,40.0230863966,0.41782176,0.12186468,0.435231,39.58,1.3,39.6013434116,134.94,44.24782176,54.48186468,70.1864895084,0.41782176,0.12186468,0.435231,43.83,54.36,69.8289230907,132.95
2020-04-20 01:00:00,38.18979968,40.62160824,55.754603896,0.51979968,0.15160824,0.541458,37.67,40.47,55.2887854813,137.03,39.06979968,1.4716082400000001,39.0975047522,0.51979968,0.15160824,0.541458,38.55,1.32,38.5725926015,134.91,43.17979968,54.53160824,69.5571088937,0.51979968,0.15160824,0.541458,42.66,54.38,69.116278835,132.95
2020-04-20 01:30:00,39.30820128,40.61114204,56.5190193268,0.51820128,0.15114204,0.539793,38.79,40.46,56.0506529846,137.03,40.19820128,1.4211420399999999,40.2233145184,0.51820128,0.15114204,0.539793,39.68,1.27,39.7003186385,134.91,44.47820128,54.51114204,70.3546373426,0.51820128,0.15114204,0.539793,43.96,54.36,69.910594333,132.84
2020-04-20 02:00:00,40.72797152,40.31815836,57.309000669,0.50797152,0.14815836000000002,0.529137,40.22,40.17,56.8443251345,136.77,41.60797152,1.58815836,41.6382701488,0.50797152,0.14815836000000002,0.529137,41.1,1.44,41.1252185405,134.73,46.08797152,54.11815836,71.0835858909,0.50797152,0.14815836000000002,0.529137,45.58,53.97,70.6420363523,132.68
2020-04-20 02:30:00,40.67806144,40.50526792,57.4054127395,0.49806144,0.14526792,0.518814,40.18,40.36,56.9505223857,137.06,41.57806144,1.5152679199999999,41.6056634363,0.49806144,0.14526792,0.518814,41.08,1.37,41.1028381015,134.91,46.05806144,54.36526792,71.2525605128,0.49806144,0.14526792,0.518814,45.56,54.22,70.8203501827,132.91
2020-04-20 03:00:00,39.77719232,40.68209776,56.8969077105,0.48719232,0.14209776,0.5074919999999999,39.29,40.54,56.4552539628,137.3,40.65719232,1.48209776,40.6841971915,0.48719232,0.14209776,0.5074919999999999,40.17,1.34,40.1923437983,135.06,44.99719232,54.61209776,70.7617731436,0.48719232,0.14209776,0.5074919999999999,44.51,54.47,70.3428816583,133.23
2020-04-20 03:30:00,39.25952,40.51986,56.4195796249,0.47952000000000006,0.13986,0.4995,38.78,40.38,55.9860053942,137.39,40.13952,1.78986,40.1794059768,0.47952000000000006,0.13986,0.4995,39.66,1.65,39.6943081562,135.1,44.38952,54.44986,70.2510977839,0.47952000000000006,0.13986,0.4995,43.91,54.31,69.8402763454,133.23
2020-04-20 04:00:00,38.07376576,52.56818168,64.9078220578,0.47376576000000004,0.13818168,0.493506,37.6,52.43,64.5187174392,136.68,39.59376576,13.60818168,41.8670382962,0.47376576000000004,0.13818168,0.493506,39.12,13.47,41.3740897181,134.62,43.52376576,55.28818168,70.3640619877,0.47376576000000004,0.13818168,0.493506,43.05,55.15,69.9630259494,132.63
2020-04-20 04:30:00,37.40129824,60.24454532,70.9102415089,0.46129824,0.13454532,0.480519,36.94,60.11,70.5533535702,134.94,39.40129824,23.33454532,45.79261194,0.46129824,0.13454532,0.480519,38.94,23.2,45.3272942056,133.46,43.15129824,54.72454532,69.6908200574,0.46129824,0.13454532,0.480519,42.69,54.59,69.300102453,131.01
2020-04-20 05:00:00,37.30170784,60.12174812,70.7533886452,0.45170784,0.13174812,0.470529,36.85,59.99,70.4039956252,134.84,39.29170784,23.40174812,45.7327029603,0.45170784,0.13174812,0.470529,38.84,23.27,45.2773508501,133.4,43.03170784,54.56174812,69.4889360801,0.45170784,0.13174812,0.470529,42.58,54.43,69.1063043434,130.92
2020-04-20 05:30:00,38.16179776,59.82885768,70.9634766593,0.44179776,0.12885768,0.460206,37.72,59.7,70.6179042453,134.52,40.16179776,23.24885768,46.4055964593,0.44179776,0.12885768,0.460206,39.72,23.12,45.9588163468,133.17,43.95179776,53.47885768,69.2224583867,0.44179776,0.12885768,0.460206,43.51,53.35,68.8428834376,130.5
2020-04-20 06:00:00,38.51380576,59.92652668,71.2355377185,0.43380576,0.12652668,0.451881,38.08,59.8,70.8951789616,134.24,40.51380576,22.68652668,46.4332526317,0.43380576,0.12652668,0.451881,40.08,22.56,45.9930429522,133.0,44.26380576,52.69652668,68.8201164231,0.43380576,0.12652668,0.451881,43.83,52.57,68.4446769296,130.12
2020-04-20 06:30:00,40.2759136,58.0417248,70.6469463889,0.4859136,0.14172479999999998,0.50616,39.79,57.9,70.25421055,133.39,42.2959136,23.6717248,48.4695250881,0.4859136,0.14172479999999998,0.50616,41.81,23.53,47.9764212921,132.42,46.4959136,52.9917248,70.4981764216,0.4859136,0.14172479999999998,0.50616,46.01,52.85,70.0716961405,129.63
2020-04-20 07:00:00,42.71787136,56.36396248,70.7227884064,0.76787136,0.22396248,0.799866,41.95,56.14,70.0821097,132.73,44.76787136,24.70396248,51.1316738267,0.76787136,0.22396248,0.799866,44.0,24.48,50.3514686975,131.96,49.38787136,52.47396248,72.060242685,0.76787136,0.22396248,0.799866,48.62,52.25,71.372031637,129.03
2020-04-20 07:30:00,46.04209664,55.91811152,72.4341760426,1.26209664,0.36811152,1.314684,44.78,55.55,71.3516005427,132.42,48.15209664,25.088111519999998,54.29583548,1.26209664,0.36811152,1.314684,46.89,24.72,53.0070797158,131.77,52.99209664,50.37811152,73.1171418111,1.26209664,0.36811152,1.314684,51.73,50.01,71.9513238238,128.61
2020-04-20 08:00:00,49.11878912,54.75923016,73.5610544536,2.08878912,0.60923016,2.175822,47.03,54.15,71.721986866,132.01,51.25878912,26.26923016,57.598054787,2.08878912,0.60923016,2.175822,49.17,25.66,55.4628208803,131.53,56.38878912,49.10923016,74.7757448999,2.08878912,0.60923016,2.175822,54.3,48.5,72.8061810563,128.25
2020-04-20 08:30:00,51.85317376,48.29342568,70.8590614734,3.06317376,0.89342568,3.190806,48.79,47.4,68.0237024867,132.01,53.57317376,18.82342568,56.7838559896,3.06317376,0.89342568,3.190806,50.51,17.93,53.5979943655,131.64,59.69317376,45.12342568,74.8291289448,3.06317376,0.89342568,3.190806,56.63,44.23,71.8557569023,128.66
2020-04-20 09:00:00,52.887968,46.044824,70.1231985605,4.027968,1.174824,4.1958,48.86,44.87,66.3371426879,132.17,54.407968,15.494824,56.5713403826,4.027968,1.174824,4.1958,50.38,14.32,52.3756317384,131.83,60.757968,43.184824,74.5416641845,4.027968,1.174824,4.1958,56.73,42.01,70.5913096634,128.91
2020-04-20 09:30:00,53.37234272,46.15859996,70.5636118526,4.93234272,1.43859996,5.137857,48.44,44.72,65.9265652071,132.48,54.88234272,16.14859996,57.2088177041,4.93234272,1.43859996,5.137857,49.95,14.71,52.0709765608,132.06,61.15234272,43.20859996,74.8771803065,4.93234272,1.43859996,5.137857,56.22,41.77,70.0387128665,129.25
2020-04-20 10:00:00,53.71498944,46.00312192,70.7219012536,5.56498944,1.62312192,5.796864,48.15,44.38,65.4828748605,132.48,55.23498944,16.52312192,57.6534267535,5.56498944,1.62312192,5.796864,49.67,14.9,51.8567150907,132.01,61.46498944,43.03312192,75.0319565855,5.56498944,1.62312192,5.796864,55.9,41.41,69.5672200106,129.16
2020-04-20 10:30:00,53.69105248,45.18447364,70.1738254233,6.46105248,1.88447364,6.730263,47.23,43.3,64.0746666008,132.12,55.20105248,17.59447364,57.9372220388,6.46105248,1.88447364,6.730263,48.74,15.71,51.2092931019,131.73,61.39105248,43.54447364,75.2660780776,6.46105248,1.88447364,6.730263,54.93,41.66,68.9409928852,128.8
2020-04-20 11:00:00,53.4085344,45.1987392,69.9671177913,7.0585344,2.0587392,7.35264,46.35,43.14,63.3196817743,132.12,54.8885344,17.8487392,57.7176636707,7.0585344,2.0587392,7.35264,47.83,15.79,50.3689686216,131.73,60.9585344,43.6087392,74.9510843871,7.0585344,2.0587392,7.35264,53.9,41.55,68.055951246,128.91
2020-04-20 11:30:00,53.20964288,45.16864584,69.795935859,7.46964288,2.17864584,7.7808779999999995,45.74,42.99,62.7717109851,132.33,54.68964288,18.34864584,57.6856120926,7.46964288,2.17864584,7.7808779999999995,47.22,16.17,49.9118953758,131.84,60.63964288,43.51864584,74.6393919078,7.46964288,2.17864584,7.7808779999999995,53.17,41.34,67.3501633257,129.15
2020-04-20 12:00:00,53.13605632,45.88134976,70.2035521683,7.61605632,2.22134976,7.9333919999999996,45.52,43.66,63.0734968113,132.6,54.63605632,17.88134976,57.4877492988,7.61605632,2.22134976,7.9333919999999996,47.02,15.66,49.5592171044,131.97,60.44605632,42.78134976,74.053829151,7.61605632,2.22134976,7.9333919999999996,52.83,40.56,66.6042228391,129.23
2020-04-20 12:30:00,68.60482752,35.32974136,77.1674347352,7.64482752,2.2297413600000002,7.963362,60.96,33.1,69.3666461637,132.6,29.89482752,9.33974136,31.3198256879,7.64482752,2.2297413600000002,7.963362,22.25,7.11,23.3583946366,131.95,71.56482752,44.97974136,84.5263371428,7.64482752,2.2297413600000002,7.963362,63.92,42.75,76.89817228,129.53
2020-04-20 13:00:00,82.47866368,27.81086024,87.0412196016,7.64866368,2.23086024,7.967358,74.83,25.58,79.0813840294,132.69,8.08866368,2.5408602399999998,8.4783518969,7.64866368,2.23086024,7.967358,0.44,0.31,0.5382378656,132.03,78.72866368,46.33086024,91.3496091695,7.64866368,2.23086024,7.967358,71.08,44.1,83.6491267139,129.96
2020-04-20 13:30:00,102.6930992,75.8238206,127.652357572,7.6930992,2.2438206,8.013645,95.0,73.58,120.1624583637,136.08,53.5130992,6.0738206,53.8566902313,7.6930992,2.2438206,8.013645,45.82,3.83,45.9797923005,134.25,8.8130992,3.8838206,9.630928302200001,7.6930992,2.2438206,8.013645,1.12,1.6400000000000001,1.985950654,133.29
2020-04-20 14:00:00,79.79200032,58.97766676,99.222620866,7.67200032,2.23766676,7.991667,72.12,56.74,91.7644920435,135.84,46.75200032,7.5376667600000005,47.355738344,7.67200032,2.23766676,7.991667,39.08,5.3,39.4377534857,134.12,35.34200032,23.95766676,42.6969177248,7.67200032,2.23766676,7.991667,27.67,21.72,35.1765163142,132.97
2020-04-20 14:30:00,59.89738496,42.740487279999996,73.582919064,7.64738496,2.23048728,7.966026,52.25,40.51,66.1144658906,135.4,40.14738496,8.93048728,41.1286532989,7.64738496,2.23048728,7.966026,32.5,6.7,33.1834295997,133.87,59.83738496,42.70048728,73.5108444571,7.64738496,2.23048728,7.966026,52.19,40.47,66.0425393213,132.47
2020-04-20 15:00:00,58.51688576,42.80284168,72.5004081018,7.34688576,2.14284168,7.6530059999999995,51.17,40.66,65.3575129576,135.57,39.41688576,8.87284168,40.4031954491,7.34688576,2.14284168,7.6530059999999995,32.07,6.73,32.7685489456,133.96,58.46688576,42.75284168,72.4305336318,7.34688576,2.14284168,7.6530059999999995,51.12,40.61,65.2872613915,132.64
2020-04-20 15:30:00,58.50950336,43.36943848,72.8304206874,7.12950336,2.07943848,7.426566,51.38,41.29,65.9148579609,135.82,39.24950336,8.58943848,40.1783768638,7.12950336,2.07943848,7.426566,32.12,6.51,32.7730758398,134.17,58.43950336,43.32943848,72.7503662668,7.12950336,2.07943848,7.426566,51.31,41.25,65.8352382847,132.92
2020-04-20 16:00:00,59.2081552,43.2661286,73.3318725127,6.6381552,1.9361286,6.914745,52.57,41.33,66.8713227026,135.98,39.2381552,7.8061286,40.0071052092,6.6381552,1.9361286,6.914745,32.6,5.87,33.1242645201,134.25,59.1481552,43.2261286,73.2598284007,6.6381552,1.9361286,6.914745,52.51,41.29,66.7994326323,133.02
2020-04-20 16:30:00,60.67618784,42.81013812,74.2583846892,5.96618784,1.7401381200000001,6.214779,54.71,41.07,68.410006578,136.08,39.55618784,5.60013812,39.9506388359,5.96618784,1.7401381200000001,6.214779,33.59,3.86,33.8110588417,134.33,60.61618784,42.78013812,74.1920645745,5.96618784,1.7401381200000001,6.214779,54.65,41.04,68.3440129053,133.02
2020-04-20 17:00:00,63.4340208,42.3390894,76.2658081061,5.1740208,1.5090894000000001,5.3896049999999995,58.26,40.83,71.1429300774,135.73,40.6840208,5.4690894,41.049975485,5.1740208,1.5090894000000001,5.3896049999999995,35.51,3.96,35.7301231456,134.07,63.3740208,42.2990894,76.1936970912,5.1740208,1.5090894000000001,5.3896049999999995,58.2,40.79,71.0708386049,132.75
2020-04-20 17:30:00,66.89202368,41.43184024,78.683798953,4.29202368,1.25184024,4.470858,62.6,40.18,74.3854313693,135.2,42.21202368,4.15184024,42.4157131325,4.29202368,1.25184024,4.470858,37.92,2.9,38.0307296801,133.74,66.83202368,41.39184024,78.6117283083,4.29202368,1.25184024,4.470858,62.54,40.14,74.3133312401,132.35
2020-04-20 18:00:00,69.63960704,39.81696872,80.2188622877,3.34960704,0.97696872,3.489174,66.29,38.84,76.8303956778,134.36,43.05960704,2.8369687199999998,43.1529622385,3.34960704,0.97696872,3.489174,39.71,1.8599999999999999,39.7535369496,133.15,69.56960704,39.76696872,80.1332766388,3.34960704,0.97696872,3.489174,66.22,38.79,76.7447229456,131.57
2020-04-20 18:30:00,70.59211552,38.79895036,80.5518796964,2.36211552,0.68895036,2.460537,68.23,38.11,78.1518074007,133.45,42.52211552,1.8789503600000002,42.563608432,2.36211552,0.68895036,2.460537,40.16,1.19,40.1776268587,132.57,70.51211552,38.75895036,80.4625047343,2.36211552,0.68895036,2.460537,68.15,38.07,78.0624583267,130.65
2020-04-20 19:00:00,70.85906944,39.10431192,80.9330274526,1.48906944,0.43431192,1.551114,69.37,38.67,79.4201850917,133.67,42.04906944,1.74431192,42.0852333348,1.48906944,0.43431192,1.551114,40.56,1.31,40.5811495648,132.71,70.78906944,39.06431192,80.8524138042,1.48906944,0.43431192,1.551114,69.3,38.63,79.339567052,130.85
2020-04-20 19:30:00,70.16245664,39.58321652,80.5580619915,0.90245664,0.26321652,0.940059,69.26,39.32,79.6430160152,134.12,41.08245664,1.5832165200000001,41.112951951,0.90245664,0.26321652,0.940059,40.18,1.32,40.201676582,133.03,70.10245664,39.54321652,80.4861503596,0.90245664,0.26321652,0.940059,69.2,39.28,79.5710902275,131.18
2020-04-20 20:00:00,68.53799136,40.04899748,79.3812223313,0.64799136,0.18899748,0.674991,67.89,39.86,78.7265628616,134.56,39.92799136,1.47899748,39.9553742016,0.64799136,0.18899748,0.674991,39.28,1.29,39.3011768272,133.33,68.46799136,39.99899748,79.2955587677,0.64799136,0.18899748,0.674991,67.82,39.81,78.6408831334,131.53
2020-04-20 20:30:00,69.04979968,37.62160824,78.63370932629999,0.51979968,0.15160824,0.541458,68.53,37.47,78.1048129119,134.18,39.69979968,5.03160824,40.017385923,0.51979968,0.15160824,0.541458,39.18,4.88,39.482740533,133.1,68.97979968,37.58160824,78.5531033238,0.51979968,0.15160824,0.541458,68.46,37.43,78.0242045778,131.03
2020-04-20 21:00:00,70.26253696,36.08657328,78.9877513995,0.50253696,0.14657328,0.5234759999999999,69.76,35.94,78.4738249355,133.02,40.57253696,6.41657328,41.0767959806,0.50253696,0.14657328,0.5234759999999999,40.07,6.27,40.5575862201,132.3,70.19253696,36.04657328,78.9072093672,0.50253696,0.14657328,0.5234759999999999,69.69,35.9,78.3932784108,129.93
2020-04-20 21:30:00,68.6551344,36.7656642,77.8796606538,0.4651344,0.13566419999999998,0.484515,68.19,36.63,77.4056393294,133.63,39.5751344,6.8956642,40.171400866,0.4651344,0.13566419999999998,0.484515,39.11,6.76,39.6899193751,132.73,68.5851344,36.7256642,77.799068578,0.4651344,0.13566419999999998,0.484515,68.12,36.59,77.3250444552,130.51
2020-04-20 22:00:00,65.27618336,37.49305348,75.2775476042,0.45618336,0.13305348,0.475191,64.82,37.36,74.8157871041,134.73,37.55618336,9.43305348,38.7227246785,0.45618336,0.13305348,0.475191,37.1,9.3,38.247875758,133.47,65.21618336,37.45305348,75.2055967799,0.45618336,0.13305348,0.475191,64.76,37.32,74.7438291767,131.54
2020-04-20 22:30:00,61.98627328,37.67016304,72.5350898435,0.44627328,0.13016304,0.464868,61.54,37.54,72.0862205973,134.53,35.61627328,10.40016304,37.1036698133,0.44627328,0.13016304,0.464868,35.17,10.27,36.6388018363,133.36,61.94627328,37.64016304,72.4853271149,0.44627328,0.13016304,0.464868,61.5,37.51,72.0364498015,131.47
2020-04-20 23:00:00,57.9963632,40.5372726,70.759088563,0.4363632,0.12727259999999999,0.454545,57.56,40.41,70.3286691186,135.8,33.3663632,7.4372726,34.1851900232,0.4363632,0.12727259999999999,0.454545,32.93,7.31,33.731602393,134.21,57.9263632,40.4972726,70.6787990957,0.4363632,0.12727259999999999,0.454545,57.49,40.37,70.2483949995,132.65
2020-04-20 23:30:00,53.91741216,42.13466188,68.4281891166,0.42741216,0.12466188,0.445221,53.49,42.01,68.0148527897,135.8,31.03741216,5.84466188,31.5829230136,0.42741216,0.12466188,0.445221,30.61,5.72,31.1398538853,134.21,53.85741216,42.11466188,68.368600906,0.42741216,0.12466188,0.445221,53.43,41.99,67.9553162012,132.72
2020-04-21 00:00:00,50.86654304,41.30149172,65.5226557699,0.41654304000000003,0.12149172,0.433899,50.45,41.18,65.122921464,136.83,28.96654304,9.92149172,30.6185664857,0.41654304000000003,0.12149172,0.433899,28.55,9.8,30.1851370711,134.9,50.82654304,41.27149172,65.4726928283,0.41654304000000003,0.12149172,0.433899,50.41,41.15,65.0729636639,133.69
2020-04-21 00:30:00,48.40110848,40.49990664,63.1102982083,0.41110848,0.11990664000000001,0.428238,47.99,40.38,62.7182947791,136.21,27.29110848,11.659906639999999,29.6775677056,0.41110848,0.11990664000000001,0.428238,26.88,11.54,29.2524528886,134.5,48.35110848,40.46990664,63.0527004552,0.41110848,0.11990664000000001,0.428238,47.94,40.35,62.6607221471,133.06
2020-04-21 01:00:00,47.09247712,40.69738916,62.2412956624,0.40247712,0.11738916,0.419247,46.69,40.58,61.8602659225,136.51,26.51247712,11.75738916,29.0025454555,0.40247712,0.11738916,0.419247,26.11,11.64,28.5870897434,134.7,47.04247712,40.67738916,62.1903902742,0.40247712,0.11738916,0.419247,46.64,40.56,61.8094102868,133.34
2020-04-21 01:30:00,48.60608352,40.53552436,63.2904423297,0.39608352,0.11552436,0.412587,48.21,40.42,62.9124828631,136.76,27.15608352,11.62552436,29.5398999455,0.39608352,0.11552436,0.412587,26.76,11.51,29.1303570181,134.83,48.56608352,40.51552436,63.246914412,0.39608352,0.11552436,0.412587,48.17,40.4,62.8689820182,133.69
2020-04-21 02:00:00,50.54991968,40.13664324,64.5464523443,0.39991968,0.11664324000000001,0.416583,50.15,40.02,64.1609141144,136.47,28.07991968,11.47664324,30.3347198651,0.39991968,0.11664324000000001,0.416583,27.68,11.36,29.9204278044,134.63,50.49991968,40.10664324,64.4886402374,0.39991968,0.11664324000000001,0.416583,50.1,39.99,64.1031208289,133.39
2020-04-21 02:30:00,50.77596352,40.46048936,64.9249541443,0.51596352,0.15048936000000002,0.537462,50.26,40.31,64.4279729621,137.11,28.19596352,11.57048936,30.4776735144,0.51596352,0.15048936000000002,0.537462,27.68,11.42,29.9432596756,135.05,50.72596352,40.44048936,64.8733886483,0.51596352,0.15048936000000002,0.537462,50.21,40.29,64.3764568767,133.98
2020-04-21 03:00:00,49.64080864,40.75065252,64.2248048906,0.55080864,0.16065252,0.573759,49.09,40.59,63.6975368441,137.43,27.41080864,11.69065252,29.7997279626,0.55080864,0.16065252,0.573759,26.86,11.53,29.2301300031,135.24,49.60080864,40.73065252,64.1811987458,0.55080864,0.16065252,0.573759,49.05,40.57,63.653966098,134.27
2020-04-21 03:30:00,48.37080864,41.26065252,63.5781139612,0.55080864,0.16065252,0.573759,47.82,41.1,63.0552329311,134.88,27.00080864,9.29065252,28.5545073756,0.55080864,0.16065252,0.573759,26.45,9.13,27.981411687,133.56,48.33080864,41.04065252,63.4050646484,0.55080864,0.16065252,0.573759,47.78,40.88,62.8816571028,131.75
2020-04-21 04:00:00,47.67167776,41.30382268,63.0761018805,0.56167776,0.16382268,0.585081,47.11,41.14,62.5447975454,135.15,26.67167776,9.32382268,28.2544167149,0.56167776,0.16382268,0.585081,26.11,9.16,27.6701590165,133.72,47.63167776,41.27382268,63.0262260083,0.56167776,0.16382268,0.585081,47.07,41.11,62.4949357948,131.98
2020-04-21 04:30:00,47.38606336,41.42801848,62.9421934471,0.57606336,0.16801848,0.600066,46.81,41.26,62.3984270635,135.06,26.55606336,9.39801848,28.1699707584,0.57606336,0.16801848,0.600066,25.98,9.23,27.5708777517,133.66,47.35606336,41.39801848,62.8998622497,0.57606336,0.16801848,0.600066,46.78,41.23,62.3560847071,131.9
2020-04-21 05:00:00,47.04437504,41.27044272,62.5813284072,0.58437504,0.17044272,0.6087239999999999,46.46,41.1,62.0301668545,134.76,26.28437504,9.41044272,27.9181805179,0.58437504,0.17044272,0.6087239999999999,25.7,9.24,27.3105767057,133.46,47.01437504,41.24044272,62.5389924459,0.58437504,0.17044272,0.6087239999999999,46.43,41.07,61.9878197713,131.58
2020-04-21 05:30:00,48.09998944,39.30624692,62.1175501051,0.56998944,0.16624692,0.593739,47.53,39.14,61.5714260027,134.3,26.83998944,11.80624692,29.3218774889,0.56998944,0.16624692,0.593739,26.27,11.64,28.7332994973,133.14,48.05998944,39.26624692,62.0612659568,0.56998944,0.16624692,0.593739,47.49,39.1,61.5151209054,131.12
2020-04-21 06:00:00,48.3918176,38.6296968,61.9194758173,0.5818175999999999,0.16969679999999998,0.60606,47.81,38.46,61.3593326235,134.07,26.8118176,12.3896968,29.5360483107,0.5818175999999999,0.16969679999999998,0.60606,26.23,12.22,28.9368502087,133.0,48.3618176,38.5996968,61.8773140547,0.5818175999999999,0.16969679999999998,0.60606,47.78,38.43,61.3171533912,130.93
2020-04-21 06:30:00,50.4105488,38.659743399999996,63.5279402316,0.6505487999999999,0.18974339999999998,0.677655,49.76,38.47,62.8967288498,133.43,28.2305488,10.0597434,29.9693563965,0.6505487999999999,0.18974339999999998,0.677655,27.58,9.87,29.2928882154,132.56,50.3605488,38.6297434,63.4700082762,0.6505487999999999,0.18974339999999998,0.677655,49.71,38.44,62.8388231908,130.3
2020-04-21 07:00:00,53.08208704,39.30435872,66.0495312543,0.87208704,0.25435872,0.908424,52.21,39.05,65.1980567195,133.08,30.03208704,6.98435872,30.8335453477,0.87208704,0.25435872,0.908424,29.16,6.73,29.9265517559,132.33,53.04208704,39.25435872,65.987632751,0.87208704,0.25435872,0.908424,52.17,39.0,65.1360798636,129.97
2020-04-21 07:30:00,56.50954912,37.01778516,67.5547597131,1.32954912,0.38778516,1.384947,55.18,36.63,66.2313317094,132.25,32.46954912,8.43778516,33.5479930616,1.32954912,0.38778516,1.384947,31.14,8.05,32.1636767177,131.8,56.47954912,36.98778516,67.5132262586,1.32954912,0.38778516,1.384947,55.15,36.6,66.1897461847,129.18
2020-04-21 08:00:00,59.8935744,35.0902092,69.4158702035,2.0235744,0.5902092,2.10789,57.87,34.5,67.3734881092,131.79,35.0935744,9.5602092,36.3724698655,2.0235744,0.5902092,2.10789,33.07,8.97,34.2649354297,131.58,59.8435744,35.0502092,69.3525094134,2.0235744,0.5902092,2.10789,57.82,34.46,67.3100586837,128.88
2020-04-21 08:30:00,62.94407296,26.81452128,68.4176502978,2.96407296,0.8645212800000001,3.087576,59.98,25.95,65.3529104172,132.42,37.66407296,7.03452128,38.3153609088,2.96407296,0.8645212800000001,3.087576,34.7,6.17,35.2442747124,132.1,62.37407296,42.76452128,75.6262471496,2.96407296,0.8645212800000001,3.087576,59.41,41.9,72.6990928417,129.61
2020-04-21 09:00:00,63.79720896,24.25626928,68.2528422153,3.82720896,1.11626928,3.986676,59.97,23.14,64.2795496251,132.97,38.97720896,7.37626928,39.6690328443,3.82720896,1.11626928,3.986676,35.15,6.26,35.7030825,132.53,63.05720896,44.72626928,77.3088013459,3.82720896,1.11626928,3.986676,59.23,43.61,73.5528721397,130.11
2020-04-21 09:30:00,64.22285248,24.01999864,68.5677410692,4.66285248,1.35999864,4.857138,59.56,22.66,63.7249495881,132.97,39.97285248,7.38999864,40.6502277397,4.66285248,1.35999864,4.857138,35.31,6.03,35.8211808851,132.49,63.50285248,44.45999864,77.5196991233,4.66285248,1.35999864,4.857138,58.84,43.1,72.936654708,129.99
2020-04-21 10:00:00,63.9281264,24.0948702,68.3181389894,5.4681264,1.5948702,5.695965,58.46,22.5,62.6404150689,133.2,40.4681264,7.5248702,41.1617896338,5.4681264,1.5948702,5.695965,35.0,5.93,35.4988013882,132.58,63.1881264,44.5548702,77.3167237826,5.4681264,1.5948702,5.695965,57.72,42.96,71.9524843213,130.11
2020-04-21 10:30:00,63.4110128,24.2927954,67.9050546916,6.1810128,1.8027954,6.438555,57.23,22.49,61.4904301497,133.32,40.8410128,7.7227954,41.5647674758,6.1810128,1.8027954,6.438555,34.66,5.92,35.1619396507,132.65,62.7010128,44.7827954,77.0513839589,6.1810128,1.8027954,6.438555,56.52,42.98,71.0055687957,130.11
2020-04-21 11:00:00,62.74155168,24.22211924,67.2548389909,6.76155168,1.97211924,7.043283,55.98,22.25,60.2397119847,133.21,40.90155168,7.80211924,41.6390441109,6.76155168,1.97211924,7.043283,34.14,5.83,34.6342099664,132.53,62.04155168,44.64211924,76.433454358,6.76155168,1.97211924,7.043283,55.28,42.67,69.8327093846,130.11
2020-04-21 11:30:00,62.20795488,24.09773684,66.7122970011,7.15795488,2.08773684,7.456203,55.05,22.01,59.2869513468,132.96,40.79795488,7.87773684,41.5515566509,7.15795488,2.08773684,7.456203,33.64,5.79,34.1346407627,132.34,61.50795488,44.45773684,75.8928117706,7.15795488,2.08773684,7.456203,54.35,42.37,68.914000029,129.94
2020-04-21 12:00:00,62.1310816,24.1023988,66.6423058477,7.3110816,2.1323988,7.61571,54.82,21.97,59.0585582283,132.96,40.8810816,7.9723988,41.6511941655,7.3110816,2.1323988,7.61571,33.57,5.84,34.0741911129,132.3,61.4210816,44.4423988,75.8134293909,7.3110816,2.1323988,7.61571,54.11,42.31,68.6879043209,129.94
2020-04-21 12:30:00,63.18519744,23.63526592,67.4610626261,7.35519744,2.14526592,7.661664,55.83,21.49,59.8231476938,132.73,41.61519744,7.63526592,42.3098327063,7.35519744,2.14526592,7.661664,34.26,5.49,34.697084892,132.14,62.47519744,43.94526592,76.3828298242,7.35519744,2.14526592,7.661664,55.12,41.8,69.1769788297,129.65
2020-04-21 13:00:00,62.42164096,24.25589528,66.9687219228,7.39164096,2.15589528,7.699626,55.03,22.1,59.301862534,133.03,41.24164096,7.95589528,42.002014461,7.39164096,2.15589528,7.699626,33.85,5.8,34.3433035685,132.31,61.71164096,44.62589528,76.156399334,7.39164096,2.15589528,7.699626,54.32,42.47,68.9518911996,129.93
2020-04-21 13:30:00,61.47123136,24.46869248,66.1621432286,7.40123136,2.15869248,7.709616,54.07,22.31,58.4918883265,133.53,40.64123136,8.03869248,41.4286164776,7.40123136,2.15869248,7.709616,33.24,5.88,33.7560661215,132.64,60.77123136,45.00869248,75.6235741007,7.40123136,2.15869248,7.709616,53.37,42.85,68.4432567898,130.43
2020-04-21 14:00:00,59.8241184,25.2299512,64.9266938931,7.4741184,2.1799512,7.78554,52.35,23.05,57.199868881,133.95,39.6841184,7.5399512,40.3940604209,7.4741184,2.1799512,7.78554,32.21,5.36,32.6529278932,132.9,59.1341184,45.8899512,74.8513966475,7.4741184,2.1799512,7.78554,51.66,43.71,67.6706708996,130.88
2020-04-21 14:30:00,59.07587648,26.59713064,64.7870862145,7.63587648,2.22713064,7.954038,51.44,24.37,56.9207387514,134.35,39.09587648,6.34713064,39.6077470339,7.63587648,2.22713064,7.954038,31.46,4.12,31.7286306039,133.17,58.37587648,47.37713064,75.1820155522,7.63587648,2.22713064,7.954038,50.74,45.15,67.9195855405,131.25
2020-04-21 15:00:00,58.55695552,26.01244536,64.0746779421,7.51695552,2.19244536,7.830162,51.04,23.82,56.3247192625,134.18,38.55695552,7.65244536,39.3090160009,7.51695552,2.19244536,7.830162,31.04,5.46,31.5165543802,133.04,57.87695552,46.76244536,74.4074477207,7.51695552,2.19244536,7.830162,50.36,44.57,67.250386616,131.07
2020-04-21 15:30:00,58.50959328,26.10654804,64.0696835981,7.11959328,2.07654804,7.416243,51.39,24.03,56.7307059713,133.72,38.20959328,7.70654804,38.9790187321,7.11959328,2.07654804,7.416243,31.09,5.63,31.5956484346,132.76,57.81959328,46.74654804,74.3528420487,7.11959328,2.07654804,7.416243,50.7,44.67,67.5714355331,130.63
2020-04-21 16:00:00,58.6467168,26.4390424,64.3308662653,6.4767168,1.8890424000000001,6.74658,52.17,24.55,57.6577089382,133.57,37.9467168,7.8290424,38.7459316677,6.4767168,1.8890424000000001,6.74658,31.47,5.94,32.0256850044,132.65,57.9467168,46.9790424,74.5979383946,6.4767168,1.8890424000000001,6.74658,51.47,45.09,68.4271072018,130.48
2020-04-21 16:30:00,60.49722688,26.66710784,66.1139100396,5.88722688,1.7171078400000002,6.132528,54.61,24.95,60.039608593,134.05,38.65722688,7.86710784,39.449620731,5.88722688,1.7171078400000002,6.132528,32.77,6.15,33.3420965148,132.96,59.79722688,47.39710784,76.3033038219,5.88722688,1.7171078400000002,6.132528,53.91,45.68,70.6608130437,130.98
2020-04-21 17:00:00,63.76642848,26.21354164,68.9442322925,5.08642848,1.4835416399999999,5.298363,58.68,24.73,63.6782168406,133.55,40.436428480000004,7.3535416399999995,41.0996267972,5.08642848,1.4835416399999999,5.298363,35.35,5.87,35.8340536362,132.61,63.03642848,46.79354164,78.5062217581,5.08642848,1.4835416399999999,5.298363,57.95,45.31,73.5608496416,130.42
2020-04-21 17:30:00,67.33290304,26.11209672,72.2188439876,4.05290304,1.18209672,4.221774,63.28,24.93,68.0136993554,132.98,41.92290304,6.21209672,42.3806553154,4.05290304,1.18209672,4.221774,37.87,5.03,38.2025889175,132.23,66.57290304,46.47209672,81.1887134565,4.05290304,1.18209672,4.221774,62.52,45.29,77.2006120442,129.85
2020-04-21 18:00:00,69.76589088,24.69088484,74.0062113911,3.22589088,0.9408848400000001,3.360303,66.54,23.75,70.6514975071,132.3,43.00589088,7.09088484,43.5865495101,3.22589088,0.9408848400000001,3.360303,39.78,6.15,40.2525887366,131.77,68.98589088,44.87088484,82.2948932002,3.22589088,0.9408848400000001,3.360303,65.76,43.93,79.08364243,129.17
2020-04-21 18:30:00,71.21014752,24.40962636,75.2775860988,2.33014752,0.67962636,2.427237,68.88,23.73,72.8530527844,132.9,43.12014752,6.72962636,43.6421240671,2.33014752,0.67962636,2.427237,40.79,6.05,41.2362292166,132.21,70.41014752,44.78962636,83.4487837135,2.33014752,0.67962636,2.427237,68.08,44.11,81.1207649126,129.77
2020-04-21 19:00:00,70.66843008,24.57412544,74.8192131148,1.48843008,0.43412544000000003,1.5504479999999998,69.18,24.14,73.2708127429,132.67,42.17843008,6.63412544,42.6969739486,1.48843008,0.43412544000000003,1.5504479999999998,40.69,6.2,41.1596416408,132.05,69.86843008,44.88412544,83.043255225,1.48843008,0.43412544000000003,1.5504479999999998,68.38,44.45,81.5575067054,129.54
2020-04-21 19:30:00,69.79154752,24.87170136,74.0909011538,0.9315475200000001,0.27170136,0.970362,68.86,24.6,73.122223708,132.44,41.01154752,6.81170136,41.5733845796,0.9315475200000001,0.27170136,0.970362,40.08,6.54,40.6100726421,131.93,69.00154752,45.12170136,82.4450210369,0.9315475200000001,0.27170136,0.970362,68.07,44.85,81.5171601566,129.45
2020-04-21 20:00:00,68.88827104,25.37074572,73.411638214,0.6882710400000001,0.20074572000000002,0.716949,68.2,25.17,72.6964160052,133.06,40.18827104,7.05074572,40.8020850496,0.6882710400000001,0.20074572000000002,0.716949,39.5,6.85,40.0895559965,132.33,68.08827104,45.79074572,82.0536717448,0.6882710400000001,0.20074572000000002,0.716949,67.4,45.59,81.3708061899,130.06
2020-04-21 20:30:00,68.72848096,25.25289028,73.2209844414,0.55848096,0.16289028,0.581751,68.17,25.09,72.6406015944,132.68,39.90848096,7.03289028,40.5234302376,0.55848096,0.16289028,0.581751,39.35,6.87,39.9452049688,132.09,67.93848096,45.59289028,81.8190004781,0.55848096,0.16289028,0.581751,67.38,45.43,81.2646866726,129.48
2020-04-21 21:00:00,69.61952992,25.18027956,74.0332724186,0.54952992,0.16027956000000002,0.572427,69.07,25.02,73.4619990199,132.24,40.58952992,7.00027956,41.1887588189,0.54952992,0.16027956000000002,0.572427,40.04,6.84,40.6200344658,131.78,68.81952992,45.38027956,82.4348074017,0.54952992,0.16027956000000002,0.572427,68.27,45.22,81.8879801925,129.05
2020-04-21 21:30:00,68.10715232,25.76375276,72.8172723563,0.52715232,0.15375276000000002,0.549117,67.58,25.61,72.2698311884,132.71,39.37715232,7.41375276,40.0689886922,0.52715232,0.15375276000000002,0.549117,38.85,7.26,39.5225264881,132.12,67.30715232,46.08375276,81.5718396377,0.52715232,0.15375276000000002,0.549117,66.78,45.93,81.0501900059,129.49
2020-04-21 22:00:00,64.7542752,26.6229136,70.0135392994,0.5242751999999999,0.15291359999999998,0.54612,64.23,26.47,69.4705246849,132.94,37.3442752,8.1929136,38.2324302585,0.5242751999999999,0.15291359999999998,0.54612,36.82,8.04,37.6875841624,132.27,63.9842752,47.0129136,79.3990019964,0.5242751999999999,0.15291359999999998,0.54612,63.46,46.86,78.8861914406,129.9
2020-04-21 22:30:00,61.4042752,28.5829136,67.7308494167,0.5242751999999999,0.15291359999999998,0.54612,60.88,28.43,67.1910656263,133.69,35.4642752,6.7729136,36.10522364,0.5242751999999999,0.15291359999999998,0.54612,34.94,6.62,35.5616085126,132.8,60.6542752,49.2029136,78.101650474,0.5242751999999999,0.15291359999999998,0.54612,60.13,49.05,77.5984497268,130.57
2020-04-21 23:00:00,57.6642752,29.0929136,64.5876633428,0.5242751999999999,0.15291359999999998,0.54612,57.14,28.94,64.0507860998,134.44,33.1342752,8.3129136,34.1611581412,0.5242751999999999,0.15291359999999998,0.54612,32.61,8.16,33.6154384175,133.29,56.9442752,49.9329136,75.7360306501,0.5242751999999999,0.15291359999999998,0.54612,56.42,49.78,75.2413769146,131.25
2020-04-21 23:30:00,53.90523424,28.14319332,60.8096506216,0.52523424,0.15319332,0.547119,53.38,27.99,60.2732486266,134.44,30.74523424,11.34319332,32.7709850808,0.52523424,0.15319332,0.547119,30.22,11.19,32.2252152824,133.32,53.20523424,49.01319332,72.3401000135,0.52523424,0.15319332,0.547119,52.68,48.86,71.8504140559,131.32
2020-04-22 00:00:00,50.99811136,28.78403248,58.5604635236,0.52811136,0.15403248,0.5501159999999999,50.47,28.63,58.024975657,135.14,29.04811136,11.23403248,31.1447629521,0.52811136,0.15403248,0.5501159999999999,28.52,11.08,30.596679558399998,133.77,50.32811136,49.87403248,70.8543429077,0.52811136,0.15403248,0.5501159999999999,49.8,49.72,70.3712896002,132.01
2020-04-22 00:30:00,48.7542752,30.4229136,57.4676693645,0.5242751999999999,0.15291359999999998,0.54612,48.23,30.27,56.9421267604,135.96,27.5842752,8.8229136,28.9609399485,0.5242751999999999,0.15291359999999998,0.54612,27.06,8.67,28.415004839,134.33,48.0842752,51.7829136,70.66517998570001,0.5242751999999999,0.15291359999999998,0.54612,47.56,51.63,70.1969408165,132.85
2020-04-22 01:00:00,47.42459488,30.95300684,56.6319771151,0.52459488,0.15300684,0.546453,46.9,30.8,56.1092683966,136.17,26.73459488,9.05300684,28.2257948735,0.52459488,0.15300684,0.546453,26.21,8.9,27.6798500718,134.47,46.76459488,52.35300684,70.1980388578,0.52459488,0.15300684,0.546453,46.24,52.2,69.7350528787,133.05
2020-04-22 01:30:00,48.75171776,30.69216768,57.6084988647,0.52171776,0.15216768,0.5434559999999999,48.23,30.54,57.0861147741,136.0,27.35171776,8.92216768,28.7701501653,0.52171776,0.15216768,0.5434559999999999,26.83,8.77,28.2269693733,134.34,48.08171776,52.05216768,70.8609888651,0.52171776,0.15216768,0.5434559999999999,47.56,51.9,70.3957640771,132.85
2020-04-22 02:00:00,50.57610336,30.45636348,59.0383968914,0.53610336,0.15636348,0.558441,50.04,30.3,58.4986461382,135.87,28.22610336,8.68636348,29.5324536975,0.53610336,0.15636348,0.558441,27.69,8.53,28.9740746185,134.25,49.90610336,51.77636348,71.9125230248,0.53610336,0.15636348,0.558441,49.37,51.62,71.4284348142,132.7
2020-04-22 02:30:00,50.4546448,30.5817714,58.999287486,0.5546447999999999,0.16177139999999998,0.577755,49.9,30.42,58.4413073091,136.23,28.0546448,8.6217714,29.3495832496,0.5546447999999999,0.16177139999999998,0.577755,27.5,8.46,28.7718890586,134.46,49.7746448,52.0017714,71.984022489,0.5546447999999999,0.16177139999999998,0.577755,49.22,51.84,71.4842220354,132.98
2020-04-22 03:00:00,48.98574368,30.92792524,57.9321986768,0.57574368,0.16792524,0.599733,48.41,30.76,57.3559560987,136.57,27.23574368,8.83792524,28.6338026876,0.57574368,0.16792524,0.599733,26.66,8.67,28.0343450075,134.67,48.31574368,52.43792524,71.3032053335,0.57574368,0.16792524,0.599733,47.74,52.27,70.790257098,133.29
2020-04-22 03:30:00,48.3686208,30.8387644,57.3633408007,0.5786207999999999,0.16876439999999998,0.6027300000000001,47.79,30.67,56.7849716034,136.57,26.9186208,8.7887644,28.3170359581,0.5786207999999999,0.16876439999999998,0.6027300000000001,26.34,8.62,27.714617082,134.67,47.7086208,52.3787644,70.8494704194,0.5786207999999999,0.16876439999999998,0.6027300000000001,47.13,52.21,70.3357732594,133.29
2020-04-22 04:00:00,47.78186752,31.05846136,56.9889014261,0.61186752,0.17846136,0.637362,47.17,30.88,56.3789260274,136.81,26.58186752,9.15846136,28.1153533738,0.61186752,0.17846136,0.637362,25.97,8.98,27.4787426932,134.82,47.11186752,52.49846136,70.5380500609,0.61186752,0.17846136,0.637362,46.5,52.32,69.9973742365,133.53
2020-04-22 04:30:00,47.02890048,31.70051264,56.7154298405,0.61890048,0.18051264,0.6446879999999999,46.41,31.52,56.1016800105,134.46,26.40890048,6.43051264,27.1805356345,0.61890048,0.18051264,0.6446879999999999,25.79,6.25,26.5365144659,133.28,46.34890048,53.05051264,70.4455638566,0.61890048,0.18051264,0.6446879999999999,45.73,52.87,69.9032889069,131.21
2020-04-22 05:00:00,46.82433504,31.43209772,56.3958785641,0.6243350400000001,0.18209772,0.650349,46.2,31.25,55.7763614805,134.33,26.23433504,6.35209772,26.9923967153,0.6243350400000001,0.18209772,0.650349,25.61,6.17,26.3427599162,133.18,46.14433504,52.83209772,70.146491044,0.6243350400000001,0.18209772,0.650349,45.52,52.65,69.5995179581,131.09
2020-04-22 05:30:00,47.745384,29.939487,56.355963084,0.6153839999999999,0.17948699999999998,0.641025,47.13,29.76,55.7395236793,134.02,26.735384,8.689487,28.1120604359,0.6153839999999999,0.17948699999999998,0.641025,26.12,8.51,27.4713396106,132.99,47.055384,51.219487,69.5531811776,0.6153839999999999,0.17948699999999998,0.641025,46.44,51.04,69.0054722468,130.77
2020-04-22 06:00:00,47.85191744,29.43722592,56.1814584409,0.6419174400000001,0.18722592,0.6686639999999999,47.21,29.25,55.5368940435,134.16,26.55191744,9.62722592,28.2433673392,0.6419174400000001,0.18722592,0.6686639999999999,25.91,9.44,27.576107412,133.09,47.16191744,50.75722592,69.2859469136,0.6419174400000001,0.18722592,0.6686639999999999,46.52,50.57,68.7127011549,131.28
2020-04-22 06:30:00,50.31704224,29.20913732,58.1805675699,0.71704224,0.20913732000000002,0.746919,49.6,29.0,57.4557220823,133.14,28.18704224,7.61913732,29.1986404434,0.71704224,0.20913732000000002,0.746919,27.47,7.41,28.4518716432,132.39,49.61704224,50.20913732,70.5890101295,0.71704224,0.20913732000000002,0.746919,48.9,50.0,69.937186103,130.11
2020-04-22 07:00:00,52.9858432,29.6787876,60.731622842,0.9558432,0.27878759999999997,0.99567,52.03,29.4,59.7618682774,132.54,30.0958432,4.9087876,30.493539867,0.9558432,0.27878759999999997,0.99567,29.14,4.63,29.5055333794,131.97,52.2458432,50.4687876,72.641081032,0.9558432,0.27878759999999997,0.99567,51.29,50.19,71.76141163610001,129.38
2020-04-22 07:30:00,57.00586272,25.59295996,62.48734259,1.41586272,0.41295996,1.474857,55.59,25.18,61.0268834203,133.88,32.26586272,11.83295996,34.3672058579,1.41586272,0.41295996,1.474857,30.85,11.42,32.8958796812,132.85,56.31586272,45.77295996,72.5716215707,1.41586272,0.41295996,1.474857,54.9,45.36,71.2147428557,130.72
2020-04-22 08:00:00,60.4561616,22.5722138,64.5325678339,2.2361616,0.6522138,2.329335,58.22,21.92,62.2097645069,134.69,34.4561616,15.5522138,37.8034181826,2.2361616,0.6522138,2.329335,32.22,14.9,35.4984281342,133.41,59.7861616,43.0022138,73.644928614,2.2361616,0.6522138,2.329335,57.55,42.35,71.4529565518,131.53
2020-04-22 08:30:00,62.7756512,21.7874816,66.4490537032,3.1456512,0.9174816,3.27672,59.63,20.87,63.1766871559,134.17,36.6456512,15.3574816,39.7335625506,3.1456512,0.9174816,3.27672,33.5,14.44,36.4796326736,133.19,62.0756512,42.0974816,75.0038960919,3.1456512,0.9174816,3.27672,58.93,41.18,71.8925399468,131.2
