Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-22 09:00:00,63.79806784,21.40235312,67.2923040116,4.08806784,1.19235312,4.258404,59.71,20.21,63.0375142276,134.17,38.00806784,15.41235312,41.0140689231,4.08806784,1.19235312,4.258404,33.92,14.22,36.7800870037,133.31,63.09806784,41.71235312,75.6391867219,4.08806784,1.19235312,4.258404,59.01,40.52,71.5824734135,131.2
2020-04-22 09:30:00,63.86732768,21.13463724,67.2733857945,4.98732768,1.45463724,5.195133,58.88,19.68,62.0818556424,134.42,38.64732768,15.44463724,41.6191393025,4.98732768,1.45463724,5.195133,33.66,13.99,36.451552779,133.5,63.17732768,41.52463724,75.6020517625,4.98732768,1.45463724,5.195133,58.19,40.07,70.6518294172,131.43
2020-04-22 10:00:00,63.95983456,21.03328508,67.3294847611,5.59983456,1.63328508,5.833161,58.36,19.4,61.499996748,134.74,39.25983456,15.48328508,42.202686248,5.59983456,1.63328508,5.833161,33.66,13.85,36.398050772,133.66,63.25983456,41.46328508,75.6373629775,5.59983456,1.63328508,5.833161,57.66,39.83,70.07927297,131.63
2020-04-22 10:30:00,63.34189184,21.06638512,66.7531860206,6.26189184,1.8263851199999999,6.522804,57.08,19.24,60.2354048712,134.74,39.52189184,15.61638512,42.495310551,6.26189184,1.8263851199999999,6.522804,33.26,13.79,36.0054398668,133.62,62.64189184,41.47638512,75.128537427,6.26189184,1.8263851199999999,6.522804,56.38,39.65,68.9262424625,131.55
2020-04-22 11:00:00,62.81900416,20.99179288,66.2335462736,6.82900416,1.99179288,7.113546,55.99,19.0,59.1259680682,134.99,39.67900416,15.67179288,42.661791608,6.82900416,1.99179288,7.113546,32.85,13.68,35.5846160581,133.74,62.15900416,41.44179288,74.7071883775,6.82900416,1.99179288,7.113546,55.33,39.45,67.953744562,131.72
2020-04-22 11:30:00,62.26062208,20.93643144,65.6865223865,7.29062208,2.12643144,7.594398,54.97,18.81,58.0991996503,134.81,39.65062208,15.78643144,42.6776668638,7.29062208,2.12643144,7.594398,32.36,13.66,35.1249939502,133.61,61.59062208,41.32643144,74.1706051193,7.29062208,2.12643144,7.594398,54.3,39.2,66.9711131758,131.53
2020-04-22 12:00:00,62.36521728,20.57610504,65.6718845854,7.49521728,2.18610504,7.807518,54.87,18.39,57.869758942,134.66,39.88521728,15.65610504,42.8479192318,7.49521728,2.18610504,7.807518,32.39,13.47,35.0792388743,133.44,61.69521728,40.94610504,74.0464945367,7.49521728,2.18610504,7.807518,54.2,38.76,66.6331569116,131.41
2020-04-22 12:30:00,63.27720512,20.80626816,66.6101004544,7.66720512,2.23626816,7.986672,55.61,18.57,58.6286363478,134.48,40.72720512,15.63626816,43.6256589504,7.66720512,2.23626816,7.986672,33.06,13.4,35.6724487525,133.3,62.60720512,41.08626816,74.884868727,7.66720512,2.23626816,7.986672,54.94,38.85,67.2883801261,131.41
2020-04-22 13:00:00,62.48238048,21.33027764,66.0229400636,7.13238048,2.08027764,7.429563,55.35,19.25,58.6019197638,134.69,39.99238048,15.81027764,43.0041320748,7.13238048,2.08027764,7.429563,32.86,13.73,35.6130945019,133.41,61.80238048,41.63027764,74.5158657561,7.13238048,2.08027764,7.429563,54.67,39.55,67.4760061059,131.6
2020-04-22 13:30:00,61.28652576,21.25773668,64.8685563928,7.70652576,2.24773668,8.027631,53.58,19.01,56.8524097994,134.62,39.66652576,15.87773668,42.72628919,7.70652576,2.24773668,8.027631,31.96,13.63,34.7450500072,133.36,60.61652576,41.60773668,73.5225608017,7.70652576,2.24773668,8.027631,52.91,39.36,65.944504699,131.54
2020-04-22 14:00:00,60.77601632,21.44300476,64.4478596453,7.65601632,2.23300476,7.975017,53.12,19.21,56.4867993429,134.97,39.53601632,15.92300476,42.622044379,7.65601632,2.23300476,7.975017,31.88,13.69,34.6951077243,133.58,60.11601632,41.86300476,73.2560344663,7.65601632,2.23300476,7.975017,52.46,39.63,65.7463953385,131.89
2020-04-22 14:30:00,59.50148096,21.17251528,63.1561686592,7.55148096,2.20251528,7.8661259999999995,51.95,18.97,55.3051842055,134.62,38.67148096,15.85251528,41.794565201,7.55148096,2.20251528,7.8661259999999995,31.12,13.65,33.9820084751,133.35,58.85148096,41.56251528,72.0481747693,7.55148096,2.20251528,7.8661259999999995,51.3,39.36,64.6598762758,131.54
2020-04-22 15:00:00,59.06720544,21.54293492,62.8731485092,7.34720544,2.14293492,7.653339,51.72,19.4,55.2387400291,134.86,38.31720544,16.02293492,41.5324292112,7.34720544,2.14293492,7.653339,30.97,13.88,33.9381098472,133.49,58.41720544,41.97293492,71.9325875888,7.34720544,2.14293492,7.653339,51.07,39.83,64.7655294119,131.78
2020-04-22 15:30:00,58.5816416,21.9392288,62.5550836694,6.7516416,1.9692288,7.03296,51.83,19.97,55.5441248018,134.86,37.7716416,16.1192288,41.0673403846,6.7516416,1.9692288,7.03296,31.02,14.15,34.0949101773,133.52,57.9216416,42.3992288,71.7816910394,6.7516416,1.9692288,7.03296,51.17,40.43,65.2146747289,131.78
2020-04-22 16:00:00,58.7360576,22.4280168,62.8724136643,6.3360576,1.8480168,6.60006,52.4,20.58,56.296504332,135.07,37.5560576,16.2580168,40.9240830407,6.3360576,1.8480168,6.60006,31.22,14.41,34.3851203284,133.62,58.0660576,42.8980168,72.1935377342,6.3360576,1.8480168,6.60006,51.73,41.05,66.0385902333,132.02
2020-04-22 16:30:00,60.77921504,22.71393772,64.8847898018,5.73921504,1.67393772,5.978349,55.04,21.04,58.9243854444,135.44,38.49921504,15.98393772,41.6854389893,5.73921504,1.67393772,5.978349,32.76,14.31,35.7490377493,133.85,60.10921504,43.28393772,74.0717017306,5.73921504,1.67393772,5.978349,54.37,41.61,68.4652393555,132.54
2020-04-22 17:00:00,64.00004512,22.08876316,67.7046470584,4.83004512,1.40876316,5.031297,59.17,20.68,62.679751914,135.13,40.07004512,15.27876316,42.8841359901,4.83004512,1.40876316,5.031297,35.24,13.87,37.871288597,133.59,63.31004512,42.58876316,76.3017991963,4.83004512,1.40876316,5.031297,58.48,41.18,71.524141379,132.22
2020-04-22 17:30:00,67.43608032,21.64885676,70.8258281133,3.59608032,1.04885676,3.745917,63.84,20.6,67.0813357052,134.57,41.27608032,14.72885676,43.8252670048,3.59608032,1.04885676,3.745917,37.68,13.68,40.0864665442,133.21,66.71608032,41.95885676,78.8135840694,3.59608032,1.04885676,3.745917,63.12,40.91,75.2180995506,131.64
2020-04-22 18:00:00,69.26795936,22.55107148,72.8464207686,2.67795936,0.78107148,2.789541,66.59,21.77,70.0582686055,134.19,41.887959359999996,11.84107148,43.5294396144,2.67795936,0.78107148,2.789541,39.21,11.06,40.7400012273,132.95,68.52795936,42.76107148,80.774937005,2.67795936,0.78107148,2.789541,65.85,41.98,78.0931680751,131.25
2020-04-22 18:30:00,70.08639136,22.75519748,73.6878637648,2.24639136,0.65519748,2.339991,67.84,22.1,71.3489705602,134.1,41.63639136,11.52519748,43.2020747469,2.24639136,0.65519748,2.339991,39.39,10.87,40.8623176044,132.88,69.33639136,42.92519748,81.548192779,2.24639136,0.65519748,2.339991,67.09,42.27,79.2957817289,131.15
2020-04-22 19:00:00,69.71743104,23.02550072,73.4213448135,1.52743104,0.44550072,1.5910739999999999,68.19,22.58,71.8312780062,134.33,40.75743104,11.60550072,42.3775392389,1.52743104,0.44550072,1.5910739999999999,39.23,11.16,40.7864989917,133.02,68.96743104,43.23550072,81.3991097419,1.52743104,0.44550072,1.5910739999999999,67.44,42.79,79.8695041928,131.41
2020-04-22 19:30:00,69.0466624,23.2331932,72.850688774,0.9366624,0.27319319999999997,0.9756900000000001,68.11,22.96,71.8758213866,134.52,39.8066624,11.6831932,41.4857490565,0.9366624,0.27319319999999997,0.9756900000000001,38.87,11.41,40.5100604788,133.16,68.2966624,43.4931932,80.9696977252,0.9366624,0.27319319999999997,0.9756900000000001,67.36,43.22,80.0333555463,131.63
2020-04-22 20:00:00,67.89063872,23.91685296,71.9802381305,0.64063872,0.18685296,0.6673319999999999,67.25,23.73,71.313921502,134.94,38.90063872,11.97685296,40.7026375024,0.64063872,0.18685296,0.6673319999999999,38.26,11.79,40.0353806027,133.44,67.15063872,44.29685296,80.4451332441,0.64063872,0.18685296,0.6673319999999999,66.51,44.11,79.8077201779,131.95
2020-04-22 20:30:00,67.82084864,24.09899752,71.9751984486,0.51084864,0.14899752,0.532134,67.31,23.95,71.4439542579,134.94,38.72084864,11.87899752,40.5020333006,0.51084864,0.14899752,0.532134,38.21,11.73,39.9699512134,133.49,67.08084864,44.50899752,80.5039819791,0.51084864,0.14899752,0.532134,66.57,44.36,79.9960905295,131.95
2020-04-22 21:00:00,69.06358592,23.84396256,73.0637629108,0.49358592,0.14396256,0.5141519999999999,68.57,23.7,72.5502232939,134.72,39.47358592,11.72396256,41.1778494277,0.49358592,0.14396256,0.5141519999999999,38.98,11.58,40.6637037172,133.33,68.31358592,44.19396256,81.3624750607,0.49358592,0.14396256,0.5141519999999999,67.82,44.05,80.8699876345,131.71
2020-04-22 21:30:00,68.06303648,24.31088564,72.274449811,0.48303648,0.14088564,0.503163,67.58,24.17,71.7721763638,134.62,38.94303648,12.00088564,40.7502312438,0.48303648,0.14088564,0.503163,38.46,11.86,40.2471266055,133.29,67.31303648,44.63088564,80.7648489949,0.48303648,0.14088564,0.503163,66.83,44.49,80.2845501949,131.6
2020-04-22 22:00:00,64.6763232,25.0789276,69.3684322458,0.4763232,0.13892759999999998,0.49617000000000006,64.2,24.94,68.8741141504,134.51,36.9363232,12.4789276,38.9873775161,0.4763232,0.13892759999999998,0.49617000000000006,36.46,12.34,38.4916510428,133.24,63.9463232,45.3589276,78.400029106,0.4763232,0.13892759999999998,0.49617000000000006,63.47,45.22,77.9313114223,131.6
2020-04-22 22:30:00,61.07929024,26.25687632,66.4838570655,0.46929024,0.13687632,0.488844,60.61,26.12,65.998685593,135.26,34.72929024,12.28687632,36.8387151008,0.46929024,0.13687632,0.488844,34.26,12.15,36.3506547396,133.77,60.37929024,46.79687632,76.3911403449,0.46929024,0.13687632,0.488844,59.91,46.66,75.9365768257,132.22
2020-04-22 23:00:00,57.06650304,29.50314672,64.2418978206,0.45650304,0.13314672,0.475524,56.61,29.37,63.7753008617,136.31,32.44650304,8.08314672,33.4381940365,0.45650304,0.13314672,0.475524,31.99,7.95,32.9630490095,134.47,56.38650304,50.35314672,75.5968062135,0.45650304,0.13314672,0.475524,55.93,50.22,75.167900729,133.21
2020-04-22 23:30:00,53.29627328,29.63016304,60.9790071034,0.44627328,0.13016304,0.464868,52.85,29.5,60.5258002838,137.12,30.12627328,9.78016304,31.6740261228,0.44627328,0.13016304,0.464868,29.68,9.65,31.2093719898,135.02,52.62627328,50.74016304,73.1032747876,0.44627328,0.13016304,0.464868,52.18,50.61,72.6919837396,133.99
2020-04-23 00:00:00,50.27700256,31.83745908,59.509669694,0.43700256,0.12745908,0.455211,49.84,31.71,59.07241065,137.67,28.16700256,9.91745908,29.861949498,0.43700256,0.12745908,0.455211,27.73,9.79,29.4074310337,135.42,49.71700256,50.13745908,70.6083928903,0.43700256,0.12745908,0.455211,49.28,50.01,70.2105298371,134.5
2020-04-23 00:30:00,47.45869088,44.68503484,65.1849651277,0.42869088,0.12503484,0.446553,47.03,44.56,64.7874563477,135.89,27.51869088,1.48503484,27.5587313972,0.42869088,0.12503484,0.446553,27.09,1.3599999999999999,27.1241165755,134.26,47.39869088,44.66503484,65.1275766047,0.42869088,0.12503484,0.446553,46.97,44.54,64.7301513979,132.78
2020-04-23 01:00:00,45.9803792,44.7626106,64.1707610918,0.4203792,0.1226106,0.437895,45.56,44.64,63.7843491775,135.77,26.5403792,1.6726106,26.5930320629,0.4203792,0.1226106,0.437895,26.12,1.55,26.1659492471,134.17,45.9103792,44.7526106,64.1136418698,0.4203792,0.1226106,0.437895,45.49,44.63,63.7273646089,132.65
2020-04-23 01:30:00,47.22270688,44.79037284,65.0858014026,0.41270688,0.12037284000000001,0.429903,46.81,44.67,64.7038252347,135.77,27.07270688,1.72037284,27.1273135515,0.41270688,0.12037284000000001,0.429903,26.66,1.6,26.7079688483,134.17,47.16270688,44.77037284,65.0285107048,0.41270688,0.12037284000000001,0.429903,46.75,44.65,64.6466163074,132.65
2020-04-23 02:00:00,48.61087872,44.59692296,65.9689553308,0.40087872,0.11692296,0.417582,48.21,44.48,65.5947749444,135.77,27.70087872,1.6169229600000001,27.7480291502,0.40087872,0.11692296,0.417582,27.3,1.5,27.3411777362,134.17,48.55087872,44.57692296,65.9112273066,0.40087872,0.11692296,0.417582,48.15,44.46,65.5371200161,132.65
2020-04-23 02:30:00,48.45991968,44.65664324,65.8982518801,0.39991968,0.11664324000000001,0.416583,48.06,44.54,65.5253782896,135.89,27.54991968,1.62664324,27.5978992426,0.39991968,0.11664324000000001,0.416583,27.15,1.51,27.1919583701,134.23,48.399919679999996,44.64664324,65.8473612048,0.39991968,0.11664324000000001,0.416583,48.0,44.53,65.4745820911,132.74
2020-04-23 03:00:00,47.327552,44.800536,65.1688975217,0.447552,0.13053599999999999,0.4662,46.88,44.67,64.7544847868,136.04,26.897552,1.6905359999999998,26.9506255133,0.447552,0.13053599999999999,0.4662,26.45,1.56,26.4959638436,134.31,47.267552,44.780536,65.1115802029,0.447552,0.13053599999999999,0.4662,46.82,44.65,64.6972557378,132.88
2020-04-23 03:30:00,46.8003392,44.6742656,64.6997817317,0.4603392,0.13426559999999998,0.47952000000000006,46.34,44.54,64.2744677146,136.3,26.6403392,1.5542656,26.6856406003,0.4603392,0.13426559999999998,0.47952000000000006,26.18,1.42,26.2184820308,134.47,46.7403392,44.6642656,64.6494851497,0.4603392,0.13426559999999998,0.47952000000000006,46.28,44.53,64.224289019,133.1
2020-04-23 04:00:00,46.30696256,44.77911408,64.4166425648,0.47696256000000004,0.13911408,0.496836,45.83,44.64,63.9774843207,136.44,26.33696256,1.57911408,26.3842604248,0.47696256000000004,0.13911408,0.496836,25.86,1.44,25.900061776,134.58,46.25696256,44.75911408,64.3667995049,0.47696256000000004,0.13911408,0.496836,45.78,44.62,63.9277154292,133.28
2020-04-23 04:30:00,46.09175776,44.67051268,64.186484843,0.48175776000000003,0.14051268,0.501831,45.61,44.53,63.7431800274,136.44,26.27175776,1.5105126800000002,26.3151459117,0.48175776000000003,0.14051268,0.501831,25.79,1.37,25.8263625004,134.55,46.02175776,44.66051268,64.1292724125,0.48175776000000003,0.14051268,0.501831,45.54,44.52,63.686120937,133.21
2020-04-23 05:00:00,45.85038912,44.79303016,64.098937069,0.49038912,0.14303016,0.510822,45.36,44.65,63.6486614156,136.55,26.06038912,1.6030301599999999,26.109645474,0.49038912,0.14303016,0.510822,25.57,1.46,25.6116477408,134.64,45.80038912,44.78303016,64.0561896608,0.49038912,0.14303016,0.510822,45.31,44.64,63.6060193692,133.31
2020-04-23 05:30:00,46.65600352,44.40883436,64.412166814,0.47600352,0.13883436,0.49583699999999997,46.18,44.27,63.9720665603,136.28,26.56600352,1.45883436,26.6060282777,0.47600352,0.13883436,0.49583699999999997,26.09,1.32,26.1233707626,134.45,46.59600352,44.38883436,64.3549233538,0.47600352,0.13883436,0.49583699999999997,46.12,44.25,63.9149192286,133.08
2020-04-23 06:00:00,46.55015936,44.59004648,64.4607600136,0.48015936000000004,0.14004648,0.500166,46.07,44.45,64.0175554047,136.37,26.35015936,1.57004648,26.3968927006,0.48015936000000004,0.14004648,0.500166,25.87,1.43,25.909492469,134.53,46.48015936,44.58004648,64.403305492,0.48015936000000004,0.14004648,0.500166,46.0,44.44,63.9602501559,133.15
2020-04-23 06:30:00,49.07122816,43.45827488,65.5485094314,0.61122816,0.17827488,0.6366959999999999,48.46,43.28,64.9733022094,135.26,27.84122816,1.28827488,27.8710178792,0.61122816,0.17827488,0.6366959999999999,27.23,1.11,27.2526145535,133.81,49.02122816,43.43827488,65.4978208406,0.61122816,0.17827488,0.6366959999999999,48.41,43.26,64.9226901784,132.13
2020-04-23 07:00:00,51.88657248,41.92608364,66.7084169585,0.94657248,0.27608364,0.9860129999999999,50.94,41.65,65.7997424007,134.65,29.546572480000002,1.63608364,29.5918352758,0.94657248,0.27608364,0.9860129999999999,28.6,1.3599999999999999,28.6323174053,133.39,51.83657248,41.89608364,66.6506719459,0.94657248,0.27608364,0.9860129999999999,50.89,41.62,65.7420451462,131.49
2020-04-23 07:30:00,55.59921952,37.83727236,67.2527500618,1.25921952,0.36727236,1.311687,54.34,37.47,66.006336817,133.11,31.97921952,5.99727236,32.5367139839,1.25921952,0.36727236,1.311687,30.72,5.63,31.2316394062,132.34,55.51921952,37.81727236,67.1753662056,1.25921952,0.36727236,1.311687,54.26,37.45,65.9291293739,129.93
2020-04-23 08:00:00,59.6269712,34.9728666,69.1265295867,1.8269712,0.5328666,1.903095,57.8,34.44,67.2826396628,132.31,34.6769712,8.0528666,35.5997330339,1.8269712,0.5328666,1.903095,32.85,7.52,33.6997462898,131.83,59.5669712,34.9628666,69.0697191165,1.8269712,0.5328666,1.903095,57.74,34.43,67.2259808407,129.08
2020-04-23 08:30:00,62.8673904,32.7138222,70.8696192923,2.2073904,0.6438222,2.299365,60.66,32.07,68.6157452776,131.87,37.0773904,10.0238222,38.408461182,2.2073904,0.6438222,2.299365,34.87,9.38,36.1095735228,131.58,62.7973904,32.6938222,70.7982927131,2.2073904,0.6438222,2.299365,60.59,32.05,68.5445154626,128.69
2020-04-23 09:00:00,63.6130336,33.4008848,71.848710143,3.3630336,0.9808848,3.5031600000000003,60.25,32.42,68.4187028524,131.64,38.8130336,7.9008848,39.609033791,3.3630336,0.9808848,3.5031600000000003,35.45,6.92,36.1190932887,131.49,63.5330336,33.3908848,71.7732369769,3.3630336,0.9808848,3.5031600000000003,60.17,32.41,68.3435220046,128.54
2020-04-23 09:30:00,63.31194336,34.95848348,72.3221801334,4.69194336,1.36848348,4.887441,58.62,33.59,67.5617680349,131.5,39.82194336,5.69848348,40.2276010587,4.69194336,1.36848348,4.887441,35.13,4.33,35.3958443889,131.49,63.24194336,34.93848348,72.2512354762,4.69194336,1.36848348,4.887441,58.55,33.57,67.491091264,128.54
2020-04-23 10:00:00,62.63365056,35.12689808,71.8113720186,5.78365056,1.68689808,6.024636,56.85,33.44,65.9557131718,131.25,40.13365056,5.27689808,40.47907559,5.78365056,1.68689808,6.024636,34.35,3.59,34.5370902075,131.33,62.55365056,35.10689808,71.7318164498,5.78365056,1.68689808,6.024636,56.77,33.42,65.8766218017,128.25
2020-04-23 10:30:00,62.17123232,34.85869276,71.2768587209,6.44123232,1.87869276,6.709617,55.73,32.98,64.7573416687,131.25,40.26123232,5.35869276,40.6162826465,6.44123232,1.87869276,6.709617,33.82,3.48,33.9985705582,131.29,62.09123232,34.83869276,71.1973008213,6.44123232,1.87869276,6.709617,55.65,32.96,64.6783124393,128.13
2020-04-23 11:00:00,61.61117184,33.26617512,70.0183897459,6.98117184,2.03617512,7.272054,54.63,31.23,62.9265428893,131.52,40.20117184,7.87617512,40.9654531506,6.98117184,2.03617512,7.272054,33.22,5.84,33.7294233571,131.45,61.53117184,33.41617512,70.0194677761,6.98117184,2.03617512,7.272054,54.55,31.38,62.9317638399,128.38
2020-04-23 11:30:00,61.42688576,31.16284168,68.8794961926,7.34688576,2.14284168,7.6530059999999995,54.08,29.02,61.3743171041,132.84,40.04688576,12.86284168,42.0619276206,7.34688576,2.14284168,7.6530059999999995,32.7,10.72,34.4123291859,132.31,61.35688576,31.15284168,68.8125495452,7.34688576,2.14284168,7.6530059999999995,54.01,29.01,61.3079130292,129.69
2020-04-23 12:00:00,61.36734528,30.96880904,68.7387678102,7.36734528,2.14880904,7.6743179999999995,54.0,28.82,61.2094143086,132.84,40.08734528,12.81880904,42.0870183881,7.36734528,2.14880904,7.6743179999999995,32.72,10.67,34.4158001505,132.27,61.29734528,30.96880904,68.6762817262,7.36734528,2.14880904,7.6743179999999995,53.93,28.82,61.147667985,129.76
2020-04-23 12:30:00,62.0476848,30.9397414,69.3338502244,7.5076848,2.1897414,7.820505,54.54,28.75,61.6536625027,132.84,40.5876848,12.7497414,42.5431082925,7.5076848,2.1897414,7.820505,33.08,10.56,34.7246310276,132.27,61.9676848,30.9297414,69.2578000123,7.5076848,2.1897414,7.820505,54.46,28.74,61.5782364151,129.76
2020-04-23 13:00:00,61.8421104,31.1722822,69.2542980347,7.4821104,2.1822822,7.793865,54.36,28.99,61.6070588488,133.12,40.5221104,12.7822822,42.490330306,7.4821104,2.1822822,7.793865,33.04,10.6,34.6987262014,132.37,61.7721104,31.1622822,69.1872925846,7.4821104,2.1822822,7.793865,54.29,28.98,61.5405922948,130.01
2020-04-23 13:30:00,60.97171104,32.10216572,68.9064481094,7.24171104,2.11216572,7.543449,53.73,29.99,61.533023654,133.57,39.87171104,12.01216572,41.6418715543,7.24171104,2.11216572,7.543449,32.63,9.9,34.0987815032,132.67,60.88171104,32.09216572,68.822160964,7.24171104,2.11216572,7.543449,53.64,29.98,61.4495728219,130.48
2020-04-23 14:00:00,60.18067232,33.08186276,68.6740341363,7.00067232,2.04186276,7.292367,53.18,31.04,61.5759206184,133.57,39.45067232,10.88186276,40.9239597745,7.00067232,2.04186276,7.292367,32.45,8.84,33.6325452501,132.62,60.12067232,33.07186276,68.6166404499,7.00067232,2.04186276,7.292367,53.12,31.03,61.5190645247,130.48
2020-04-23 14:30:00,59.42405984,33.08743412,68.0146835949,6.09405984,1.7774341200000001,6.347979,53.33,31.31,61.8417739073,133.57,38.46405984,10.70743412,39.9265957077,6.09405984,1.7774341200000001,6.347979,32.37,8.93,33.5791870062,132.62,59.35405984,33.08743412,67.9535335074,6.09405984,1.7774341200000001,6.347979,53.26,31.31,61.7814187276,130.48
2020-04-23 15:00:00,58.62134208,33.85664144,67.6958929098,6.57134208,1.91664144,6.845148,52.05,31.94,61.0685360886,133.88,38.51134208,11.06664144,40.0698642569,6.57134208,1.91664144,6.845148,31.94,9.15,33.2247814139,132.8,58.54134208,33.83664144,67.6166180496,6.57134208,1.91664144,6.845148,51.97,31.92,60.9898950647,130.85
2020-04-23 15:30:00,58.25459968,33.86675824,67.3836456239,5.71459968,1.66675824,5.952708,52.54,32.2,61.6221680891,133.98,37.68459968,10.82675824,39.2090263464,5.71459968,1.66675824,5.952708,31.97,9.16,33.2563753286,132.86,58.17459968,33.85675824,67.3094653556,5.71459968,1.66675824,5.952708,52.46,32.19,61.5487424729,130.94
2020-04-23 16:00:00,58.04116224,34.26242232,67.3994814328,6.59116224,1.92242232,6.865794,51.45,32.34,60.7698782293,134.14,38.37116224,11.13242232,39.953434375,6.59116224,1.92242232,6.865794,31.78,9.21,33.087648753,132.95,57.97116224,34.24242232,67.3290363647,6.59116224,1.92242232,6.865794,51.38,32.32,60.6999736409,131.22
2020-04-23 16:30:00,60.82094464,35.06652552,70.2057584458,4.41094464,1.28652552,4.594734,56.41,33.78,65.7508669144,134.43,38.46094464,9.18652552,39.5428440268,4.41094464,1.28652552,4.594734,34.05,7.9,34.9544346257,133.14,60.75094464,35.04652552,70.1351283287,4.41094464,1.28652552,4.594734,56.34,33.76,65.6805389746,131.53
2020-04-23 17:00:00,64.27567136,35.45498748,73.4058449034,2.96567136,0.86498748,3.089241,61.31,34.59,70.3944898412,134.24,39.81567136,6.74498748,40.3829486535,2.96567136,0.86498748,3.089241,36.85,5.88,37.3161747772,133.0,64.19567136,35.44498748,73.3309713478,2.96567136,0.86498748,3.089241,61.23,34.58,70.3199068543,131.32
2020-04-23 17:30:00,65.50437152,35.58710836,74.5470654664,4.10437152,1.19710836,4.275387,61.4,34.39,70.3749394316,133.76,41.47437152,6.97710836,42.0571460521,4.10437152,1.19710836,4.275387,37.37,5.78,37.8143530951,132.71,65.43437152,35.56710836,74.4760107237,4.10437152,1.19710836,4.275387,61.33,34.37,70.3040951866,130.81
2020-04-23 18:00:00,67.82112544,34.95074492,76.2971796753,3.43112544,1.00074492,3.574089,64.39,33.95,72.7919954391,133.52,42.40112544,6.71074492,42.9288892933,3.43112544,1.00074492,3.574089,38.97,5.71,39.3861016096,132.5,67.75112544,34.94074492,76.2303788129,3.43112544,1.00074492,3.574089,64.32,33.94,72.7254150899,130.56
2020-04-23 18:30:00,69.63587232,34.41671276,77.676668511,1.80587232,0.52671276,1.881117,67.83,33.89,75.8250684141,133.52,41.90587232,6.19671276,42.3615554947,1.80587232,0.52671276,1.881117,40.1,5.67,40.498875293,132.5,69.54587232,34.39671276,77.5871265446,1.80587232,0.52671276,1.881117,67.74,33.87,75.7356223979,130.56
2020-04-23 19:00:00,69.47465408,34.71885744,77.6667665187,1.2646540800000001,0.36885744,1.317348,68.21,34.35,76.3709800906,133.7,41.18465408,6.32885744,41.6680953271,1.2646540800000001,0.36885744,1.317348,39.92,5.96,40.3624578043,132.61,69.38465408,34.69885744,77.5773222626,1.2646540800000001,0.36885744,1.317348,68.12,34.33,76.2816052532,130.77
2020-04-23 19:30:00,68.11419488,35.24955684,76.6946856149,0.92419488,0.26955684,0.962703,67.19,34.98,75.7502244221,133.99,39.96419488,6.58955684,40.5038162616,0.92419488,0.26955684,0.962703,39.04,6.32,39.5482490131,132.81,68.03419488,35.21955684,76.6098483028,0.92419488,0.26955684,0.962703,67.11,34.95,75.6654121776,131.08
2020-04-23 20:00:00,66.10557376,35.61412568,75.0886997496,0.66557376,0.19412568,0.693306,65.44,35.42,74.4108191058,133.99,38.52557376,6.81412568,39.1235497152,0.66557376,0.19412568,0.693306,37.86,6.62,38.4344116645,132.81,66.03557376,35.59412568,75.0175898356,0.66557376,0.19412568,0.693306,65.37,35.4,74.339739709,131.08
2020-04-23 20:30:00,66.257472,36.043846,75.426861464,0.5274719999999999,0.15384599999999998,0.54945,65.73,35.89,74.8900861263,133.87,38.257472,7.113846,38.9132492699,0.5274719999999999,0.15384599999999998,0.54945,37.73,6.96,38.3665805096,132.76,66.187472,36.033846,75.3605965164,0.5274719999999999,0.15384599999999998,0.54945,65.66,35.88,74.8238598309,130.91
2020-04-23 21:00:00,67.22075872,35.94188796,76.2263059122,0.52075872,0.15188796000000002,0.542457,66.7,35.79,75.6955355355,133.59,38.90075872,7.11188796,39.5455178161,0.52075872,0.15188796000000002,0.542457,38.38,6.96,39.0059739014,132.55,67.14075872,35.91188796,76.1416126592,0.52075872,0.15188796000000002,0.542457,66.62,35.76,75.6108590085,130.61
2020-04-23 21:30:00,66.02171776,36.52216768,75.4502216566,0.52171776,0.15216768,0.5434559999999999,65.5,36.37,74.9201368125,133.75,38.16171776,7.46216768,38.8844525341,0.52171776,0.15216768,0.5434559999999999,37.64,7.31,38.343261468,132.69,65.94171776,36.50216768,75.3705405744,0.52171776,0.15216768,0.5434559999999999,65.42,36.35,74.8404897098,130.78
2020-04-23 22:00:00,62.9310784,37.1319812,73.0691771982,0.5210783999999999,0.15198119999999998,0.54279,62.41,36.98,72.5432870774,133.98,36.4410784,7.7519812,37.2564814157,0.5210783999999999,0.15198119999999998,0.54279,35.92,7.6,36.7152066588,132.85,62.8710784,37.1019812,73.0022568702,0.5210783999999999,0.15198119999999998,0.54279,62.35,36.95,72.4763754612,130.95
2020-04-23 22:30:00,59.75235712,38.01235416,70.8186645608,0.52235712,0.15235416000000002,0.544122,59.23,37.86,70.2963192493,134.66,34.37235712,8.62235416,35.4373239007,0.52235712,0.15235416000000002,0.544122,33.85,8.47,34.8936011326,133.33,59.66235712,37.99235416,70.7320000547,0.52235712,0.15235416000000002,0.544122,59.14,37.84,70.2097229734,131.61
2020-04-23 23:00:00,55.85139808,37.88207444,67.4865188861,0.52139808,0.15207444,0.543123,55.33,37.73,66.9698573987,135.34,31.88139808,11.76207444,33.9819060482,0.52139808,0.15207444,0.543123,31.36,11.61,33.4401211122,133.81,55.80139808,37.87207444,67.4395288393,0.52139808,0.15207444,0.543123,55.28,37.72,66.9229168522,132.3
2020-04-23 23:30:00,52.30395552,39.38282036,65.4729738331,0.52395552,0.15282036000000002,0.545787,51.78,39.23,64.9627685678,136.15,29.78395552,10.70282036,31.6486077115,0.52395552,0.15282036000000002,0.545787,29.26,10.55,31.1038598891,134.36,52.25395552,39.36282036,65.421001935,0.52395552,0.15282036000000002,0.545787,51.73,39.21,64.9108388484,133.05
2020-04-24 00:00:00,49.14299648,40.85254064,63.9059009777,0.52299648,0.15254064,0.5447879999999999,48.62,40.7,63.4065801002,136.15,27.96299648,9.20254064,29.4383410941,0.52299648,0.15254064,0.5447879999999999,27.44,9.05,28.8938765139,134.41,49.08299648,40.83254064,63.8469804969,0.52299648,0.15254064,0.5447879999999999,48.56,40.68,63.3477387126,133.12
2020-04-24 00:30:00,47.03171776,41.21216768,62.533393002,0.52171776,0.15216768,0.5434559999999999,46.51,41.06,62.0411452183,136.41,26.75171776,9.39216768,28.3525522103,0.52171776,0.15216768,0.5434559999999999,26.23,9.24,27.8098993166,134.58,46.99171776,41.20216768,62.4967211905,0.52171776,0.15216768,0.5434559999999999,46.47,41.05,62.0045433819,133.29
2020-04-24 01:00:00,45.822676799999996,41.1524474,61.5892980649,0.5226767999999999,0.15244739999999998,0.544455,45.3,41.0,61.0990179954,136.49,25.8926768,9.3824474,27.5401712246,0.5226767999999999,0.15244739999999998,0.544455,25.37,9.23,26.9968479642,134.63,45.7726768,41.1324474,61.5387371543,0.5226767999999999,0.15244739999999998,0.544455,45.25,40.98,61.0485290568,133.35
2020-04-24 01:30:00,46.86724224,41.22086232,62.4155259978,0.51724224,0.15086232,0.538794,46.35,41.07,61.927921005,136.49,26.36724224,9.43086232,28.0030824632,0.51724224,0.15086232,0.538794,25.85,9.28,27.4652671569,134.63,46.81724224,41.20086232,62.3647755297,0.51724224,0.15086232,0.538794,46.3,41.05,61.8772373333,133.35
2020-04-24 02:00:00,48.16171776,40.89216768,63.1800635894,0.52171776,0.15216768,0.5434559999999999,47.64,40.74,62.6842659684,136.31,26.95171776,9.28216768,28.5053280468,0.52171776,0.15216768,0.5434559999999999,26.43,9.13,27.9625070407,134.51,48.11171776,40.87216768,63.1290066188,0.52171776,0.15216768,0.5434559999999999,47.59,40.72,62.633269913,133.17
2020-04-24 02:30:00,48.05299648,40.96254064,63.1428555451,0.52299648,0.15254064,0.5447879999999999,47.53,40.81,62.646284806,136.58,26.88299648,9.30254064,28.4470167522,0.52299648,0.15254064,0.5447879999999999,26.36,9.15,27.9029048667,134.68,48.00299648,40.95254064,63.0983221324,0.52299648,0.15254064,0.5447879999999999,47.48,40.8,62.6018402285,133.41
2020-04-24 03:00:00,46.96235712,40.92235416,62.2904652115,0.52235712,0.15235416000000002,0.544122,46.44,40.77,61.7969780815,136.91,26.19235712,9.94235416,28.0158879521,0.52235712,0.15235416000000002,0.544122,25.67,9.79,27.4734963192,134.92,46.92235712,40.91235416,62.2537414186,0.52235712,0.15235416000000002,0.544122,46.4,40.76,61.7603238333,133.75
2020-04-24 03:30:00,46.51171776,40.14216768,61.4388599751,0.52171776,0.15216768,0.5434559999999999,45.99,39.99,60.9448947821,137.01,25.83171776,11.64216768,28.3340380236,0.52171776,0.15216768,0.5434559999999999,25.31,11.49,27.7959745287,134.96,46.45171776,40.12216768,61.3803748946,0.52171776,0.15216768,0.5434559999999999,45.93,39.97,60.8864993246,133.75
2020-04-24 04:00:00,46.04450496,40.30589728,61.1936417658,0.53450496,0.15589728,0.5567759999999999,45.51,40.15,60.689229687,137.18,25.56450496,11.71589728,28.1212759832,0.53450496,0.15589728,0.5567759999999999,25.03,11.56,27.5705368102,135.1,46.00450496,40.28589728,61.1503720043,0.53450496,0.15589728,0.5567759999999999,45.47,40.13,60.6460039904,133.98
2020-04-24 04:30:00,45.51578368,40.78627024,61.1163350021,0.53578368,0.15627024,0.5581079999999999,44.98,40.63,60.6135075705,136.85,25.36578368,11.31627024,27.7755459684,0.53578368,0.15627024,0.5581079999999999,24.83,11.16,27.2226835562,134.87,45.50578368,39.67627024,60.373692685500004,0.53578368,0.15627024,0.5581079999999999,44.97,39.52,59.8676147846,133.63
2020-04-24 05:00:00,44.46048896,51.70055928,68.1885834171,0.55048896,0.16055928,0.573426,43.91,51.54,67.7086382967,133.95,25.32048896,8.07055928,26.5755731503,0.55048896,0.16055928,0.573426,24.77,7.91,26.002326819,132.95,45.06048896,30.40055928,54.3566156953,0.55048896,0.16055928,0.573426,44.51,30.24,53.810758218,130.79
2020-04-24 05:30:00,44.9450544,50.7389742,67.7827516252,0.5450543999999999,0.15897419999999998,0.567765,44.4,50.58,67.3030192488,133.79,25.6650544,9.6589742,27.4224506555,0.5450543999999999,0.15897419999999998,0.567765,25.12,9.5,26.8563660982,132.85,45.5550544,29.4889742,54.26658807,0.5450543999999999,0.15897419999999998,0.567765,45.01,29.33,53.7228908381,130.62
2020-04-24 06:00:00,44.89528416,50.62195788,67.6621693372,0.55528416,0.16195788,0.578421,44.34,50.46,67.173262538,134.04,25.56528416,9.49195788,27.2705155539,0.55528416,0.16195788,0.578421,25.01,9.33,26.6936134684,133.02,45.49528416,29.30195788,54.1149296997,0.55528416,0.16195788,0.578421,44.94,29.14,53.5606497347,130.84
2020-04-24 06:30:00,47.27826112,49.78032616,68.6535858286,0.61826112,0.18032616,0.644022,46.66,49.6,68.0978384385,133.51,26.90826112,9.16032616,28.4247443587,0.61826112,0.18032616,0.644022,26.29,8.98,27.7813696567,132.68,47.89826112,28.60032616,55.78729313,0.61826112,0.18032616,0.644022,47.28,28.42,55.164252918,130.32
2020-04-24 07:00:00,50.03307616,49.20256388,70.172651385,0.76307616,0.22256388,0.794871,49.27,48.98,69.4735438854,133.51,28.53307616,8.94256388,29.9016033667,0.76307616,0.22256388,0.794871,27.77,8.72,29.1068943723,132.64,50.65307616,28.03256388,57.892648602,0.76307616,0.22256388,0.794871,49.89,27.81,57.117494693,130.32
2020-04-24 07:30:00,53.17480384,49.01515112,72.3190486852,1.35480384,0.39515112,1.411254,51.82,48.62,71.0578412281,132.95,31.10480384,6.19515112,31.7157487587,1.35480384,0.39515112,1.411254,29.75,5.8,30.3101055755,132.27,53.81480384,27.97515112,60.6518111232,1.35480384,0.39515112,1.411254,52.46,27.58,59.2681027198,129.77
2020-04-24 08:00:00,55.86041728,47.49095504,73.3196905975,2.30041728,0.6709550400000001,2.396268,53.56,46.82,71.1392015699,132.09,33.59041728,6.27095504,34.1707625048,2.30041728,0.6709550400000001,2.396268,31.29,5.6,31.787168795,131.66,56.50041728,26.72095504,62.5004527269,2.30041728,0.6709550400000001,2.396268,54.2,26.05,60.1352018372,128.92
2020-04-24 08:30:00,58.20068608,45.05228344,73.6004626571,3.23068608,0.94228344,3.365298,54.97,44.11,70.479734676,131.34,35.89068608,6.94228344,36.5559385963,3.23068608,0.94228344,3.365298,32.66,6.0,33.2065595929,131.25,58.79068608,26.07228344,64.3125861207,3.23068608,0.94228344,3.365298,55.56,25.13,60.9789348874,128.24
2020-04-24 09:00:00,60.53215392,32.37396156,68.6455755696,3.92215392,1.14396156,4.085577,56.61,31.23,64.652958169,134.08,37.04215392,13.53396156,39.4371561163,3.92215392,1.14396156,4.085577,33.12,12.39,35.3616529591,133.09,60.45215392,32.36396156,68.5703209955,3.92215392,1.14396156,4.085577,56.53,31.22,64.5780868407,130.94
2020-04-24 09:30:00,60.62557952,32.38787736,68.7345291104,4.89557952,1.42787736,5.099562,55.73,30.96,63.7522901549,133.76,37.89557952,13.79787736,40.3293487029,4.89557952,1.42787736,5.099562,33.0,12.37,35.2422601432,132.91,60.55557952,32.38787736,68.6727952751,4.89557952,1.42787736,5.099562,55.66,30.96,63.6911076996,130.65
2020-04-24 10:00:00,60.19519904,32.21859972,68.2751796437,5.75519904,1.67859972,5.994999,54.44,30.54,62.4211919143,133.64,38.29519904,13.92859972,40.7495786441,5.75519904,1.67859972,5.994999,32.54,12.25,34.7694420433,132.8,60.12519904,32.20859972,68.2087491127,5.75519904,1.67859972,5.994999,54.37,30.53,62.3552547906,130.48
2020-04-24 10:30:00,59.635428160000004,32.32824988,67.83435731349999,6.40542816,1.86824988,6.672321,53.23,30.46,61.3289858061,133.71,38.56542816,14.03824988,41.0410125223,6.40542816,1.86824988,6.672321,32.16,12.17,34.3856728886,132.82,59.55542816,32.31824988,67.7592672527,6.40542816,1.86824988,6.672321,53.15,30.45,61.2545916646,130.48
2020-04-24 11:00:00,58.98513792,31.95274856,67.0837136418,6.93513792,2.02274856,7.224102,52.05,29.93,60.041713833,133.49,38.68513792,13.93274856,41.1176528796,6.93513792,2.02274856,7.224102,31.75,11.91,33.9103317589,132.65,58.90513792,31.95274856,67.0133823494,6.93513792,2.02274856,7.224102,51.97,29.93,59.9723753073,130.24
2020-04-24 11:30:00,58.13276992,47.31997456,74.9573140589,7.30276992,2.12997456,7.6070519999999995,50.83,45.19,68.0134177938,135.24,38.30276992,17.78997456,42.2325156531,7.30276992,2.12997456,7.6070519999999995,31.0,15.66,34.7309026661,133.8,58.98276992,14.71997456,60.7918152261,7.30276992,2.12997456,7.6070519999999995,51.68,12.59,53.1914513808,131.96
2020-04-24 12:00:00,66.77640608,55.39936844,86.7650761108,7.50640608,2.18936844,7.819173,59.27,53.21,79.6507187664,136.13,56.42640608,18.51936844,59.387762296,7.50640608,2.18936844,7.819173,48.92,16.33,51.5735911102,134.32,31.92640608,6.55936844,32.5932618729,7.50640608,2.18936844,7.819173,24.42,4.37,24.8079281682,132.86
2020-04-24 12:30:00,74.04431808,59.42500944,94.9415229859,7.59431808,2.21500944,7.910748,66.45,57.21,87.6845858746,136.56,75.11431808,18.19500944,77.2866039437,7.59431808,2.21500944,7.910748,67.52,15.98,69.3852347405,134.57,7.59431808,3.07500944,8.1932502803,7.59431808,2.21500944,7.910748,0.0,0.86,0.86,133.37
2020-04-24 13:00:00,72.35322912,57.81927516,92.6178079211,7.64322912,2.22927516,7.961697,64.71,55.59,85.3090393804,136.44,41.97322912,10.66927516,43.3080292232,7.64322912,2.22927516,7.961697,34.33,8.44,35.352263011,134.44,41.62322912,12.77927516,43.5408208006,7.64322912,2.22927516,7.961697,33.98,10.55,35.5800913433,133.57
2020-04-24 13:30:00,51.20149088,53.23293484,73.8602600863,7.62149088,2.22293484,7.9390529999999995,43.58,51.01,67.0912550188,136.44,42.75149088,10.06293484,43.9198432381,7.62149088,2.22293484,7.9390529999999995,35.13,7.84,35.9942009218,134.41,59.39149088,19.05293484,62.3727786375,7.62149088,2.22293484,7.9390529999999995,51.77,16.83,54.4369525231,133.79
2020-04-24 14:00:00,46.75664576,52.92277168,70.6187204997,7.58664576,2.21277168,7.902756,39.17,50.71,64.076462137,136.51,47.63664576,11.68277168,49.0483146845,7.58664576,2.21277168,7.902756,40.05,9.47,41.1543849426,134.44,55.74664576,18.51277168,58.7402011298,7.58664576,2.21277168,7.902756,48.16,16.3,50.8436387368,133.79
2020-04-24 14:30:00,46.13356896,53.46687428,70.6187852505,7.46356896,2.17687428,7.774551,38.67,51.29,64.234204284,136.6,47.02356896,12.15687428,48.5695957364,7.46356896,2.17687428,7.774551,39.56,9.98,40.7994362706,134.5,54.98356896,18.16687428,57.907064998,7.46356896,2.17687428,7.774551,47.52,15.99,50.1381142446,133.86
2020-04-24 15:00:00,45.23412864,54.20703752,70.6011990728,7.22412864,2.10703752,7.5251339999999995,38.01,52.1,64.4916281389,136.9,46.11412864,12.70703752,47.8328512924,7.22412864,2.10703752,7.5251339999999995,38.89,10.6,40.3087099769,134.65,53.83412864,17.65703752,56.6558415383,7.22412864,2.10703752,7.5251339999999995,46.61,15.55,49.1354719118,134.04
2020-04-24 15:30:00,44.96580736,52.53086048,69.1477775081,6.82580736,1.99086048,7.110216,38.14,50.54,63.3162791074,137.34,45.84580736,10.710860480000001,47.0803630478,6.82580736,1.99086048,7.110216,39.02,8.72,39.9824811636,134.99,52.86580736,22.88086048,57.6049248253,6.82580736,1.99086048,7.110216,46.04,20.89,50.5576275155,134.19
2020-04-24 16:00:00,45.39258112,44.38533616,63.4865693416,6.29258112,1.83533616,6.554772,39.1,42.55,57.7867848214,136.88,46.28258112,2.78533616,46.3663176525,6.29258112,1.83533616,6.554772,39.99,0.9500000000000001,40.0012824794,134.66,51.58258112,38.75533616,64.5192897967,6.29258112,1.83533616,6.554772,45.29,36.92,58.4317593437,133.05
2020-04-24 16:30:00,46.51093344,44.45943892,64.3421218063,5.62093344,1.63943892,5.855139,40.89,42.82,59.2076388653,136.94,47.42093344,2.80943892,47.5040827231,5.62093344,1.63943892,5.855139,41.8,1.17,41.816371196,134.69,52.95093344,38.32943892,65.3677844208,5.62093344,1.63943892,5.855139,47.33,36.69,59.8855992706,133.05
2020-04-24 17:00:00,48.49448064,43.85172352,65.381100543,4.87448064,1.42172352,5.077584,43.62,42.43,60.852356569,136.44,49.41448064,2.50172352,49.4777679114,4.87448064,1.42172352,5.077584,44.54,1.08,44.5530919241,134.34,55.41448064,38.20172352,67.3062875555,4.87448064,1.42172352,5.077584,50.54,36.78,62.5064796641,132.63
2020-04-24 17:30:00,51.12418176,42.01246968,66.1719696642,4.05418176,1.18246968,4.223106,47.07,40.83,62.3111049493,135.56,52.06418176,1.41246968,52.0833379588,4.05418176,1.18246968,4.223106,48.01,0.23,48.0105509237,133.75,58.82418176,38.46246968,70.2826147324,4.05418176,1.18246968,4.223106,54.77,37.28,66.2536889539,131.92
2020-04-24 18:00:00,52.92378304,42.11568672,67.6362172151,3.17378304,0.9256867200000001,3.306024,49.75,41.19,64.588533038,135.33,53.87378304,1.42568672,53.8926440404,3.17378304,0.9256867200000001,3.306024,50.7,0.5,50.7024654233,133.56,60.75378304,36.12568672,70.6830064065,3.17378304,0.9256867200000001,3.306024,57.58,35.2,67.4870091203,131.43
2020-04-24 18:30:00,53.72306464,42.03881052,68.2160484362,2.29306464,0.66881052,2.3886089999999998,51.43,41.37,66.0039529119,135.33,54.69306464,1.32881052,54.7092045008,2.29306464,0.66881052,2.3886089999999998,52.4,0.66,52.4041563237,133.56,61.83306464,36.04881052,71.5740499251,2.29306464,0.66881052,2.3886089999999998,59.54,35.38,69.2586167924,131.43
2020-04-24 19:00:00,53.65185664,41.99804152,68.1348458018,1.50185664,0.43804152,1.5644339999999999,52.15,41.56,66.6847516303,135.33,54.62185664,1.37804152,54.6392370118,1.50185664,0.43804152,1.5644339999999999,53.12,0.9400000000000001,53.1283163671,133.54,61.90185664,36.09804152,71.6582755658,1.50185664,0.43804152,1.5644339999999999,60.4,35.66,70.1412546224,131.43
2020-04-24 19:30:00,53.21328576,41.94804168,67.7590730616,0.95328576,0.27804168,0.9930059999999999,52.26,41.67,66.8393334796,135.11,54.18328576,1.38804168,54.2010619403,0.95328576,0.27804168,0.9930059999999999,53.23,1.11,53.241572103,133.42,61.47328576,36.07804168,71.2782572289,0.95328576,0.27804168,0.9930059999999999,60.52,35.8,70.3157905452,131.25
2020-04-24 20:00:00,52.27402528,42.21242404,67.1897496818,0.69402528,0.20242404,0.722943,51.58,42.01,66.5232027191,135.17,53.23402528,1.59242404,53.2578375625,0.69402528,0.20242404,0.722943,52.54,1.3900000000000001,52.5583837271,133.47,60.43402528,36.41242404,70.555907166,0.69402528,0.20242404,0.722943,59.74,36.21,69.857223678,131.32
2020-04-24 20:30:00,51.79697248,42.51953364,67.0137082921,0.54697248,0.15953364,0.569763,51.25,42.36,66.4900902391,135.28,52.75697248,1.87953364,52.7904422406,0.54697248,0.15953364,0.569763,52.21,1.72,52.2383240543,133.54,59.93697248,36.79953364,70.3323989793,0.54697248,0.15953364,0.569763,59.39,36.64,69.7829613874,131.5
2020-04-24 21:00:00,51.95098848,42.57487164,67.1678859219,0.53098848,0.15487164,0.553113,51.42,42.42,66.659378935,135.15,52.92098848,1.97487164,52.9578241594,0.53098848,0.15487164,0.553113,52.39,1.82,52.4216033711,133.43,60.12098848,36.86487164,70.5234146709,0.53098848,0.15487164,0.553113,59.59,36.71,69.9899435633,131.28
2020-04-24 21:30:00,51.65162784,42.94505812,67.1726780429,0.53162784,0.15505812,0.553779,51.12,42.79,66.6651220654,135.31,52.61162784,2.23505812,52.6590815413,0.53162784,0.15505812,0.553779,52.08,2.08,52.1215195481,133.56,59.77162784,37.27505812,70.4420148242,0.53162784,0.15505812,0.553779,59.24,37.12,69.9090265989,131.43
2020-04-24 22:00:00,49.51194752,43.96515136,66.2145564157,0.53194752,0.15515136000000002,0.5541119999999999,48.98,43.81,65.7142031832,135.93,50.46194752,2.91515136,50.5460805104,0.53194752,0.15515136000000002,0.5541119999999999,49.93,2.76,50.0062246125,134.01,57.28194752,38.14515136,68.8205934584,0.53194752,0.15515136000000002,0.5541119999999999,56.75,37.99,68.2920390675,131.97
2020-04-24 22:30:00,47.08130816,44.94496488,65.0899335237,0.53130816,0.15496488,0.553446,46.55,44.79,64.5991222851,136.27,48.02130816,3.68496488,48.162485438,0.53130816,0.15496488,0.553446,47.49,3.5300000000000002,47.6210142689,134.27,54.42130816,38.65496488,66.7524163736,0.53130816,0.15496488,0.553446,53.89,38.5,66.2297674766,132.26
2020-04-24 23:00:00,44.29162784,46.43505812,64.17135591,0.53162784,0.15505812,0.553779,43.76,46.28,63.6928253416,137.02,45.21162784,4.75505812,45.4609928364,0.53162784,0.15505812,0.553779,44.68,4.6,44.9161708074,134.81,51.09162784,39.15505812,64.3698144453,0.53162784,0.15505812,0.553779,50.56,39.0,63.8538456164,132.88
2020-04-24 23:30:00,41.56354592,46.41561756,62.3051996459,0.53354592,0.15561756000000002,0.555777,41.03,46.26,61.834039978,137.66,42.47354592,4.30561756,42.6912221141,0.53354592,0.15561756000000002,0.555777,41.94,4.15,42.1448229324,135.26,48.13354592,40.89561756,63.1608247132,0.53354592,0.15561756000000002,0.555777,47.6,40.74,62.6538713888,133.69
2020-04-25 00:00:00,39.0722672,47.2352446,61.3009820196,0.5322671999999999,0.15524459999999998,0.554445,38.54,47.08,60.842896052,138.38,39.9822672,4.6852446,40.2558468724,0.5322671999999999,0.15524459999999998,0.554445,39.45,4.53,39.7092357015,135.77,45.2322672,41.3852446,61.3082088032,0.5322671999999999,0.15524459999999998,0.554445,44.7,41.23,60.8112070263,134.47
2020-04-25 00:30:00,37.43290656,50.52543108,62.8811711035,0.53290656,0.15543108,0.555111,36.9,50.37,62.4399463485,137.89,38.50290656,6.53543108,39.0536256059,0.53290656,0.15543108,0.555111,37.97,6.38,38.5022765561,135.46,43.02290656,41.64543108,59.877478393,0.53290656,0.15543108,0.555111,42.49,41.49,59.3870373061,133.69
2020-04-25 01:00:00,36.1338656,55.0157108,65.8208529117,0.5338655999999999,0.15571079999999998,0.55611,35.6,54.86,65.3986207806,136.44,37.5538656,8.2857108,38.4570646951,0.5338655999999999,0.15571079999999998,0.55611,37.02,8.13,37.9022070597,134.51,41.4338656,46.0857108,61.9730421917,0.5338655999999999,0.15571079999999998,0.55611,40.9,45.93,61.5010154388,132.22
2020-04-25 01:30:00,36.63418528,54.95580404,66.0469827381,0.53418528,0.15580404,0.556443,36.1,54.8,65.622023742,136.44,38.06418528,8.30580404,38.959832928,0.53418528,0.15580404,0.556443,37.53,8.15,38.4047314793,134.51,42.02418528,46.01580404,62.3176248737,0.53418528,0.15580404,0.556443,41.49,45.86,61.8430246673,132.22
2020-04-25 02:00:00,37.45551392,54.80494156,66.381451795,0.56551392,0.16494156000000001,0.589077,36.89,54.64,65.9272455059,136.28,38.89551392,8.36494156,39.7848369408,0.56551392,0.16494156000000001,0.589077,38.33,8.2,39.1973073055,134.43,42.97551392,45.84494156,62.8383120662,0.56551392,0.16494156000000001,0.589077,42.41,45.68,62.3319380414,132.07
2020-04-25 02:30:00,37.10478464,54.81764552,66.1947075191,0.57478464,0.16764552,0.598734,36.53,54.65,65.7347959607,136.37,38.53478464,8.45764552,39.4520138268,0.57478464,0.16764552,0.598734,37.96,8.29,38.8546741075,134.47,42.56478464,45.86764552,62.574769652,0.57478464,0.16764552,0.598734,41.99,45.7,62.0616636902,132.07
2020-04-25 03:00:00,36.5466128,55.3810954,66.3530001948,0.5866127999999999,0.17109539999999998,0.611055,35.96,55.21,65.8882819627,137.31,37.9866128,8.7410954,38.979347106,0.5866127999999999,0.17109539999999998,0.611055,37.4,8.57,38.3693223813,135.08,41.8966128,46.2710954,62.420673127,0.5866127999999999,0.17109539999999998,0.611055,41.31,46.1,61.9009377958,133.08
2020-04-25 03:30:00,36.06163776,55.515477680000004,66.1997732622,0.60163776,0.17547768,0.626706,35.46,55.34,65.7261530899,137.54,37.50163776,8.81547768,38.5238300459,0.60163776,0.17547768,0.626706,36.9,8.64,37.8980157792,135.22,41.34163776,46.39547768,62.1423475726,0.60163776,0.17547768,0.626706,40.74,46.22,61.6119793547,133.28
2020-04-25 04:00:00,35.45625312,55.79265716,66.1057219784,0.62625312,0.18265716,0.652347,34.83,55.61,65.6170785695,137.66,36.87625312,8.64265716,37.8755008806,0.62625312,0.18265716,0.652347,36.25,8.46,37.2241064366,135.3,40.62625312,46.70265716,61.9001666264,0.62625312,0.18265716,0.652347,40.0,46.52,61.3523463284,133.38
2020-04-25 04:30:00,34.97593344,59.02256392,68.6074265054,0.6259334400000001,0.18256392,0.652014,34.35,58.84,68.1327241493,137.36,36.60593344,13.64256392,39.0655079747,0.6259334400000001,0.18256392,0.652014,35.98,13.46,38.4152573856,135.1,39.97593344,48.66256392,62.9771417394,0.6259334400000001,0.18256392,0.652014,39.35,48.48,62.4398342407,132.95
2020-04-25 05:00:00,34.41264672,63.52452196,72.2467656336,0.63264672,0.18452196,0.659007,33.78,63.34,71.784705892,136.02,36.36264672,21.49452196,42.2404610625,0.63264672,0.18452196,0.659007,35.73,21.31,41.6022715726,134.21,39.04264672,50.93452196,64.1767387002,0.63264672,0.18452196,0.659007,38.41,50.75,63.6466071366,131.38
2020-04-25 05:30:00,34.65232704,63.13442872,72.0190242859,0.6323270400000001,0.18442872,0.658674,34.02,62.95,71.5546148058,135.88,36.60232704,21.68442872,42.5434459542,0.6323270400000001,0.18442872,0.658674,35.97,21.5,41.9057382706,134.1,39.36232704,51.11442872,64.5141659899,0.6323270400000001,0.18442872,0.658674,38.73,50.93,63.9834181644,131.31
2020-04-25 06:00:00,34.1257536,63.6683448,72.2372839214,0.6457535999999999,0.18834479999999998,0.67266,33.48,63.48,71.7678256602,136.13,36.0757536,21.3483448,41.9191104809,0.6457535999999999,0.18834479999999998,0.67266,35.43,21.16,41.2677901032,134.29,38.6957536,51.0183448,64.0330606234,0.6457535999999999,0.18834479999999998,0.67266,38.05,50.83,63.4940264907,131.53
2020-04-25 06:30:00,34.90388544,62.78654992,71.8361473749,0.6738854400000001,0.19654992000000002,0.7019639999999999,34.23,62.59,71.3386360957,135.64,36.86388544,21.80654992,42.8307327645,0.6738854400000001,0.19654992000000002,0.7019639999999999,36.19,21.61,42.1510165951,133.96,39.70388544,51.28654992,64.8591452436,0.6738854400000001,0.19654992000000002,0.7019639999999999,39.03,51.09,64.2925267819,131.12
2020-04-25 07:00:00,36.0000192,62.5875056,72.2024739163,0.7800191999999999,0.2275056,0.81252,35.22,62.36,71.6185590472,135.72,37.9800192,22.1775056,43.9809460229,0.7800191999999999,0.2275056,0.81252,37.2,21.95,43.1930839371,134.01,40.9500192,51.1575056,65.5285773666,0.7800191999999999,0.2275056,0.81252,40.17,50.93,64.8651971399,131.22
2020-04-25 07:30:00,37.710318720000004,62.24009296,72.7729160446,0.9603187200000001,0.28009296,1.000332,36.75,61.96,72.038906849,135.47,39.70031872,22.35009296,45.5592137969,0.9603187200000001,0.28009296,1.000332,38.74,22.07,44.5855638071,133.86,42.91031872,50.79009296,66.4900668938,0.9603187200000001,0.28009296,1.000332,41.95,50.51,65.6586825942,130.94
