Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-25 08:00:00,39.73184704,60.94428872,72.751810952,1.11184704,0.32428872000000003,1.158174,38.62,60.62,71.8769003227,134.9,41.76184704,23.14428872,47.7463084285,1.11184704,0.32428872000000003,1.158174,40.65,22.82,46.617324033,133.47,45.30184704,50.51428872,67.8524186019,1.11184704,0.32428872000000003,1.158174,44.19,50.19,66.8714602802,130.44
2020-04-25 08:30:00,42.08018848,60.22797164,73.4721092006,1.33018848,0.38797164,1.385613,40.75,59.84,72.3974315843,134.55,44.15018848,23.41797164,49.9763998158,1.33018848,0.38797164,1.385613,42.82,23.03,48.6202972019,133.24,48.04018848,49.99797164,69.3372690355,1.33018848,0.38797164,1.385613,46.71,49.61,68.1393880219,130.11
2020-04-25 09:00:00,43.89104736,59.74405548,74.1335025717,1.5910473600000001,0.46405548,1.657341,42.3,59.28,72.8245041178,134.39,45.98104736,23.85405548,51.800315435,1.5910473600000001,0.46405548,1.657341,44.39,23.39,50.1753345779,133.13,50.07104736,49.44405548,70.369200692,1.5910473600000001,0.46405548,1.657341,48.48,48.98,68.9155338077,130.04
2020-04-25 09:30:00,45.7949632,58.6351976,74.3993619064,1.8349632,0.5351975999999999,1.9114200000000001,43.96,58.1,72.8566510348,133.69,47.9149632,24.3851976,53.7631989417,1.8349632,0.5351975999999999,1.9114200000000001,46.08,23.85,51.8863074423,132.68,52.3149632,49.2251976,71.8329691254,1.8349632,0.5351975999999999,1.9114200000000001,50.48,48.69,70.1352015752,129.35
2020-04-25 10:00:00,47.71174592,58.45009256,75.4508052906,2.33174592,0.6800925600000001,2.428902,45.38,57.77,73.4623529435,133.36,49.84174592,24.36009256,55.4762448791,2.33174592,0.6800925600000001,2.428902,47.51,23.68,53.0842961713,132.47,54.27174592,47.60009256,72.1885809317,2.33174592,0.6800925600000001,2.428902,51.94,46.92,69.9946426521,128.92
2020-04-25 10:30:00,48.73584128,58.16878704,75.8866919227,2.87584128,0.83878704,2.995668,45.86,57.33,73.4157237927,133.21,50.87584128,24.85878704,56.6242926583,2.87584128,0.83878704,2.995668,48.0,24.02,53.6745787128,132.42,55.36584128,47.23878704,72.7796632422,2.87584128,0.83878704,2.995668,52.49,46.4,70.0582621823,128.76
2020-04-25 11:00:00,48.90641984,58.41978912,76.1886452327,3.73641984,1.08978912,3.892104,45.17,57.33,72.986696048,133.29,51.01641984,25.05978912,56.8389665989,3.73641984,1.08978912,3.892104,47.28,23.97,53.0090492275,132.48,55.41641984,47.49978912,72.9877356432,3.73641984,1.08978912,3.892104,51.68,46.41,69.4601360494,128.85
2020-04-25 11:30:00,48.20597888,58.67799384,75.9402617909,5.13597888,1.49799384,5.349978,43.07,57.18,71.5861529906,133.29,50.28597888,25.72799384,56.4854790097,5.13597888,1.49799384,5.349978,45.15,24.23,51.2407591669,132.57,54.36597888,47.72799384,72.3437699845,5.13597888,1.49799384,5.349978,49.23,46.23,67.533738235,128.91
2020-04-25 12:00:00,47.72240032,58.99111676,75.8773968247,7.27240032,2.12111676,7.575417,40.45,56.87,69.7882468615,133.44,49.76240032,26.64111676,56.4450669929,7.27240032,2.12111676,7.575417,42.49,24.52,49.0574204377,132.6,53.46240032,48.00111676,71.8493942785,7.27240032,2.12111676,7.575417,46.19,45.88,65.1036903716,128.97
2020-04-25 12:30:00,47.70182048,59.00344764,75.8740437206,7.69182048,2.24344764,8.012313,40.01,56.76,69.4442056618,133.55,49.73182048,26.96344764,56.5710303679,7.69182048,2.24344764,8.012313,42.04,24.72,48.7692526086,132.66,53.35182048,47.97344764,71.7486475622,7.69182048,2.24344764,8.012313,45.66,45.73,64.6225076889,129.09
2020-04-25 13:00:00,46.98077152,59.09605836,75.4952780398,7.70077152,2.24605836,8.021637,39.28,56.85,69.1002235886,133.67,48.99077152,26.94605836,55.9123041491,7.70077152,2.24605836,8.021637,41.29,24.7,48.1139699048,132.71,52.50077152,48.05605836,71.173841791,7.70077152,2.24605836,8.021637,44.8,45.81,64.074925673,129.15
2020-04-25 13:30:00,45.96862368,59.72251524,75.3650661091,7.68862368,2.24251524,8.008983,38.28,57.48,69.0601824498,134.24,47.96862368,27.01251524,55.0514744339,7.68862368,2.24251524,8.008983,40.28,24.77,47.2866926312,133.08,51.31862368,48.55251524,70.6466409148,7.68862368,2.24251524,8.008983,43.63,46.31,63.62541159,129.87
2020-04-25 14:00:00,44.63377856,60.59235208,75.2569419996,7.65377856,2.23235208,7.9726859999999995,36.98,58.36,69.0898690113,134.59,46.62377856,26.51235208,53.6347046233,7.65377856,2.23235208,7.9726859999999995,38.97,24.28,45.9149136991,133.31,49.67377856,48.22235208,69.2306255681,7.65377856,2.23235208,7.9726859999999995,42.02,45.99,62.2957502563,130.11
2020-04-25 14:30:00,44.00343904,60.43141972,74.7546596322,7.51343904,2.19141972,7.826499,36.49,58.24,68.7271249217,134.59,45.97343904,26.72141972,53.175101025000004,7.51343904,2.19141972,7.826499,38.46,24.53,45.6168006331,133.36,49.08343904,49.26141972,69.5404304044,7.51343904,2.19141972,7.826499,41.57,47.07,62.7984856505,130.27
2020-04-25 15:00:00,43.2702624,60.8279932,74.6482442185,7.3302624,2.1379932,7.63569,35.94,58.69,68.8200530369,135.01,45.2502624,26.6079932,52.493538168,7.3302624,2.1379932,7.63569,37.92,24.47,45.1298936405,133.58,48.2702624,49.6579932,69.2526860188,7.3302624,2.1379932,7.63569,40.94,47.52,62.7234724804,130.62
2020-04-25 15:30:00,42.6718112,61.1963616,74.6048131434,6.9818112,2.0363616,7.27272,35.69,59.16,69.0918352629,135.15,44.6518112,26.2063616,51.7741019405,6.9818112,2.0363616,7.27272,37.67,24.17,44.7573211888,133.68,47.6418112,50.0563616,69.1041352673,6.9818112,2.0363616,7.27272,40.66,48.02,62.9218245126,130.82
2020-04-25 16:00:00,42.71803552,60.81776036,74.3211311398,6.43803552,1.87776036,6.706287,36.28,58.94,69.2109962361,134.63,44.69803552,25.69776036,51.5586003191,6.43803552,1.87776036,6.706287,38.26,23.82,45.069058122,133.31,47.77803552,49.76776036,68.9896416095,6.43803552,1.87776036,6.706287,41.34,47.89,63.2649010115,130.48
2020-04-25 16:30:00,43.65922496,60.50435728,74.6116959596,5.80922496,1.69435728,6.051276,37.85,58.81,69.9373905719,134.48,45.66922496,25.46435728,52.2887330132,5.80922496,1.69435728,6.051276,39.86,23.77,46.4094009873,133.22,48.97922496,49.65435728,69.7461086697,5.80922496,1.69435728,6.051276,43.17,47.96,64.5275948723,130.27
2020-04-25 17:00:00,45.85259232,59.44242276,75.0723773837,5.08259232,1.48242276,5.294367,40.77,57.96,70.8629275433,133.99,47.92259232,25.56242276,54.3140157973,5.08259232,1.48242276,5.294367,42.84,24.08,49.1437890277,132.86,51.74259232,49.70242276,71.7469629197,5.08259232,1.48242276,5.294367,46.66,48.22,67.0993591624,129.93
2020-04-25 17:30:00,48.50781792,58.36186356,75.8888365806,4.25781792,1.24186356,4.435227,44.25,57.12,72.2548053765,133.24,50.63781792,25.17186356,56.5491937943,4.25781792,1.24186356,4.435227,46.38,23.93,52.1895516363,132.34,54.92781792,48.30186356,73.1446184269,4.25781792,1.24186356,4.435227,50.67,47.06,69.1526752917,129.11
2020-04-25 18:00:00,50.84919744,56.32976592,75.8859895428,3.35919744,0.9797659200000001,3.499164,47.49,55.35,72.9309440498,132.66,52.96919744,23.96976592,58.1402232168,3.35919744,0.9797659200000001,3.499164,49.61,22.99,54.678077874,131.92,58.04919744,47.24976592,74.8481776861,3.35919744,0.9797659200000001,3.499164,54.69,46.27,71.6373436135,128.74
2020-04-25 18:30:00,51.77061696,53.84601328,74.6966527133,2.42061696,0.70601328,2.521476,49.35,53.14,72.5209080197,133.78,53.33061696,7.91601328,53.9149141851,2.42061696,0.70601328,2.521476,50.91,7.21,51.4180143529,132.68,61.01061696,33.70601328,69.7021571623,2.42061696,0.70601328,2.521476,58.59,33.0,67.2442421327,130.68
2020-04-25 19:00:00,51.96419424,53.40622332,74.5151137174,1.56419424,0.45622332,1.629369,50.4,52.95,73.1017270658,133.55,53.54419424,7.66622332,54.0902183098,1.56419424,0.45622332,1.629369,51.98,7.21,52.4776571504,132.48,61.37419424,33.31622332,69.8338202801,1.56419424,0.45622332,1.629369,59.81,32.86,68.2423307046,130.42
2020-04-25 19:30:00,51.90849056,53.54664308,74.5770365284,0.94849056,0.27664308,0.988011,50.96,53.27,73.7198379,133.65,53.49849056,7.25664308,53.9884002448,0.94849056,0.27664308,0.988011,52.55,6.98,53.0115355371,132.58,61.42849056,33.45664308,69.9485984038,0.94849056,0.27664308,0.988011,60.48,33.18,68.9836415391,130.5
2020-04-25 20:00:00,51.28708224,53.89748232,74.3996196571,0.6770822400000001,0.19748232000000002,0.705294,50.61,53.7,73.7906640436,133.82,52.86708224,6.87748232,53.3125515018,0.6770822400000001,0.19748232000000002,0.705294,52.19,6.68,52.6157628473,132.67,60.74708224,33.85748232,69.5452162965,0.6770822400000001,0.19748232000000002,0.705294,60.07,33.66,68.8578281679,130.79
2020-04-25 20:30:00,51.00057888,54.25766884,74.4644457043,0.54057888,0.15766884,0.563103,50.46,54.1,73.9798729385,133.99,52.58057888,6.56766884,52.9891644523,0.54057888,0.15766884,0.563103,52.04,6.41,52.4332880907,132.81,60.45057888,34.21766884,69.4630934221,0.54057888,0.15766884,0.563103,59.91,34.06,68.9151050206,130.79
2020-04-25 21:00:00,51.40395552,54.14282036,74.6579643416,0.52395552,0.15282036000000002,0.545787,50.88,53.99,74.1868890034,133.79,52.99395552,6.54282036,53.3963277756,0.52395552,0.15282036000000002,0.545787,52.47,6.39,52.8576673719,132.65,60.92395552,34.16282036,69.8485980615,0.52395552,0.15282036000000002,0.545787,60.4,34.01,69.3169539146,130.6
2020-04-25 21:30:00,51.37491456,54.56310008,74.9434035549,0.52491456,0.15310008,0.546786,50.85,54.41,74.4726164439,134.01,52.96491456,6.33310008,53.3422002824,0.52491456,0.15310008,0.546786,52.44,6.18,52.8028976478,132.82,60.88491456,34.55310008,70.0063536125,0.52491456,0.15310008,0.546786,60.36,34.4,69.4743808896,130.78
2020-04-25 22:00:00,48.89491456,55.96310008,74.3140716177,0.52491456,0.15310008,0.546786,48.37,55.81,73.8539978606,134.52,50.46491456,5.46310008,50.7597583134,0.52491456,0.15310008,0.546786,49.94,5.31,50.2215063494,133.16,57.87491456,34.16310008,67.2058266998,0.52491456,0.15310008,0.546786,57.35,34.01,66.6761021656,131.14
2020-04-25 22:30:00,46.62491456,57.15310008,73.7587927401,0.52491456,0.15310008,0.546786,46.1,57.0,73.3090035398,134.8,48.17491456,4.50310008,48.3849181377,0.52491456,0.15310008,0.546786,47.65,4.35,47.8481452096,133.39,55.16491456,34.50310008,65.0663639183,0.52491456,0.15310008,0.546786,54.64,34.35,64.5403137581,131.37
2020-04-25 23:00:00,44.22491456,57.78310008,72.7648934768,0.52491456,0.15310008,0.546786,43.7,57.63,72.3250088144,135.15,45.72491456,4.18310008,45.9158593277,0.52491456,0.15310008,0.546786,45.2,4.03,45.3793003472,133.63,52.33491456,35.13310008,63.0339432626,0.52491456,0.15310008,0.546786,51.81,34.98,62.5130106458,131.67
2020-04-25 23:30:00,41.63491456,57.98310008,71.3828130947,0.52491456,0.15310008,0.546786,41.11,57.83,70.9530901371,135.57,43.12491456,4.43310008,43.3521698664,0.52491456,0.15310008,0.546786,42.6,4.28,42.8144648454,133.92,49.44491456,36.38310008,61.388350257,0.52491456,0.15310008,0.546786,48.92,36.23,60.8751123202,132.21
2020-04-26 00:00:00,39.22523424,59.17319332,70.9935617424,0.52523424,0.15319332,0.547119,38.7,59.02,70.5765570144,136.14,40.68523424,3.76319332,40.8589024464,0.52523424,0.15319332,0.547119,40.16,3.61,40.3219257973,134.32,46.48523424,35.91319332,58.7421012289,0.52523424,0.15319332,0.547119,45.96,35.76,58.233145201,132.65
2020-04-26 00:30:00,37.72491456,60.63310008,71.4110775991,0.52491456,0.15310008,0.546786,37.2,60.48,71.0047209698,136.79,39.16491456,2.91310008,39.2731038316,0.52491456,0.15310008,0.546786,38.64,2.76,38.7384460194,134.77,44.48491456,34.71310008,56.4261193117,0.52491456,0.15310008,0.546786,43.96,34.56,55.9184692208,133.0
2020-04-26 01:00:00,36.4058736,61.0033798,71.0408331849,0.5258735999999999,0.15337979999999998,0.547785,35.88,60.85,70.6406179192,136.73,37.8458736,2.4633798,37.9259592968,0.5258735999999999,0.15337979999999998,0.547785,37.32,2.31,37.3914228133,134.77,42.9358736,34.9333798,55.3518768069,0.5258735999999999,0.15337979999999998,0.547785,42.41,34.78,54.8475751515,132.93
2020-04-26 01:30:00,36.92491456,61.11310008,71.4021030268,0.52491456,0.15310008,0.546786,36.4,60.96,71.0005746456,136.84,38.36491456,2.38310008,38.4388584012,0.52491456,0.15310008,0.546786,37.84,2.23,37.9056526128,134.83,43.53491456,35.04310008,55.8865605398,0.52491456,0.15310008,0.546786,43.01,34.89,55.382056661,133.05
2020-04-26 02:00:00,37.8642752,61.0429136,71.8327267838,0.5242751999999999,0.15291359999999998,0.54612,37.34,60.89,71.427359604,136.84,39.3042752,2.4129136,39.378270671,0.5242751999999999,0.15291359999999998,0.54612,38.78,2.26,38.8457977135,134.83,44.6242752,34.9629136,56.6897809532,0.5242751999999999,0.15291359999999998,0.54612,44.1,34.81,56.1831478292,133.05
2020-04-26 02:30:00,37.41459488,61.02300684,71.5797406661,0.52459488,0.15300684,0.546453,36.89,60.87,71.1760423176,136.97,38.86459488,2.64300684,38.9543607359,0.52459488,0.15300684,0.546453,38.34,2.49,38.4207717257,134.91,44.08459488,34.84300684,56.1915174327,0.52459488,0.15300684,0.546453,43.56,34.69,55.6854532172,133.35
2020-04-26 03:00:00,36.37395552,60.76282036,70.8179707297,0.52395552,0.15282036000000002,0.545787,35.85,60.61,70.4187091617,137.18,37.81395552,3.13282036,37.943507949,0.52395552,0.15282036000000002,0.545787,37.29,2.98,37.408882635,135.03,43.01395552,35.68282036,55.8879596901,0.52395552,0.15282036000000002,0.545787,42.49,35.53,55.3875527533,133.69
2020-04-26 03:30:00,35.9126768,60.7624474,70.5818345538,0.5226767999999999,0.15244739999999998,0.544455,35.39,60.61,70.1856409816,137.36,37.3326768,3.3124474,37.479341841,0.5226767999999999,0.15244739999999998,0.544455,36.81,3.16,36.9453880748,135.16,42.5326768,36.2024474,55.8537894285,0.5226767999999999,0.15244739999999998,0.544455,42.01,36.05,55.357407815,134.06
2020-04-26 04:00:00,35.1442752,60.8929136,70.3069484904,0.5242751999999999,0.15291359999999998,0.54612,34.62,60.74,69.9134607926,137.72,36.5742752,3.5029136,36.7416386419,0.5242751999999999,0.15291359999999998,0.54612,36.05,3.35,36.205317289,135.39,41.7342752,37.4329136,56.0622221024,0.5242751999999999,0.15291359999999998,0.54612,41.21,37.28,55.570338311,134.5
2020-04-26 04:30:00,34.3826768,68.7424474,76.8615153277,0.5226767999999999,0.15244739999999998,0.544455,33.86,68.59,76.4924028907,136.44,36.3526768,16.5424474,39.9395753171,0.5226767999999999,0.15244739999999998,0.544455,35.83,16.39,39.4007741041,134.54,40.5426768,42.0124474,58.3845388664,0.5226767999999999,0.15244739999999998,0.544455,40.02,41.86,57.9125202353,132.94
2020-04-26 05:00:00,33.95395552,68.99282036,76.8952557489,0.52395552,0.15282036000000002,0.545787,33.43,68.84,76.527841339,136.54,35.91395552,16.44282036,39.4990954641,0.52395552,0.15282036000000002,0.545787,35.39,16.29,38.9591606686,134.6,40.00395552,41.85282036,57.8962436548,0.52395552,0.15282036000000002,0.545787,39.48,41.7,57.424388547,132.94
2020-04-26 05:30:00,33.83363584,69.14272712,76.9768252641,0.52363584,0.15272712,0.545454,33.31,68.99,76.610548882,136.69,35.80363584,16.42272712,39.3904341868,0.52363584,0.15272712,0.545454,35.28,16.27,38.8508854468,134.72,39.86363584,41.97272712,57.8862616194,0.52363584,0.15272712,0.545454,39.34,41.82,57.4155728004,133.17
2020-04-26 06:00:00,33.18514432,69.50608376,77.0217468199,0.53514432,0.15608376000000002,0.557442,32.65,69.35,76.6514513887,137.0,35.14514432,16.40608376,38.785831867,0.53514432,0.15608376000000002,0.557442,34.61,16.25,38.2349918269,134.94,39.10514432,42.26608376,57.5815434727,0.53514432,0.15608376000000002,0.557442,38.57,42.11,57.1042642891,133.49
2020-04-26 06:30:00,33.67790144,69.32188792,77.0696126252,0.6579014400000001,0.19188792000000002,0.685314,33.02,69.13,76.61120871,136.89,35.63790144,16.68188792,39.3490203642,0.6579014400000001,0.19188792000000002,0.685314,34.98,16.49,38.6719601262,134.85,39.64790144,42.01188792,57.766381358,0.6579014400000001,0.19188792000000002,0.685314,38.99,41.82,57.1763281437,133.35
2020-04-26 07:00:00,34.25035872,69.34843796,77.3452837602,0.9203587200000001,0.26843796000000003,0.958707,33.33,69.08,76.7002953058,136.8,36.21035872,16.58843796,39.8292148125,0.9203587200000001,0.26843796000000003,0.958707,35.29,16.32,38.8809272009,134.8,40.27035872,42.11843796,58.2723314072,0.9203587200000001,0.26843796000000003,0.958707,39.35,41.85,57.4442773477,133.29
2020-04-26 07:30:00,35.3497488,68.9228434,77.4594286228,1.4497488,0.4228434,1.5101550000000001,33.9,68.5,76.4294445878,136.34,37.3197488,16.8128434,40.9320822056,1.4497488,0.4228434,1.5101550000000001,35.87,16.39,39.4371525341,134.47,41.4697488,41.8028434,58.8830857026,1.4497488,0.4228434,1.5101550000000001,40.02,41.38,57.566524995,132.84
2020-04-26 08:00:00,36.86072704,68.84062872,78.0880615746,2.23072704,0.65062872,2.323674,34.63,68.19,76.4794939837,136.34,38.85072704,17.38062872,42.5613116132,2.23072704,0.65062872,2.323674,36.62,16.73,40.2606172332,134.51,43.08072704,41.62062872,59.9018011194,2.23072704,0.65062872,2.323674,40.85,40.97,57.8555390607,132.84
2020-04-26 08:30:00,38.64961728,68.39405504,78.5591476577,3.09961728,0.90405504,3.228768,35.55,67.49,76.2804208169,136.16,40.63961728,18.31405504,44.5755886632,3.09961728,0.90405504,3.228768,37.54,17.41,41.3806681918,134.47,45.00961728,41.03405504,60.9069726773,3.09961728,0.90405504,3.228768,41.91,40.13,58.0246930194,132.68
2020-04-26 09:00:00,40.2816144,67.5413042,78.6411866118,3.9816143999999998,1.1613042,4.147515,36.3,66.38,75.6570842684,135.73,42.3016144,19.1513042,46.4348902595,3.9816143999999998,1.1613042,4.147515,38.32,17.99,42.3327591825,134.18,46.8416144,40.9913042,62.244870147,3.9816143999999998,1.1613042,4.147515,42.86,39.83,58.5099008716,132.3
2020-04-26 09:30:00,42.17255264,66.27074452,78.5514848708,4.80255264,1.40074452,5.002659,37.37,64.87,74.8641022119,135.35,44.20255264,20.26074452,48.6247203426,4.80255264,1.40074452,5.002659,39.4,18.86,43.6813415545,133.91,49.11255264,41.75074452,64.4605886941,4.80255264,1.40074452,5.002659,44.31,40.35,59.9291131254,132.11
2020-04-26 10:00:00,43.66717728,65.49501004,78.717334252,5.53717728,1.61501004,5.767893,38.13,63.88,74.3945649897,134.91,45.68717728,20.77501004,50.1888355113,5.53717728,1.61501004,5.767893,40.15,19.16,44.4873925961,133.59,50.67717728,40.79501004,65.0569684295,5.53717728,1.61501004,5.767893,45.14,39.18,59.7720001338,131.61
2020-04-26 10:30:00,44.79334048,65.20055764,79.1047158387,6.17334048,1.80055764,6.430563,38.62,63.4,74.2365435618,134.39,46.82334048,20.81055764,51.2396772335,6.17334048,1.80055764,6.430563,40.65,19.01,44.8754119758,133.19,51.68334048,38.95055764,64.7171818271,6.17334048,1.80055764,6.430563,45.51,37.15,58.747617824,130.89
2020-04-26 11:00:00,45.29825504,64.85365772,79.10707193,6.69825504,1.95365772,6.977349,38.6,62.9,73.7995257437,134.13,47.31825504,21.11365772,51.8150924186,6.69825504,1.95365772,6.977349,40.62,19.16,44.9120251158,133.04,52.19825504,39.01365772,65.1668882019,6.69825504,1.95365772,6.977349,45.5,37.06,58.6829924254,130.65
2020-04-26 11:30:00,45.60556736,64.34079048,78.8644729509,7.06556736,2.06079048,7.359966,38.54,62.28,73.2402211903,133.9,47.62556736,21.55079048,52.2745754328,7.06556736,2.06079048,7.359966,40.56,19.49,44.9997077768,132.85,52.53556736,39.18079048,65.5371664056,7.06556736,2.06079048,7.359966,45.47,37.12,58.6976600896,130.49
2020-04-26 12:00:00,46.41601664,63.74967152,78.8572585095,7.33601664,2.13967152,7.641684,39.08,61.61,72.9591563822,133.9,48.45601664,22.34967152,53.3619093143,7.33601664,2.13967152,7.641684,41.12,20.21,45.8181023178,132.85,53.55601664,39.45967152,66.5230230432,7.33601664,2.13967152,7.641684,46.22,37.32,59.4059828637,130.62
2020-04-26 12:30:00,47.02703552,63.39913536,78.9366355642,7.43703552,2.16913536,7.746912,39.59,61.23,72.914203006,133.73,49.06703552,22.60913536,54.0254289798,7.43703552,2.16913536,7.746912,41.63,20.44,46.377262748,132.68,54.22703552,39.08913536,66.8470783541,7.43703552,2.16913536,7.746912,46.79,36.92,59.6019336935,130.44
2020-04-26 13:00:00,46.96106144,63.79489292,79.2157159549,7.49106144,2.1848929200000002,7.803189,39.47,61.61,73.1687979948,134.1,49.01106144,22.61489292,53.9770092285,7.49106144,2.1848929200000002,7.803189,41.52,20.43,46.2741320826,132.9,54.14106144,39.39489292,66.9567929491,7.49106144,2.1848929200000002,7.803189,46.65,37.21,59.6724945012,130.8
2020-04-26 13:30:00,46.11097152,64.33778336,79.1553666039,7.50097152,2.18778336,7.813512,38.61,62.15,73.1666221716,134.39,48.14097152,22.42778336,53.1089315025,7.50097152,2.18778336,7.813512,40.64,20.24,45.4011806014,133.07,53.11097152,39.41778336,66.1402822856,7.50097152,2.18778336,7.813512,45.61,37.23,58.8756740938,131.09
2020-04-26 14:00:00,45.5737488,64.6510934,79.0994972013,7.4437488,2.1710934,7.753905,38.13,62.48,73.1959513908,134.6,47.6037488,22.4510934,52.6323901668,7.4437488,2.1710934,7.753905,40.16,20.28,44.9900433429,133.18,52.4237488,38.7310934,65.1793451502,7.4437488,2.1710934,7.753905,44.98,36.56,57.964075081,131.27
2020-04-26 14:30:00,44.77140128,64.80249204,78.764467542,7.31140128,2.13249204,7.616043,37.46,62.67,73.012194187,134.5,46.79140128,22.16249204,51.7746201065,7.31140128,2.13249204,7.616043,39.48,20.03,44.2704337002,133.11,51.51140128,38.95249204,64.5811202903,7.31140128,2.13249204,7.616043,44.2,36.82,57.5269710658,131.2
2020-04-26 15:00:00,44.33187104,65.02554572,78.6996593772,7.08187104,2.06554572,7.376949,37.25,62.96,73.1541119829,134.63,46.36187104,21.93554572,51.2892898407,7.08187104,2.06554572,7.376949,39.28,19.87,44.0197149014,133.17,51.05187104,39.17554572,64.3507336333,7.08187104,2.06554572,7.376949,43.97,37.11,57.5370576238,131.3
2020-04-26 15:30:00,44.35833504,64.92034772,78.6276887337,6.61833504,1.9303477199999999,6.894099,37.74,62.99,73.4305638001,134.49,46.39833504,21.55034772,51.1588016018,6.61833504,1.9303477199999999,6.894099,39.78,19.62,44.3553018251,133.08,51.16833504,39.31034772,64.5252039798,6.61833504,1.9303477199999999,6.894099,44.55,37.38,58.154680809,131.2
2020-04-26 16:00:00,44.9308832,64.7040076,78.7743160214,5.9108832,1.7240076,6.15717,39.02,62.98,74.0880611165,134.39,46.9808832,21.1940076,51.5401721417,5.9108832,1.7240076,6.15717,41.07,19.47,45.4513564154,133.01,52.0008832,39.6140076,65.3709526603,5.9108832,1.7240076,6.15717,46.09,37.89,59.6652344335,131.14
2020-04-26 16:30:00,47.33534944,63.86822692,79.4970799244,5.20534944,1.51822692,5.422239,42.13,62.35,75.249314947,133.99,49.45534944,21.22822692,53.8188554914,5.20534944,1.51822692,5.422239,44.25,19.71,48.4411663774,132.72,54.95534944,38.99822692,67.3865872038,5.20534944,1.51822692,5.422239,49.75,37.48,62.2881441367,130.69
2020-04-26 17:00:00,51.84637984,61.04144412,80.0881077487,3.77637984,1.10144412,3.933729,48.07,59.94,76.8344226242,133.06,54.05637984,22.15144412,58.4189924426,3.77637984,1.10144412,3.933729,50.28,21.05,54.5085396979,132.07,60.69637984,38.70144412,71.98508389,3.77637984,1.10144412,3.933729,56.92,37.6,68.2176399475,129.87
2020-04-26 17:30:00,55.00173664,60.19300652,81.5376542913,1.62173664,0.47300652,1.689309,53.38,59.72,80.0993308337,132.25,57.32173664,20.60300652,60.9119476711,1.62173664,0.47300652,1.689309,55.7,20.13,59.2258972072,131.53,64.51173664,36.13300652,73.9415872462,1.62173664,0.47300652,1.689309,62.89,35.66,72.2965261959,128.83
2020-04-26 18:00:00,55.49856,59.81958,81.5994627032,1.43856,0.41958,1.4985,54.06,59.4,80.3171438735,132.25,57.81856,20.76958,61.435831026,1.43856,0.41958,1.4985,56.38,20.35,59.9401943607,131.5,65.24856,37.08958,75.0533911736,1.43856,0.41958,1.4985,63.81,36.67,73.596229523,128.91
2020-04-26 18:30:00,54.46036832,60.41219076,81.3361205737,1.31036832,0.38219076,1.364967,53.15,60.03,80.1780730624,132.25,56.77036832,20.26219076,60.2779486511,1.31036832,0.38219076,1.364967,55.46,19.88,58.9154139424,131.55,63.97036832,36.67219076,73.7364061922,1.31036832,0.38219076,1.364967,62.66,36.29,72.4102182016,128.83
2020-04-26 19:00:00,52.8716272,60.9217246,80.6651442137,1.1716272,0.3417246,1.220445,51.7,60.58,79.6418633634,132.33,55.1516272,19.6517246,58.5482046058,1.1716272,0.3417246,1.220445,53.98,19.31,57.3298918541,131.59,62.1416272,37.3017246,72.477586116,1.1716272,0.3417246,1.220445,60.97,36.96,71.2978435859,128.89
2020-04-26 19:30:00,51.52369536,61.20524448,80.0048319504,0.94369536,0.27524448,0.983016,50.58,60.93,79.1883911947,132.33,53.77369536,19.38524448,57.1611582827,0.94369536,0.27524448,0.983016,52.83,19.11,56.1800765396,131.62,60.62369536,37.59524448,71.3346679155,0.94369536,0.27524448,0.983016,59.68,37.32,70.3881012672,128.89
2020-04-26 20:00:00,50.56324608,61.76636344,79.8230888074,0.67324608,0.19636344,0.701298,49.89,61.57,79.2456749608,132.7,52.81324608,19.03636344,56.1393097083,0.67324608,0.19636344,0.701298,52.14,18.84,55.4393831135,131.87,59.54324608,38.11636344,70.6983402608,0.67324608,0.19636344,0.701298,58.87,37.92,70.0257331272,129.24
2020-04-26 20:30:00,49.9982512,62.0499066,79.686987847,0.5482511999999999,0.15990659999999998,0.571095,49.45,61.89,79.2191555118,132.88,52.2282512,18.9499066,55.5597802692,0.5482511999999999,0.15990659999999998,0.571095,51.68,18.79,54.989876341,132.01,58.8982512,38.3499066,70.2831368868,0.5482511999999999,0.15990659999999998,0.571095,58.35,38.19,69.7366374297,129.44
2020-04-26 21:00:00,49.93235712,61.88235416,79.515193793,0.52235712,0.15235416000000002,0.544122,49.41,61.73,79.0692165131,133.04,52.18235712,19.33235416,55.6483450964,0.52235712,0.15235416000000002,0.544122,51.66,19.18,55.1056077001,132.12,58.99235712,39.34235416,70.9078206506,0.52235712,0.15235416000000002,0.544122,58.47,39.19,70.3888982724,129.72
2020-04-26 21:30:00,49.78171776,62.29216768,79.7404137023,0.52171776,0.15216768,0.5434559999999999,49.26,62.14,79.2964513708,133.29,52.02171776,19.16216768,55.4386849492,0.52171776,0.15216768,0.5434559999999999,51.5,19.01,54.8965399638,132.29,58.82171776,39.73216768,70.9833757213,0.52171776,0.15216768,0.5434559999999999,58.3,39.58,70.4660655919,129.93
2020-04-26 22:00:00,47.35235712,64.23235416,79.8000065524,0.52235712,0.15235416000000002,0.544122,46.83,64.08,79.3681000151,133.92,49.56235712,17.97235416,52.7203258463,0.52235712,0.15235416000000002,0.544122,49.04,17.82,52.177332243,132.74,55.75235712,39.25235416,68.1841083504,0.52235712,0.15235416000000002,0.544122,55.23,39.1,67.6695123375,130.32
2020-04-26 22:30:00,45.1726768,64.8524474,79.0342372839,0.5226767999999999,0.15244739999999998,0.544455,44.65,64.7,78.6111474283,133.71,47.322676799999996,17.1624474,50.338706184,0.5226767999999999,0.15244739999999998,0.544455,46.8,17.01,49.795382316,132.64,53.1226768,39.2824474,66.0691264066,0.5226767999999999,0.15244739999999998,0.544455,52.6,39.13,65.5584998303,130.03
2020-04-26 23:00:00,42.64299648,65.97254064,78.5544477881,0.52299648,0.15254064,0.5447879999999999,42.12,65.82,78.1432453895,134.49,44.76299648,17.02254064,47.8904243425,0.52299648,0.15254064,0.5447879999999999,44.24,16.87,47.3473811314,133.15,50.09299648,39.35254064,63.7018896986,0.52299648,0.15254064,0.5447879999999999,49.57,39.2,63.1967158957,130.72
2020-04-26 23:30:00,39.81171776,66.41216768,77.4309297823,0.52171776,0.15216768,0.5434559999999999,39.29,66.26,77.0330558916,135.38,41.88171776,17.64216768,45.4458398864,0.52171776,0.15216768,0.5434559999999999,41.36,17.49,44.9060096201,133.77,47.04171776,41.69216768,62.8582536798,0.52171776,0.15216768,0.5434559999999999,46.52,41.54,62.3673151579,131.82
2020-04-27 00:00:00,37.59235712,66.69235416,76.5575301146,0.52235712,0.15235416000000002,0.544122,37.07,66.54,76.1692621731,135.59,39.63235712,17.63235416,43.3776860161,0.52235712,0.15235416000000002,0.544122,39.11,17.48,42.8385632345,133.92,44.48235712,42.30235416,61.3854157144,0.52235712,0.15235416000000002,0.544122,43.96,42.15,60.9024145663,132.08
2020-04-27 00:30:00,36.03459488,66.99300684,76.0694090527,0.52459488,0.15300684,0.546453,35.51,66.84,75.6871567705,135.73,38.04459488,17.61300684,41.9238501277,0.52459488,0.15300684,0.546453,37.52,17.46,41.3835957838,134.01,42.62459488,42.36300684,60.0955941581,0.52459488,0.15300684,0.546453,42.1,42.21,59.6162234631,132.19
2020-04-27 01:00:00,34.9226768,67.1224474,75.6638374644,0.5226767999999999,0.15244739999999998,0.544455,34.4,66.97,75.2883848944,135.67,36.9026768,17.4124474,40.8044223028,0.5226767999999999,0.15244739999999998,0.544455,36.38,17.26,40.2667604855,133.98,41.2926768,42.1924474,59.0363258927,0.5226767999999999,0.15244739999999998,0.544455,40.77,42.04,58.5623983457,132.08
2020-04-27 01:30:00,35.57299648,66.85254064,75.7278038014,0.52299648,0.15254064,0.5447879999999999,35.05,66.7,75.3484737735,135.52,37.57299648,17.40254064,41.4074689544,0.52299648,0.15254064,0.5447879999999999,37.05,17.25,40.868875688,133.87,42.11299648,42.55254064,59.8683822017,0.52299648,0.15254064,0.5447879999999999,41.59,42.4,59.392660321,131.96
2020-04-27 02:00:00,36.0926768,66.8324474,75.955627468,0.5226767999999999,0.15244739999999998,0.544455,35.57,66.68,75.5741179241,135.52,38.0926768,17.4024474,41.8795558871,0.5226767999999999,0.15244739999999998,0.544455,37.57,17.25,41.3408683992,133.87,42.7126768,42.5124474,60.2634295685,0.5226767999999999,0.15244739999999998,0.544455,42.19,42.36,59.7859991971,131.96
2020-04-27 02:30:00,35.84299648,66.89254063999999,75.8902654491,0.52299648,0.15254064,0.5447879999999999,35.32,66.74,75.5098006884,135.52,37.83299648,17.30254064,41.6018453347,0.52299648,0.15254064,0.5447879999999999,37.31,17.15,41.0628615661,133.89,42.41299648,42.62254064,60.1293874991,0.52299648,0.15254064,0.5447879999999999,41.89,42.47,59.6529378992,131.96
2020-04-27 03:00:00,35.0010784,66.9719812,75.5666709272,0.5210783999999999,0.15198119999999998,0.54279,34.48,66.82,75.1916404928,135.58,36.9710784,17.2919812,40.8151105827,0.5210783999999999,0.15198119999999998,0.54279,36.45,17.14,40.2788045999,133.92,41.4410784,42.6919812,59.4976322028,0.5210783999999999,0.15198119999999998,0.54279,40.92,42.54,59.0262483985,132.07
2020-04-27 03:30:00,34.7010784,66.8519812,75.3216584555,0.5210783999999999,0.15198119999999998,0.54279,34.18,66.7,74.9477311198,135.52,36.6810784,17.4619812,40.6253898445,0.5210783999999999,0.15198119999999998,0.54279,36.16,17.31,40.0896707395,133.9,41.0710784,42.5319812,59.1253152697,0.5210783999999999,0.15198119999999998,0.54279,40.55,42.38,58.6546409076,132.24
2020-04-27 04:00:00,34.09171776,67.16216768,75.3193334231,0.52171776,0.15216768,0.5434559999999999,33.57,67.01,74.9485490186,135.72,36.05171776,17.35216768,40.010299632,0.52171776,0.15216768,0.5434559999999999,35.53,17.2,39.4743068337,134.05,40.34171776,42.58216768,58.6574393931,0.52171776,0.15216768,0.5434559999999999,39.82,42.43,58.188807343,132.41
2020-04-27 04:30:00,33.81331616,67.60263388,75.5874093831,0.52331616,0.15263388,0.545121,33.29,67.45,75.2178609108,135.92,35.77331616,17.13263388,39.6643075415,0.52331616,0.15263388,0.545121,35.25,16.98,39.1264986933,134.19,39.92331616,41.68263388,57.7175288832,0.52331616,0.15263388,0.545121,39.4,41.53,57.245968417,132.5
2020-04-27 05:00:00,33.60235712,68.33235416,76.1474164307,0.52235712,0.15235416000000002,0.544122,33.08,68.18,75.7812562577,136.12,35.55235712,16.60235416,39.2378421991,0.52235712,0.15235416000000002,0.544122,35.03,16.45,38.7001731262,134.32,39.49235712,40.75235416,56.748573907,0.52235712,0.15235416000000002,0.544122,38.97,40.6,56.2762907449,132.56
2020-04-27 05:30:00,34.11139808,68.13207444,76.1942717432,0.52139808,0.15207444,0.543123,33.59,67.98,75.8259091604,136.01,36.06139808,16.55207444,39.6786542079,0.52139808,0.15207444,0.543123,35.54,16.4,39.1414307352,134.23,40.10139808,40.61207444,57.074186094,0.52139808,0.15207444,0.543123,39.58,40.46,56.6002473493,132.37
2020-04-27 06:00:00,34.22395552,67.75282036,75.9060195121,0.52395552,0.15282036000000002,0.545787,33.7,67.6,75.5344292359,135.86,36.19395552,16.83282036,39.9167415686,0.52395552,0.15282036000000002,0.545787,35.67,16.68,39.3772942189,134.16,40.23395552,40.35282036,56.9835176853,0.52395552,0.15282036000000002,0.545787,39.71,40.2,56.5059651718,132.23
2020-04-27 06:30:00,36.25697248,66.42953364,75.6799246369,0.54697248,0.15953364,0.569763,35.71,66.27,75.2789279945,135.13,38.24697248,17.32953364,41.9898040013,0.54697248,0.15953364,0.569763,37.7,17.17,41.4258240715,133.69,42.70697248,40.33953364,58.7466039248,0.54697248,0.15953364,0.569763,42.16,40.18,58.2400034341,131.58
2020-04-27 07:00:00,38.87146784,65.56167812,76.218925799,0.6914678400000001,0.20167812000000002,0.720279,38.18,65.36,75.694398736,134.85,40.89146784,17.88167812,44.6303322248,0.6914678400000001,0.20167812000000002,0.720279,40.2,17.68,43.9160836141,133.49,45.73146784,39.45167812,60.3970368254,0.6914678400000001,0.20167812000000002,0.720279,45.04,39.25,59.7424815353,131.37
2020-04-27 07:30:00,42.11745152,63.51967336,76.2143597119,1.02745152,0.29967336,1.070262,41.09,63.22,75.3999767904,134.03,44.19745152,19.18967336,48.1835893695,1.02745152,0.29967336,1.070262,43.17,18.89,47.1219800093,132.92,49.57745152,38.87967336,63.0043863536,1.02745152,0.29967336,1.070262,48.55,38.58,62.0122479838,130.69
2020-04-27 08:00:00,45.5731056,62.1171558,77.0418652338,1.2931056,0.3771558,1.346985,44.28,61.74,75.9772729176,133.58,47.6931056,20.0771558,51.7467342621,1.2931056,0.3771558,1.346985,46.4,19.7,50.4088285918,132.58,53.6131056,38.0271558,65.7299754322,1.2931056,0.3771558,1.346985,52.32,37.65,64.4585517988,130.27
2020-04-27 08:30:00,48.8694688,60.1944284,77.5344709868,1.7294687999999998,0.5044284,1.80153,47.14,59.69,76.0596851164,132.85,51.0294688,21.4944284,55.3716275565,1.7294687999999998,0.5044284,1.80153,49.3,20.99,53.5823674356,132.09,57.4494688,37.0544284,68.3627978469,1.7294687999999998,0.5044284,1.80153,55.72,36.55,66.6379839131,129.63
2020-04-27 09:00:00,50.16304448,59.31130464,77.6798679814,2.47304448,0.72130464,2.576088,47.69,58.59,75.5455107865,131.99,52.33304448,21.76130464,56.6771728669,2.47304448,0.72130464,2.576088,49.86,21.04,54.1174759204,131.53,58.76304448,36.08130464,68.9561885626,2.47304448,0.72130464,2.576088,56.29,35.36,66.4747598717,128.75
2020-04-27 09:30:00,50.4414048,59.1458264,77.73393145040001,3.7914048,1.1058264,3.94938,46.65,58.04,74.4638442467,131.79,52.5814048,22.3658264,57.1404788333,3.7914048,1.1058264,3.94938,48.79,21.26,53.2207825948,131.42,58.9114048,36.7658264,69.4426353646,3.7914048,1.1058264,3.94938,55.12,35.66,65.6494478271,128.64
2020-04-27 10:00:00,51.36655904,58.60232972,77.9278925432,4.39655904,1.28232972,4.579749,46.97,57.32,74.1064322444,131.61,53.50655904,23.11232972,58.2849178209,4.39655904,1.28232972,4.579749,49.11,21.83,53.743287953,131.29,59.876559040000004,36.15232972,69.9442153909,4.39655904,1.28232972,4.579749,55.48,34.87,65.528217586,128.42
2020-04-27 10:30:00,51.6420816,59.2910238,78.6277946736,6.3120816,1.8410237999999999,6.575085,45.33,57.45,73.1799931675,132.22,53.7520816,24.2110238,58.9530317268,6.3120816,1.8410237999999999,6.575085,47.44,22.37,52.4496949467,131.71,59.8620816,36.5810238,70.1544019698,6.3120816,1.8410237999999999,6.575085,53.55,34.74,63.831576042,129.03
2020-04-27 11:00:00,50.85924448,59.02852964,77.9168150051,6.26924448,1.8285296400000002,6.530463,44.59,57.2,72.5266027055,132.22,52.96924448,24.54852964,58.3812569946,6.26924448,1.8285296400000002,6.530463,46.7,22.72,51.9334997858,131.76,58.95924448,36.23852964,69.2056611855,6.26924448,1.8285296400000002,6.530463,52.69,34.41,62.9307889669,129.03
2020-04-27 11:30:00,50.47971392,59.01491656,77.659267921,6.35971392,1.85491656,6.624702,44.12,57.16,72.2069248757,132.22,52.55971392,24.55491656,58.0126490916,6.35971392,1.85491656,6.624702,46.2,22.7,51.4755281663,131.79,58.47971392,36.23491656,68.7956838637,6.35971392,1.85491656,6.624702,52.12,34.38,62.4377994487,129.03
2020-04-27 12:00:00,50.75834528,58.59743404,77.5246340955,6.36834528,1.85743404,6.633693,44.39,56.74,72.0409584889,132.22,52.85834528,24.95743404,58.4540689739,6.36834528,1.85743404,6.633693,46.49,23.1,51.9127161686,131.73,58.80834528,35.74743404,68.8207854868,6.36834528,1.85743404,6.633693,52.44,33.89,62.4378547037,129.03
2020-04-27 12:30:00,52.39305088,58.16838984,78.2853329628,6.06305088,1.76838984,6.315678,46.33,56.4,72.9892382478,131.84,54.53305088,24.83838984,59.9232780155,6.06305088,1.76838984,6.315678,48.47,23.07,53.6802179578,131.48,60.77305088,35.38838984,70.3256841327,6.06305088,1.76838984,6.315678,54.71,33.62,64.2143948037,128.65
2020-04-27 13:00:00,52.7749696,58.7322828,78.9599801113,5.4249696,1.5822828,5.65101,47.35,57.15,74.2168781343,132.16,54.9249696,24.1122828,59.98461859,5.4249696,1.5822828,5.65101,49.5,22.53,54.3861278269,131.67,61.3449696,35.9922828,71.124185172,5.4249696,1.5822828,5.65101,55.92,34.41,65.6589255166,129.0
2020-04-27 13:30:00,52.48739776,59.02090768,78.9835075632,4.83739776,1.41090768,5.038956,47.65,57.61,74.7625213593,132.39,54.65739776,23.75090768,59.5947711257,4.83739776,1.41090768,5.038956,49.82,22.34,54.5995238074,131.82,61.11739776,36.26090768,71.0646869741,4.83739776,1.41090768,5.038956,56.28,34.85,66.196381321,129.24
2020-04-27 14:00:00,51.68779776,59.07435768,78.4946378588,4.4377977600000005,1.29435768,4.622706,47.25,57.78,74.6397407552,132.62,53.85779776,23.71435768,58.8475414927,4.4377977600000005,1.29435768,4.622706,49.42,22.42,54.2677878672,131.94,60.25779776,36.23435768,70.313091721,4.4377977600000005,1.29435768,4.622706,55.82,34.94,65.853443342,129.45
2020-04-27 14:30:00,51.06165376,59.19631568,78.1760594734,4.58165376,1.33631568,4.772556,46.48,57.86,74.2170465594,132.62,53.20165376,23.81631568,58.2892173165,4.58165376,1.33631568,4.772556,48.62,22.48,53.565425416,131.92,59.47165376,36.31631568,69.6832288683,4.58165376,1.33631568,4.772556,54.89,34.98,65.08849744770001,129.39
2020-04-27 15:00:00,50.16368192,59.33149056,77.6956932902,4.39368192,1.28149056,4.576752,45.77,58.05,73.923578106,132.71,52.31368192,23.70149056,57.4324121972,4.39368192,1.28149056,4.576752,47.92,22.42,52.9054137116,131.99,58.47368192,36.31149056,68.8309220044,4.39368192,1.28149056,4.576752,54.08,35.03,64.4340538846,129.49
2020-04-27 15:30:00,49.39107488,60.23864684,77.8984778472,4.04107488,1.17864684,4.209453,45.35,59.06,74.4627833216,132.97,51.53107488,22.878646840000002,56.3815941555,4.04107488,1.17864684,4.209453,47.49,21.7,52.2129303909,132.18,57.54107488,35.99864684,67.8739852422,4.04107488,1.17864684,4.209453,53.5,34.82,63.8332389904,129.61
2020-04-27 16:00:00,49.98447232,60.51463776,78.488654316,3.20447232,0.93463776,3.337992,46.78,59.58,75.7505432324,133.32,52.154472319999996,22.47463776,56.7908295891,3.20447232,0.93463776,3.337992,48.95,21.54,53.4796606197,132.38,58.37447232,36.21463776,68.6955530346,3.20447232,0.93463776,3.337992,55.17,35.28,65.485932077,129.96
2020-04-27 16:30:00,52.1103376,60.2609318,79.6672278054,2.0603376,0.6009318,2.146185,50.05,59.66,77.8737317714,133.32,54.3503376,22.0909318,58.6682918196,2.0603376,0.6009318,2.146185,52.29,21.49,56.5337439057,132.38,61.0703376,35.9509318,70.8664633791,2.0603376,0.6009318,2.146185,59.01,35.35,68.7880992614,129.96
2020-04-27 17:00:00,54.62309536,59.98006948,81.1251581295,1.5430953600000001,0.45006948,1.607391,53.08,59.53,79.7578040069,133.15,56.91309536,21.72006948,60.9168436614,1.5430953600000001,0.45006948,1.607391,55.37,21.27,59.3148362554,132.26,64.10309536,35.77006948,73.4077973061,1.5430953600000001,0.45006948,1.607391,62.56,35.32,71.8418819353,129.8
2020-04-27 17:30:00,56.43847008,58.80247044,81.5047939376,1.4484700799999999,0.42247044,1.508823,54.99,58.38,80.2005268062,131.99,58.74847008,21.56247044,62.5805310637,1.4484700799999999,0.42247044,1.508823,57.3,21.14,61.075278141,131.52,66.28847008,35.80247044,75.3390878306,1.4484700799999999,0.42247044,1.508823,64.84,35.38,73.8645381763,128.77
2020-04-27 18:00:00,57.11993856,58.43748208,81.7167467105,1.49993856,0.43748208,1.562436,55.62,58.0,80.3590965604,131.67,59.43993856,21.54748208,63.2249972717,1.49993856,0.43748208,1.562436,57.94,21.11,61.6658390035,131.25,67.13993856,36.05748208,76.2096671282,1.49993856,0.43748208,1.562436,65.64,35.62,74.6819523044,128.47
2020-04-27 18:30:00,56.94504352,58.46855436,81.616847712,1.43504352,0.41855436,1.494837,55.51,58.05,80.3191297264,131.67,59.27504352,21.61855436,63.0943157259,1.43504352,0.41855436,1.494837,57.84,21.2,61.6028051309,131.29,66.94504352,36.02855436,76.0243091463,1.43504352,0.41855436,1.494837,65.51,35.61,74.5629411974,128.47
2020-04-27 19:00:00,56.23188736,58.48930048,81.1358331855,0.75188736,0.21930048,0.7832159999999999,55.48,58.27,80.4575869636,131.67,58.56188736,21.17930048,62.2740509361,0.75188736,0.21930048,0.7832159999999999,57.81,20.96,61.4924198581,131.29,66.25188736,36.11930048,75.4580442758,0.75188736,0.21930048,0.7832159999999999,65.5,35.9,74.6931054382,128.47
2020-04-27 19:30:00,55.27682272,58.83323996,80.7271779156,0.45682272,0.13323996,0.475857,54.82,58.7,80.3176344273,131.81,57.58682272,20.83323996,61.239415724,0.45682272,0.13323996,0.475857,57.13,20.7,60.7645200755,131.38,65.16682272,36.47323996,74.6793948596,0.45682272,0.13323996,0.475857,64.71,36.34,74.2157644978,128.61
2020-04-27 20:00:00,54.321728,59.529254,80.5889708006,0.27172799999999997,0.07925399999999999,0.28305,54.05,59.45,80.34740194930001,132.28,56.621728,20.499254,60.2182654704,0.27172799999999997,0.07925399999999999,0.28305,56.35,20.42,59.9357898088,131.68,64.071728,36.819254,73.8975222455,0.27172799999999997,0.07925399999999999,0.28305,63.8,36.74,73.6224666797,129.01
2020-04-27 20:30:00,53.90432544,60.23834492,80.835230561,0.23432544,0.06834492,0.244089,53.67,60.17,80.62814521,132.39,56.20432544,19.91834492,59.6294110529,0.23432544,0.06834492,0.244089,55.97,19.85,59.385717138,131.8,63.52432544,36.49834492,73.2630132093,0.23432544,0.06834492,0.244089,63.29,36.43,73.0258105056,129.08
2020-04-27 21:00:00,53.45400576,59.708251680000004,80.1399154633,0.23400576,0.06825168,0.243756,53.22,59.64,79.9330845145,132.11,55.73400576,20.17825168,59.2742881772,0.23400576,0.06825168,0.243756,55.5,20.11,59.0310265877,131.58,63.08400576,37.29825168,73.2854102882,0.23400576,0.06825168,0.243756,62.85,37.23,73.0492669368,128.89
2020-04-27 21:30:00,52.1033664,60.7680652,80.046977072,0.2333664,0.06806519999999999,0.24309000000000003,51.87,60.7,79.8435150779,132.5,54.3733664,19.6280652,57.8076458366,0.2333664,0.06806519999999999,0.24309000000000003,54.14,19.56,57.5650345262,131.85,61.4433664,37.3380652,71.8986674942,0.2333664,0.06806519999999999,0.24309000000000003,61.21,37.27,71.6639170015,129.17
2020-04-27 22:00:00,49.55272704,62.02787872,79.3909975728,0.23272704,0.06787872,0.242424,49.32,61.96,79.1928279581,133.31,51.78272704,19.34787872,55.2792115597,0.23272704,0.06787872,0.242424,51.55,19.28,55.0374499773,132.4,58.46272704,38.41787872,69.9558707922,0.23272704,0.06787872,0.242424,58.23,38.35,69.7241378577,130.0
2020-04-27 22:30:00,46.76208768,63.38769224,78.7698696946,0.23208768000000002,0.06769224,0.241758,46.53,63.32,78.577753213,133.96,48.94208768,18.68769224,52.388527253,0.23208768000000002,0.06769224,0.241758,48.71,18.62,52.1475646603,132.85,55.22208768,39.60769224,67.9576945777,0.23208768000000002,0.06769224,0.241758,54.99,39.54,67.7296958505,130.63
2020-04-27 23:00:00,43.68272704,64.63787872,78.014332062,0.23272704,0.06787872,0.242424,43.45,64.57,77.8279345736,134.14,45.80272704,17.70787872,49.1066062059,0.23272704,0.06787872,0.242424,45.57,17.64,48.8650642075,132.97,51.43272704,38.78787872,64.4191349396,0.23272704,0.06787872,0.242424,51.2,38.72,64.1925104666,130.63
2020-04-27 23:30:00,40.68208768,65.96769224,77.503346234,0.23208768000000002,0.06769224,0.241758,40.45,65.9,77.3240745176,135.03,42.76208768,17.38769224,46.161975523,0.23208768000000002,0.06769224,0.241758,42.53,17.32,45.9214906117,133.57,47.93208768,39.79769224,62.300412013,0.23208768000000002,0.06769224,0.241758,47.7,39.73,62.0786831368,131.51
2020-04-28 00:00:00,38.41556416,66.59037288,76.8767411512,0.27556416,0.08037288000000001,0.28704599999999997,38.14,66.51,76.6696791437,135.89,40.46556416,17.85037288,44.2277932384,0.27556416,0.08037288000000001,0.28704599999999997,40.19,17.77,43.9432474904,134.17,45.41556416,41.47037288,61.5009373488,0.27556416,0.08037288000000001,0.28704599999999997,45.14,41.39,61.2433808668,132.5
2020-04-28 00:30:00,36.7533664,67.5380652,76.8908329562,0.2333664,0.06806519999999999,0.24309000000000003,36.52,67.47,76.719693039,136.24,38.7833664,17.4780652,42.5397728303,0.2333664,0.06806519999999999,0.24309000000000003,38.55,17.41,42.2990614553,134.41,43.2833664,40.0180652,58.9482429702,0.2333664,0.06806519999999999,0.24309000000000003,43.05,39.95,58.7307840915,132.59
2020-04-28 01:00:00,35.6233664,68.3980652,77.1188664126,0.2333664,0.06806519999999999,0.24309000000000003,35.39,68.33,76.9508999298,136.77,37.6333664,17.1980652,41.3768499673,0.2333664,0.06806519999999999,0.24309000000000003,37.4,17.13,41.1363209342,134.77,41.8733664,39.8280652,57.7897360372,0.2333664,0.06806519999999999,0.24309000000000003,41.64,39.76,57.5738412823,133.03
2020-04-28 01:30:00,36.3633664,68.2180652,77.3045848289,0.2333664,0.06806519999999999,0.24309000000000003,36.13,68.15,77.1349427951,136.94,38.3933664,17.5680652,42.2218841171,0.2333664,0.06806519999999999,0.24309000000000003,38.16,17.5,41.9813720595,134.86,42.8733664,40.6480652,59.0795290348,0.2333664,0.06806519999999999,0.24309000000000003,42.64,40.58,58.8634521584,133.3
2020-04-28 02:00:00,37.4133664,67.9880652,77.6024290536,0.2333664,0.06806519999999999,0.24309000000000003,37.18,67.92,77.4304772037,136.76,39.4633664,17.4880652,43.1646813038,0.2333664,0.06806519999999999,0.24309000000000003,39.23,17.42,42.9237614848,134.72,44.0933664,40.5180652,59.8827067528,0.2333664,0.06806519999999999,0.24309000000000003,43.86,40.45,59.6649151512,133.11
2020-04-28 02:30:00,37.3333664,68.0580652,77.6252567501,0.2333664,0.06806519999999999,0.24309000000000003,37.1,67.99,77.4535351033,136.83,39.3833664,17.4980652,43.0956127087,0.2333664,0.06806519999999999,0.24309000000000003,39.15,17.43,42.8547243603,134.77,44.0133664,40.5480652,59.8441476949,0.2333664,0.06806519999999999,0.24309000000000003,43.78,40.48,59.6264941113,133.17
2020-04-28 03:00:00,36.55080896,68.08731928,77.2777114204,0.23080896,0.06731928,0.240426,36.32,68.02,77.1094209549,136.83,38.58080896,17.50731928,42.3672638765,0.23080896,0.06731928,0.240426,38.35,17.44,42.1292784177,134.77,43.09080896,40.58731928,59.1958470094,0.23080896,0.06731928,0.240426,42.86,40.52,58.9817768468,133.17
2020-04-28 03:30:00,36.22208768,68.07769224,77.1142776444,0.23208768000000002,0.06769224,0.241758,35.99,68.01,76.9456964359,136.76,38.25208768,17.35769224,42.0060911271,0.23208768000000002,0.06769224,0.241758,38.02,17.29,41.7667870443,134.74,42.72208768,40.66769224,58.9833702654,0.23208768000000002,0.06769224,0.241758,42.49,40.6,58.7687000026,133.1
2020-04-28 04:00:00,35.58208768,68.35769224,77.0639932267,0.23208768000000002,0.06769224,0.241758,35.35,68.29,76.8969869371,137.02,37.60208768,17.48769224,41.4697043367,0.23208768000000002,0.06769224,0.241758,37.37,17.42,41.2307324698,134.93,41.95208768,40.80769224,58.5255961667,0.23208768000000002,0.06769224,0.241758,41.72,40.74,58.3121428178,133.35
2020-04-28 04:30:00,35.20208768,68.55769224,77.0671404835,0.23208768000000002,0.06769224,0.241758,34.97,68.49,76.9011118255,137.2,37.21208768,17.45769224,41.1036554074,0.23208768000000002,0.06769224,0.241758,36.98,17.39,40.8648075977,135.03,41.52208768,40.96769224,58.3304000739,0.23208768000000002,0.06769224,0.241758,41.29,40.9,58.1177606244,133.53
2020-04-28 05:00:00,34.84144832,68.65750576,76.9920750352,0.23144832,0.06750576,0.241092,34.61,68.59,76.8273401856,137.29,36.85144832,17.47750576,40.7859344734,0.23144832,0.06750576,0.241092,36.62,17.41,40.5479037683,135.09,41.09144832,41.04750576,58.081019741,0.23144832,0.06750576,0.241092,40.86,40.98,57.8696811811,133.6
2020-04-28 05:30:00,35.41208768,68.18769224,76.83474036449999,0.23208768000000002,0.06769224,0.241758,35.18,68.12,76.6678994104,136.94,37.41208768,17.55769224,41.3271927594,0.23208768000000002,0.06769224,0.241758,37.18,17.49,41.0883499304,134.86,41.74208768,40.64769224,58.2635114658,0.23208768000000002,0.06769224,0.241758,41.51,40.58,58.0501205856,133.26
2020-04-28 06:00:00,35.72208768,67.73769224,76.5797786509,0.23208768000000002,0.06769224,0.241758,35.49,67.67,76.4118380881,136.7,37.74208768,17.65769224,41.6684446276,0.23208768000000002,0.06769224,0.241758,37.51,17.59,41.4295570819,134.69,42.12208768,40.29769224,58.293861344,0.23208768000000002,0.06769224,0.241758,41.89,40.23,58.0794714163,133.01
