Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-28 06:30:00,37.73688288,66.02909084,76.0520424884,0.23688288000000002,0.06909084,0.246753,37.5,65.96,75.8747098841,135.5,39.76688288,18.02909084,43.6629487152,0.23688288000000002,0.06909084,0.246753,39.53,17.96,43.4186883726,133.89,44.56688288,39.97909084,59.8709842414,0.23688288000000002,0.06909084,0.246753,44.33,39.91,59.6486127249,131.97
2020-04-28 07:00:00,39.91017952,64.95755236,76.2384813458,0.30017952000000003,0.08755236,0.312687,39.61,64.87,76.0070325694,135.21,41.98017952,18.81755236,46.0047361622,0.30017952000000003,0.08755236,0.312687,41.68,18.73,45.6950248933,133.66,47.13017952,39.29755236,61.3640891978,0.30017952000000003,0.08755236,0.312687,46.83,39.21,61.0775981846,131.69
2020-04-28 07:30:00,43.37865088,63.49668984,76.8995251793,0.46865088,0.13668984,0.488178,42.91,63.36,76.5229227095,134.54,45.49865088,19.53668984,49.5157498358,0.46865088,0.13668984,0.488178,45.03,19.4,49.0312237253,133.2,51.08865088,37.60668984,63.4374760647,0.46865088,0.13668984,0.488178,50.62,37.47,62.9792449939,131.03
2020-04-28 08:00:00,47.00409536,61.68869448,77.5556574807,0.54409536,0.15869448,0.566766,46.46,61.53,77.1004053167,133.63,49.18409536,20.32869448,53.2196491499,0.54409536,0.15869448,0.566766,48.64,20.17,52.656229451,132.58,55.37409536,37.06869448,66.6361654613,0.54409536,0.15869448,0.566766,54.83,36.91,66.095968107,130.26
2020-04-28 08:30:00,50.50831104,59.78909072,78.2676488291,0.6483110400000001,0.18909072000000002,0.6753239999999999,49.86,59.6,77.7057243709,132.85,52.72831104,21.45909072,56.9277380515,0.6483110400000001,0.18909072000000002,0.6753239999999999,52.08,21.27,56.2560156783,132.06,59.538311039999996,36.09909072,69.6272563893,0.6483110400000001,0.18909072000000002,0.6753239999999999,58.89,35.91,68.9750694092,129.58
2020-04-28 09:00:00,52.71229696,58.80650328,78.9733567656,0.74229696,0.21650328,0.773226,51.97,58.59,78.3177438388,132.03,54.97229696,21.63650328,59.0769981232,0.74229696,0.21650328,0.773226,54.23,21.42,58.3070261632,131.54,62.00229696,34.95650328,71.1775382398,0.74229696,0.21650328,0.773226,61.26,34.74,70.4248194886,128.82
2020-04-28 09:30:00,54.58983936,57.83328648,79.52823138,0.79983936,0.23328648000000002,0.833166,53.79,57.6,78.8106851893,131.66,56.86983936,22.32328648,61.0942529875,0.79983936,0.23328648000000002,0.833166,56.07,22.09,60.2645252201,131.35,64.29983935999999,35.21328648,73.3106055523,0.79983936,0.23328648000000002,0.833166,63.5,34.98,72.4972440856,128.46
2020-04-28 10:00:00,56.31767136,49.50223748,74.9810084151,0.96767136,0.28223748,1.007991,55.35,49.22,74.0690954447,132.06,58.08767136,14.30223748,59.8225004573,0.96767136,0.28223748,1.007991,57.12,14.02,58.8154299483,131.65,65.85767136,34.71223748,74.4457675616,0.96767136,0.28223748,1.007991,64.89,34.43,73.4584031953,128.84
2020-04-28 10:30:00,57.77611264,37.86344952,69.077637491,1.24611264,0.36344952,1.298034,56.53,37.5,67.8372382987,133.14,58.75611264,2.66344952,58.8164495351,1.24611264,0.36344952,1.298034,57.51,2.3,57.5559736257,132.43,66.90611264,34.27344952,75.1737803399,1.24611264,0.36344952,1.298034,65.66,33.91,73.8994161005,129.82
2020-04-28 11:00:00,58.84848032,37.28955676,69.6681755131,1.19848032,0.34955676,1.2484169999999999,57.65,36.94,68.4695998236,133.25,59.83848032,3.26955676,59.9277375546,1.19848032,0.34955676,1.2484169999999999,58.64,2.92,58.7126562165,132.45,68.13848032,33.57955676,75.9634065358,1.19848032,0.34955676,1.2484169999999999,66.94,33.23,74.7341722373,129.9
2020-04-28 11:30:00,59.8752336,36.7198598,70.2381071954,1.1652336,0.3398598,1.2137850000000001,58.71,36.38,69.0678543173,133.38,60.8552336,3.7998598,60.973751656,1.1652336,0.3398598,1.2137850000000001,59.69,3.46,59.7901973571,132.5,69.4552336,34.1798598,77.4098978838,1.1652336,0.3398598,1.2137850000000001,68.29,33.84,76.2146291731,130.27
2020-04-28 12:00:00,60.6871616,36.4408388,70.7874728713,1.2371616,0.36083879999999996,1.28871,59.45,36.08,69.5418499898,133.24,61.6771616,4.0308388,61.8087366354,1.2371616,0.36083879999999996,1.28871,60.44,3.67,60.5513212077,132.38,70.4071616,33.8708388,78.1306733977,1.2371616,0.36083879999999996,1.28871,69.17,33.51,76.8596708294,130.09
2020-04-28 12:30:00,62.41561312,36.10913716,72.1081032034,1.26561312,0.36913716,1.318347,61.15,35.74,70.8284554399,133.15,63.41561312,4.34913716,63.5645733205,1.26561312,0.36913716,1.318347,62.15,3.98,62.2773064607,132.38,72.40561312,33.47913716,79.7710814535,1.26561312,0.36913716,1.318347,71.14,33.11,78.4676474733,130.09
2020-04-28 13:00:00,62.67252608,36.48615344,72.5195485238,1.39252608,0.40615344000000003,1.450548,61.28,36.08,71.1126205395,133.6,63.68252608,4.14615344,63.8173543503,1.39252608,0.40615344000000003,1.450548,62.29,3.74,62.4021770454,132.64,72.68252608,33.89615344,80.1978728857,1.39252608,0.40615344000000003,1.450548,71.29,33.49,78.7644856518,130.4
2020-04-28 13:30:00,61.89603232,36.89009276,72.0555186006,1.64603232,0.48009276,1.714617,60.25,36.41,70.3970922695,133.78,62.90603232,4.06009276,63.0369197809,1.64603232,0.48009276,1.714617,61.26,3.58,61.3645174348,132.81,71.74603232,34.32009276,79.5321439464,1.64603232,0.48009276,1.714617,70.1,33.84,77.8405781068,130.66
2020-04-28 14:00:00,60.71545312,37.13575716,71.1718392864,1.42545312,0.41575716,1.484847,59.29,36.72,69.7399634356,133.98,61.70545312,3.8057571599999998,61.8227040197,1.42545312,0.41575716,1.484847,60.28,3.39,60.3752474115,132.97,70.41545312,34.58575716,78.450689203,1.42545312,0.41575716,1.484847,68.99,34.17,76.9883692515,130.94
2020-04-28 14:30:00,60.57386464,37.28571052,71.129580952,1.49386464,0.43571052,1.556109,59.08,36.85,69.6302297856,134.34,61.56386464,3.88571052,61.6863694479,1.49386464,0.43571052,1.556109,60.07,3.45,60.1689903522,133.14,70.23386464,34.72571052,78.3496695168,1.49386464,0.43571052,1.556109,68.74,34.29,76.8179126246,131.13
2020-04-28 15:00:00,59.96059776,38.95850768,71.5055145034,1.64059776,0.47850768,1.708956,58.32,38.48,69.8708293925,134.91,60.96059776,2.5685076799999997,61.0146843879,1.64059776,0.47850768,1.708956,59.32,2.09,59.3568066863,133.53,69.22059776,33.36850768,76.843662452,1.64059776,0.47850768,1.708956,67.58,32.89,75.1585557339,131.37
2020-04-28 15:30:00,59.82285568,39.97666624,71.9507324867,1.46285568,0.42666624000000003,1.5238079999999998,58.36,39.55,70.4988801329,135.35,60.81285568,1.6766662399999999,60.8359649027,1.46285568,0.42666624000000003,1.5238079999999998,59.35,1.25,59.3631619778,133.82,68.97285568,33.07666624,76.4939257079,1.46285568,0.42666624000000003,1.5238079999999998,67.51,32.65,74.9908167711,131.67
2020-04-28 16:00:00,59.73315552,39.89592036,71.8312907426,1.32315552,0.38592036,1.378287,58.41,39.51,70.5178573129,134.99,60.73315552,1.4459203600000001,60.7503651438,1.32315552,0.38592036,1.378287,59.41,1.06,59.419455568,133.55,68.88315552,33.05592036,76.4040770197,1.32315552,0.38592036,1.378287,67.56,32.67,75.0445367765,131.27
2020-04-28 16:30:00,60.6303984,39.6801162,72.4607261335,1.2003984,0.3501162,1.250415,59.43,39.33,71.2655162052,134.75,61.6403984,1.4901162000000001,61.6584070602,1.2003984,0.3501162,1.250415,60.44,1.1400000000000001,60.4507502021,133.39,69.9503984,32.8501162,77.2799351104,1.2003984,0.3501162,1.250415,68.75,32.5,76.0448058713,131.01
2020-04-28 17:00:00,62.14544384,39.43867112,73.6034304213,0.71544384,0.20867112000000002,0.745254,61.43,39.23,72.8878439796,134.51,63.15544384,1.31867112,63.1692091145,0.71544384,0.20867112000000002,0.745254,62.44,1.11,62.4498654922,133.25,71.78544384,32.61867112,78.8487644351,0.71544384,0.20867112000000002,0.745254,71.07,32.41,78.1111579737,130.82
2020-04-28 17:30:00,63.70152768,39.31086224,74.854716076,0.7915276800000001,0.23086224,0.8245079999999999,62.91,39.08,74.0602086143,134.41,64.72152768,1.42086224,64.7371222309,0.7915276800000001,0.23086224,0.8245079999999999,63.93,1.19,63.9410744358,133.18,73.59152768,32.79086224,80.5664545125,0.7915276800000001,0.23086224,0.8245079999999999,72.8,32.56,79.7495680239,130.71
2020-04-28 18:00:00,65.00048896,38.88055928,75.7414117571,0.55048896,0.16055928,0.573426,64.45,38.72,75.1867069368,134.31,66.02048896,1.59055928,66.0396459813,0.55048896,0.16055928,0.573426,65.47,1.43,65.4856152143,133.1,75.21048896,33.38055928,82.28535342,0.55048896,0.16055928,0.573426,74.66,33.22,81.7170973542,130.71
2020-04-28 18:30:00,64.82380576,38.97652668,75.6392452715,0.43380576,0.12652668,0.451881,64.39,38.85,75.2023576758,134.24,65.85380576,1.34652668,65.8675706792,0.43380576,0.12652668,0.451881,65.42,1.22,65.4313747372,133.06,75.05380576,33.53652668,82.2056712205,0.43380576,0.12652668,0.451881,74.62,33.41,81.7580118398,130.63
2020-04-28 19:00:00,63.86635328,39.55685304,75.1242684072,0.36635328,0.10685304,0.38161799999999996,63.5,39.45,74.7566217803,134.57,64.88635328,0.90685304,64.8926900692,0.36635328,0.10685304,0.38161799999999996,64.52,0.8,64.5249595118,133.28,73.86635328,33.35685304,81.0488605202,0.36635328,0.10685304,0.38161799999999996,73.5,33.25,80.6710140013,130.88
2020-04-28 19:30:00,62.0800896,40.0204428,73.8618532576,0.31008959999999997,0.09044279999999999,0.32301,61.77,39.93,73.5522793664,134.44,63.0900896,0.4204428,63.0914905347,0.31008959999999997,0.09044279999999999,0.32301,62.78,0.33,62.7808673084,133.23,71.7900896,33.3504428,79.1585055426,0.31008959999999997,0.09044279999999999,0.32301,71.48,33.26,78.839190762,130.71
2020-04-28 20:00:00,60.32003968,40.66167824,72.7453040704,0.28003968,0.08167824,0.29170799999999997,60.04,40.58,72.4674961621,134.73,61.32003968,0.22167824,61.3204403735,0.28003968,0.08167824,0.29170799999999997,61.04,0.14,61.0401605502,133.41,69.75003968,34.05167824,77.6181990665,0.28003968,0.08167824,0.29170799999999997,69.47,33.97,77.3307299849,130.99
2020-04-28 20:30:00,59.38528448,40.97862464,72.1516437107,0.23528448000000002,0.06862464,0.245088,59.15,40.91,71.9190558892,134.79,60.38528448,0.44862464,60.3869509563,0.23528448000000002,0.06862464,0.245088,60.15,0.38,60.1512003205,133.47,68.69528448,34.41862464,76.8354334399,0.23528448000000002,0.06862464,0.245088,68.46,34.35,76.5943477027,131.12
2020-04-28 21:00:00,58.02208768,41.72769224,71.4686151987,0.23208768000000002,0.06769224,0.241758,57.79,41.66,71.2407165882,135.02,59.01208768,1.07769224,59.0219273907,0.23208768000000002,0.06769224,0.241758,58.78,1.01,58.7886766308,133.63,67.11208768,35.24769224,75.8052248926,0.23208768000000002,0.06769224,0.241758,66.88,35.18,75.5682922925,131.39
2020-04-28 21:30:00,56.62272704,42.23787872,70.6411467646,0.23272704,0.06787872,0.242424,56.39,42.17,70.4140681966,135.64,57.60272704,1.25787872,57.6164596389,0.23272704,0.06787872,0.242424,57.37,1.19,57.382340489,134.02,65.59272704,36.58787872,75.1071149078,0.23272704,0.06787872,0.242424,65.36,36.52,74.8708220871,131.98
2020-04-28 22:00:00,53.61400576,42.20825168,68.2348746867,0.23400576,0.06825168,0.243756,53.38,42.14,68.008852365,135.64,54.58400576,1.19825168,54.5971564452,0.23400576,0.06825168,0.243756,54.35,1.13,54.3617457409,134.06,62.35400576,38.87825168,73.4815656339,0.23400576,0.06825168,0.243756,62.12,38.81,73.2469146108,132.27
2020-04-28 22:30:00,50.70208768,44.02769224,67.1501256819,0.23208768000000002,0.06769224,0.241758,50.47,43.96,66.9305797076,136.62,51.65208768,2.45769224,51.7105251651,0.23208768000000002,0.06769224,0.241758,51.42,2.39,51.4755135963,134.68,58.782087680000004,38.45769224,70.2447715097,0.23208768000000002,0.06769224,0.241758,58.55,38.39,70.0135315493,133.0
2020-04-28 23:00:00,47.31208768,45.40769224,65.5766128677,0.23208768000000002,0.06769224,0.241758,47.08,45.34,65.3623897972,137.27,48.24208768,3.46769224,48.3665577977,0.23208768000000002,0.06769224,0.241758,48.01,3.4,48.1302410133,135.1,54.75208768,38.84769224,67.1337046326,0.23208768000000002,0.06769224,0.241758,54.52,38.78,66.9052972492,133.71
2020-04-28 23:30:00,44.18208768,45.67769224,63.5492599495,0.23208768000000002,0.06769224,0.241758,43.95,45.61,63.3393605904,137.51,45.10208768,3.52769224,45.2398378162,0.23208768000000002,0.06769224,0.241758,44.87,3.46,45.0032054414,135.3,51.21208768,40.03769224,65.0053438146,0.23208768000000002,0.06769224,0.241758,50.98,39.97,64.7808714051,134.13
2020-04-29 00:00:00,41.16272704,50.95787872,65.5063012313,0.23272704,0.06787872,0.242424,40.93,50.89,65.3074038682,136.17,42.45272704,7.95787872,43.1921505236,0.23272704,0.06787872,0.242424,42.22,7.89,42.950908023,134.43,47.61272704,44.73787872,65.3333725484,0.23272704,0.06787872,0.242424,47.38,44.67,65.1173809363,132.8
2020-04-29 00:30:00,39.40272704,53.34787872,66.3217239079,0.23272704,0.06787872,0.242424,39.17,53.28,66.1290201046,135.86,40.84272704,9.40787872,41.9122480198,0.23272704,0.06787872,0.242424,40.61,9.34,41.6702255813,134.23,45.51272704,46.68787872,65.2009688731,0.23272704,0.06787872,0.242424,45.28,46.62,64.9900207724,132.45
2020-04-29 01:00:00,38.31208768,53.86769224,66.1025289203,0.23208768000000002,0.06769224,0.241758,38.08,53.8,65.9130214753,136.26,39.75208768,9.20769224,40.8045349355,0.23208768000000002,0.06769224,0.241758,39.52,9.14,40.5631606264,134.44,44.13208768,45.94769224,63.708960007,0.23208768000000002,0.06769224,0.241758,43.9,45.88,63.4994834625,132.68
2020-04-29 01:30:00,39.27272704,53.72787872,66.5509732529,0.23272704,0.06787872,0.242424,39.04,53.66,66.3590024036,136.26,40.71272704,9.28787872,41.7587216537,0.23272704,0.06787872,0.242424,40.48,9.22,41.5167291583,134.41,45.24272704,45.79787872,64.3766265446,0.23272704,0.06787872,0.242424,45.01,45.73,64.1648891529,132.68
2020-04-29 02:00:00,40.65464512,53.40843816,67.1212443011,0.23464512,0.06843816,0.244422,40.42,53.34,66.9248234962,136.08,42.11464512,9.50843816,43.1746885319,0.23464512,0.06843816,0.244422,41.88,9.44,42.930734911,134.3,46.84464512,45.42843816,65.2546072709,0.23464512,0.06843816,0.244422,46.61,45.36,65.0386169902,132.47
2020-04-29 02:30:00,40.77208768,53.66769224,67.3986967541,0.23208768000000002,0.06769224,0.241758,40.54,53.6,67.2045504412,136.45,42.23208768,9.50769224,43.2890914844,0.23208768000000002,0.06769224,0.241758,42.0,9.44,43.0478059836,134.54,46.98208768,45.65769224,65.5129103571,0.23208768000000002,0.06769224,0.241758,46.75,45.59,65.2993920339,132.83
2020-04-29 03:00:00,40.03080896,53.78731928,67.0487985077,0.23080896,0.06731928,0.240426,39.8,53.72,66.8571492063,136.63,41.49080896,9.54731928,42.5750928782,0.23080896,0.06731928,0.240426,41.26,9.48,42.3350682059,134.66,46.11080896,45.75731928,64.9610573393,0.23080896,0.06731928,0.240426,45.88,45.69,64.7499073358,132.99
2020-04-29 03:30:00,39.480169599999996,53.8971328,66.8100644791,0.2301696,0.06713279999999999,0.23976000000000003,39.25,53.83,66.6200525368,136.63,40.9301696,9.4271328,42.0017811088,0.2301696,0.06713279999999999,0.23976000000000003,40.7,9.36,41.7624185123,134.66,45.4901696,45.9171328,64.6354284801,0.2301696,0.06713279999999999,0.23976000000000003,45.26,45.85,64.4258496258,132.99
2020-04-29 04:00:00,38.91080896,53.98731928,66.5483410534,0.23080896,0.06731928,0.240426,38.68,53.92,66.3589391115,136.74,40.35080896,9.41731928,41.4351745036,0.23080896,0.06731928,0.240426,40.12,9.35,41.1951077192,134.73,44.81080896,45.98731928,64.2093617334,0.23080896,0.06731928,0.240426,44.58,45.92,64.0001781248,133.11
2020-04-29 04:30:00,38.3501696,54.0971328,66.311652713,0.2301696,0.06713279999999999,0.23976000000000003,38.12,54.03,66.1239389329,136.63,39.8001696,9.1571328,40.840012014,0.2301696,0.06713279999999999,0.23976000000000003,39.57,9.09,40.6006527041,134.68,44.1901696,46.1771328,63.914776718,0.2301696,0.06713279999999999,0.23976000000000003,43.96,46.11,63.7072499799,133.02
2020-04-29 05:00:00,37.8901696,53.9971328,65.9648035163,0.2301696,0.06713279999999999,0.23976000000000003,37.66,53.93,65.7778116085,136.41,39.3201696,9.1971328,40.3814683873,0.2301696,0.06713279999999999,0.23976000000000003,39.09,9.13,40.1420602361,134.58,43.6301696,46.0771328,63.4562358354,0.2301696,0.06713279999999999,0.23976000000000003,43.4,46.01,63.2493486132,132.86
2020-04-29 05:30:00,38.2201696,53.6071328,65.8369656902,0.2301696,0.06713279999999999,0.23976000000000003,37.99,53.54,65.6488514751,136.01,39.6401696,9.2771328,40.7112790134,0.2301696,0.06713279999999999,0.23976000000000003,39.41,9.21,40.4718692427,134.35,44.0101696,45.6971328,63.4438568686,0.2301696,0.06713279999999999,0.23976000000000003,43.78,45.63,63.2359494275,132.5
2020-04-29 06:00:00,38.32368608,53.45815844,65.7759805594,0.23368608000000002,0.06815844,0.243423,38.09,53.39,65.5846033761,136.01,39.75368608,9.38815844,40.8471917742,0.23368608000000002,0.06815844,0.243423,39.52,9.32,40.6040983153,134.35,44.13368608,45.52815844,63.4081655463,0.23368608000000002,0.06815844,0.243423,43.9,45.46,63.1966897867,132.5
2020-04-29 06:30:00,40.57245728,52.05655004,66.000065847,0.26245728,0.07655004,0.273393,40.31,51.98,65.7785413338,135.2,42.01245728,10.11655004,43.2133214578,0.26245728,0.07655004,0.273393,41.75,10.04,42.9402387045,133.82,46.81245728,45.09655004,65.0008075496,0.26245728,0.07655004,0.273393,46.55,45.02,64.7588055789,131.96
2020-04-29 07:00:00,43.07972992,51.15200456,66.8759351373,0.34972992,0.10200456000000001,0.36430199999999996,42.73,51.05,66.5729329382,134.69,44.56972992,10.58200456,45.8087289242,0.34972992,0.10200456000000001,0.36430199999999996,44.22,10.48,45.4448985036,133.45,49.60972992,43.38200456,65.9023794895,0.34972992,0.10200456000000001,0.36430199999999996,49.26,43.28,65.5721434757,131.21
2020-04-29 07:30:00,46.62223712,50.17731916,68.4937687104,0.64223712,0.18731916,0.668997,45.98,49.99,67.9202510302,134.35,48.12223712,11.32731916,49.4374136134,0.64223712,0.18731916,0.668997,47.48,11.14,48.7693551321,133.2,53.65223712,42.19731916,68.2581591626,0.64223712,0.18731916,0.668997,53.01,42.01,67.6380085455,130.82
2020-04-29 08:00:00,49.79980928,48.20536104,69.3092911327,0.90980928,0.26536104,0.947718,48.89,47.94,68.4724448227,133.52,51.32980928,12.72536104,52.8836849541,0.90980928,0.26536104,0.947718,50.42,12.46,51.9367692488,132.61,57.38980928,41.44536104,70.790593732,0.90980928,0.26536104,0.947718,56.48,41.18,69.8983748023,130.11
2020-04-29 08:30:00,52.74424448,46.49165464,70.3095247952,1.2742444800000001,0.37165464,1.327338,51.47,46.12,69.1101678482,132.36,54.29424448,13.68165464,55.9915409445,1.2742444800000001,0.37165464,1.327338,53.02,13.31,54.6651305678,131.86,60.73424448,40.11165464,72.7845676673,1.2742444800000001,0.37165464,1.327338,59.46,39.74,71.5175447006,128.98
2020-04-29 09:00:00,54.10957856,45.41237708,70.640855629,1.85957856,0.54237708,1.937061,52.25,44.87,68.8721961317,131.92,55.64957856,14.62237708,57.5385914441,1.85957856,0.54237708,1.937061,53.79,14.08,55.6022526522,131.52,62.34957856,40.71237708,74.4645391721,1.85957856,0.54237708,1.937061,60.49,40.17,72.6131461927,128.69
2020-04-29 09:30:00,54.97396416,44.92657288,70.9967160241,1.8739641599999999,0.54657288,1.952046,53.1,44.38,69.2040056644,131.77,56.54396416,15.05657288,58.514274069,1.8739641599999999,0.54657288,1.952046,54.67,14.51,56.5627881208,131.49,63.41396416,40.52657288,75.2577833841,1.8739641599999999,0.54657288,1.952046,61.54,39.98,73.3864565162,128.55
2020-04-29 10:00:00,55.63736064,44.74256352,71.39616859,1.9973606400000001,0.58256352,2.080584,53.64,44.16,69.4791709795,131.9,57.21736064,15.52256352,59.2855491401,1.9973606400000001,0.58256352,2.080584,55.22,14.94,57.2053494002,131.62,64.14736064,40.27256352,75.7414236039,1.9973606400000001,0.58256352,2.080584,62.15,39.69,73.742244338,128.69
2020-04-29 10:30:00,55.58276384,45.15955612,71.6158442319,3.39276384,0.98955612,3.534129,52.19,44.17,68.3723994021,131.9,57.13276384,15.81955612,59.282468402,3.39276384,0.98955612,3.534129,53.74,14.83,55.7486905676,131.62,63.85276384,40.69955612,75.720732421,3.39276384,0.98955612,3.534129,60.46,39.71,72.3346092821,128.69
2020-04-29 11:00:00,55.50252288,45.16948584,71.5598525508,4.59252288,1.33948584,4.783878,50.91,43.83,67.1780991098,131.65,57.04252288,16.23948584,59.3091082117,4.59252288,1.33948584,4.783878,52.45,14.9,54.5253381466,131.47,63.57252288,40.70948584,75.4899192123,4.59252288,1.33948584,4.783878,58.98,39.37,70.9128852889,128.4
2020-04-29 11:30:00,55.63097504,44.79111772,71.4216326508,3.98097504,1.16111772,4.146849,51.65,43.63,67.6113851359,131.5,57.16097504,16.08111772,59.3799580216,3.98097504,1.16111772,4.146849,53.18,14.92,55.233312412,131.38,63.80097504,40.34111772,75.4849004434,3.98097504,1.16111772,4.146849,59.82,39.18,71.5087742868,128.48
2020-04-29 12:00:00,57.2390384,37.0263862,68.1708206786,2.5590384,0.7463862,2.6656649999999997,54.68,36.28,65.621191699,132.89,58.1390384,12.7463862,59.5198970701,2.5590384,0.7463862,2.6656649999999997,55.58,12.0,56.8606753389,132.25,66.0790384,33.4363862,74.0569459132,2.5590384,0.7463862,2.6656649999999997,63.52,32.69,71.4382705558,129.74
2020-04-29 12:30:00,60.8477808,29.8935194,67.794357659,1.4177808,0.4135194,1.476855,59.43,29.48,66.3399977389,134.3,61.2077808,10.0935194,62.0344385349,1.4177808,0.4135194,1.476855,59.79,9.68,60.5685273059,133.16,70.6177808,27.7335194,75.8684325884,1.4177808,0.4135194,1.476855,69.2,27.32,74.3977311482,131.17
2020-04-29 13:00:00,61.81556288,30.25370584,68.8218753829,1.55556288,0.45370584,1.620378,60.26,29.8,67.2257956442,134.3,62.17556288,10.41370584,63.0416202898,1.55556288,0.45370584,1.620378,60.62,9.96,61.432776268,133.23,71.73556288,28.12370584,77.0515010359,1.55556288,0.45370584,1.620378,70.18,27.67,75.4377975553,131.3
2020-04-29 13:30:00,61.66270528,30.52703904,68.805445533,2.01270528,0.5870390400000001,2.096568,59.65,29.94,66.7422362526,134.39,62.01270528,10.61703904,62.9149992778,2.01270528,0.5870390400000001,2.096568,60.0,10.03,60.83256447,133.28,71.46270528,28.27703904,76.8538169697,2.01270528,0.5870390400000001,2.096568,69.45,27.69,74.7665607073,131.42
2020-04-29 14:00:00,61.07439456,31.06461508,68.5207412463,1.04439456,0.30461508,1.087911,60.03,30.76,67.4520459289,134.82,61.43439456,11.04461508,62.4192947511,1.04439456,0.30461508,1.087911,60.39,10.74,61.3375879865,133.51,70.73439456,26.38461508,75.4950494184,1.04439456,0.30461508,1.087911,69.69,26.08,74.4100967611,131.63
2020-04-29 14:30:00,60.4351616,31.9135888,68.3438798117,3.2351616,0.9435888,3.36996,57.2,30.97,65.0459906528,135.06,60.7951616,11.8035888,61.9304156496,3.2351616,0.9435888,3.36996,57.56,10.86,58.5755341418,133.68,69.6351616,27.2235888,74.7675030893,3.2351616,0.9435888,3.36996,66.4,26.28,71.4114724677,131.85
2020-04-29 15:00:00,59.03436288,32.18335584,67.2370760353,2.75436288,0.80335584,2.869128,56.28,31.38,64.4371228408,135.48,59.38436288,12.00335584,60.5853373853,2.75436288,0.80335584,2.869128,56.63,11.2,57.7269165988,133.89,68.19436288,28.39335584,73.8691666696,2.75436288,0.80335584,2.869128,65.44,27.59,71.0183194676,132.32
2020-04-29 15:30:00,58.1813856,32.2883208,66.5402832157,3.0113856,0.8783208,3.13686,55.17,31.41,63.484777703,135.71,58.5213856,12.0483208,59.7487623859,3.0113856,0.8783208,3.13686,55.51,11.17,56.6226897983,134.07,67.3413856,29.9283208,73.6923781706,3.0113856,0.8783208,3.13686,64.33,29.05,70.5850649925,132.69
2020-04-29 16:00:00,57.97318432,32.08717876,66.2606756755,2.49318432,0.72717876,2.597067,55.48,31.36,63.7297418793,135.98,58.34318432,11.74717876,59.514060233,2.49318432,0.72717876,2.597067,55.85,11.02,56.9268205682,134.25,67.27318432,30.46717876,73.8507299229,2.49318432,0.72717876,2.597067,64.78,29.74,71.2805443301,133.02
2020-04-29 16:30:00,56.93762816,34.64722488,66.6507591282,4.20762816,1.22722488,4.3829460000000005,52.73,33.42,62.4287537918,136.86,57.28762816,14.03722488,58.9823365299,4.20762816,1.22722488,4.3829460000000005,53.08,12.81,54.6038689105,134.93,65.45762816,29.59722488,71.8379899839,4.20762816,1.22722488,4.3829460000000005,61.25,28.37,67.5012548032,133.53
2020-04-29 17:00:00,57.30372256,34.54316908,66.9099928959,3.71372256,1.08316908,3.868461,53.59,33.46,63.1780001266,136.65,57.65372256,14.01316908,59.3322899667,3.71372256,1.08316908,3.868461,53.94,12.93,55.4680854186,134.7,65.90372256,28.85316908,71.9430748107,3.71372256,1.08316908,3.868461,62.19,27.77,68.1085090132,133.11
2020-04-29 17:30:00,59.07690048,33.70326264,68.0146313884,2.61690048,0.76326264,2.725938,56.46,32.94,65.3664684682,136.21,59.43690048,13.31326264,60.9096716523,2.61690048,0.76326264,2.725938,56.82,12.55,58.1894741341,134.39,68.21690048,29.16326264,74.1892269734,2.61690048,0.76326264,2.725938,65.6,28.4,71.4837044367,132.72
2020-04-29 18:00:00,60.17421376,33.69039568,68.9636046238,2.02421376,0.59039568,2.108556,58.15,33.1,66.910630695,136.08,60.52421376,13.39039568,61.9877661134,2.02421376,0.59039568,2.108556,58.5,12.8,59.8839711442,134.31,69.60421376,29.23039568,75.4927983635,2.02421376,0.59039568,2.108556,67.58,28.64,73.3982697344,132.59
2020-04-29 18:30:00,60.88166656,33.60673608,69.541282941,1.77166656,0.51673608,1.845486,59.11,33.09,67.7417168368,135.91,61.24166656,13.36673608,62.6834217037,1.77166656,0.51673608,1.845486,59.47,12.85,60.8424473538,134.22,70.33166656,28.08673608,75.7324769484,1.77166656,0.51673608,1.845486,68.56,27.57,73.8957272107,132.31
2020-04-29 19:00:00,59.794784,33.274312,68.4294968028,1.214784,0.35431199999999996,1.2654,58.58,32.92,67.1963004934,135.58,60.164784,13.114312,61.5774830031,1.214784,0.35431199999999996,1.2654,58.95,12.76,60.3151730496,133.99,69.254784,28.534312,74.9028174917,1.214784,0.35431199999999996,1.2654,68.04,28.18,73.6447825715,132.07
2020-04-29 19:30:00,58.51537376,33.25240068,67.3035743275,0.86537376,0.25240068,0.901431,57.65,33.0,66.4268206375,135.52,58.86537376,13.09240068,60.3037576231,0.86537376,0.25240068,0.901431,58.0,12.84,59.4042557398,133.97,67.92537376,29.52240068,74.0636789685,0.86537376,0.25240068,0.901431,67.06,29.27,73.16950526,132.15
2020-04-29 20:00:00,56.71085856,33.93941708,66.0908882551,0.58085856,0.16941708,0.605061,56.13,33.77,65.5056470848,135.93,57.07085856,13.65941708,58.682728053,0.58085856,0.16941708,0.605061,56.49,13.49,58.0783970164,134.25,65.89085856,30.29941708,72.5235128573,0.58085856,0.16941708,0.605061,65.31,30.13,71.9250512687,132.54
2020-04-29 20:30:00,56.91300672,33.84962696,66.2184836676,0.27300672,0.07962696,0.28438199999999997,56.64,33.77,65.943176296,136.04,57.27300672,13.54962696,58.8539691907,0.27300672,0.07962696,0.28438199999999997,57.0,13.47,58.5699658528,134.33,66.18300672,30.20962696,72.7517143411,0.27300672,0.07962696,0.28438199999999997,65.91,30.13,72.4703042632,132.66
2020-04-29 21:00:00,56.97505472,33.95564096,66.3260311895,0.22505472,0.06564096,0.234432,56.75,33.89,66.0991270744,136.04,57.31505472,13.66564096,58.921687352,0.22505472,0.06564096,0.234432,57.09,13.6,58.6875463791,134.29,66.24505472,30.33564096,72.860540674,0.22505472,0.06564096,0.234432,66.02,30.27,72.6285983618,132.66
2020-04-29 21:30:00,56.43441536,34.37545448,66.0796118915,0.22441536,0.06545448,0.233766,56.21,34.31,65.8539307862,136.11,56.79441536,14.05545448,58.5077893679,0.22441536,0.06545448,0.233766,56.57,13.99,58.2742224315,134.36,65.63441536,30.80545448,72.5041550904,0.22441536,0.06545448,0.233766,65.41,30.74,72.2732018109,132.66
2020-04-29 22:00:00,53.833776,36.045268,64.7868565653,0.223776,0.06526799999999999,0.2331,53.61,35.98,64.5646381543,137.05,54.193776,15.455268,56.3545088355,0.223776,0.06526799999999999,0.2331,53.97,15.39,56.1214130257,135.0,62.503776,30.975268,69.7580765355,0.223776,0.06526799999999999,0.2331,62.28,30.91,69.5286020282,133.5
2020-04-29 22:30:00,50.89569408,36.76582744,62.7861269966,0.22569408,0.06582744,0.235098,50.67,36.7,62.5646777343,137.75,51.24569408,15.93582744,53.6663000209,0.22569408,0.06582744,0.235098,51.02,15.87,53.4312389899,135.46,59.17569408,32.54582744,67.5351290337,0.22569408,0.06582744,0.235098,58.95,32.48,67.3056676663,134.3
2020-04-29 23:00:00,47.47505472,36.65564096,59.9793033875,0.22505472,0.06564096,0.234432,47.25,36.59,59.7611127741,137.26,48.11505472,7.64564096,48.7187265474,0.22505472,0.06564096,0.234432,47.89,7.58,48.4861681307,135.1,54.22505472,45.21564096,70.6031921857,0.22505472,0.06564096,0.234432,54.0,45.15,70.3883690676,133.47
2020-04-29 23:30:00,44.353776,39.915268,59.6698086554,0.223776,0.06526799999999999,0.2331,44.13,39.85,59.4598974099,137.18,45.263776,2.065268,45.3108678982,0.223776,0.06526799999999999,0.2331,45.04,2.0,45.0843831055,135.04,50.103776,50.825268,71.3694348915,0.223776,0.06526799999999999,0.2331,49.88,50.76,71.1659469128,133.14
2020-04-30 00:00:00,41.96441536,40.05545448,58.0125123582,0.22441536,0.06545448,0.233766,41.74,39.99,57.8050836865,137.34,42.86441536,2.12545448,42.9170788953,0.22441536,0.06545448,0.233766,42.64,2.06,42.6897317865,135.13,47.32441536,51.01545448,69.5857520256,0.22441536,0.06545448,0.233766,47.1,50.95,69.385246991,133.34
2020-04-30 00:30:00,40.1169728,42.8462004,58.6955568621,0.2269728,0.06620039999999999,0.23643000000000003,39.89,42.78,58.4922259792,137.57,41.1469728,5.4062004,41.5006069036,0.2269728,0.06620039999999999,0.23643000000000003,40.92,5.34,41.2669601497,135.31,45.1069728,53.1562004,69.7152826584,0.2269728,0.06620039999999999,0.23643000000000003,44.88,53.09,69.5180731896,133.52
2020-04-30 01:00:00,38.69441536,48.55545448,62.0877599838,0.22441536,0.06545448,0.233766,38.47,48.49,61.8968577555,136.65,40.144415359999996,14.80545448,42.7875632276,0.22441536,0.06545448,0.233766,39.92,14.74,42.554365228500004,134.72,43.27441536,57.38545448,71.8732593572,0.22441536,0.06545448,0.233766,43.05,57.32,71.6860160701,132.5
2020-04-30 01:30:00,39.75953024,48.10694632,62.4107244722,0.22953024,0.06694632,0.239094,39.53,48.04,62.2130412373,136.25,41.20953024,14.93694632,43.8330668328,0.22953024,0.06694632,0.239094,40.98,14.87,43.5944640981,134.42,44.48953024,56.82694632,72.1707706002,0.22953024,0.06694632,0.239094,44.26,56.76,71.9766990074,132.5
2020-04-30 02:00:00,41.20441536,47.75545448,63.0744582042,0.22441536,0.06545448,0.233766,40.98,47.69,62.878426348,136.0,42.66441536,15.01545448,45.2295944184,0.22441536,0.06545448,0.233766,42.44,14.95,44.9961787266,134.25,46.144415359999996,56.38545448,72.8603221639,0.22441536,0.06545448,0.233766,45.92,56.32,72.667659932,132.44
2020-04-30 02:30:00,41.283776,47.825268,63.1791612804,0.223776,0.06526799999999999,0.2331,41.06,47.76,62.983658198,136.12,42.743776,15.015268,45.3044000054,0.223776,0.06526799999999999,0.2331,42.52,14.95,45.0716418605,134.33,46.253776,56.465268,72.9913576019,0.223776,0.06526799999999999,0.2331,46.03,56.4,72.7991820009,132.38
2020-04-30 03:00:00,40.563776,47.785268,62.6805532937,0.223776,0.06526799999999999,0.2331,40.34,47.72,62.4861104566,136.21,42.023776,15.175267999999999,44.6798221591,0.223776,0.06526799999999999,0.2331,41.8,15.11,44.4471832628,134.38,45.413776,56.435268,72.4385983079,0.223776,0.06526799999999999,0.2331,45.19,56.37,72.2475812744,132.61
2020-04-30 03:30:00,40.11185792,47.91470856,62.4882424315,0.22185792000000001,0.06470856,0.231102,39.89,47.85,62.2963449971,136.21,41.55185792,15.00470856,44.1780281993,0.22185792000000001,0.06470856,0.231102,41.33,14.94,43.9473833123,134.41,44.89185792,56.61470856,72.253056218,0.22185792000000001,0.06470856,0.231102,44.67,56.55,72.0646334897,132.69
2020-04-30 04:00:00,39.32761216,47.72638688,61.8422920244,0.22761216,0.06638688,0.237096,39.1,47.66,61.6464565081,136.21,40.78761216,15.27638688,43.5545325061,0.22761216,0.06638688,0.237096,40.56,15.21,43.3180989888,134.34,43.99761216,56.38638688,71.5207277729,0.22761216,0.06638688,0.237096,43.77,56.32,71.3285027181,132.69
2020-04-30 04:30:00,38.9481616,47.879463799999996,61.7203560083,0.2381616,0.06946379999999999,0.248085,38.71,47.81,61.5163409185,136.33,40.3781616,15.3094638,43.1830477854,0.2381616,0.06946379999999999,0.248085,40.14,15.24,42.9357333698,134.47,43.5281616,56.5794638,71.3858289591,0.2381616,0.06946379999999999,0.248085,43.29,56.51,71.1857022161,132.82
2020-04-30 05:00:00,38.49030944,47.96300692,61.4975930716,0.25030944,0.07300692,0.260739,38.24,47.89,61.2841716922,136.33,39.93030944,15.17300692,42.715919175,0.25030944,0.07300692,0.260739,39.68,15.1,42.4560054645,134.47,43.02030944,56.68300692,71.1597519515,0.25030944,0.07300692,0.260739,42.77,56.61,70.9504404497,132.21
2020-04-30 05:30:00,38.62912064,47.82974352,61.4808370682,0.23912064,0.06974352,0.249084,38.39,47.76,61.2765020216,136.25,40.05912064,15.249743519999999,42.8635955547,0.23912064,0.06974352,0.249084,39.82,15.18,42.6153118022,134.47,43.17912064,56.52974352,71.1340169095,0.23912064,0.06974352,0.249084,42.94,56.46,70.9335971173,132.21
2020-04-30 06:00:00,38.80917056,47.59850808,61.4147351293,0.26917056,0.07850808000000001,0.28038599999999997,38.54,47.52,61.1840011768,136.09,40.23917056,15.38850808,43.0812839675,0.26917056,0.07850808000000001,0.28038599999999997,39.97,15.31,42.8018340729,134.34,43.37917056,56.24850808,71.0327185155,0.26917056,0.07850808000000001,0.28038599999999997,43.11,56.17,70.8063627084,132.21
2020-04-30 06:30:00,40.97153792,47.16794856,62.4778544037,0.54153792,0.15794856000000002,0.564102,40.43,47.01,62.0042337264,135.2,42.42153792,15.14794856,45.0449467207,0.54153792,0.15794856000000002,0.564102,41.88,14.99,44.481844611,133.76,45.68153792,54.38794856,71.0271205618,0.54153792,0.15794856000000002,0.564102,45.14,54.23,70.5585749573,131.15
2020-04-30 07:00:00,43.1555136,46.2182748,63.2339092542,0.8855136,0.25827479999999997,0.9224100000000001,42.27,45.96,62.442569614,134.68,44.6155136,15.8782748,47.3567699956,0.8855136,0.25827479999999997,0.9224100000000001,43.73,15.62,46.435948359,133.4,48.1455136,53.3682748,71.8760268444,0.8855136,0.25827479999999997,0.9224100000000001,47.26,53.11,71.0927542018,130.47
2020-04-30 07:30:00,46.8316672,44.1900696,64.3891862348,1.1316671999999999,0.33006959999999996,1.17882,45.7,43.86,63.341847147,133.44,48.3316672,16.990069599999998,51.2309722662,1.1316671999999999,0.33006959999999996,1.17882,47.2,16.66,50.0539269189,132.57,52.3516672,51.6200696,73.5209401744,1.1316671999999999,0.33006959999999996,1.17882,51.22,51.29,72.4855330394,129.29
2020-04-30 08:00:00,49.51774016,42.67184088,65.367366435,2.09774016,0.61184088,2.185146,47.42,42.06,63.3853295329,132.61,51.01774016,18.30184088,54.2011733326,2.09774016,0.61184088,2.185146,48.92,17.69,52.0202124179,132.03,55.36774016,50.93184088,75.2305726806,2.09774016,0.61184088,2.185146,53.27,50.32,73.2788871367,128.56
2020-04-30 08:30:00,51.87494304,41.02769172,66.1383489609,2.01494304,0.58769172,2.098899,49.86,40.44,64.1982336206,132.89,53.18494304,12.25769172,54.5792009145,2.01494304,0.58769172,2.098899,51.17,11.67,52.4838813351,132.31,58.86494304,44.18769172,73.6045760714,2.01494304,0.58769172,2.098899,56.85,43.6,71.6441379319,129.2
2020-04-30 09:00:00,53.41497248,39.38228364,66.36357095380001,2.54497248,0.74228364,2.651013,50.87,38.64,63.8811905024,133.39,54.33497248,1.73228364,54.3625794183,2.54497248,0.74228364,2.651013,51.79,0.99,51.7994613872,132.68,61.50497248,34.74228364,70.6391386718,2.54497248,0.74228364,2.651013,58.96,34.0,68.0608668766,130.08
2020-04-30 09:30:00,54.68988832,38.35205076,66.7971831888,1.78988832,0.5220507600000001,1.8644669999999999,52.9,37.83,65.0347514795,132.69,55.62988832,1.98205076,55.6651866045,1.78988832,0.5220507600000001,1.8644669999999999,53.84,1.46,53.8597920531,132.22,63.09988832,33.65205076,71.5126312364,1.78988832,0.5220507600000001,1.8644669999999999,61.31,33.13,69.6886863128,129.34
2020-04-30 10:00:00,57.02121696,37.71118828,68.3633886308,1.82121696,0.53118828,1.897101,55.2,37.18,66.5536805894,132.69,57.97121696,2.58118828,58.0286526533,1.82121696,0.53118828,1.897101,56.15,2.05,56.1874096217,132.13,65.80121696,32.92118828,73.5772029312,1.82121696,0.53118828,1.897101,63.98,32.39,71.7115925078,129.19
2020-04-30 10:30:00,57.81223584,37.55065212,68.9369718472,1.92223584,0.56065212,2.002329,55.89,36.99,67.0220277222,132.45,58.77223584,2.7306521200000002,58.8356368762,1.92223584,0.56065212,2.002329,56.85,2.17,56.8914000531,132.04,66.70223584,32.76065212,74.3131791366,1.92223584,0.56065212,2.002329,64.78,32.2,72.3414708172,129.04
2020-04-30 11:00:00,57.53854848,37.82582664,68.858388902,2.96854848,0.86582664,3.092238,54.57,36.96,65.908470624,132.79,58.48854848,3.31582664,58.5824633282,2.96854848,0.86582664,3.092238,55.52,2.45,55.5740308058,132.26,66.20854848,32.94582664,73.9526834187,2.96854848,0.86582664,3.092238,63.24,32.08,70.911381315,129.41
2020-04-30 11:30:00,58.79945856,37.72734208,69.8622120132,1.9794585599999999,0.57734208,2.061936,56.82,37.15,67.886927313,133.42,59.76945856,3.17734208,59.8538526684,1.9794585599999999,0.57734208,2.061936,57.79,2.6,57.8484580607,132.7,67.81945856,32.76734208,75.3204996423,1.9794585599999999,0.57734208,2.061936,65.84,32.19,73.2878004855,130.07
2020-04-30 12:00:00,59.96440416,37.14836788,70.5388616467,1.43440416,0.41836788,1.494171,58.53,36.73,69.1003169313,133.03,60.93440416,3.2783678800000002,61.0225311364,1.43440416,0.41836788,1.494171,59.5,2.86,59.5686964773,132.41,69.25440416,32.16836788,76.3608301921,1.43440416,0.41836788,1.494171,67.82,31.75,74.8840096416,129.65
2020-04-30 12:30:00,60.55643936,37.62396148,71.2926702082,4.19643936,1.22396148,4.371291,56.36,36.4,67.0925450404,132.7,61.50643936,4.24396148,61.6526827623,4.19643936,1.22396148,4.371291,57.31,3.02,57.389515593,132.21,69.50643936,32.64396148,76.790450797,4.19643936,1.22396148,4.371291,65.31,31.42,72.4749094515,129.33
2020-04-30 13:00:00,60.43204544,37.49267992,71.1177415533,2.51204544,0.73267992,2.616714,57.92,36.76,68.6004664707,132.7,61.40204544,3.35267992,61.4935089815,2.51204544,0.73267992,2.616714,58.89,2.62,58.9482527307,132.21,69.63204544,32.58267992,76.8781684416,2.51204544,0.73267992,2.616714,67.12,31.85,74.2934512592,129.33
2020-04-30 13:30:00,60.3212272,37.5682746,71.0635328937,1.5712272,0.4582746,1.636695,58.75,37.11,69.4889530789,133.26,61.3012272,2.9982746,61.3745069781,1.5712272,0.4582746,1.636695,59.73,2.54,59.7839819684,132.55,69.6612272,32.6282746,76.9239291663,1.5712272,0.4582746,1.636695,68.09,32.17,75.3070846601,129.9
2020-04-30 14:00:00,59.86646176,37.98813468,70.9019860098,1.7764617600000001,0.51813468,1.8504809999999998,58.09,37.47,69.1263263887,133.67,60.83646176,2.8881346800000003,60.9049784616,1.7764617600000001,0.51813468,1.8504809999999998,59.06,2.37,59.1075333608,132.81,69.09646176,33.06813468,76.6017138122,1.7764617600000001,0.51813468,1.8504809999999998,67.32,32.55,74.7762321864,130.28
2020-04-30 14:30:00,59.81964832,38.19198076,70.9719502304,2.02964832,0.59198076,2.114217,57.79,37.6,68.9452253604,133.82,60.78964832,2.98198076,60.8627435474,2.02964832,0.59198076,2.114217,58.76,2.39,58.8085852576,132.94,68.98964832,33.25198076,76.5850233386,2.02964832,0.59198076,2.114217,66.96,32.66,74.5004510053,130.46
2020-04-30 15:00:00,58.94114656,38.32825108,70.30727977,2.29114656,0.66825108,2.386611,56.65,37.66,68.0257164608,133.62,59.90114656,3.11825108,59.9822544508,2.29114656,0.66825108,2.386611,57.61,2.45,57.6620724567,132.86,67.93114656,33.37825108,75.6884952824,2.29114656,0.66825108,2.386611,65.64,32.71,73.3386235213,130.32
2020-04-30 15:30:00,57.88115584,39.18533712,69.8979173265,3.00115584,0.87533712,3.126204,54.88,38.31,66.9288465462,133.62,58.82115584,2.52533712,58.8753403551,3.00115584,0.87533712,3.126204,55.82,1.65,55.844381096,132.86,66.59115584,34.37533712,74.9402818131,3.00115584,0.87533712,3.126204,63.59,33.5,71.8744606936,130.32
2020-04-30 16:00:00,58.5731248,38.9146614,70.3218445486,2.0731248,0.6046614,2.159505,56.5,38.31,68.263504891,133.69,59.5331248,2.2546614,59.5758042034,2.0731248,0.6046614,2.159505,57.46,1.65,57.4836855116,132.82,67.5731248,34.1146614,75.6963494343,2.0731248,0.6046614,2.159505,65.5,33.51,73.5742488919,130.32
2020-04-30 16:30:00,60.85662144,38.77484792,72.1596646632,1.9366214400000001,0.5648479200000001,2.017314,58.92,38.21,70.2251415093,133.69,61.83662144,2.45484792,61.8853296786,1.9366214400000001,0.5648479200000001,2.017314,59.9,1.8900000000000001,59.9298097778,132.89,70.22662144,33.92484792,77.9914973909,1.9366214400000001,0.5648479200000001,2.017314,68.29,33.36,76.0027216618,130.32
2020-04-30 17:00:00,61.05306336,39.23214348,72.5716034526,3.57306336,1.04214348,3.721941,57.48,38.19,69.0103361823,133.46,62.02306336,2.83214348,62.087691415,3.57306336,1.04214348,3.721941,58.45,1.79,58.4774024731,132.71,70.19306336,34.40214348,78.170158116,3.57306336,1.04214348,3.721941,66.62,33.36,74.5057984321,130.09
2020-04-30 17:30:00,60.89124576,39.54244668,72.6040556694,2.99124576,0.87244668,3.115881,57.9,38.67,69.6259929911,133.46,61.86124576,1.96244668,61.8923656354,2.99124576,0.87244668,3.115881,58.87,1.09,58.8800900135,132.64,70.12124576,34.84244668,78.3006079005,2.99124576,0.87244668,3.115881,67.13,33.97,75.2356152364,130.09
2020-04-30 18:00:00,62.3390496,38.6134728,73.3291032722,1.3490495999999998,0.39347279999999996,1.40526,60.99,38.22,71.9760272591,133.13,63.3190496,1.6534727999999999,63.3406347817,1.3490495999999998,0.39347279999999996,1.40526,61.97,1.26,61.9828081003,132.36,72.0390496,33.9034728,79.6182776451,1.3490495999999998,0.39347279999999996,1.40526,70.69,33.51,78.2304045752,129.66
2020-04-30 18:30:00,63.51405536,38.52034948,74.2822492412,0.58405536,0.17034948,0.608391,62.93,38.35,73.6946904465,133.71,64.50405536,1.55034948,64.522683929,0.58405536,0.17034948,0.608391,63.92,1.38,63.9348950105,132.72,73.53405536,33.76034948,80.9136483833,0.58405536,0.17034948,0.608391,72.95,33.59,80.3118334992,130.16
2020-04-30 19:00:00,61.90721152,39.44960336,73.4082695849,1.26721152,0.36960336,1.320012,60.64,39.08,72.141915694,134.17,62.90721152,1.31960336,62.9210506448,1.26721152,0.36960336,1.320012,61.64,0.9500000000000001,61.6473202986,133.02,71.58721152,34.73960336,79.5711561737,1.26721152,0.36960336,1.320012,70.32,34.37,78.2700408841,130.65
2020-04-30 19:30:00,59.44208704,39.84435872,71.5607059319,0.87208704,0.25435872,0.908424,58.57,39.59,70.6952120019,134.0,60.42208704,0.64435872,60.4255227568,0.87208704,0.25435872,0.908424,59.55,0.39,59.5512770644,132.91,68.78208704,35.22435872,77.2769755154,0.87208704,0.25435872,0.908424,67.91,34.97,76.385005073,130.51
2020-04-30 20:00:00,58.6780416,40.4344288,71.2604771131,0.35804159999999996,0.1044288,0.37296,58.32,40.33,70.9064968815,134.47,59.6480416,0.3644288,59.6491548563,0.35804159999999996,0.1044288,0.37296,59.29,0.26,59.2905700765,133.22,67.9580416,35.5244288,76.6829867681,0.35804159999999996,0.1044288,0.37296,67.6,35.42,76.3173401004,130.89
2020-04-30 20:30:00,58.13871104,41.35254072,71.3452335156,0.24871104,0.07254072,0.25907399999999997,57.89,41.28,71.1005661018,134.61,59.11871104,1.09254072,59.1288055034,0.24871104,0.07254072,0.25907399999999997,58.87,1.02,58.8788357562,133.35,67.24871104,34.93254072,75.7804165843,0.24871104,0.07254072,0.25907399999999997,67.0,34.86,75.5262841665,130.89
2020-04-30 21:00:00,57.08505472,41.59564096,70.6321514557,0.22505472,0.06564096,0.234432,56.86,41.53,70.4116503144,134.44,58.05505472,1.3756409600000001,58.0713506524,0.22505472,0.06564096,0.234432,57.83,1.31,57.8448355517,133.22,66.02505472,35.22564096,74.8341742242,0.22505472,0.06564096,0.234432,65.8,35.16,74.6047290726,130.74
2020-04-30 21:30:00,56.40487488,42.22142184,70.4567837218,0.24487488000000002,0.07142184,0.25507799999999997,56.16,42.15,70.2180041015,134.65,57.36487488,1.86142184,57.3950673949,0.24487488000000002,0.07142184,0.25507799999999997,57.12,1.79,57.1480402114,133.41,65.21487488,35.92142184,74.4535321702,0.24487488000000002,0.07142184,0.25507799999999997,64.97,35.85,74.2046049784,131.03
2020-04-30 22:00:00,53.9853744,43.0357342,69.0398078448,0.2253744,0.06573419999999999,0.234765,53.76,42.97,68.8226597859,135.11,54.9353744,2.3157342,54.9841612226,0.2253744,0.06573419999999999,0.234765,54.71,2.25,54.7562471322,133.77,62.4653744,36.9157342,72.5582140798,0.2253744,0.06573419999999999,0.234765,62.24,36.85,72.3307686949,131.45
2020-04-30 22:30:00,51.05441536,43.11545448,66.8243648886,0.22441536,0.06545448,0.233766,50.83,43.05,66.6107453794,135.95,52.00441536,1.8554544800000001,52.0375050157,0.22441536,0.06545448,0.233766,51.78,1.79,51.810930314,134.3,59.29441536,39.17545448,71.0671789689,0.22441536,0.06545448,0.233766,59.07,39.11,70.8438917621,132.58
2020-04-30 23:00:00,47.75400576,45.32825168,65.8414418622,0.23400576,0.06825168,0.243756,47.52,45.26,65.6248276188,136.68,48.67400576,3.70825168,48.8150588164,0.23400576,0.06825168,0.243756,48.44,3.64,48.5765704841,134.77,55.17400576,38.10825168,67.0552738993,0.23400576,0.06825168,0.243756,54.94,38.04,66.8239867114,132.97
2020-04-30 23:30:00,44.55633344,46.14601392,64.1460945835,0.22633344,0.06601392,0.235764,44.33,46.08,63.941499044,137.42,45.47633344,4.04601392,45.6559649092,0.22633344,0.06601392,0.235764,45.25,3.98,45.4246948256,135.28,51.51633344,39.36601392,64.8352964291,0.22633344,0.06601392,0.235764,51.29,39.3,64.6154323672,133.78
2020-05-01 00:00:00,41.57505472,54.76564096,68.7587129368,0.22505472,0.06564096,0.234432,41.35,54.7,68.5704929252,136.62,43.14505472,14.10564096,45.392343558,0.22505472,0.06564096,0.234432,42.92,14.04,45.1580336153,134.74,47.77505472,46.71564096,66.8192110385,0.22505472,0.06564096,0.234432,47.55,46.65,66.6124988272,132.82
2020-05-01 00:30:00,39.78441536,63.09545448,74.5911260243,0.22441536,0.06545448,0.233766,39.56,63.03,74.4162247094,136.27,41.84441536,22.18545448,47.36189911,0.22441536,0.06545448,0.233766,41.62,22.12,47.1329905692,134.49,45.24441536,49.50545448,67.0659909681,0.22441536,0.06545448,0.233766,45.02,49.44,66.8663891653,132.01
2020-05-01 01:00:00,38.56441536,63.22545448,74.0585729424,0.22441536,0.06545448,0.233766,38.34,63.16,73.8860013805,136.44,40.62441536,22.33545448,46.3596338442,0.22441536,0.06545448,0.233766,40.4,22.27,46.1314740714,134.58,43.83441536,49.60545448,66.1978631386,0.22441536,0.06545448,0.233766,43.61,49.54,66.0003310598,132.18
2020-05-01 01:30:00,39.93313664,63.19508152,74.7547572415,0.22313664,0.06508152,0.232434,39.71,63.13,74.5807012571,136.56,42.02313664,22.45508152,47.6463503233,0.22313664,0.06508152,0.232434,41.8,22.39,47.4189002403,134.66,45.41313664,49.52508152,67.1943946996,0.22313664,0.06508152,0.232434,45.19,49.46,66.9957289683,132.3
2020-05-01 02:00:00,41.31505472,62.66564096,75.0594184859,0.22505472,0.06564096,0.234432,41.09,62.6,74.8808927564,136.17,43.41505472,22.54564096,48.9200664619,0.22505472,0.06564096,0.234432,43.19,22.48,48.690106798,134.38,47.00505472,48.99564096,67.8973342799,0.22505472,0.06564096,0.234432,46.78,48.93,67.6942634202,131.89
2020-05-01 02:30:00,41.33441536,62.53545448,74.9614364869,0.22441536,0.06545448,0.233766,41.11,62.47,74.783240101,136.02,43.43441536,22.51545448,48.9233495185,0.22441536,0.06545448,0.233766,43.21,22.45,48.6940098985,134.29,47.03441536,48.89545448,67.8454250268,0.22441536,0.06545448,0.233766,46.81,48.83,67.6427749283,131.75
2020-05-01 03:00:00,40.53313664,62.88508152,74.8162324877,0.22313664,0.06508152,0.232434,40.31,62.82,74.6407964856,136.36,42.62313664,22.54508152,48.2183831933,0.22313664,0.06508152,0.232434,42.4,22.48,47.9907324387,134.51,46.10313664,49.21508152,67.436069407,0.22313664,0.06508152,0.232434,45.88,49.15,67.2361279373,132.08
2020-05-01 03:30:00,40.0525472,63.1136596,74.7498532795,0.25254719999999997,0.07365959999999999,0.26307,39.8,63.04,74.5525425455,136.56,42.1425472,22.6536596,47.8454028907,0.25254719999999997,0.07365959999999999,0.26307,41.89,22.58,47.5881130115,134.66,45.5425472,49.3836596,67.1778939902,0.25254719999999997,0.07365959999999999,0.26307,45.29,49.31,66.9526713433,132.27
2020-05-01 04:00:00,39.17716256,63.25083908,74.4010665957,0.27716256,0.08083908000000001,0.288711,38.9,63.17,74.1866490684,136.68,41.24716256,22.66083908,47.0621084001,0.27716256,0.08083908000000001,0.288711,40.97,22.58,46.7803088917,134.73,44.50716256,49.56083908,66.6120431263,0.27716256,0.08083908000000001,0.288711,44.23,49.48,66.3668840613,132.39
2020-05-01 04:30:00,38.56378592,63.12568756,73.973089799,0.29378592000000003,0.08568756,0.306027,38.27,63.04,73.747098248,136.68,40.62378592,22.79568756,46.5825649123,0.29378592000000003,0.08568756,0.306027,40.33,22.71,46.28447904,134.79,43.94378592,50.67568756,67.0751938548,0.29378592000000003,0.08568756,0.306027,43.65,50.59,66.818190637,132.58
