Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-01 05:00:00,38.0400896,63.2504428,73.8083120737,0.31008959999999997,0.09044279999999999,0.32301,37.73,63.16,73.5713157419,136.8,40.0900896,22.7404428,46.0905958182,0.31008959999999997,0.09044279999999999,0.32301,39.78,22.65,45.7763137441,134.82,43.3100896,50.8004428,66.7566389945,0.31008959999999997,0.09044279999999999,0.32301,43.0,50.71,66.4868716364,132.64
2020-05-01 05:30:00,38.017672,62.895571,73.4928311859,0.32767199999999996,0.09557099999999999,0.341325,37.69,62.8,73.2419012588,136.63,40.067672,23.035571,46.2174844707,0.32767199999999996,0.09557099999999999,0.341325,39.74,22.94,45.8858496707,134.7,43.277672,50.405571,66.4355212336,0.32767199999999996,0.09557099999999999,0.341325,42.95,50.31,66.1498193497,132.45
2020-05-01 06:00:00,38.11740224,62.84424232,73.5005792243,0.35740224,0.10424232,0.37229399999999996,37.76,62.74,73.2265334425,136.63,40.16740224,23.06424232,46.3182412933,0.35740224,0.10424232,0.37229399999999996,39.81,22.96,45.9564761486,134.72,43.39740224,50.35424232,66.4746887229,0.35740224,0.10424232,0.37229399999999996,43.04,50.25,66.1627092855,132.45
2020-05-01 06:30:00,40.00125824,61.37620032,73.2607577527,0.50125824,0.14620032,0.5221439999999999,39.5,61.23,72.8653751792,135.28,42.05125824,22.97620032,47.9188282485,0.50125824,0.14620032,0.5221439999999999,41.55,22.83,47.408980162,133.83,45.60125824,49.64620032,67.4108296884,0.50125824,0.14620032,0.5221439999999999,45.1,49.5,66.964617523,131.18
2020-05-01 07:00:00,41.84216704,59.71104872,72.9121134095,0.79216704,0.23104872,0.825174,41.05,59.48,72.2701383699,134.25,43.92216704,23.61104872,49.8662047799,0.79216704,0.23104872,0.825174,43.13,23.38,49.0593650591,133.13,47.77216704,48.96104872,68.4058786616,0.79216704,0.23104872,0.825174,46.98,48.73,67.6885019778,130.27
2020-05-01 07:30:00,44.81615264,57.88179452,73.2037545096,1.20615264,0.35179452,1.256409,43.61,57.53,72.190948186,133.19,46.92615264,24.37179452,52.8776717502,1.20615264,0.35179452,1.256409,45.72,24.02,51.6457045649,132.44,51.20615264,48.02179452,70.2008747603,1.20615264,0.35179452,1.256409,50.0,47.67,69.0827684738,129.29
2020-05-01 08:00:00,47.86215616,57.00062888,74.4302202402,1.68215616,0.49062888,1.752246,46.18,56.51,72.9792607526,132.65,50.01215616,24.82062888,55.832601424,1.68215616,0.49062888,1.752246,48.33,24.33,54.1085741819,132.1,54.53215616,46.04062888,71.3687295888,1.68215616,0.49062888,1.752246,52.85,45.55,69.7705166958,128.63
2020-05-01 08:30:00,50.78187616,50.67221388,71.7389169547,1.96187616,0.5722138800000001,2.043621,48.82,50.1,69.9528584119,132.96,52.56187616,17.96221388,55.5463045839,1.96187616,0.5722138800000001,2.043621,50.6,17.39,53.5048792168,132.39,58.20187616,42.47221388,72.0510051312,1.96187616,0.5722138800000001,2.043621,56.24,41.9,70.1323577245,129.24
2020-05-01 09:00:00,52.8545936,40.1063398,66.3485233956,1.8045936,0.5263398,1.879785,51.05,39.58,64.5962762085,134.6,53.7945936,1.3663398,53.8119427733,1.8045936,0.5263398,1.879785,51.99,0.84,51.9967854776,133.51,61.0245936,35.2163398,70.4570196145,1.8045936,0.5263398,1.879785,59.22,34.69,68.6323866699,131.14
2020-05-01 09:30:00,54.0485296,39.2649878,66.80555979,1.8685296,0.5449878,1.9463849999999998,52.18,38.72,64.9768481846,134.13,54.9985296,1.9749878,55.0339789128,1.8685296,0.5449878,1.9463849999999998,53.13,1.43,53.1492408224,133.18,62.4285296,34.8249878,71.4849710309,1.8685296,0.5449878,1.9463849999999998,60.56,34.28,69.5890221227,130.72
2020-05-01 10:00:00,55.07220544,38.90605992,67.4286979744,2.35220544,0.68605992,2.450214,52.72,38.22,65.1165631771,134.06,56.01220544,2.48605992,56.0673492523,2.35220544,0.68605992,2.450214,53.66,1.8,53.6901815978,133.07,63.59220544,35.21605992,72.6920867015,2.35220544,0.68605992,2.450214,61.24,34.53,70.3040432692,130.65
2020-05-01 10:30:00,55.64658112,38.65983616,67.7578403011,2.29658112,0.66983616,2.392272,53.35,37.99,65.4939890372,133.92,56.59658112,2.66983616,56.6595183495,2.29658112,0.66983616,2.392272,54.3,2.0,54.336819929,132.97,64.28658112,34.95983616,73.1775556877,2.29658112,0.66983616,2.392272,61.99,34.29,70.8418252165,130.49
2020-05-01 11:00:00,55.63725984,38.76503412,67.810268786,2.8972598400000003,0.84503412,3.017979,52.74,37.92,64.9571705049,133.84,56.577259839999996,2.81503412,56.6472483718,2.8972598400000003,0.84503412,3.017979,53.68,1.97,53.7161363093,132.9,64.16725984,35.05503412,73.1183468941,2.8972598400000003,0.84503412,3.017979,61.27,34.21,70.1736203997,130.42
2020-05-01 11:30:00,55.93099584,38.91195712,68.1352823621,3.16099584,0.9219571200000001,3.292704,52.77,37.99,65.0224038313,134.0,56.87099584,2.89195712,56.9444780801,3.16099584,0.9219571200000001,3.292704,53.71,1.97,53.7461161387,133.0,64.47099584,35.21195712,73.460133602,3.16099584,0.9219571200000001,3.292704,61.31,34.29,70.2475636588,130.54
2020-05-01 12:00:00,56.02004544,39.14542992,68.3418625348,4.51004544,1.3154299200000001,4.697964,51.51,37.83,63.9092246863,133.87,56.96004544,3.34542992,57.0582042994,4.51004544,1.3154299200000001,4.697964,52.45,2.03,52.4892693796,132.89,64.36004544,35.46542992,73.4847750793,4.51004544,1.3154299200000001,4.697964,59.85,34.15,68.907510476,130.4
2020-05-01 12:30:00,58.96611104,38.74011572,70.5535173977,2.8461110400000003,0.83011572,2.964699,56.12,37.91,67.7246077877,133.21,59.91611104,2.66011572,59.9751329953,2.8461110400000003,0.83011572,2.964699,57.07,1.83,57.0993327457,132.59,67.88611104,33.86011572,75.8619239718,2.8461110400000003,0.83011572,2.964699,65.04,33.03,72.9464358279,129.66
2020-05-01 13:00:00,58.90619872,39.90055796,71.1476968929,5.07619872,1.48055796,5.287707,53.83,38.42,66.1344486633,133.84,59.85619872,2.9905579600000003,59.930859848,5.07619872,1.48055796,5.287707,54.78,1.51,54.8008074758,132.86,67.40619872,34.46055796,75.7041985678,5.07619872,1.48055796,5.287707,62.33,32.98,70.5174396869,130.19
2020-05-01 13:30:00,58.22579104,40.34335572,70.8366366578,3.1657910400000002,0.92335572,3.297699,55.06,39.42,67.7166153909,134.42,59.18579104,1.76335572,59.21205354,3.1657910400000002,0.92335572,3.297699,56.02,0.84,56.0262973968,133.32,66.87579104,34.24335572,75.1330741963,3.1657910400000002,0.92335572,3.297699,63.71,33.32,71.8970548771,130.76
2020-05-01 14:00:00,54.97117536,41.769509479999996,69.0400032058,3.46117536,1.00950948,3.605391,51.51,40.76,65.6860540754,135.21,55.91117536,1.07950948,55.9215957467,3.46117536,1.00950948,3.605391,52.45,0.07,52.4500467111,133.82,63.00117536,35.12950948,72.1334217478,3.46117536,1.00950948,3.605391,59.54,34.12,68.6235090913,131.35
2020-05-01 14:30:00,53.78273088,42.83162984,68.754131917,6.38273088,1.86162984,6.648678,47.4,40.97,62.6522218281,135.5,54.69273088,2.00162984,54.7293461785,6.38273088,1.86162984,6.648678,48.31,0.14,48.3102028561,133.97,61.15273088,36.19162984,71.0597675521,6.38273088,1.86162984,6.648678,54.77,34.33,64.6397849625,131.68
2020-05-01 15:00:00,52.21362176,42.24563968,67.1636536325,4.61362176,1.3456396800000001,4.805856,47.6,40.9,62.758027375,135.99,53.14362176,1.57563968,53.1669744688,4.61362176,1.3456396800000001,4.805856,48.53,0.23,48.5305450206,134.32,59.91362176,38.02563968,70.9619006614,4.61362176,1.3456396800000001,4.805856,55.3,36.68,66.3589662367,132.44
2020-05-01 15:30:00,52.01654944,42.20857692,66.9872031156,4.00654944,1.16857692,4.173489,48.01,41.04,63.1604441086,136.3,52.94654944,1.36857692,52.9642341622,4.00654944,1.16857692,4.173489,48.94,0.2,48.940408662,134.53,59.83654944,38.58857692,71.2003575665,4.00654944,1.16857692,4.173489,55.83,37.42,67.2104552878,132.79
2020-05-01 16:00:00,52.7176384,42.4843112,67.7057316378,3.9576384,1.1543112,4.12254,48.76,41.33,63.9195314438,136.3,53.6476384,1.2743112,53.6627708466,3.9576384,1.1543112,4.12254,49.69,0.12,49.6901448982,134.53,60.6676384,38.9643112,72.1025651161,3.9576384,1.1543112,4.12254,56.71,37.81,68.1587866676,132.79
2020-05-01 16:30:00,53.13971712,42.16158416,67.8338316364,3.15971712,0.92158416,3.291372,49.98,41.24,64.7976697112,136.12,54.07971712,1.01158416,54.089177349,3.15971712,0.92158416,3.291372,50.92,0.09,50.9200795365,134.41,61.29971712,38.62158416,72.4519294568,3.15971712,0.92158416,3.291372,58.14,37.7,69.293214675,132.6
2020-05-01 17:00:00,54.82726816,42.02211988,69.0788527199,4.56726816,1.33211988,4.757571,50.26,40.69,64.6664031782,135.57,55.75726816,1.48211988,55.7769632734,4.56726816,1.33211988,4.757571,51.19,0.15,51.190219769,134.03,63.01726816,38.45211988,73.8223652399,4.56726816,1.33211988,4.757571,58.45,37.12,69.2408614909,132.05
2020-05-01 17:30:00,56.38171616,41.20883388,69.8359929184,2.12171616,0.6188338800000001,2.210121,54.26,40.59,67.7620520646,135.2,57.34171616,0.67883388,57.345734171,2.12171616,0.6188338800000001,2.210121,55.22,0.06,55.2200325969,133.78,65.23171616,37.64883388,75.316741072,2.12171616,0.6188338800000001,2.210121,63.11,37.03,73.1716680143,131.66
2020-05-01 18:00:00,57.4491584,40.9214212,70.5334566989,2.4391584,0.7114212,2.54079,55.01,40.21,68.1391532087,134.69,58.4191584,0.8014212,58.4246552759,2.4391584,0.7114212,2.54079,55.98,0.09,55.9800723472,133.41,66.3791584,37.0314212,76.0099916194,2.4391584,0.7114212,2.54079,63.94,36.32,73.5354744324,131.14
2020-05-01 18:30:00,57.81933824,40.91564032,70.8319525166,2.41933824,0.70564032,2.520144,55.4,40.21,68.4543943075,134.41,58.77933824,0.73564032,58.7839414348,2.41933824,0.70564032,2.520144,56.36,0.03,56.3600079844,133.24,66.76933824,36.88564032,76.2803709405,2.41933824,0.70564032,2.520144,64.35,36.18,73.823538929,130.84
2020-05-01 19:00:00,57.37852032,40.92790176,70.4796973361,1.15852032,0.33790176,1.206792,56.22,40.59,69.3414486437,134.69,58.34852032,0.57790176,58.3513821085,1.15852032,0.33790176,1.206792,57.19,0.24,57.1905035823,133.41,66.45852032,36.83790176,75.9853007443,1.15852032,0.33790176,1.206792,65.3,36.5,74.8086893349,131.1
2020-05-01 19:30:00,56.42327584,41.30762212,69.9278606975,0.88327584,0.25762212,0.920079,55.54,41.05,69.0636959625,134.86,57.40327584,0.82762212,57.4092417258,0.88327584,0.25762212,0.920079,56.52,0.5700000000000001,56.5228741307,133.53,65.36327584,36.62762212,74.9262339285,0.88327584,0.25762212,0.920079,64.48,36.37,74.0300432257,131.21
2020-05-01 20:00:00,54.47413536,42.14703948,68.8752811983,0.50413536,0.14703948,0.525141,53.97,42.0,68.3868474197,135.47,55.43413536,1.37703948,55.4512362427,0.50413536,0.14703948,0.525141,54.93,1.23,54.9437694375,133.93,63.16413536,37.56703948,73.4914311404,0.50413536,0.14703948,0.525141,62.66,37.42,72.9830939328,131.85
2020-05-01 20:30:00,54.01593376,42.13923068,68.5086553821,0.30593376,0.08923068,0.318681,53.71,42.05,68.2126571833,134.83,54.96593376,1.73923068,54.9934432225,0.30593376,0.08923068,0.318681,54.66,1.65,54.684898281,133.53,62.66593376,37.66923068,73.1162785844,0.30593376,0.08923068,0.318681,62.36,37.58,72.8081451487,131.25
2020-05-01 21:00:00,53.73565408,42.13748244,68.286806528,0.26565408,0.07748244,0.276723,53.47,42.06,68.0300264589,134.71,54.69565408,1.78748244,54.7248542137,0.26565408,0.07748244,0.276723,54.43,1.71,54.4568544813,133.44,62.36565408,37.69748244,72.8736920373,0.26565408,0.07748244,0.276723,62.1,37.62,72.6062972476,131.09
2020-05-01 21:30:00,53.86716256,42.25083908,68.4602410544,0.27716256,0.08083908000000001,0.288711,53.59,42.17,68.1923529437,134.62,54.81716256,1.94083908,54.8515101658,0.27716256,0.08083908000000001,0.288711,54.54,1.8599999999999999,54.5717069552,133.38,62.50716256,37.84083908,73.0689706618,0.27716256,0.08083908000000001,0.288711,62.23,37.76,72.7900439621,131.03
2020-05-01 22:00:00,51.76515456,43.11317008,67.3674748003,0.28515456,0.08317008000000001,0.29703599999999997,51.48,43.03,67.0952405167,135.06,52.71515456,2.57317008,52.7779189107,0.28515456,0.08317008000000001,0.29703599999999997,52.43,2.49,52.4890941053,133.68,60.08515456,38.81317008,71.5310280239,0.28515456,0.08317008000000001,0.29703599999999997,59.8,38.73,71.2464237699,131.47
2020-05-01 22:30:00,49.4813184,43.7220512,66.0304371615,0.28131839999999997,0.08205119999999999,0.29304,49.2,43.64,65.7654134025,135.44,50.4213184,2.8920512,50.5041910077,0.28131839999999997,0.08205119999999999,0.29304,50.14,2.81,50.2186787958,133.92,57.4513184,39.5620512,69.7553573645,0.28131839999999997,0.08205119999999999,0.29304,57.17,39.48,69.477185464,131.84
2020-05-01 23:00:00,46.74579392,44.88335656,64.8049762387,0.28579392,0.08335656,0.29770199999999997,46.46,44.8,64.5412395295,136.41,47.67579392,3.54335656,47.8072871183,0.28579392,0.08335656,0.29770199999999997,47.39,3.46,47.5161414679,134.55,54.25579392,40.42335656,67.6589900122,0.28579392,0.08335656,0.29770199999999997,53.97,40.34,67.3800897892,132.78
2020-05-01 23:30:00,43.88835136,46.76410248,64.1332103193,0.28835136,0.08410248000000001,0.30036599999999997,43.6,46.68,63.8747399212,137.34,44.79835136,4.84410248,45.0594897154,0.28835136,0.08410248000000001,0.30036599999999997,44.51,4.76,44.7637989898,135.19,50.69835136,39.76410248,64.4321866513,0.28835136,0.08410248000000001,0.30036599999999997,50.41,39.68,64.153491721,133.46
2020-05-02 00:00:00,41.23218752,46.76522136,62.3464450994,0.29218752,0.08522136,0.30436199999999997,40.94,46.68,62.0894999175,137.66,42.13218752,4.66522136,42.3896864291,0.29218752,0.08522136,0.30436199999999997,41.84,4.58,42.0899275362,135.4,47.83218752,41.69522136,63.453996306,0.29218752,0.08522136,0.30436199999999997,47.54,41.61,63.1778735001,133.98
2020-05-02 00:30:00,39.11,47.77,61.7378733032,0.0,0.0,0.0,39.11,47.77,61.7378733032,137.66,40.09,4.99,40.3993589058,0.0,0.0,0.0,40.09,4.99,40.3993589058,135.4,45.41,43.29,62.7382833683,0.0,0.0,0.0,45.41,43.29,62.7382833683,133.98
2020-05-02 01:00:00,37.7,54.6,66.3509608069,0.0,0.0,0.0,37.7,54.6,66.3509608069,136.89,39.13,8.67,40.0789944984,0.0,0.0,0.0,39.13,8.67,40.0789944984,134.89,43.59,47.94,64.7945344917,0.0,0.0,0.0,43.59,47.94,64.7945344917,133.1
2020-05-02 01:30:00,38.58,54.43,66.7161247376,0.0,0.0,0.0,38.58,54.43,66.7161247376,137.02,40.03,8.99,41.0270764252,0.0,0.0,0.0,40.03,8.99,41.0270764252,134.95,44.61,47.71,65.316890618,0.0,0.0,0.0,44.61,47.71,65.316890618,133.92
2020-05-02 02:00:00,40.03,54.12,67.3154907878,0.0,0.0,0.0,40.03,54.12,67.3154907878,136.92,41.51,9.22,42.5216239107,0.0,0.0,0.0,41.51,9.22,42.5216239107,134.87,46.29,47.32,66.1962725537,0.0,0.0,0.0,46.29,47.32,66.1962725537,134.12
2020-05-02 02:30:00,39.93,54.11,67.2480259933,0.0,0.0,0.0,39.93,54.11,67.2480259933,137.04,41.39,9.39,42.4417742325,0.0,0.0,0.0,41.39,9.39,42.4417742325,134.94,46.15,47.28,66.0698183742,0.0,0.0,0.0,46.15,47.28,66.0698183742,133.52
2020-05-02 03:00:00,39.13,54.45,67.0519157072,0.0,0.0,0.0,39.13,54.45,67.0519157072,137.47,40.59,9.38,41.6597227547,0.0,0.0,0.0,40.59,9.38,41.6597227547,135.21,45.25,47.61,65.6831378666,0.0,0.0,0.0,45.25,47.61,65.6831378666,133.84
2020-05-02 03:30:00,38.54,54.69,66.9053637611,0.0,0.0,0.0,38.54,54.69,66.9053637611,137.79,40.0,9.48,41.1080332782,0.0,0.0,0.0,40.0,9.48,41.1080332782,135.43,44.54,47.81,65.3422351929,0.0,0.0,0.0,44.54,47.81,65.3422351929,134.16
2020-05-02 04:00:00,37.66,56.25,67.6929693543,0.0,0.0,0.0,37.66,56.25,67.6929693543,137.79,39.2,11.24,40.7796223622,0.0,0.0,0.0,39.2,11.24,40.7796223622,135.39,43.51,48.19,64.9260825863,0.0,0.0,0.0,43.51,48.19,64.9260825863,134.05
2020-05-02 04:30:00,36.78,62.79,72.7691727313,0.0,0.0,0.0,36.78,62.79,72.7691727313,136.46,38.78,22.38,44.7744659376,0.0,0.0,0.0,38.78,22.38,44.7744659376,134.56,42.12,52.33,67.1753176397,0.0,0.0,0.0,42.12,52.33,67.1753176397,132.47
2020-05-02 05:00:00,36.25,62.98,72.66734411,0.0,0.0,0.0,36.25,62.98,72.66734411,136.55,38.27,22.2,44.2428853037,0.0,0.0,0.0,38.27,22.2,44.2428853037,134.62,41.52,52.55,66.9732252471,0.0,0.0,0.0,41.52,52.55,66.9732252471,132.54
2020-05-02 05:30:00,35.87,63.08,72.5654414994,0.0,0.0,0.0,35.87,63.08,72.5654414994,136.74,37.87,22.37,43.9835628389,0.0,0.0,0.0,37.87,22.37,43.9835628389,134.76,41.05,52.62,66.7380468698,0.0,0.0,0.0,41.05,52.62,66.7380468698,132.64
2020-05-02 06:00:00,35.44,63.09,72.3625711262,0.0,0.0,0.0,35.44,63.09,72.3625711262,136.85,37.44,22.62,43.7426336656,0.0,0.0,0.0,37.44,22.62,43.7426336656,134.82,40.56,52.56,66.3902643465,0.0,0.0,0.0,40.56,52.56,66.3902643465,132.71
2020-05-02 06:30:00,36.23,62.63,72.3541968375,0.0,0.0,0.0,36.23,62.63,72.3541968375,136.24,38.24,22.3,44.2672294141,0.0,0.0,0.0,38.24,22.3,44.2672294141,134.44,41.48,52.19,66.6662320819,0.0,0.0,0.0,41.48,52.19,66.6662320819,132.1
2020-05-02 07:00:00,37.11063936,61.66018648,71.9665071436,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,37.11,61.66,71.966017675,135.62,39.12063936,22.55018648,45.1545715761,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,39.12,22.55,45.1539245249,134.03,42.60063936,52.47018648,67.5864997106,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,42.6,52.47,67.5859519427,131.62
2020-05-02 07:30:00,38.03287712,61.68083916,72.4639611221,0.00287712,0.00083916,0.0029969999999999997,38.03,61.68,72.4617367995,135.28,40.05287712,22.19083916,45.7893689432,0.00287712,0.00083916,0.0029969999999999997,40.05,22.19,45.7864455926,133.82,43.41287712,50.27083916,66.4216468456,0.00287712,0.00083916,0.0029969999999999997,43.41,50.27,66.4191312801,131.05
2020-05-02 08:00:00,38.59575424,61.47167832,72.5837411603,0.00575424,0.00167832,0.005993999999999999,38.59,61.47,72.579260123,135.28,40.63575424,22.36167832,46.3822075794,0.00575424,0.00167832,0.005993999999999999,40.63,22.36,46.376357123,133.86,43.98575424,49.30167832,66.0711893432,0.00575424,0.00167832,0.005993999999999999,43.98,49.3,66.0661062876,130.97
2020-05-02 08:30:00,39.087992,60.992331,72.4426363367,0.007991999999999999,0.0023309999999999997,0.008324999999999999,39.08,60.99,72.4363617253,135.28,41.137992,22.842331,47.0542928042,0.007991999999999999,0.0023309999999999997,0.008324999999999999,41.13,22.84,47.0461741271,133.95,44.537992,48.732331,66.0187307973,0.007991999999999999,0.0023309999999999997,0.008324999999999999,44.53,48.73,66.0116186743,131.03
2020-05-02 09:00:00,39.36991008,60.03289044,71.7909308638,0.00991008,0.00289044,0.010322999999999999,39.36,60.03,71.7830794826,134.93,41.41991008,23.24289044,47.4956935631,0.00991008,0.00289044,0.010322999999999999,41.41,23.24,47.4856367758,133.7,44.93991008,48.45289044,66.0853849954,0.00991008,0.00289044,0.010322999999999999,44.93,48.45,66.0765268458,130.73
2020-05-02 09:30:00,39.95246752,58.12363636,70.5305378162,0.012467520000000001,0.00363636,0.012986999999999999,39.94,58.12,70.520479295,134.07,41.99246752,24.18363636,48.4583903572,0.012467520000000001,0.00363636,0.012986999999999999,41.98,24.18,48.4457717453,133.09,45.77246752,48.22363636,66.4878777421,0.012467520000000001,0.00363636,0.012986999999999999,45.76,48.22,66.4766575574,130.02
2020-05-02 10:00:00,40.86342656,51.92391608,66.0750534718,0.01342656,0.00391608,0.013986,40.85,51.92,66.0636730738,134.51,42.52342656,16.76391608,45.7085406542,0.01342656,0.00391608,0.013986,42.51,16.76,45.6946134681,133.35,47.07342656,44.79391608,64.9800154346,0.01342656,0.00391608,0.013986,47.06,44.79,64.9675896121,130.74
2020-05-02 10:30:00,42.025984,49.214662,64.7168161063,0.015983999999999998,0.0046619999999999995,0.01665,42.01,49.21,64.7028917437,134.89,43.495984,12.364662,45.2193044009,0.015983999999999998,0.0046619999999999995,0.01665,43.48,12.36,45.2026547893,133.59,48.495984,42.214662,64.2957086585,0.015983999999999998,0.0046619999999999995,0.01665,48.48,42.21,64.2805919388,131.12
2020-05-02 11:00:00,43.275984,49.104662,65.4528732853,0.015983999999999998,0.0046619999999999995,0.01665,43.26,49.1,65.4388080576,134.95,44.765984,12.504662,46.4796718493,0.015983999999999998,0.0046619999999999995,0.01665,44.75,12.5,46.4630229322,133.62,49.935984,42.074662,65.2983895702,0.015983999999999998,0.0046619999999999995,0.01665,49.92,42.07,65.283162454,131.2
2020-05-02 11:30:00,42.6243856,48.8941958,64.865095627,0.0143856,0.0041957999999999995,0.014985,42.61,48.89,64.8524802918,134.95,44.1043856,12.7641958,45.9142845264,0.0143856,0.0041957999999999995,0.014985,44.09,12.76,45.8992995589,133.62,49.1743856,41.8141958,64.5487968094,0.0143856,0.0041957999999999995,0.014985,49.16,41.81,64.5351198961,131.2
2020-05-02 12:00:00,43.48502496,49.34438228,65.7709317128,0.01502496,0.00438228,0.015650999999999998,43.47,49.34,65.7577105745,135.32,44.97502496,12.49438228,46.6782868014,0.01502496,0.00438228,0.015650999999999998,44.96,12.49,46.6626370879,133.84,50.17502496,42.28438228,65.6163250612,0.01502496,0.00438228,0.015650999999999998,50.16,42.28,65.6020121643,131.6
2020-05-02 12:30:00,44.65342656,49.19391608,66.4377143107,0.01342656,0.00391608,0.013986,44.64,49.19,66.4257909249,135.32,46.16342656,12.60391608,47.8531153877,0.01342656,0.00391608,0.013986,46.15,12.6,47.839131472,133.79,51.53342656,42.11391608,66.5528059559,0.01342656,0.00391608,0.013986,51.52,42.11,66.53993162,131.52
2020-05-02 13:00:00,44.10566432,49.29456876,66.1457794144,0.01566432,0.00456876,0.016316999999999998,44.09,49.29,66.1319302607,135.32,45.59566432,12.58456876,47.3004859981,0.01566432,0.00456876,0.016316999999999998,45.58,12.58,47.2841707128,133.79,50.885664320000004,42.21456876,66.116719889,0.01566432,0.00456876,0.016316999999999998,50.87,42.21,66.1017473294,131.52
2020-05-02 13:30:00,43.19470528,49.70428904,65.850580204,0.014705280000000001,0.00428904,0.015318,43.18,49.7,65.8376974081,135.54,44.69470528,12.42428904,46.3894345537,0.014705280000000001,0.00428904,0.015318,44.68,12.42,46.3741177814,133.95,49.85470528,42.63428904,65.5985841349,0.014705280000000001,0.00428904,0.015318,49.84,42.63,65.5846209107,131.81
2020-05-02 14:00:00,40.865984,49.674662,64.3241843563,0.015983999999999998,0.0046619999999999995,0.01665,40.85,49.67,64.3104299472,135.54,42.325984,12.314662,44.0810596713,0.015983999999999998,0.0046619999999999995,0.01665,42.31,12.31,44.0644096749,133.91,47.205984,43.494662,64.1887104396,0.015983999999999998,0.0046619999999999995,0.01665,47.19,43.49,64.1737968333,131.91
2020-05-02 14:30:00,40.78502496,49.49438228,64.1335492411,0.01502496,0.00438228,0.015650999999999998,40.77,49.49,64.1206129104,135.23,42.24502496,12.31438228,44.0032515254,0.01502496,0.00438228,0.015650999999999998,42.23,12.31,43.9876005256,133.71,47.17502496,43.73438228,64.3286807994,0.01502496,0.00438228,0.015650999999999998,47.16,43.73,64.3146833935,131.67
2020-05-02 15:00:00,41.529590400000004,49.7427972,64.8000983955,0.009590399999999999,0.0027971999999999997,0.00999,41.52,49.74,64.7918050374,135.23,42.9895904,12.1827972,44.6824957939,0.009590399999999999,0.0027971999999999997,0.00999,42.98,12.18,44.672506086,133.74,48.0395904,43.9927972,65.1396073927,0.009590399999999999,0.0027971999999999997,0.00999,48.03,43.99,65.1306456286,131.67
2020-05-02 15:30:00,42.60735264,50.13214452,65.7922367241,0.0073526400000000006,0.00214452,0.007659,42.6,50.13,65.7858411818,135.42,44.09735264,11.86214452,45.6649425979,0.0073526400000000006,0.00214452,0.007659,44.09,11.86,45.6572852894,133.85,49.30735264,44.43214452,66.3734170509,0.0073526400000000006,0.00214452,0.007659,49.3,44.43,66.3665194206,131.83
2020-05-02 16:00:00,44.06310688,50.50382284,67.0238279224,0.01310688,0.00382284,0.013653,44.05,50.5,67.0123309548,135.61,45.56310688,11.66382284,47.0323449532,0.01310688,0.00382284,0.013653,45.55,11.66,47.0186994716,133.97,50.99310688,44.80382284,67.8798901763,0.01310688,0.00382284,0.013653,50.98,44.8,67.8675209507,132.05
2020-05-02 16:30:00,44.13054944,50.24307692,66.8720582326,0.01054944,0.00307692,0.010988999999999999,44.12,50.24,66.8627848657,135.5,45.63054944,11.81307692,47.1348685,0.01054944,0.00307692,0.010988999999999999,45.62,11.81,47.1238846022,133.89,51.08054944,44.53307692,67.7673776315,0.01054944,0.00307692,0.010988999999999999,51.07,44.53,67.7574040235,131.95
2020-05-02 17:00:00,47.50511488,49.74149184,68.7819158662,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,47.5,49.74,68.7773043961,135.06,49.04511488,11.90149184,50.4684931577,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,49.04,11.9,50.4631707288,133.59,54.99511488,43.99149184,70.4252370601,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,54.99,43.99,70.4203109905,131.46
2020-05-02 17:30:00,49.19607392,49.35177156,69.6839367807,0.00607392,0.00177156,0.006326999999999999,49.19,49.35,69.6783940687,134.3,50.75607392,11.69177156,52.0852816253,0.00607392,0.00177156,0.006326999999999999,50.75,11.69,52.0789650435,133.09,56.90607392,43.10177156,71.3867211784,0.00607392,0.00177156,0.006326999999999999,56.9,43.1,71.380809746,130.65
2020-05-02 18:00:00,50.94575424,49.18167832,70.8117741442,0.00575424,0.00167832,0.005993999999999999,50.94,49.18,70.8064686311,134.16,52.52575424,11.57167832,53.7853009439,0.00575424,0.00167832,0.005993999999999999,52.52,11.57,53.779320375,132.99,58.98575424,43.65167832,73.381116259,0.00575424,0.00167832,0.005993999999999999,58.98,43.65,73.3754925026,130.59
2020-05-02 18:30:00,52.7047952,48.7813986,71.8151814483,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,52.7,48.78,71.8107122928,133.95,54.2947952,11.8313986,55.5689371739,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,54.29,11.83,55.563954143,132.84,60.9747952,42.7913986,74.4918078974,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,60.97,42.79,74.4870794165,130.32
2020-05-02 19:00:00,53.42223776,49.16065268,72.5996229963,0.00223776,0.00065268,0.0023309999999999997,53.42,49.16,72.5975343934,133.85,55.03223776,11.39065268,56.1987024881,0.00223776,0.00065268,0.0023309999999999997,55.03,11.39,56.1963788869,132.76,61.64223776,41.79065268,74.47297582,0.00223776,0.00065268,0.0023309999999999997,61.64,41.79,74.4707573481,130.07
2020-05-02 19:30:00,52.74127872,49.45037296,72.2978690343,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,52.74,49.45,72.2966811133,133.7,54.34127872,10.93037296,55.4296637728,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,54.34,10.93,55.4283366159,132.68,60.88127872,42.20037296,74.076997621,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,60.88,42.2,74.0757342184,129.92
2020-05-02 20:00:00,51.77031968,49.81009324,71.8415714496,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,51.77,49.81,71.8412764363,133.9,53.36031968,10.80009324,54.4423156225,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,53.36,10.8,54.4419837993,132.81,59.74031968,42.55009324,73.3445037491,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,59.74,42.55,73.3441892722,130.13
2020-05-02 20:30:00,51.07,50.18,71.5973274641,0.0,0.0,0.0,51.07,50.18,71.5973274641,133.81,52.65,10.32,53.6518862669,0.0,0.0,0.0,52.65,10.32,53.6518862669,132.78,58.95,43.03,72.9841311519,0.0,0.0,0.0,58.95,43.03,72.9841311519,130.05
2020-05-02 21:00:00,51.17,50.29,71.7457524875,0.0,0.0,0.0,51.17,50.29,71.7457524875,133.81,52.75,10.19,53.72521382,0.0,0.0,0.0,52.75,10.19,53.72521382,132.78,59.07,43.19,73.1754125373,0.0,0.0,0.0,59.07,43.19,73.1754125373,130.05
2020-05-02 21:30:00,51.54,50.15,71.9124057448,0.0,0.0,0.0,51.54,50.15,71.9124057448,133.6,53.13,10.3,54.1191916052,0.0,0.0,0.0,53.13,10.3,54.1191916052,132.61,59.51,43.03,73.4371908504,0.0,0.0,0.0,59.51,43.03,73.4371908504,129.73
2020-05-02 22:00:00,49.94,51.22,71.5366479505,0.0,0.0,0.0,49.94,51.22,71.5366479505,134.2,51.5,9.66,52.3981450053,0.0,0.0,0.0,51.5,9.66,52.3981450053,133.03,57.61,43.72,72.3211621865,0.0,0.0,0.0,57.61,43.72,72.3211621865,130.29
2020-05-02 22:30:00,47.74,52.48,70.9454579237,0.0,0.0,0.0,47.74,52.48,70.9454579237,135.05,49.3,9.17,50.1455770732,0.0,0.0,0.0,49.3,9.17,50.1455770732,133.6,55.01,44.13,70.5234500007,0.0,0.0,0.0,55.01,44.13,70.5234500007,131.06
2020-05-02 23:00:00,45.28,52.81,69.5641754066,0.0,0.0,0.0,45.28,52.81,69.5641754066,135.64,46.8,9.36,47.7268226472,0.0,0.0,0.0,46.8,9.36,47.7268226472,133.97,52.29,45.91,69.584281271,0.0,0.0,0.0,52.29,45.91,69.584281271,131.77
2020-05-02 23:30:00,42.53,52.83,67.8218976438,0.0,0.0,0.0,42.53,52.83,67.8218976438,135.97,44.04,9.72,45.0998891351,0.0,0.0,0.0,44.04,9.72,45.0998891351,134.21,49.29,47.5,68.4525682498,0.0,0.0,0.0,49.29,47.5,68.4525682498,132.26
2020-05-03 00:00:00,40.14,55.31,68.3404397118,0.0,0.0,0.0,40.14,55.31,68.3404397118,137.03,41.62,8.14,42.4085368764,0.0,0.0,0.0,41.62,8.14,42.4085368764,134.95,46.14,45.93,65.1034906898,0.0,0.0,0.0,46.14,45.93,65.1034906898,132.91
2020-05-03 00:30:00,38.5101696,64.8971328,75.4630439903,0.2301696,0.06713279999999999,0.23976000000000003,38.28,64.83,75.2880289289,135.4,40.730169599999996,24.8671328,47.7212846572,0.2301696,0.06713279999999999,0.23976000000000003,40.5,24.8,47.4898936617,133.86,43.8401696,52.1971328,68.1652487936,0.2301696,0.06713279999999999,0.23976000000000003,43.61,52.13,67.9659399994,130.98
2020-05-03 01:00:00,37.16953024,70.56694632,79.7575569535,0.22953024,0.06694632,0.239094,36.94,70.5,79.5915422642,134.57,39.80953024,34.61694632,52.7553947047,0.22953024,0.06694632,0.239094,39.58,34.55,52.5383564646,133.31,42.07953024,56.12694632,70.1492763215,0.22953024,0.06694632,0.239094,41.85,56.06,69.9581739327,130.01
2020-05-03 01:30:00,37.7601696,70.2771328,79.7791063049,0.2301696,0.06713279999999999,0.23976000000000003,37.53,70.21,79.611211522,134.26,40.4101696,34.4071328,53.0738409635,0.2301696,0.06713279999999999,0.23976000000000003,40.18,34.34,52.8551605806,133.1,42.7801696,55.9271328,70.4129753258,0.2301696,0.06713279999999999,0.23976000000000003,42.55,55.86,70.219955141,129.71
2020-05-03 02:00:00,38.93953024,70.07694632,80.1689804154,0.22953024,0.06694632,0.239094,38.71,70.01,79.9991512455,134.14,41.61953024,34.52694632,54.0767539668,0.22953024,0.06694632,0.239094,41.39,34.46,53.8574386691,133.0,44.06953024,55.09694632,70.5535044442,0.22953024,0.06694632,0.239094,43.84,55.03,70.3579881748,129.5
2020-05-03 02:30:00,38.9001696,70.3171328,80.3599549535,0.2301696,0.06713279999999999,0.23976000000000003,38.67,70.25,80.1899706946,134.3,41.5801696,34.5571328,54.0657556252,0.2301696,0.06713279999999999,0.23976000000000003,41.35,34.49,53.8459153511,133.11,43.9501696,54.5871328,70.0811848872,0.2301696,0.06713279999999999,0.23976000000000003,43.72,54.52,69.8846821557,129.62
2020-05-03 03:00:00,38.10761216,70.70638688,80.3217483012,0.22761216,0.06638688,0.237096,37.88,70.64,80.1554988756,134.67,40.77761216,34.64638688,53.5087448676,0.22761216,0.06638688,0.237096,40.55,34.58,53.2923906388,133.35,43.03761216,54.92638688,69.7792521895,0.22761216,0.06638688,0.237096,42.81,54.86,69.5867494571,129.98
2020-05-03 03:30:00,37.50825152,70.86657336,80.1806719345,0.22825152,0.06657336,0.237762,37.28,70.8,80.0152385487,134.83,40.15825152,34.71657336,53.0841372823,0.22825152,0.06657336,0.237762,39.93,34.65,52.868018688,133.46,42.33825152,55.06657336,69.4611765189,0.22825152,0.06657336,0.237762,42.11,55.0,69.2694167725,130.14
2020-05-03 04:00:00,36.76793184,71.43648012,80.3433351544,0.22793184,0.06648012,0.237429,36.54,71.37,80.180100399,135.34,39.39793184,34.79648012,52.5641708963,0.22793184,0.06648012,0.237429,39.17,34.73,52.3494202451,133.78,41.45793184,55.57648012,69.3361756587,0.22793184,0.06648012,0.237429,41.23,55.51,69.1467497428,130.64
2020-05-03 04:30:00,35.83752224,71.33927732,79.834957812,0.23752224,0.06927732,0.247419,35.6,71.27,79.666636053,135.41,38.44752224,35.09927732,52.0593049779,0.23752224,0.06927732,0.247419,38.21,35.03,51.837293525,133.82,40.46752224,56.32927732,69.3585455415,0.23752224,0.06927732,0.247419,40.23,56.26,69.1638670116,130.82
2020-05-03 05:00:00,35.11560416,70.64871788,78.8945308219,0.23560416,0.06871788,0.245421,34.88,70.58,78.7283354327,135.41,37.71560416,35.76871788,51.979495726,0.23560416,0.06871788,0.245421,37.48,35.7,51.7613794252,133.79,39.87560416,57.89871788,70.3016738014,0.23560416,0.06871788,0.245421,39.64,57.83,70.111614587,131.02
2020-05-03 05:30:00,34.71400576,70.88825168,78.931656654,0.23400576,0.06825168,0.243756,34.48,70.82,78.7676507203,135.66,37.29400576,35.85825168,51.7364192728,0.23400576,0.06825168,0.243756,37.06,35.79,51.5205560917,133.97,39.38400576,58.09825168,70.1890786232,0.23400576,0.06825168,0.243756,39.15,58.03,70.0014528421,131.28
2020-05-03 06:00:00,34.17638336,71.04477848,78.8377176791,0.25638336,0.07477848000000001,0.26706599999999997,33.92,70.97,78.6594387216,135.83,36.75638336,36.07477848,51.5016636633,0.25638336,0.07477848000000001,0.26706599999999997,36.5,36.0,51.2664607712,134.09,38.76638336,58.20477848,69.9330302269,0.25638336,0.07477848000000001,0.26706599999999997,38.51,58.13,69.7288821078,131.46
2020-05-03 06:30:00,34.85396576,70.93990668,79.0396690844,0.27396576,0.07990668000000001,0.285381,34.58,70.86,78.8474222787,135.83,37.44396576,36.27990668,52.1371479901,0.27396576,0.07990668000000001,0.285381,37.17,36.2,51.8849583213,134.09,39.53396576,58.04990668,70.2333689514,0.27396576,0.07990668000000001,0.285381,39.26,57.97,70.0133451565,131.46
2020-05-03 07:00:00,35.5843152,70.9412586,79.3656453386,0.4843152,0.14125859999999998,0.504495,35.1,70.8,79.0230978892,135.75,38.1943152,36.3712586,52.7415790979,0.4843152,0.14125859999999998,0.504495,37.71,36.23,52.2939480246,134.07,40.3443152,58.0312586,70.6773708032,0.4843152,0.14125859999999998,0.504495,39.86,57.89,70.2856436266,131.38
2020-05-03 07:30:00,36.8464528,70.6477154,79.6791112851,0.7464527999999999,0.2177154,0.777555,36.1,70.43,79.1428764956,135.57,39.4864528,36.5177154,53.7840449647,0.7464527999999999,0.2177154,0.777555,38.74,36.3,53.089336029,133.95,41.7864528,57.7377154,71.2723748532,0.7464527999999999,0.2177154,0.777555,41.04,57.52,70.6599745259,131.2
2020-05-03 08:00:00,38.62012864,70.23878752,80.1561077426,1.23012864,0.35878752,1.281384,37.39,69.88,79.2541891637,135.28,41.28012864,36.84878752,55.3342765583,1.23012864,0.35878752,1.281384,40.05,36.49,54.1804632686,133.75,43.74012864,57.29878752,72.0857122092,1.23012864,0.35878752,1.281384,42.51,56.94,71.0581712402,130.91
2020-05-03 08:30:00,40.48998848,69.27624664,80.2411211016,1.52998848,0.44624664,1.593738,38.96,68.83,79.0914059807,134.51,43.18998848,36.87624664,56.7911319764,1.52998848,0.44624664,1.593738,41.66,36.43,55.3416705566,133.25,45.86998848,56.36624664,72.6719313314,1.52998848,0.44624664,1.593738,44.34,55.92,71.3658321608,130.16
2020-05-03 09:00:00,42.17195616,68.63890388,80.5591274295,1.88195616,0.54890388,1.9603709999999999,40.29,68.09,79.1172054613,134.01,44.89195616,36.98890388,58.1675746281,1.88195616,0.54890388,1.9603709999999999,43.01,36.44,56.3713907936,132.94,47.77195616,55.90890388,73.5388695073,1.88195616,0.54890388,1.9603709999999999,45.89,55.36,71.9070351217,129.74
2020-05-03 09:30:00,44.6771808,67.7583444,81.1618365986,2.0171808,0.5883444,2.10123,42.66,67.17,79.5718825968,133.32,47.4471808,36.8383444,60.0691150592,2.0171808,0.5883444,2.10123,45.43,36.25,58.1201118375,132.47,50.5771808,54.6183444,74.4393361246,2.0171808,0.5883444,2.10123,48.56,54.03,72.6451271594,129.03
2020-05-03 10:00:00,46.2825248,67.1194864,81.5297341861,2.6725247999999997,0.7794863999999999,2.78388,43.61,66.34,79.3903501693,132.88,49.0625248,37.1894864,61.5645128174,2.6725247999999997,0.7794863999999999,2.78388,46.39,36.41,58.9721985346,132.21,52.3125248,53.9694864,75.1618634231,2.6725247999999997,0.7794863999999999,2.78388,49.64,53.19,72.7551077245,128.68
2020-05-03 10:30:00,47.13720832,64.65293576,80.0119897927,4.46720832,1.30293576,4.653342,42.67,63.35,76.3803076715,132.81,49.67720832,33.19293576,59.7460961975,4.46720832,1.30293576,4.653342,45.21,31.89,55.3255474442,132.24,53.47720832,51.19293576,74.0305915242,4.46720832,1.30293576,4.653342,49.01,49.89,69.9356289741,129.01
2020-05-03 11:00:00,48.53670784,57.61862312,75.3373595117,5.44670784,1.58862312,5.673654,43.09,56.03,70.683159239,135.76,50.04670784,8.03862312,50.6881882423,5.44670784,1.58862312,5.673654,44.6,6.45,45.0639822918,134.23,56.50670784,34.20862312,66.0548100193,5.44670784,1.58862312,5.673654,51.06,32.62,60.5903292614,132.65
2020-05-03 11:30:00,48.93727744,57.11920592,75.2160940768,5.27727744,1.5392059200000001,5.497164,43.66,55.58,70.6776626665,135.5,50.45727744,8.07920592,51.1000040602,5.27727744,1.5392059200000001,5.497164,45.18,6.54,45.6508926528,134.01,57.00727744,33.77920592,66.2635981041,5.27727744,1.5392059200000001,5.497164,51.73,32.24,60.9541672078,132.31
2020-05-03 12:00:00,50.17205312,56.54643216,75.595859042,4.82205312,1.40643216,5.022972,45.35,55.14,71.3935718395,135.31,51.70205312,8.18643216,52.3461552393,4.82205312,1.40643216,5.022972,46.88,6.78,47.367740077,133.86,58.52205312,33.23643216,67.301494219,4.82205312,1.40643216,5.022972,53.7,31.83,62.4246657981,132.02
2020-05-03 12:30:00,52.54005536,56.20584948,76.9386439509,4.58005536,1.33584948,4.770891,47.96,54.87,72.8757744384,134.94,54.10005536,7.91584948,54.6761068744,4.58005536,1.33584948,4.770891,49.52,6.58,49.9552479726,133.58,61.22005536,31.99584948,69.0769828686,4.58005536,1.33584948,4.770891,56.64,30.66,64.4059407198,131.51
2020-05-03 13:00:00,53.1842608,56.1591594,77.3460844604,4.9342608,1.4391593999999999,5.139855,48.25,54.72,72.9543754685,134.76,54.7442608,8.0391594,55.3313850757,4.9342608,1.4391593999999999,5.139855,49.81,6.6,50.2453589897,133.48,61.8942608,31.8391594,69.6033877859,4.9342608,1.4391593999999999,5.139855,56.96,30.4,64.5647086263,131.34
2020-05-03 13:30:00,52.50934592,56.69939256,77.27905619,4.72934592,1.3793925599999999,4.9264019999999995,47.78,55.32,73.0974062467,135.21,54.06934592,7.73939256,54.6204390811,4.72934592,1.3793925599999999,4.9264019999999995,49.34,6.36,49.7482180585,133.77,61.14934592,32.29939256,69.1555729221,4.72934592,1.3793925599999999,4.9264019999999995,56.42,30.92,64.3371028257,131.79
2020-05-03 14:00:00,51.81940704,56.71524372,76.8236279812,3.54940704,1.03524372,3.697299,48.27,55.68,73.6902659786,135.45,53.39940704,7.22524372,53.885998358,3.54940704,1.03524372,3.697299,49.85,6.19,50.2328438375,133.92,60.56940704,32.26524372,68.6272469322,3.54940704,1.03524372,3.697299,57.02,31.23,65.0122549986,132.01
2020-05-03 14:30:00,51.34434272,56.61584996,76.4303342662,2.93434272,0.85584996,3.056607,48.41,55.76,73.84243834,135.45,52.91434272,7.00584996,53.3761145003,2.93434272,0.85584996,3.056607,49.98,6.15,50.3569548325,133.89,60.10434272,32.13584996,68.1560332359,2.93434272,0.85584996,3.056607,57.17,31.28,65.1678394609,132.01
2020-05-03 15:00:00,50.698848,57.098414,76.3583791724,3.148848,0.918414,3.28005,47.55,56.18,73.6015957707,135.67,52.268848,6.908414,52.7234165741,3.148848,0.918414,3.28005,49.12,5.99,49.483881214,134.07,59.308848,32.558414,67.6578877388,3.148848,0.918414,3.28005,56.16,31.64,64.4595625179,132.24
2020-05-03 15:30:00,50.58662016,57.14818088,76.3211682111,3.21662016,0.93818088,3.350646,47.37,56.21,73.5083736727,135.54,52.14662016,6.80818088,52.5891749413,3.21662016,0.93818088,3.350646,48.93,5.87,49.2808461778,133.99,59.18662016,32.65818088,67.5989111181,3.21662016,0.93818088,3.350646,55.97,31.72,64.3335006043,132.1
2020-05-03 16:00:00,50.86068608,57.01228344,76.4016351368,3.23068608,0.94228344,3.365298,47.63,56.07,73.5694352296,135.43,52.43068608,6.88228344,52.8804563914,3.23068608,0.94228344,3.365298,49.2,5.94,49.5572759542,133.89,59.48068608,32.53228344,67.7960285147,3.23068608,0.94228344,3.365298,56.25,31.59,64.5134916122,131.97
2020-05-03 16:30:00,52.03526208,56.65445144,76.9246083364,2.65526208,0.77445144,2.765898,49.38,55.88,74.5718365068,135.14,53.60526208,6.52445144,54.0008573011,2.65526208,0.77445144,2.765898,50.95,5.75,51.273433667,133.7,60.95526208,32.34445144,69.005126724,2.65526208,0.77445144,2.765898,58.3,31.57,66.2989811385,131.7
2020-05-03 17:00:00,54.05387424,55.62946332,77.5658333909,1.88387424,0.54946332,1.9623689999999998,52.17,55.08,75.8651125353,134.59,55.67387424,6.67946332,56.0731263899,1.88387424,0.54946332,1.9623689999999998,53.79,6.13,54.1381658352,133.31,63.46387424,31.39946332,70.8067061113,1.88387424,0.54946332,1.9623689999999998,61.58,30.85,68.8753867503,131.14
2020-05-03 17:30:00,56.576712,53.985291,78.200613713,1.286712,0.375291,1.340325,55.29,53.61,77.013091095,134.01,58.216712,7.405291,58.6858065539,1.286712,0.375291,1.340325,56.93,7.03,57.3624075506,132.92,66.686712,32.195291,74.0517003177,1.286712,0.375291,1.340325,65.4,31.82,72.7301340573,130.82
2020-05-03 18:00:00,58.00213696,52.91312328,78.511441887,0.90213696,0.26312328,0.939726,57.1,52.65,77.6687356663,133.76,59.65213696,7.94312328,60.1786561111,0.90213696,0.26312328,0.939726,58.75,7.68,59.2498514766,132.74,68.61213696,32.92312328,76.1022823884,0.90213696,0.26312328,0.939726,67.71,32.66,75.1752598931,130.71
2020-05-03 18:30:00,57.96543392,52.57825156,78.258955185,0.64543392,0.18825156,0.672327,57.32,52.39,77.6549708647,133.5,59.62543392,7.91825156,60.1489075372,0.64543392,0.18825156,0.672327,58.98,7.73,59.4843954328,132.59,68.63543392,32.95825156,76.1384865576,0.64543392,0.18825156,0.672327,67.99,32.77,75.4752475981,130.47
2020-05-03 19:00:00,56.56638304,53.19811172,77.6517532371,0.57638304,0.16811172,0.600399,55.99,53.03,77.1171900422,133.84,58.21638304,7.5081117200000005,58.6985433879,0.57638304,0.16811172,0.600399,57.64,7.34,58.10546618,132.79,67.03638304,33.56811172,74.9712930096,0.57638304,0.16811172,0.600399,66.46,33.4,74.3807206203,130.82
2020-05-03 19:30:00,55.11229728,53.46317004,76.7833045799,0.42229728,0.12317004000000001,0.439893,54.69,53.34,76.3947098954,133.84,56.74229728,7.27317004,57.2065319963,0.42229728,0.12317004000000001,0.439893,56.32,7.15,56.772043296,132.79,65.35229728,33.85317004,73.5999991952,0.42229728,0.12317004000000001,0.439893,64.93,33.73,73.1684207838,130.88
2020-05-03 20:00:00,53.75945024,53.97025632,76.1765518867,0.30945024,0.09025632,0.32234399999999996,53.45,53.88,75.8943798973,134.1,55.36945024,6.8602563199999995,55.7928233437,0.30945024,0.09025632,0.32234399999999996,55.06,6.77,55.4746473626,132.96,63.80945024,34.39025632,72.4867965197,0.30945024,0.09025632,0.32234399999999996,63.5,34.3,72.171601063,131.12
2020-05-03 20:30:00,53.1613584,53.8803962,75.6916582035,0.2413584,0.07039619999999999,0.251415,52.92,53.81,75.4721306179,133.93,54.7813584,6.8803962,55.2117476631,0.2413584,0.07039619999999999,0.251415,54.54,6.8100000000000005,54.9635124423,132.86,63.1313584,34.3003962,71.8476554447,0.2413584,0.07039619999999999,0.251415,62.89,34.23,71.6019901958,130.95
2020-05-03 21:00:00,52.50825152,54.69657336,75.8210499467,0.22825152,0.06657336,0.237762,52.28,54.63,75.615046783,134.24,54.10825152,6.22657336,54.465338504,0.22825152,0.06657336,0.237762,53.88,6.16,54.2309874518,133.08,62.29825152,34.43657336,71.1825099812,0.22825152,0.06657336,0.237762,62.07,34.37,70.9505588421,131.19
2020-05-03 21:30:00,52.02889088,54.58675984,75.4103430309,0.22889088,0.06675984,0.238428,51.8,54.52,75.2041913726,134.24,53.63889088,6.44675984,54.0249139497,0.22889088,0.06675984,0.238428,53.41,6.38,53.7897062643,133.02,61.77889088,34.62675984,70.8212104908,0.22889088,0.06675984,0.238428,61.55,34.56,70.588923352,131.19
2020-05-03 22:00:00,49.64825152,55.93657336,74.7920391369,0.22825152,0.06657336,0.237762,49.42,55.87,74.5908392499,134.66,51.21825152,5.46657336,51.5091517409,0.22825152,0.06657336,0.237762,50.99,5.4,51.2751411505,133.35,58.87825152,34.76657336,68.3766270391,0.22825152,0.06657336,0.237762,58.65,34.7,68.1462581511,131.5
2020-05-03 22:30:00,47.39889088,57.00675984,74.1378818426,0.22889088,0.06675984,0.238428,47.17,56.94,73.9403306728,135.23,48.95889088,4.92675984,49.2061577317,0.22889088,0.06675984,0.238428,48.73,4.86,48.9717520618,133.74,56.13889088,34.50675984,65.8960662247,0.22889088,0.06675984,0.238428,55.91,34.44,65.6661381535,131.94
2020-05-03 23:00:00,44.63825152,57.86657336,73.0829242107,0.22825152,0.06657336,0.237762,44.41,57.8,72.8909329066,136.0,46.16825152,4.78657336,46.4157164433,0.22825152,0.06657336,0.237762,45.94,4.72,46.1818362563,134.25,52.93825152,35.30657336,63.6318520587,0.22825152,0.06657336,0.237762,52.71,35.24,63.4050605236,132.72
2020-05-03 23:30:00,41.64889088,59.99675984,73.0358905117,0.22889088,0.06675984,0.238428,41.42,59.93,72.8506781025,136.85,43.16889088,3.48675984,43.3094751064,0.22889088,0.06675984,0.238428,42.94,3.42,43.0759793853,134.83,49.12889088,33.84675984,59.6594591893,0.22889088,0.06675984,0.238428,48.9,33.78,59.4331422693,133.24
2020-05-04 00:00:00,39.44761216,62.32638688,73.7610507425,0.22761216,0.06638688,0.237096,39.22,62.26,73.583394866,135.96,41.41761216,18.31638688,45.2869586677,0.22761216,0.06638688,0.237096,41.19,18.25,45.0519544526,134.23,45.24761216,47.71638688,65.7586494924,0.22761216,0.06638688,0.237096,45.02,47.65,65.5539693688,131.77
2020-05-04 00:30:00,37.80889088,62.87675984,73.3689250129,0.22889088,0.06675984,0.238428,37.58,62.81,73.1939375905,135.96,39.86889088,21.85675984,45.4669815438,0.22889088,0.06675984,0.238428,39.64,21.79,45.2342093995,134.2,43.06889088,50.75675984,66.5670942064,0.22889088,0.06675984,0.238428,42.84,50.69,66.3682280915,131.61
2020-05-04 01:00:00,36.84889088,63.31675984,73.2588072229,0.22889088,0.06675984,0.238428,36.62,63.25,73.0861607967,136.27,38.88889088,21.78675984,44.5758761911,0.22889088,0.06675984,0.238428,38.66,21.72,44.3435902922,134.41,41.90889088,50.72675984,65.7993867651,0.22889088,0.06675984,0.238428,41.68,50.66,65.6022713021,131.9
2020-05-04 01:30:00,37.82569408,62.88582744,73.3853556607,0.22569408,0.06582744,0.235098,37.6,62.82,73.2127885004,135.82,39.87569408,21.63582744,45.367168827,0.22569408,0.06582744,0.235098,39.65,21.57,45.1374279285,134.11,43.06569408,50.50582744,66.3738850151,0.22569408,0.06582744,0.235098,42.84,50.44,66.1774825753,131.48
2020-05-04 02:00:00,39.23953024,62.38694632,73.7012333994,0.22953024,0.06694632,0.239094,39.01,62.32,73.5225305604,135.55,41.30953024,21.75694632,46.6887781145,0.22953024,0.06694632,0.239094,41.08,21.69,46.4545207703,133.92,44.71953024,50.33694632,67.3323440087,0.22953024,0.06694632,0.239094,44.49,50.27,67.1299709519,131.22
2020-05-04 02:30:00,39.12889088,62.57675984,73.8032585566,0.22889088,0.06675984,0.238428,38.9,62.51,73.6254718151,135.64,41.20889088,21.62675984,46.5391171891,0.22889088,0.06675984,0.238428,40.98,21.56,46.3054424447,133.97,44.59889088,50.54675984,67.4094651963,0.22889088,0.06675984,0.238428,44.37,50.48,67.2080895429,131.31
2020-05-04 03:00:00,38.14761216,62.83638688,73.5095356375,0.22761216,0.06638688,0.237096,37.92,62.77,73.3348436966,135.81,40.19761216,21.54638688,45.6080564259,0.22761216,0.06638688,0.237096,39.97,21.48,45.3761093528,134.08,43.46761216,50.80638688,66.863459787,0.22761216,0.06638688,0.237096,43.24,50.74,66.6651723166,131.5
2020-05-04 03:30:00,37.6069728,62.5262004,72.9644443523,0.2269728,0.06620039999999999,0.23643000000000003,37.38,62.46,72.7909060254,135.6,39.6369728,21.6762004,45.1768444729,0.2269728,0.06620039999999999,0.23643000000000003,39.41,21.61,44.945969786,133.93,42.8269728,50.5062004,66.2195279208,0.2269728,0.06620039999999999,0.23643000000000003,42.6,50.44,66.0223719659,131.28
2020-05-04 04:00:00,36.84761216,62.60638688,72.6450700327,0.22761216,0.06638688,0.237096,36.62,62.54,72.4725879212,135.6,38.87761216,21.53638688,44.4441749514,0.22761216,0.06638688,0.237096,38.65,21.47,44.2129324972,133.9,41.95761216,50.61638688,65.7454168665,0.22761216,0.06638688,0.237096,41.73,50.55,65.5491830613,131.28
2020-05-04 04:30:00,36.3669728,62.9362004,72.6878396393,0.2269728,0.06620039999999999,0.23643000000000003,36.14,62.87,72.5171462483,135.77,38.3669728,21.3962004,43.9297392821,0.2269728,0.06620039999999999,0.23643000000000003,38.14,21.33,43.699296333,134.05,41.3869728,50.9662004,65.6539039263,0.2269728,0.06620039999999999,0.23643000000000003,41.16,50.9,65.4595722565,131.44
2020-05-04 05:00:00,36.2169728,62.8062004,72.5002615684,0.2269728,0.06620039999999999,0.23643000000000003,35.99,62.74,72.3297151937,135.77,38.2369728,21.5462004,43.8896894565,0.2269728,0.06620039999999999,0.23643000000000003,38.01,21.48,43.6594835059,134.05,41.2369728,50.8162004,65.4429075516,0.2269728,0.06620039999999999,0.23643000000000003,41.01,50.75,65.2486214414,131.44
