Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-04 05:30:00,36.34825152,62.61657336,72.4018690913,0.22825152,0.06657336,0.237762,36.12,62.55,72.2298892426,135.77,38.36825152,21.78657336,44.1223016566,0.22825152,0.06657336,0.237762,38.14,21.72,43.8909785719,134.09,41.35825152,50.57657336,65.3337182596,0.22825152,0.06657336,0.237762,41.13,50.51,65.1378307898,131.44
2020-05-04 06:00:00,36.60405568,62.26701624,72.2290675813,0.26405568,0.07701624,0.27505799999999997,36.34,62.19,72.0291031459,135.63,38.60405568,22.00701624,44.4362676058,0.26405568,0.07701624,0.27505799999999997,38.34,21.93,44.1687729058,133.97,41.64405568,50.20701624,65.2301452796,0.26405568,0.07701624,0.27505799999999997,41.38,50.13,65.0024714915,131.28
2020-05-04 06:30:00,39.07535424,60.28822832,71.8439543939,0.40535424000000003,0.11822832,0.422244,38.67,60.17,71.5248054873,134.43,41.11535424,22.64822832,46.9405432469,0.40535424000000003,0.11822832,0.422244,40.71,22.53,46.5285396289,133.17,44.62535424,49.50822832,66.6519835596,0.40535424000000003,0.11822832,0.422244,44.22,49.39,66.2931406708,130.21
2020-05-04 07:00:00,41.29906016,59.48722588,72.4178321479,0.77906016,0.22722588,0.8115209999999999,40.52,59.26,71.7887038468,134.25,43.36906016,23.41722588,49.2873396226,0.77906016,0.22722588,0.8115209999999999,42.59,23.19,48.4941666595,133.02,47.19906016,49.20722588,68.1843263426,0.77906016,0.22722588,0.8115209999999999,46.42,48.98,67.4822702641,130.09
2020-05-04 07:30:00,44.45928928,57.48687604,72.6730302115,1.4292892799999999,0.41687604,1.488843,43.03,57.07,71.4742317203,133.43,46.549289279999996,24.77687604,52.7326267009,1.4292892799999999,0.41687604,1.488843,45.12,24.36,51.2759592792,132.45,50.90928928,49.12687604,70.7474782904,1.4292892799999999,0.41687604,1.488843,49.48,48.71,69.4329496709,129.48
2020-05-04 08:00:00,47.60871904,56.56295972,73.9321211715,2.23871904,0.65295972,2.331999,45.37,55.91,72.0025346776,132.76,49.74871904,25.44295972,55.8773589698,2.23871904,0.65295972,2.331999,47.51,24.79,53.5886573819,132.01,54.23871904,46.38295972,71.3667821573,2.23871904,0.65295972,2.331999,52.0,45.73,69.2476201757,128.66
2020-05-04 08:30:00,50.36529152,47.17904336,69.0110478276,3.18529152,0.92904336,3.318012,47.18,46.25,66.0682593989,132.85,51.93529152,21.87904336,56.3557188191,3.18529152,0.92904336,3.318012,48.75,20.95,53.0609555134,132.13,57.73529152,41.98904336,71.3893805071,3.18529152,0.92904336,3.318012,54.55,41.06,68.2761019684,129.28
2020-05-04 09:00:00,52.13872736,33.31004548,61.8708818476,3.90872736,1.14004548,4.071591,48.23,32.17,57.974492667,135.43,52.49872736,13.08004548,54.1036409512,3.90872736,1.14004548,4.071591,48.59,11.94,50.0355043944,133.93,60.14872736,30.68004548,67.5213639797,3.90872736,1.14004548,4.071591,56.24,29.54,63.5259726411,132.15
2020-05-04 09:30:00,53.25766816,33.00556988,62.6557807464,4.16766816,1.2155698799999999,4.341321,49.09,31.79,58.4844611841,135.18,53.60766816,12.84556988,55.1252279006,4.16766816,1.2155698799999999,4.341321,49.44,11.63,50.7894723343,133.79,61.29766816,29.58556988,68.0640144789,4.16766816,1.2155698799999999,4.341321,57.13,28.37,63.786313579,131.81
2020-05-04 10:00:00,54.04447136,32.84463748,63.2421939513,4.16447136,1.21463748,4.337991,49.88,31.63,59.0632821641,135.09,54.40447136,12.75463748,55.8795783915,4.16447136,1.21463748,4.337991,50.24,11.54,51.5483190803,133.75,62.17447136,28.94463748,68.5817536065,4.16447136,1.21463748,4.337991,58.01,27.73,64.2970683624,131.66
2020-05-04 10:30:00,54.73827712,32.49116416,63.6549662677,4.59827712,1.34116416,4.789872,50.14,31.15,59.0283160864,134.91,55.07827712,12.40116416,56.4571118906,4.59827712,1.34116416,4.789872,50.48,11.06,51.6774031855,133.65,62.89827712,28.50116416,69.0543961174,4.59827712,1.34116416,4.789872,58.3,27.16,64.3160602027,131.46
2020-05-04 11:00:00,55.37801696,32.24358828,64.0809936533,5.01801696,1.46358828,5.227101,50.36,30.78,59.0215045555,135.0,55.72801696,12.18358828,57.0442959258,5.01801696,1.46358828,5.227101,50.71,10.72,51.8307100086,133.65,63.56801696,28.21358828,69.5478205544,5.01801696,1.46358828,5.227101,58.55,26.75,64.3713057192,131.46
2020-05-04 11:30:00,56.03749888,31.77510384,64.4193954083,3.61749888,1.05510384,3.7682279999999997,52.42,30.72,60.758331116,135.0,56.39749888,11.73510384,57.6054731953,3.61749888,1.05510384,3.7682279999999997,52.78,10.68,53.8497056631,133.6,64.56749888,27.72510384,70.2683662437,3.61749888,1.05510384,3.7682279999999997,60.95,26.67,66.5296279863,131.35
2020-05-04 12:00:00,56.20292352,31.53626936,64.4461395069,3.5529235200000002,1.03626936,3.700962,52.65,30.5,60.8463022706,134.77,56.55292352,11.56626936,57.7235804985,3.5529235200000002,1.03626936,3.700962,53.0,10.53,54.035922311,133.45,64.79292352,27.85626936,70.5272619696,3.5529235200000002,1.03626936,3.700962,61.24,26.82,66.855441065,131.2
2020-05-04 12:30:00,56.9169984,31.5007912,65.0526291021,4.5969984,1.3407912,4.78854,52.32,30.16,60.3904628232,134.65,57.2569984,11.5607912,58.4124623599,4.5969984,1.3407912,4.78854,52.66,10.22,53.6425577317,133.36,65.5269984,28.7407912,71.5529216602,4.5969984,1.3407912,4.78854,60.93,27.4,66.8073715992,131.2
2020-05-04 13:00:00,56.85230208,31.82692144,65.1547172517,5.61230208,1.63692144,5.846148,51.24,30.19,59.4724616945,134.72,57.20230208,11.87692144,58.4222956254,5.61230208,1.63692144,5.846148,51.59,10.24,52.5964418949,133.42,65.28230208,29.07692144,71.4650007017,5.61230208,1.63692144,5.846148,59.67,27.44,65.6769556237,131.2
2020-05-04 13:30:00,56.36487968,32.25517324,64.9414802887,5.43487968,1.58517324,5.661333,50.93,30.67,59.4517770971,135.26,56.71487968,12.12517324,57.9965292342,5.43487968,1.58517324,5.661333,51.28,10.54,52.3519818154,133.78,64.68487968,28.68517324,70.7599662452,5.43487968,1.58517324,5.661333,59.25,27.1,65.1534534772,131.72
2020-05-04 14:00:00,54.38240192,33.04445056,63.6347495587,5.67240192,1.65445056,5.908752,48.71,31.39,57.9482199899,135.7,54.73240192,12.80445056,56.2102283759,5.67240192,1.65445056,5.908752,49.06,11.15,50.3110932101,134.09,62.31240192,29.04445056,68.7489312017,5.67240192,1.65445056,5.908752,56.64,27.39,62.915035563800004,132.13
2020-05-04 14:30:00,53.19274144,33.38538292,62.8016841702,5.81274144,1.6953829200000001,6.054939,47.38,31.69,57.0010570077,136.02,53.54274144,13.07538292,55.1161573354,5.81274144,1.6953829200000001,6.054939,47.73,11.38,49.067884609,134.31,60.91274144,29.39538292,67.6346849386,5.81274144,1.6953829200000001,6.054939,55.1,27.7,61.6709007555,132.41
2020-05-04 15:00:00,52.16262112,34.61368116,62.6022840283,6.25262112,1.82368116,6.513147,45.91,32.79,56.4173040831,136.5,52.51262112,14.18368116,54.3944132071,6.25262112,1.82368116,6.513147,46.26,12.36,47.8827442823,134.61,59.53262112,29.56368116,66.4691223137,6.25262112,1.82368116,6.513147,53.28,27.74,60.0688438377,132.77
2020-05-04 15:30:00,51.65873536,35.13046448,62.4721896013,5.89873536,1.72046448,6.144516,45.76,33.41,56.6586771819,136.77,52.00873536,14.59046448,54.0165734519,5.89873536,1.72046448,6.144516,46.11,12.87,47.8724242127,134.79,58.94873536,29.41046448,65.8781361415,5.89873536,1.72046448,6.144516,53.05,27.69,59.8417797195,133.01
2020-05-04 16:00:00,51.54565824,35.45790032,62.5637081581,6.09565824,1.77790032,6.349644,45.45,33.68,56.5689393572,137.08,51.89565824,14.84790032,53.9779537226,6.09565824,1.77790032,6.349644,45.8,13.07,47.6284043403,134.96,58.81565824,29.69790032,65.8881395823,6.09565824,1.77790032,6.349644,52.72,27.92,59.6567246838,133.31
2020-05-04 16:30:00,52.1374672,35.4838446,63.0667797943,5.3274672,1.5538446000000001,5.549445,46.81,33.93,57.8136748529,137.21,52.4874672,14.7938446,54.5324861997,5.3274672,1.5538446000000001,5.549445,47.16,13.24,48.9832951117,135.07,59.5974672,29.7138446,66.5940737421,5.3274672,1.5538446000000001,5.549445,54.27,28.16,61.1409723508,133.43
2020-05-04 17:00:00,53.29310208,35.37382144,63.9645368355,4.81310208,1.40382144,5.013648,48.48,33.97,59.1968858978,136.99,53.65310208,14.73382144,55.6393822488,4.81310208,1.40382144,5.013648,48.84,13.33,50.6264209677,134.9,61.05310208,29.62382144,67.8605339671,4.81310208,1.40382144,5.013648,56.24,28.22,62.9230164566,133.19
2020-05-04 17:30:00,55.92978624,35.37785432,66.1795554922,3.96978624,1.15785432,4.135194,51.96,34.22,62.2161554582,136.86,56.29978624,14.80785432,58.2145899258,3.96978624,1.15785432,4.135194,52.33,13.65,54.0809707753,134.85,64.25978624,29.67785432,70.7820257173,3.96978624,1.15785432,4.135194,60.29,28.52,66.6953858974,133.09
2020-05-04 18:00:00,57.19927808,34.77978944,66.9431935776,2.63927808,0.76978944,2.7492479999999997,54.56,34.01,64.2920967149,136.55,57.55927808,14.33978944,59.3186315948,2.63927808,0.76978944,2.7492479999999997,54.92,13.57,56.5716474924,134.6,65.95927808,29.22978944,72.1457341465,2.63927808,0.76978944,2.7492479999999997,63.32,28.46,69.4218553483,132.79
2020-05-04 18:30:00,57.44798976,34.55566368,67.0400284892,2.24798976,0.65566368,2.341656,55.2,33.9,64.7784686451,136.3,57.80798976,14.18566368,59.5230773241,2.24798976,0.65566368,2.341656,55.56,13.53,57.1836908567,134.45,66.41798976,30.20566368,72.9639053376,2.24798976,0.65566368,2.341656,64.17,29.55,70.6469489787,132.66
2020-05-04 19:00:00,56.85594272,34.47964996,66.4939432125,1.33594272,0.38964996,1.391607,55.52,34.09,65.1505832668,136.3,57.21594272,14.10964996,58.9300120765,1.33594272,0.38964996,1.391607,55.88,13.72,57.5396628423,134.45,65.87594272,30.17964996,72.4599965564,1.33594272,0.38964996,1.391607,64.54,29.79,71.0834418131,132.66
2020-05-04 19:30:00,55.50048864,34.68389252,65.4467465931,0.87048864,0.25389252,0.906759,54.63,34.43,64.5744670903,136.07,55.86048864,14.33389252,57.6702233902,0.87048864,0.25389252,0.906759,54.99,14.08,56.7639542315,134.3,64.38048864,30.44389252,71.2157139211,0.87048864,0.25389252,0.906759,63.51,30.19,70.3203825359,132.45
2020-05-04 20:00:00,54.42779168,34.79393924,64.5987826124,0.52779168,0.15393924,0.549783,53.9,34.64,64.0713633381,135.63,54.78779168,14.62393924,56.7059231127,0.52779168,0.15393924,0.549783,54.26,14.47,56.1562863801,133.99,63.21779168,30.70393924,70.2795921285,0.52779168,0.15393924,0.549783,62.69,30.55,69.737641199,131.98
2020-05-04 20:30:00,54.28054912,34.69641016,64.422192533,0.33054912000000003,0.09641016000000001,0.34432199999999996,53.95,34.6,64.0918286523,134.91,54.64054912,14.67641016,56.5772624233,0.33054912000000003,0.09641016000000001,0.34432199999999996,54.31,14.58,56.2330196593,133.52,62.95054912,29.51641016,69.526902011,0.33054912000000003,0.09641016000000001,0.34432199999999996,62.62,29.42,69.1867097064,131.08
2020-05-04 21:00:00,53.86953024,34.70694632,64.0819663489,0.22953024,0.06694632,0.239094,53.64,34.64,63.8527932044,134.82,54.22953024,14.72694632,56.1936375221,0.22953024,0.06694632,0.239094,54.0,14.66,55.9545851562,133.46,62.53953024,29.93694632,69.335514692,0.22953024,0.06694632,0.239094,62.31,29.87,69.099587553,130.92
2020-05-04 21:30:00,54.95633344,33.90601392,64.5741152871,0.22633344,0.06601392,0.235764,54.73,33.84,64.3468608403,134.76,55.31633344,13.89601392,57.0350414054,0.22633344,0.06601392,0.235764,55.09,13.83,56.7994454198,133.41,63.97633344,31.00601392,71.0939107071,0.22633344,0.06601392,0.235764,63.75,30.94,70.8614570835,131.23
2020-05-04 22:00:00,52.58633344,35.52601392,63.4619581301,0.22633344,0.06601392,0.235764,52.36,35.46,63.2374983692,136.14,52.93633344,15.16601392,55.0659911042,0.22633344,0.06601392,0.235764,52.71,15.1,54.8302298007,134.35,61.14633344,31.76601392,68.905396984,0.22633344,0.06601392,0.235764,60.92,31.7,68.6741319567,132.44
2020-05-04 22:30:00,49.7869728,36.7862004,61.9028852353,0.2269728,0.06620039999999999,0.23643000000000003,49.56,36.72,61.6810505747,136.69,50.1469728,16.2262004,52.7068160718,0.2269728,0.06620039999999999,0.23643000000000003,49.92,16.16,52.4704869427,134.73,57.8069728,32.0262004,66.0857292943,0.2269728,0.06620039999999999,0.23643000000000003,57.58,31.96,65.8551288815,132.85
2020-05-04 23:00:00,46.5169728,38.6962004,60.5080547024,0.2269728,0.06620039999999999,0.23643000000000003,46.29,38.63,60.2913011968,137.2,47.0069728,14.8362004,49.2926803301,0.2269728,0.06620039999999999,0.23643000000000003,46.78,14.77,49.0563074436,135.07,54.0069728,36.0662004,64.9424662475,0.2269728,0.06620039999999999,0.23643000000000003,53.78,36.0,64.7169869509,133.44
2020-05-04 23:30:00,43.13825152,52.06657336,67.6153592437,0.22825152,0.06657336,0.237762,42.91,52.0,67.4186035156,135.44,44.61825152,10.17657336,45.7640799542,0.22825152,0.06657336,0.237762,44.39,10.11,45.5267415922,133.86,49.81825152,45.44657336,67.433294556,0.22825152,0.06657336,0.237762,49.59,45.38,67.2198817315,131.53
2020-05-05 00:00:00,40.74889088,53.43675984,67.2008884625,0.22889088,0.06675984,0.238428,40.52,53.37,67.0091583293,136.28,42.218890880000004,9.51675984,43.2782100484,0.22889088,0.06675984,0.238428,41.99,9.45,43.0402439584,134.42,46.88889088,45.16675984,65.104564221,0.22889088,0.06675984,0.238428,46.66,45.1,64.893494281,132.28
2020-05-05 00:30:00,39.0685712,54.4066666,66.9808825422,0.2285712,0.06666659999999999,0.238095,38.84,54.34,66.793571547,136.92,40.5385712,9.1666666,41.5620443613,0.2285712,0.06666659999999999,0.238095,40.31,9.1,41.3244007821,134.85,44.8285712,44.7966666,63.3746174293,0.2285712,0.06666659999999999,0.238095,44.6,44.73,63.1659156508,132.85
2020-05-05 01:00:00,37.89729248,54.05629364,66.0173284783,0.22729248,0.06629364,0.236763,37.67,53.99,65.8327350184,136.92,39.33729248,9.52629364,40.4743480512,0.22729248,0.06629364,0.236763,39.11,9.46,40.2378391567,134.87,43.63729248,46.02629364,63.4242303952,0.22729248,0.06629364,0.236763,43.41,45.96,63.2198521036,132.97
2020-05-05 01:30:00,38.81272704,54.35787872,66.7922657141,0.23272704,0.06787872,0.242424,38.58,54.29,66.601955677,137.22,40.26272704,9.36787872,41.3381705015,0.23272704,0.06787872,0.242424,40.03,9.3,41.0961178215,135.04,44.69272704,46.33787872,64.3788696277,0.23272704,0.06787872,0.242424,44.46,46.27,64.1685631754,133.23
2020-05-05 02:00:00,40.20400576,53.78825168,67.1530944778,0.23400576,0.06825168,0.243756,39.97,53.72,66.9584893796,136.75,41.66400576,9.57825168,42.7508161468,0.23400576,0.06825168,0.243756,41.43,9.51,42.5074699318,134.75,46.30400576,45.74825168,65.0919617249,0.23400576,0.06825168,0.243756,46.07,45.68,64.8776332799,132.79
2020-05-05 02:30:00,40.07364608,53.96981344,67.2208142832,0.27364608,0.07981344,0.28504799999999997,39.8,53.89,66.9938213569,136.94,41.54364608,9.60981344,42.6406266836,0.27364608,0.07981344,0.28504799999999997,41.27,9.53,42.3560361696,134.87,46.16364608,45.90981344,65.1060150024,0.27364608,0.07981344,0.28504799999999997,45.89,45.83,64.8558478474,132.93
2020-05-05 03:00:00,39.09762208,54.05680644,66.7140343166,0.29762208,0.08680644,0.310023,38.8,53.97,66.469548667,137.02,40.56762208,9.69680644,41.7104305463,0.29762208,0.08680644,0.310023,40.27,9.61,41.4007850167,134.9,45.01762208,45.98680644,64.353497685,0.29762208,0.08680644,0.310023,44.72,45.9,64.0834487212,132.93
2020-05-05 03:30:00,38.58401568,54.25867124,66.5787478909,0.30401568,0.08867124,0.316683,38.28,54.17,66.3305909818,137.25,40.03401568,9.69867124,41.1920700534,0.30401568,0.08867124,0.316683,39.73,9.61,40.8757262932,135.05,44.41401568,46.17867124,64.0708550459,0.30401568,0.08867124,0.316683,44.11,46.09,63.79639645,133.27
2020-05-05 04:00:00,38.14022944,54.43631692,66.4679599623,0.33022944,0.09631692,0.343989,37.81,54.34,66.1999373111,137.59,39.60022944,9.81631692,40.7987530395,0.33022944,0.09631692,0.343989,39.27,9.72,40.4550528365,135.29,43.89022944,46.30631692,63.8014672793,0.33022944,0.09631692,0.343989,43.56,46.21,63.5046273905,133.6
2020-05-05 04:30:00,37.6312784,54.3537062,66.1092920223,0.32127839999999996,0.09370619999999999,0.334665,37.31,54.26,65.8497053904,137.59,39.0712784,9.9337062,40.3143065757,0.32127839999999996,0.09370619999999999,0.334665,38.75,9.84,39.9798461728,135.29,43.2912784,46.2137062,63.3233087121,0.32127839999999996,0.09370619999999999,0.334665,42.97,46.12,63.0355082473,133.52
2020-05-05 05:00:00,37.32278688,54.51706284,66.0689076737,0.33278688,0.09706284,0.346653,36.99,54.42,65.801189199,137.7,38.76278688,9.86706284,39.9989071825,0.33278688,0.09706284,0.346653,38.43,9.77,39.652462723,135.35,42.93278688,46.37706284,63.1985454496,0.33278688,0.09706284,0.346653,42.6,46.28,62.9014975974,133.64
2020-05-05 05:30:00,37.22790176,54.42855468,65.9422795633,0.33790176,0.09855468,0.351981,36.89,54.33,65.6705489546,137.92,38.66790176,10.07855468,39.9597784148,0.33790176,0.09855468,0.351981,38.33,9.98,39.6079449101,135.51,42.89790176,47.02855468,63.6546536453,0.33790176,0.09855468,0.351981,42.56,46.93,63.3543881669,133.94
2020-05-05 06:00:00,37.3867728,53.9644754,65.6500981385,0.4267728,0.1244754,0.444555,36.96,53.84,65.3053382198,137.62,38.8267728,10.4144754,40.1992485492,0.4267728,0.1244754,0.444555,38.4,10.29,39.7547997102,135.3,43.1067728,46.9744754,63.7557464103,0.4267728,0.1244754,0.444555,42.68,46.85,63.3759015715,133.63
2020-05-05 06:30:00,39.64338592,53.02223756,66.2038950748,0.69338592,0.20223756,0.722277,38.95,52.82,65.628156305,136.53,41.09338592,10.48223756,42.4092403921,0.69338592,0.20223756,0.722277,40.4,10.28,41.6873889804,134.6,45.63338592,45.53223756,64.463870251,0.69338592,0.20223756,0.722277,44.94,45.33,63.831124853,132.48
2020-05-05 07:00:00,41.97545344,51.64242392,66.5498207347,1.10545344,0.32242392000000003,1.151514,40.87,51.32,65.6056346665,135.49,43.43545344,11.22242392,44.8618035101,1.10545344,0.32242392000000003,1.151514,42.33,10.9,43.7108556311,133.93,48.31545344,44.76242392,65.8639327425,1.10545344,0.32242392000000003,1.151514,47.21,44.44,64.8359290826,131.6
2020-05-05 07:30:00,45.26305536,49.73172448,67.2457329522,1.58305536,0.46172448,1.649016,43.68,49.27,65.8443262552,134.33,46.73305536,12.42172448,48.3557411518,1.58305536,0.46172448,1.649016,45.15,11.96,46.7072167871,133.19,52.05305536,43.15172448,67.6135481831,1.58305536,0.46172448,1.649016,50.47,42.69,66.1033811541,130.47
2020-05-05 08:00:00,48.43533216,47.93072188,68.1420244885,2.50533216,0.73072188,2.609721,45.93,47.2,65.8589773683,133.27,49.93533216,13.75072188,51.7940126863,2.50533216,0.73072188,2.609721,47.43,13.02,49.1846042985,132.47,55.64533216,42.24072188,69.861874983,2.50533216,0.73072188,2.609721,53.14,41.51,67.4309995477,129.44
2020-05-05 08:30:00,51.22062624,47.11309932,69.5930792533,3.13062624,0.91309932,3.261069,48.09,46.2,66.6864911358,132.62,52.73062624,14.37309932,54.6544136161,3.13062624,0.91309932,3.261069,49.6,13.46,51.393886796,132.07,58.62062624,40.23309932,71.0990865037,3.13062624,0.91309932,3.261069,55.49,39.32,68.008841337,128.68
2020-05-05 09:00:00,52.31043552,46.53846036,70.0157836275,4.04043552,1.17846036,4.208787,48.27,45.36,66.2383763388,132.62,53.83043552,15.40846036,55.9922891025,4.04043552,1.17846036,4.208787,49.79,14.23,51.783559167,132.07,59.79043552,40.20846036,72.0528726991,4.04043552,1.17846036,4.208787,55.75,39.03,68.0544149927,128.74
2020-05-05 09:30:00,52.7483072,45.5890896,69.7190720178,4.4883072,1.3090896,4.67532,48.26,44.28,65.4961525588,132.24,54.2583072,16.2990896,56.6535455378,4.4883072,1.3090896,4.67532,49.77,14.99,51.9783897404,131.85,60.3283072,40.5590896,72.6948718879,4.4883072,1.3090896,4.67532,55.84,39.25,68.2544364858,128.54
2020-05-05 10:00:00,52.9050992,45.7410706,69.9370792999,5.6950992,1.6610706,5.932395,47.21,44.08,64.5897089326,132.79,54.4050992,17.2810706,57.0837123884,5.6950992,1.6610706,5.932395,48.71,15.62,51.1531866065,132.2,60.3050992,40.6910706,72.7493519978,5.6950992,1.6610706,5.932395,54.61,39.03,67.1237141404,129.08
2020-05-05 10:30:00,52.95268128,46.42953204,70.4250516521,6.03268128,1.7595320399999999,6.284043,46.92,44.67,64.7834492753,133.4,54.46268128,17.28953204,57.1411547868,6.03268128,1.7595320399999999,6.284043,48.43,15.53,50.8590778524,132.63,60.25268128,40.42953204,72.559855722,6.03268128,1.7595320399999999,6.284043,54.22,38.67,66.5971268149,129.56
2020-05-05 11:00:00,52.52588768,46.30421724,70.0217781178,6.42588768,1.8742172400000001,6.693633,46.1,44.43,64.0252676683,133.4,54.02588768,17.57421724,56.8124075463,6.42588768,1.8742172400000001,6.693633,47.6,15.7,50.122350304,132.52,59.67588768,40.28421724,72.0002064513,6.42588768,1.8742172400000001,6.693633,53.25,38.41,65.6573727772,129.5
2020-05-05 11:30:00,52.258984,46.224287,69.7688047581,7.008984,2.044287,7.301025,45.25,44.18,63.2410855378,133.14,53.738984,17.804287,56.6115804136,7.008984,2.044287,7.301025,46.73,15.76,49.3160268067,132.38,59.278984,40.214287,71.6323029295,7.008984,2.044287,7.301025,52.27,38.17,64.7232709309,129.4
2020-05-05 12:00:00,52.0667664,46.3811402,69.7291784664,6.8267664,1.9911401999999998,7.111215,45.24,44.39,63.3808306982,133.2,53.5467664,17.5411402,56.3466750697,6.8267664,1.9911401999999998,7.111215,46.72,15.55,49.2398304221,132.38,59.0767664,40.4011402,71.5703601901,6.8267664,1.9911401999999998,7.111215,52.25,38.41,64.8489830298,129.47
2020-05-05 12:30:00,52.85866464,45.77086052,69.9214566515,6.68866464,1.95086052,6.967359,46.17,43.82,63.6542323809,132.75,54.35866464,17.79086052,57.1959713571,6.68866464,1.95086052,6.967359,47.67,15.84,50.2328030275,132.08,60.04866464,40.20086052,72.2630701783,6.68866464,1.95086052,6.967359,53.36,38.25,65.6532718149,129.06
2020-05-05 13:00:00,53.26380032,46.07319176,70.4256446437,5.87380032,1.71319176,6.118542,47.39,44.36,64.9124156075,133.12,54.77380032,17.24319176,57.4238353262,5.87380032,1.71319176,6.118542,48.9,15.53,51.3068309292,132.32,60.66380032,40.48319176,72.9313751711,5.87380032,1.71319176,6.118542,54.79,38.77,67.1197213939,129.46
2020-05-05 13:30:00,52.52800608,46.60316844,70.2214122002,5.90800608,1.72316844,6.154173,46.62,44.88,64.7119679812,133.33,54.02800608,16.98316844,56.6343840016,5.90800608,1.72316844,6.154173,48.12,15.26,50.4816996544,132.48,59.74800608,40.63316844,72.2556475856,5.90800608,1.72316844,6.154173,53.84,38.91,66.4284103377,129.63
2020-05-05 14:00:00,51.30881472,46.92382096,69.5301333341,6.45881472,1.88382096,6.727932,44.85,45.04,63.5619705484,133.52,52.78881472,17.09382096,55.4874551097,6.45881472,1.88382096,6.727932,46.33,15.21,48.7628239543,132.59,58.26881472,40.98382096,71.2385313532,6.45881472,1.88382096,6.727932,51.81,39.1,64.9082899174,129.84
2020-05-05 14:30:00,50.4863968,47.0622824,69.0198137244,6.7963968,1.9822823999999999,7.07958,43.69,45.08,62.7775636673,133.52,51.9663968,17.2722824,54.7616484018,6.7963968,1.9822823999999999,7.07958,45.17,15.29,47.6876608778,132.59,57.2763968,41.1122824,70.5039388583,6.7963968,1.9822823999999999,7.07958,50.48,39.13,63.8700814153,129.84
2020-05-05 15:00:00,49.56030272,47.31300496,68.5182022826,6.97030272,2.03300496,7.260732,42.59,45.28,62.1625811884,133.82,51.01030272,17.32300496,53.8714904604,6.97030272,2.03300496,7.260732,44.04,15.29,46.6187269238,132.77,56.26030272,42.44300496,70.4743239214,6.97030272,2.03300496,7.260732,49.29,40.41,63.7375258384,130.19
2020-05-05 15:30:00,49.31187136,47.39221248,68.3935849388,6.76187136,1.97221248,7.043616,42.55,45.42,62.2372790215,133.76,50.77187136,17.16221248,53.5940711143,6.76187136,1.97221248,7.043616,44.01,15.19,46.5576653195,132.73,56.04187136,42.75221248,70.487183356,6.76187136,1.97221248,7.043616,49.28,40.78,63.9650435785,130.13
2020-05-05 16:00:00,49.26426944,47.70291192,68.5750395487,6.28426944,1.83291192,6.546114,42.98,45.87,62.8596635371,133.93,50.73426944,16.70291192,53.4130448694,6.28426944,1.83291192,6.546114,44.45,14.87,46.8713067878,132.82,56.07426944,43.10291192,70.7261246585,6.28426944,1.83291192,6.546114,49.79,41.27,64.670371887,130.34
2020-05-05 16:30:00,49.85818624,48.98405432,69.8947516826,5.56818624,1.62405432,5.800194,44.29,47.36,64.8426842443,134.39,51.34818624,15.34405432,53.5917552718,5.56818624,1.62405432,5.800194,45.78,13.72,47.7917022086,133.17,56.72818624,42.98405432,71.1738437902,5.56818624,1.62405432,5.800194,51.16,41.36,65.7875003325,130.71
2020-05-05 17:00:00,51.7374976,48.8184368,71.1337362262,4.8974976,1.4284368,5.10156,46.84,47.39,66.6318069693,134.11,53.2574976,14.9484368,55.3156109374,4.8974976,1.4284368,5.10156,48.36,13.52,50.2143405812,132.96,58.9774976,42.4184368,72.6475670874,4.8974976,1.4284368,5.10156,54.08,40.99,67.8588719329,130.39
2020-05-05 17:30:00,53.81779808,48.39102444,72.3743506812,4.11779808,1.20102444,4.289373,49.7,47.19,68.5345613541,133.57,55.37779808,14.45102444,57.2322691107,4.11779808,1.20102444,4.289373,51.26,13.25,52.9447835013,132.6,61.53779808,42.04102444,74.5275004847,4.11779808,1.20102444,4.289373,57.42,40.84,70.4624864733,129.82
2020-05-05 18:00:00,55.3850816,48.1068988,73.360622789,3.3150816,0.9668988,3.45321,52.07,47.14,70.2386254137,133.29,56.9650816,13.9268988,58.6428088676,3.3150816,0.9668988,3.45321,53.65,12.96,55.193152655,132.39,63.4750816,41.8068988,76.0059390535,3.3150816,0.9668988,3.45321,60.16,40.84,72.712661896,129.53
2020-05-05 18:30:00,55.85928832,47.73687576,73.4783600725,2.38928832,0.6968757600000001,2.488842,53.47,47.04,71.2165886574,133.03,57.45928832,13.536875760000001,59.0323370669,2.38928832,0.6968757600000001,2.488842,55.07,12.84,56.5470644685,132.23,64.19928832,41.45687576,76.421339746,2.38928832,0.6968757600000001,2.488842,61.81,40.76,74.0395414627,129.26
2020-05-05 19:00:00,55.34377472,46.87860096,72.5295569284,1.50377472,0.43860096,1.5664319999999998,53.84,46.44,71.1014711521,132.69,56.95377472,13.64860096,58.5663449689,1.50377472,0.43860096,1.5664319999999998,55.45,13.21,57.0018122519,131.98,63.92377472,42.24860096,76.6237121101,1.50377472,0.43860096,1.5664319999999998,62.42,41.81,75.1287727838,129.09
2020-05-05 19:30:00,54.94988928,47.01205104,72.3161342639,0.8298892800000001,0.24205104,0.864468,54.12,46.77,71.52906612,132.89,56.55988928,13.20205104,58.080248166,0.8298892800000001,0.24205104,0.864468,55.73,12.96,57.2170822395,132.12,63.59988928,42.68205104,76.5944083952,0.8298892800000001,0.24205104,0.864468,62.77,42.44,75.7708816103,129.29
2020-05-05 20:00:00,53.59861088,47.65834484,71.72258306250001,0.50861088,0.14834484,0.529803,53.09,47.51,71.2442853849,133.22,55.18861088,12.56834484,56.6016436412,0.50861088,0.14834484,0.529803,54.68,12.42,56.0727991097,132.35,62.10861088,43.43834484,75.7916179263,0.50861088,0.14834484,0.529803,61.6,43.29,75.29,129.61
2020-05-05 20:30:00,53.695664,47.207902,71.4969254139,0.33566399999999996,0.09790199999999999,0.34965,53.36,47.11,71.1803463043,132.68,55.295664,12.627902,56.719259217,0.33566399999999996,0.09790199999999999,0.34965,54.96,12.53,56.3702270707,132.01,62.245664,42.997902,75.6527743259,0.33566399999999996,0.09790199999999999,0.34965,61.91,42.9,75.3210335829,129.0
2020-05-05 21:00:00,53.49190784,47.28347312,71.394054617,0.25190784,0.07347312,0.26240399999999997,53.24,47.21,71.1567403694,132.34,55.08190784,12.12347312,56.4003118057,0.25190784,0.07347312,0.26240399999999997,54.83,12.05,56.1385019394,131.8,62.02190784,43.19347312,75.5803755765,0.25190784,0.07347312,0.26240399999999997,61.77,43.12,75.3317151006,128.63
2020-05-05 21:30:00,54.70473504,36.63554772,65.8389807982,0.22473504,0.06554772,0.234099,54.48,36.57,65.6158159288,134.52,55.26473504,14.02554772,57.0167249839,0.22473504,0.06554772,0.234099,55.04,13.96,56.7827720352,133.28,63.58473504,32.66554772,71.4846594589,0.22473504,0.06554772,0.234099,63.36,32.6,71.2548215912,130.77
2020-05-05 22:00:00,52.48633344,35.00601392,63.0891132331,0.22633344,0.06601392,0.235764,52.26,34.94,62.864228302,136.01,52.84633344,14.67601392,54.8463339033,0.22633344,0.06601392,0.235764,52.62,14.61,54.6105896324,134.27,61.24633344,33.47601392,69.797971803,0.22633344,0.06601392,0.235764,61.02,33.41,69.5677259942,132.48
2020-05-05 22:30:00,49.83569408,36.89582744,62.0072454389,0.22569408,0.06582744,0.235098,49.61,36.83,61.7867380592,136.71,50.19569408,16.33582744,52.7869961479,0.22569408,0.06582744,0.235098,49.97,16.27,52.5520104278,134.77,57.87569408,32.19582744,66.2281456013,0.22569408,0.06582744,0.235098,57.65,32.13,65.9989348399,132.88
2020-05-05 23:00:00,46.67505472,37.63564096,59.9583372317,0.22505472,0.06564096,0.234432,46.45,37.57,59.7420069968,137.35,47.03505472,16.89564096,49.9775855355,0.22505472,0.06564096,0.234432,46.81,16.83,49.7435925522,135.2,54.28505472,33.65564096,63.8715064358,0.22505472,0.06564096,0.234432,54.06,33.59,63.6456730658,133.72
2020-05-05 23:30:00,43.51569408,41.41582744,60.0740076389,0.22569408,0.06582744,0.235098,43.29,41.35,59.8652369911,137.25,44.16569408,9.65582744,45.2088878111,0.22569408,0.06582744,0.235098,43.94,9.59,44.9743449091,135.15,50.68569408,38.24582744,63.4963219481,0.22569408,0.06582744,0.235098,50.46,38.18,63.2765675428,133.72
2020-05-06 00:00:00,41.04633344,45.42601392,61.223559432,0.22633344,0.06601392,0.235764,40.82,45.36,61.022962891,137.25,41.95633344,3.46601392,42.0992537727,0.22633344,0.06601392,0.235764,41.73,3.4,41.8682803564,135.09,47.67633344,40.96601392,62.8589457975,0.22633344,0.06601392,0.235764,47.45,40.9,62.6443333431,133.52
2020-05-06 00:30:00,39.2669728,45.8962004,60.4016255082,0.2269728,0.06620039999999999,0.23643000000000003,39.04,45.83,60.2039076805,137.73,40.1669728,3.6162004,40.3294260962,0.2269728,0.06620039999999999,0.23643000000000003,39.94,3.55,40.0974575254,135.47,45.6169728,41.4562004,61.640285196,0.2269728,0.06620039999999999,0.23643000000000003,45.39,41.39,61.427878036,134.04
2020-05-06 01:00:00,37.6969728,59.4462004,70.3911393592,0.2269728,0.06620039999999999,0.23643000000000003,37.47,59.38,70.213854046,135.21,39.6469728,21.9962004,45.3399965179,0.2269728,0.06620039999999999,0.23643000000000003,39.42,21.93,45.1094369284,133.77,43.3369728,51.546200400000004,67.3431807026,0.2269728,0.06620039999999999,0.23643000000000003,43.11,51.48,67.1465747451,131.2
2020-05-06 01:30:00,38.673776,60.365268,71.6911886553,0.223776,0.06526799999999999,0.2331,38.45,60.3,71.5156800988,135.09,40.703776,23.425268,46.963183043,0.223776,0.06526799999999999,0.2331,40.48,23.36,46.7367093407,133.69,44.423776,51.845268,68.2744731806,0.223776,0.06526799999999999,0.2331,44.2,51.78,68.0794271421,131.07
2020-05-06 02:00:00,39.91825152,60.15657336,72.1961226302,0.22825152,0.06657336,0.237762,39.69,60.09,72.0146110175,134.99,41.97825152,23.54657336,48.131223937,0.22825152,0.06657336,0.237762,41.75,23.48,47.8996127333,133.62,45.86825152,51.61657336,69.0519162872,0.22825152,0.06657336,0.237762,45.64,51.55,68.8506506868,130.97
2020-05-06 02:30:00,40.05761216,60.37638688,72.4563343307,0.22761216,0.06638688,0.237096,39.83,60.31,72.2753415765,135.35,42.12761216,23.68638688,48.3299144395,0.22761216,0.06638688,0.237096,41.9,23.62,48.0990062267,133.84,46.04761216,51.79638688,69.3054707758,0.22761216,0.06638688,0.237096,45.82,51.73,69.104741516,131.29
2020-05-06 03:00:00,39.46441536,60.66545448,72.372214606,0.22441536,0.06545448,0.233766,39.24,60.6,72.1951355702,135.84,41.53441536,23.97545448,47.957586228,0.22441536,0.06545448,0.233766,41.31,23.91,47.7305373948,134.16,45.34441536,52.01545448,69.0052426204,0.22441536,0.06545448,0.233766,45.12,51.95,68.8085525207,131.73
2020-05-06 03:30:00,38.90505472,60.98564096,72.3384523339,0.22505472,0.06564096,0.234432,38.68,60.92,72.1622394331,136.19,40.96505472,24.06564096,47.5109543477,0.22505472,0.06564096,0.234432,40.74,24.0,47.2836927492,134.39,44.69505472,52.29564096,68.7930372919,0.22505472,0.06564096,0.234432,44.47,52.23,68.5970392947,132.02
2020-05-06 04:00:00,38.22505472,61.54564096,72.4501258075,0.22505472,0.06564096,0.234432,38.0,61.48,72.2757940115,136.48,40.27505472,23.93564096,46.8507731085,0.22505472,0.06564096,0.234432,40.05,23.87,46.6238072233,134.59,43.78505472,51.51564096,67.6091138853,0.22505472,0.06564096,0.234432,43.56,51.45,67.4134712057,132.16
2020-05-06 04:30:00,37.93569408,61.54582744,72.298034279,0.22569408,0.06582744,0.235098,37.71,61.48,72.1237443565,136.48,39.97569408,23.965827439999998,46.609194394,0.22569408,0.06582744,0.235098,39.75,23.9,46.3818121681,134.59,43.45569408,51.57582744,67.4422962546,0.22569408,0.06582744,0.235098,43.23,51.51,67.2466579095,132.24
2020-05-06 05:00:00,37.74569408,61.38582744,72.0621761542,0.22569408,0.06582744,0.235098,37.52,61.32,71.8880574226,136.6,39.78569408,24.12582744,46.5290984556,0.22569408,0.06582744,0.235098,39.56,24.06,46.3020215541,134.68,43.36569408,52.60582744,68.1759231964,0.22569408,0.06582744,0.235098,43.14,52.54,67.9816975369,132.42
2020-05-06 05:30:00,37.69761216,61.16638688,71.8500998365,0.22761216,0.06638688,0.237096,37.47,61.1,71.6743392017,136.49,39.73761216,24.17638688,46.5142505341,0.22761216,0.06638688,0.237096,39.51,24.11,46.2853346104,134.61,43.30761216,52.40638688,67.9851355578,0.22761216,0.06638688,0.237096,43.08,52.34,67.7890994187,132.25
2020-05-06 06:00:00,38.09579392,60.83335656,71.7773417225,0.28579392,0.08335656,0.29770199999999997,37.81,60.75,71.5552835226,136.27,40.13579392,24.32335656,46.9308813888,0.28579392,0.08335656,0.29770199999999997,39.85,24.24,46.643328569,134.46,43.75579392,52.16335656,68.085132512,0.28579392,0.08335656,0.29770199999999997,43.47,52.08,67.8378014089,132.09
2020-05-06 06:30:00,40.40499456,59.40979008,71.8476634467,0.44499456,0.12979008,0.463536,39.96,59.28,71.4906986957,135.03,42.45499456,24.31979008,48.9272802496,0.44499456,0.12979008,0.463536,42.01,24.19,48.4767593801,133.63,46.42499456,51.12979008,69.0618241398,0.44499456,0.12979008,0.463536,45.98,51.0,68.6670255654,130.84
2020-05-06 07:00:00,42.66828096,59.03116528,72.8372203917,0.75828096,0.22116528,0.7898759999999999,41.91,58.81,72.2154014044,134.3,44.75828096,24.00116528,50.7873965595,0.75828096,0.22116528,0.7898759999999999,44.0,23.78,50.0148817853,133.12,48.78828096,48.64116528,68.893100662,0.75828096,0.22116528,0.7898759999999999,48.03,48.42,68.2010065908,129.87
2020-05-06 07:30:00,45.94330528,57.48221404,73.5866307898,1.4133052799999999,0.41221404,1.4721929999999999,44.53,57.07,72.3871936188,133.22,48.04330528,24.58221404,53.9670680076,1.4133052799999999,0.41221404,1.4721929999999999,46.63,24.17,52.5218602108,132.46,52.39330528,47.11221404,70.4600535759,1.4133052799999999,0.41221404,1.4721929999999999,50.98,46.7,69.13646216,128.8
2020-05-06 08:00:00,48.8824752,55.0373886,73.6112119557,2.3224752,0.6773886,2.419245,46.56,54.36,71.5740399866,132.02,51.0124752,26.2173886,57.3552446689,2.3224752,0.6773886,2.419245,48.69,25.54,54.9818851987,131.71,55.8424752,46.6873886,72.7880092512,2.3224752,0.6773886,2.419245,53.52,46.01,70.5783996702,127.82
2020-05-06 08:30:00,50.72338336,63.48890348,81.2631680688,3.25338336,0.94890348,3.388941,47.47,62.54,78.5153010565,132.24,52.88338336,18.45890348,56.0123500068,3.25338336,0.94890348,3.388941,49.63,17.51,52.628290871,131.92,60.37338336,27.15890348,66.2008418116,3.25338336,0.94890348,3.388941,57.12,26.21,62.846308563,129.12
2020-05-06 09:00:00,51.64999584,63.85333212,82.1277668825,4.15999584,1.21333212,4.333329,47.49,62.64,78.6070588433,132.08,53.80999584,18.33333212,56.8473985238,4.15999584,1.21333212,4.333329,49.65,17.12,52.5187290402,131.81,61.54999584,25.51333212,66.6283130791,4.15999584,1.21333212,4.333329,57.39,24.3,62.3225649344,129.12
2020-05-06 09:30:00,51.93253248,63.52323864,82.0499224686,4.98253248,1.45323864,5.190138,46.95,62.07,77.8266496773,131.8,54.07253248,18.81323864,57.2518708596,4.98253248,1.45323864,5.190138,49.09,17.36,52.0691626589,131.6,61.72253248,25.28323864,66.700173702,4.98253248,1.45323864,5.190138,56.74,23.83,61.5410147788,128.89
2020-05-06 10:00:00,51.51414016,63.36079088,81.6596378719,5.69414016,1.66079088,5.931396,45.82,61.7,76.8528620157,131.7,53.62414016,19.19079088,56.9546737547,5.69414016,1.66079088,5.931396,47.93,17.53,51.035142794,131.51,61.09414016,25.18079088,66.0799984203,5.69414016,1.66079088,5.931396,55.4,23.52,60.1859651414,128.8
2020-05-06 10:30:00,52.17336032,43.33139676,67.8208631046,6.31336032,1.8413967599999999,6.576417,45.86,41.49,61.8430246673,133.26,53.28336032,7.02139676,53.7439903566,6.31336032,1.8413967599999999,6.576417,46.97,5.18,47.2547701296,132.54,59.93336032,33.65139676,68.7344468454,6.31336032,1.8413967599999999,6.576417,53.62,31.81,62.3456534171,129.82
2020-05-06 11:00:00,52.22433888,38.94584884,65.1472233738,6.77433888,1.97584884,7.056603,45.45,36.97,58.5873996692,133.54,53.10433888,4.62584884,53.3054339197,6.77433888,1.97584884,7.056603,46.33,2.65,46.4057259398,132.7,59.51433888,35.30584884,69.1986957582,6.77433888,1.97584884,7.056603,52.74,33.33,62.3890735626,129.99
2020-05-06 11:30:00,51.7377552,39.0526786,64.8221182851,7.0377552,2.0526786,7.330995,44.7,37.0,58.0266318168,133.54,52.6177552,4.6726786,52.8248245391,7.0377552,2.0526786,7.330995,45.58,2.62,45.6552384727,132.67,58.9177552,35.4426786,68.7567112662,7.0377552,2.0526786,7.330995,51.88,33.39,61.6962438079,129.99
2020-05-06 12:00:00,51.45319968,39.12468324,64.6387855389,7.11319968,2.07468324,7.409583,44.34,37.05,57.7818146133,133.54,52.34319968,4.6246832399999995,52.5471050374,7.11319968,2.07468324,7.409583,45.23,2.55,45.3018255703,132.63,58.57319968,35.51468324,68.4989959517,7.11319968,2.07468324,7.409583,51.46,33.44,61.3707194027,129.99
2020-05-06 12:30:00,52.2356672,39.0383196,65.2116195553,7.1256672,2.0783196,7.42257,45.11,36.96,58.3176962851,133.34,53.1256672,4.6083196,53.3251640877,7.1256672,2.0783196,7.42257,46.0,2.5300000000000002,46.0695224633,132.51,59.4756672,35.4383196,69.2331530768,7.1256672,2.0783196,7.42257,52.35,33.36,62.075857626,129.83
2020-05-06 13:00:00,52.0456672,39.2983196,65.2158676832,7.1256672,2.0783196,7.42257,44.92,37.22,58.3363934435,133.68,52.9256672,4.5183196,53.1181838975,7.1256672,2.0783196,7.42257,45.8,2.44,45.8649495803,132.68,59.3056672,36.1183196,69.4384272054,7.1256672,2.0783196,7.42257,52.18,34.04,62.301476708,130.2
2020-05-06 13:30:00,51.00758528,39.10887904,64.2750198433,7.12758528,2.07887904,7.424568,43.88,37.03,57.416681374,133.89,51.89758528,4.91887904,52.130171004,7.12758528,2.07887904,7.424568,44.77,2.84,44.8599877396,132.83,58.18758528,36.70887904,68.7992505852,7.12758528,2.07887904,7.424568,51.06,34.63,61.695708927,130.48
2020-05-06 14:00:00,49.87863424,39.58626832,63.6784955315,7.1186342400000004,2.07626832,7.415244,42.76,37.51,56.8807322386,134.28,50.74863424,4.63626832,50.9599731275,7.1186342400000004,2.07626832,7.415244,43.63,2.56,43.7050397552,133.05,56.83863424,36.89626832,67.7640388275,7.1186342400000004,2.07626832,7.415244,49.72,34.82,60.7001713342,130.8
2020-05-06 14:30:00,49.45242048,40.67862264,64.0335242761,7.09242048,2.06862264,7.387938,42.36,38.61,57.3158067203,134.65,50.33242048,3.74862264,50.4718210794,7.09242048,2.06862264,7.387938,43.24,1.6800000000000002,43.2726241404,133.32,56.18242048,36.27862264,66.8775211237,7.09242048,2.06862264,7.387938,49.09,34.21,59.8343730643,131.0
2020-05-06 15:00:00,48.78454848,41.84132664,64.2699679897,6.96454848,2.03132664,7.254738,41.82,39.81,57.7386222558,135.04,49.67454848,2.7513266400000003,49.7506840654,6.96454848,2.03132664,7.254738,42.71,0.72,42.7160684052,133.57,55.23454848,35.32132664,65.5625766836,6.96454848,2.03132664,7.254738,48.27,33.29,58.6363112755,131.36
2020-05-06 15:30:00,48.34555776,42.06703768,64.0853229242,6.67555776,1.94703768,6.953706,41.67,40.12,57.8446479806,135.44,49.23555776,2.62703768,49.3055927346,6.67555776,1.94703768,6.953706,42.56,0.68,42.5654319842,133.84,54.84555776,36.05703768,65.6364622162,6.67555776,1.94703768,6.953706,48.17,34.11,59.0240713608,131.84
2020-05-06 16:00:00,48.40868512,42.01503316,64.0988596348,6.18868512,1.80503316,6.446547,42.22,40.21,58.3041379321,135.77,49.28868512,2.59503316,49.356951668,6.18868512,1.80503316,6.446547,43.1,0.79,43.1072395312,134.04,55.10868512,37.09503316,66.4304799079,6.18868512,1.80503316,6.446547,48.92,35.29,60.3203987056,132.26
2020-05-06 16:30:00,49.26417024,41.76871632,64.5878017311,5.58417024,1.62871632,5.816844,43.68,40.14,59.3225252328,135.77,50.18417024,2.53871632,50.2483434874,5.58417024,1.62871632,5.816844,44.6,0.91,44.6092826663,134.09,56.35417024,37.95871632,67.945983311,5.58417024,1.62871632,5.816844,50.77,36.33,62.4296548124,132.44
2020-05-06 17:00:00,51.02334176,41.70722468,65.9004855435,4.89334176,1.4272246800000001,5.097231,46.13,40.28,61.2409609657,135.7,51.93334176,2.09722468,51.9756706327,4.89334176,1.4272246800000001,5.097231,47.04,0.67,47.0447712291,133.99,58.51334176,38.02722468,69.7845325325,4.89334176,1.4272246800000001,5.097231,53.62,36.6,64.9204467021,132.25
2020-05-06 17:30:00,53.08286304,41.32375172,67.2714114966,4.09286304,1.19375172,4.263399,48.99,40.13,63.3280111799,135.07,54.01286304,1.67375172,54.0387899439,4.09286304,1.19375172,4.263399,49.92,0.48,49.922307639,133.57,61.04286304,37.65375172,71.7219363006,4.09286304,1.19375172,4.263399,56.95,36.46,67.6212547946,131.5
2020-05-06 18:00:00,54.55324352,40.64302936,68.0287601982,3.23324352,0.94302936,3.367962,51.32,39.7,64.8832212517,134.25,55.51324352,1.37302936,55.5302207427,3.23324352,0.94302936,3.367962,52.28,0.43,52.2817683328,132.98,62.89324352,37.03302936,72.9863366942,3.23324352,0.94302936,3.367962,59.66,36.09,69.7266355133,130.64
2020-05-06 18:30:00,55.4508768,40.4369224,68.6290348983,2.3208767999999997,0.6769223999999999,2.41758,53.13,39.76,66.3600369198,134.13,56.4208768,0.9369223999999999,56.4286555082,2.3208767999999997,0.6769223999999999,2.41758,54.1,0.26,54.1006247653,132.93,64.0808768,36.9769224,73.9841304716,2.3208767999999997,0.6769223999999999,2.41758,61.76,36.3,71.637892208,130.51
2020-05-06 19:00:00,55.44226624,40.29524432,68.5386868902,1.49226624,0.43524432,1.554444,53.95,39.86,67.0777317744,134.13,56.40226624,0.54524432,56.4049016343,1.49226624,0.43524432,1.554444,54.91,0.11,54.9101101802,132.88,64.19226624,36.84524432,74.0149922247,1.49226624,0.43524432,1.554444,62.7,36.41,72.5050212054,130.51
2020-05-06 19:30:00,54.41569344,40.58249392,67.8822989101,0.86569344,0.25249392,0.901764,53.55,40.33,67.0381339239,134.13,55.38569344,0.51249392,55.3880644891,0.86569344,0.25249392,0.901764,54.52,0.26,54.5206199525,132.95,63.12569344,37.22249392,73.282789425,0.86569344,0.25249392,0.901764,62.26,36.97,72.4091741425,130.61
2020-05-06 20:00:00,53.06979968,40.97160824,67.0453303359,0.51979968,0.15160824,0.541458,52.55,40.82,66.541527635,134.3,54.01979968,0.85160824,54.0265119554,0.51979968,0.15160824,0.541458,53.5,0.7000000000000001,53.5045792433,133.04,61.61979968,37.69160824,72.2333513297,0.51979968,0.15160824,0.541458,61.1,37.54,71.7109587162,130.61
2020-05-06 20:30:00,53.12749216,41.37135188,67.3358684476,0.34749216,0.10135188,0.361971,52.78,41.27,66.9995619389,134.48,54.08749216,1.15135188,54.0997450947,0.34749216,0.10135188,0.361971,53.74,1.05,53.7502567436,133.17,61.65749216,37.24135188,72.0316918398,0.34749216,0.10135188,0.361971,61.31,37.14,71.6819063642,130.75
2020-05-06 21:00:00,52.57542432,41.42449876,66.9340297602,0.25542432,0.07449876,0.266067,52.32,41.35,66.6873668696,134.48,53.54542432,1.13449876,53.5574416215,0.25542432,0.07449876,0.266067,53.29,1.06,53.300541273,133.17,61.00542432,36.85449876,71.2735285735,0.25542432,0.07449876,0.266067,60.75,36.78,71.0164128917,130.65
2020-05-06 21:30:00,53.59665312,41.02610716,67.4962420759,0.22665312,0.06610716,0.236097,53.37,40.96,67.2761361851,134.16,54.56665312,0.91610716,54.5743427358,0.22665312,0.06610716,0.236097,54.34,0.85,54.3466475507,132.96,62.28665312,37.58610716,72.7484887014,0.22665312,0.06610716,0.236097,62.06,37.52,72.5203006061,130.43
2020-05-06 22:00:00,51.57633344,42.18601392,66.6316587034,0.22633344,0.06601392,0.235764,51.35,42.12,66.414734058,134.87,52.53633344,1.65601392,52.562426822,0.22633344,0.06601392,0.235764,52.31,1.5899999999999999,52.3341590168,133.46,59.84633344,37.71601392,70.7395316087,0.22633344,0.06601392,0.235764,59.62,37.65,70.5128846382,131.01
2020-05-06 22:30:00,48.94633344,42.95601392,65.1226741551,0.22633344,0.06601392,0.235764,48.72,42.89,64.909094124,135.32,49.89633344,2.12601392,49.941606161,0.22633344,0.06601392,0.235764,49.67,2.06,49.7126995847,133.77,56.80633344,38.62601392,68.6944573473,0.22633344,0.06601392,0.235764,56.58,38.56,68.4702125015,131.46
2020-05-06 23:00:00,46.04825152,43.43657336,63.3022698906,0.22825152,0.06657336,0.237762,45.82,43.37,63.0906435218,135.79,46.96825152,2.33657336,47.0263354506,0.22825152,0.06657336,0.237762,46.74,2.27,46.7950905545,134.11,53.53825152,40.05657336,66.8645903686,0.22825152,0.06657336,0.237762,53.31,39.99,66.6420002701,132.04
2020-05-06 23:30:00,43.00633344,45.44601392,62.569041044,0.22633344,0.06601392,0.235764,42.78,45.38,62.3656379748,136.69,43.92633344,3.79601392,44.0900497977,0.22633344,0.06601392,0.235764,43.7,3.73,43.858897615000004,134.71,49.67633344,38.65601392,62.9446226156,0.22633344,0.06601392,0.235764,49.45,38.59,62.7255179333,132.86
2020-05-07 00:00:00,40.47569408,46.26582744,61.4720147707,0.22569408,0.06582744,0.235098,40.25,46.2,61.2739952998,137.34,41.38569408,4.30582744,41.6090834365,0.22569408,0.06582744,0.235098,41.16,4.24,41.3778104786,135.16,46.85569408,40.23582744,61.7606499116,0.22569408,0.06582744,0.235098,46.63,40.17,61.5466148541,133.51
2020-05-07 00:30:00,38.69633344,45.88601392,60.0244324852,0.22633344,0.06601392,0.235764,38.47,45.82,59.8281982012,137.63,39.59633344,3.69601392,39.7684566056,0.22633344,0.06601392,0.235764,39.37,3.63,39.5369928042,135.36,44.94633344,41.45601392,61.1455147974,0.22633344,0.06601392,0.235764,44.72,41.39,60.9344771045,133.89
2020-05-07 01:00:00,37.50633344,46.11601392,59.4425082578,0.22633344,0.06601392,0.235764,37.28,46.05,59.2486362712,137.81,38.39633344,3.81601392,38.5854944749,0.22633344,0.06601392,0.235764,38.17,3.75,38.3537664383,135.49,43.55633344,41.72601392,60.3176128539,0.22633344,0.06601392,0.235764,43.33,41.66,60.108605873,134.07
2020-05-07 01:30:00,38.3069728,46.1362004,59.9664335479,0.2269728,0.06620039999999999,0.23643000000000003,38.08,46.07,59.7706558438,137.96,39.2069728,3.7662004,39.3874470053,0.2269728,0.06620039999999999,0.23643000000000003,38.98,3.7,39.1552091043,135.55,44.4969728,41.7262004,61.0004621965,0.2269728,0.06620039999999999,0.23643000000000003,44.27,41.66,60.789707188,134.2
2020-05-07 02:00:00,39.46647328,45.97188804,60.5889181544,0.24647328000000002,0.07188804,0.256743,39.22,45.9,60.3739877762,137.96,40.36647328,3.62188804,40.5286347912,0.24647328000000002,0.07188804,0.256743,40.12,3.55,40.2767538414,135.53,45.81647328,41.51188804,61.825448421,0.24647328000000002,0.07188804,0.256743,45.57,41.44,61.5946304478,134.13
2020-05-07 02:30:00,39.24149824,48.67627032,62.5241911294,0.26149824,0.07627032,0.27239399999999997,38.98,48.6,62.300886029,137.54,40.34149824,6.82627032,40.9149660483,0.26149824,0.07627032,0.27239399999999997,40.08,6.75,40.6444202813,135.27,45.50149824,43.15627032,62.7124390374,0.26149824,0.07627032,0.27239399999999997,45.24,43.08,62.4703449646,133.83
2020-05-07 03:00:00,38.1181216,60.5311188,71.5332617563,0.27812159999999997,0.08111879999999999,0.28971,37.84,60.45,71.3166747682,135.3,40.1581216,23.4011188,46.478888665,0.27812159999999997,0.08111879999999999,0.28971,39.88,23.32,46.1978008135,133.77,43.7781216,52.0311188,67.998244495,0.27812159999999997,0.08111879999999999,0.28971,43.5,51.95,67.7573058791,131.36
2020-05-07 03:30:00,37.62474496,60.70596728,71.4201364932,0.29474496,0.08596728000000001,0.30702599999999997,37.33,60.62,71.1920873412,135.59,39.65474496,23.62596728,46.1593449667,0.29474496,0.08596728000000001,0.30702599999999997,39.36,23.54,45.8621979412,133.97,43.18474496,52.15596728,67.7138620976,0.29474496,0.08596728000000001,0.30702599999999997,42.89,52.07,67.4598917876,131.61
2020-05-07 04:00:00,36.87145824,60.88792532,71.1817665032,0.30145824,0.08792532,0.314019,36.57,60.8,70.9507216313,135.73,38.87145824,23.65792532,45.5048095936,0.30145824,0.08792532,0.314019,38.57,23.57,45.2016570493,134.07,42.30145824,52.34792532,67.3031845795,0.30145824,0.08792532,0.314019,42.0,52.26,67.0455636116,131.73
2020-05-07 04:30:00,36.47072896,61.13062928,71.1833400947,0.31072896,0.09062928,0.32367599999999996,36.16,61.04,70.946650379,135.89,38.48072896,23.60062928,45.1415130861,0.31072896,0.09062928,0.32367599999999996,38.17,23.51,44.8293319156,134.2,41.83072896,52.58062928,67.1902705814,0.31072896,0.09062928,0.32367599999999996,41.52,52.49,66.9261570688,131.84
