Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-07 05:00:00,36.28552416,61.01202788,70.9866664212,0.31552416,0.09202788,0.328671,35.97,60.92,70.7466416164,135.81,38.28552416,23.65202788,45.0022197568,0.31552416,0.09202788,0.328671,37.97,23.56,44.6855065989,134.15,41.61552416,52.47202788,66.9713786699,0.31552416,0.09202788,0.328671,41.3,52.38,66.7034811685,131.76
2020-05-07 05:30:00,36.34968,60.77324,70.8144472279,0.31968,0.09324,0.333,36.03,60.68,70.5706971767,135.81,38.34968,23.93324,45.2050653467,0.31968,0.09324,0.333,38.03,23.84,44.8845908971,134.15,41.68968,52.18324,66.7916159065,0.31968,0.09324,0.333,41.37,52.09,66.5195084167,131.76
2020-05-07 06:00:00,36.49896064,60.48636352,70.6454124461,0.39896064000000003,0.11636352,0.41558399999999995,36.1,60.37,70.3402224904,135.45,38.49896064,23.75636352,45.2386425311,0.39896064000000003,0.11636352,0.41558399999999995,38.1,23.64,44.8381489359,133.9,41.85896064,51.94636352,66.7127968895,0.39896064000000003,0.11636352,0.41558399999999995,41.46,51.83,66.3722871385,131.4
2020-05-07 06:30:00,39.14652288,59.35398584,71.1009556102,0.59652288,0.17398584,0.621378,38.55,59.18,70.6284284124,134.47,41.16652288,23.81398584,47.5582645564,0.59652288,0.17398584,0.621378,40.57,23.64,46.955026355,133.26,44.85652288,50.44398584,67.5033580817,0.59652288,0.17398584,0.621378,44.26,50.27,66.9777612346,130.37
2020-05-07 07:00:00,41.35163744,59.07881092,72.1128547396,0.92163744,0.26881092,0.960039,40.43,58.81,71.3666658882,134.22,43.41163744,23.98881092,49.5987229128,0.92163744,0.26881092,0.960039,42.49,23.72,48.6624958258,133.07,47.20163744,48.71881092,67.8344832255,0.92163744,0.26881092,0.960039,46.28,48.45,67.0017977371,129.95
2020-05-07 07:30:00,44.50916928,57.53184104,72.7391152232,1.54916928,0.45184104,1.613718,42.96,57.08,71.4401007838,133.34,46.60916928,24.91184104,52.8489780883,1.54916928,0.45184104,1.613718,45.06,24.46,51.2708026073,132.51,50.74916928,47.35184104,69.4094736508,1.54916928,0.45184104,1.613718,49.2,46.9,67.9724208779,129.09
2020-05-07 08:00:00,47.58757984,55.98179412,73.4747509552,2.5775798400000003,0.75179412,2.6849790000000002,45.01,55.23,71.2478280371,132.48,49.69757984,26.08179412,56.1258356416,2.5775798400000003,0.75179412,2.6849790000000002,47.12,25.33,53.496759715,131.99,54.12757984,46.17179412,71.1451296407,2.5775798400000003,0.75179412,2.6849790000000002,51.55,45.42,68.7050136453,128.32
2020-05-07 08:30:00,50.44455232,50.10132776,71.0970878594,3.12455232,0.91132776,3.254742,47.32,49.19,68.2556847449,132.16,52.26455232,21.11132776,56.3672918367,3.12455232,0.91132776,3.254742,49.14,20.2,53.1298371915,131.81,57.70455232,43.63132776,72.3429894361,3.12455232,0.91132776,3.254742,54.58,42.72,69.3107120148,128.32
2020-05-07 09:00:00,51.2891568,40.2380874,65.1895795574,4.0391568,1.1780874,4.207455,47.25,39.06,61.3045357213,133.99,52.2091568,2.1680874,52.2541544448,4.0391568,1.1780874,4.207455,48.17,0.99,48.1801722703,133.07,58.6991568,34.8480874,68.2640476713,4.0391568,1.1780874,4.207455,54.66,33.67,64.1980100938,130.25
2020-05-07 09:30:00,51.549376,39.927318,65.2037490384,4.619376,1.347318,4.81185,46.93,38.58,60.7522946069,133.83,52.449376,2.697318,52.51868779,4.619376,1.347318,4.81185,47.83,1.35,47.8490480574,132.95,58.899376,34.487318,68.2532900015,4.619376,1.347318,4.81185,54.28,33.14,63.5969967844,129.99
2020-05-07 10:00:00,51.23148256,40.26584908,65.1613643767,5.95148256,1.73584908,6.199461,45.28,38.53,59.4545145468,133.83,52.13148256,3.08584908,52.2227339235,5.95148256,1.73584908,6.199461,46.18,1.35,46.1997283542,132.93,58.33148256,34.82584908,67.9367472123,5.95148256,1.73584908,6.199461,52.38,33.09,61.9565371854,129.99
2020-05-07 10:30:00,51.26429984,40.10750412,65.0894793713,5.85429984,1.70750412,6.098229,45.41,38.4,59.469556077,133.83,52.15429984,3.15750412,52.2497925744,5.85429984,1.70750412,6.098229,46.3,1.45,46.3226996191,132.88,58.36429984,34.66750412,67.8839254737,5.85429984,1.70750412,6.098229,52.51,32.96,61.9972717142,129.99
2020-05-07 11:00:00,52.00478016,39.65431088,65.3984826342,5.05478016,1.47431088,5.265396,46.95,38.18,60.5145841926,133.66,52.89478016,3.07431088,52.9840462362,5.05478016,1.47431088,5.265396,47.84,1.6,47.866748375,132.77,59.34478016,34.18431088,68.4862763083,5.05478016,1.47431088,5.265396,54.29,32.71,63.3825543821,129.82
2020-05-07 11:30:00,51.65645792,39.96813356,65.3134086165,5.61645792,1.63813356,5.850477,46.04,38.33,59.9071823741,133.47,52.55645792,2.94813356,52.6390801647,5.61645792,1.63813356,5.850477,46.94,1.31,46.9582761609,132.64,58.75645792,33.49813356,67.6346530952,5.61645792,1.63813356,5.850477,53.14,31.86,61.9590122581,129.54
2020-05-07 12:00:00,50.82449888,40.20922884,64.8067262737,6.61449888,1.92922884,6.890103,44.21,38.28,58.4797614564,133.65,51.71449888,3.36922884,51.8241362435,6.61449888,1.92922884,6.890103,45.1,1.44,45.1229830574,132.72,57.58449888,33.52922884,66.634703405,6.61449888,1.92922884,6.890103,50.97,31.6,59.9708337444,129.73
2020-05-07 12:30:00,51.8813616,40.0708138,65.5541440343,7.0313616,2.0508138,7.324335,44.85,38.02,58.7966232024,133.65,52.7813616,3.7508138,52.914466231,7.0313616,2.0508138,7.324335,45.75,1.7000000000000002,45.7815738043,132.7,58.7513616,33.3108138,67.5376399193,7.0313616,2.0508138,7.324335,51.72,31.26,60.4329876806,129.73
2020-05-07 13:00:00,51.62512736,40.50899548,65.621128379,7.50512736,2.18899548,7.817841,44.12,38.32,58.4379739553,133.93,52.51512736,3.72899548,52.647355194,7.50512736,2.18899548,7.817841,45.01,1.54,45.0363375509,132.86,58.36512736,33.76899548,67.4302094575,7.50512736,2.18899548,7.817841,50.86,31.58,59.8668188565,129.99
2020-05-07 13:30:00,50.7076848,40.7897414,65.0774331182,7.5076848,2.1897414,7.820505,43.2,38.6,57.9327195978,134.35,51.5876848,3.6597413999999997,51.7173368431,7.5076848,2.1897414,7.820505,44.08,1.47,44.1045043051,133.11,57.3176848,34.1897414,66.7402083292,7.5076848,2.1897414,7.820505,49.81,32.0,59.2033453447,130.4
2020-05-07 14:00:00,49.7937488,40.4910934,64.1790157628,7.4437488,2.1710934,7.753905,42.35,38.32,57.1134388739,134.35,50.6737488,4.0010934,50.8314623618,7.4437488,2.1710934,7.753905,43.23,1.83,43.2687161816,133.08,56.3837488,34.9610934,66.3430869079,7.4437488,2.1710934,7.753905,48.94,32.79,58.9093175992,130.54
2020-05-07 14:30:00,49.2758368,40.6554524,63.8825007509,7.3558368,2.1454524,7.66233,41.92,38.51,56.9236901474,134.47,50.1558368,3.9054523999999997,50.3076586968,7.3558368,2.1454524,7.66233,42.8,1.76,42.836171631,133.15,55.795836800000004,35.1154524,65.9262497149,7.3558368,2.1454524,7.66233,48.44,32.97,58.5956867013,130.65
2020-05-07 15:00:00,48.63491808,41.12018444,63.6884983732,6.99491808,2.04018444,7.286373,41.64,39.08,57.1063569141,134.74,49.52491808,3.36018444,49.6387786947,6.99491808,2.04018444,7.286373,42.53,1.32,42.5504794333,133.3,55.10491808,35.41018444,65.5013981429,6.99491808,2.04018444,7.286373,48.11,33.37,58.5502263019,130.91
2020-05-07 15:30:00,47.90089312,41.67442716,63.4921525923,5.98089312,1.7444271599999999,6.230097,41.92,39.93,57.893793277,135.42,48.80089312,2.59442716,48.8698088967,5.98089312,1.7444271599999999,6.230097,42.82,0.85,42.8284356474,133.77,54.50089312,36.30442716,65.4855616323,5.98089312,1.7444271599999999,6.230097,48.52,34.56,59.5699924459,131.69
2020-05-07 16:00:00,47.85885504,41.51883272,63.3583733706,6.09885504,1.77883272,6.352974,41.76,39.74,57.6469010442,135.26,48.74885504,2.7488327200000002,48.8262936238,6.09885504,1.77883272,6.352974,42.65,0.97,42.6610290546,133.61,54.47885504,36.57883272,65.6197885521,6.09885504,1.77883272,6.352974,48.38,34.8,59.5958421368,131.56
2020-05-07 16:30:00,49.32839616,41.73619888,64.6157950092,5.43839616,1.58619888,5.664996,43.89,40.15,59.4840701365,135.57,50.22839616,2.34619888,50.2831624899,5.43839616,1.58619888,5.664996,44.79,0.76,44.7964474038,133.81,56.28839616,36.80619888,67.2538461224,5.43839616,1.58619888,5.664996,50.85,35.22,61.8560498254,131.85
2020-05-07 17:00:00,50.73065568,41.56769124,65.5856110801,3.66065568,1.06769124,3.813183,47.07,40.5,62.0953693926,135.47,51.66065568,1.35769124,51.67849331,3.66065568,1.06769124,3.813183,48.0,0.29,48.0008760337,133.73,58.23065568,36.68769124,68.8243848461,3.66065568,1.06769124,3.813183,54.57,35.62,65.1664737423,131.77
2020-05-07 17:30:00,52.65949728,41.23902004,66.8855696518,3.21949728,0.9390200400000001,3.353643,49.44,40.3,63.7840387558,134.9,53.59949728,1.11902004,53.6111771417,3.21949728,0.9390200400000001,3.353643,50.38,0.18,50.3803215551,133.37,60.54949728,36.38902004,70.6427802421,3.21949728,0.9390200400000001,3.353643,57.33,35.45,67.4049805281,131.2
2020-05-07 18:00:00,54.69058784,39.68808812,67.5736985587,1.57058784,0.45808812,1.636029,53.12,39.23,66.0358031677,133.87,55.64058784,1.09808812,55.651422378,1.57058784,0.45808812,1.636029,54.07,0.64,54.07378755,132.64,63.27058784,36.05808812,72.8241237811,1.57058784,0.45808812,1.636029,61.7,35.6,71.2337700813,130.28
2020-05-07 18:30:00,55.23022816,39.88964988,68.1290119564,1.6102281600000001,0.46964988,1.677321,53.62,39.42,66.5510390603,133.87,56.20022816,0.90964988,56.2075894176,1.6102281600000001,0.46964988,1.677321,54.59,0.44,54.5917731897,132.68,63.92022816,36.40964988,73.5626139585,1.6102281600000001,0.46964988,1.677321,62.31,35.94,71.9320491853,130.37
2020-05-07 19:00:00,54.33513344,40.12566392,67.5453598033,1.42513344,0.41566392,1.484514,52.91,39.71,66.1540036581,133.95,55.29513344,0.63566392,55.2987870642,1.42513344,0.41566392,1.484514,53.87,0.22,53.8704492278,132.68,62.90513344,36.66566392,72.8108970127,1.42513344,0.41566392,1.484514,61.48,36.25,71.3712330004,130.37
2020-05-07 19:30:00,53.2781712,40.4332166,66.883544546,0.6281711999999999,0.18321659999999998,0.654345,52.65,40.25,66.2728073949,134.23,54.2381712,0.5432165999999999,54.2408913957,0.6281711999999999,0.18321659999999998,0.654345,53.61,0.36,53.6112087161,132.89,61.7681712,36.5032166,71.748113533,0.6281711999999999,0.18321659999999998,0.654345,61.14,36.32,71.1142882971,130.62
2020-05-07 20:00:00,51.70318656,40.93384608,65.9454263415,0.25318656,0.07384608000000001,0.26373599999999997,51.45,40.86,65.701157524,134.48,52.65318656,0.69384608,52.6577579973,0.25318656,0.07384608000000001,0.26373599999999997,52.4,0.62,52.4036678106,133.05,60.02318656,37.20384608,70.6180507233,0.25318656,0.07384608000000001,0.26373599999999997,59.77,37.13,70.3639808425,131.0
2020-05-07 20:30:00,51.4911088,41.2765734,65.9931041632,0.09110879999999999,0.0265734,0.09490499999999999,51.4,41.25,65.9054056963,134.54,52.4511088,0.9465734,52.4596494036,0.09110879999999999,0.0265734,0.09490499999999999,52.36,0.92,52.368081882,133.1,59.7311088,36.6565734,70.0821641497,0.09110879999999999,0.0265734,0.09490499999999999,59.64,36.63,69.9906172283,130.89
2020-05-07 21:00:00,51.08749248,41.61801864,65.893788504,0.02749248,0.00801864,0.028638,51.06,41.61,65.8674099992,134.54,52.04749248,1.30801864,52.0639259586,0.02749248,0.00801864,0.028638,52.02,1.3,52.0362412171,133.14,59.29749248,37.08801864,69.9407873923,0.02749248,0.00801864,0.028638,59.27,37.08,69.9132269317,130.89
2020-05-07 21:30:00,52.04527456,41.49820508,66.5643420225,0.16527456000000001,0.048205080000000004,0.17216099999999998,51.88,41.45,66.4050969429,134.32,53.00527456,1.27820508,53.0206840715,0.16527456000000001,0.048205080000000004,0.17216099999999998,52.84,1.23,52.8543139204,132.97,60.37527456,36.96820508,70.7942226812,0.16527456000000001,0.048205080000000004,0.17216099999999998,60.21,36.92,70.6281140906,130.6
2020-05-07 22:00:00,50.05907072,41.95097896,65.3130553339,0.20907072000000002,0.06097896,0.217782,49.85,41.89,65.1137051626,134.42,51.00907072,1.66097896,51.0361063055,0.20907072000000002,0.06097896,0.217782,50.8,1.6,50.8251906047,133.03,58.10907072,37.94097896,69.3987174549,0.20907072000000002,0.06097896,0.217782,57.9,37.88,69.190349038,130.73
2020-05-07 22:30:00,47.67843136,42.89079248,64.1315281006,0.20843136,0.06079248,0.217116,47.47,42.83,63.9359820445,135.12,48.60843136,2.22079248,48.6591360231,0.20843136,0.06079248,0.217116,48.4,2.16,48.4481743722,133.52,55.31843136,38.68079248,67.5006115158,0.20843136,0.06079248,0.217116,55.11,38.62,67.2949960993,131.38
2020-05-07 23:00:00,44.8309888,43.9215384,62.7608085688,0.2109888,0.0615384,0.21978000000000003,44.62,43.86,62.5671159636,136.08,45.7609888,2.6915383999999998,45.8400749881,0.2109888,0.0615384,0.21978000000000003,45.55,2.63,45.6258632795,134.17,52.0709888,40.0115384,65.6681892528,0.2109888,0.0615384,0.21978000000000003,51.86,39.95,65.4634409423,132.37
2020-05-07 23:30:00,41.92843136,45.73079248,62.0427170356,0.20843136,0.06079248,0.217116,41.72,45.67,61.8571523755,136.66,42.83843136,4.10079248,43.0342619357,0.20843136,0.06079248,0.217116,42.63,4.04,42.8210053595,134.57,48.33843136,38.34079248,61.6978145021,0.20843136,0.06079248,0.217116,48.13,38.28,61.4967909732,132.58
2020-05-08 00:00:00,39.42528448,46.17862464,60.7191767893,0.23528448000000002,0.06862464,0.245088,39.19,46.11,60.5143635842,137.31,40.32528448,4.17862464,40.5412070895,0.23528448000000002,0.06862464,0.245088,40.09,4.11,40.3001265507,135.01,45.58528448,39.96862464,60.6259772436,0.23528448000000002,0.06862464,0.245088,45.35,39.9,60.4039112972,133.35
2020-05-08 00:30:00,37.03,48.88,61.3227143887,0.0,0.0,0.0,37.03,48.88,61.3227143887,137.19,38.14,5.74,38.5695112751,0.0,0.0,0.0,38.14,5.74,38.5695112751,134.94,42.89,43.45,61.0528836338,0.0,0.0,0.0,42.89,43.45,61.0528836338,133.28
2020-05-08 01:00:00,35.69,54.12,64.8286240792,0.0,0.0,0.0,35.69,54.12,64.8286240792,136.46,37.12,8.93,38.1790426805,0.0,0.0,0.0,37.12,8.93,38.1790426805,134.46,41.08,46.23,61.8448001048,0.0,0.0,0.0,41.08,46.23,61.8448001048,132.36
2020-05-08 01:30:00,36.21,54.19,65.1745364387,0.0,0.0,0.0,36.21,54.19,65.1745364387,136.57,37.64,8.89,38.6755956644,0.0,0.0,0.0,37.64,8.89,38.6755956644,134.53,41.67,46.3,62.290279338,0.0,0.0,0.0,41.67,46.3,62.290279338,132.45
2020-05-08 02:00:00,36.8,53.96,65.3140229966,0.0,0.0,0.0,36.8,53.96,65.3140229966,136.57,38.25,9.17,39.3338454769,0.0,0.0,0.0,38.25,9.17,39.3338454769,134.5,42.37,46.01,62.5470782691,0.0,0.0,0.0,42.37,46.01,62.5470782691,132.36
2020-05-08 02:30:00,36.58,54.07,65.2814008734,0.0,0.0,0.0,36.58,54.07,65.2814008734,136.81,38.02,9.33,39.1480433738,0.0,0.0,0.0,38.02,9.33,39.1480433738,134.69,42.09,46.07,62.4020272107,0.0,0.0,0.0,42.09,46.07,62.4020272107,132.67
2020-05-08 03:00:00,35.76,54.44,65.1344087253,0.0,0.0,0.0,35.76,54.44,65.1344087253,137.2,37.2,9.24,38.3303743786,0.0,0.0,0.0,37.2,9.24,38.3303743786,134.94,41.16,46.45,62.0624532225,0.0,0.0,0.0,41.16,46.45,62.0624532225,133.08
2020-05-08 03:30:00,35.28,54.58,64.9896514839,0.0,0.0,0.0,35.28,54.58,64.9896514839,137.48,36.73,9.38,37.9088024079,0.0,0.0,0.0,36.73,9.38,37.9088024079,135.12,40.6,46.54,61.7602752585,0.0,0.0,0.0,40.6,46.54,61.7602752585,133.33
2020-05-08 04:00:00,34.45,54.57,64.534389282,0.0,0.0,0.0,34.45,54.57,64.534389282,137.84,35.88,9.7,37.1680561773,0.0,0.0,0.0,35.88,9.7,37.1680561773,135.38,39.74,47.67,62.0620375109,0.0,0.0,0.0,39.74,47.67,62.0620375109,133.79
2020-05-08 04:30:00,34.0,54.49,64.227409258,0.0,0.0,0.0,34.0,54.49,64.227409258,137.84,35.43,9.89,36.7844668304,0.0,0.0,0.0,35.43,9.89,36.7844668304,135.38,39.23,47.58,61.6672465738,0.0,0.0,0.0,39.23,47.58,61.6672465738,133.79
2020-05-08 05:00:00,33.63,54.52,64.0578433917,0.0,0.0,0.0,33.63,54.52,64.0578433917,137.99,35.06,9.95,36.4445620086,0.0,0.0,0.0,35.06,9.95,36.4445620086,135.44,38.77,47.49,61.3058969431,0.0,0.0,0.0,38.77,47.49,61.3058969431,133.93
2020-05-08 05:30:00,32.87,61.1,69.3804504165,0.0,0.0,0.0,32.87,61.1,69.3804504165,137.24,34.71,20.17,40.1449000497,0.0,0.0,0.0,34.71,20.17,40.1449000497,134.97,37.67,51.81,64.0570448897,0.0,0.0,0.0,37.67,51.81,64.0570448897,133.0
2020-05-08 06:00:00,32.79,62.29,70.3933817912,0.0,0.0,0.0,32.79,62.29,70.3933817912,136.68,34.77,23.2,41.7994365991,0.0,0.0,0.0,34.77,23.2,41.7994365991,134.58,37.55,52.91,64.8804331058,0.0,0.0,0.0,37.55,52.91,64.8804331058,132.44
2020-05-08 06:30:00,33.49063936,62.18018648,70.6257638219,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,33.49,62.18,70.6252964596,136.21,35.47063936,22.830186480000002,42.1827413917,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,35.47,22.83,42.1821028399,134.3,38.25063936,51.66018648,64.2797501442,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,38.25,51.66,64.2792198148,131.88
2020-05-08 07:00:00,34.03127872,61.89037296,70.6296410613,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,34.03,61.89,70.6286981333,136.07,36.01127872,22.96037296,42.7082067232,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,36.01,22.96,42.7069280094,134.2,38.85127872,51.33037296,64.3756867644,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,38.85,51.33,64.3746176688,131.76
2020-05-08 07:30:00,35.61351648,61.16102564,70.7742439974,0.00351648,0.00102564,0.003663,35.61,61.16,70.7715882258,135.87,37.62351648,23.40102564,44.307301806,0.00351648,0.00102564,0.003663,37.62,23.4,44.3037741056,134.09,40.75351648,51.39102564,65.588769022,0.00351648,0.00102564,0.003663,40.75,51.39,65.5857804711,131.63
2020-05-08 08:00:00,36.7847952,60.0413986,70.4137110494,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,36.78,60.04,70.4100134924,135.44,38.8047952,24.0513986,45.6539363596,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,38.8,24.05,45.6491237594,133.8,42.1447952,50.8213986,66.0227106238,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,42.14,50.82,66.0185731442,131.24
2020-05-08 08:30:00,37.75831168,58.57242424,69.6880117544,0.00831168,0.0024242400000000002,0.008657999999999999,37.75,58.57,69.6814709948,134.73,39.78831168,24.71242424,46.8381645473,0.00831168,0.0024242400000000002,0.008657999999999999,39.78,24.71,46.8298248982,133.38,43.28831168,49.61242424,65.8427715628,0.00831168,0.0024242400000000002,0.008657999999999999,43.28,49.61,65.8354805557,130.59
2020-05-08 09:00:00,39.457992,58.272331,70.3746949752,0.007991999999999999,0.0023309999999999997,0.008324999999999999,39.45,58.27,70.368284049,134.36,41.527992,24.472331,48.2023765402,0.007991999999999999,0.0023309999999999997,0.008324999999999999,41.52,24.47,48.1943077552,133.16,45.107992,47.832330999999996,65.746960623,0.007991999999999999,0.0023309999999999997,0.008324999999999999,45.1,47.83,65.7397817155,130.09
2020-05-08 09:30:00,40.92927072,56.86270396,70.0612039813,0.00927072,0.00270396,0.009656999999999999,40.92,56.86,70.0535937693,133.76,42.99927072,25.02270396,49.7501054865,0.00927072,0.00270396,0.009656999999999999,42.99,25.02,49.7407328052,132.76,46.97927072,48.30270396,67.3810291345,0.00927072,0.00270396,0.009656999999999999,46.97,48.3,67.3726272309,129.67
2020-05-08 10:00:00,41.26214784,55.76354312,69.3695724772,0.01214784,0.00354312,0.012653999999999999,41.25,55.76,69.359498989,133.44,43.33214784,25.69354312,50.3769113234,0.01214784,0.00354312,0.012653999999999999,43.32,25.69,50.3646552654,132.51,47.38214784,47.73354312,67.2574090545,0.01214784,0.00354312,0.012653999999999999,47.37,47.73,67.2463367032,129.38
2020-05-08 10:30:00,42.1011888,55.1832634,69.4096726534,0.011188799999999999,0.0032634,0.011654999999999999,42.09,55.18,69.4002917861,133.23,44.1811888,26.0732634,51.3009990946,0.011188799999999999,0.0032634,0.011654999999999999,44.17,26.07,51.2897046199,132.34,48.2611888,46.4332634,66.9715633263,0.011188799999999999,0.0032634,0.011654999999999999,48.25,46.43,66.9612380411,129.08
2020-05-08 11:00:00,41.99534464,54.87447552,69.1000509047,0.01534464,0.00447552,0.015983999999999998,41.98,54.87,69.087171747,133.01,44.08534464,26.12447552,51.2445688168,0.01534464,0.00447552,0.015983999999999998,44.07,26.12,51.2290864646,132.16,48.07534464,45.53447552,66.2165177515,0.01534464,0.00447552,0.015983999999999998,48.06,45.53,66.202299809,128.79
2020-05-08 11:30:00,40.48822176,54.74531468,68.0907158187,0.01822176,0.0053146800000000004,0.018980999999999998,40.47,54.74,68.0756087009,133.01,42.53822176,26.24531468,49.9831656976,0.01822176,0.0053146800000000004,0.018980999999999998,42.52,26.24,49.9648676572,132.16,46.31822176,45.39531468,64.854546964,0.01822176,0.0053146800000000004,0.018980999999999998,46.3,45.39,64.8378138126,128.85
2020-05-08 12:00:00,40.48726272,54.58503496,67.9613455145,0.01726272,0.00503496,0.017981999999999998,40.47,54.58,67.9470183305,133.01,42.52726272,26.29503496,49.99996938,0.01726272,0.00503496,0.017981999999999998,42.51,26.29,49.982638986,132.09,46.31726272,45.22503496,64.7347867302,0.01726272,0.00503496,0.017981999999999998,46.3,45.22,64.7189184088,128.85
2020-05-08 12:30:00,42.05662336,54.72484848,69.0186106033,0.01662336,0.0048484800000000005,0.017315999999999998,42.04,54.72,69.0046375253,133.14,44.14662336,26.20484848,51.3382745907,0.01662336,0.0048484800000000005,0.017315999999999998,44.13,26.2,51.321505239,132.19,48.14662336,45.37484848,66.1587047602,0.01662336,0.0048484800000000005,0.017315999999999998,48.13,45.37,66.1432823498,128.95
2020-05-08 13:00:00,41.13374624,54.47400932,68.2598181299,0.01374624,0.00400932,0.014319,41.12,54.47,68.2483355108,133.05,43.21374624,26.44400932,50.6627426519,0.01374624,0.00400932,0.014319,43.2,26.44,50.6489249639,132.08,47.06374624,45.09400932,65.1802568781,0.01374624,0.00400932,0.014319,47.05,45.09,65.1675578797,128.86
2020-05-08 13:30:00,41.55726272,54.72503496,68.7156134816,0.01726272,0.00503496,0.017981999999999998,41.54,54.72,68.7011644734,133.11,43.62726272,26.36503496,50.9750244814,0.01726272,0.00503496,0.017981999999999998,43.61,26.36,50.9576461387,132.11,47.54726272,45.33503496,65.6963285655,0.01726272,0.00503496,0.017981999999999998,47.53,45.33,65.6803608394,128.93
2020-05-08 14:00:00,40.74982016,55.06578088,68.5039273837,0.01982016,0.00578088,0.020645999999999998,40.73,55.06,68.4874915587,133.41,42.81982016,26.32578088,50.2651344122,0.01982016,0.00578088,0.020645999999999998,42.8,26.32,50.2452226585,132.28,46.61982016,45.69578088,65.2802575208,0.01982016,0.00578088,0.020645999999999998,46.6,45.69,65.2620571236,129.24
2020-05-08 14:30:00,40.14342656,55.52391608,68.5156912892,0.01342656,0.00391608,0.013986,40.13,55.52,68.5046516669,133.41,42.20342656,25.97391608,49.5557618238,0.01342656,0.00391608,0.013986,42.19,25.97,49.5422748771,132.32,45.92342656,46.19391608,65.1370784563,0.01342656,0.00391608,0.013986,45.91,46.19,65.1248355084,129.24
2020-05-08 15:00:00,38.13246752,55.91363636,67.6787988233,0.012467520000000001,0.00363636,0.012986999999999999,38.12,55.91,67.6687704927,133.67,40.15246752,25.78363636,47.7180945962,0.012467520000000001,0.00363636,0.012986999999999999,40.14,25.78,47.7056390797,132.45,43.59246752,46.65363636,63.8503328894,0.012467520000000001,0.00363636,0.012986999999999999,43.58,46.65,63.8391643116,129.52
2020-05-08 15:30:00,38.99470528,56.43428904,68.5960350117,0.014705280000000001,0.00428904,0.015318,38.98,56.43,68.5841475853,133.86,41.05470528,25.51428904,48.337022776,0.014705280000000001,0.00428904,0.015318,41.04,25.51,48.3222691934,132.61,44.61470528,47.19428904,64.9443827071,0.014705280000000001,0.00428904,0.015318,44.6,47.19,64.9311643204,129.75
2020-05-08 16:00:00,40.95086912,56.58317016,69.8471819549,0.01086912,0.00317016,0.011321999999999999,40.94,56.58,69.8382416732,133.78,43.03086912,25.15317016,49.8431305831,0.01086912,0.00317016,0.011321999999999999,43.02,25.15,49.8321472546,132.51,46.88086912,47.39317016,66.6627967255,0.01086912,0.00317016,0.011321999999999999,46.87,47.39,66.6528994118,129.67
2020-05-08 16:30:00,41.17150848,56.60335664,69.9930931838,0.01150848,0.00335664,0.011987999999999999,41.16,56.6,69.9836095097,133.78,43.26150848,25.17335664,50.0525324084,0.01150848,0.00335664,0.011987999999999999,43.25,25.17,50.0408972741,132.51,47.15150848,47.42335664,66.8748047245,0.01150848,0.00335664,0.011987999999999999,47.14,47.42,66.8643103606,129.67
2020-05-08 17:00:00,41.22214784,56.23354312,69.7242916376,0.01214784,0.00354312,0.012653999999999999,41.21,56.23,69.7142524883,133.53,43.32214784,25.37354312,50.2058281869,0.01214784,0.00354312,0.012653999999999999,43.31,25.37,50.1935553632,132.33,47.19214784,47.00354312,66.6065453509,0.01214784,0.00354312,0.012653999999999999,47.18,47.0,66.5954382822,129.45
2020-05-08 17:30:00,42.80022976,55.83298368,70.3504209946,0.010229760000000001,0.0029836800000000003,0.010655999999999999,42.79,55.83,70.3418296606,132.89,44.90022976,24.992983680000002,51.3875458232,0.010229760000000001,0.0029836800000000003,0.010655999999999999,44.89,24.99,51.3771564024,131.92,49.03022976,46.68298368,67.6998108977,0.010229760000000001,0.0029836800000000003,0.010655999999999999,49.02,46.68,67.6903449541,128.82
2020-05-08 18:00:00,44.90575424,55.66167832,71.5174747685,0.00575424,0.00167832,0.005993999999999999,44.9,55.66,71.512555541,132.89,47.06575424,25.17167832,53.3741380411,0.00575424,0.00167832,0.005993999999999999,47.06,25.17,53.3682724097,131.89,51.48575424,46.47167832,69.3570456085,0.00575424,0.00167832,0.005993999999999999,51.48,46.47,69.3516495838,128.82
2020-05-08 18:30:00,46.80671328,55.56195804,72.6498423213,0.00671328,0.00195804,0.006993,46.8,55.56,72.6440197126,132.79,49.00671328,25.18195804,55.0979941308,0.00671328,0.00195804,0.006993,49.0,25.18,55.0911281424,131.82,53.69671328,46.35195804,70.9354708959,0.00671328,0.00195804,0.006993,53.69,46.35,70.92910968,128.7
2020-05-08 19:00:00,48.53095904,55.10027972,73.4254370812,0.00095904,0.00027972,0.0009989999999999999,48.53,55.1,73.4245932913,132.45,50.76095904,25.26027972,56.6988244516,0.00095904,0.00027972,0.0009989999999999999,50.76,25.26,56.6978412287,131.57,55.76095904,46.53027972,72.6247305254,0.00095904,0.00027972,0.0009989999999999999,55.76,46.53,72.6238149645,128.45
2020-05-08 19:30:00,49.83063936,39.70018648,63.7118311271,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,49.83,39.7,63.7112148683,133.74,51.05063936,9.04018648,51.8448912686,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,51.05,9.04,51.8442291871,132.46,56.65063936,46.83018648,73.5007571774,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,56.65,46.83,73.5001455781,129.74
2020-05-08 20:00:00,49.13031968,36.76009324,61.3603517499,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,49.13,36.76,61.3600399283,134.74,50.08031968,3.65009324,50.2131616204,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,50.08,3.65,50.2128360083,133.13,55.48031968,46.89009324,72.6412191242,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,55.48,46.89,72.6409147795,130.53
2020-05-08 20:30:00,49.47,37.15,61.8660116704,0.0,0.0,0.0,49.47,37.15,61.8660116704,134.89,50.41,3.35,50.5211896139,0.0,0.0,0.0,50.41,3.35,50.5211896139,133.25,55.83,46.9,72.915011486,0.0,0.0,0.0,55.83,46.9,72.915011486,130.61
2020-05-08 21:00:00,48.91,37.44,61.5949811267,0.0,0.0,0.0,48.91,37.44,61.5949811267,135.08,49.87,3.21,49.9732028191,0.0,0.0,0.0,49.87,3.21,49.9732028191,133.38,55.2,47.27,72.6738804523,0.0,0.0,0.0,55.2,47.27,72.6738804523,130.8
2020-05-08 21:30:00,49.81,37.51,62.3541193507,0.0,0.0,0.0,49.81,37.51,62.3541193507,134.95,50.77,3.09,50.8639459735,0.0,0.0,0.0,50.77,3.09,50.8639459735,133.3,56.24,47.35,73.5184337428,0.0,0.0,0.0,56.24,47.35,73.5184337428,130.72
2020-05-08 22:00:00,48.78,37.86,61.7484250811,0.0,0.0,0.0,48.78,37.86,61.7484250811,135.17,49.73,2.86,49.8121722072,0.0,0.0,0.0,49.73,2.86,49.8121722072,133.45,55.07,47.78,72.9083897779,0.0,0.0,0.0,55.07,47.78,72.9083897779,130.84
2020-05-08 22:30:00,46.73,38.28,60.4073778607,0.0,0.0,0.0,46.73,38.28,60.4073778607,135.33,47.66,2.52,47.7265754062,0.0,0.0,0.0,47.66,2.52,47.7265754062,133.6,52.77,48.96,71.984404561,0.0,0.0,0.0,52.77,48.96,71.984404561,131.09
2020-05-08 23:00:00,44.35,38.15,58.5008119602,0.0,0.0,0.0,44.35,38.15,58.5008119602,135.75,45.28,2.96,45.3766459757,0.0,0.0,0.0,45.28,2.96,45.3766459757,133.91,50.25,50.98,71.5822806287,0.0,0.0,0.0,50.25,50.98,71.5822806287,131.68
2020-05-08 23:30:00,41.76,38.91,57.0778915168,0.0,0.0,0.0,41.76,38.91,57.0778915168,136.21,42.67,2.5,42.743173724,0.0,0.0,0.0,42.67,2.5,42.743173724,134.23,47.19,51.06,69.5271148546,0.0,0.0,0.0,47.19,51.06,69.5271148546,132.04
2020-05-09 00:00:00,39.45,40.76,56.7245987205,0.0,0.0,0.0,39.45,40.76,56.7245987205,136.89,40.35,1.01,40.362638665,0.0,0.0,0.0,40.35,1.01,40.362638665,134.7,44.22,49.98,66.7338654657,0.0,0.0,0.0,44.22,49.98,66.7338654657,132.4
2020-05-09 00:30:00,37.9909888,40.9315384,55.8453764048,0.2109888,0.0615384,0.21978000000000003,37.78,40.87,55.656853127,136.57,38.8809888,0.8415383999999999,38.8900948436,0.2109888,0.0615384,0.21978000000000003,38.67,0.78,38.6778657633,134.52,42.5209888,50.1915384,65.7816464942,0.2109888,0.0615384,0.21978000000000003,42.31,50.13,65.5984222371,132.1
2020-05-09 01:00:00,36.91034944,41.18135192,55.3016965539,0.21034944,0.061351920000000004,0.219114,36.7,41.12,55.1157364098,137.08,37.81034944,0.80135192,37.8188404063,0.21034944,0.061351920000000004,0.219114,37.6,0.74,37.6072812099,134.85,41.28034944,50.52135192,65.2416603844,0.21034944,0.061351920000000004,0.219114,41.07,50.46,65.0611750586,132.57
2020-05-09 01:30:00,36.82290688,41.33209784,55.3558378398,0.21290688,0.06209784,0.221778,36.61,41.27,55.1679707802,137.08,37.70290688,0.6820978400000001,37.7090764229,0.21290688,0.06209784,0.221778,37.49,0.62,37.49512635,134.89,41.16290688,50.75209784,65.3464638521,0.21290688,0.06209784,0.221778,40.95,50.69,65.1642432627,132.57
2020-05-09 02:00:00,37.19226752,40.54191136,55.0173730743,0.21226752000000002,0.06191136,0.221112,36.98,40.48,54.8283758651,137.08,38.08226752,1.51191136,38.1122680436,0.21226752000000002,0.06191136,0.221112,37.87,1.45,37.8977492735,134.87,41.78226752,51.63191136,66.4199680051,0.21226752000000002,0.06191136,0.221112,41.57,51.57,66.2384314428,132.74
2020-05-09 02:30:00,36.7601696,40.7671328,54.8932526432,0.2301696,0.06713279999999999,0.23976000000000003,36.53,40.7,54.6894039097,137.48,37.6501696,1.4771328,37.6791347063,0.2301696,0.06713279999999999,0.23976000000000003,37.42,1.4100000000000001,37.4465552488,135.12,41.2801696,52.0171328,66.4065848161,0.2301696,0.06713279999999999,0.23976000000000003,41.05,51.95,66.2110640301,133.12
2020-05-09 03:00:00,35.37998976,52.21291368,63.0708492917,0.24998976,0.07291368,0.26040599999999997,35.13,52.14,62.8704739922,137.06,36.74998976,8.64291368,37.7526383746,0.24998976,0.07291368,0.26040599999999997,36.5,8.57,37.4925979361,134.84,40.65998976,47.97291368,62.8858904225,0.24998976,0.07291368,0.26040599999999997,40.41,47.9,62.668796861,133.06
2020-05-09 03:30:00,33.61300672,81.32962696,88.0019456729,0.27300672,0.07962696,0.28438199999999997,33.34,81.25,87.8243593771,135.65,36.18300672,25.44962696,44.2367888494,0.27300672,0.07962696,0.28438199999999997,35.91,25.37,43.9677722883,133.91,40.75300672,35.83962696,54.2704930635,0.27300672,0.07962696,0.28438199999999997,40.48,35.76,54.0130354637,132.22
2020-05-09 04:00:00,32.90538432,81.62615376,88.0090523463,0.29538432000000003,0.08615376,0.30769199999999997,32.61,81.54,87.8190395074,135.8,35.46538432,25.29615376,43.5624710045,0.29538432000000003,0.08615376,0.30769199999999997,35.17,25.21,43.2720810685,134.02,39.91538432,36.12615376,53.8362042765,0.29538432000000003,0.08615376,0.30769199999999997,39.62,36.04,53.5595556367,132.39
2020-05-09 04:30:00,32.32620352,81.55055936,87.7238688496,0.27620352,0.08055936,0.28771199999999997,32.05,81.47,87.5474922542,135.7,34.86620352,25.32055936,43.0904035047,0.27620352,0.08055936,0.28771199999999997,34.59,25.24,42.8196882287,133.95,39.23620352,36.07055936,53.2969503744,0.27620352,0.08055936,0.28771199999999997,38.96,35.99,53.0392467895,132.25
2020-05-09 05:00:00,31.94721248,81.62960364,87.6585225501,0.30721248,0.08960364,0.320013,31.64,81.54,87.4634849523,135.7,34.47721248,25.35960364,42.7993887476,0.30721248,0.08960364,0.320013,34.17,25.27,42.4989623403,133.99,38.77721248,36.10960364,52.9865613411,0.30721248,0.08960364,0.320013,38.47,36.02,52.7008662168,132.25
2020-05-09 05:30:00,31.22424544,82.32165492,88.0443545724,0.31424544,0.09165492,0.327339,30.91,82.23,87.8476009917,136.14,33.73424544,25.24165492,42.1324157687,0.31424544,0.09165492,0.327339,33.42,25.15,41.8260552766,134.26,37.84424544,35.62165492,51.9720041192,0.31424544,0.09165492,0.327339,37.53,35.53,51.6805746872,132.6
2020-05-09 06:00:00,30.9696,82.16655,87.8092139987,0.3996,0.11655000000000001,0.41625,30.57,82.05,87.5598503882,135.98,33.4796,25.26655,41.9437976948,0.3996,0.11655000000000001,0.41625,33.08,25.15,41.5548902056,134.14,37.5496,35.74655,51.8438838925,0.3996,0.11655000000000001,0.41625,37.15,35.63,51.4744538582,132.47
2020-05-09 06:30:00,32.02684256,81.87407908,87.9152061339,0.59684256,0.17407908,0.621711,31.43,81.7,87.537048728,135.8,34.54684256,25.32407908,42.8344874151,0.59684256,0.17407908,0.621711,33.95,25.15,42.2507396385,134.04,38.80684256,36.05407908,52.9704412648,0.59684256,0.17407908,0.621711,38.21,35.88,52.4154414271,132.35
2020-05-09 07:00:00,32.73659232,81.55692276,87.8818304703,1.08659232,0.31692276,1.131867,31.65,81.24,87.1874996774,135.52,35.26659232,25.52692276,43.5356901801,1.08659232,0.31692276,1.131867,34.18,25.21,42.4713609389,133.87,39.57659232,36.16692276,53.61299247,1.08659232,0.31692276,1.131867,38.49,35.85,52.5994543698,132.1
2020-05-09 07:30:00,34.47883968,81.29132824,88.3010216968,1.47883968,0.43132824000000003,1.540458,33.0,80.86,87.334641466,135.34,37.03883968,25.65132824,45.054037392,1.47883968,0.43132824000000003,1.540458,35.56,25.22,43.5954355409,133.77,41.55883968,36.00132824,54.9839321129,1.47883968,0.43132824000000003,1.540458,40.08,35.57,53.587603977,131.93
2020-05-09 08:00:00,35.98068704,81.02228372,88.6522436212,2.27068704,0.66228372,2.365299,33.71,80.36,87.1440973331,135.2,38.55068704,26.16228372,46.5899190888,2.27068704,0.66228372,2.365299,36.28,25.5,44.3451057051,133.7,43.19068704,35.75228372,56.0683621857,2.27068704,0.66228372,2.365299,40.92,35.09,53.9050507838,131.79
2020-05-09 08:30:00,37.97345312,80.80850716,89.2860457814,3.42345312,0.9985071600000001,3.566097,34.55,79.81,86.967457132,135.2,40.56345312,27.16850716,48.8213222918,3.42345312,0.9985071600000001,3.566097,37.14,26.17,45.4340015847,133.79,45.33345312,35.51850716,57.59067913,3.42345312,0.9985071600000001,3.566097,41.91,34.52,54.2962107333,131.88
2020-05-09 09:00:00,39.64999584,78.91333212,88.3144164698,4.15999584,1.21333212,4.333329,35.49,77.7,85.4214850023,134.67,42.25999584,28.64333212,51.0524017391,4.15999584,1.21333212,4.333329,38.1,27.43,46.9469370673,133.37,47.33999584,35.46333212,59.1500053355,4.15999584,1.21333212,4.333329,43.18,34.25,55.114198715,131.43
2020-05-09 09:30:00,41.7327824,78.6837282,89.0660104097,4.8127824,1.4037282,5.013315,36.92,77.28,85.6462772104,134.2,44.382782399999996,28.4737282,52.7312485266,4.8127824,1.4037282,5.013315,39.57,27.07,47.9434020487,133.04,49.4127824,33.1237282,59.4878511494,4.8127824,1.4037282,5.013315,44.6,31.72,54.729502099,130.67
2020-05-09 10:00:00,43.03330176,77.86887968,88.9686882166,4.93330176,1.4388796799999999,5.138856,38.1,76.43,85.3999701405,134.0,45.68330176,28.78887968,53.9978115568,4.93330176,1.4388796799999999,5.138856,40.75,27.35,49.0773369286,132.86,50.92330176,32.90887968,60.6314854175,4.93330176,1.4388796799999999,5.138856,45.99,31.47,55.7264838295,130.51
2020-05-09 10:30:00,43.98000448,77.09708464,88.759231937,5.51000448,1.60708464,5.7395879999999995,38.47,75.49,84.7270972004,133.7,46.65000448,29.56708464,55.2307469811,5.51000448,1.60708464,5.7395879999999995,41.14,27.96,49.7419460818,132.65,51.96000448,32.46708464,61.2695164873,5.51000448,1.60708464,5.7395879999999995,46.45,30.86,55.7668548512,130.25
2020-05-09 11:00:00,44.347046399999996,75.7895552,87.8106895646,6.5470464,1.9095552,6.81984,37.8,73.88,82.988519688,133.24,46.9870464,30.7795552,56.1708425049,6.5470464,1.9095552,6.81984,40.44,28.87,49.6877298737,132.28,52.347046399999996,32.9895552,61.8750678311,6.5470464,1.9095552,6.81984,45.8,31.08,55.3498545617,129.96
2020-05-09 11:30:00,44.27632672,74.65601196,86.7981176615,6.94632672,2.02601196,7.2357569999999996,37.33,72.63,81.6617768604,132.76,46.88632672,31.28601196,56.3661438956,6.94632672,2.02601196,7.2357569999999996,39.94,29.26,49.5111219828,131.93,52.31632672,33.54601196,62.1476705911,6.94632672,2.02601196,7.2357569999999996,45.37,31.52,55.2444322986,129.63
2020-05-09 12:00:00,44.29296992,74.70169956,86.8459043449,7.10296992,2.07169956,7.398927,37.19,72.63,81.5978737468,132.76,46.90296992,31.26169956,56.3665011039,7.10296992,2.07169956,7.398927,39.8,29.19,49.3568242495,131.93,52.30296992,33.62169956,62.1773217802,7.10296992,2.07169956,7.398927,45.2,31.55,55.1220690831,129.69
2020-05-09 12:30:00,44.88075264,74.02521952,86.5679795451,6.60075264,1.9252195200000002,6.875784,38.28,72.1,81.6319079772,132.48,47.52075264,31.36521952,56.9385539596,6.60075264,1.9252195200000002,6.875784,40.92,29.44,50.4099196587,131.71,53.14075264,33.33521952,62.730984781000004,6.60075264,1.9252195200000002,6.875784,46.54,31.41,56.1476597909,129.41
2020-05-09 13:00:00,45.64802624,73.39067432,86.4287763234,5.72802624,1.67067432,5.966694,39.92,71.72,82.0814522289,132.48,48.33802624,31.55067432,57.7235639131,5.72802624,1.67067432,5.966694,42.61,29.88,52.0425450953,131.65,54.27802624,33.63067432,63.852379656,5.72802624,1.67067432,5.966694,48.55,31.96,58.1252449457,129.52
2020-05-09 13:30:00,45.08184256,74.52095408,87.0961831862,5.59184256,1.63095408,5.824836,39.49,72.89,82.900013269,132.88,47.77184256,30.91095408,56.9002286789,5.59184256,1.63095408,5.824836,42.18,29.28,51.3465753483,131.92,53.56184256,33.57095408,63.2129728479,5.59184256,1.63095408,5.824836,47.97,31.94,57.6305864971,129.82
2020-05-09 14:00:00,44.32016512,75.02379816,87.1369458187,4.71016512,1.37379816,4.906422,39.61,73.65,83.6258010425,133.27,47.02016512,30.37379816,55.9773484775,4.71016512,1.37379816,4.906422,42.31,29.0,51.2946010804,132.13,52.82016512,33.67379816,62.640997165,4.71016512,1.37379816,4.906422,48.11,32.3,57.9470629109,130.19
2020-05-09 14:30:00,44.42935648,75.05314564,87.2177871061,4.15935648,1.21314564,4.332663,40.27,73.84,84.107184592,133.27,47.139356480000004,30.17314564,55.9690775979,4.15935648,1.21314564,4.332663,42.98,28.96,51.8262674712,132.16,53.01935648,33.64314564,62.7926222586,4.15935648,1.21314564,4.332663,48.86,32.43,58.6430260133,130.19
2020-05-09 15:00:00,44.30393184,75.21198012,87.2907803268,4.22393184,1.23198012,4.399929,40.08,73.98,84.1394485363,133.34,47.03393184,30.12198012,55.8527029845,4.22393184,1.23198012,4.399929,42.81,28.89,51.6461828212,132.16,52.89393184,33.80198012,62.7721425915,4.22393184,1.23198012,4.399929,48.67,32.57,58.562563127,130.27
2020-05-09 15:30:00,44.0296656,75.4894858,87.39149798,4.7296656,1.3794857999999999,4.926735,39.3,74.11,83.8855297414,133.26,46.7296656,30.1494858,55.6116277508,4.7296656,1.3794857999999999,4.926735,42.0,28.77,50.9088685791,132.13,52.4696656,34.1094858,62.5821286768,4.7296656,1.3794857999999999,4.926735,47.74,32.73,57.8822986758,130.27
2020-05-09 16:00:00,44.46772832,75.43142076,87.5629950368,3.94772832,1.15142076,4.112217,40.52,74.28,84.6131715515,133.32,47.20772832,29.89142076,55.8754565815,3.94772832,1.15142076,4.112217,43.26,28.74,51.9366460219,132.16,53.13772832,33.99142076,63.0795914404,3.94772832,1.15142076,4.112217,49.19,32.84,59.1449211683,130.27
2020-05-09 16:30:00,45.80115552,75.02867036,87.9036246292,3.32115552,0.9686703600000001,3.459537,42.48,74.06,85.3781822247,133.11,48.59115552,29.54867036,56.87024103,3.32115552,0.9686703600000001,3.459537,45.27,28.58,53.5368032292,132.04,54.83115552,33.73867036,64.3797599663,3.32115552,0.9686703600000001,3.459537,51.51,32.77,61.050413594,130.08
2020-05-09 17:00:00,47.28522176,74.26943968,88.04454479,3.01522176,0.8794396800000001,3.140856,44.27,73.39,85.7083718198,132.61,50.11522176,29.33943968,58.0718363132,3.01522176,0.8794396800000001,3.140856,47.1,28.46,55.0307332315,131.7,56.62522176,33.26943968,65.6755004244,3.01522176,0.8794396800000001,3.140856,53.61,32.39,62.6350077832,129.6
2020-05-09 17:30:00,49.65647104,74.00522072,89.1209167926,2.48647104,0.72522072,2.590074,47.17,73.28,87.1491095766,132.11,52.56647104,28.56522072,59.8264633117,2.48647104,0.72522072,2.590074,50.08,27.84,57.2980976997,131.37,59.29647104,31.62522072,67.202872434,2.48647104,0.72522072,2.590074,56.81,30.9,64.6698237202,128.89
2020-05-09 18:00:00,50.74829952,73.47533736,89.2973409701,2.17829952,0.63533736,2.269062,48.57,72.84,87.5483323656,131.81,53.66829952,28.40533736,60.7219034937,2.17829952,0.63533736,2.269062,51.49,27.77,58.5012222095,131.16,60.66829952,31.80533736,68.4997959941,2.17829952,0.63533736,2.269062,58.49,31.17,66.2770623972,128.66
2020-05-09 18:30:00,50.85447328,73.26463804,89.184553818,2.2444732800000002,0.65463804,2.337993,48.61,72.61,87.3793121969,131.67,53.78447328,28.37463804,60.8102758579,2.2444732800000002,0.65463804,2.337993,51.54,27.72,58.521534498,131.07,60.88447328,32.44463804,68.9896631687,2.2444732800000002,0.65463804,2.337993,58.64,31.79,66.7027263311,128.59
2020-05-09 19:00:00,50.02468384,73.00011612,88.4956832101,1.47468384,0.43011612,1.5361289999999999,48.55,72.57,87.3126989618,131.5,52.95468384,27.88011612,59.8456298777,1.47468384,0.43011612,1.5361289999999999,51.48,27.45,58.3411767108,130.95,60.02468384,32.35011612,68.1871885553,1.47468384,0.43011612,1.5361289999999999,58.55,31.92,66.6857473528,128.43
2020-05-09 19:30:00,49.05540352,73.10365936,88.0373649443,1.07540352,0.31365936,1.120212,47.98,72.79,87.1806429203,131.5,51.95540352,27.58365936,58.823653564,1.07540352,0.31365936,1.120212,50.88,27.27,57.7271799069,130.98,58.96540352,32.47365936,67.3161003364,1.07540352,0.31365936,1.120212,57.89,32.16,66.2232413885,128.43
2020-05-09 20:00:00,47.9296896,73.4569928,87.7108028487,0.7096895999999999,0.20699279999999998,0.73926,47.22,73.25,87.150966145,131.69,50.8196896,27.5169928,57.7912254914,0.7096895999999999,0.20699279999999998,0.73926,50.11,27.31,57.0688023354,131.12,57.7096896,32.6469928,66.3041055487,0.7096895999999999,0.20699279999999998,0.73926,57.0,32.44,65.5847055341,128.63
2020-05-09 20:30:00,47.54491456,73.85310008,87.8339301861,0.52491456,0.15310008,0.546786,47.02,73.7,87.4217959093,131.92,50.44491456,27.37310008,57.3931704383,0.52491456,0.15310008,0.546786,49.92,27.22,56.8589025571,131.28,57.31491456,32.94310008,66.1078457817,0.52491456,0.15310008,0.546786,56.79,32.79,65.5765827106,128.84
2020-05-09 21:00:00,47.22124832,74.15578076,87.9143111958,0.43124832,0.12578076,0.449217,46.79,74.03,87.577080335,132.11,50.11124832,27.19578076,57.0153286348,0.43124832,0.12578076,0.449217,49.68,27.07,56.5763846494,131.43,56.93124832,33.20578076,65.9074420013,0.43124832,0.12578076,0.449217,56.5,33.08,65.4716457713,129.03
2020-05-09 21:30:00,47.71215744,74.65729592,88.6011388283,0.40215744000000003,0.11729592,0.418914,47.31,74.54,88.2861693585,132.47,50.62215744,27.29729592,57.5130001689,0.40215744000000003,0.11729592,0.418914,50.22,27.18,57.103421964,131.69,57.53215744,33.23729592,66.4429603478,0.40215744000000003,0.11729592,0.418914,57.13,33.12,66.0361363194,129.36
2020-05-09 22:00:00,46.44991968,75.06664324,88.2756816207,0.39991968,0.11664324000000001,0.416583,46.05,74.95,87.9664993051,132.47,49.32991968,26.97664324,56.2243742174,0.39991968,0.11664324000000001,0.416583,48.93,26.86,55.8176002709,131.73,56.06991968,33.79664324,65.4679233458,0.39991968,0.11664324000000001,0.416583,55.67,33.68,65.0652849068,129.36
2020-05-09 22:30:00,44.66375584,75.76776212,87.95228742,0.40375584000000003,0.11776212,0.420579,44.26,75.65,87.6462783009,132.85,47.50375584,26.84776212,54.5656407436,0.40375584000000003,0.11776212,0.420579,47.1,26.73,54.1562821841,131.98,53.97375584,34.32776212,63.9653153798,0.40375584000000003,0.11776212,0.420579,53.57,34.21,63.5615371117,129.77
2020-05-09 23:00:00,42.3827968,76.3374824,87.3138745204,0.40279679999999995,0.1174824,0.41958,41.98,76.22,87.0161410314,133.02,45.1627968,26.5474824,52.387470225,0.40279679999999995,0.1174824,0.41958,44.76,26.43,51.9807897208,132.1,51.2727968,34.8874824,62.016418148,0.40279679999999995,0.1174824,0.41958,50.87,34.77,61.6174472045,129.93
2020-05-09 23:30:00,39.67471488,76.85804184,86.4941708804,0.40471488,0.11804184000000001,0.421578,39.27,76.74,86.204179133,133.37,42.38471488,26.62804184,50.0551362768,0.40471488,0.11804184000000001,0.421578,41.98,26.51,49.6497784486,132.35,48.18471488,35.99804184,60.1467020241,0.40471488,0.11804184000000001,0.421578,47.78,35.88,59.7520108448,130.36
2020-05-10 00:00:00,37.4627968,77.6974824,86.2575209207,0.40279679999999995,0.1174824,0.41958,37.06,77.58,85.9773225915,133.86,40.1227968,26.5274824,48.0993362276,0.40279679999999995,0.1174824,0.41958,39.72,26.41,47.6987054332,132.68,45.5527968,36.4074824,58.3143384684,0.40279679999999995,0.1174824,0.41958,45.15,36.29,57.9265621283,130.82
2020-05-10 00:30:00,35.95991968,79.12664324,86.9145643366,0.39991968,0.11664324000000001,0.416583,35.56,79.01,86.6434861949,134.41,38.57991968,25.84664324,46.4376912571,0.39991968,0.11664324000000001,0.416583,38.18,25.73,46.0406917846,133.07,43.62991968,35.71664324,56.3848250473,0.39991968,0.11664324000000001,0.416583,43.23,35.6,56.0017222949,131.18
2020-05-10 01:00:00,34.74215744,79.56729592,86.8214955158,0.40215744000000003,0.11729592,0.418914,34.34,79.45,86.5536717881,134.63,37.35215744,25.74729592,45.3663632289,0.40215744000000003,0.11729592,0.418914,36.95,25.63,44.9688714557,133.23,42.19215744,35.93729592,55.4226252309,0.40215744000000003,0.11729592,0.418914,41.79,35.82,55.04068041,131.39
2020-05-10 01:30:00,34.787592,79.948881,87.1894496502,0.40759199999999995,0.118881,0.424575,34.38,79.83,86.918429001,135.02,37.387592,25.918881,45.4930810987,0.40759199999999995,0.118881,0.424575,36.98,25.8,45.0905799475,133.49,42.237592,36.078881,55.5490758894,0.40759199999999995,0.118881,0.424575,41.83,35.96,55.1622198611,131.76
2020-05-10 02:00:00,35.167592,79.508881,86.9391838296,0.40759199999999995,0.118881,0.424575,34.76,79.39,86.6661969859,134.63,37.787592,25.838881,45.7771764146,0.40759199999999995,0.118881,0.424575,37.38,25.72,45.3738118302,133.24,42.687592,35.848881,55.7438138246,0.40759199999999995,0.118881,0.424575,42.28,35.73,55.3554992751,131.39
2020-05-10 02:30:00,35.06823136,78.83906748,86.2866120081,0.40823136,0.11906748,0.425241,34.66,78.72,86.0125223441,133.98,37.64823136,25.47906748,45.459566696,0.40823136,0.11906748,0.425241,37.24,25.36,45.0549353567,132.8,42.56823136,35.72906748,55.575359505,0.40823136,0.11906748,0.425241,42.16,35.61,55.1863905324,130.74
2020-05-10 03:00:00,34.25471488,79.14804184,86.2426693616,0.40471488,0.11804184000000001,0.421578,33.85,79.03,85.9742019445,134.18,36.81471488,25.36804184,44.708620852,0.40471488,0.11804184000000001,0.421578,36.41,25.25,44.3085838185,132.94,41.60471488,36.14804184,55.1147278784,0.40471488,0.11804184000000001,0.421578,41.2,36.03,54.732082913,130.96
2020-05-10 03:30:00,33.53567392,78.79832156,85.637707267,0.40567392,0.11832156,0.422577,33.13,78.68,85.3705997402,133.88,36.07567392,25.29832156,44.0619940826,0.40567392,0.11832156,0.422577,35.67,25.18,43.6621266088,132.75,40.79567392,36.39832156,54.6728892868,0.40567392,0.11832156,0.422577,40.39,36.28,54.2917166794,130.71
2020-05-10 04:00:00,32.78343616,79.16766888,85.6870671826,0.40343616,0.11766888,0.420246,32.38,79.05,85.4246270112,134.02,35.31343616,25.17766888,43.3699640726,0.40343616,0.11766888,0.420246,34.91,25.06,42.9733836229,132.83,39.85343616,36.02766888,53.7241965848,0.40343616,0.11766888,0.420246,39.45,35.91,53.3463269588,130.79
2020-05-10 04:30:00,32.2627968,78.6674824,85.0262362128,0.40279679999999995,0.1174824,0.41958,31.86,78.55,84.7653354857,133.69,34.7627968,25.0874824,42.8699640136,0.40279679999999995,0.1174824,0.41958,34.36,24.97,42.4748219537,132.6,39.3127968,36.8674824,53.8953360761,0.40279679999999995,0.1174824,0.41958,38.91,36.75,53.5214966158,130.57
