Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-10 05:00:00,31.7627968,78.7274824,84.8934140296,0.40279679999999995,0.1174824,0.41958,31.36,78.61,84.6344002165,133.69,34.2427968,25.0574824,42.4316692685,0.40279679999999995,0.1174824,0.41958,33.84,24.94,42.0374737585,132.63,38.7427968,37.1874824,53.7020777171,0.40279679999999995,0.1174824,0.41958,38.34,37.07,53.330483778,130.57
2020-05-10 05:30:00,30.8611984,78.6870162,84.5225418758,0.40119839999999996,0.1170162,0.417915,30.46,78.57,84.2677666727,133.38,33.3111984,24.6070162,41.4142630637,0.40119839999999996,0.1170162,0.417915,32.91,24.49,41.0222890634,132.42,37.6011984,36.6870162,52.5336775676,0.40119839999999996,0.1170162,0.417915,37.2,36.57,52.1651694141,130.21
2020-05-10 06:00:00,30.69453504,79.52382272,85.2419665501,0.42453504000000003,0.12382272,0.442224,30.27,79.4,84.9743072934,133.87,33.14453504,24.49382272,41.2129537216,0.42453504000000003,0.12382272,0.442224,32.72,24.37,40.7982266771,132.74,37.30453504,36.19382272,51.9771212904,0.42453504000000003,0.12382272,0.442224,36.88,36.07,51.5866193891,130.6
2020-05-10 06:30:00,31.51240704,77.51111872,83.6720103899,0.55240704,0.16111872,0.5754239999999999,30.96,77.35,83.3159294493,132.57,33.96240704,24.77111872,42.0363344571,0.55240704,0.16111872,0.5754239999999999,33.41,24.61,41.4955443391,131.88,38.41240704,36.77111872,53.1754472151,0.55240704,0.16111872,0.5754239999999999,37.86,36.61,52.6656595895,129.5
2020-05-10 07:00:00,32.31327584,78.06762212,84.4908363018,0.88327584,0.25762212,0.920079,31.43,77.81,83.9180612264,133.35,34.78327584,25.50762212,43.133688277,0.88327584,0.25762212,0.920079,33.9,25.25,42.2702318423,132.38,39.35327584,37.39762212,54.2886955044,0.88327584,0.25762212,0.920079,38.47,37.14,53.4726144863,130.33
2020-05-10 07:30:00,33.8072416,77.8675288,84.8898205088,1.1572415999999999,0.33752879999999996,1.20546,32.65,77.53,84.1244518556,133.06,36.2972416,25.2975288,44.2431317964,1.1572415999999999,0.33752879999999996,1.20546,35.14,24.96,43.1024500464,132.2,41.0672416,37.4475288,55.577295237,1.1572415999999999,0.33752879999999996,1.20546,39.91,37.11,54.4973412195,130.04
2020-05-10 08:00:00,35.59283616,77.63249388,85.402892761,1.00283616,0.29249388,1.044621,34.59,77.34,84.7227460603,133.14,38.15283616,25.63249388,45.9637210152,1.00283616,0.29249388,1.044621,37.15,25.34,44.9693017513,132.27,43.21283616,37.04249388,56.916566673,1.00283616,0.29249388,1.044621,42.21,36.75,55.9664774664,130.1
2020-05-10 08:30:00,37.66725152,77.60794836,86.2659578613,1.22725152,0.35794836,1.278387,36.44,77.25,85.4133250728,133.6,40.27725152,26.58794836,48.2615373564,1.22725152,0.35794836,1.278387,39.05,26.23,47.0416347505,132.56,45.60725152,36.55794836,58.4508766359,1.22725152,0.35794836,1.278387,44.38,36.2,57.2714972739,130.51
2020-05-10 09:00:00,40.05185728,77.35137504,87.1056054003,0.8618572800000001,0.25137504,0.897768,39.19,77.1,86.4885316097,133.76,42.73185728,26.83137504,50.4572523344,0.8618572800000001,0.25137504,0.897768,41.87,26.58,49.5942869694,132.69,48.49185728,36.13137504,60.472609376,0.8618572800000001,0.25137504,0.897768,47.63,35.88,59.6321331163,130.66
2020-05-10 09:30:00,42.65849088,76.19330984,87.3222039835,0.62849088,0.18330984,0.654678,42.03,76.01,86.8564390244,133.2,45.40849088,27.03330984,52.8462949023,0.62849088,0.18330984,0.654678,44.78,26.85,52.212746528,132.3,51.59849088,35.20330984,62.4634075662,0.62849088,0.18330984,0.654678,50.97,35.02,61.8412588811,130.08
2020-05-10 10:00:00,44.76195744,75.29557092,87.5959806956,0.6019574400000001,0.17557092,0.627039,44.16,75.12,87.1385104302,132.73,47.57195744,27.22557092,54.8117035549,0.6019574400000001,0.17557092,0.627039,46.97,27.05,54.2022453409,132.01,54.11195744,34.48557092,64.1666466294,0.6019574400000001,0.17557092,0.627039,53.51,34.31,63.5648975457,129.61
2020-05-10 10:30:00,46.33352576,74.56811168,87.7906537672,0.71352576,0.20811168,0.7432559999999999,45.62,74.36,87.2387184683,132.36,49.16352576,27.46811168,56.3165111172,0.71352576,0.20811168,0.7432559999999999,48.45,27.26,55.592356489,131.76,55.91352576,33.84811168,65.3606688094,0.71352576,0.20811168,0.7432559999999999,55.2,33.64,64.6427845935,129.21
2020-05-10 11:00:00,47.98122784,74.27160812,88.4221126063,0.93122784,0.27160812,0.9700289999999999,47.05,74.0,87.6909487918,131.97,50.84122784,27.31160812,57.7126882616,0.93122784,0.27160812,0.9700289999999999,49.91,27.04,56.7641585862,131.53,57.66122784,32.58160812,66.2297394205,0.93122784,0.27160812,0.9700289999999999,56.73,32.31,65.2857488277,128.7
2020-05-10 11:30:00,49.33516384,73.42025612,88.4561608925,0.99516384,0.29025612,1.036629,48.34,73.13,87.6627201266,131.55,52.20516384,27.56025612,59.0334383969,0.99516384,0.29025612,1.036629,51.21,27.27,58.0182471297,131.24,59.25516384,32.54025612,67.6020910184,0.99516384,0.29025612,1.036629,58.26,32.25,66.5904655337,128.34
2020-05-10 12:00:00,50.92913952,69.20058236,85.9214632744,1.33913952,0.39058236,1.394937,49.59,68.81,84.8173578933,131.47,53.59913952,24.60058236,58.9750490439,1.33913952,0.39058236,1.394937,52.26,24.21,57.5954138799,131.22,60.90913952,32.87058236,69.2127044823,1.33913952,0.39058236,1.394937,59.57,32.48,67.849357403,128.28
2020-05-10 12:30:00,53.80612256,52.79386908,75.3809753013,1.31612256,0.38386908000000003,1.3709609999999999,52.49,52.41,74.1755229169,133.51,55.39612256,8.33386908,56.0194945401,1.31612256,0.38386908000000003,1.3709609999999999,54.08,7.95,54.6612193424,132.58,63.52612256,32.54386908,71.3769687098,1.31612256,0.38386908000000003,1.3709609999999999,62.21,32.16,70.0310623938,130.22
2020-05-10 13:00:00,54.5097888,52.4211884,75.6260409402,1.4097888,0.41118839999999995,1.4685300000000001,53.1,52.01,74.3279900172,133.01,56.1097888,8.3311884,56.7249248509,1.4097888,0.41118839999999995,1.4685300000000001,54.7,7.92,55.2703935213,132.26,64.3497888,32.3311884,72.0152835304,1.4097888,0.41118839999999995,1.4685300000000001,62.94,31.92,70.5714531521,129.73
2020-05-10 13:30:00,54.27743104,52.47550072,75.4964747264,1.52743104,0.44550072,1.5910739999999999,52.75,52.03,74.0923977207,133.01,55.86743104,8.35550072,56.4887975026,1.52743104,0.44550072,1.5910739999999999,54.34,7.91,54.9126916113,132.26,64.04743104,32.37550072,71.7652176872,1.52743104,0.44550072,1.5910739999999999,62.52,31.93,70.2016759059,129.73
2020-05-10 14:00:00,53.56144704,52.87083872,75.2605753099,1.51144704,0.44083872,1.574424,52.05,52.43,73.8790051368,133.07,55.14144704,8.01083872,55.7203079556,1.51144704,0.44083872,1.574424,53.63,7.57,54.1616266373,132.34,63.21144704,32.82083872,71.2242549359,1.51144704,0.44083872,1.574424,61.7,32.38,69.6803731333,129.81
2020-05-10 14:30:00,53.58659168,53.26358924,75.5548327151,1.7265916799999999,0.50358924,1.798533,51.86,52.76,73.9802487155,133.45,55.16659168,8.11358924,55.7600499277,1.7265916799999999,0.50358924,1.798533,53.44,7.61,53.9791228161,132.6,63.21659168,33.09358924,71.3549095187,1.7265916799999999,0.50358924,1.798533,61.49,32.59,69.5925872489,130.18
2020-05-10 15:00:00,53.3086992,53.5521206,75.5622063677,2.0986992,0.6121206,2.186145,51.21,52.94,73.6553304249,133.45,54.8786992,8.0521206,55.4662804958,2.0986992,0.6121206,2.186145,52.78,7.44,53.3018010953,132.62,62.8186992,33.4121206,71.1516603613,2.0986992,0.6121206,2.186145,60.72,32.8,69.0127408527,130.24
2020-05-10 15:30:00,53.49657184,53.76275012,75.8440274451,1.58657184,0.46275012,1.652679,51.91,53.3,74.401196899,133.75,55.07657184,7.70275012,55.6125986181,1.58657184,0.46275012,1.652679,53.49,7.24,53.9777518984,132.82,63.13657184,33.60275012,71.5218254754,1.58657184,0.46275012,1.652679,61.55,33.14,69.9046643651,130.54
2020-05-10 16:00:00,53.76120672,53.34410196,75.7354643606,2.07120672,0.60410196,2.157507,51.69,52.74,73.8468936381,132.78,55.33120672,7.51410196,55.8390917311,2.07120672,0.60410196,2.157507,53.26,6.91,53.7063841643,132.18,63.37120672,33.53410196,71.696902551,2.07120672,0.60410196,2.157507,61.3,32.93,69.5850192211,129.56
2020-05-10 16:30:00,54.88059744,53.49184092,76.637177795,1.96059744,0.57184092,2.042289,52.92,52.92,74.8401817208,133.49,56.47059744,7.94184092,57.026320348,1.96059744,0.57184092,2.042289,54.51,7.37,55.005972403,132.64,64.68059744,33.38184092,72.7868599982,1.96059744,0.57184092,2.042289,62.72,32.81,70.7834337963,130.23
2020-05-10 17:00:00,56.47392416,52.96822788,77.4269802768,1.91392416,0.55822788,1.993671,54.56,52.41,75.6544889613,133.18,58.08392416,8.19822788,58.6596384765,1.91392416,0.55822788,1.993671,56.17,7.64,56.6871987313,132.45,66.54392416,32.87822788,74.2231211358,1.91392416,0.55822788,1.993671,64.63,32.32,72.2607728993,129.92
2020-05-10 17:30:00,58.33675168,52.40696924,78.4198126847,1.5667516799999999,0.45696924,1.6320329999999998,56.77,51.95,76.9521630625,132.85,59.97675168,8.21696924,60.5370079008,1.5667516799999999,0.45696924,1.6320329999999998,58.41,7.76,58.9232186833,132.25,68.79675168,32.39696924,76.0431236711,1.5667516799999999,0.45696924,1.6320329999999998,67.23,31.94,74.4314214563,129.61
2020-05-10 18:00:00,58.84352512,52.10477816,78.5968724292,1.35352512,0.39477816,1.409922,57.49,51.71,77.3241501732,132.69,60.47352512,8.19477816,61.0262372225,1.35352512,0.39477816,1.409922,59.12,7.8,59.6323268035,132.12,69.40352512,32.14477816,76.4861821641,1.35352512,0.39477816,1.409922,68.05,31.75,75.092376444,129.49
2020-05-10 18:30:00,58.15328576,52.12804168,78.0969741672,0.95328576,0.27804168,0.9930059999999999,57.2,51.85,77.2027363505,132.62,59.78328576,7.95804168,60.3106266229,0.95328576,0.27804168,0.9930059999999999,58.83,7.68,59.3291774762,132.09,68.67328576,32.18804168,75.842535587,0.95328576,0.27804168,0.9930059999999999,67.72,31.91,74.8615154803,129.41
2020-05-10 19:00:00,56.90542368,53.12116524,77.8465506022,0.89542368,0.26116524,0.9327329999999999,56.01,52.86,77.0149316691,133.43,58.53542368,7.56116524,59.021750611,0.89542368,0.26116524,0.9327329999999999,57.64,7.3,58.1004268487,132.62,67.25542368,33.05116524,74.9377844488,0.89542368,0.26116524,0.9327329999999999,66.36,32.79,74.0191441453,130.19
2020-05-10 19:30:00,53.25205728,55.41310004,76.8530627925,0.66205728,0.19310004,0.689643,52.59,55.22,76.2558620697,134.71,54.86205728,6.30310004,55.2229517421,0.66205728,0.19310004,0.689643,54.2,6.11,54.5433048137,133.51,62.94205728,33.53310004,71.3173988093,0.66205728,0.19310004,0.689643,62.28,33.34,70.6424376703,131.32
2020-05-10 20:00:00,53.02697248,55.26953364,76.5936104331,0.54697248,0.15953364,0.569763,52.48,55.11,76.1003449401,134.61,54.61697248,6.30953364,54.9802136922,0.54697248,0.15953364,0.569763,54.07,6.15,54.4186310008,133.44,62.73697248,33.76953364,71.2482218601,0.54697248,0.15953364,0.569763,62.19,33.61,70.6910758158,131.23
2020-05-10 20:30:00,52.34568384,54.89874112,75.8547453574,0.47568384,0.13874112,0.495504,51.87,54.76,75.4264840756,133.9,53.91568384,6.09874112,54.2595208897,0.47568384,0.13874112,0.495504,53.44,5.96,53.7713232123,133.0,61.92568384,33.68874112,70.4962523635,0.47568384,0.13874112,0.495504,61.45,33.55,70.0121775122,130.56
2020-05-10 21:00:00,51.58142816,55.44999988,75.7320686217,0.41142816,0.11999988,0.428571,51.17,55.33,75.3643005673,134.17,53.15142816,5.6799998800000004,53.4540617174,0.41142816,0.11999988,0.428571,52.74,5.5600000000000005,53.0322656503,133.17,61.00142816,33.80999988,69.7444645076,0.41142816,0.11999988,0.428571,60.59,33.69,69.3265043111,130.83
2020-05-10 21:30:00,52.12416544,55.10496492,75.8517355217,0.39416544000000003,0.11496492,0.410589,51.73,54.99,75.4976357246,133.83,53.69416544,5.71496492,53.9974464798,0.39416544000000003,0.11496492,0.410589,53.3,5.6,53.5933764564,132.96,61.65416544,33.80496492,70.3136670168,0.39416544000000003,0.11496492,0.410589,61.26,33.69,69.9128292948,130.53
2020-05-10 22:00:00,50.72384576,56.15487168,75.6721754814,0.39384576,0.11487168,0.41025599999999995,50.33,56.04,75.3232401056,134.72,52.29384576,5.43487168,52.5755088853,0.39384576,0.11487168,0.41025599999999995,51.9,5.32,52.1719503182,133.54,59.99384576,34.02487168,68.970670737,0.39384576,0.11487168,0.41025599999999995,59.6,33.91,68.5714816815,131.45
2020-05-10 22:30:00,48.56352608,56.72477844,74.6733992422,0.39352608,0.11477844,0.409923,48.17,56.61,74.3306195319,135.29,50.10352608,5.43477844,50.3974219811,0.39352608,0.11477844,0.409923,49.71,5.32,49.9938646236,133.95,57.53352608,34.96477844,67.3249014448,0.39352608,0.11477844,0.409923,57.14,34.85,66.9290826173,132.12
2020-05-10 23:00:00,45.91352608,59.09477844,74.834782795,0.39352608,0.11477844,0.409923,45.52,58.98,74.5030925533,136.58,47.44352608,4.11477844,47.6216292089,0.39352608,0.11477844,0.409923,47.05,4.0,47.219725751,134.81,54.18352608,34.29477844,64.1247715529,0.39352608,0.11477844,0.409923,53.79,34.18,63.7309697086,133.13
2020-05-10 23:30:00,42.71352608,59.89477844,73.5651398052,0.39352608,0.11477844,0.409923,42.32,59.78,73.2436399969,136.37,44.18352608,3.20477844,44.2996002432,0.39352608,0.11477844,0.409923,43.79,3.09,43.8988860907,134.65,50.30352608,33.74477844,60.573548749,0.39352608,0.11477844,0.409923,49.91,33.63,60.1829294734,132.73
2020-05-11 00:00:00,40.31416544,60.49496492,72.6971300382,0.39416544000000003,0.11496492,0.410589,39.92,60.38,72.3833599662,136.76,41.77416544,2.88496492,41.8736661972,0.39416544000000003,0.11496492,0.410589,41.38,2.77,41.472609033,134.91,47.49416544,34.32496492,58.5994792434,0.39416544000000003,0.11496492,0.410589,47.1,34.21,58.2128344955,133.08
2020-05-11 00:30:00,38.48352608,60.68477844,71.8583614749,0.39352608,0.11477844,0.409923,38.09,60.57,71.5511914646,136.65,39.91352608,2.60477844,39.998430405,0.39352608,0.11477844,0.409923,39.52,2.49,39.5983648652,134.85,45.35352608,34.61477844,57.0537046504,0.39352608,0.11477844,0.409923,44.96,34.5,56.6714354856,133.0
2020-05-11 01:00:00,37.37416544,60.56496492,71.1684144695,0.39416544000000003,0.11496492,0.410589,36.98,60.45,70.8641157427,136.87,38.78416544,2.93496492,38.8950576289,0.39416544000000003,0.11496492,0.410589,38.39,2.8200000000000003,38.4934345051,134.99,44.17416544,35.45496492,56.6428409404,0.39416544000000003,0.11496492,0.410589,43.78,35.34,56.2637005537,133.34
2020-05-11 01:30:00,38.28384576,60.35487168,71.4728156832,0.39384576,0.11487168,0.41025599999999995,37.89,60.24,71.1653686845,137.19,39.71384576,3.40487168,39.8595370797,0.39384576,0.11487168,0.41025599999999995,39.32,3.29,39.4574010802,135.17,45.29384576,35.80487168,57.736654733,0.39384576,0.11487168,0.41025599999999995,44.9,35.69,57.3566569807,133.64
2020-05-11 02:00:00,39.395624,59.979557,71.7604518399,0.37562399999999996,0.109557,0.391275,39.02,59.87,71.4631184598,136.95,40.835624,3.599557,40.9939629466,0.37562399999999996,0.109557,0.391275,40.46,3.49,40.6102413192,135.01,46.605624,35.449557,58.5555742857,0.37562399999999996,0.109557,0.391275,46.23,35.34,58.1904502474,133.5
2020-05-11 02:30:00,39.3465632,60.0789976,71.8166971412,0.2365632,0.06899759999999999,0.24642000000000003,39.11,60.01,71.6295483722,137.09,40.7965632,3.4689976,40.9437847943,0.2365632,0.06899759999999999,0.24642000000000003,40.56,3.4,40.7022554658,135.1,46.5765632,35.5489976,58.5927254008,0.2365632,0.06899759999999999,0.24642000000000003,46.34,35.48,58.3628820399,133.67
2020-05-11 03:00:00,38.63464512,60.17843816,71.5127976164,0.23464512,0.06843816,0.244422,38.4,60.11,71.3286204829,137.27,40.07464512,3.62843816,40.2385728496,0.23464512,0.06843816,0.244422,39.84,3.56,39.9987399802,135.21,45.73464512,35.51843816,57.9069703367,0.23464512,0.06843816,0.244422,45.5,35.45,57.6797408108,133.82
2020-05-11 03:30:00,38.28400576,57.92825168,69.4359232655,0.23400576,0.06825168,0.243756,38.05,57.86,69.2501415161,137.55,39.71400576,6.12825168,40.1840481057,0.23400576,0.06825168,0.243756,39.48,6.06,39.9423835042,135.41,44.96400576,40.82825168,60.7347342896,0.23400576,0.06825168,0.243756,44.73,40.76,60.5157045733,134.04
2020-05-11 04:00:00,37.8733664,54.3680652,66.2591759386,0.2333664,0.06806519999999999,0.24309000000000003,37.64,54.3,66.0701112456,137.13,39.3033664,9.3380652,40.3974513064,0.2333664,0.06806519999999999,0.24309000000000003,39.07,9.27,40.1546734515,135.12,43.7233664,47.6180652,64.6468321168,0.2333664,0.06806519999999999,0.24309000000000003,43.49,47.55,64.4389835426,133.38
2020-05-11 04:30:00,37.72400576,54.41825168,66.2151548098,0.23400576,0.06825168,0.243756,37.49,54.35,66.0259236967,136.72,39.15400576,8.88825168,40.1501828761,0.23400576,0.06825168,0.243756,38.92,8.82,39.9068766004,134.83,43.45400576,46.71825168,63.803179048,0.23400576,0.06825168,0.243756,43.22,46.65,63.5939533289,132.88
2020-05-11 05:00:00,37.27432544,54.41834492,65.9600758098,0.23432544,0.06834492,0.244089,37.04,54.35,65.7714535342,136.72,38.68432544,8.87834492,39.690074871,0.23432544,0.06834492,0.244089,38.45,8.81,39.4464016103,134.79,42.89432544,46.55834492,63.3056287911,0.23432544,0.06834492,0.244089,42.66,46.49,63.0967170303,132.73
2020-05-11 05:30:00,37.0545552,54.4513286,65.8633983892,0.2445552,0.07132859999999999,0.254745,36.81,54.38,65.6670427231,136.86,38.4645552,9.0013286,39.5037456869,0.2445552,0.07132859999999999,0.254745,38.22,8.93,39.2493732434,134.92,42.6445552,46.5813286,63.1536084666,0.2445552,0.07132859999999999,0.254745,42.4,46.51,62.9360000318,132.82
2020-05-11 06:00:00,37.79054912,53.91641016,65.841513404,0.33054912000000003,0.09641016000000001,0.34432199999999996,37.46,53.82,65.5731957434,136.51,39.20054912,9.35641016,40.3016806398,0.33054912000000003,0.09641016000000001,0.34432199999999996,38.87,9.26,39.9577839726,134.68,43.47054912,45.98641016,63.2806333739,0.33054912000000003,0.09641016000000001,0.34432199999999996,43.14,45.89,62.9837415529,132.37
2020-05-11 06:30:00,40.40637312,51.99769216,65.8516133339,0.50637312,0.14769216000000002,0.5274719999999999,39.9,51.85,65.4250143294,135.21,41.83637312,10.14769216,43.049480508,0.50637312,0.14769216000000002,0.5274719999999999,41.33,10.0,42.5225693015,133.82,46.59637312,45.39769216,65.0551492304,0.50637312,0.14769216000000002,0.5274719999999999,46.09,45.25,64.58986453,131.17
2020-05-11 07:00:00,42.8178512,50.6164566,66.2977681383,0.9478512,0.2764566,0.9873449999999999,41.87,50.34,65.4768088715,134.54,44.2578512,11.1764566,45.6472406063,0.9478512,0.2764566,0.9873449999999999,43.31,10.9,44.6605653793,133.37,49.3278512,44.2064566,66.237811778,0.9478512,0.2764566,0.9873449999999999,48.38,43.93,65.3488278395,130.49
2020-05-11 07:30:00,46.358709759999996,49.52587368,67.8376159249,1.52870976,0.44587368,1.592406,44.83,49.08,66.4723649346,133.98,47.83870976,12.14587368,49.356503107,1.52870976,0.44587368,1.592406,46.31,11.7,47.7651138384,133.03,53.27870976,42.82587368,68.3569774796,1.52870976,0.44587368,1.592406,51.75,42.38,66.8889146272,129.87
2020-05-11 08:00:00,49.43032736,47.63384548,68.6464893358,2.31032736,0.67384548,2.406591,47.12,46.96,66.524702179,133.5,50.92032736,14.09384548,52.8348012097,2.31032736,0.67384548,2.406591,48.61,13.42,50.4284493119,132.73,56.84032736,42.35384548,70.8849140603,2.31032736,0.67384548,2.406591,54.53,41.68,68.634854848,129.55
2020-05-11 08:30:00,52.39034656,46.86135108,70.2903594935,3.09034656,0.90135108,3.219111,49.3,45.96,67.4003827882,133.6,53.91034656,15.32135108,56.0452430197,3.09034656,0.90135108,3.219111,50.82,14.42,52.82621319,132.83,60.16034656,41.61135108,73.1489701699,3.09034656,0.90135108,3.219111,57.07,40.71,70.101989986,129.87
2020-05-11 09:00:00,53.3440624,45.9707682,70.4194612464,3.5340624,1.0307682,3.681315,49.81,44.94,67.0868071978,132.82,54.8540624,15.7907682,57.0816653763,3.5340624,1.0307682,3.681315,51.32,14.76,53.4003745305,132.29,61.1540624,40.5507682,73.3770001406,3.5340624,1.0307682,3.681315,57.62,39.52,69.8705574616,129.22
2020-05-11 09:30:00,54.417848,45.549789,70.9653821162,4.147848,1.209789,4.320675,50.27,44.34,67.0306534356,132.4,55.937848,16.199789,58.2363804036,4.147848,1.209789,4.320675,51.79,14.99,53.9157138504,132.0,62.227848,39.799789,73.866963327,4.147848,1.209789,4.320675,58.08,38.59,69.7314455608,128.69
2020-05-11 10:00:00,54.92592,44.89881,70.941946881,4.07592,1.18881,4.24575,50.85,43.71,67.0543555632,132.16,56.44592,16.56881,58.8274370465,4.07592,1.18881,4.24575,52.37,15.38,54.5816938176,131.82,62.91592,39.97881,74.543398356,4.07592,1.18881,4.24575,58.84,38.79,70.4755964856,128.53
2020-05-11 10:30:00,56.52014528,44.51295904,71.9439389036,4.57014528,1.33295904,4.760568,51.95,43.18,67.5523123216,132.04,58.06014528,17.13295904,60.5352686903,4.57014528,1.33295904,4.760568,53.49,15.8,55.7747263552,131.73,64.71014528,39.91295904,76.0292522749,4.57014528,1.33295904,4.760568,60.14,38.58,71.4509342136,128.43
2020-05-11 11:00:00,55.24719648,44.90251564,71.1933187153,6.31719648,1.84251564,6.580413,48.93,43.06,65.1790495481,132.16,56.74719648,17.87251564,59.4951352939,6.31719648,1.84251564,6.580413,50.43,16.03,52.9164038839,131.79,62.94719648,40.26251564,74.7222838941,6.31719648,1.84251564,6.580413,56.63,38.42,68.4328378777,128.53
2020-05-11 11:30:00,56.32040448,44.09053464,71.5259617596,5.11040448,1.49053464,5.323338,51.21,42.6,66.6124920717,131.74,57.84040448,17.60053464,60.4590043751,5.11040448,1.49053464,5.323338,52.73,16.11,55.1360589814,131.5,64.38040448,39.44053464,75.5009420716,5.11040448,1.49053464,5.323338,59.27,37.95,70.3785151875,128.09
2020-05-11 12:00:00,56.8800752,44.1266886,71.9896353759,4.7200752,1.3766886,4.916745,52.16,42.75,67.4405523406,131.86,58.4200752,17.3666886,60.9467559375,4.7200752,1.3766886,4.916745,53.7,15.99,56.0300820988,131.57,65.1100752,39.4866886,76.1480168431,4.7200752,1.3766886,4.916745,60.39,38.11,71.4095525823,128.22
2020-05-11 12:30:00,58.34104384,39.54072112,70.4779825409,5.11104384,1.49072112,5.324004,53.23,38.05,65.431150074,133.14,59.34104384,7.40072112,59.8007538173,5.11104384,1.49072112,5.324004,54.23,5.91,54.5510861487,132.44,67.28104384,32.49072112,74.7153653481,5.11104384,1.49072112,5.324004,62.17,31.0,69.4702015255,129.76
2020-05-11 13:00:00,57.62642816,43.06687488,71.9413715077,5.40642816,1.57687488,5.631696,52.22,41.49,66.6959406561,134.11,58.55642816,3.10687488,58.6387921975,5.40642816,1.57687488,5.631696,53.15,1.53,53.1720170767,133.08,67.43642816,24.65687488,71.8027389577,5.40642816,1.57687488,5.631696,62.03,23.08,66.1846455003,131.08
2020-05-11 13:30:00,55.9810736,44.6619798,71.6140561696,5.3210736,1.5519798,5.542785,50.66,43.11,66.5199797053,134.69,56.9010736,4.3419798,57.0664959974,5.3210736,1.5519798,5.542785,51.58,2.79,51.6554014601,133.49,65.2810736,23.7419798,69.464380622,5.3210736,1.5519798,5.542785,59.96,22.19,63.9343233326,131.43
2020-05-11 14:00:00,56.51115456,45.36867008,72.4694888524,4.28115456,1.2486700800000001,4.459536,52.23,44.12,68.3706611055,135.32,57.45115456,4.75867008,57.6478976304,4.28115456,1.2486700800000001,4.459536,53.17,3.51,53.285729797,133.89,66.00115456,22.81867008,69.8344048981,4.28115456,1.2486700800000001,4.459536,61.72,21.57,65.3806033927,131.87
2020-05-11 14:30:00,54.91946496,45.62442728,71.3984313282,5.56946496,1.62442728,5.801526,49.35,44.0,66.1167338879,135.47,55.82946496,4.87442728,56.0418522091,5.56946496,1.62442728,5.801526,50.26,3.25,50.3649689765,134.0,64.07946496,24.52442728,68.6121371404,5.56946496,1.62442728,5.801526,58.51,22.9,62.8317602809,132.19
2020-05-11 15:00:00,55.3287968,45.5129824,71.642915367,4.3987968,1.2829823999999999,4.58208,50.93,44.23,67.4548574974,135.59,56.2587968,4.6629824,56.4517105343,4.3987968,1.2829823999999999,4.58208,51.86,3.38,51.9700298249,134.05,64.7787968,24.3729824,69.2122444798,4.3987968,1.2829823999999999,4.58208,60.38,23.09,64.6443539685,132.3
2020-05-11 15:30:00,54.98321312,45.64843716,71.4628122883,3.66321312,1.06843716,3.8158469999999998,51.32,44.58,67.9788114047,135.77,55.91321312,4.67843716,56.1086016192,3.66321312,1.06843716,3.8158469999999998,52.25,3.61,52.3745606187,134.2,64.53321312,24.87843716,69.1626505501,3.66321312,1.06843716,3.8158469999999998,60.87,23.81,65.361096992,132.52
2020-05-11 16:00:00,54.3931328,45.8750804,71.1557158456,4.0631328,1.1850804,4.23243,50.33,44.69,67.3075404394,135.92,55.3331328,4.7850804,55.5396487196,4.0631328,1.1850804,4.23243,51.27,3.6,51.3962342979,134.28,63.8931328,25.9050804,68.9449462218,4.0631328,1.1850804,4.23243,59.83,24.72,64.7356725461,132.76
2020-05-11 16:30:00,56.03665984,46.50985912,72.8235830029,3.49665984,1.01985912,3.642354,52.54,45.49,69.4967027995,135.85,56.98665984,5.47985912,57.2495262487,3.49665984,1.01985912,3.642354,53.49,4.46,53.6756155065,134.25,65.73665984,24.89985912,70.2944623076,3.49665984,1.01985912,3.642354,62.24,23.88,66.6638732748,132.52
2020-05-11 17:00:00,58.0227552,45.9158036,73.9925749061,2.0427552,0.5958036,2.12787,55.98,45.32,72.0254316197,135.33,58.9927552,5.2158036,59.2228821764,2.0427552,0.5958036,2.12787,56.95,4.62,57.1370886553,133.9,68.2927552,24.4058036,72.5227113542,2.0427552,0.5958036,2.12787,66.25,23.81,70.3987116359,131.97
2020-05-11 17:30:00,59.90632192,45.18226056,75.0346858146,1.75632192,0.51226056,1.829502,58.15,44.67,73.3268804737,134.88,60.88632192,4.76226056,61.072279494,1.75632192,0.51226056,1.829502,59.13,4.25,59.2825387446,133.6,70.66632192,24.92226056,74.9322902701,1.75632192,0.51226056,1.829502,68.91,24.41,73.1056509444,131.65
2020-05-11 18:00:00,60.40110592,45.36657256,75.5408465812,2.9711059200000003,0.86657256,3.094902,57.43,44.5,72.652975851,134.63,61.37110592,5.04657256,61.5782472668,2.9711059200000003,0.86657256,3.094902,58.4,4.18,58.5494013633,133.41,70.97110592,24.76657256,75.1683509988,2.9711059200000003,0.86657256,3.094902,68.0,23.9,72.077805183,131.36
2020-05-11 18:30:00,60.82970912,45.10116516,75.7256139652,1.16970912,0.34116516,1.218447,59.66,44.76,74.5840009654,134.63,61.81970912,4.87116516,62.0113270758,1.16970912,0.34116516,1.218447,60.65,4.53,60.8189394843,133.41,71.77970912,24.47116516,75.8364329702,1.16970912,0.34116516,1.218447,70.61,24.13,74.6192267449,131.36
2020-05-11 19:00:00,60.03920928,45.31018604,75.2178144454,1.5092092799999999,0.44018604,1.572093,58.53,44.87,73.7501037287,134.44,61.01920928,5.14018604,61.2353281504,1.5092092799999999,0.44018604,1.572093,59.51,4.7,59.6953105361,133.31,70.81920928,24.86018604,75.0559075156,1.5092092799999999,0.44018604,1.572093,69.31,24.42,73.4861381486,131.18
2020-05-11 19:30:00,58.0004288,45.3647084,73.6342753696,0.7704287999999999,0.2247084,0.8025300000000001,57.23,45.14,72.8895911636,134.26,58.9804288,5.2847083999999995,59.2167132177,0.7704287999999999,0.2247084,0.8025300000000001,58.21,5.06,58.4295105234,133.2,68.6104288,25.7747084,73.2920632349,0.7704287999999999,0.2247084,0.8025300000000001,67.84,25.55,72.4918485073,131.08
2020-05-11 20:00:00,56.36057888,46.13766884,72.8367993371,0.54057888,0.15766884,0.563103,55.82,45.98,72.3189657006,134.69,57.33057888,5.7776688400000005,57.6209747569,0.54057888,0.15766884,0.563103,56.79,5.62,57.06740313,133.47,66.68057888,25.65766884,71.4465924315,0.54057888,0.15766884,0.563103,66.14,25.5,70.8854681864,131.41
2020-05-11 20:30:00,56.27118848,46.20659664,72.81137429,0.33118848,0.09659664,0.34498799999999996,55.94,46.11,72.4942459786,134.69,57.24118848,5.87659664,57.542054592,0.33118848,0.09659664,0.34498799999999996,56.91,5.78,57.2027665415,133.47,66.62118848,25.76659664,71.4303874895,0.33118848,0.09659664,0.34498799999999996,66.29,25.67,71.0866583826,131.41
2020-05-11 21:00:00,55.30821152,46.38822836,72.1863282895,0.26821152,0.07822836,0.279387,55.04,46.31,71.9306450687,134.45,56.25821152,6.16822836,56.5953479054,0.26821152,0.07822836,0.279387,55.99,6.09,56.3202290478,133.33,65.49821152,26.06822836,70.4951646721,0.26821152,0.07822836,0.279387,65.23,25.99,70.2170420909,131.17
2020-05-11 21:30:00,55.36400576,46.44825168,72.2676498713,0.23400576,0.06825168,0.243756,55.13,46.38,72.0445785608,134.31,56.32400576,6.28825168,56.6739422843,0.23400576,0.06825168,0.243756,56.09,6.22,56.4338240774,133.25,65.57400576,26.17825168,70.6063105709,0.23400576,0.06825168,0.243756,65.34,26.11,70.3636816831,131.01
2020-05-11 22:00:00,53.60272704,47.31787872,71.4998880606,0.23272704,0.06787872,0.242424,53.37,47.25,71.2805681796,134.99,54.55272704,6.76787872,54.9709396852,0.23272704,0.06787872,0.242424,54.32,6.7,54.7316398439,133.7,63.54272704,27.12787872,69.0912437544,0.23272704,0.06787872,0.242424,63.31,27.06,68.8505606368,131.71
2020-05-11 22:30:00,51.02272704,48.45787872,70.3667868006,0.23272704,0.06787872,0.242424,50.79,48.39,70.1513805994,135.99,51.96272704,7.35787872,52.4810764056,0.23272704,0.06787872,0.242424,51.73,7.29,52.24114279,134.38,60.57272704,28.43787872,66.9161281542,0.23272704,0.06787872,0.242424,60.34,28.37,66.6766263394,132.76
2020-05-11 23:00:00,47.75528448,50.68862464,69.6412511638,0.23528448000000002,0.06862464,0.245088,47.52,50.62,69.4300712948,137.08,48.69528448,8.93862464,49.5088854757,0.23528448000000002,0.06862464,0.245088,48.46,8.87,49.2650839845,135.11,56.51528448,27.50862464,62.854608498,0.23528448000000002,0.06862464,0.245088,56.28,27.44,62.6130337869,133.55
2020-05-11 23:30:00,44.4633664,50.7880652,67.5012482728,0.2333664,0.06806519999999999,0.24309000000000003,44.23,50.72,67.2964434424,137.52,45.3733664,8.7080652,46.201436969,0.2333664,0.06806519999999999,0.24309000000000003,45.14,8.64,45.9594299355,135.4,52.8633664,29.2780652,60.4296335335,0.2333664,0.06806519999999999,0.24309000000000003,52.63,29.21,60.1925327595,134.18
2020-05-12 00:00:00,41.96535424,52.87822832,67.5070217589,0.40535424000000003,0.11822832,0.422244,41.56,52.76,67.162870695,137.35,42.99535424,7.69822832,43.67909346,0.40535424000000003,0.11822832,0.422244,42.59,7.58,43.2592706827,135.29,49.89535424,31.62822832,59.0753011114,0.40535424000000003,0.11822832,0.422244,49.49,31.51,58.6697554111,134.0
2020-05-12 00:30:00,39.85023936,59.42673648,71.5512304975,0.40023936,0.11673648,0.416916,39.45,59.31,71.2318650605,137.15,41.30023936,4.43673648,41.5378670828,0.40023936,0.11673648,0.416916,40.9,4.32,41.1275139049,135.16,47.26023936,35.83673648,59.3110605697,0.40023936,0.11673648,0.416916,46.86,35.72,58.9217956278,133.67
2020-05-12 01:00:00,38.82416544,59.51496492,71.0587564734,0.39416544000000003,0.11496492,0.410589,38.43,59.4,70.747614094,137.15,40.27416544,4.41496492,40.5154330735,0.39416544000000003,0.11496492,0.410589,39.88,4.3,40.1111505694,135.18,46.07416544,35.92496492,58.4245823733,0.39416544000000003,0.11496492,0.410589,45.68,35.81,58.0432468079,133.67
2020-05-12 01:30:00,40.0368128,59.4628204,71.6852382929,0.38681279999999996,0.1128204,0.40293,39.65,59.35,71.3760814279,137.34,41.4968128,4.5428204,41.744732479,0.38681279999999996,0.1128204,0.40293,41.11,4.43,41.3479987424,135.26,47.4868128,35.8028204,59.4713320727,0.38681279999999996,0.1128204,0.40293,47.1,35.69,59.0947214225,133.81
2020-05-12 02:00:00,41.37968992,58.95365956,72.0264723098,0.38968992,0.11365956,0.405927,40.99,58.84,71.710011156,136.85,42.83968992,4.64365956,43.0906324687,0.38968992,0.11365956,0.405927,42.45,4.53,42.6910224755,134.94,49.02968992,35.41365956,60.4817144026,0.38968992,0.11365956,0.405927,48.64,35.3,60.0994143066,133.31
2020-05-12 02:30:00,41.2400096,58.5937528,71.6517010196,0.39000959999999996,0.1137528,0.40626,40.85,58.48,71.3346542713,136.15,42.7000096,4.3537528,42.9213930725,0.39000959999999996,0.1137528,0.40626,42.31,4.24,42.5219202295,134.48,48.8700096,35.2237528,60.2411039044,0.39000959999999996,0.1137528,0.40626,48.48,35.11,59.8583536359,132.6
2020-05-12 03:00:00,40.67968992,58.86365956,71.5525512388,0.38968992,0.11365956,0.405927,40.29,58.75,71.2379575788,136.24,42.12968992,4.05365956,42.3242593389,0.38968992,0.11365956,0.405927,41.74,3.94,41.9255435266,134.52,48.15968992,35.21365956,59.660351598,0.38968992,0.11365956,0.405927,47.77,35.1,59.2788571077,132.6
2020-05-12 03:30:00,40.1384112,59.1832866,71.5105129784,0.38841119999999996,0.1132866,0.404595,39.75,59.07,71.1992092653,136.37,41.5784112,3.8632866,41.7575054484,0.38841119999999996,0.1132866,0.404595,41.19,3.75,41.3603505788,134.62,47.4684112,34.8032866,58.8601632687,0.38841119999999996,0.1132866,0.404595,47.08,34.69,58.4801034541,132.68
2020-05-12 04:00:00,39.57905056,59.30347308,71.297988489,0.38905056,0.11347308,0.405261,39.19,59.19,70.9881130894,136.52,41.01905056,3.91347308,41.2053125263,0.38905056,0.11347308,0.405261,40.63,3.8,40.8073142954,134.72,46.81905056,34.85347308,58.3676972398,0.38905056,0.11347308,0.405261,46.43,34.74,57.9880375595,132.79
2020-05-12 04:30:00,39.32512448,59.38524464,71.2255059394,0.39512448,0.11524464000000001,0.41158799999999995,38.93,59.27,70.9117606607,136.7,40.76512448,3.96524464,40.9575211521,0.39512448,0.11524464000000001,0.41158799999999995,40.37,3.85,40.5531675705,134.82,46.50512448,34.88524464,58.1352465936,0.39512448,0.11524464000000001,0.41158799999999995,46.11,34.77,57.7501948049,132.97
2020-05-12 05:00:00,38.96544416,59.46533788,71.0945303646,0.39544416,0.11533788,0.411921,38.57,59.35,70.7818295892,136.7,40.40544416,3.8653378800000002,40.5899095182,0.39544416,0.11533788,0.411921,40.01,3.75,40.1853530531,134.86,46.09544416,34.99533788,57.8745509325,0.39544416,0.11533788,0.411921,45.7,34.88,57.4900373978,133.06
2020-05-12 05:30:00,39.01046912,59.08972016,70.8054498577,0.41046912,0.11972016,0.427572,38.6,58.97,70.479932605,136.45,40.44046912,4.06972016,40.6447310832,0.41046912,0.11972016,0.427572,40.03,3.95,40.2244129852,134.69,46.14046912,34.64972016,57.702218309,0.41046912,0.11972016,0.427572,45.73,34.53,57.3023018735,132.72
2020-05-12 06:00:00,39.54902048,58.88554764,70.9340027194,0.49902048,0.14554764,0.519813,39.05,58.74,70.5357363327,136.33,40.98902048,4.20554764,41.2042040435,0.49902048,0.14554764,0.519813,40.49,4.06,40.6930424028,134.59,46.74902048,34.45554764,58.0745699856,0.49902048,0.14554764,0.519813,46.25,34.31,57.5867918884,132.56
2020-05-12 06:30:00,42.17940992,56.71524456,70.6804186936,0.66940992,0.19524456,0.697302,41.51,56.52,70.1255338661,135.06,43.61940992,5.36524456,43.9481372866,0.66940992,0.19524456,0.697302,42.95,5.17,43.2600439205,133.76,49.95940992,34.51524456,60.7226872478,0.66940992,0.19524456,0.697302,49.29,34.32,60.0613561285,131.45
2020-05-12 07:00:00,44.44883008,55.53757544,71.1345259437,1.08883008,0.31757544,1.134198,43.36,55.22,70.2092444056,135.06,45.93883008,6.73757544,46.4302814113,1.08883008,0.31757544,1.134198,44.85,6.42,45.3071616855,133.7,52.65883008,34.24757544,62.8159916654,1.08883008,0.31757544,1.134198,51.57,33.93,61.7309468581,131.54
2020-05-12 07:30:00,47.72431392,54.60459156,72.5208353411,1.76431392,0.5145915600000001,1.8378269999999999,45.96,54.09,70.9792201986,134.41,49.22431392,7.55459156,49.8006519489,1.76431392,0.5145915600000001,1.8378269999999999,47.46,7.04,47.9792997031,133.31,56.20431392,32.04459156,64.6976100908,1.76431392,0.5145915600000001,1.8378269999999999,54.44,31.53,62.911481464,130.71
2020-05-12 08:00:00,50.24033696,54.18759828,73.8944332491,2.70033696,0.78759828,2.812851,47.54,53.4,71.495535525,134.14,51.75033696,8.27759828,52.408167386,2.70033696,0.78759828,2.812851,49.05,7.49,49.6185711201,133.21,58.85033696,30.59759828,66.3292935347,2.70033696,0.78759828,2.812851,56.15,29.81,63.5724673109,130.4
2020-05-12 08:30:00,52.1939424,52.3757332,73.9420384591,3.6539424,1.0657332,3.80619,48.54,51.31,70.6317754272,133.36,53.7139424,9.9157332,54.6215101681,3.6539424,1.0657332,3.80619,50.06,8.85,50.8362675656,132.7,61.1639424,31.2157332,68.6691331613,3.6539424,1.0657332,3.80619,57.51,30.15,64.9339864786,129.94
2020-05-12 09:00:00,53.27028512,51.11883316,73.829928758,4.59028512,1.33883316,4.781547,48.68,49.78,69.6260784477,133.08,54.79028512,11.43883316,55.9716200194,4.59028512,1.33883316,4.781547,50.2,10.1,51.2059566847,132.49,62.39028512,31.18883316,69.7516379108,4.59028512,1.33883316,4.781547,57.8,29.85,65.0527670434,129.94
2020-05-12 09:30:00,53.58209248,51.12144364,74.0570228565,5.42209248,1.58144364,5.648013,48.16,49.54,69.0912237553,133.08,55.08209248,11.80144364,56.3321487604,5.42209248,1.58144364,5.648013,49.66,10.22,50.7007297778,132.42,62.51209248,30.48144364,69.547682295,5.42209248,1.58144364,5.648013,57.09,28.9,63.9881090516,129.69
2020-05-12 10:00:00,53.55401984,51.15908912,74.0627128899,6.13401984,1.7890891199999999,6.389604,47.42,49.37,68.4547536699,133.14,55.06401984,12.26908912,56.4143317675,6.13401984,1.7890891199999999,6.389604,48.93,10.48,50.0397372095,132.42,62.29401984,29.88908912,69.0934335248,6.13401984,1.7890891199999999,6.389604,56.16,28.1,62.797735628,129.69
2020-05-12 10:30:00,53.55434976,51.08626868,74.0126693605,5.88434976,1.71626868,6.129531,47.67,49.37,68.6281706007,133.14,55.05434976,12.05626868,56.3589836848,5.88434976,1.71626868,6.129531,49.17,10.34,50.2454425794,132.42,62.36434976,29.99626868,69.203238766,5.88434976,1.71626868,6.129531,56.48,28.28,63.1644583607,129.69
2020-05-12 11:00:00,53.72171392,50.06216656,73.4318940732,4.36171392,1.27216656,4.543452,49.36,48.79,69.40370091,132.48,55.24171392,11.72216656,56.4717287293,4.36171392,1.27216656,4.543452,50.88,10.45,51.9420532902,131.96,62.79171392,29.48216656,69.3685626353,4.36171392,1.27216656,4.543452,58.43,28.21,64.8835032963,129.08
2020-05-12 11:30:00,53.83663712,51.19901916,74.2948387126,6.23663712,1.8190191599999999,6.496497,47.6,49.38,68.5867654872,132.98,55.34663712,12.12901916,56.6600683575,6.23663712,1.8190191599999999,6.496497,49.11,10.31,50.1805559953,132.3,62.44663712,28.77901916,68.7591043529,6.23663712,1.8190191599999999,6.496497,56.21,26.96,62.3410434626,129.44
2020-05-12 12:00:00,53.66794624,51.49398432,74.3766016619,5.80794624,1.69398432,6.049944,47.86,49.8,69.069672071,133.2,55.17794624,11.79398432,56.4243193792,5.80794624,1.69398432,6.049944,49.37,10.1,50.392528216,132.43,62.27794624,28.45398432,68.4702257303,5.80794624,1.69398432,6.049944,56.47,26.76,62.4896671459,129.84
2020-05-12 12:30:00,54.8932608,51.3605344,75.1742946433,5.9332608,1.7305343999999998,6.18048,48.96,49.63,69.7152673379,133.57,56.4132608,12.430534399999999,57.766548967,5.9332608,1.7305343999999998,6.18048,50.48,10.7,51.6015542402,132.67,63.6732608,28.0605344,69.5821653279,5.9332608,1.7305343999999998,6.18048,57.74,26.33,63.460038607,130.17
2020-05-12 13:00:00,54.75637696,51.94144328,75.4730040994,6.65637696,1.94144328,6.933726,48.1,50.0,69.380184491,133.81,56.27637696,12.46144328,57.6395538876,6.65637696,1.94144328,6.933726,49.62,10.52,50.7229218401,132.84,63.40637696,28.62144328,69.5669149425,6.65637696,1.94144328,6.933726,56.75,26.68,62.7087306521,130.36
2020-05-12 13:30:00,54.5566272,52.3185996,75.5887652733,6.1666272,1.7985996,6.42357,48.39,50.52,69.9561469779,134.02,56.0866272,11.9185996,57.3390160981,6.1666272,1.7985996,6.42357,49.92,10.12,50.9354571983,132.97,63.2766272,29.0085996,69.6091258425,6.1666272,1.7985996,6.42357,57.11,27.21,63.2608583565,130.54
2020-05-12 14:00:00,54.08144288,52.29417084,75.2295338802,5.67144288,1.65417084,5.907753,48.41,50.64,70.056674914,133.86,55.60144288,11.52417084,56.7831573963,5.67144288,1.65417084,5.907753,49.93,9.87,50.8961864976,132.84,62.79144288,29.08417084,69.2001032687,5.67144288,1.65417084,5.907753,57.12,27.43,63.3648112125,130.31
2020-05-12 14:30:00,54.56766816,52.13556988,75.4701799066,4.16766816,1.2155698799999999,4.341321,50.4,50.92,71.6450026171,133.93,56.11766816,10.90556988,57.1675094273,4.16766816,1.2155698799999999,4.341321,51.95,9.69,52.845989441,132.89,63.63766816,28.91556988,69.8989484208,4.16766816,1.2155698799999999,4.341321,59.47,27.7,65.6046560848,130.31
2020-05-12 15:00:00,54.86852832,52.11832076,75.6761174932,3.14852832,0.9183207600000001,3.2797169999999998,51.72,51.2,72.7763587987,134.04,56.42852832,10.44832076,57.3876834788,3.14852832,0.9183207600000001,3.2797169999999998,53.28,9.53,54.1255882185,132.96,64.13852832,28.79832076,70.3071411284,3.14852832,0.9183207600000001,3.2797169999999998,60.99,27.88,67.0602303903,130.74
2020-05-12 15:30:00,54.9958816,52.4637988,76.0065600951,2.5158816,0.7337988,2.62071,52.48,51.73,73.6895060372,134.15,56.5758816,9.8637988,57.4293035443,2.5158816,0.7337988,2.62071,54.06,9.13,54.8255460529,133.04,64.3658816,28.5637988,70.4191544683,2.5158816,0.7337988,2.62071,61.85,27.83,67.8227941035,130.74
2020-05-12 16:00:00,56.09647104,52.28522072,76.6847988123,2.48647104,0.72522072,2.590074,53.61,51.56,74.3805465159,133.61,57.68647104,9.50522072,58.4643323915,2.48647104,0.72522072,2.590074,55.2,8.78,55.8939030664,132.68,65.65647104,28.62522072,71.6252431109,2.48647104,0.72522072,2.590074,63.17,27.9,69.0569250691,130.22
2020-05-12 16:30:00,57.6262816,52.5172488,77.9669786035,2.1162816,0.6172487999999999,2.20446,55.51,51.9,75.99322404,133.74,59.2462816,9.1372488,59.9467363504,2.1162816,0.6172487999999999,2.20446,57.13,8.52,57.7618152416,132.79,67.5362816,28.8872488,73.4549009637,2.1162816,0.6172487999999999,2.20446,65.42,28.27,71.2668878232,130.36
2020-05-12 17:00:00,59.3092592,52.0689506,78.9225179745,1.5392592,0.4489506,1.603395,57.77,51.62,77.4725583675,133.47,60.9492592,9.1389506,61.6306142684,1.5392592,0.4489506,1.603395,59.41,8.69,60.0421868356,132.6,69.5692592,28.4289506,75.1537561127,1.5392592,0.4489506,1.603395,68.03,27.98,73.5592366736,130.02
2020-05-12 17:30:00,60.88937888,52.13731884,80.1611905863,1.7393788799999998,0.50731884,1.811853,59.15,51.63,78.5135618858,133.29,62.54937888,9.00731884,63.1945930516,1.7393788799999998,0.50731884,1.811853,60.81,8.5,61.4011897279,132.51,71.40937888,28.59731884,76.9227277004,1.7393788799999998,0.50731884,1.811853,69.67,28.09,75.1196179437,129.8
2020-05-12 18:00:00,62.50824064,51.20615352,80.8043953397,1.11824064,0.32615352000000003,1.164834,61.39,50.88,79.7339733113,132.99,64.19824064,9.24615352,64.8606618544,1.11824064,0.32615352000000003,1.164834,63.08,8.92,63.7075568516,132.27,73.42824064,28.31615352,78.6988632297,1.11824064,0.32615352000000003,1.164834,72.31,27.99,77.538224122,129.53
2020-05-12 18:30:00,61.94908992,51.37848456,80.4825348607,0.9890899200000001,0.28848456,1.030302,60.96,51.09,79.5381021901,133.11,63.62908992,9.19848456,64.2905374239,0.9890899200000001,0.28848456,1.030302,62.64,8.91,63.270512089,132.37,72.80908992,28.46848456,78.1768392052,0.9890899200000001,0.28848456,1.030302,71.82,28.18,77.1506629913,129.62
2020-05-12 19:00:00,60.16625248,52.09932364,79.5884254225,1.26625248,0.36932364,1.319013,58.9,51.73,78.3913445477,133.25,61.82625248,8.74932364,62.4422626102,1.26625248,0.36932364,1.319013,60.56,8.38,61.137042781,132.47,70.69625248,29.24932364,76.5080587135,1.26625248,0.36932364,1.319013,69.43,28.88,75.1969367727,129.76
2020-05-12 19:30:00,58.52029856,52.49258708,78.6135932387,1.14029856,0.33258708,1.187811,57.38,52.16,77.544374393,133.25,60.16029856,8.24258708,60.7223333264,1.14029856,0.33258708,1.187811,59.02,7.91,59.5476993678,132.47,68.81029856,29.76258708,74.9711196236,1.14029856,0.33258708,1.187811,67.67,29.43,73.7926405545,129.76
2020-05-12 20:00:00,56.7376416,52.7609788,77.4782605526,0.7576415999999999,0.2209788,0.7892100000000001,55.98,52.54,76.7737715629,133.25,58.3576416,7.8709788,58.8860479263,0.7576415999999999,0.2209788,0.7892100000000001,57.6,7.65,58.1057871472,132.51,66.7776416,30.0409788,73.2237244677,0.7576415999999999,0.2209788,0.7892100000000001,66.02,29.82,72.4422031691,129.76
2020-05-12 20:30:00,56.3062432,52.7022376,77.1227519695,0.5562431999999999,0.16223759999999998,0.57942,55.75,52.54,76.6062275536,133.0,57.9262432,7.5022376,58.4100438304,0.5562431999999999,0.16223759999999998,0.57942,57.37,7.34,57.8376391289,132.32,66.3262432,30.1522376,72.85827317,0.5562431999999999,0.16223759999999998,0.57942,65.77,29.99,72.2848047656,129.49
2020-05-12 21:00:00,55.61449504,53.05547772,76.8625772054,0.46449504,0.13547772,0.483849,55.15,52.92,76.4332970635,133.06,57.23449504,7.05547772,57.6677309103,0.46449504,0.13547772,0.483849,56.77,6.92,57.1902028323,132.36,65.54449504,30.59547772,72.3336995249,0.46449504,0.13547772,0.483849,65.08,30.46,71.8555356253,129.56
2020-05-12 21:30:00,55.46444512,53.02671316,76.7341969465,0.43444512,0.12671316,0.452547,55.03,52.9,76.332895268,132.73,57.06444512,6.79671316,57.4677840762,0.43444512,0.12671316,0.452547,56.63,6.67,57.0214503498,132.13,65.35444512,30.72671316,72.2172721623,0.43444512,0.12671316,0.452547,64.92,30.6,71.770233384,129.21
2020-05-12 22:00:00,53.28220736,53.99606048,75.8588700714,0.43220736,0.12606048,0.450216,52.85,53.87,75.4658823575,133.24,54.86220736,6.18606048,55.2098645232,0.43220736,0.12606048,0.450216,54.43,6.06,54.7663080735,132.46,62.82220736,31.68606048,70.3607572893,0.43220736,0.12606048,0.450216,62.39,31.56,69.9181357017,129.74
2020-05-12 22:30:00,50.76252704,54.83615372,74.7250821765,0.43252704000000003,0.12615372,0.450549,50.33,54.71,74.339040887,133.85,52.33252704,5.93615372,52.668124206,0.43252704000000003,0.12615372,0.450549,51.9,5.8100000000000005,52.2241907549,132.88,59.96252704,32.99615372,68.4415868412,0.43252704000000003,0.12615372,0.450549,59.53,32.87,68.0018955618,130.4
2020-05-12 23:00:00,47.6031664,56.2563402,73.6942145898,0.4331664,0.12634019999999999,0.451215,47.17,56.13,73.3183865071,134.33,49.1331664,5.0163402,49.3885787353,0.4331664,0.12634019999999999,0.451215,48.7,4.89,48.944888395,133.2,56.1331664,32.8863402,65.0572343544,0.4331664,0.12634019999999999,0.451215,55.7,32.76,64.6197152578,130.73
2020-05-12 23:30:00,44.32668288,57.29736584,72.4419971242,0.43668288,0.12736584,0.454878,43.89,57.17,72.0745516809,135.24,45.83668288,4.79736584,46.0870504203,0.43668288,0.12736584,0.454878,45.4,4.67,45.639554117,133.83,52.39668288,34.11736584,62.5252511285,0.43668288,0.12736584,0.454878,51.96,33.99,62.0899484619,131.71
2020-05-13 00:00:00,41.74508448,57.82689964,71.3204206397,0.43508448,0.12689964,0.453213,41.31,57.7,70.963413813,135.93,43.22508448,4.82689964,43.4937568904,0.43508448,0.12689964,0.453213,42.79,4.7,43.0473471889,134.29,49.53508448,35.86689964,61.1568400445,0.43508448,0.12689964,0.453213,49.1,35.74,60.7302033588,132.52
2020-05-13 00:30:00,39.90444512,59.46671316,71.6146263998,0.43444512,0.12671316,0.452547,39.47,59.34,71.2679205534,136.52,41.35444512,3.75671316,41.5247278733,0.43444512,0.12671316,0.452547,40.92,3.63,41.0806925453,134.7,47.06444512,33.98671316,58.0530676698,0.43444512,0.12671316,0.452547,46.63,33.86,57.6268730715,132.76
2020-05-13 01:00:00,38.82956,59.938204999999996,71.416546741,0.43956000000000006,0.12820499999999999,0.457875,38.39,59.81,71.0705860395,136.77,40.279560000000004,3.518205,40.4329162962,0.43956000000000006,0.12820499999999999,0.457875,39.84,3.39,39.9839680372,134.85,45.73956,33.648205,56.7829996453,0.43956000000000006,0.12820499999999999,0.457875,45.3,33.52,56.353175598199996,132.94
2020-05-13 01:30:00,39.97284672,59.97624696,72.0762004708,0.43284672,0.12624696,0.450882,39.54,59.85,71.7316812852,136.77,41.44284672,3.40624696,41.5825932646,0.43284672,0.12624696,0.450882,41.01,3.2800000000000002,41.1409589096,134.85,47.08284672,33.72624696,57.9159234517,0.43284672,0.12624696,0.450882,46.65,33.6,57.4907166419,132.94
2020-05-13 02:00:00,41.2247648,59.4968064,72.3833627612,0.4347648,0.12680639999999999,0.45288000000000006,40.79,59.37,72.0320831297,136.44,42.7047648,3.6568064,42.8610448971,0.4347648,0.12680639999999999,0.45288000000000006,42.27,3.5300000000000002,42.4171404034,134.6,48.5447648,33.2668064,58.8495930108,0.4347648,0.12680639999999999,0.45288000000000006,48.11,33.14,58.4194462487,132.59
2020-05-13 02:30:00,41.10933024,59.53522132,72.3492889419,0.42933024000000003,0.12522132,0.447219,40.68,59.41,72.002850638,136.44,42.57933024,3.5552213200000002,42.7274965604,0.42933024000000003,0.12522132,0.447219,42.15,3.43,42.2893296234,134.57,48.39933024,33.36522132,58.7854842747,0.42933024000000003,0.12522132,0.447219,47.97,33.24,58.3611043418,132.59
2020-05-13 03:00:00,40.31293664,59.92335652,72.2214754568,0.42293664000000003,0.12335652,0.440559,39.89,59.8,71.8836010506,136.82,41.78293664,3.53335652,41.9320689039,0.42293664000000003,0.12335652,0.440559,41.36,3.41,41.5003337336,134.82,47.49293664,33.60335652,58.1787297911,0.42293664000000003,0.12335652,0.440559,47.07,33.48,57.7624038627,132.95
2020-05-13 03:30:00,39.56069888,59.87270384,71.762034259,0.42069888,0.12270384000000001,0.438228,39.14,59.75,71.4283004138,136.66,41.01069888,3.50270384,41.1600091936,0.42069888,0.12270384000000001,0.438228,40.59,3.38,40.7304861253,134.73,46.58069888,33.59270384,57.4302294914,0.42069888,0.12270384000000001,0.438228,46.16,33.47,57.0174227758,132.79
