Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-13 04:00:00,38.90828128,60.02783204,71.5345718627,0.43828128,0.12783204,0.456543,38.47,59.9,71.189542069,136.95,40.35828128,3.61783204,40.5201132346,0.43828128,0.12783204,0.456543,39.92,3.49,40.0722659704,134.91,45.81828128,33.64783204,56.8462092003,0.43828128,0.12783204,0.456543,45.38,33.52,56.4175043759,133.07
2020-05-13 04:30:00,38.373536,59.915198,71.1502580215,0.463536,0.13519799999999998,0.48285000000000006,37.91,59.78,70.7871210038,137.17,39.833536,3.905198,40.0245070136,0.463536,0.13519799999999998,0.48285000000000006,39.37,3.77,39.5500922881,135.06,45.343536,34.645198,57.0642269854,0.463536,0.13519799999999998,0.48285000000000006,44.88,34.51,56.6140839368,133.41
2020-05-13 05:00:00,37.99047904,60.56013972,71.4899085228,0.48047904,0.14013972,0.500499,37.51,60.42,71.1166401062,137.17,39.51047904,6.21013972,39.9955471186,0.48047904,0.14013972,0.500499,39.03,6.07,39.4991873334,135.09,44.920479040000004,36.09013972,57.6224576202,0.48047904,0.14013972,0.500499,44.44,35.95,57.1604417408,133.53
2020-05-13 05:30:00,37.77486464,67.32433552,77.1978403311,0.49486464,0.14433552,0.5154839999999999,37.28,67.18,76.8306631496,136.26,39.80486464,17.77433552,43.5930527973,0.49486464,0.14433552,0.5154839999999999,39.31,17.63,43.0823977977,134.44,44.45486464,39.98433552,59.7911538368,0.49486464,0.14433552,0.5154839999999999,43.96,39.84,59.327120274,132.4
2020-05-13 06:00:00,38.37922016,66.89060588,77.1188543424,0.61922016,0.18060588,0.645021,37.76,66.71,76.6553435841,135.93,40.40922016,17.86060588,44.180383841,0.61922016,0.18060588,0.645021,39.79,17.68,43.5410897888,134.24,45.19922016,40.24060588,60.5167403671,0.61922016,0.18060588,0.645021,44.58,40.06,59.9347979057,132.12
2020-05-13 06:30:00,41.2323168,64.6273424,76.6602722039,0.8823168,0.25734239999999997,0.9190800000000001,40.35,64.37,75.9711747968,134.48,43.2823168,18.5473424,47.0888825274,0.8823168,0.25734239999999997,0.9190800000000001,42.4,18.29,46.1766618542,133.27,48.5223168,39.2473424,62.4080853183,0.8823168,0.25734239999999997,0.9190800000000001,47.64,38.99,61.5612678557,130.73
2020-05-13 07:00:00,43.84872992,63.26337956,76.9738027445,1.34872992,0.39337956,1.404927,42.5,62.87,75.8873302996,133.72,45.93872992,19.30337956,49.8295832724,1.34872992,0.39337956,1.404927,44.59,18.91,48.4340396829,132.76,51.49872992,38.39337956,64.2352767365,1.34872992,0.39337956,1.404927,50.15,38.0,62.9207636635,129.97
2020-05-13 07:30:00,47.3190688,61.1709784,77.336814458,2.1290687999999998,0.6209783999999999,2.21778,45.19,60.55,75.5542096776,132.88,49.4390688,20.800978399999998,53.6367618915,2.1290687999999998,0.6209783999999999,2.21778,47.31,20.18,51.4341180541,132.2,55.5590688,37.8709784,67.2385390301,2.1290687999999998,0.6209783999999999,2.21778,53.43,37.25,65.1331513133,129.28
2020-05-13 08:00:00,50.30349376,60.12018568,78.3892735689,2.74349376,0.80018568,2.857806,47.56,59.32,76.0316776087,132.35,52.47349376,21.44018568,56.684646152,2.74349376,0.80018568,2.857806,49.73,20.64,53.8431286238,131.84,58.81349376,36.18018568,69.0509441217,2.74349376,0.80018568,2.857806,56.07,35.38,66.2992405688,128.68
2020-05-13 08:30:00,53.16813888,57.96862384,78.6588351164,2.97813888,0.86862384,3.102228,50.19,57.1,76.0226683299,131.56,55.35813888,22.90862384,59.9110055541,2.97813888,0.86862384,3.102228,52.38,22.04,56.8280388541,131.33,62.21813888,35.48862384,71.6277825131,2.97813888,0.86862384,3.102228,59.24,34.62,68.6142988013,128.05
2020-05-13 09:00:00,54.48337344,57.22848392,79.0160575654,3.18337344,0.92848392,3.316014,51.3,56.3,76.1667906636,131.4,56.69337344,23.52848392,61.3818226153,3.18337344,0.92848392,3.316014,53.51,22.6,58.0868324149,131.23,63.71337344,34.69848392,72.549147076,3.18337344,0.92848392,3.316014,60.53,33.77,69.3130132082,127.87
2020-05-13 09:30:00,55.18036608,56.98552344,79.3235317069,3.55036608,1.03552344,3.698298,51.63,55.95,76.1318553563,131.4,57.42036608,24.18552344,62.3060027993,3.55036608,1.03552344,3.698298,53.87,23.15,58.6336029935,131.27,64.47036608,34.29552344,73.0247288972,3.55036608,1.03552344,3.698298,60.92,33.26,69.4080254726,127.87
2020-05-13 10:00:00,55.33740832,57.12466076,79.5327330507,4.26740832,1.24466076,4.4452169999999995,51.07,55.88,75.7015145159,131.5,57.53740832,24.43466076,62.5108470798,4.26740832,1.24466076,4.4452169999999995,53.27,23.19,58.0987865622,131.3,64.50740832,34.44466076,73.1275624032,4.26740832,1.24466076,4.4452169999999995,60.24,33.2,68.7829746376,127.98
2020-05-13 10:30:00,55.15696832,57.35286576,79.5716178366,4.70696832,1.37286576,4.903092,50.45,55.98,75.3588939675,131.61,57.35696832,24.46286576,62.355862724,4.70696832,1.37286576,4.903092,52.65,23.09,57.4906131468,131.39,64.24696832,34.68286576,73.0107808179,4.70696832,1.37286576,4.903092,59.54,33.31,68.2243922655,128.07
2020-05-13 11:00:00,55.02959456,56.53321508,78.893983831,5.83959456,1.70321508,6.082911,49.19,54.83,73.6612856255,131.23,57.19959456,25.55321508,62.647908335,5.83959456,1.70321508,6.082911,51.36,23.85,56.6274853759,131.12,63.99959456,35.15321508,73.018467762,5.83959456,1.70321508,6.082911,58.16,33.45,67.0931300507,127.89
2020-05-13 11:30:00,55.86384224,46.47153732,72.6661726713,3.91384224,1.14153732,4.076919,51.95,45.33,68.9464386317,131.99,57.52384224,18.80153732,60.5185114791,3.91384224,1.14153732,4.076919,53.61,17.66,56.4438455458,131.63,64.75384224,36.23153732,74.2009729142,3.91384224,1.14153732,4.076919,60.84,35.09,70.2339924823,128.57
2020-05-13 12:00:00,57.93171424,24.24883332,62.8019858935,4.04171424,1.17883332,4.210119,53.89,23.07,58.6204486506,133.99,58.28171424,4.53883332,58.4581835388,4.04171424,1.17883332,4.210119,54.24,3.36,54.3439711468,132.92,65.68171424,39.44883332,76.6178702119,4.04171424,1.17883332,4.210119,61.64,38.27,72.5539971332,130.19
2020-05-13 12:30:00,59.55416192,24.05163056,64.2275574391,3.91416192,1.14163056,4.077252,55.64,22.91,60.17206744,133.86,59.90416192,4.38163056,60.0641931745,3.91416192,1.14163056,4.077252,55.99,3.24,56.0836669629,132.86,67.56416192,39.21163056,78.1182945738,3.91416192,1.14163056,4.077252,63.65,38.07,74.1663495124,130.02
2020-05-13 13:00:00,59.42245376,24.49321568,64.2724328558,3.78245376,1.10321568,3.9400560000000002,55.64,23.39,60.35645533,134.22,59.77245376,4.72321568,59.9587774629,3.78245376,1.10321568,3.9400560000000002,55.99,3.62,56.1069024274,133.09,67.42245376,39.59321568,78.1882983502,3.78245376,1.10321568,3.9400560000000002,63.64,38.49,74.374254282,130.37
2020-05-13 13:30:00,58.3084768,26.2762224,63.9555965522,4.7184767999999995,1.3762224,4.91508,53.59,24.9,59.0922846064,135.07,58.6584768,6.2662224,58.9922235864,4.7184767999999995,1.3762224,4.91508,53.94,4.89,54.1612010576,133.7,65.7084768,38.8362224,76.3272958625,4.7184767999999995,1.3762224,4.91508,60.99,37.46,71.5753567927,130.94
2020-05-13 14:00:00,57.26839744,27.00286592,63.3152755126,4.15839744,1.21286592,4.331664,53.11,25.79,59.0406317717,135.59,57.62839744,6.85286592,58.0344205004,4.15839744,1.21286592,4.331664,53.47,5.64,53.7666299855,134.02,64.48839744,38.22286592,74.9649310246,4.15839744,1.21286592,4.331664,60.33,37.01,70.7774611017,131.3
2020-05-13 14:30:00,56.4404048,26.9672014,62.5519723537,4.7904048,1.3972014,4.990005,51.65,25.57,57.6328673588,135.93,56.7904048,6.6972014,57.1839364152,4.7904048,1.3972014,4.990005,52.0,5.3,52.269398313,134.26,63.6304048,40.0372014,75.1784936731,4.7904048,1.3972014,4.990005,58.84,38.64,70.3931473938,131.82
2020-05-13 15:00:00,55.42826688,27.22407784,61.753082381,4.84826688,1.41407784,5.050278,50.58,25.81,56.7846149939,136.27,55.78826688,6.87407784,56.2101740579,4.84826688,1.41407784,5.050278,50.94,5.46,51.2317792,134.46,62.53826688,41.13407784,74.8535048218,4.84826688,1.41407784,5.050278,57.69,39.72,70.0415198293,132.24
2020-05-13 15:30:00,54.7436624,27.2173182,61.1363311212,3.9336624000000002,1.1473182,4.097565,50.81,26.07,57.1078015686,136.27,55.0836624,6.8273182,55.5051541499,3.9336624000000002,1.1473182,4.097565,51.15,5.68,51.4644042033,134.5,61.9536624,41.7373182,74.7011379786,3.9336624000000002,1.1473182,4.097565,58.02,40.59,70.808675316,132.36
2020-05-13 16:00:00,54.87492096,27.63018528,61.438457736,4.11492096,1.20018528,4.286376,50.76,26.43,57.2286859888,136.52,55.22492096,7.21018528,55.6936142373,4.11492096,1.20018528,4.286376,51.11,6.01,51.4621433677,134.61,62.07492096,42.23018528,75.0778553301,4.11492096,1.20018528,4.286376,57.96,41.03,71.0128333472,132.59
2020-05-13 16:30:00,56.45951712,27.52985916,62.8137741168,3.35951712,0.9798591600000001,3.499497,53.1,26.55,59.3676048026,136.17,56.79951712,7.20985916,57.2552811029,3.35951712,0.9798591600000001,3.499497,53.44,6.23,53.8019191108,134.38,64.03951712,42.09985916,76.6384883349,3.35951712,0.9798591600000001,3.499497,60.68,41.12,73.3001828101,132.32
2020-05-13 17:00:00,58.68924832,27.07853076,64.6349340255,2.42924832,0.70853076,2.530467,56.26,26.37,62.1334410764,135.82,59.04924832,6.83853076,59.4439166788,2.42924832,0.70853076,2.530467,56.62,6.13,56.950867421,134.15,66.73924832,41.53853076,78.61028434,2.42924832,0.70853076,2.530467,64.31,40.83,76.1765383829,131.92
2020-05-13 17:30:00,60.62414336,26.87745848,66.3150400172,2.49414336,0.72745848,2.598066,58.13,26.15,63.7410338793,135.41,60.97414336,6.75745848,61.347448224,2.49414336,0.72745848,2.598066,58.48,6.03,58.7900612349,133.88,68.96414336,41.23745848,80.3528534109,2.49414336,0.72745848,2.598066,66.47,40.51,77.8416405274,131.49
2020-05-13 18:00:00,61.8465712,26.7694166,67.3913943638,2.2265712,0.6494166,2.319345,59.62,26.12,65.0906967239,135.15,62.2065712,6.7194166,62.5684270212,2.2265712,0.6494166,2.319345,59.98,6.07,60.2863608124,133.67,70.3565712,40.5394166,81.200316559,2.2265712,0.6494166,2.319345,68.13,39.89,78.9487745313,131.14
2020-05-13 18:30:00,62.24070784,26.78312312,67.7586997845,1.45070784,0.42312312,1.5111539999999999,60.79,26.36,66.2591405015,135.08,62.60070784,6.75312312,62.963904691,1.45070784,0.42312312,1.5111539999999999,61.15,6.33,61.4767549567,133.67,70.87070784,39.89312312,81.3272309993,1.45070784,0.42312312,1.5111539999999999,69.42,39.47,79.8562289368,131.02
2020-05-13 19:00:00,61.1414176,27.0062468,66.8401848618,0.9814176,0.28624679999999997,1.02231,60.16,26.72,65.8269245826,134.98,61.5014176,7.0162468,61.9003399503,0.9814176,0.28624679999999997,1.02231,60.52,6.73,60.8930480433,133.58,69.6814176,40.1662468,80.4290205134,0.9814176,0.28624679999999997,1.02231,68.7,39.88,79.4361655671,130.93
2020-05-13 19:30:00,59.11340576,26.88307668,64.9391603913,0.83340576,0.24307668000000002,0.868131,58.28,26.64,64.0800124844,134.03,59.46340576,7.15307668,59.892095727,0.83340576,0.24307668000000002,0.868131,58.63,6.91,59.0357942269,132.97,67.48340576,41.27307668,79.1042155109,0.83340576,0.24307668000000002,0.868131,66.65,41.03,78.2667451732,130.14
2020-05-13 20:00:00,57.4021472,27.7502096,63.7579848804,0.6521471999999999,0.19020959999999998,0.67932,56.75,27.56,63.08816133,134.59,57.7521472,7.8602096,58.2845897401,0.6521471999999999,0.19020959999999998,0.67932,57.1,7.67,57.6128362433,133.32,65.4821472,41.5902096,77.5735595193,0.6521471999999999,0.19020959999999998,0.67932,64.83,41.4,76.9213162914,130.61
2020-05-13 20:30:00,56.7479616,27.8777388,63.2257816587,0.4379616,0.12773879999999999,0.45621000000000006,56.31,27.75,62.7764175467,134.51,57.1079616,7.9977388,57.6652677443,0.4379616,0.12773879999999999,0.45621000000000006,56.67,7.87,57.2138602089,133.29,64.7879616,41.8877388,77.149611989,0.4379616,0.12773879999999999,0.45621000000000006,64.35,41.76,76.7125811064,130.61
2020-05-13 21:00:00,56.41940032,28.08149176,63.0215749719,0.27940032,0.08149176,0.29104199999999997,56.14,28.0,62.7351544192,134.62,56.75940032,8.19149176,57.3474503526,0.27940032,0.08149176,0.29104199999999997,56.48,8.11,57.0592893401,133.36,64.40940032,41.84149176,76.8067788824,0.27940032,0.08149176,0.29104199999999997,64.13,41.76,76.5281288155,130.61
2020-05-13 21:30:00,56.73560416,28.27871788,63.392544233,0.23560416,0.06871788,0.245421,56.5,28.21,63.151041955,134.62,57.09560416,8.38871788,57.7085661065,0.23560416,0.06871788,0.245421,56.86,8.32,57.4654852933,133.36,64.76560416,41.68871788,77.022936069,0.23560416,0.06871788,0.245421,64.53,41.62,76.7876637228,130.61
2020-05-13 22:00:00,55.161768,28.707599,62.1847802057,0.231768,0.06759899999999999,0.241425,54.93,28.64,61.9479983535,134.91,55.501768,8.707599,56.1806775633,0.231768,0.06759899999999999,0.241425,55.27,8.64,55.941241495,133.56,62.931768,42.267599,75.8086891381,0.231768,0.06759899999999999,0.241425,62.7,42.2,75.5786345471,130.86
2020-05-13 22:30:00,52.71080896,29.50731928,60.4078742575,0.23080896,0.06731928,0.240426,52.48,29.44,60.1736154805,135.84,53.06080896,9.21731928,53.8554400428,0.23080896,0.06731928,0.240426,52.83,9.15,53.6165217074,134.2,60.15080896,43.61731928,74.3006753651,0.23080896,0.06731928,0.240426,59.92,43.55,74.0743471115,131.83
2020-05-13 23:00:00,49.48080896,30.64731928,58.2031668759,0.23080896,0.06731928,0.240426,49.25,30.58,57.9715352565,136.63,49.84080896,10.14731928,50.8632905577,0.23080896,0.06731928,0.240426,49.61,10.08,50.6236950449,134.73,56.35080896,44.24731928,71.6466254189,0.23080896,0.06731928,0.240426,56.12,44.18,71.4235731394,132.56
2020-05-13 23:30:00,45.78080896,32.22731928,55.9864499411,0.23080896,0.06731928,0.240426,45.55,32.16,55.7590181047,137.46,46.14080896,11.46731928,47.5444388226,0.23080896,0.06731928,0.240426,45.91,11.4,47.3042080581,135.31,51.98080896,44.51731928,68.4382657291,0.23080896,0.06731928,0.240426,51.75,44.45,68.2192421535,133.24
2020-05-14 00:00:00,43.16144832,33.86750576,54.8627247545,0.23144832,0.06750576,0.241092,42.93,33.8,54.6390419023,137.56,43.61144832,9.73750576,44.6853157424,0.23144832,0.06750576,0.241092,43.38,9.67,44.4447218464,135.37,49.02144832,46.28750576,67.4213288572,0.23144832,0.06750576,0.241092,48.79,46.22,67.2067890916,133.42
2020-05-14 00:30:00,40.86080896,40.09731928,57.248587077,0.23080896,0.06731928,0.240426,40.63,40.03,57.0368109207,136.85,41.74080896,1.7473192800000001,41.7773653705,0.23080896,0.06731928,0.240426,41.51,1.6800000000000002,41.5439827171,134.89,46.07080896,51.09731928,68.8001124696,0.23080896,0.06731928,0.240426,45.84,51.03,68.5956740619,132.54
2020-05-14 01:00:00,39.89208768,40.37769224,56.760344344399996,0.23208768000000002,0.06769224,0.241758,39.66,40.31,56.5491971649,137.11,40.77208768,1.61769224,40.8041672133,0.23208768000000002,0.06769224,0.241758,40.54,1.55,40.5696204074,135.07,44.95208768,51.43769224,68.3119782305,0.23208768000000002,0.06769224,0.241758,44.72,51.37,68.1084084383,132.91
2020-05-14 01:30:00,41.09528448,40.31862464,57.5709466602,0.23528448000000002,0.06862464,0.245088,40.86,40.25,57.3550529596,137.11,41.97528448,1.6186246400000002,42.0064810821,0.23528448000000002,0.06862464,0.245088,41.74,1.55,41.7687694336,135.05,46.34528448,51.36862464,69.18541024620001,0.23528448000000002,0.06862464,0.245088,46.11,51.3,68.9769678951,132.85
2020-05-14 02:00:00,42.62144832,40.10750576,58.5252071776,0.23144832,0.06750576,0.241092,42.39,40.04,58.3104939098,136.94,43.51144832,1.7275057600000001,43.5457278163,0.23144832,0.06750576,0.241092,43.28,1.6600000000000001,43.3118228663,134.97,48.09144832,51.08750576,70.1621026359,0.23144832,0.06750576,0.241092,47.86,51.02,69.9544137278,132.66
2020-05-14 02:30:00,42.8001696,39.9871328,58.573247369,0.2301696,0.06713279999999999,0.23976000000000003,42.57,39.92,58.35932916,136.94,43.7001696,1.8471327999999998,43.7391897804,0.2301696,0.06713279999999999,0.23976000000000003,43.47,1.78,43.5064282607,134.97,48.3101696,50.9471328,70.2102757958,0.2301696,0.06713279999999999,0.23976000000000003,48.08,50.88,70.0032913512,132.59
2020-05-14 03:00:00,42.09825152,40.10657336,58.1446472835,0.22825152,0.06657336,0.237762,41.87,40.04,57.9335697157,137.08,42.97825152,1.79657336,43.015785237,0.22825152,0.06657336,0.237762,42.75,1.73,42.7849903588,135.05,47.49825152,51.10657336,69.7708086384,0.22825152,0.06657336,0.237762,47.27,51.04,69.5667628972,132.74
2020-05-14 03:30:00,41.62953024,40.15694632,57.8411456124,0.22953024,0.06694632,0.239094,41.4,40.09,57.6295766078,137.14,42.51953024,1.81694632,42.5583334467,0.22953024,0.06694632,0.239094,42.29,1.75,42.3261928361,135.1,46.94953024,51.18694632,69.4576263871,0.22953024,0.06694632,0.239094,46.72,51.12,69.2532511872,132.74
2020-05-14 04:00:00,40.82921056,40.28685308,57.3590007413,0.22921056,0.06685308,0.238761,40.6,40.22,57.1490017411,137.31,41.71921056,1.81685308,41.7587533921,0.22921056,0.06685308,0.238761,41.49,1.75,41.5268900834,135.21,46.02921056,51.34685308,68.9578679049,0.22921056,0.06685308,0.238761,45.8,51.28,68.7552063483,132.92
2020-05-14 04:30:00,40.51825152,40.38657336,57.2084260752,0.22825152,0.06657336,0.237762,40.29,40.32,56.9998815788,137.54,41.39825152,1.81657336,41.4380883691,0.22825152,0.06657336,0.237762,41.17,1.75,41.2071765594,135.37,45.66825152,51.50657336,68.8368818017,0.22825152,0.06657336,0.237762,45.44,51.44,68.6357574446,133.14
2020-05-14 05:00:00,40.25825152,40.37657336,57.0174928574,0.22825152,0.06657336,0.237762,40.03,40.31,56.8093038155,137.64,41.14825152,1.89657336,41.1919360271,0.22825152,0.06657336,0.237762,40.92,1.83,40.9608996483,135.44,45.36825152,51.49657336,68.6307169845,0.22825152,0.06657336,0.237762,45.14,51.43,68.4299970773,133.23
2020-05-14 05:30:00,40.257751999999996,40.162261,56.8655766235,0.247752,0.07226099999999999,0.258075,40.01,40.09,56.639281422,137.54,41.137752,2.092261,41.1909237054,0.247752,0.07226099999999999,0.258075,40.89,2.02,40.9398644355,135.37,45.347752,51.232261,68.4190264373,0.247752,0.07226099999999999,0.258075,45.1,51.16,68.2008475021,133.09
2020-05-14 06:00:00,40.93548416,39.92368288,57.180541429,0.35548416,0.10368288,0.37029599999999996,40.58,39.82,56.8539251064,137.15,41.81548416,2.12368288,41.8693771689,0.35548416,0.10368288,0.37029599999999996,41.46,2.02,41.5091797076,135.11,46.11548416,50.91368288,68.6938205643,0.35548416,0.10368288,0.37029599999999996,45.76,50.81,68.3786055722,132.71
2020-05-14 06:30:00,43.63080864,38.53065252,58.2087505981,0.55080864,0.16065252,0.573759,43.08,38.37,57.6900624025,136.13,44.52080864,3.08065252,44.6272654541,0.55080864,0.16065252,0.573759,43.97,2.92,44.0668503526,134.41,49.23080864,49.66065252,69.9274833528,0.55080864,0.16065252,0.573759,48.68,49.5,69.4261650965,131.82
2020-05-14 07:00:00,46.06360544,37.90813492,59.6563696452,0.95360544,0.27813492,0.993339,45.11,37.63,58.7446082632,135.5,46.95360544,3.49813492,47.0837340462,0.95360544,0.27813492,0.993339,46.0,3.22,46.1125622797,133.96,51.83360544,47.97813492,70.6301924343,0.95360544,0.27813492,0.993339,50.88,47.7,69.7428447943,131.0
2020-05-14 07:30:00,49.11242592,36.61195756,61.2573735653,1.65242592,0.48195756,1.721277,47.46,36.13,59.6475355736,134.82,50.02242592,4.8619575600000005,50.2581508438,1.65242592,0.48195756,1.721277,48.37,4.38,48.5679040108,133.57,55.24242592,46.49195756,72.2026851252,1.65242592,0.48195756,1.721277,53.59,46.01,70.6314958075,130.25
2020-05-14 08:00:00,51.8145728,35.8855004,63.0279231246,2.6245728,0.7655004,2.73393,49.19,35.12,60.4406361648,134.49,52.7345728,5.8655004,53.059770668,2.6245728,0.7655004,2.73393,50.11,5.1,50.3688604199,133.41,58.2045728,45.6755004,73.9866449545,2.6245728,0.7655004,2.73393,55.58,44.91,71.4565917183,129.95
2020-05-14 08:30:00,54.31187456,34.69888008,64.4499185184,3.56187456,1.03888008,3.710286,50.75,33.66,60.8979318204,133.43,55.21187456,6.97888008,55.6511981866,3.56187456,1.03888008,3.710286,51.65,5.94,51.9904423909,132.74,60.86187456,43.98888008,75.0945360572,3.56187456,1.03888008,3.710286,57.3,42.95,71.6100027929,129.04
2020-05-14 09:00:00,55.16504064,34.12855352,64.8686355196,4.31504064,1.25855352,4.494834,50.85,32.87,60.5488183204,133.17,56.08504064,7.86855352,56.6343174947,4.31504064,1.25855352,4.494834,51.77,6.61,52.1902768722,132.54,61.70504064,43.18855352,75.3177482107,4.31504064,1.25855352,4.494834,57.39,41.93,71.0755724564,128.71
2020-05-14 09:30:00,55.18818688,33.00738784,64.3057044369,4.92818688,1.43738784,5.133528,50.26,31.57,59.3526115685,132.6,56.09818688,9.03738784,56.8214831749,4.92818688,1.43738784,5.133528,51.17,7.6,51.731314501,132.13,61.86818688,44.38738784,76.1440263388,4.92818688,1.43738784,5.133528,56.94,42.95,71.3222693133,128.36
2020-05-14 10:00:00,55.08276128,33.14622204,64.2867220019,5.95276128,1.73622204,6.200793,49.13,31.41,58.312477224,132.92,55.98276128,9.64622204,56.8077385589,5.95276128,1.73622204,6.200793,50.03,7.91,50.6514461788,132.31,61.63276128,44.96622204,76.2925840927,5.95276128,1.73622204,6.200793,55.68,43.23,70.4918101626,128.7
2020-05-14 10:30:00,54.72836512,33.89827316,64.3761358885,6.50836512,1.89827316,6.779547,48.22,32.0,57.8720001382,133.44,55.61836512,9.43827316,56.4135049333,6.50836512,1.89827316,6.779547,49.11,7.54,49.6854475677,132.65,61.05836512,44.78827316,75.7239286077,6.50836512,1.89827316,6.779547,54.55,42.89,69.3920355661,129.09
2020-05-14 11:00:00,54.51900448,33.32845964,63.8992024322,6.50900448,1.89845964,6.780213,48.01,31.43,57.3829678563,133.01,55.41900448,9.81845964,56.2820416053,6.50900448,1.89845964,6.780213,48.91,7.92,49.5470937594,132.32,60.82900448,44.20845964,75.1967797832,6.50900448,1.89845964,6.780213,54.32,42.31,68.8534567033,128.66
2020-05-14 11:30:00,54.52669696,32.85820328,63.6617797753,6.33669696,1.84820328,6.600726,48.19,31.01,57.3052894592,132.85,55.41669696,10.11820328,56.3328353589,6.33669696,1.84820328,6.600726,49.08,8.27,49.7718725788,132.21,60.91669696,44.41820328,75.3911185163,6.33669696,1.84820328,6.600726,54.58,42.57,69.2183595587,128.56
2020-05-14 12:00:00,55.08112256,32.48074408,63.9447323746,6.31112256,1.84074408,6.574086,48.77,30.64,57.5962021317,132.53,55.96112256,10.27074408,56.8958295671,6.31112256,1.84074408,6.574086,49.65,8.43,50.3605738649,131.95,61.59112256,44.60074408,76.044018507,6.31112256,1.84074408,6.574086,55.28,42.76,69.8877385526,128.28
2020-05-14 12:30:00,56.297736,32.415173,64.9629011001,6.2577359999999995,1.825173,6.5184750000000005,50.04,30.59,58.6493793659,132.91,57.207736,10.495173,58.1624768605,6.2577359999999995,1.825173,6.5184750000000005,50.95,8.67,51.6824089996,132.21,63.057736,44.885173,77.4012714669,6.2577359999999995,1.825173,6.5184750000000005,56.8,43.06,71.2769499909,128.71
2020-05-14 13:00:00,56.15078336,33.10647848,65.1839657377,5.85078336,1.70647848,6.094566,50.3,31.4,59.2962899345,133.58,57.05078336,9.91647848,57.9062037042,5.85078336,1.70647848,6.094566,51.2,8.21,51.8540654144,132.64,62.89078336,45.16647848,77.4290734151,5.85078336,1.70647848,6.094566,57.04,43.46,71.71006345,129.34
2020-05-14 13:30:00,55.0693648,33.4402314,64.4273545597,5.8293648000000005,1.7002313999999998,6.072255,49.24,31.74,58.5833184448,133.85,55.9793648,9.7502314,56.8221461735,5.8293648000000005,1.7002313999999998,6.072255,50.15,8.05,50.791977713,132.83,61.6693648,45.5902314,76.691458155,5.8293648000000005,1.7002313999999998,6.072255,55.84,43.89,71.024205029,129.61
2020-05-14 14:00:00,53.8398544,33.4941242,63.4080931565,5.7398544,1.6741242,5.979015,48.1,31.82,57.6725445945,134.13,54.7398544,9.8041242,55.6109028075,5.7398544,1.6741242,5.979015,49.0,8.13,49.6698792026,132.97,60.2898544,46.1941242,75.9523775413,5.7398544,1.6741242,5.979015,54.55,44.52,70.4111702786,129.93
2020-05-14 14:30:00,52.71146208,34.46167644,62.9770226167,6.45146208,1.8816764400000001,6.720273,46.26,32.58,56.5813043328,134.56,53.61146208,9.51167644,54.4486992963,6.45146208,1.8816764400000001,6.720273,47.16,7.63,47.7732404176,133.29,58.84146208,46.70167644,75.1223285183,6.45146208,1.8816764400000001,6.720273,52.39,44.82,68.9459534708,130.3
2020-05-14 15:00:00,51.76295072,35.11419396,62.5492580668,6.32295072,1.8441939600000001,6.586407,45.44,33.27,56.3177281147,134.42,52.64295072,8.71419396,53.3593238046,6.32295072,1.8441939600000001,6.586407,46.32,6.87,46.82669431,133.18,57.61295072,45.86419396,73.6395028383,6.32295072,1.8441939600000001,6.586407,51.29,44.02,67.5901213196,130.02
2020-05-14 15:30:00,51.4914016,35.8691588,62.7531751528,6.9914016,2.0391588,7.28271,44.5,33.83,55.8991851461,134.51,52.3714016,8.3891588,53.039058164,6.9914016,2.0391588,7.28271,45.38,6.35,45.8221223865,133.27,57.1614016,46.3691588,73.6038363178,6.9914016,2.0391588,7.28271,50.17,44.33,66.9490687015,130.1
2020-05-14 16:00:00,51.5377456,36.0689258,62.9055373548,6.6477456,1.9389257999999998,6.924735,44.89,34.13,56.3912138546,135.05,52.4277456,8.3589258,53.0899251198,6.6477456,1.9389257999999998,6.924735,45.78,6.42,46.227965562,133.6,57.2277456,46.2889258,73.6048878688,6.6477456,1.9389257999999998,6.924735,50.58,44.35,67.2700445964,130.57
2020-05-14 16:30:00,52.20966432,37.00281876,63.9926374249,6.00966432,1.75281876,6.260067,46.2,35.25,58.1119824133,135.43,53.11966432,7.28281876,53.6165849953,6.00966432,1.75281876,6.260067,47.11,5.53,47.4334586553,133.89,58.03966432,46.47281876,74.3527102255,6.00966432,1.75281876,6.260067,52.03,44.72,68.6075746547,130.89
2020-05-14 17:00:00,53.63065408,36.75435744,65.016381381,5.26065408,1.53435744,5.479848,48.37,35.22,59.8339811478,134.97,54.54065408,6.85435744,54.9696749435,5.26065408,1.53435744,5.479848,49.28,5.32,49.5663272797,133.55,59.79065408,46.20435744,75.5629867181,5.26065408,1.53435744,5.479848,54.53,44.67,70.4906362576,130.42
2020-05-14 17:30:00,55.69587968,36.12379824,66.3849366394,4.43587968,1.29379824,4.620708,51.26,34.83,61.9735145042,134.29,56.62587968,6.62379824,57.0119720117,4.43587968,1.29379824,4.620708,52.19,5.33,52.461462046,133.11,62.37587968,46.28379824,77.6720049012,4.43587968,1.29379824,4.620708,57.94,44.99,73.3562792132,129.82
2020-05-14 18:00:00,57.03397248,35.44365864,67.1500331693,3.54397248,1.03365864,3.691638,53.49,34.41,63.6021084556,133.89,57.97397248,6.50365864,58.3376298869,3.54397248,1.03365864,3.691638,54.43,5.47,54.7041662033,132.8,64.09397248,45.97365864,78.8772121529,3.54397248,1.03365864,3.691638,60.55,44.94,75.4049474504,129.52
2020-05-14 18:30:00,57.77274464,35.08205052,67.5902381408,2.61274464,0.7620505200000001,2.721609,55.16,34.32,64.9652830364,133.32,58.72274464,6.02205052,59.03071938,2.61274464,0.7620505200000001,2.721609,56.11,5.26,56.3560085528,132.42,64.95274464,44.30205052,78.6227112007,2.61274464,0.7620505200000001,2.721609,62.34,43.54,76.0395107822,128.81
2020-05-14 19:00:00,57.52238592,35.23361256,67.4554099829,1.69238592,0.49361256000000003,1.762902,55.83,34.74,65.7560377456,133.32,58.47238592,5.25361256,58.7079241679,1.69238592,0.49361256000000003,1.762902,56.78,4.76,56.9791716332,132.38,64.81238592,44.52361256,78.6320382798,1.69238592,0.49361256000000003,1.762902,63.12,44.03,76.9595692556,128.81
2020-05-14 19:30:00,56.32735168,35.15214424,66.3961127774,0.96735168,0.28214424,1.007658,55.36,34.87,65.426649769,132.88,57.27735168,4.75214424,57.4741497575,0.96735168,0.28214424,1.007658,56.31,4.47,56.4871401294,132.16,63.59735168,44.70214424,77.736123137,0.96735168,0.28214424,1.007658,62.63,44.42,76.7831576584,128.47
2020-05-14 20:00:00,54.90469472,34.91053596,65.0635921488,0.58469472,0.17053596000000001,0.609057,54.32,34.74,64.4789112811,133.17,55.85469472,4.95053596,56.0736544962,0.58469472,0.17053596000000001,0.609057,55.27,4.78,55.4763129633,132.33,62.20469472,46.19053596,77.4789626768,0.58469472,0.17053596000000001,0.609057,61.62,46.02,76.9081582148,128.87
2020-05-14 20:30:00,54.84526432,35.10111876,65.1159854148,0.41526432,0.12111876,0.432567,54.43,34.98,64.7010455866,133.32,55.79526432,4.7611187600000004,55.9980336475,0.41526432,0.12111876,0.432567,55.38,4.64,55.5740407025,132.45,62.16526432,46.47111876,77.6149790104,0.41526432,0.12111876,0.432567,61.75,46.35,77.2100058283,129.08
2020-05-14 21:00:00,54.05195776,35.54223768,64.6905309685,0.28195776,0.08223768000000001,0.29370599999999997,53.77,35.46,64.4098167984,133.65,54.99195776,4.41223768,55.1686800605,0.28195776,0.08223768000000001,0.29370599999999997,54.71,4.33,54.8810805287,132.67,61.27195776,47.02223768,77.2356371384,0.28195776,0.08223768000000001,0.29370599999999997,60.99,46.94,76.9619626829,129.44
2020-05-14 21:30:00,54.63921056,35.58685308,65.2063451112,0.22921056,0.06685308,0.238761,54.41,35.52,64.9778308348,133.65,55.58921056,4.35685308,55.7596852524,0.22921056,0.06685308,0.238761,55.36,4.29,55.5259732017,132.67,61.96921056,47.08685308,77.8290099539,0.22921056,0.06685308,0.238761,61.74,47.02,77.606108007,129.44
2020-05-14 22:00:00,53.47825152,35.89657336,64.4087522362,0.22825152,0.06657336,0.237762,53.25,35.83,64.1821735375,133.65,54.41825152,4.06657336,54.5699836667,0.22825152,0.06657336,0.237762,54.19,4.0,54.3374281688,132.67,60.63825152,47.47657336,77.0131324218,0.22825152,0.06657336,0.237762,60.41,47.41,76.7924228033,129.36
2020-05-14 22:30:00,51.19080896,36.64731928,62.9565320867,0.23080896,0.06731928,0.240426,50.96,36.58,62.7297218231,134.12,52.12080896,3.60731928,52.2454924279,0.23080896,0.06731928,0.240426,51.89,3.54,52.0106114173,133.01,57.97080896,48.05731928,75.3002033719,0.23080896,0.06731928,0.240426,57.74,47.99,75.0796090826,129.81
2020-05-14 23:00:00,48.11633344,38.23601392,61.4587203267,0.22633344,0.06601392,0.235764,47.89,38.17,61.2405176333,135.09,49.03633344,2.56601392,49.1034257937,0.22633344,0.06601392,0.235764,48.81,2.5,48.8739818308,133.67,54.31633344,48.36601392,72.7291920818,0.22633344,0.06601392,0.235764,54.09,48.3,72.5163298851,130.71
2020-05-14 23:30:00,44.76633344,38.60601392,59.1138640291,0.22633344,0.06601392,0.235764,44.54,38.54,58.8994329345,136.07,45.67633344,2.7860139200000003,45.7612205922,0.22633344,0.06601392,0.235764,45.45,2.7199999999999998,45.5313177934,134.31,50.69633344,51.29601392,72.120727037,0.22633344,0.06601392,0.235764,50.47,51.23,71.9147676072,131.86
2020-05-15 00:00:00,42.1469728,40.8162004,58.671368923,0.2269728,0.06620039999999999,0.23643000000000003,41.92,40.75,58.462371659,136.91,43.0469728,1.0462004,43.0596841897,0.2269728,0.06620039999999999,0.23643000000000003,42.82,0.98,42.8312129177,134.91,47.3569728,50.0462004,68.9006897444,0.2269728,0.06620039999999999,0.23643000000000003,47.13,49.98,68.6967051612,132.35
2020-05-15 00:30:00,40.22633344,40.93601392,57.3926401003,0.22633344,0.06601392,0.235764,40.0,40.87,57.1870343697,137.12,41.10633344,1.06601392,41.12015363,0.22633344,0.06601392,0.235764,40.88,1.0,40.8922290906,135.05,45.13633344,50.23601392,67.5347739389,0.22633344,0.06601392,0.235764,44.91,50.17,67.3345156662,132.53
2020-05-15 01:00:00,39.14761216,41.07638688,56.7433264529,0.22761216,0.06638688,0.237096,38.92,41.01,56.5383630821,137.52,40.02761216,1.19638688,40.045487596,0.22761216,0.06638688,0.237096,39.8,1.13,39.8160382258,135.32,43.92761216,50.96638688,67.2845279517,0.22761216,0.06638688,0.237096,43.7,50.9,67.0857660014,132.97
2020-05-15 01:30:00,40.06889088,40.39675984,56.8982796043,0.22889088,0.06675984,0.238428,39.84,40.33,56.6898094899,137.42,40.94889088,1.82675984,40.9896171709,0.22889088,0.06675984,0.238428,40.72,1.76,40.7580176162,135.25,45.11889088,51.47675984,68.4512316753,0.22889088,0.06675984,0.238428,44.89,51.41,68.2502761899,132.97
2020-05-15 02:00:00,41.27633344,40.09601392,57.5449913939,0.22633344,0.06601392,0.235764,41.05,40.03,57.3367543553,137.13,42.16633344,1.96601392,42.2121414584,0.22633344,0.06601392,0.235764,41.94,1.9,41.9830156135,135.06,46.52633344,51.09601392,69.1050095281,0.22633344,0.06601392,0.235764,46.3,51.03,68.9039251422,132.69
2020-05-15 02:30:00,41.3201696,40.3071328,57.7236638679,0.2301696,0.06713279999999999,0.23976000000000003,41.09,40.24,57.5121352412,137.32,42.2201696,1.7771328,42.257554615,0.2301696,0.06713279999999999,0.23976000000000003,41.99,1.71,42.0248045802,135.19,46.5901696,51.3571328,69.3411781901,0.2301696,0.06713279999999999,0.23976000000000003,46.36,51.29,69.1369199488,132.92
2020-05-15 03:00:00,40.52505472,40.18564096,57.0715848687,0.22505472,0.06564096,0.234432,40.3,40.12,56.8656697842,137.2,41.41505472,1.8756409600000001,41.4575057917,0.22505472,0.06564096,0.234432,41.19,1.81,41.2297489684,135.07,45.65505472,51.21564096,68.6106835736,0.22505472,0.06564096,0.234432,45.43,51.15,68.4120413378,132.77
2020-05-15 03:30:00,39.94441536,40.18545448,56.6606306902,0.22441536,0.06545448,0.233766,39.72,40.12,56.4561139293,137.08,40.82441536,1.81545448,40.8647618916,0.22441536,0.06545448,0.233766,40.6,1.75,40.6376980155,135.01,44.99441536,51.21545448,68.1727232196,0.22441536,0.06545448,0.233766,44.77,51.15,67.9755500162,132.66
2020-05-15 04:00:00,39.183776,40.515268,56.3635985609,0.223776,0.06526799999999999,0.2331,38.96,40.45,56.1612330705,137.4,40.233776,1.645268,40.2674016794,0.223776,0.06526799999999999,0.2331,40.01,1.58,40.0411850474,135.2,44.113776,51.635267999999996,67.9133722798,0.223776,0.06526799999999999,0.2331,43.89,51.57,67.7185129784,133.08
2020-05-15 04:30:00,38.76441536,40.45545448,56.0296679928,0.22441536,0.06545448,0.233766,38.54,40.39,55.8272666356,137.4,39.63441536,1.75545448,39.6732718762,0.22441536,0.06545448,0.233766,39.41,1.69,39.4462190837,135.2,43.61441536,51.55545448,67.5291204876,0.22441536,0.06545448,0.233766,43.39,51.49,67.3343315108,133.01
2020-05-15 05:00:00,38.323776,40.575268,55.8127600121,0.223776,0.06526799999999999,0.2331,38.1,40.51,55.6117802269,137.73,39.203776,1.795268,39.2448600437,0.223776,0.06526799999999999,0.2331,38.98,1.73,39.018371314,135.41,43.153776,52.015268,67.585771344,0.223776,0.06526799999999999,0.2331,42.93,51.95,67.3927844802,133.35
2020-05-15 05:30:00,38.34231744,40.19067592,55.5465906926,0.24231744,0.07067592,0.25241399999999997,38.1,40.12,55.3283327058,137.65,39.21231744,2.15067592,39.2712521564,0.24231744,0.07067592,0.25241399999999997,38.97,2.08,39.0254698883,135.35,43.24231744,52.50067592,68.0163141433,0.24231744,0.07067592,0.25241399999999997,43.0,52.43,67.8078527901,133.35
2020-05-15 06:00:00,38.85091872,39.94526796,55.7226912288,0.36091872,0.10526796000000001,0.375957,38.49,39.84,55.3958996678,137.21,39.73091872,2.21526796,39.7926288962,0.36091872,0.10526796000000001,0.375957,39.37,2.11,39.4265012396,135.05,43.82091872,52.15526796,68.1208110158,0.36091872,0.10526796000000001,0.375957,43.46,52.05,67.8083630535,132.94
2020-05-15 06:30:00,41.4786608,39.1371094,57.0279986844,0.5386607999999999,0.15710939999999998,0.561105,40.94,38.98,56.5289660263,136.28,42.3786608,2.5271094,42.4539417854,0.5386607999999999,0.15710939999999998,0.561105,41.84,2.37,41.9070698093,134.44,46.7686608,50.5471094,68.8644894102,0.5386607999999999,0.15710939999999998,0.561105,46.23,50.39,68.383952796,131.95
2020-05-15 07:00:00,43.70689216,38.11617688,57.9925457471,0.94689216,0.27617688,0.986346,42.76,37.84,57.0988896565,135.76,44.60689216,3.49617688,44.7436931975,0.94689216,0.27617688,0.986346,43.66,3.22,43.7785792369,134.09,49.30689216,49.93617688,70.176857837,0.94689216,0.27617688,0.986346,48.36,49.66,69.316702172,131.49
2020-05-15 07:30:00,46.5727856,37.7203958,59.932066691,1.6127856,0.4703958,1.6799849999999998,44.96,37.25,58.3863348738,135.16,47.4627856,3.8803958,47.6211453923,1.6127856,0.4703958,1.6799849999999998,45.85,3.41,45.9766310206,133.71,52.2527856,47.2303958,70.4348201558,1.6127856,0.4703958,1.6799849999999998,50.64,46.76,68.9268249668,130.68
2020-05-15 08:00:00,49.18579168,36.33668924,61.15224516,2.52579168,0.73668924,2.631033,46.66,35.6,58.6899957403,134.35,50.08579168,5.31668924,50.3671888504,2.52579168,0.73668924,2.631033,47.56,4.58,47.7800167434,133.22,55.25579168,46.90668924,72.4806181654,2.52579168,0.73668924,2.631033,52.73,46.17,70.086530803,130.03
2020-05-15 08:30:00,51.60355296,35.16603628,62.4465914662,3.48355296,1.01603628,3.628701,48.12,34.15,59.0064140581,133.35,52.51355296,6.49603628,52.9138141872,3.48355296,1.01603628,3.628701,49.03,5.48,49.3352946682,132.59,57.78355296,45.00603628,73.2426262112,3.48355296,1.01603628,3.628701,54.3,43.99,69.8828312248,129.03
2020-05-15 09:00:00,52.75870688,34.79587284,63.1999518856,4.40870688,1.2858728400000001,4.592403,48.35,33.51,58.8272266897,133.17,53.66870688,7.23587284,54.1542976497,4.40870688,1.2858728400000001,4.592403,49.26,5.95,49.6180420815,132.48,58.90870688,43.94587284,73.494731008,4.40870688,1.2858728400000001,4.592403,54.5,42.66,69.2107332717,128.77
2020-05-15 09:30:00,53.18305152,34.86172336,63.5906968401,5.42305152,1.58172336,5.649012,47.76,33.28,58.2114765317,133.02,54.07305152,7.66172336,54.6131568903,5.42305152,1.58172336,5.649012,48.65,6.08,49.0284499041,132.39,59.24305152,43.95172336,73.7664770727,5.42305152,1.58172336,5.649012,53.82,42.37,68.4967831361,128.57
2020-05-15 10:00:00,53.66698816,34.14370488,63.6076897953,4.84698816,1.41370488,5.048946,48.82,32.73,58.77623074,132.95,54.57698816,7.98370488,55.1578387922,4.84698816,1.41370488,5.048946,49.73,6.57,50.1621151867,132.29,59.91698816,43.59370488,74.0976151798,4.84698816,1.41370488,5.048946,55.07,42.18,69.3675522128,128.51
2020-05-15 10:30:00,54.2984576,33.1587168,63.6225038611,3.9384576,1.1487167999999999,4.10256,50.36,32.01,59.6721853128,132.75,55.1984576,8.3087168,55.8202874973,3.9384576,1.1487167999999999,4.10256,51.26,7.16,51.7576390497,132.14,60.9584576,44.2387168,75.3193044118,3.9384576,1.1487167999999999,4.10256,57.02,43.09,71.4704729241,128.51
2020-05-15 11:00:00,54.74786816,32.13729488,63.4833426205,3.96786816,1.15729488,4.133196,50.78,30.98,59.484189496,132.44,55.66786816,9.20729488,56.424159936,3.96786816,1.15729488,4.133196,51.7,8.05,52.32296341,131.9,61.63786816,44.88729488,76.2502198879,3.96786816,1.15729488,4.133196,57.67,43.73,72.3750081174,128.33
2020-05-15 11:30:00,54.96043616,32.18179388,63.6892251502,3.40043616,0.99179388,3.542121,51.56,31.19,60.2598514768,132.8,55.88043616,8.98179388,56.5976657357,3.40043616,0.99179388,3.542121,52.48,7.99,53.0847482805,132.14,62.00043616,45.32179388,76.7992127859,3.40043616,0.99179388,3.542121,58.6,44.33,73.4786288658,128.71
2020-05-15 12:00:00,55.34256448,32.47116464,64.1652240415,2.95256448,0.86116464,3.075588,52.39,31.61,61.1874513279,132.97,56.27256448,8.57116464,56.9215809377,2.95256448,0.86116464,3.075588,53.32,7.71,53.8745440816,132.23,62.45256448,44.90116464,76.9183813932,2.95256448,0.86116464,3.075588,59.5,44.04,74.0254793973,128.82
2020-05-15 12:30:00,56.05351296,32.92769128,65.0094544523,3.52351296,1.02769128,3.670326,52.53,31.9,61.4573909306,133.22,56.97351296,8.63769128,57.6245684552,3.52351296,1.02769128,3.670326,53.45,7.61,53.9890229584,132.39,63.13351296,45.03769128,77.5514931804,3.52351296,1.02769128,3.670326,59.61,44.01,74.096101112,129.01
2020-05-15 13:00:00,55.88759744,33.82596592,65.327019816,4.95759744,1.44596592,5.164164,50.93,32.38,60.3517133145,133.86,56.81759744,8.93596592,57.5160053009,4.95759744,1.44596592,5.164164,51.86,7.49,52.3980887056,132.81,62.75759744,46.31596592,77.9979790478,4.95759744,1.44596592,5.164164,57.8,44.87,73.1721046574,129.67
2020-05-15 13:30:00,54.561184,34.933262,64.7862299678,4.811184,1.403262,5.01165,49.75,33.53,59.9943614017,134.57,55.471184,8.133262,56.0642685239,4.811184,1.403262,5.01165,50.66,6.73,51.1050731337,133.32,61.211184,47.143262,77.2612205358,4.811184,1.403262,5.01165,56.4,45.74,72.6161662442,130.34
2020-05-15 14:00:00,53.56811744,36.45445092,64.79560323,4.43811744,1.29445092,4.623039,49.13,35.16,60.4150850368,135.26,54.48811744,6.77445092,54.9076326882,4.43811744,1.29445092,4.623039,50.05,5.48,50.3491102205,133.77,59.85811744,45.91445092,75.4395852769,4.43811744,1.29445092,4.623039,55.42,44.62,71.1499880534,130.77
2020-05-15 14:30:00,52.87652928,36.69107104,64.3596305362,4.18652928,1.22107104,4.360968,48.69,35.47,60.239829017,135.41,53.79652928,6.54107104,54.1927317352,4.18652928,1.22107104,4.360968,49.61,5.32,49.8944335573,133.88,59.09652928,46.23107104,75.0314047746,4.18652928,1.22107104,4.360968,54.91,45.01,71.0000577465,130.9
2020-05-15 15:00:00,51.39255296,36.83741128,63.2312372926,4.48255296,1.30741128,4.669326,46.91,35.53,58.8466566595,135.73,52.30255296,6.79741128,52.7424103189,4.48255296,1.30741128,4.669326,47.82,5.49,48.1341095274,134.07,57.44255296,47.39741128,74.4725552577,4.48255296,1.30741128,4.669326,52.96,46.09,70.2071912271,131.32
2020-05-15 15:30:00,50.66839648,36.92286564,62.6943730244,5.11839648,1.49286564,5.331663,45.55,35.43,57.706909465,135.38,51.56839648,6.86286564,52.0230568144,5.11839648,1.49286564,5.331663,46.45,5.37,46.7593776691,133.86,56.61839648,48.35286564,74.4556407236,5.11839648,1.49286564,5.331663,51.5,46.86,69.6283677821,131.08
2020-05-15 16:00:00,50.091153919999996,37.09533656,62.3312738161,4.92115392,1.43533656,5.126202,45.17,35.66,57.5496698514,135.38,51.00115392,6.56533656,51.4219928174,4.92115392,1.43533656,5.126202,46.08,5.13,46.3646772878,133.83,55.98115392,48.57533656,74.1178312967,4.92115392,1.43533656,5.126202,51.06,47.14,69.4931881554,131.08
2020-05-15 16:30:00,50.29369152,37.43524336,62.6965138754,4.78369152,1.39524336,4.983012,45.51,36.04,58.0520602563,135.67,51.183691519999996,6.30524336,51.5705959966,4.78369152,1.39524336,4.983012,46.4,4.91,46.6590623566,134.04,56.22369152,48.99524336,74.5763860752,4.78369152,1.39524336,4.983012,51.44,47.6,70.084474743,131.39
2020-05-15 17:00:00,51.93132352,37.35246936,63.9692842685,5.15132352,1.50246936,5.365962,46.78,35.85,58.9371775707,135.57,52.85132352,6.53246936,53.253502737,5.15132352,1.50246936,5.365962,47.7,5.03,47.9644753959,133.94,58.07132352,48.85246936,75.8870369558,5.15132352,1.50246936,5.365962,52.92,47.35,71.0109069087,131.27
2020-05-15 17:30:00,53.91778848,36.69727164,65.2212975982,3.72778848,1.08727164,3.883113,50.19,35.61,61.5394848857,135.14,54.86778848,6.09727164,55.2055335464,3.72778848,1.08727164,3.883113,51.14,5.01,51.3848197428,133.66,60.58778848,48.10727164,77.3640077655,3.72778848,1.08727164,3.883113,56.86,47.02,73.7830603865,130.83
2020-05-15 18:00:00,55.032744,36.298717,65.9257140122,3.252744,0.9487169999999999,3.388275,51.78,35.35,62.6960198099,134.65,55.972744,5.938717,56.2869117157,3.252744,0.9487169999999999,3.388275,52.72,4.99,52.9556276518,133.3,61.942744,47.598717,78.1187646747,3.252744,0.9487169999999999,3.388275,58.69,46.65,74.971585284,130.36
2020-05-15 18:30:00,55.41424352,35.72165436,65.9300764076,2.23424352,0.65165436,2.327337,53.18,35.07,63.702569022,134.28,56.36424352,5.70165436,56.6518914955,2.23424352,0.65165436,2.327337,54.13,5.05,54.365056792,133.07,62.65424352,48.25165436,79.0808218188,2.23424352,0.65165436,2.327337,60.42,47.6,76.9177248753,130.13
2020-05-15 19:00:00,55.1575008,35.6451044,65.6728510283,1.6975007999999998,0.4951044,1.76823,53.46,35.15,63.980419661,134.1,56.1075008,5.3451044,56.3615275438,1.6975007999999998,0.4951044,1.76823,54.41,4.85,54.6257320317,132.94,62.4575008,48.2251044,78.9088087641,1.6975007999999998,0.4951044,1.76823,60.76,47.73,77.2653253407,129.94
2020-05-15 19:30:00,54.4226064,35.6995102,65.0866738733,0.9926064,0.2895102,1.033965,53.43,35.41,64.0986193299,133.74,55.3626064,4.6995102,55.5617096886,0.9926064,0.2895102,1.033965,54.37,4.41,54.5485563512,132.72,61.6026064,47.2595102,77.6424009135,0.9926064,0.2895102,1.033965,60.61,46.97,76.6795474687,129.46
2020-05-15 20:00:00,53.26135808,36.36372944,64.49103103,0.56135808,0.16372944,0.5847479999999999,52.7,36.2,63.9353579798,134.01,54.20135808,3.93372944,54.3439181972,0.56135808,0.16372944,0.5847479999999999,53.64,3.77,53.7723209467,132.91,60.26135808,47.27372944,76.5913622598,0.56135808,0.16372944,0.5847479999999999,59.7,47.11,76.0489454233,129.69
2020-05-15 20:30:00,52.7480016,36.6260838,64.2169890864,0.39800159999999996,0.1160838,0.414585,52.35,36.51,63.8239970544,134.13,53.6880016,3.6660838,53.813025247,0.39800159999999996,0.1160838,0.414585,53.29,3.55,53.4081136158,133.0,59.6980016,47.6160838,76.3619200353,0.39800159999999996,0.1160838,0.414585,59.3,47.5,75.9785496045,129.78
2020-05-15 21:00:00,52.16364608,36.82981344,63.8551574298,0.27364608,0.07981344,0.28504799999999997,51.89,36.75,63.5856477517,134.28,53.09364608,3.49981344,53.2088709538,0.27364608,0.07981344,0.28504799999999997,52.82,3.42,52.930603624,133.1,59.04364608,47.90981344,76.036191161,0.27364608,0.07981344,0.28504799999999997,58.77,47.83,75.7734900872,129.87
2020-05-15 21:30:00,52.65889088,36.67675984,64.1727629222,0.22889088,0.06675984,0.238428,52.43,36.61,63.9468294757,133.89,53.60889088,3.43675984,53.7189398591,0.22889088,0.06675984,0.238428,53.38,3.37,53.4862720705,132.85,59.64889088,47.69675984,76.3738900571,0.22889088,0.06675984,0.238428,59.42,47.63,76.1534851468,129.47
2020-05-15 22:00:00,51.73953024,37.55694632,63.9335843383,0.22953024,0.06694632,0.239094,51.51,37.49,63.7085567251,134.47,52.67953024,2.8269463200000002,52.7553270467,0.22953024,0.06694632,0.239094,52.45,2.76,52.5225675305,133.23,58.55953024,48.35694632,75.944801266,0.22953024,0.06694632,0.239094,58.33,48.29,75.7252467807,129.99
2020-05-15 22:30:00,49.66825152,38.44657336,62.8098257614,0.22825152,0.06657336,0.237762,49.44,38.38,62.588641142,134.89,50.57825152,2.21657336,50.6267984795,0.22825152,0.06657336,0.237762,50.35,2.15,50.3958827683,133.53,56.08825152,48.48657336,74.1406754404,0.22825152,0.06657336,0.237762,55.86,48.42,73.924529082,130.33
2020-05-15 23:00:00,47.0501696,38.9771328,61.0977523375,0.2301696,0.06713279999999999,0.23976000000000003,46.82,38.91,60.8777504512,135.93,47.9601696,2.2571328,48.0132535508,0.2301696,0.06713279999999999,0.23976000000000003,47.73,2.19,47.7802155709,134.23,53.2901696,51.1271328,73.8500229136,0.2301696,0.06713279999999999,0.23976000000000003,53.06,51.06,73.6375393397,131.6
2020-05-15 23:30:00,44.13080896,40.47731928,59.882732699499996,0.23080896,0.06731928,0.240426,43.9,40.41,59.6672280234,136.66,45.04080896,1.23731928,45.057800998,0.23080896,0.06731928,0.240426,44.81,1.17,44.8252718899,134.73,49.70080896,50.23731928,70.6679464801,0.23080896,0.06731928,0.240426,49.47,50.17,70.4578583268,132.08
2020-05-16 00:00:00,41.74761216,41.54638688,58.8979234256,0.22761216,0.06638688,0.237096,41.52,41.48,58.689869654,137.37,42.62761216,0.51638688,42.6307397763,0.22761216,0.06638688,0.237096,42.4,0.45,42.4023879045,135.21,46.89761216,50.99638688,69.2821586061,0.22761216,0.06638688,0.237096,46.67,50.93,69.0793297593,132.75
2020-05-16 00:30:00,39.80825152,41.21657336,57.3018569387,0.22825152,0.06657336,0.237762,39.58,41.15,57.095524343,137.51,40.70825152,0.94657336,40.7192551865,0.22825152,0.06657336,0.237762,40.48,0.88,40.4895640876,135.34,44.87825152,52.57657336,69.1256358074,0.22825152,0.06657336,0.237762,44.65,52.51,68.9269366794,133.11
2020-05-16 01:00:00,38.50889088,40.83675984,56.1299886962,0.22889088,0.06675984,0.238428,38.28,40.77,55.9245143028,137.51,39.38889088,1.4567598400000001,39.4158200979,0.22889088,0.06675984,0.238428,39.16,1.3900000000000001,39.1846615399,135.34,43.468890880000004,53.23675984,68.7291573686,0.22889088,0.06675984,0.238428,43.24,53.17,68.5328133087,133.21
2020-05-16 01:30:00,39.23825152,41.06657336,56.7988013067,0.22825152,0.06657336,0.237762,39.01,41.0,56.5931100047,137.98,40.12825152,1.47657336,40.1554085889,0.22825152,0.06657336,0.237762,39.9,1.4100000000000001,39.9249057607,135.64,44.23825152,52.82657336,68.9033362799,0.22825152,0.06657336,0.237762,44.01,52.76,68.7058782056,133.58
2020-05-16 02:00:00,39.9101696,45.0371328,60.1761162617,0.2301696,0.06713279999999999,0.23976000000000003,39.68,44.97,59.973354917,137.28,41.0001696,4.3971328,41.2352844551,0.2301696,0.06713279999999999,0.23976000000000003,40.77,4.33,40.9992902378,135.17,45.4001696,50.9171328,68.2182513136,0.2301696,0.06713279999999999,0.23976000000000003,45.17,50.85,68.0150821509,133.03
2020-05-16 02:30:00,39.57889088,54.68675984,67.5065204635,0.22889088,0.06675984,0.238428,39.35,54.62,67.3183994165,135.27,41.41889088,21.90675984,46.8554228283,0.22889088,0.06675984,0.238428,41.19,21.84,46.6219015056,133.83,44.65889088,57.37675984,72.7083840033,0.22889088,0.06675984,0.238428,44.43,57.31,72.5152466727,130.77
2020-05-16 03:00:00,39.05825152,55.10657336,67.5446625521,0.22825152,0.06657336,0.237762,38.83,55.04,67.3585221037,134.89,41.09825152,28.45657336,49.9884271146,0.22825152,0.06657336,0.237762,40.87,28.39,49.7629279685,133.57,43.49825152,62.91657336,76.4891697475,0.22825152,0.06657336,0.237762,43.27,62.85,76.3047534561,130.15
