Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-16 03:30:00,38.3701696,55.6671328,67.6099074789,0.2301696,0.06713279999999999,0.23976000000000003,38.14,55.6,67.4241766728,135.42,40.3901696,28.4371328,49.3967238003,0.2301696,0.06713279999999999,0.23976000000000003,40.16,28.37,49.1699349196,133.92,42.6701696,63.4271328,76.4443886032,0.2301696,0.06713279999999999,0.23976000000000003,42.44,63.36,76.2603645415,130.66
2020-05-16 04:00:00,37.57633344,56.41601392,67.784566543,0.22633344,0.06601392,0.235764,37.35,56.35,67.6043267846,135.79,39.59633344,28.14601392,48.5805282132,0.22633344,0.06601392,0.235764,39.37,28.08,48.3578669918,134.19,41.66633344,63.15601392,75.6621796976,0.22633344,0.06601392,0.235764,41.44,63.09,75.4825920329,130.92
2020-05-16 04:30:00,36.8969728,56.3062004,67.3184581321,0.2269728,0.06620039999999999,0.23643000000000003,36.67,56.24,67.1388598354,135.79,38.8969728,28.3462004,48.1298407448,0.2269728,0.06620039999999999,0.23643000000000003,38.67,28.28,47.9074868888,134.16,40.8469728,63.0062004,75.088324497,0.2269728,0.06620039999999999,0.23643000000000003,40.62,62.94,74.9094653565,130.86
2020-05-16 05:00:00,36.36030944,57.55300692,68.0765797327,0.25030944,0.07300692,0.260739,36.11,57.48,67.8813855192,136.48,38.36030944,27.90300692,47.4351255454,0.25030944,0.07300692,0.260739,38.11,27.83,47.1898400082,134.65,40.04030944,62.16300692,73.9423140657,0.25030944,0.07300692,0.260739,39.79,62.09,73.7455910547,131.37
2020-05-16 05:30:00,35.56181792,57.62636356,67.7158819696,0.26181792,0.07636356,0.272727,35.3,57.55,67.5136467686,136.39,37.56181792,27.72636356,46.6866297961,0.26181792,0.07636356,0.272727,37.3,27.65,46.4307279719,134.6,39.16181792,62.41636356,73.6848045587,0.26181792,0.07636356,0.272727,38.9,62.34,73.4811921515,131.29
2020-05-16 06:00:00,35.45498464,57.36937052,67.4410899206,0.37498464,0.10937052,0.390609,35.08,57.26,67.151425897,136.09,37.42498464,27.80937052,46.6260717198,0.37498464,0.10937052,0.390609,37.05,27.7,46.2600529615,134.4,39.00498464,62.28937052,73.4939079553,0.37498464,0.10937052,0.390609,38.63,62.18,73.2026591047,131.02
2020-05-16 06:30:00,36.62916032,56.67142176,67.478481237,0.51916032,0.15142176000000002,0.5407919999999999,36.11,56.52,67.0704294007,135.69,38.62916032,28.05142176,47.7398605966,0.51916032,0.15142176000000002,0.5407919999999999,38.11,27.9,47.2311560307,134.12,40.44916032,62.70142176,74.6163712688,0.51916032,0.15142176000000002,0.5407919999999999,39.93,62.55,74.2085399398,130.73
2020-05-16 07:00:00,37.85874048,56.83713264,68.2916091293,0.7787404800000001,0.22713264,0.8111879999999999,37.08,56.61,67.6728786147,135.69,39.87874048,27.94713264,48.696572416,0.7787404800000001,0.22713264,0.8111879999999999,39.1,27.72,47.9292019545,134.1,41.69874048,61.62713264,74.4089271193,0.7787404800000001,0.22713264,0.8111879999999999,40.92,61.4,73.7862209359,130.59
2020-05-16 07:30:00,38.95206656,55.73018608,67.9935079975,1.37206656,0.40018608,1.429236,37.58,55.33,66.8854640412,134.71,40.95206656,28.37018608,49.8190647619,1.37206656,0.40018608,1.429236,39.58,27.97,48.4654237576,133.46,42.96206656,61.31018608,74.864397949,1.37206656,0.40018608,1.429236,41.59,60.91,73.7547029009,129.78
2020-05-16 08:00:00,40.78366432,54.74731876,68.268412804,2.01366432,0.58731876,2.097567,38.77,54.16,66.6064448834,134.04,42.81366432,28.83731876,51.6197714618,2.01366432,0.58731876,2.097567,40.8,28.25,49.6256234218,132.99,45.06366432,61.23731876,76.0311978786,2.01366432,0.58731876,2.097567,43.05,60.65,74.3755672247,129.25
2020-05-16 08:30:00,42.83950848,54.39610664,69.2398722154,2.00950848,0.58610664,2.093238,40.83,53.81,67.5470576709,133.63,44.89950848,28.60610664,53.237911293,2.00950848,0.58610664,2.093238,42.89,28.02,51.2315576574,132.74,47.27950848,59.52610664,76.0178222118,2.00950848,0.58610664,2.093238,45.27,58.94,74.3188838721,128.74
2020-05-16 09:00:00,44.51233472,53.60818096,69.6791576303,2.94233472,0.85818096,3.064932,41.57,52.75,67.1612045753,133.15,46.56233472,29.31818096,55.0236926185,2.94233472,0.85818096,3.064932,43.62,28.46,52.0833562667,132.43,49.06233472,58.72818096,76.5252371904,2.94233472,0.85818096,3.064932,46.12,57.87,73.9999412162,128.27
2020-05-16 09:30:00,46.3437824,52.3723532,69.932893168,3.8137824,1.1123532,3.97269,42.53,51.26,66.6062196795,132.59,48.4137824,30.3823532,57.1575166732,3.8137824,1.1123532,3.97269,44.6,29.27,53.3469108759,132.08,51.2437824,59.4723532,78.5040510407,3.8137824,1.1123532,3.97269,47.43,58.36,75.2030218808,127.9
2020-05-16 10:00:00,47.52491136,51.33643248,69.957462072,3.72491136,1.08643248,3.880116,43.8,50.25,66.659601709,133.14,49.40491136,23.69643248,54.7938516512,3.72491136,1.08643248,3.880116,45.68,22.61,50.9693486323,132.44,53.24491136,53.10643248,75.2018201674,3.72491136,1.08643248,3.880116,49.52,52.02,71.8213812176,128.7
2020-05-16 10:30:00,47.73263264,50.41743452,69.4285382413,4.7226326400000005,1.37743452,4.919409,43.01,49.04,65.2286877072,134.05,49.17263264,13.147434520000001,50.8999296189,4.7226326400000005,1.37743452,4.919409,44.45,11.77,45.9819029619,133.07,54.24263264,43.05743452,69.2546450656,4.7226326400000005,1.37743452,4.919409,49.52,41.68,64.7259824182,129.96
2020-05-16 11:00:00,47.62287136,50.40083748,69.3410577887,5.76287136,1.68083748,6.002991,41.86,48.72,64.2331534334,133.89,49.08287136,13.57083748,50.9244135052,5.76287136,1.68083748,6.002991,43.32,11.89,44.9220936734,132.96,53.95287136,43.06083748,69.0300518069,5.76287136,1.68083748,6.002991,48.19,41.38,63.518347743,129.77
2020-05-16 11:30:00,48.1416816,50.0375738,69.4361598813,6.7116816,1.9575738,6.991335,41.43,48.08,63.4675610056,133.5,49.6016816,14.2275738,51.6018475811,6.7116816,1.9575738,6.991335,42.89,12.27,44.6105929124,132.69,54.4016816,42.6375738,69.1195027504,6.7116816,1.9575738,6.991335,47.69,40.68,62.6833191527,129.36
2020-05-16 12:00:00,48.82071488,49.48354184,69.5131866226,4.40071488,1.28354184,4.584078,44.42,48.2,65.54674972870001,133.36,50.29071488,13.17354184,51.9874812599,4.40071488,1.28354184,4.584078,45.89,11.89,47.405318267,132.57,55.56071488,42.14354184,69.7357236773,4.40071488,1.28354184,4.584078,51.16,40.86,65.4743094656,129.21
2020-05-16 12:30:00,49.4917136,49.5254998,70.0157471252,4.6817136,1.3654998,4.876785,44.81,48.16,65.7823813798,133.12,50.9817136,13.1154998,52.6417273329,4.6817136,1.3654998,4.876785,46.3,11.75,47.7676930571,132.41,56.2217136,41.4754998,69.8648564285,4.6817136,1.3654998,4.876785,51.54,40.11,65.3083738888,128.92
2020-05-16 13:00:00,49.12219328,49.958973040000004,70.0634630878,4.52219328,1.31897304,4.710618,44.6,48.64,65.9924965432,133.36,50.60219328,12.74897304,52.1835058071,4.52219328,1.31897304,4.710618,46.08,11.43,47.4764288884,132.54,55.76219328,41.41897304,69.4618854271,4.52219328,1.31897304,4.710618,51.24,40.1,65.0657175477,129.1
2020-05-16 13:30:00,48.6348208,50.1359894,69.8495757136,4.3748208,1.2759894,4.557105,44.26,48.86,65.9260737493,133.55,50.1148208,12.7959894,51.7226508267,4.3748208,1.2759894,4.557105,45.74,11.52,47.1684004393,132.67,55.2048208,41.5459894,69.0915441627,4.3748208,1.2759894,4.557105,50.83,40.27,64.8487609751,129.28
2020-05-16 14:00:00,47.237208,50.856269,69.4097537543,4.787208,1.396269,4.986675,42.45,49.46,65.1789390831,134.28,48.697208,12.836269,50.3605785197,4.787208,1.396269,4.986675,43.91,11.44,45.3757831888,133.15,53.597208,42.926269,68.6682260995,4.787208,1.396269,4.986675,48.81,41.53,64.0871047872,130.09
2020-05-16 14:30:00,47.0585568,51.1629124,69.5136775991,4.6385568,1.3529124,4.83183,42.42,49.81,65.425472868,134.82,48.5285568,13.0229124,50.2455676898,4.6385568,1.3529124,4.83183,43.89,11.67,45.4149865133,133.5,53.4385568,43.2829124,68.768378334,4.6385568,1.3529124,4.83183,48.8,41.93,64.3394505727,130.62
2020-05-16 15:00:00,45.59142368,51.36666524,68.681236237,4.89142368,1.42666524,5.095233,40.7,49.94,64.4243245987,135.35,47.05142368,13.46666524,48.9406532752,4.89142368,1.42666524,5.095233,42.16,12.04,43.8454923567,133.84,51.93142368,45.29666524,68.9105263896,4.89142368,1.42666524,5.095233,47.04,43.87,64.3221462639,131.32
2020-05-16 15:30:00,45.47097536,51.22778448,68.4974123812,3.66097536,1.06778448,3.813516,41.81,50.16,65.3000895865,135.5,46.96097536,13.03778448,48.737224284,3.66097536,1.06778448,3.813516,43.3,11.97,44.9240570296,133.95,52.03097536,45.49778448,69.1178037086,3.66097536,1.06778448,3.813516,48.37,44.43,65.6786251379,131.5
2020-05-16 16:00:00,44.88998496,51.67291228,68.4485252815,5.04998496,1.47291228,5.260401,39.84,50.2,64.0879520659,135.57,46.34998496,13.47291228,48.2684210545,5.04998496,1.47291228,5.260401,41.3,12.0,43.0080225074,133.95,51.11998496,45.95291228,68.7380753973,5.04998496,1.47291228,5.260401,46.07,44.48,64.0383892677,131.56
2020-05-16 16:30:00,45.86360288,51.31480084,68.8235341608,3.51360288,1.02480084,3.660003,42.35,50.29,65.7465329884,135.48,47.35360288,12.83480084,49.062162797,3.51360288,1.02480084,3.660003,43.84,11.81,45.4028820671,133.92,52.50360288,45.59480084,69.5378614786,3.51360288,1.02480084,3.660003,48.99,44.57,66.2306953006,131.56
2020-05-16 17:00:00,48.1203264,50.7138452,69.9103705312,3.2703264,0.9538452,3.40659,44.85,49.76,66.9894028933,135.03,49.6503264,12.8638452,51.2897009638,3.2703264,0.9538452,3.40659,46.38,11.91,47.8847835956,133.61,55.1703264,44.9838452,71.1850493015,3.2703264,0.9538452,3.40659,51.9,44.03,68.0606413428,131.06
2020-05-16 17:30:00,50.61057696,49.86766828,71.050790565,2.46057696,0.71766828,2.563101,48.15,49.15,68.8051233558,134.48,52.16057696,12.73766828,53.6933327519,2.46057696,0.71766828,2.563101,49.7,12.02,51.1328700544,133.26,58.23057696,44.44766828,73.2556844799,2.46057696,0.71766828,2.563101,55.77,43.73,70.870344997,130.54
2020-05-16 18:00:00,52.51028736,49.18550048,71.9482017572,2.35028736,0.68550048,2.448216,50.16,48.5,69.7730291732,134.1,54.09028736,13.02550048,55.6365244191,2.35028736,0.68550048,2.448216,51.74,12.34,53.19119476,132.98,60.46028736,44.08550048,74.826316896,2.35028736,0.68550048,2.448216,58.11,43.4,72.52814695000001,130.17
2020-05-16 18:30:00,53.61379392,49.20610656,72.7714217347,2.28379392,0.66610656,2.378952,51.33,48.54,70.6463056359,133.24,55.19379392,12.16610656,56.518749421,2.28379392,0.66610656,2.378952,52.91,11.5,54.1453423666,132.42,61.50379392,42.06610656,74.5135825717,2.28379392,0.66610656,2.378952,59.22,41.4,72.2562689322,129.11
2020-05-16 19:00:00,53.99610272,48.84302996,72.8094821065,1.17610272,0.34302996,1.225107,52.82,48.5,71.7091514383,133.06,55.59610272,11.77302996,56.8289615609,1.17610272,0.34302996,1.225107,54.42,11.43,55.6073853009,132.27,62.03610272,40.86302996,74.2850271468,1.17610272,0.34302996,1.225107,60.86,40.52,73.1150463311,128.99
2020-05-16 19:30:00,53.19054848,49.42307664,72.6076783279,0.97054848,0.28307664,1.010988,52.22,49.14,71.7054251783,133.15,54.78054848,11.09307664,55.892439928,0.97054848,0.28307664,1.010988,53.81,10.81,54.8850817618,132.34,61.07054848,40.93307664,73.5195800781,0.97054848,0.28307664,1.010988,60.1,40.65,72.5564090898,128.99
2020-05-16 20:00:00,51.93936,49.78648,71.9471382892,0.63936,0.18648,0.666,51.3,49.6,71.3572000572,133.42,53.51936,10.82648,54.6034299655,0.63936,0.18648,0.666,52.88,10.64,53.9398183163,132.52,59.67936,41.31648,72.5856565004,0.63936,0.18648,0.666,59.04,41.13,71.9541416459,129.21
2020-05-16 20:30:00,51.5852544,50.0306992,71.8617376213,0.34525439999999996,0.10069919999999999,0.35964,51.24,49.93,71.5439899642,133.51,53.1652544,10.4906992,54.1903962444,0.34525439999999996,0.10069919999999999,0.35964,52.82,10.39,53.8321883263,132.6,59.3352544,41.6206992,72.4772724143,0.34525439999999996,0.10069919999999999,0.35964,58.99,41.52,72.1368872353,129.28
2020-05-16 21:00:00,50.83629344,50.15766892,71.4151278246,0.26629344,0.07766892,0.277389,50.57,50.08,71.171140921,133.43,52.40629344,10.28766892,53.4065138717,0.26629344,0.07766892,0.277389,52.14,10.21,53.130252211,132.55,58.48629344,41.76766892,71.8692193318,0.26629344,0.07766892,0.277389,58.22,41.69,71.6074332734,129.19
2020-05-16 21:30:00,50.95272704,50.20787872,71.5332893021,0.23272704,0.06787872,0.242424,50.72,50.14,71.3199691531,133.43,52.53272704,10.18787872,53.5114967374,0.23272704,0.06787872,0.242424,52.3,10.12,53.2701079406,132.52,58.62272704,41.85787872,72.0326740899,0.23272704,0.06787872,0.242424,58.39,41.79,71.8038731546,129.19
2020-05-16 22:00:00,50.30144832,50.66750576,71.396301326,0.23144832,0.06750576,0.241092,50.07,50.6,71.185426177,133.88,51.87144832,10.14750576,52.8546972744,0.23144832,0.06750576,0.241092,51.64,10.08,52.6145987346,132.85,57.91144832,42.67750576,71.9382050403,0.23144832,0.06750576,0.241092,57.68,42.61,71.7118853469,129.66
2020-05-16 22:30:00,47.8533664,51.4580652,70.2700302401,0.2333664,0.06806519999999999,0.24309000000000003,47.62,51.39,70.0613766636,134.28,49.3833664,9.6580652,50.3189338162,0.2333664,0.06806519999999999,0.24309000000000003,49.15,9.59,50.0768469455,133.13,55.1233664,43.798065199999996,70.4049432819,0.2333664,0.06806519999999999,0.24309000000000003,54.89,43.73,70.1799472784,130.07
2020-05-16 23:00:00,45.17272704,52.69787872,69.4092334623,0.23272704,0.06787872,0.242424,44.94,52.63,69.2063617018,134.92,46.68272704,8.97787872,47.5381879146,0.23272704,0.06787872,0.242424,46.45,8.91,47.2968349892,133.57,51.96272704,44.40787872,68.3533809979,0.23272704,0.06787872,0.242424,51.73,44.34,68.1324335394,130.65
2020-05-16 23:30:00,42.41208768,52.43769224,67.4425440566,0.23208768000000002,0.06769224,0.241758,42.18,52.37,67.2441023436,135.09,43.89208768,9.55769224,44.9206505058,0.23208768000000002,0.06769224,0.241758,43.66,9.49,44.6794773918,133.69,48.96208768,45.82769224,67.0631300047,0.23208768000000002,0.06769224,0.241758,48.73,45.76,66.8475167826,130.98
2020-05-17 00:00:00,40.07528448,52.81862464,66.30109754,0.23528448000000002,0.06862464,0.245088,39.84,52.75,66.1043727752,135.7,41.53528448,9.59862464,42.6299595568,0.23528448000000002,0.06862464,0.245088,41.3,9.53,42.3852674877,134.09,46.37528448,47.58862464,66.4480564481,0.23528448000000002,0.06862464,0.245088,46.14,47.52,66.2348095793,131.72
2020-05-17 00:30:00,38.2833664,53.8280652,66.0535899561,0.2333664,0.06806519999999999,0.24309000000000003,38.05,53.76,65.8630404704,136.3,39.7333664,9.2880652,40.8045164245,0.2333664,0.06806519999999999,0.24309000000000003,39.5,9.22,40.5617849706,134.5,44.1133664,46.6880652,64.2321144542,0.2333664,0.06806519999999999,0.24309000000000003,43.88,46.62,64.0224866746,132.13
2020-05-17 01:00:00,37.10144832,54.95750576,66.3087091324,0.23144832,0.06750576,0.241092,36.87,54.89,66.1234375997,137.25,38.54144832,8.90750576,39.5573873944,0.23144832,0.06750576,0.241092,38.31,8.84,39.3166847534,135.14,42.71144832,47.04750576,63.5431791448,0.23144832,0.06750576,0.241092,42.48,46.98,63.3377517757,132.98
2020-05-17 01:30:00,37.53272704,54.33787872,66.0402200394,0.23272704,0.06787872,0.242424,37.3,54.27,65.852280902,136.89,38.99272704,9.22787872,40.0697704971,0.23272704,0.06787872,0.242424,38.76,9.16,39.8276687744,134.89,43.33272704,47.59787872,64.3683407536,0.23272704,0.06787872,0.242424,43.1,47.53,64.1615998865,132.75
2020-05-17 02:00:00,38.55208768,54.01769224,66.3639551219,0.23208768000000002,0.06769224,0.241758,38.32,53.95,66.1742011663,136.65,40.00208768,9.37769224,41.086593075,0.23208768000000002,0.06769224,0.241758,39.77,9.31,40.8451833146,134.75,44.49208768,47.23769224,64.8917978969,0.23208768000000002,0.06769224,0.241758,44.26,47.17,64.6835102634,132.53
2020-05-17 02:30:00,38.43272704,54.27787872,66.5068614962,0.23272704,0.06787872,0.242424,38.2,54.21,66.3171478579,137.02,39.89272704,9.38787872,40.9824589007,0.23272704,0.06787872,0.242424,39.66,9.32,40.740373096,135.0,44.39272704,47.47787872,64.9989475438,0.23272704,0.06787872,0.242424,44.16,47.41,64.7905371177,132.88
2020-05-17 03:00:00,37.57208768,54.46769224,66.1694134067,0.23208768000000002,0.06769224,0.241758,37.34,54.4,65.9820854475,137.24,39.02208768,9.38769224,40.1354219175,0.23208768000000002,0.06769224,0.241758,38.79,9.32,39.8939406427,135.13,43.37208768,47.67769224,64.4538620026,0.23208768000000002,0.06769224,0.241758,43.14,47.61,64.2477369251,133.11
2020-05-17 03:30:00,36.79080896,54.46731928,65.7286276555,0.23080896,0.06731928,0.240426,36.56,54.4,65.5438296104,137.18,38.22080896,9.37731928,39.3543435269,0.23080896,0.06731928,0.240426,37.99,9.31,39.1141432221,135.09,42.45080896,47.68731928,63.8447460757,0.23080896,0.06731928,0.240426,42.22,47.62,63.6411250686,133.11
2020-05-17 04:00:00,36.07272704,54.83787872,65.6386667949,0.23272704,0.06787872,0.242424,35.84,54.77,65.4542473794,137.49,37.50272704,9.23787872,38.6237354315,0.23272704,0.06787872,0.242424,37.27,9.17,38.3815294119,135.31,41.62272704,48.07787872,63.591932102,0.23272704,0.06787872,0.242424,41.39,48.01,63.3884232333,133.39
2020-05-17 04:30:00,35.3761536,54.8717948,65.286952051,0.2461536,0.07179479999999999,0.25641,35.13,54.8,65.0934474429,137.57,36.8161536,9.3317948,37.9804102148,0.2461536,0.07179479999999999,0.25641,36.57,9.26,37.7241633439,135.35,40.8161536,48.0917948,63.0775643298,0.2461536,0.07179479999999999,0.25641,40.57,48.02,62.8637041543,133.46
2020-05-17 05:00:00,34.29926048,60.78561764,69.7949180195,0.25926048,0.07561764,0.270063,34.04,60.71,69.6019087382,136.81,36.06926048,17.95561764,40.2913856352,0.25926048,0.07561764,0.270063,35.81,17.88,40.0256230432,134.87,39.29926048,51.53561764,64.8101208131,0.25926048,0.07561764,0.270063,39.04,51.46,64.5929810428,132.51
2020-05-17 05:30:00,33.39780192,63.28102556,71.5534860717,0.27780192,0.08102556,0.289377,33.12,63.2,71.35246597,136.51,35.35780192,22.22102556,41.760605042899996,0.27780192,0.08102556,0.289377,35.08,22.14,41.4823576958,134.67,38.11780192,52.90102556,65.2034150065,0.27780192,0.08102556,0.289377,37.84,52.82,64.9755184666,132.08
2020-05-17 06:00:00,33.30663296,63.35860128,71.5796350598,0.40663296,0.11860128,0.423576,32.9,63.24,71.2860968212,136.6,35.25663296,22.40860128,41.7752986704,0.40663296,0.11860128,0.423576,34.85,22.29,41.3686668869,134.72,37.97663296,52.92860128,65.1433917173,0.40663296,0.11860128,0.423576,37.57,52.81,64.8105006924,132.18
2020-05-17 06:30:00,34.43948992,63.02193456,71.8181223761,0.58948992,0.17193456000000001,0.6140519999999999,33.85,62.85,71.3858879611,136.33,36.41948992,22.44193456,42.7787292101,0.58948992,0.17193456000000001,0.6140519999999999,35.83,22.27,42.186986145,134.54,39.27948992,52.62193456,65.6654119397,0.58948992,0.17193456000000001,0.6140519999999999,38.69,52.45,65.1760584878,131.92
2020-05-17 07:00:00,35.32549376,62.41743568,71.720476757,0.74549376,0.21743568,0.7765559999999999,34.58,62.2,71.1661183429,135.89,37.29549376,22.57743568,43.5969546722,0.74549376,0.21743568,0.7765559999999999,36.55,22.36,42.8470780801,134.26,40.33549376,52.88743568,66.513403985,0.74549376,0.21743568,0.7765559999999999,39.59,52.67,65.8900371832,131.58
2020-05-17 07:30:00,36.62097792,62.02111856,72.0257951796,1.10097792,0.32111856,1.146852,35.52,61.7,71.1938227657,135.71,38.62097792,22.96111856,44.9309793019,1.10097792,0.32111856,1.146852,37.52,22.64,43.821455932,134.14,41.82097792,52.92111856,67.4510117332,1.10097792,0.32111856,1.146852,40.72,52.6,66.5197594704,131.45
2020-05-17 08:00:00,38.14813024,61.87487132,72.6896109611,1.62813024,0.47487132,1.6959689999999998,36.52,61.4,71.4399776036,135.71,40.14813024,23.43487132,46.4872622936,1.62813024,0.47487132,1.6959689999999998,38.52,22.96,44.8436394598,134.14,43.48813024,52.69487132,68.3225214348,1.62813024,0.47487132,1.6959689999999998,41.86,52.22,66.9267360627,131.45
2020-05-17 08:30:00,40.33423424,61.39456832,73.4584472401,1.52423424,0.44456832,1.5877439999999998,38.81,60.95,72.2573082809,135.71,42.39423424,23.74456832,48.5909006039,1.52423424,0.44456832,1.5877439999999998,40.87,23.3,47.045158093,134.14,46.05423424,52.12456832,69.5554678942,1.52423424,0.44456832,1.5877439999999998,44.53,51.68,68.2183501706,131.45
2020-05-17 09:00:00,42.446192,61.076806,74.3777886634,1.8061919999999998,0.526806,1.88145,40.64,60.55,72.9240159344,134.89,44.526192,23.226806,50.2201781258,1.8061919999999998,0.526806,1.88145,42.72,22.7,48.3765273661,133.58,48.186192,49.286806,68.928211533,1.8061919999999998,0.526806,1.88145,46.38,48.76,67.2951855633,130.37
2020-05-17 09:30:00,44.25430336,59.51083848,74.1618720265,2.33430336,0.68083848,2.431566,41.92,58.83,72.237492343,134.09,46.34430336,24.04083848,52.2087767406,2.33430336,0.68083848,2.431566,44.01,23.36,49.8253921209,133.04,50.42430336,50.25083848,71.1881811629,2.33430336,0.68083848,2.431566,48.09,49.57,69.063977586,129.82
2020-05-17 10:00:00,46.00095584,58.48361212,74.4071288574,3.2009558399999998,0.93361212,3.334329,42.8,57.55,71.7205863055,133.37,48.10095584,24.85361212,54.1424416529,3.2009558399999998,0.93361212,3.334329,44.9,23.92,50.8741230883,132.57,52.29095584,49.28361212,71.8555390089,3.2009558399999998,0.93361212,3.334329,49.09,48.35,68.9024716538,129.12
2020-05-17 10:30:00,46.9504656,58.6063858,75.0936393884,3.9304656,1.1463858,4.094235,43.02,57.46,71.7800250766,133.21,49.0404656,24.8163858,54.9619893239,3.9304656,1.1463858,4.094235,45.11,23.67,50.9429190369,132.47,53.1104656,48.0163858,71.5981484505,3.9304656,1.1463858,4.094235,49.18,46.87,67.9372453077,128.79
2020-05-17 11:00:00,47.44990496,58.63622228,75.4301003843,5.12990496,1.49622228,5.343651,42.32,57.14,71.1052881296,133.09,49.51990496,25.29622228,55.6068327536,5.12990496,1.49622228,5.343651,44.39,23.8,50.3677684636,132.38,53.44990496,47.74622228,71.6700361535,5.12990496,1.49622228,5.343651,48.32,46.25,66.8871056333,128.59
2020-05-17 11:30:00,47.70583872,58.04545296,75.1340246314,5.43583872,1.58545296,5.662332,42.27,56.46,70.5300255211,132.73,49.77583872,25.58545296,55.9665035843,5.43583872,1.58545296,5.662332,44.34,24.0,50.4186037093,132.13,53.77583872,47.73545296,71.9062883157,5.43583872,1.58545296,5.662332,48.34,46.15,66.8324629204,128.3
2020-05-17 12:00:00,47.81102272,56.81321496,74.2538570555,6.25102272,1.82321496,6.511482,41.56,54.99,68.928467994,132.48,49.85102272,27.06321496,56.7233820413,6.25102272,1.82321496,6.511482,43.6,25.24,50.3787415484,131.94,53.97102272,49.02321496,72.9119119106,6.25102272,1.82321496,6.511482,47.72,47.2,67.1195828354,128.3
2020-05-17 12:30:00,48.44199072,56.47391396,74.4038266682,7.28199072,2.12391396,7.585407,41.16,54.35,68.1767416353,132.18,50.49199072,27.65391396,57.5689159545,7.28199072,2.12391396,7.585407,43.21,25.53,50.1884946975,131.7,54.55199072,48.75391396,73.1632682289,7.28199072,2.12391396,7.585407,47.27,46.63,66.3988689663,128.06
2020-05-17 13:00:00,48.94150208,56.24002144,74.5534079531,6.41150208,1.87002144,6.678648,42.53,54.37,69.0282391489,132.11,51.01150208,27.41002144,57.9092619518,6.41150208,1.87002144,6.678648,44.6,25.54,51.3950542368,131.67,55.26150208,48.50002144,73.5260885116,6.41150208,1.87002144,6.678648,48.85,46.63,67.5328024,128.06
2020-05-17 13:30:00,48.61943424,56.99316832,74.9137545513,6.31943424,1.84316832,6.582744,42.3,55.15,69.5040466448,132.73,50.70943424,27.27316832,57.5784024713,6.31943424,1.84316832,6.582744,44.39,25.43,51.1581567299,132.04,54.82943424,48.24316832,73.0319803143,6.31943424,1.84316832,6.582744,48.51,46.4,67.1280872661,128.49
2020-05-17 14:00:00,48.6887568,57.2246374,75.1349064303,4.4387568,1.2946374,4.623705,44.25,55.93,71.3177916091,133.3,50.8087568,26.5846374,57.3434626898,4.4387568,1.2946374,4.623705,46.37,25.29,52.8181881552,132.41,55.1687568,48.0246374,73.1434038329,4.4387568,1.2946374,4.623705,50.73,46.73,68.9726453023,129.01
2020-05-17 14:30:00,48.97314304,57.42216672,75.4696890814,3.81314304,1.11216672,3.972024,45.16,56.31,72.1820039899,133.61,51.11314304,26.38216672,57.5201887364,3.81314304,1.11216672,3.972024,47.3,25.27,53.6270724541,132.61,55.60314304,48.22216672,73.6008619453,3.81314304,1.11216672,3.972024,51.79,47.11,70.0111148319,129.29
2020-05-17 15:00:00,48.00650976,57.86689868,75.1877845277,3.72650976,1.08689868,3.881781,44.28,56.78,72.0047692865,133.78,50.14650976,26.04689868,56.5076399432,3.72650976,1.08689868,3.881781,46.42,24.96,52.7050092496,132.72,54.50650976,48.70689868,73.0980272322,3.72650976,1.08689868,3.881781,50.78,47.62,69.6151765063,129.46
2020-05-17 15:30:00,48.23391136,58.13780748,75.5414777699,4.72391136,1.37780748,4.920741,43.51,56.76,71.51795369,133.78,50.35391136,26.41780748,56.8631422039,4.72391136,1.37780748,4.920741,45.63,25.04,52.049000951,132.72,54.61391136,48.96780748,73.3520652977,4.72391136,1.37780748,4.920741,49.89,47.59,68.947952834,129.46
2020-05-17 16:00:00,48.16155424,57.82545332,75.2550221479,4.20155424,1.22545332,4.376619,43.96,56.6,71.6661817038,133.57,50.29155424,26.32545332,56.765041358,4.20155424,1.22545332,4.376619,46.09,25.1,52.481407183900004,132.56,54.60155424,48.65545332,73.1346898756,4.20155424,1.22545332,4.376619,50.4,47.43,69.2081274129,129.26
2020-05-17 16:30:00,49.63031552,57.52342536,75.9744212466,4.16031552,1.21342536,4.333662,45.47,56.31,72.3763566367,133.34,51.81031552,26.31342536,58.1094239212,4.16031552,1.21342536,4.333662,47.65,25.1,53.8565919828,132.41,56.32031552,48.33342536,74.216561139,4.16031552,1.21342536,4.333662,52.16,47.12,70.2919625562,129.03
2020-05-17 17:00:00,51.75751904,56.71260972,76.7799510187,3.43751904,1.00260972,3.580749,48.32,55.71,73.7456880095,132.76,53.95751904,25.96260972,59.8788022962,3.43751904,1.00260972,3.580749,50.52,24.96,56.3495519059,132.0,58.89751904,47.56260972,75.7041583564,3.43751904,1.00260972,3.580749,55.46,46.56,72.4130181666,128.41
2020-05-17 17:30:00,52.79666976,56.25027868,77.1464982311,3.56666976,1.04027868,3.715281,49.23,55.21,73.9711903379,132.37,55.00666976,25.98027868,60.8334496669,3.56666976,1.04027868,3.715281,51.44,24.94,57.1670989294,131.74,60.13666976,47.59027868,76.689332209,3.56666976,1.04027868,3.715281,56.57,46.55,73.2602716348,128.07
2020-05-17 18:00:00,53.31582112,54.99128116,76.5938495267,3.05582112,0.89128116,3.183147,50.26,54.1,73.8436022957,131.66,55.55582112,26.22128116,61.4329296549,3.05582112,0.89128116,3.183147,52.5,25.33,58.2911562761,131.25,60.96582112,47.98128116,77.5824380037,3.05582112,0.89128116,3.183147,57.91,47.09,74.6393743275,127.53
2020-05-17 18:30:00,54.04433376,47.91543068,72.2265775793,1.90433376,0.5554306800000001,1.9836809999999998,52.14,47.36,70.4382651689,132.98,55.61433376,12.68543068,57.0427407398,1.90433376,0.5554306800000001,1.9836809999999998,53.71,12.13,55.0627006239,132.16,62.19433376,41.64543068,74.8496963813,1.90433376,0.5554306800000001,1.9836809999999998,60.29,41.09,72.9607579456,128.94
2020-05-17 19:00:00,54.07473408,41.65554744,68.2587833055,1.18473408,0.34554744,1.234098,52.89,41.31,67.1108649922,134.3,55.02473408,1.55554744,55.0467173264,1.18473408,0.34554744,1.234098,53.84,1.21,53.8535950518,133.05,62.44473408,36.60554744,72.3830844722,1.18473408,0.34554744,1.234098,61.26,36.26,71.1869032899,130.32
2020-05-17 19:30:00,53.01812096,41.76778528,67.4942148434,0.91812096,0.26778528,0.956376,52.1,41.5,66.6082577463,134.22,53.98812096,1.6377852800000001,54.0129571993,0.91812096,0.26778528,0.956376,53.07,1.37,53.0876803034,132.99,61.26812096,36.76778528,71.4538500038,0.91812096,0.26778528,0.956376,60.35,36.5,70.5292315285,130.24
2020-05-17 20:00:00,51.8442352,42.8145686,67.2377275633,0.5642351999999999,0.16456859999999998,0.587745,51.28,42.65,66.6982825866,134.95,52.7942352,2.2745686,52.8432108475,0.5642351999999999,0.16456859999999998,0.587745,52.23,2.11,52.2726027667,133.49,59.8842352,36.8145686,70.2953347434,0.5642351999999999,0.16456859999999998,0.587745,59.32,36.65,69.7286519302,130.85
2020-05-17 20:30:00,50.89454496,42.75424228,66.4693909978,0.49454496000000003,0.14424228,0.515151,50.4,42.61,65.9982734623,135.6,51.84454496,1.85424228,51.8776932462,0.49454496000000003,0.14424228,0.515151,51.35,1.71,51.3784643601,133.93,59.07454496,38.98424228,70.7783371405,0.49454496000000003,0.14424228,0.515151,58.58,38.84,70.2862860023,131.72
2020-05-17 21:00:00,50.20547424,42.71326332,65.9167088613,0.28547424,0.08326332,0.297369,49.92,42.63,65.6454362466,135.5,51.16547424,1.8032633200000001,51.1972412617,0.28547424,0.08326332,0.297369,50.88,1.72,50.909064026,133.89,58.37547424,39.47326332,70.4686775091,0.28547424,0.08326332,0.297369,58.09,39.39,70.1856124858,131.66
2020-05-17 21:30:00,50.461768,42.287599,65.8379150556,0.231768,0.06759899999999999,0.241425,50.23,42.22,65.616928456,134.64,51.411768,1.857599,51.445316239,0.231768,0.06759899999999999,0.241425,51.18,1.79,51.2112927,133.32,58.681768,39.097599,70.5136309033,0.231768,0.06759899999999999,0.241425,58.45,39.03,70.2833081179,130.79
2020-05-17 22:00:00,49.7001696,42.8471328,65.6199942658,0.2301696,0.06713279999999999,0.23976000000000003,49.47,42.78,65.4019059355,135.08,50.6401696,2.1971328,50.6878108588,0.2301696,0.06713279999999999,0.23976000000000003,50.41,2.13,50.4549799326,133.61,57.8001696,39.7071328,70.1250026808,0.2301696,0.06713279999999999,0.23976000000000003,57.57,39.64,69.8973139684,131.23
2020-05-17 22:30:00,47.4601696,43.3671328,64.2897807257,0.2301696,0.06713279999999999,0.23976000000000003,47.23,43.3,64.0746666008,135.41,48.3901696,2.4571328,48.4525129948,0.2301696,0.06713279999999999,0.23976000000000003,48.16,2.39,48.2192668961,133.86,55.1901696,40.2671328,68.3183489585,0.2301696,0.06713279999999999,0.23976000000000003,54.96,40.2,68.0928894966,131.56
2020-05-17 23:00:00,44.55144832,44.31750576,62.8400577991,0.23144832,0.06750576,0.241092,44.32,44.25,62.6284671695,135.9,45.45144832,3.12750576,45.5589227996,0.23144832,0.06750576,0.241092,45.22,3.06,45.3234155818,134.19,51.73144832,40.47750576,65.6853957728,0.23144832,0.06750576,0.241092,51.5,40.41,65.4615772801,131.96
2020-05-17 23:30:00,41.63080896,46.19731928,62.1877525187,0.23080896,0.06731928,0.240426,41.4,46.13,61.9833598638,136.25,42.53080896,4.86731928,42.8084163193,0.23080896,0.06731928,0.240426,42.3,4.8,42.5714693193,134.45,48.03080896,39.01731928,61.8814173492,0.23080896,0.06731928,0.240426,47.8,38.95,61.6598937722,131.96
2020-05-18 00:00:00,39.44080896,46.46731928,60.9490703169,0.23080896,0.06731928,0.240426,39.21,46.4,60.7485316695,136.76,40.32080896,4.77731928,40.6028375202,0.23080896,0.06731928,0.240426,40.09,4.71,40.3657305149,134.78,45.50080896,39.47731928,60.2393754412,0.23080896,0.06731928,0.240426,45.27,39.41,60.0210046567,132.52
2020-05-18 00:30:00,37.47144832,46.07750576,59.3906219555,0.23144832,0.06750576,0.241092,37.24,46.01,59.1923787324,136.88,38.35144832,4.33750576,38.5959524362,0.23144832,0.06750576,0.241092,38.12,4.27,38.3584058584,134.88,43.51144832,41.82750576,60.35549994,0.23144832,0.06750576,0.241092,43.28,41.76,60.1419653819,132.93
2020-05-18 01:00:00,36.38272704,46.35787872,58.9300920268,0.23272704,0.06787872,0.242424,36.15,46.29,58.7331814224,137.07,37.25272704,4.50787872,37.5244805756,0.23272704,0.06787872,0.242424,37.02,4.44,37.2853054165,135.01,42.24272704,42.14787872,59.6732072908,0.23272704,0.06787872,0.242424,42.01,42.08,59.4606298318,133.14
2020-05-18 01:30:00,37.01080896,46.09731928,59.1165190507,0.23080896,0.06731928,0.240426,36.78,46.03,58.9196851655,136.63,37.89080896,4.54731928,38.1626979691,0.23080896,0.06731928,0.240426,37.66,4.48,37.9255322969,134.72,42.97080896,41.91731928,60.0295933544,0.23080896,0.06731928,0.240426,42.74,41.85,59.8174731997,132.69
2020-05-18 02:00:00,37.48208768,45.75769224,59.1495840728,0.23208768000000002,0.06769224,0.241758,37.25,45.69,58.9503061909,136.42,38.35208768,4.22769224,38.5844011369,0.23208768000000002,0.06769224,0.241758,38.12,4.16,38.3463166419,134.58,43.52208768,41.50769224,60.1420038834,0.23208768000000002,0.06769224,0.241758,43.29,41.44,59.927436955,132.47
2020-05-18 02:30:00,37.37080896,46.10731928,59.3503349065,0.23080896,0.06731928,0.240426,37.14,46.04,59.1528629907,136.87,38.25080896,4.34731928,38.4970592515,0.23080896,0.06731928,0.240426,38.02,4.28,38.2601463667,134.89,43.39080896,41.86731928,60.2962248063,0.23080896,0.06731928,0.240426,43.16,41.8,60.0834885805,132.94
2020-05-18 03:00:00,36.58080896,46.17731928,58.9109531416,0.23080896,0.06731928,0.240426,36.35,46.11,58.7150287405,137.1,37.44080896,4.29731928,37.6866173671,0.23080896,0.06731928,0.240426,37.21,4.23,37.4496595445,135.02,42.48080896,41.93731928,59.6938680125,0.23080896,0.06731928,0.240426,42.25,41.87,59.4824293384,133.16
2020-05-18 03:30:00,35.93144832,46.25750576,58.5732517239,0.23144832,0.06750576,0.241092,35.7,46.19,58.3781303229,136.89,36.80144832,4.49750576,37.0752499184,0.23144832,0.06750576,0.241092,36.57,4.43,36.8373424666,134.89,41.72144832,42.05750576,59.2411431412,0.23144832,0.06750576,0.241092,41.49,41.99,59.0303328806,132.99
2020-05-18 04:00:00,35.4501696,46.1171328,58.1678988993,0.2301696,0.06713279999999999,0.23976000000000003,35.22,46.05,57.9745711498,136.97,36.3101696,4.2371328,36.5565549628,0.2301696,0.06713279999999999,0.23976000000000003,36.08,4.17,36.3201775877,134.93,41.1401696,41.8771328,58.7044104499,0.2301696,0.06713279999999999,0.23976000000000003,40.91,41.81,58.4953348567,133.06
2020-05-18 04:30:00,35.34080896,46.14731928,58.1252772439,0.23080896,0.06731928,0.240426,35.11,46.08,57.9316709581,136.97,36.21080896,4.25731928,36.4602174018,0.23080896,0.06731928,0.240426,35.98,4.19,36.223148676,134.93,41.02080896,41.89731928,58.6352464869,0.23080896,0.06731928,0.240426,40.79,41.83,58.4257905381,133.06
2020-05-18 05:00:00,34.9333664,46.2280652,57.9428520197,0.2333664,0.06806519999999999,0.24309000000000003,34.7,46.16,57.7480354644,137.05,35.7833664,4.3580652,36.0477744556,0.2333664,0.06806519999999999,0.24309000000000003,35.55,4.29,35.8079125334,134.99,40.5433664,42.0180652,58.3890602955,0.2333664,0.06806519999999999,0.24309000000000003,40.31,41.95,58.1781625698,133.15
2020-05-18 05:30:00,35.10784192,46.09937056,57.9457723247,0.23784192,0.06937056,0.247752,34.87,46.03,57.746669168,137.05,35.96784192,4.21937056,36.2144824663,0.23784192,0.06937056,0.247752,35.73,4.15,35.9702015563,134.99,40.74784192,41.84937056,58.4102425727,0.23784192,0.06937056,0.247752,40.51,41.78,58.1947463265,133.15
2020-05-18 06:00:00,35.86059904,45.55517472,57.9763443766,0.36059904,0.10517472,0.37562399999999996,35.5,45.45,57.6710716044,136.33,36.73059904,4.08517472,36.9570772428,0.36059904,0.10517472,0.37562399999999996,36.37,3.98,36.5871193181,134.52,41.61059904,41.32517472,58.6447953198,0.36059904,0.10517472,0.37562399999999996,41.25,41.22,58.3151001028,132.46
2020-05-18 06:30:00,38.45029888,44.46925384,58.7872436932,0.8202988800000001,0.23925384,0.854478,37.63,44.23,58.0715920223,135.24,39.31029888,3.69925384,39.4839724066,0.8202988800000001,0.23925384,0.854478,38.49,3.46,38.6452028071,133.81,44.52029888,40.29925384,60.050702514,0.8202988800000001,0.23925384,0.854478,43.7,40.06,59.2831645579,131.41
2020-05-18 07:00:00,41.28559328,42.71829804,59.4083596804,1.12559328,0.32829804,1.172493,40.16,42.39,58.3929593359,134.66,42.17559328,2.22829804,42.2344170159,1.12559328,0.32829804,1.172493,41.05,1.9,41.0939472429,133.4,47.80559328,39.07829804,61.7453490277,1.12559328,0.32829804,1.172493,46.68,38.75,60.6678242564,130.88
2020-05-18 07:30:00,44.69857984,41.86041912,61.2393478788,1.5785798400000002,0.46041912,1.6443539999999999,43.12,41.4,59.7770390702,135.08,45.60857984,1.12041912,45.622339857,1.5785798400000002,0.46041912,1.6443539999999999,44.03,0.66,44.0349463495,133.72,51.67857984,37.80041912,64.0277072831,1.5785798400000002,0.46041912,1.6443539999999999,50.1,37.34,62.4842828238,131.24
2020-05-18 08:00:00,47.50930816,41.02771488,62.7726672216,2.5293081600000002,0.73771488,2.634696,44.98,40.29,60.386128374,134.52,48.40930816,0.89771488,48.4176311744,2.5293081600000002,0.73771488,2.634696,45.88,0.16,45.8802789878,133.38,54.74930816,36.78771488,65.9607664456,2.5293081600000002,0.73771488,2.634696,52.22,36.05,63.4549517374,130.66
2020-05-18 08:30:00,50.4337328,39.5902554,64.1166883641,3.4637328,1.0102554,3.6080550000000002,46.97,38.58,60.783199159,133.66,51.3537328,2.2802554,51.4043328639,3.4637328,1.0102554,3.6080550000000002,47.89,1.27,47.9068366729,132.83,58.0037328,35.8802554,68.2042941925,3.4637328,1.0102554,3.6080550000000002,54.54,34.87,64.7342915308,129.88
2020-05-18 09:00:00,51.65430112,38.80417116,64.6059635298,4.57430112,1.33417116,4.7648969999999995,47.08,37.47,60.1708176777,133.57,52.56430112,3.6541711599999998,52.691163577,4.57430112,1.33417116,4.7648969999999995,47.99,2.32,48.0460456229,132.75,59.25430112,35.07417116,68.8568782605,4.57430112,1.33417116,4.7648969999999995,54.68,33.74,64.2517704036,129.79
2020-05-18 09:30:00,52.62161376,38.37797068,65.1298922786,4.62161376,1.34797068,4.814181,48.0,37.03,60.62360019,133.5,53.54161376,4.05797068,53.6951723162,4.62161376,1.34797068,4.814181,48.92,2.71,48.9950048474,132.71,60.36161376,34.58797068,69.5690457853,4.62161376,1.34797068,4.814181,55.74,33.24,64.898730342,129.7
2020-05-18 10:00:00,52.9157792,38.2329356,65.2827469776,5.0157792,1.4629356,5.22477,47.9,36.77,60.385783923,133.63,53.8457792,4.5129356,54.0345678745,5.0157792,1.4629356,5.22477,48.83,3.05,48.9251612159,132.77,60.6357792,34.3629356,69.6958324596,5.0157792,1.4629356,5.22477,55.62,32.9,64.6219343567,129.83
2020-05-18 10:30:00,52.53255232,38.61407776,65.1975157081,5.12255232,1.4940777600000001,5.335992,47.41,37.12,60.2129761762,134.2,53.44255232,4.45407776,53.6278398518,5.12255232,1.4940777600000001,5.335992,48.32,2.96,48.4105773566,133.15,60.16255232,34.74407776,69.4743380037,5.12255232,1.4940777600000001,5.335992,55.04,33.25,64.3036865195,130.37
2020-05-18 11:00:00,52.88196192,38.39265556,65.3490466454,6.11196192,1.78265556,6.366627,46.77,36.61,59.3946546416,134.2,53.80196192,5.29265556,54.0616621028,6.11196192,1.78265556,6.366627,47.69,3.51,47.8189941341,133.1,60.39196192,34.42265556,69.5133676378,6.11196192,1.78265556,6.366627,54.28,32.64,63.3378875556,130.37
2020-05-18 11:30:00,52.58571872,38.38041796,65.1023371015,5.55571872,1.6204179600000002,5.787207,47.03,36.76,59.6918629295,134.52,53.49571872,5.14041796,53.7421233128,5.55571872,1.6204179600000002,5.787207,47.94,3.52,48.0690544945,133.31,60.14571872,34.39041796,69.2835357629,5.55571872,1.6204179600000002,5.787207,54.59,32.77,63.6705661982,130.69
2020-05-18 12:00:00,52.1529504,38.3875272,64.7574897595,6.6429504,1.9375272,6.91974,45.51,36.45,58.3074832247,134.33,53.0629504,5.6575272,53.3636985147,6.6429504,1.9375272,6.91974,46.42,3.7199999999999998,46.5688178935,133.13,59.4629504,34.3875272,68.6902067052,6.6429504,1.9375272,6.91974,52.82,32.45,61.9915712013,130.51
2020-05-18 12:30:00,52.78060224,38.27559232,65.1982587211,7.1506022399999996,2.08559232,7.448544,45.63,36.19,58.2392736905,133.99,53.69060224,5.84559232,54.0078857063,7.1506022399999996,2.08559232,7.448544,46.54,3.76,46.6916395086,132.9,60.10060224,34.27559232,69.1874166196,7.1506022399999996,2.08559232,7.448544,52.95,32.19,61.9669153662,130.16
2020-05-18 13:00:00,52.40461824,38.54093032,65.0511131558,7.13461824,2.0809303200000002,7.431894,45.27,36.46,58.1266247085,134.24,53.31461824,5.74093032,53.62281976,7.13461824,2.0809303200000002,7.431894,46.18,3.66,46.3248097676,133.04,59.66461824,34.54093032,68.9415878632,7.13461824,2.0809303200000002,7.431894,52.53,32.46,61.7499190283,130.44
2020-05-18 13:30:00,51.97836576,38.32160668,64.5778293659,5.86836576,1.71160668,6.112881,46.11,36.61,58.8763466937,134.34,52.90836576,5.30160668,53.1733222658,5.86836576,1.71160668,6.112881,47.04,3.59,47.1767919638,133.1,59.38836576,34.32160668,68.5926429928,5.86836576,1.71160668,6.112881,53.52,32.61,62.6721828246,130.54
2020-05-18 14:00:00,50.8875056,38.9488558,64.0823813097,6.8875056,2.0088558,7.174485,44.0,36.94,57.4505317643,134.73,51.7775056,5.4788558,52.0665722612,6.8875056,2.0088558,7.174485,44.89,3.47,45.023915867,133.32,57.9075056,34.6688558,67.4922867244,6.8875056,2.0088558,7.174485,51.02,32.66,60.5781808905,130.88
2020-05-18 14:30:00,50.18076224,39.60897232,63.9294891833,6.9907622400000005,2.03897232,7.282044,43.19,37.57,57.2440477255,134.84,51.09076224,4.95897232,51.330861991,6.9907622400000005,2.03897232,7.282044,44.1,2.92,44.1965654774,133.42,57.01076224,34.34897232,66.5588379603,6.9907622400000005,2.03897232,7.282044,50.02,32.31,59.5477665408,130.88
2020-05-18 15:00:00,50.16434912,39.63293516,63.9314591733,6.52434912,1.9029351600000002,6.796197,43.64,37.73,57.6888420754,134.84,51.06434912,4.70293516,51.2804577804,6.52434912,1.9029351600000002,6.796197,44.54,2.8,44.6279239938,133.42,57.06434912,34.40293516,66.6325887844,6.52434912,1.9029351600000002,6.796197,50.54,32.5,60.087782452,130.95
2020-05-18 15:30:00,50.75163296,39.42547628,64.2658262844,5.40163296,1.5754762800000002,5.626701,45.35,37.85,59.0698315555,134.71,51.67163296,4.17547628,51.8400641871,5.40163296,1.5754762800000002,5.626701,46.27,2.6,46.342991919,133.31,58.00163296,34.90547628,67.6947686336,5.40163296,1.5754762800000002,5.626701,52.6,33.33,62.2707708319,130.86
2020-05-18 16:00:00,50.9544208,39.2325394,64.3082043509,4.7744208,1.3925394,4.973355,46.18,37.84,59.7030819975,134.45,51.8844208,3.8725394,52.0287390118,4.7744208,1.3925394,4.973355,47.11,2.48,47.1752318489,133.13,58.3944208,35.4125394,68.2931645725,4.7744208,1.3925394,4.973355,53.62,34.02,63.5016913161,130.67
2020-05-18 16:30:00,52.30971712,39.99158416,65.8455261107,3.15971712,0.92158416,3.291372,49.15,39.07,62.786840978,135.36,53.25971712,2.70158416,53.3281916502,3.15971712,0.92158416,3.291372,50.1,1.78,50.131610786,133.73,60.12971712,34.89158416,69.5198211025,3.15971712,0.92158416,3.291372,56.97,33.97,66.3290419047,131.38
2020-05-18 17:00:00,54.16377376,39.94860068,67.3023408524,2.46377376,0.71860068,2.566431,51.7,39.23,64.8990207938,134.99,55.14377376,2.08860068,55.183313033,2.46377376,0.71860068,2.566431,52.68,1.37,52.69781115,133.45,62.40377376,34.87860068,71.4894940875,2.46377376,0.71860068,2.566431,59.94,34.16,68.9906457427,131.03
2020-05-18 17:30:00,56.62363456,39.55606008,69.0718313051,1.8036345599999999,0.52606008,1.8787859999999998,54.82,39.03,67.2946751237,134.85,57.61363456,1.9860600800000001,57.6478561774,1.8036345599999999,0.52606008,1.8787859999999998,55.81,1.46,55.8290936699,133.35,65.37363456,34.47606008,73.9074476235,1.8036345599999999,0.52606008,1.8787859999999998,63.57,33.95,72.0676584884,130.88
2020-05-18 18:00:00,57.20867968,39.06794824,69.2758082624,1.63867968,0.47794824,1.706958,55.57,38.59,67.6551032813,134.33,58.20867968,2.06794824,58.2454015353,1.63867968,0.47794824,1.706958,56.57,1.5899999999999999,56.5923404711,132.98,66.15867968,34.87794824,74.7893185584,1.63867968,0.47794824,1.706958,64.52,34.4,73.1176476646,130.47
2020-05-18 18:30:00,57.06714176,38.94999968,69.0924101745,1.09714176,0.31999968,1.142856,55.97,38.63,68.0067481946,134.1,58.04714176,1.7099996800000001,58.0723235751,1.09714176,0.31999968,1.142856,56.95,1.3900000000000001,56.9669606,132.85,66.11714176,35.28999968,74.945717102,1.09714176,0.31999968,1.142856,65.02,34.97,73.8275104551,130.3
2020-05-18 19:00:00,56.09599296,39.05508128,68.3524674021,1.04599296,0.30508128,1.089576,55.05,38.75,67.320613485,133.88,57.07599296,1.47508128,57.0950508989,1.04599296,0.30508128,1.089576,56.03,1.17,56.0422144459,132.7,65.01599296,35.44508128,74.0502068027,1.04599296,0.30508128,1.089576,63.97,35.14,72.9861664975,130.08
2020-05-18 19:30:00,55.673336,38.363473,67.6112150607,0.6633359999999999,0.19347299999999998,0.690975,55.01,38.17,66.9555748239,133.37,56.653336,1.703473,56.6789405352,0.6633359999999999,0.19347299999999998,0.690975,55.99,1.51,56.0103579706,132.41,64.733336,36.333473,74.2329175631,0.6633359999999999,0.19347299999999998,0.690975,64.07,36.14,73.5599381457,129.73
2020-05-18 20:00:00,54.31088864,39.65734252,67.2486240797,0.47088864,0.13734252,0.490509,53.84,39.52,66.7875437488,134.53,55.29088864,1.02734252,55.3004321796,0.47088864,0.13734252,0.490509,54.82,0.89,54.8272240771,133.18,63.13088864,36.71734252,73.0319953322,0.47088864,0.13734252,0.490509,62.66,36.58,72.5559921716,130.73
2020-05-18 20:30:00,53.13914048,40.97058264,67.0996042672,0.37914048,0.11058264,0.39493799999999996,52.76,40.86,66.7319803393,134.53,54.09914048,0.6005826400000001,54.1024740671,0.37914048,0.11058264,0.39493799999999996,53.72,0.49,53.7222346892,133.25,61.58914048,36.28058264,71.4807869414,0.37914048,0.11058264,0.39493799999999996,61.21,36.17,71.0980520127,130.6
2020-05-18 21:00:00,52.52300672,41.12962696,66.7106621821,0.27300672,0.07962696,0.28438199999999997,52.25,41.05,66.4467079696,134.86,53.49300672,0.54962696,53.4958302837,0.27300672,0.07962696,0.28438199999999997,53.22,0.47000000000000003,53.2220753072,133.43,60.91300672,36.43962696,70.9805663591,0.27300672,0.07962696,0.28438199999999997,60.64,36.36,70.7054396776,130.86
2020-05-18 21:30:00,52.6001696,41.1371328,66.7760551167,0.2301696,0.06713279999999999,0.23976000000000003,52.37,41.07,66.5534506994,134.7,53.5801696,0.6671328,53.5843227123,0.2301696,0.06713279999999999,0.23976000000000003,53.35,0.6000000000000001,53.353373839,133.32,61.0101696,36.4671328,71.0780737589,0.2301696,0.06713279999999999,0.23976000000000003,60.78,36.4,70.8460895181,130.69
2020-05-18 22:00:00,51.3101696,41.6171328,66.0660218787,0.2301696,0.06713279999999999,0.23976000000000003,51.08,41.55,65.8450370187,134.95,52.2701696,0.9671327999999999,52.2791160586,0.2301696,0.06713279999999999,0.23976000000000003,52.04,0.9,52.0477818932,133.5,59.5101696,36.9971328,70.0731626319,0.2301696,0.06713279999999999,0.23976000000000003,59.28,36.93,69.8422744475,130.94
2020-05-18 22:30:00,48.8301696,42.2271328,64.5563026177,0.2301696,0.06713279999999999,0.23976000000000003,48.6,42.16,64.3383680241,135.64,49.7701696,1.1671328,49.7838526129,0.2301696,0.06713279999999999,0.23976000000000003,49.54,1.1,49.5522108488,133.98,56.7601696,38.8471328,68.7809318038,0.2301696,0.06713279999999999,0.23976000000000003,56.53,38.78,68.5531129855,131.74
2020-05-18 23:00:00,45.81984992,43.78703956,63.3779415895,0.22984992,0.06703956,0.239427,45.59,43.72,63.165548363,136.31,46.75984992,2.33703956,46.8182156692,0.22984992,0.06703956,0.239427,46.53,2.27,46.5853388954,134.44,53.08984992,38.50703956,65.5844818551,0.22984992,0.06703956,0.239427,52.86,38.44,65.3591095411,132.22
2020-05-18 23:30:00,42.85048928,45.10722604,62.2159647724,0.23048928000000002,0.06722604,0.240093,42.62,45.04,62.0085961783,136.45,43.75048928,3.56722604,43.8956764825,0.23048928000000002,0.06722604,0.240093,43.52,3.5,43.6605130524,134.54,49.41048928,37.63722604,62.1124563584,0.23048928000000002,0.06722604,0.240093,49.18,37.57,61.8884262201,132.13
2020-05-19 00:00:00,40.461768,45.517599,60.901613184,0.231768,0.06759899999999999,0.241425,40.23,45.45,60.6972437595,136.96,41.371768,3.687599,41.5357866644,0.231768,0.06759899999999999,0.241425,41.14,3.62,41.2989588246,134.89,46.731768,38.847599,60.7700097784,0.231768,0.06759899999999999,0.241425,46.5,38.78,60.5486449064,132.73
2020-05-19 00:30:00,38.12,45.24,59.159039884,0.0,0.0,0.0,38.12,45.24,59.159039884,137.14,39.01,3.31,39.1501749677,0.0,0.0,0.0,39.01,3.31,39.1501749677,135.02,44.3,40.78,60.2121117384,0.0,0.0,0.0,44.3,40.78,60.2121117384,133.17
2020-05-19 01:00:00,36.88,45.42,58.5073568024,0.0,0.0,0.0,36.88,45.42,58.5073568024,137.14,37.76,3.54,37.9255744848,0.0,0.0,0.0,37.76,3.54,37.9255744848,134.99,42.85,41.03,59.3260768971,0.0,0.0,0.0,42.85,41.03,59.3260768971,133.17
2020-05-19 01:30:00,37.01,45.56,58.6979871887,0.0,0.0,0.0,37.01,45.56,58.6979871887,137.25,37.91,3.59,38.0796034643,0.0,0.0,0.0,37.91,3.59,38.0796034643,135.08,43.01,41.16,59.5315521383,0.0,0.0,0.0,43.01,41.16,59.5315521383,133.31
2020-05-19 02:00:00,37.46,45.45,58.897827634,0.0,0.0,0.0,37.46,45.45,58.897827634,137.15,38.35,3.52,38.511204863,0.0,0.0,0.0,38.35,3.52,38.511204863,135.01,43.51,41.05,59.8182463802,0.0,0.0,0.0,43.51,41.05,59.8182463802,133.19
2020-05-19 02:30:00,37.21,45.48,58.7623561475,0.0,0.0,0.0,37.21,45.48,58.7623561475,137.3,38.1,3.41,38.252295356,0.0,0.0,0.0,38.1,3.41,38.252295356,135.13,43.24,41.02,59.6014932699,0.0,0.0,0.0,43.24,41.02,59.6014932699,133.35
2020-05-19 03:00:00,36.6,45.47,58.3702055847,0.0,0.0,0.0,36.6,45.47,58.3702055847,137.58,37.48,3.23,37.6189221005,0.0,0.0,0.0,37.48,3.23,37.6189221005,135.28,42.51,40.99,59.0531980506,0.0,0.0,0.0,42.51,40.99,59.0531980506,133.62
