Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-19 03:30:00,36.01,45.66,58.1511453026,0.0,0.0,0.0,36.01,45.66,58.1511453026,137.58,36.9,3.44,37.06,0.0,0.0,0.0,36.9,3.44,37.06,135.32,41.84,41.23,58.7409439829,0.0,0.0,0.0,41.84,41.23,58.7409439829,133.69
2020-05-19 04:00:00,35.47,45.58,57.755149554,0.0,0.0,0.0,35.47,45.58,57.755149554,137.66,36.35,3.24,36.4941104837,0.0,0.0,0.0,36.35,3.24,36.4941104837,135.34,41.36,41.28,58.435331778,0.0,0.0,0.0,41.36,41.28,58.435331778,133.69
2020-05-19 04:30:00,35.23,45.61,57.631805455,0.0,0.0,0.0,35.23,45.61,57.631805455,137.66,36.11,3.31,36.261387177,0.0,0.0,0.0,36.11,3.31,36.261387177,135.34,40.92,41.15,58.032481422,0.0,0.0,0.0,40.92,41.15,58.032481422,133.69
2020-05-19 05:00:00,34.7,45.93,57.5643544218,0.0,0.0,0.0,34.7,45.93,57.5643544218,137.92,35.58,3.48,35.7497804189,0.0,0.0,0.0,35.58,3.48,35.7497804189,135.54,40.25,40.99,57.4477379885,0.0,0.0,0.0,40.25,40.99,57.4477379885,133.95
2020-05-19 05:30:00,34.41,56.55,66.1963035222,0.0,0.0,0.0,34.41,56.55,66.1963035222,137.03,35.71,3.89,35.9212499783,0.0,0.0,0.0,35.71,3.89,35.9212499783,134.95,40.52,35.36,53.7791781269,0.0,0.0,0.0,40.52,35.36,53.7791781269,133.13
2020-05-19 06:00:00,34.55,58.8,68.1992851869,0.0,0.0,0.0,34.55,58.8,68.1992851869,136.28,35.96,4.18,36.2021270093,0.0,0.0,0.0,35.96,4.18,36.2021270093,134.45,40.98,34.12,53.3248047348,0.0,0.0,0.0,40.98,34.12,53.3248047348,132.54
2020-05-19 06:30:00,36.75063936,57.05018648,67.8626058354,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,36.75,57.05,67.8621028262,135.36,38.19063936,5.17018648,38.5390161131,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,38.19,5.17,38.5383575156,133.84,43.66063936,33.93018648,55.2947464403,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,43.66,33.93,55.2941271746,131.75
2020-05-19 07:00:00,38.67127872,55.57037296,67.7018031426,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,38.67,55.57,67.7007666131,134.74,40.12127872,6.08037296,40.5794029214,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,40.12,6.08,40.5780827541,133.42,45.97127872,33.13037296,56.6655104947,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,45.97,33.13,56.6642550467,131.19
2020-05-19 07:30:00,41.3531968,53.5309324,67.6435333878,0.0031967999999999996,0.0009324,0.00333,41.35,53.53,67.640841213,133.83,42.8431968,7.3009324,43.4608228863,0.0031967999999999996,0.0009324,0.00333,42.84,7.3,43.4575148852,132.79,49.0931968,31.5909324,58.379182779,0.0031967999999999996,0.0009324,0.00333,49.09,31.59,58.3759899274,130.26
2020-05-19 08:00:00,43.76511488,52.66149184,68.4734839429,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,43.76,52.66,68.4690674685,134.13,45.27511488,8.36149184,46.0407490511,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,45.27,8.36,46.035448298,133.02,51.89511488,30.76149184,60.3272105159,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,51.89,30.76,60.3220498657,130.57
2020-05-19 08:30:00,46.01575424,50.92167832,68.6328417101,0.00575424,0.00167832,0.005993999999999999,46.01,50.92,68.627738561,133.4,47.53575424,9.43167832,48.4624028201,0.00575424,0.00167832,0.005993999999999999,47.53,9.43,48.4564319776,132.57,54.51575424,29.03167832,61.7641142285,0.00575424,0.00167832,0.005993999999999999,54.51,29.03,61.7582464129,129.85
2020-05-19 09:00:00,46.527992,49.542331,67.965407381,0.007991999999999999,0.0023309999999999997,0.008324999999999999,46.52,49.54,67.9582371755,133.07,48.057992,10.492331,49.190035626,0.007991999999999999,0.0023309999999999997,0.008324999999999999,48.05,10.49,49.1817303478,132.34,55.157992,28.302331,61.9953709684,0.007991999999999999,0.0023309999999999997,0.008324999999999999,55.15,28.3,61.9871962586,129.58
2020-05-19 09:30:00,46.48831168,48.29242424,67.0322412115,0.00831168,0.0024242400000000002,0.008657999999999999,46.48,48.29,67.0247305105,132.48,47.99831168,11.22242424,49.2928060669,0.00831168,0.0024242400000000002,0.008657999999999999,47.99,11.22,49.2841607416,131.97,55.19831168,28.29242424,62.0267271561,0.00831168,0.0024242400000000002,0.008657999999999999,55.19,28.29,62.0182247408,129.08
2020-05-19 10:00:00,45.90150848,48.21335664,66.5693340753,0.01150848,0.00335664,0.011987999999999999,45.89,48.21,66.5589678406,132.74,47.41150848,11.42335664,48.7682705586,0.01150848,0.00335664,0.011987999999999999,47.4,11.42,48.7562960037,132.1,54.46150848,27.76335664,61.1298607706,0.01150848,0.00335664,0.011987999999999999,54.45,27.76,61.1180832487,129.31
2020-05-19 10:30:00,45.18310688,48.36382284,66.1858935652,0.01310688,0.00382284,0.013653,45.17,48.36,66.1741528091,133.25,46.68310688,11.81382284,48.1547388952,0.01310688,0.00382284,0.013653,46.67,11.81,48.1410947113,132.43,53.53310688,26.76382284,59.8506119036,0.01310688,0.00382284,0.013653,53.52,26.76,59.8371790779,129.68
2020-05-19 11:00:00,44.63182816,48.07344988,65.5976879796,0.01182816,0.0034498800000000002,0.012320999999999999,44.62,48.07,65.5871123011,133.18,46.14182816,11.95344988,47.6650109617,0.01182816,0.0034498800000000002,0.012320999999999999,46.13,11.95,47.6526956215,132.34,52.90182816,26.48344988,59.1605995593,0.01182816,0.0034498800000000002,0.012320999999999999,52.89,26.48,59.1484784251,129.61
2020-05-19 11:30:00,44.48246752,48.26363636,65.6358782326,0.012467520000000001,0.00363636,0.012986999999999999,44.47,48.26,65.6247552376,133.4,45.97246752,11.93363636,47.4960992783,0.012467520000000001,0.00363636,0.012986999999999999,45.96,11.93,47.4831180526,132.49,52.70246752,26.63363636,59.0499844916,0.012467520000000001,0.00363636,0.012986999999999999,52.69,26.63,59.0372170753,129.85
2020-05-19 12:00:00,44.05406592,48.17410256,65.2802028301,0.01406592,0.00410256,0.014652,44.04,48.17,65.2676834276,133.4,45.54406592,11.92410256,47.0791478511,0.01406592,0.00410256,0.014652,45.53,11.92,47.0645014847,132.43,52.21406592,26.58410256,58.5920061853,0.01406592,0.00410256,0.014652,52.2,26.58,58.5776100571,129.85
2020-05-19 12:30:00,44.77630368,47.82475524,65.5143082464,0.01630368,0.00475524,0.016982999999999998,44.76,47.82,65.4996946558,133.14,46.28630368,12.10475524,47.8429410444,0.01630368,0.00475524,0.016982999999999998,46.27,12.1,47.8259647054,132.25,53.05630368,26.24475524,59.1925547497,0.01630368,0.00475524,0.016982999999999998,53.04,26.24,59.175832905,129.61
2020-05-19 13:00:00,44.9175824,48.2351282,65.9106728924,0.017582399999999998,0.005128199999999999,0.018314999999999998,44.9,48.23,65.8949383489,133.54,46.4275824,11.9851282,47.9495954673,0.017582399999999998,0.005128199999999999,0.018314999999999998,46.41,11.98,47.931289363,132.46,53.2175824,26.5751282,59.4840189912,0.017582399999999998,0.005128199999999999,0.018314999999999998,53.2,26.57,59.4659978475,130.04
2020-05-19 13:30:00,43.93630368,48.37475524,65.3491830522,0.01630368,0.00475524,0.016982999999999998,43.92,48.37,65.3347021115,133.54,45.41630368,11.97475524,46.9684511455,0.01630368,0.00475524,0.016982999999999998,45.4,11.97,46.9514738853,132.46,52.06630368,26.69475524,58.5107676947,0.01630368,0.00475524,0.016982999999999998,52.05,26.69,58.4940902998,130.04
2020-05-19 14:00:00,43.22694304,48.60494172,65.0462063781,0.01694304,0.00494172,0.017648999999999998,43.21,48.6,65.0312547934,133.76,44.73694304,11.92494172,46.2990097906,0.01694304,0.00494172,0.017648999999999998,44.72,11.92,46.2813655805,132.58,51.24694304,26.86494172,57.8616821788,0.01694304,0.00494172,0.017648999999999998,51.23,26.86,57.8443817497,130.27
2020-05-19 14:30:00,42.355984,49.124662,64.8634087697,0.015983999999999998,0.0046619999999999995,0.01665,42.34,49.12,64.8494410153,133.9,43.825984,11.604662,45.3363546583,0.015983999999999998,0.0046619999999999995,0.01665,43.81,11.6,45.3197098402,132.7,50.215984,27.394662,57.2023824258,0.015983999999999998,0.0046619999999999995,0.01665,50.2,27.39,57.1861180707,130.42
2020-05-19 15:00:00,41.62502496,49.39438228,64.5944866358,0.01502496,0.00438228,0.015650999999999998,41.61,49.39,64.5814539942,134.05,43.11502496,11.37438228,44.5901552986,0.01502496,0.00438228,0.015650999999999998,43.1,11.37,44.5745095318,132.76,49.42502496,27.97438228,56.792597724,0.01502496,0.00438228,0.015650999999999998,49.41,27.97,56.7773634471,130.6
2020-05-19 15:30:00,41.7843856,49.2341958,64.5750796828,0.0143856,0.0041957999999999995,0.014985,41.77,49.23,64.5625727492,133.62,43.2543856,11.2341958,44.6894733568,0.0143856,0.0041957999999999995,0.014985,43.24,11.23,44.6744949608,132.5,49.7143856,28.9341958,57.5213683963,0.0143856,0.0041957999999999995,0.014985,49.7,28.93,57.5068248124,130.29
2020-05-19 16:00:00,42.3627872,49.2237296,64.942907966,0.012787199999999999,0.0037296,0.01332,42.35,49.22,64.9317403124,133.49,43.8427872,11.1537296,45.2393155723,0.012787199999999999,0.0037296,0.01332,43.83,11.15,45.226003582,132.37,50.4027872,28.9637296,58.1320788366,0.012787199999999999,0.0037296,0.01332,50.39,28.96,58.1191336825,130.17
2020-05-19 16:30:00,43.7811888,49.9432634,66.416278515,0.011188799999999999,0.0032634,0.011654999999999999,43.77,49.94,66.406449235,133.79,45.3011888,10.6332634,46.5323972865,0.011188799999999999,0.0032634,0.011654999999999999,45.29,10.63,46.5207588072,132.59,52.0911888,29.7132634,59.9697421411,0.011188799999999999,0.0032634,0.011654999999999999,52.08,29.71,59.9584064164,130.5
2020-05-19 17:00:00,46.04022976,49.81298368,67.8309376277,0.010229760000000001,0.0029836800000000003,0.010655999999999999,46.03,49.81,67.8218032789,133.43,47.59022976,10.46298368,48.7268303514,0.010229760000000001,0.0029836800000000003,0.010655999999999999,47.58,10.46,48.7161985381,132.32,54.74022976,29.67298368,62.2653893801,0.010229760000000001,0.0029836800000000003,0.010655999999999999,54.73,29.67,62.2549740985,130.11
2020-05-19 17:30:00,48.66022976,49.912983679999996,69.7074163926,0.010229760000000001,0.0029836800000000003,0.010655999999999999,48.65,49.91,69.698139143,133.43,50.24022976,10.42298368,51.3100309407,0.010229760000000001,0.0029836800000000003,0.010655999999999999,50.23,10.42,51.2994083787,132.34,57.81022976,29.73298368,65.0082531946,0.010229760000000001,0.0029836800000000003,0.010655999999999999,57.8,29.73,64.99779150090001,130.11
2020-05-19 18:00:00,50.73863136,49.58251748,70.9424749494,0.00863136,0.00251748,0.008990999999999999,50.73,49.58,70.9345423613,133.09,52.32863136,10.44251748,53.3603957194,0.00863136,0.00251748,0.008990999999999999,52.32,10.44,53.3514385935,132.07,60.23863136,29.48251748,67.0664710946,0.00863136,0.00251748,0.008990999999999999,60.23,29.48,67.0576117976,129.77
2020-05-19 18:30:00,51.77735264,49.67214452,71.7510709859,0.0073526400000000006,0.00214452,0.007659,51.77,49.67,71.7442806083,132.88,53.39735264,10.19214452,54.3613564849,0.0073526400000000006,0.00214452,0.007659,53.39,10.19,54.3537321626,131.96,61.46735264,29.66214452,68.2501154438,0.0073526400000000006,0.00214452,0.007659,61.46,29.66,68.2425614994,129.59
2020-05-19 19:00:00,52.17351648,49.79102564,72.1194984465,0.00351648,0.00102564,0.003663,52.17,49.79,72.1162464359,132.88,53.78351648,10.04102564,54.7127849854,0.00351648,0.00102564,0.003663,53.78,10.04,54.7091400042,131.91,61.92351648,29.82102564,68.7300186488,0.00351648,0.00102564,0.003663,61.92,29.82,68.7264054058,129.59
2020-05-19 19:30:00,52.1015984,50.2204662,72.3648518355,0.0015983999999999998,0.0004662,0.001665,52.1,50.22,72.3633774778,132.95,53.7115984,9.710466199999999,54.582313587,0.0015983999999999998,0.0004662,0.001665,53.71,9.71,54.5806577461,131.99,61.8615984,30.2804662,68.8749881299,0.0015983999999999998,0.0004662,0.001665,61.86,30.28,68.8733475301,129.59
2020-05-19 20:00:00,51.43063936,51.20018648,72.5711358638,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,51.43,51.2,72.5705511899,133.72,53.06063936,9.37018648,53.8816466337,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,53.06,9.37,53.8809845864,132.51,61.08063936,31.15018648,68.5651414522,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,61.08,31.15,68.5644871635,130.33
2020-05-19 20:30:00,50.92031968,51.80009324,72.636964529,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,50.92,51.8,72.6366739327,133.91,52.52031968,8.97009324,53.2808272461,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,52.52,8.97,53.2804964316,132.67,60.48031968,31.77009324,68.3169663632,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,60.48,31.77,68.3166399935,130.51
2020-05-19 21:00:00,50.45,51.9,72.3796414747,0.0,0.0,0.0,50.45,51.9,72.3796414747,133.74,52.06,8.76,52.7918667978,0.0,0.0,0.0,52.06,8.76,52.7918667978,132.54,59.96,31.93,67.9317782779,0.0,0.0,0.0,59.96,31.93,67.9317782779,130.51
2020-05-19 21:30:00,50.81,51.82,72.5738830434,0.0,0.0,0.0,50.81,51.82,72.5738830434,133.54,52.42,8.73,53.1419730533,0.0,0.0,0.0,52.42,8.73,53.1419730533,132.41,60.36,31.91,68.2757475243,0.0,0.0,0.0,60.36,31.91,68.2757475243,130.27
2020-05-19 22:00:00,50.04,52.55,72.5637933132,0.0,0.0,0.0,50.04,52.55,72.5637933132,133.89,51.64,8.25,52.2948572997,0.0,0.0,0.0,51.64,8.25,52.2948572997,132.64,59.46,32.5,67.7623907489,0.0,0.0,0.0,59.46,32.5,67.7623907489,130.8
2020-05-19 22:30:00,47.93,54.79,72.7958034505,0.0,0.0,0.0,47.93,54.79,72.7958034505,135.11,49.51,7.15,50.0236204208,0.0,0.0,0.0,49.51,7.15,50.0236204208,133.49,56.74,31.84,65.0631477874,0.0,0.0,0.0,56.74,31.84,65.0631477874,131.87
2020-05-19 23:00:00,44.96,55.52,71.4413885643,0.0,0.0,0.0,44.96,55.52,71.4413885643,135.57,46.52,6.8100000000000005,47.0158111703,0.0,0.0,0.0,46.52,6.8100000000000005,47.0158111703,133.82,53.36,33.34,62.9193547329,0.0,0.0,0.0,53.36,33.34,62.9193547329,132.34
2020-05-19 23:30:00,41.94,56.48,70.3488024063,0.0,0.0,0.0,41.94,56.48,70.3488024063,135.93,43.45,6.11,43.8774953706,0.0,0.0,0.0,43.45,6.11,43.8774953706,134.09,49.84,34.25,60.4738629492,0.0,0.0,0.0,49.84,34.25,60.4738629492,132.61
2020-05-20 00:00:00,39.35,56.89,69.1729325676,0.0,0.0,0.0,39.35,56.89,69.1729325676,135.82,40.84,5.55,41.2153866899,0.0,0.0,0.0,40.84,5.55,41.2153866899,134.04,46.82,34.86,58.3723564712,0.0,0.0,0.0,46.82,34.86,58.3723564712,132.45
2020-05-20 00:30:00,37.54144832,57.42750576,68.6096112784,0.23144832,0.06750576,0.241092,37.31,57.36,68.4266446642,136.16,39.01144832,5.5675057599999995,39.406728111,0.23144832,0.06750576,0.241092,38.78,5.5,39.1680788398,134.29,44.62144832,34.70750576,56.5303865744,0.23144832,0.06750576,0.241092,44.39,34.64,56.3063202492,132.68
2020-05-20 01:00:00,36.34272704,58.68787872,69.0294206651,0.23272704,0.06787872,0.242424,36.11,58.62,68.8493754511,136.74,37.79272704,4.78787872,38.0948027919,0.23272704,0.06787872,0.242424,37.56,4.72,37.8554091247,134.68,43.04272704,33.92787872,54.8067268269,0.23272704,0.06787872,0.242424,42.81,33.86,54.5820089407,133.02
2020-05-20 01:30:00,36.3901696,58.9771328,69.3004086339,0.2301696,0.06713279999999999,0.23976000000000003,36.16,58.91,69.1225990541,137.02,37.8601696,4.6771328,38.1479752198,0.2301696,0.06713279999999999,0.23976000000000003,37.63,4.61,37.9113307601,134.87,43.1101696,34.1671328,55.0079965706,0.2301696,0.06713279999999999,0.23976000000000003,42.88,34.1,54.7859872595,133.29
2020-05-20 02:00:00,36.46798176,58.72524468,69.1271875341,0.25798176,0.07524468000000001,0.268731,36.21,58.65,68.9274009375,136.71,37.93798176,4.69524468,38.2274218674,0.25798176,0.07524468000000001,0.268731,37.68,4.62,37.9621759123,134.67,43.19798176,34.01524468,54.9827472829,0.25798176,0.07524468000000001,0.268731,42.94,33.94,54.7336021106,132.94
2020-05-20 02:30:00,36.22698272,59.11661996,69.3337510343,0.29698272000000003,0.08661996,0.309357,35.93,59.03,69.1050345489,137.06,37.67698272,4.58661996,37.9551328484,0.29698272000000003,0.08661996,0.309357,37.38,4.5,37.6498924301,134.92,42.89698272,34.32661996,54.9405857664,0.29698272000000003,0.08661996,0.309357,42.6,34.24,54.6547125141,133.27
2020-05-20 03:00:00,35.554884799999996,59.2118414,69.0665765412,0.31488479999999996,0.09184139999999999,0.328005,35.24,59.12,68.8260997006,137.28,37.0048848,4.6918413999999995,37.3011377143,0.31488479999999996,0.09184139999999999,0.328005,36.69,4.6,36.9772375929,135.05,42.1448848,34.6318414,54.5486549198,0.31488479999999996,0.09184139999999999,0.328005,41.83,34.54,54.2472165185,133.52
2020-05-20 03:30:00,35.07749216,59.00135188,68.6410225733,0.34749216,0.10135188,0.361971,34.73,58.9,68.3767716407,137.45,36.52749216,5.11135188,36.8833783911,0.34749216,0.10135188,0.361971,36.18,5.01,36.5252310054,135.17,41.67749216,35.22135188,54.5669953452,0.34749216,0.10135188,0.361971,41.33,35.12,54.2363651068,133.79
2020-05-20 04:00:00,34.63530432,59.02946376,68.440352842,0.37530432,0.10946376000000001,0.39094199999999996,34.26,58.92,68.1565404052,136.85,35.92530432,4.76946376,36.2405197954,0.37530432,0.10946376000000001,0.39094199999999996,35.55,4.66,35.8541224966,134.78,40.97530432,35.27946376,54.0704737108,0.37530432,0.10946376000000001,0.39094199999999996,40.6,35.17,53.714885274,133.22
2020-05-20 04:30:00,34.33567392,58.52832156,67.8564877383,0.40567392,0.11832156,0.422577,33.93,58.41,67.5497816429,136.45,35.75567392,4.68832156,36.0617328552,0.40567392,0.11832156,0.422577,35.35,4.57,35.6441776452,134.5,40.79567392,35.16832156,53.8618404061,0.40567392,0.11832156,0.422577,40.39,35.05,53.4776083983,132.79
2020-05-20 05:00:00,33.96092864,58.77568752,67.881706796,0.43092864000000003,0.12568752,0.448884,33.53,58.65,67.5580002664,136.71,35.39092864,4.64568752,35.6945407946,0.43092864000000003,0.12568752,0.448884,34.96,4.52,35.2509858018,134.69,40.35092864,35.355687520000004,53.6490641309,0.43092864000000003,0.12568752,0.448884,39.92,35.23,53.2424576818,133.07
2020-05-20 05:30:00,34.13010944,58.37128192,67.6170904681,0.45010944,0.13128192,0.468864,33.68,58.24,67.2773364514,136.42,35.54010944,4.88128192,35.8737549218,0.45010944,0.13128192,0.468864,35.09,4.75,35.4100353007,134.5,40.53010944,34.99128192,53.5451172529,0.45010944,0.13128192,0.468864,40.08,34.86,53.1189796589,132.76
2020-05-20 06:00:00,34.6870224,58.2182982,67.7684275181,0.5770223999999999,0.16829819999999998,0.601065,34.11,58.05,67.3297452839,136.17,36.1070224,4.8482982,36.4310727543,0.5770223999999999,0.16829819999999998,0.601065,35.53,4.68,35.8368985823,134.34,41.1670224,34.8382982,53.9298688553,0.5770223999999999,0.16829819999999998,0.601065,40.59,34.67,53.3812420238,132.5
2020-05-20 06:30:00,37.24394528,57.25573404,68.303224964,0.7739452800000001,0.22573404,0.8061929999999999,36.47,57.03,67.694030756,135.72,38.67394528,5.62573404,39.0809790948,0.7739452800000001,0.22573404,0.8061929999999999,37.9,5.4,38.2827637456,134.05,44.08394528,33.89573404,55.6085876242,0.7739452800000001,0.22573404,0.8061929999999999,43.31,33.67,54.8582263658,132.07
2020-05-20 07:00:00,39.65551328,56.63160804,69.1353654991,1.20551328,0.35160804,1.255743,38.45,56.28,68.1604056619,135.63,41.11551328,6.38160804,41.607816014,1.20551328,0.35160804,1.255743,39.91,6.03,40.3629656988,133.99,46.83551328,33.29160804,57.4621307479,1.20551328,0.35160804,1.255743,45.63,32.94,56.2773533493,131.98
2020-05-20 07:30:00,42.86070752,54.72645636,69.5127705881,1.77070752,0.5164563600000001,1.844487,41.09,54.21,68.0228799743,134.71,44.35070752,7.78645636,45.0290368559,1.77070752,0.5164563600000001,1.844487,42.58,7.27,43.1961722841,133.38,50.55070752,32.00645636,59.8313235646,1.77070752,0.5164563600000001,1.844487,48.78,31.49,58.0612478336,131.08
2020-05-20 08:00:00,45.81181568,52.85969624,69.9490524774,2.50181568,0.72969624,2.606058,43.31,52.13,67.773837135,133.64,47.31181568,9.18969624,48.1960415379,2.50181568,0.72969624,2.606058,44.81,8.46,45.6016194888,132.71,53.88181568,30.95969624,62.1430032445,2.50181568,0.72969624,2.606058,51.38,30.23,59.6133986617,130.08
2020-05-20 08:30:00,48.5807456,50.7148008,70.2287680601,3.6507456,1.0648008,3.80286,44.93,49.65,66.9613873811,132.45,50.0807456,10.8848008,51.2499753006,3.6507456,1.0648008,3.80286,46.43,9.82,47.4571101101,131.93,56.9807456,30.2448008,64.510102655,3.6507456,1.0648008,3.80286,53.33,29.18,60.7911284646,129.03
2020-05-20 09:00:00,49.93762784,47.80055812,69.1278527865,4.52762784,1.32055812,4.716279,45.41,46.48,64.9804470591,131.77,51.33762784,11.43055812,52.5947686674,4.52762784,1.32055812,4.716279,46.81,10.11,47.8893328415,131.48,58.35762784,29.46055812,65.3722969755,4.52762784,1.32055812,4.716279,53.83,28.14,60.7414891158,128.39
2020-05-20 09:30:00,51.24430048,29.95083764,59.3551262068,5.21430048,1.5208376399999999,5.431563,46.03,28.43,54.101994418,133.72,51.59430048,10.24083764,52.6008231646,5.21430048,1.5208376399999999,5.431563,46.38,8.72,47.1926138289,132.79,59.03430048,29.49083764,65.9905912829,5.21430048,1.5208376399999999,5.431563,53.82,27.97,60.654046031600004,130.21
2020-05-20 10:00:00,51.400184,29.924637,59.4765736641,5.810184,1.694637,6.052275,45.59,28.23,53.6225791994,133.85,51.750184,10.214637,52.7486526186,5.810184,1.694637,6.052275,45.94,8.52,46.7233774464,132.81,59.130184,29.394637,66.0335016809,5.810184,1.694637,6.052275,53.32,27.7,60.0858752121,130.3
2020-05-20 10:30:00,51.7170864,29.7079002,59.6424040427,6.5070864,1.8979002,6.778215,45.21,27.81,53.0786228156,133.85,52.0770864,9.9979002,53.0281145839,6.5070864,1.8979002,6.778215,45.57,8.1,46.2842835096,132.79,59.3770864,29.1179002,66.1323710554,6.5070864,1.8979002,6.778215,52.87,27.22,59.4656648832,130.3
2020-05-20 11:00:00,51.51363968,29.64647824,59.4354165891,6.67363968,1.94647824,6.951708,44.84,27.7,52.7059351497,133.67,51.87363968,10.01647824,52.8318495794,6.67363968,1.94647824,6.951708,45.2,8.07,45.9147568871,132.65,59.10363968,29.05647824,65.8598447549,6.67363968,1.94647824,6.951708,52.43,27.11,59.0242068985,130.13
2020-05-20 11:30:00,51.32719584,29.61918212,59.2602479092,6.95719584,2.02918212,7.247079,44.37,27.59,52.2484928012,133.67,51.66719584,9.96918212,52.6201835621,6.95719584,2.02918212,7.247079,44.71,7.94,45.4095551619,132.65,58.83719584,28.99918212,65.5954890061,6.95719584,2.02918212,7.247079,51.88,26.97,58.4714913441,130.13
2020-05-20 12:00:00,51.43065216,29.61435688,59.3474693228,7.18065216,2.09435688,7.479846,44.25,27.52,52.1096238712,133.67,51.79065216,9.99435688,52.7461735162,7.18065216,2.09435688,7.479846,44.61,7.9,45.3041068779,132.61,58.93065216,29.00435688,65.6816144901,7.18065216,2.09435688,7.479846,51.75,26.91,58.3284716069,130.22
2020-05-20 12:30:00,52.60863424,29.41626832,60.2742502108,7.1186342400000004,2.07626832,7.415244,45.49,27.34,53.0736818018,133.67,52.94863424,9.77626832,53.843600271,7.1186342400000004,2.07626832,7.415244,45.83,7.7,46.4723455401,132.54,60.28863424,28.74626832,66.7912221841,7.1186342400000004,2.07626832,7.415244,53.17,26.67,59.483928922,130.22
2020-05-20 13:00:00,52.4363664,29.3876902,60.1099730205,7.2263664,2.1076902,7.527465,45.21,27.28,52.8028645056,134.18,52.7963664,9.5976902,53.6616433052,7.2263664,2.1076902,7.527465,45.57,7.49,46.1814356641,132.83,60.0763664,28.6676902,66.565803993,7.2263664,2.1076902,7.527465,52.85,26.56,59.1485933899,130.66
2020-05-20 13:30:00,51.45998272,30.09624496,59.6147111226,7.28998272,2.12624496,7.593732,44.17,27.97,52.2810654061,134.78,51.81998272,10.10624496,52.7962763487,7.28998272,2.12624496,7.593732,44.53,7.98,45.2393777588,133.22,58.84998272,28.59624496,65.4298532167,7.28998272,2.12624496,7.593732,51.56,26.47,57.9576957789,131.18
2020-05-20 14:00:00,50.78392896,30.66197928,59.3225455791,7.10392896,2.07197928,7.399926,43.68,28.59,52.2046980644,135.08,51.14392896,10.60197928,52.2312495937,7.10392896,2.07197928,7.399926,44.04,8.53,44.8584718866,133.4,57.98392896,27.84197928,64.3219389312,7.10392896,2.07197928,7.399926,50.88,25.77,57.0339135953,131.34
2020-05-20 14:30:00,50.2052576,31.1111168,59.0632667504,7.1352576,2.0811168,7.4325600000000005,43.07,29.03,51.9400211783,135.21,50.5652576,11.0211168,51.7523940671,7.1352576,2.0811168,7.4325600000000005,43.43,8.94,44.3405965228,133.48,57.2652576,27.9711168,63.731413785,7.1352576,2.0811168,7.4325600000000005,50.13,25.89,56.420820625,131.46
2020-05-20 15:00:00,49.71163136,31.14214248,58.6607136908,7.00163136,2.04214248,7.293366,42.71,29.1,51.6812741716,135.21,50.06163136,11.03214248,51.2628042749,7.00163136,2.04214248,7.293366,43.06,8.99,43.9884496203,133.48,56.71163136,28.01214248,63.2525830131,7.00163136,2.04214248,7.293366,49.71,25.97,56.084980164,131.46
2020-05-20 15:30:00,49.54969376,31.54741068,58.7402015005,6.5396937600000005,1.90741068,6.812181,43.01,29.64,52.2339898916,135.38,49.90969376,11.36741068,51.1878457916,6.5396937600000005,1.90741068,6.812181,43.37,9.46,44.3897341736,133.58,56.61969376,28.46741068,63.373363429,6.5396937600000005,1.90741068,6.812181,50.08,26.56,56.6872119618,131.66
2020-05-20 16:00:00,49.50969408,31.55407744,58.7100469339,6.21969408,1.8140774400000002,6.478848,43.29,29.74,52.5213451846,135.56,49.85969408,11.33407744,51.131696678,6.21969408,1.8140774400000002,6.478848,43.64,9.52,44.6663184066,133.66,56.70969408,29.31407744,63.8381119615,6.21969408,1.8140774400000002,6.478848,50.49,27.5,57.4933917942,131.92
2020-05-20 16:30:00,50.24598848,32.30174664,59.733258695,5.52598848,1.61174664,5.756238,44.72,30.69,54.2379433607,136.2,50.61598848,11.90174664,51.9964408675,5.52598848,1.61174664,5.756238,45.09,10.29,46.2492399938,134.12,57.75598848,30.57174664,65.3481897065,5.52598848,1.61174664,5.756238,52.23,28.96,59.7214743622,132.64
2020-05-20 17:00:00,51.39923584,32.48477712,60.8041297074,4.91923584,1.4347771200000001,5.124204,46.48,31.05,55.8971636132,136.06,51.76923584,12.11477712,53.1678625123,4.91923584,1.4347771200000001,5.124204,46.85,10.68,48.0518979854,133.99,59.21923584,30.80477712,66.752169904,4.91923584,1.4347771200000001,5.124204,54.3,29.37,61.7340011663,132.5
2020-05-20 17:30:00,53.06852736,31.90832048,61.9226090537,4.10852736,1.19832048,4.279716,48.96,30.71,57.7943396882,135.08,53.43852736,11.79832048,54.725465485,4.10852736,1.19832048,4.279716,49.33,10.6,50.4560095529,133.35,61.27852736,30.27832048,68.3508200865,4.10852736,1.19832048,4.279716,57.17,29.08,64.1409019269,131.52
2020-05-20 18:00:00,54.10265408,31.25160744,62.4800779936,3.26265408,0.95160744,3.398598,50.84,30.3,59.1844202472,134.49,54.46265408,11.32160744,55.6269672413,3.26265408,0.95160744,3.398598,51.2,10.37,52.2396104503,132.92,62.68265408,30.39160744,69.6617895643,3.26265408,0.95160744,3.398598,59.42,29.44,66.3132716732,131.04
2020-05-20 18:30:00,54.46705056,31.47622308,62.9079662371,2.38705056,0.69622308,2.486511,52.08,30.78,60.4957419989,134.76,54.83705056,11.47622308,56.0250462767,2.38705056,0.69622308,2.486511,52.45,10.78,53.5463434793,133.12,63.17705056,29.81622308,69.8594795015,2.38705056,0.69622308,2.486511,60.79,29.12,67.4047364805,131.23
2020-05-20 19:00:00,53.72781056,31.20477808,62.1322444677,1.62781056,0.47477808,1.695636,52.1,30.73,60.4875433457,134.32,54.09781056,11.31477808,55.2684115059,1.62781056,0.47477808,1.695636,52.47,10.84,53.5780412109,132.82,62.53781056,30.37477808,69.5241317317,1.62781056,0.47477808,1.695636,60.91,29.9,67.8530625691,130.91
2020-05-20 19:30:00,53.37303616,31.47421888,61.9621452424,0.80303616,0.23421888000000002,0.836496,52.57,31.24,61.1517988288,134.96,53.74303616,11.37421888,54.933476049,0.80303616,0.23421888000000002,0.836496,52.94,11.14,54.0993826212,133.26,62.18303616,29.90421888,68.9999441514,0.80303616,0.23421888000000002,0.836496,61.38,29.67,68.1748729372,131.46
2020-05-20 20:00:00,52.39933024,32.03522132,61.4161641152,0.42933024000000003,0.12522132,0.447219,51.97,31.91,60.9846620061,135.44,52.77933024,11.81522132,54.0856464824,0.42933024000000003,0.12522132,0.447219,52.35,11.69,53.6393381764,133.58,61.13933024,30.52522132,68.3359849481,0.42933024000000003,0.12522132,0.447219,60.71,30.4,67.8959799988,131.98
2020-05-20 20:30:00,52.20260704,31.99284372,61.2262544262,0.35260704,0.10284372,0.367299,51.85,31.89,60.8719524905,136.01,52.59260704,11.58284372,53.8529904825,0.35260704,0.10284372,0.367299,52.24,11.48,53.4865216667,133.96,61.01260704,31.21284372,68.533056483,0.35260704,0.10284372,0.367299,60.66,31.11,68.1723382319,132.6
2020-05-20 21:00:00,51.06840128,31.93286704,60.2303047202,0.31840128,0.09286704,0.33166799999999996,50.75,31.84,59.9111684079,135.47,51.44840128,11.65286704,52.751562105,0.31840128,0.09286704,0.33166799999999996,51.13,11.56,52.4205160219,133.61,59.81840128,32.22286704,67.9452300899,0.31840128,0.09286704,0.33166799999999996,59.5,32.13,67.620905791,132.15
2020-05-20 21:30:00,51.46085888,32.16608384,60.6867114471,0.26085888,0.07608384,0.27172799999999997,51.2,32.09,60.4252273475,135.47,51.83085888,11.90608384,53.1807555855,0.26085888,0.07608384,0.27172799999999997,51.57,11.83,52.909486862,133.64,60.29085888,32.50608384,68.4954973053,0.26085888,0.07608384,0.27172799999999997,60.03,32.43,68.2298014067,132.15
2020-05-20 22:00:00,51.05469504,32.77720272,60.6706428495,0.26469504,0.07720272,0.27572399999999997,50.79,32.7,60.4062422271,135.93,51.43469504,12.39720272,52.9076411224,0.26469504,0.07720272,0.27572399999999997,51.17,12.32,52.6322268197,133.92,59.80469504,32.95720272,68.2845426136,0.26469504,0.07720272,0.27572399999999997,59.54,32.88,68.0154835313,132.56
2020-05-20 22:30:00,49.0521376,34.6964568,60.0829120267,0.26213759999999997,0.07645679999999999,0.27306,48.79,34.62,59.8248150854,137.06,49.4321376,13.9664568,51.3672867032,0.26213759999999997,0.07645679999999999,0.27306,49.17,13.89,51.0942364656,134.7,57.1721376,31.8564568,65.4483548884,0.26213759999999997,0.07645679999999999,0.27306,56.91,31.78,65.1821793131,133.34
2020-05-20 23:00:00,45.96862112,35.61543116,58.1512946063,0.25862112,0.07543116,0.269397,45.71,35.54,57.9007400644,137.44,46.35862112,14.79543116,48.6623728907,0.25862112,0.07543116,0.269397,46.1,14.72,48.3930614861,134.99,53.64862112,33.12543116,63.0513182861,0.25862112,0.07543116,0.269397,53.39,33.05,62.7916762,133.74
2020-05-20 23:30:00,43.37606368,36.01468524,56.3785460375,0.25606368,0.07468524,0.266733,43.12,35.94,56.1339291338,137.56,43.75606368,15.15468524,46.3061291137,0.25606368,0.07468524,0.266733,43.5,15.08,46.0397263241,135.09,50.62606368,33.60468524,60.7640781532,0.25606368,0.07468524,0.266733,50.37,33.53,60.5094852069,133.82
2020-05-21 00:00:00,40.76661312,42.54776216,58.9256209988,0.26661312,0.07776216,0.27772199999999997,40.5,42.47,58.6851846721,136.92,41.60661312,13.57776216,43.7660356965,0.26661312,0.07776216,0.27772199999999997,41.34,13.5,43.48845364,134.7,47.46661312,39.09776216,61.495645106,0.26661312,0.07776216,0.27772199999999997,47.2,39.02,61.2405127346,133.1
2020-05-21 00:30:00,38.43245728,51.05655004,63.9048126088,0.26245728,0.07655004,0.273393,38.17,50.98,63.6860212292,135.51,39.91245728,11.49655004,41.5352249175,0.26245728,0.07655004,0.273393,39.65,11.42,41.2618334542,133.76,44.51245728,46.03655004,64.0368861883,0.26245728,0.07655004,0.273393,44.25,45.96,63.7995619107,131.73
2020-05-21 01:00:00,37.04140832,51.37916076,63.33943551,0.27140832,0.07916076,0.282717,36.77,51.3,63.1167402517,135.51,38.50140832,11.12916076,40.0776329372,0.27140832,0.07916076,0.282717,38.23,11.05,39.7949167608,133.8,42.88140832,46.44916076,63.2166094853,0.27140832,0.07916076,0.282717,42.61,46.37,62.9745107166,131.93
2020-05-21 01:30:00,36.99355616,51.76270388,63.6231145916,0.28355616,0.08270388000000001,0.295371,36.71,51.68,63.391217846,135.92,38.44355616,11.04270388,39.9981039452,0.28355616,0.08270388000000001,0.295371,38.16,10.96,39.7027354221,134.08,42.82355616,46.83270388,63.4599016301,0.28355616,0.08270388000000001,0.295371,42.54,46.75,63.2077060175,132.46
2020-05-21 02:00:00,36.91913056,51.83016308,63.6348018478,0.30913056,0.09016308,0.322011,36.61,51.74,63.3823295564,135.99,38.36913056,11.12016308,39.9480688752,0.30913056,0.09016308,0.322011,38.06,11.03,39.6260583455,134.13,42.68913056,46.23016308,62.9252719213,0.30913056,0.09016308,0.322011,42.38,46.14,62.6495331188,132.39
2020-05-21 02:30:00,36.63022944,52.20631692,63.775177265,0.33022944,0.09631692,0.343989,36.3,52.11,63.507024021,136.26,38.10022944,10.97631692,39.6498047474,0.33022944,0.09631692,0.343989,37.77,10.88,39.3058176356,134.32,42.30022944,45.93631692,62.4456133195,0.33022944,0.09631692,0.343989,41.97,45.84,62.1513193746,132.39
2020-05-21 03:00:00,36.13790176,52.37855468,63.6353748632,0.33790176,0.09855468,0.351981,35.8,52.28,63.3627524655,136.4,37.58790176,10.96855468,39.1555813453,0.33790176,0.09855468,0.351981,37.25,10.87,38.8036003484,134.43,41.68790176,45.71855468,61.8713778348,0.33790176,0.09855468,0.351981,41.35,45.62,61.5711531482,132.39
2020-05-21 03:30:00,35.55260704,53.24284372,64.0217796905,0.35260704,0.10284372,0.367299,35.2,53.14,63.7408785631,136.72,37.00260704,10.35284372,38.4236164468,0.35260704,0.10284372,0.367299,36.65,10.25,38.0563398135,134.63,40.83260704,45.10284372,60.8405153604,0.35260704,0.10284372,0.367299,40.48,45.0,60.5279307428,132.39
2020-05-21 04:00:00,35.11155808,53.26545444,63.796787909,0.36155808,0.10545444,0.376623,34.75,53.16,63.5102204373,136.72,36.55155808,10.42545444,38.0092948942,0.36155808,0.10545444,0.376623,36.19,10.32,37.6326786185,134.68,40.34155808,45.10545444,60.5139928327,0.36155808,0.10545444,0.376623,39.98,45.0,60.1946874732,132.39
2020-05-21 04:30:00,34.79781184,53.35144512,63.6966592942,0.34781184,0.10144512,0.36230399999999996,34.45,53.25,63.4221175932,136.85,36.23781184,10.39144512,37.6982909246,0.34781184,0.10144512,0.36230399999999996,35.89,10.29,37.3359906792,134.77,39.95781184,45.20144512,60.3307331961,0.34781184,0.10144512,0.36230399999999996,39.61,45.1,60.0246790912,132.53
2020-05-21 05:00:00,34.3344352,53.6562936,63.7012659481,0.36443519999999996,0.1062936,0.37962,33.97,53.55,63.4157977163,137.14,35.7744352,10.2662936,37.2183690959,0.36443519999999996,0.1062936,0.37962,35.41,10.16,36.8387526933,135.0,39.4244352,45.5162936,60.2164352475,0.36443519999999996,0.1062936,0.37962,39.06,45.41,59.8978438677,132.85
2020-05-21 05:30:00,34.56073888,53.50104884,63.6930679031,0.38073888,0.11104884,0.396603,34.18,53.39,63.3937260303,137.06,35.99073888,10.33104884,37.444143137,0.38073888,0.11104884,0.396603,35.61,10.22,37.0475437782,134.94,39.67073888,45.36104884,60.261034468,0.38073888,0.11104884,0.396603,39.29,45.25,59.927177474,132.74
2020-05-21 06:00:00,34.87852096,53.21123528,63.6234766763,0.51852096,0.15123528,0.540126,34.36,53.06,63.2137105381,136.54,36.30852096,10.25123528,37.7279275745,0.51852096,0.15123528,0.540126,35.79,10.1,37.1878219314,134.61,40.03852096,45.13123528,60.3316795603,0.51852096,0.15123528,0.540126,39.52,44.98,59.8751267222,132.31
2020-05-21 06:30:00,37.24007904,51.83668972,63.8268430054,0.88007904,0.25668972,0.9167489999999999,36.36,51.58,63.1074163629,135.55,38.67007904,10.92668972,40.1841705302,0.88007904,0.25668972,0.9167489999999999,37.79,10.67,39.2674547176,133.96,42.79007904,44.62668972,61.8266309903,0.88007904,0.25668972,0.9167489999999999,41.91,44.37,61.0339659534,131.37
2020-05-21 07:00:00,39.68423456,49.89123508,63.7493043917,1.20423456,0.35123508000000003,1.254411,38.48,49.54,62.7289566309,134.62,41.13423456,12.32123508,42.9399358026,1.20423456,0.35123508000000003,1.254411,39.93,11.97,41.6855586504,133.32,45.64423456,43.43123508,63.0053039763,1.20423456,0.35123508000000003,1.254411,44.44,43.08,61.8934568432,130.51
2020-05-21 07:30:00,43.20624256,48.51890408,64.9681725869,1.19624256,0.34890408,1.246086,42.01,48.17,63.9154832572,133.96,44.67624256,12.98890408,46.5261031947,1.19624256,0.34890408,1.246086,43.48,12.64,45.2800176678,132.88,49.72624256,42.26890408,65.2637682888,1.19624256,0.34890408,1.246086,48.53,41.92,64.1283657986,129.88
2020-05-21 08:00:00,46.91258656,45.88867108,65.6243926542,0.85258656,0.24867108000000002,0.888111,46.06,45.64,64.8423719492,132.75,48.43258656,14.37867108,50.5218925113,0.85258656,0.24867108000000002,0.888111,47.58,14.13,49.6337919164,132.01,54.17258656,40.56867108,67.67928935649999,0.85258656,0.24867108000000002,0.888111,53.32,40.32,66.8485213,128.73
2020-05-21 08:30:00,48.75910816,44.93598988,66.3075698171,2.72910816,0.79598988,2.842821,46.03,44.14,63.7738229997,132.02,50.27910816,15.775989880000001,52.6960204765,2.72910816,0.79598988,2.842821,47.55,14.98,49.8538153003,131.53,56.04910816,40.62598988,69.2240823649,2.72910816,0.79598988,2.842821,53.32,39.83,66.5541230879,128.13
2020-05-21 09:00:00,50.5412848,44.3807914,67.2612526982,3.9112848,1.1407914,4.074255,46.63,43.24,63.5928808909,131.86,52.0412848,16.8507914,54.7014121796,3.9112848,1.1407914,4.074255,48.13,15.71,50.6290529242,131.43,57.8812848,39.7807914,70.2335709936,3.9112848,1.1407914,4.074255,53.97,38.64,66.3762796487,127.93
2020-05-21 09:30:00,50.69636896,44.15102428,67.2267414851,4.66636896,1.36102428,4.860801,46.03,42.79,62.8469967461,131.52,52.19636896,17.23102428,54.9669821834,4.66636896,1.36102428,4.860801,47.53,15.87,50.109458189,131.25,57.92636896,39.53102428,70.1296378254,4.66636896,1.36102428,4.860801,53.26,38.17,65.5253882095,127.73
2020-05-21 10:00:00,51.46414976,38.63454368,64.3520526159,6.08414976,1.77454368,6.337656,45.38,36.86,58.4636981382,132.86,52.46414976,7.36454368,52.9785193607,6.08414976,1.77454368,6.337656,46.38,5.59,46.715655834,132.11,58.71414976,34.51454368,68.1073058304,6.08414976,1.77454368,6.337656,52.63,32.74,61.9824531622,129.4
2020-05-21 10:30:00,51.54739584,37.70090712,63.8630755253,6.75739584,1.9709071200000001,7.038954,44.79,35.73,57.2955233853,133.29,52.44739584,5.79090712,52.7661248878,6.75739584,1.9709071200000001,7.038954,45.69,3.8200000000000003,45.8494111194,132.4,58.70739584,33.85090712,67.7675603749,6.75739584,1.9709071200000001,7.038954,51.95,31.88,60.9519228573,129.72
2020-05-21 11:00:00,51.64152128,37.25752704,63.6786466663,7.19152128,2.09752704,7.491168,44.45,35.16,56.6747571675,133.03,52.54152128,6.29752704,52.9175803041,7.19152128,2.09752704,7.491168,45.35,4.2,45.5440720621,132.19,58.72152128,33.35752704,67.5347441815,7.19152128,2.09752704,7.491168,51.53,31.26,60.2704612559,129.43
2020-05-21 11:30:00,51.69069184,36.68603512,63.3860615256,7.46069184,2.17603512,7.771554,44.23,34.51,56.1002049907,132.77,52.59069184,6.93603512,53.0461068449,7.46069184,2.17603512,7.771554,45.13,4.76,45.3803316427,132.01,58.84069184,33.72603512,67.8208851396,7.46069184,2.17603512,7.771554,51.38,31.55,60.2935062838,129.43
2020-05-21 12:00:00,51.79993248,36.41081364,63.3165093389,7.57993248,2.21081364,7.895763,44.22,34.2,55.9021323386,132.62,52.68993248,7.17081364,53.1756481202,7.57993248,2.21081364,7.895763,45.11,4.96,45.3818653209,131.86,58.93993248,33.77081364,67.9292536,7.57993248,2.21081364,7.895763,51.36,31.56,60.2816987153,129.43
2020-05-21 12:30:00,52.56787456,36.27438008,63.8687097564,7.55787456,2.20438008,7.872786,45.01,34.07,56.4505535845,132.55,53.46787456,7.29438008,53.9631503038,7.55787456,2.20438008,7.872786,45.91,5.09,46.1913000467,131.83,59.84787456,33.59438008,68.6319929939,7.55787456,2.20438008,7.872786,52.29,31.39,60.9883283916,129.23
2020-05-21 13:00:00,52.93020256,36.89880908,64.5223097429,7.23020256,2.10880908,7.531461,45.7,34.79,57.435477712,133.0,53.84020256,6.64880908,54.2491850066,7.23020256,2.10880908,7.531461,46.61,4.54,46.8305850914,132.1,60.27020256,33.58880908,68.9978652716,7.23020256,2.10880908,7.531461,53.04,31.48,61.6784565306,129.59
2020-05-21 13:30:00,52.06725568,37.26836624,64.0306976086,7.05725568,2.05836624,7.351308,45.01,35.21,57.1458152449,133.29,52.97725568,6.41836624,53.3646422697,7.05725568,2.05836624,7.351308,45.92,4.36,46.1265216551,132.28,59.22725568,33.29836624,67.9459271012,7.05725568,2.05836624,7.351308,52.17,31.24,60.8082765748,129.81
2020-05-21 14:00:00,51.23383872,37.23820296,63.3371138408,7.43383872,2.16820296,7.743582,43.8,35.07,56.1101140615,133.54,52.13383872,6.83820296,52.580397102,7.43383872,2.16820296,7.743582,44.7,4.67,44.9432853717,132.41,58.23383872,33.52820296,67.1961335628,7.43383872,2.16820296,7.743582,50.8,31.36,59.6999966499,130.17
2020-05-21 14:30:00,50.49885376,37.27216568,62.7642299845,7.37885376,2.15216568,7.686306,43.12,35.12,55.6124878062,133.7,51.39885376,6.89216568,51.8588865635,7.37885376,2.15216568,7.686306,44.02,4.74,44.274462165,132.53,57.49885376,34.52216568,67.0663709094,7.37885376,2.15216568,7.686306,50.12,32.37,59.6643218347,130.46
2020-05-21 15:00:00,49.5252176,37.6227718,62.1950169728,7.1752176,2.0927718,7.474185,42.35,35.53,55.2802261211,134.21,50.4252176,6.7227718,50.8713891169,7.1752176,2.0927718,7.474185,43.25,4.63,43.4971194449,132.84,56.4052176,34.8227718,66.2885661961,7.1752176,2.0927718,7.474185,49.23,32.73,59.1172208413,130.94
2020-05-21 15:30:00,49.38747552,38.60093036,62.6829686829,6.99747552,2.04093036,7.289037,42.39,36.56,55.978082318,134.8,50.29747552,6.02093036,50.656565676,6.99747552,2.04093036,7.289037,43.3,3.98,43.4825298252,133.26,56.17747552,34.61093036,65.9835226112,6.99747552,2.04093036,7.289037,49.18,32.57,58.9870943512,131.42
2020-05-21 16:00:00,49.73883488,38.87132684,63.1263157924,6.27883488,1.83132684,6.540453,43.46,37.04,57.1028300525,134.6,50.64883488,5.18132684,50.9131674768,6.27883488,1.83132684,6.540453,44.37,3.35,44.4962852382,133.12,56.66883488,34.44132684,66.3141149466,6.27883488,1.83132684,6.540453,50.39,32.61,60.0213645296,131.18
2020-05-21 16:30:00,50.3882464,39.0699052,63.7607470753,5.3482464,1.5599052,5.57109,45.04,37.51,58.6140060054,134.44,51.2982464,4.3799052,51.4848876203,5.3482464,1.5599052,5.57109,45.95,2.8200000000000003,46.0364518615,133.02,57.6182464,35.1599052,67.4987500024,5.3482464,1.5599052,5.57109,52.27,33.6,62.1378540022,131.06
2020-05-21 17:00:00,51.63412096,39.15328528,64.8001712616,4.91412096,1.43328528,5.118876,46.72,37.72,60.0462888112,134.22,52.56412096,3.90328528,52.7088460154,4.91412096,1.43328528,5.118876,47.65,2.47,47.7139748921,132.85,59.15412096,35.29328528,68.8826974821,4.91412096,1.43328528,5.118876,54.24,33.86,63.9412011148,130.85
2020-05-21 17:30:00,53.35884704,38.93841372,66.055784156,4.10884704,1.19841372,4.280049,49.25,37.74,62.0473214571,133.86,54.30884704,3.43841372,54.4175849861,4.10884704,1.19841372,4.280049,50.2,2.24,50.2499512438,132.61,61.29884704,35.12841372,70.6509313379,4.10884704,1.19841372,4.280049,57.19,33.93,66.4976766511,130.5
2020-05-21 18:00:00,54.51926752,38.82603636,66.9313949529,3.20926752,0.93603636,3.342987,51.31,37.89,63.7837612563,133.86,55.47926752,2.93603636,55.556902668,3.20926752,0.93603636,3.342987,52.27,2.0,52.3082488715,132.54,62.79926752,35.03603636,71.9115557116,3.20926752,0.93603636,3.342987,59.59,34.1,68.656959589,130.5
2020-05-21 18:30:00,54.79004768,38.88209724,67.1845727125,2.2700476800000002,0.66209724,2.364633,52.52,38.22,64.9547442455,133.77,55.76004768,2.30209724,55.8075493905,2.2700476800000002,0.66209724,2.364633,53.49,1.6400000000000001,53.5151352423,132.54,63.27004768,35.17209724,72.3890555104,2.2700476800000002,0.66209724,2.364633,61.0,34.51,70.0852345362,130.5
2020-05-21 19:00:00,54.3668816,38.8924238,66.8459306461,1.5168816,0.4424238,1.580085,52.85,38.45,65.3569047615,133.77,55.3368816,1.8824238,55.3688900428,1.5168816,0.4424238,1.580085,53.82,1.44,53.8392607676,132.57,62.9068816,35.2224238,72.0964277269,1.5168816,0.4424238,1.580085,61.39,34.78,70.557639558,130.5
2020-05-21 19:30:00,53.52838048,38.13202764,65.7216786818,1.13838048,0.33202764,1.185813,52.39,37.8,64.6030347584,133.13,54.488380480000004,2.04202764,54.5266309634,1.13838048,0.33202764,1.185813,53.35,1.71,53.3773978384,132.11,62.19838048,36.21202764,71.9718658931,1.13838048,0.33202764,1.185813,61.06,35.88,70.8215927525,130.06
2020-05-21 20:00:00,52.16825088,38.77323984,64.9991578989,0.8682508800000001,0.25323984,0.904428,51.3,38.52,64.152010101,133.61,53.11825088,1.50323984,53.1395173724,0.8682508800000001,0.25323984,0.904428,52.25,1.25,52.2649500143,132.44,60.67825088,37.14323984,71.1440116641,0.8682508800000001,0.25323984,0.904428,59.81,36.89,70.2716742365,130.57
2020-05-21 20:30:00,51.51786144,39.12354292,64.6895792069,0.69786144,0.20354292000000002,0.726939,50.82,38.92,64.0112396381,133.61,52.47786144,1.11354292,52.4896744051,0.69786144,0.20354292000000002,0.726939,51.78,0.91,51.7879957133,132.48,59.97786144,37.56354292,70.7697931297,0.69786144,0.20354292000000002,0.726939,59.28,37.36,70.0705929759,130.57
2020-05-21 21:00:00,51.03422528,39.25414904,64.3846283424,0.49422528,0.14414904,0.514818,50.54,39.11,63.9052713006,133.61,51.99422528,0.84414904,52.0010773933,0.49422528,0.14414904,0.514818,51.5,0.7000000000000001,51.5047570618,132.48,59.44422528,37.74414904,70.4147477869,0.49422528,0.14414904,0.514818,58.95,37.6,69.9204011716,130.45
2020-05-21 21:30:00,51.1251744,39.3340092,64.5054085886,0.4251744,0.1240092,0.44289000000000006,50.7,39.21,64.0930113195,133.61,52.0851744,0.7240092,52.0902061966,0.4251744,0.1240092,0.44289000000000006,51.66,0.6000000000000001,51.6634842031,132.48,59.5651744,37.8240092,70.5596603823,0.4251744,0.1240092,0.44289000000000006,59.14,37.7,70.1343681799,130.38
2020-05-21 22:00:00,50.39348608,39.94643344,64.3056839157,0.43348608,0.12643344,0.451548,49.96,39.82,63.8876670415,134.02,51.34348608,0.37643344,51.3448660041,0.43348608,0.12643344,0.451548,50.91,0.25,50.9106138246,132.75,58.71348608,38.52643344,70.2250633412,0.43348608,0.12643344,0.451548,58.28,38.4,69.7933979686,130.76
2020-05-21 22:30:00,48.43613344,40.70428892,63.2684610142,0.42613344000000003,0.12428892,0.443889,48.01,40.58,62.8625206303,134.19,49.39613344,0.51428892,49.3988106326,0.42613344000000003,0.12428892,0.443889,48.97,0.39,48.971552967,132.9,56.38613344,38.51428892,68.2843063619,0.42613344000000003,0.12428892,0.443889,55.96,38.39,67.8624616412,130.83
2020-05-21 23:00:00,45.72101856,41.55279708,61.7822505525,0.42101856,0.12279708,0.438561,45.3,41.43,61.3883938542,133.93,46.64101856,1.5427970800000002,46.6665279954,0.42101856,0.12279708,0.438561,46.22,1.42,46.2418079231,132.73,53.08101856,38.36279708,65.4927380033,0.42101856,0.12279708,0.438561,52.66,38.24,65.0797449288,130.43
2020-05-21 23:30:00,43.2419776,42.7130768,60.7805524529,0.4219776,0.1230768,0.43956000000000006,42.82,42.59,60.3942091595,135.29,44.1619776,1.9530767999999998,44.2051442089,0.4219776,0.1230768,0.43956000000000006,43.74,1.83,43.7782651552,133.63,50.2019776,39.1930768,63.6893697881,0.4219776,0.1230768,0.43956000000000006,49.78,39.07,63.2812239136,131.83
2020-05-22 00:00:00,40.75101856,42.84279708,59.1282569954,0.42101856,0.12279708,0.438561,40.33,42.72,58.7495302109,135.92,41.66101856,1.67279708,41.6945885881,0.42101856,0.12279708,0.438561,41.24,1.55,41.269117994,134.06,47.43101856,40.40279708,62.3064004218,0.42101856,0.12279708,0.438561,47.01,40.28,61.9065303502,132.53
2020-05-22 00:30:00,38.57,43.33,58.0097733145,0.0,0.0,0.0,38.57,43.33,58.0097733145,136.3,39.47,1.92,39.5166711655,0.0,0.0,0.0,39.47,1.92,39.5166711655,134.33,44.9,40.08,60.1865134395,0.0,0.0,0.0,44.9,40.08,60.1865134395,132.77
2020-05-22 01:00:00,37.18,44.8,58.2184884723,0.0,0.0,0.0,37.18,44.8,58.2184884723,136.91,38.07,3.04,38.1911835376,0.0,0.0,0.0,38.07,3.04,38.1911835376,134.77,43.04,39.14,58.1754346782,0.0,0.0,0.0,43.04,39.14,58.1754346782,133.12
2020-05-22 01:30:00,36.83,44.28,57.5948548049,0.0,0.0,0.0,36.83,44.28,57.5948548049,136.0,37.72,3.09,37.8463538534,0.0,0.0,0.0,37.72,3.09,37.8463538534,134.17,42.75,39.85,58.4430064251,0.0,0.0,0.0,42.75,39.85,58.4430064251,132.32
2020-05-22 02:00:00,36.87,44.15,57.5205997882,0.0,0.0,0.0,36.87,44.15,57.5205997882,135.87,37.75,2.98,37.8674385191,0.0,0.0,0.0,37.75,2.98,37.8674385191,134.1,42.8,39.85,58.4795904568,0.0,0.0,0.0,42.8,39.85,58.4795904568,132.18
2020-05-22 02:30:00,36.65,43.31,56.7360432177,0.0,0.0,0.0,36.65,43.31,56.7360432177,135.06,37.53,2.65,37.6234421604,0.0,0.0,0.0,37.53,2.65,37.6234421604,133.56,42.68,40.32,58.7135827556,0.0,0.0,0.0,42.68,40.32,58.7135827556,131.46
2020-05-22 03:00:00,35.92,43.52,56.429042168,0.0,0.0,0.0,35.92,43.52,56.429042168,135.92,36.79,2.4,36.8681990339,0.0,0.0,0.0,36.79,2.4,36.8681990339,134.13,41.87,40.96,58.5731892593,0.0,0.0,0.0,41.87,40.96,58.5731892593,132.34
2020-05-22 03:30:00,35.38,43.36,55.9627912099,0.0,0.0,0.0,35.38,43.36,55.9627912099,135.77,36.26,2.2800000000000002,36.33161158,0.0,0.0,0.0,36.26,2.2800000000000002,36.33161158,134.03,41.25,40.87,58.0682305568,0.0,0.0,0.0,41.25,40.87,58.0682305568,132.15
