Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-22 04:00:00,35.0,43.97,56.1992962589,0.0,0.0,0.0,35.0,43.97,56.1992962589,136.3,35.87,2.61,35.9648300427,0.0,0.0,0.0,35.87,2.61,35.9648300427,134.4,40.69,40.27,57.2481353408,0.0,0.0,0.0,40.69,40.27,57.2481353408,132.49
2020-05-22 04:30:00,34.71,43.63,55.7526770658,0.0,0.0,0.0,34.71,43.63,55.7526770658,135.9,35.58,2.5,35.6677221028,0.0,0.0,0.0,35.58,2.5,35.6677221028,134.12,40.47,41.11,57.6875463163,0.0,0.0,0.0,40.47,41.11,57.6875463163,132.19
2020-05-22 05:00:00,34.73,43.52,55.6791100863,0.0,0.0,0.0,34.73,43.52,55.6791100863,136.02,35.6,2.2800000000000002,35.6729365206,0.0,0.0,0.0,35.6,2.2800000000000002,35.6729365206,134.21,40.5,41.08,57.6872290893,0.0,0.0,0.0,40.5,41.08,57.6872290893,132.19
2020-05-22 05:30:00,34.72,43.62,55.7510789133,0.0,0.0,0.0,34.72,43.62,55.7510789133,136.1,35.59,2.36,35.6681608721,0.0,0.0,0.0,35.59,2.36,35.6681608721,134.26,40.48,41.14,57.7159423383,0.0,0.0,0.0,40.48,41.14,57.7159423383,132.31
2020-05-22 06:00:00,34.78,43.21,55.4684820416,0.0,0.0,0.0,34.78,43.21,55.4684820416,135.58,35.65,2.17,35.7159824168,0.0,0.0,0.0,35.65,2.17,35.7159824168,133.91,40.54,40.53,57.3251471869,0.0,0.0,0.0,40.54,40.53,57.3251471869,131.78
2020-05-22 06:30:00,37.14,42.3,56.2909371036,0.0,0.0,0.0,37.14,42.3,56.2909371036,134.86,38.0,1.72,38.0389063986,0.0,0.0,0.0,38.0,1.72,38.0389063986,133.44,43.24,39.3,58.4310499649,0.0,0.0,0.0,43.24,39.3,58.4310499649,131.05
2020-05-22 07:00:00,39.17031968,41.73009324,57.233859084,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,39.17,41.73,57.2335723156,135.05,40.05031968,1.00009324,40.0628043571,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,40.05,1.0,40.0624824493,133.55,45.51031968,37.78009324,59.1483274708,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,45.51,37.78,59.1480219449,131.14
2020-05-22 07:30:00,41.78031968,40.94009324,58.4951822551,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,41.78,40.94,58.4948886656,135.22,42.69031968,0.17009324,42.6906585343,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,42.69,0.17,42.6903384854,133.67,48.53031968,36.79009324,60.8991205918,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,48.53,36.79,60.8988095122,131.27
2020-05-22 08:00:00,43.91063936,39.83018648,59.2839607654,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,43.91,39.83,59.2833619155,134.41,44.82063936,0.46018648,44.8230017317,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,44.82,0.46,44.8223604912,133.11,50.97063936,35.56018648,62.149279475,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,50.97,35.56,62.1486484165,130.44
2020-05-22 08:30:00,46.88063936,38.43018648,60.6190859358,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,46.88,38.43,60.6184732569,133.88,47.80063936,1.52018648,47.8248062219,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,47.8,1.52,47.8241612577,132.78,54.44063936,34.67018648,64.543047995,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,54.44,34.67,64.5424085389,129.96
2020-05-22 09:00:00,47.9931968,37.6009324,60.9686563443,0.0031967999999999996,0.0009324,0.00333,47.99,37.6,60.9655648707,133.88,48.9331968,2.3709324,48.9906018489,0.0031967999999999996,0.0009324,0.00333,48.93,2.37,48.9873636768,132.78,55.7331968,33.8509324,65.2079354826,0.0031967999999999996,0.0009324,0.00333,55.73,33.85,65.2047191544,129.96
2020-05-22 09:30:00,47.27671328,36.87195804,59.9552241949,0.00671328,0.00195804,0.006993,47.27,36.87,59.9487264252,134.15,48.20671328,3.26195804,48.3169491536,0.00671328,0.00195804,0.006993,48.2,3.26,48.3101190228,133.02,55.03671328,34.50195804,64.9571005915,0.00671328,0.00195804,0.006993,55.03,34.5,64.9503725932,130.54
2020-05-22 10:00:00,46.95671328,37.56195804,60.1318020174,0.00671328,0.00195804,0.006993,46.95,37.56,60.1253365895,134.6,47.88671328,2.77195804,47.966874613,0.00671328,0.00195804,0.006993,47.88,2.77,47.9600594245,133.3,54.49671328,33.41195804,63.9237882043,0.00671328,0.00195804,0.006993,54.49,33.41,63.9170415461,131.15
2020-05-22 10:30:00,45.21470528,37.12428904,58.5028410445,0.014705280000000001,0.00428904,0.015318,45.2,37.12,58.4887544747,133.67,46.12470528,2.66428904,46.2015895101,0.014705280000000001,0.00428904,0.015318,46.11,2.66,46.1866614944,132.73,52.49470528,33.34428904,62.1895143414,0.014705280000000001,0.00428904,0.015318,52.48,33.34,62.1748019699,130.27
2020-05-22 11:00:00,46.42054944,36.92307692,59.3142564613,0.01054944,0.00307692,0.010988999999999999,46.41,36.92,59.3040850195,134.2,47.33054944,3.14307692,47.434795697,0.01054944,0.00307692,0.010988999999999999,47.32,3.14,47.4240656207,133.04,53.89054944,33.02307692,63.2037572317,0.01054944,0.00307692,0.010988999999999999,53.88,33.02,63.1931546926,130.72
2020-05-22 11:30:00,45.10566432,37.27456876,58.5142241681,0.01566432,0.00456876,0.016316999999999998,45.09,37.27,58.4992393113,134.8,46.02566432,3.15456876,46.1336436905,0.01566432,0.00456876,0.016316999999999998,46.01,3.15,46.117703759,133.46,52.32566432,32.87456876,61.7957313873,0.01566432,0.00456876,0.016316999999999998,52.31,32.87,61.7800372289,131.23
2020-05-22 12:00:00,44.71470528,37.76428904,58.5281675347,0.014705280000000001,0.00428904,0.015318,44.7,37.76,58.5141658062,135.48,45.63470528,3.06428904,45.7374703423,0.014705280000000001,0.00428904,0.015318,45.62,3.06,45.7225108672,133.88,51.86470528,33.12428904,61.5399559489,0.014705280000000001,0.00428904,0.015318,51.85,33.12,61.5252541644,131.89
2020-05-22 12:30:00,44.63982016,37.41578088,58.2464951974,0.01982016,0.00578088,0.020645999999999998,44.62,37.41,58.2275922566,134.82,45.54982016,3.03578088,45.6508716473,0.01982016,0.00578088,0.020645999999999998,45.53,3.03,45.6307111494,133.44,51.87982016,33.95578088,62.0041191777,0.01982016,0.00578088,0.020645999999999998,51.86,33.95,61.984369804,131.37
2020-05-22 13:00:00,44.85950048,38.12568764,58.8722586737,0.01950048,0.00568764,0.020312999999999998,44.84,38.12,58.8537169599,135.24,45.77950048,2.54568764,45.8502256239,0.01950048,0.00568764,0.020312999999999998,45.76,2.54,45.8304396662,133.7,52.11950048,34.16568764,62.3196320769,0.01950048,0.00568764,0.020312999999999998,52.1,34.16,62.3002054571,131.72
2020-05-22 13:30:00,44.19982016,38.40578088,58.5544883607,0.01982016,0.00578088,0.020645999999999998,44.18,38.4,58.5357360934,135.48,45.11982016,2.43578088,45.1855198019,0.01982016,0.00578088,0.020645999999999998,45.1,2.43,45.1654170799,133.85,51.33982016,34.45578088,61.8302350805,0.01982016,0.00578088,0.020645999999999998,51.32,34.45,61.8105565417,131.92
2020-05-22 14:00:00,43.39982016,38.79578088,58.2121723011,0.01982016,0.00578088,0.020645999999999998,43.38,38.79,58.1935434563,136.02,44.30982016,2.36578088,44.3729318592,0.01982016,0.00578088,0.020645999999999998,44.29,2.36,44.3528319276,134.19,50.40982016,34.85578088,61.2868291668,0.01982016,0.00578088,0.020645999999999998,50.39,34.85,61.2672392066,132.44
2020-05-22 14:30:00,42.95790208,39.17522144,58.1384496352,0.01790208,0.00522144,0.018647999999999998,42.94,39.17,58.1217042076,136.02,43.86790208,2.02522144,43.9146257502,0.01790208,0.00522144,0.018647999999999998,43.85,2.02,43.8965021386,134.19,49.90790208,35.29522144,61.1273371457,0.01790208,0.00522144,0.018647999999999998,49.89,35.29,61.1097062667,132.44
2020-05-22 15:00:00,42.4575824,39.3951282,57.9191024546,0.017582399999999998,0.005128199999999999,0.018314999999999998,42.44,39.39,57.902726188,135.65,43.3675824,1.5551282,43.3954562937,0.017582399999999998,0.005128199999999999,0.018314999999999998,43.35,1.55,43.377701645,133.95,49.3275824,35.6151282,60.8411681523,0.017582399999999998,0.005128199999999999,0.018314999999999998,49.31,35.61,60.8239114165,132.08
2020-05-22 15:30:00,42.59086912,39.52317016,58.103899283,0.01086912,0.00317016,0.011321999999999999,42.58,39.52,58.0937759145,135.89,43.50086912,1.64317016,43.5318920146,0.01086912,0.00317016,0.011321999999999999,43.49,1.6400000000000001,43.5209110658,134.1,49.48086912,35.70317016,61.0169875391,0.01086912,0.00317016,0.011321999999999999,49.47,35.7,61.0063185252,132.28
2020-05-22 16:00:00,42.82991008,40.11289044,58.680875734,0.00991008,0.00289044,0.010322999999999999,42.82,40.11,58.6716669271,136.13,43.73991008,1.09289044,43.753561493,0.00991008,0.00289044,0.010322999999999999,43.73,1.09,43.7435823864,134.23,49.77991008,36.39289044,61.6642677906,0.00991008,0.00289044,0.010322999999999999,49.77,36.39,61.654561875,132.57
2020-05-22 16:30:00,43.95406592,40.29410256,59.6286391931,0.01406592,0.00410256,0.014652,43.94,40.29,59.6154988237,136.01,44.88406592,0.89410256,44.8929704174,0.01406592,0.00410256,0.014652,44.87,0.89,44.8788257422,134.19,51.09406592,36.60410256,62.8527159036,0.01406592,0.00410256,0.014652,51.08,36.6,62.8388924154,132.39
2020-05-22 17:00:00,45.73054944,39.71307692,60.5674139331,0.01054944,0.00307692,0.010988999999999999,45.72,39.71,60.5574314184,134.77,46.65054944,0.76307692,46.6567899607,0.01054944,0.00307692,0.010988999999999999,46.64,0.76,46.6461916988,133.34,53.17054944,36.40307692,64.4382754036,0.01054944,0.00307692,0.010988999999999999,53.16,36.4,64.427832495,131.18
2020-05-22 17:30:00,48.46863136,39.81251748,62.7235583653,0.00863136,0.00251748,0.008990999999999999,48.46,39.81,62.715290799,134.28,49.40863136,0.34251748,49.4098185697,0.00863136,0.00251748,0.008990999999999999,49.4,0.34,49.4011700266,133.04,56.28863136,35.79251748,66.7046799553,0.00863136,0.00251748,0.008990999999999999,56.28,35.79,66.6960456099,130.6
2020-05-22 18:00:00,50.51735264,39.38214452,64.0543224517,0.0073526400000000006,0.00214452,0.007659,50.51,39.38,64.0472052474,133.87,51.46735264,0.49214452000000003,51.4697055946,0.0073526400000000006,0.00214452,0.007659,51.46,0.49,51.462332827,132.7,58.72735264,36.06214452,68.9157472243,0.0073526400000000006,0.00214452,0.007659,58.72,36.06,68.9083594348,130.25
2020-05-22 18:30:00,51.5763936,38.8518648,64.572376255,0.006393599999999999,0.0018648,0.00666,51.57,38.85,64.5661474768,133.94,52.5363936,1.0618648,52.5471237019,0.006393599999999999,0.0018648,0.00666,52.53,1.06,52.5406937526,132.76,60.1363936,37.2618648,70.7448401199,0.006393599999999999,0.0018648,0.00666,60.13,37.26,70.7384230811,130.49
2020-05-22 19:00:00,51.52447552,39.86130536,65.1436508235,0.00447552,0.00130536,0.0046619999999999995,51.52,39.86,65.1393122469,134.46,52.49447552,0.40130536,52.4960094304,0.00447552,0.00130536,0.0046619999999999995,52.49,0.4,52.4915240777,133.1,59.90447552,36.38130536,70.0867003577,0.00447552,0.00130536,0.0046619999999999995,59.9,36.38,70.0821974541,130.78
2020-05-22 19:30:00,50.7715984,40.4304662,64.9028335378,0.0015983999999999998,0.0004662,0.001665,50.77,40.43,64.9012927452,134.24,51.7315984,0.3304662,51.7326539134,0.0015983999999999998,0.0004662,0.001665,51.73,0.33,51.73105257,132.98,58.9915984,36.7504662,69.5025571307,0.0015983999999999998,0.0004662,0.001665,58.99,36.75,69.5009539503,130.53
2020-05-22 20:00:00,49.55063936,40.92018648,64.2629560676,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,49.55,40.92,64.2623443394,134.15,50.51063936,0.87018648,50.5181344971,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,50.51,0.87,50.5174920201,132.93,57.62063936,37.59018648,68.7979665387,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,57.62,37.59,68.7973291633,130.53
2020-05-22 20:30:00,48.82031968,41.96009324,64.3744750531,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,48.82,41.96,64.3741718393,134.61,49.77031968,1.67009324,49.7983326275,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,49.77,1.67,49.7980100004,133.28,56.72031968,37.92009324,68.2284994407,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,56.72,37.92,68.2281818606,130.78
2020-05-22 21:00:00,48.11,42.28,64.0481888893,0.0,0.0,0.0,48.11,42.28,64.0481888893,134.47,49.05,2.07,49.0936594684,0.0,0.0,0.0,49.05,2.07,49.0936594684,133.19,55.9,38.4,67.8186552506,0.0,0.0,0.0,55.9,38.4,67.8186552506,130.57
2020-05-22 21:30:00,48.11,42.62,64.2731398019,0.0,0.0,0.0,48.11,42.62,64.2731398019,134.8,49.06,2.19,49.1088556169,0.0,0.0,0.0,49.06,2.19,49.1088556169,133.42,55.87,38.29,67.731683871,0.0,0.0,0.0,55.87,38.29,67.731683871,130.85
2020-05-22 22:00:00,48.25,42.68,64.4177374641,0.0,0.0,0.0,48.25,42.68,64.4177374641,134.92,49.19,2.12,49.2356628878,0.0,0.0,0.0,49.19,2.12,49.2356628878,133.48,56.03,38.31,67.8750101289,0.0,0.0,0.0,56.03,38.31,67.8750101289,130.94
2020-05-22 22:30:00,46.61,43.09,63.4762963633,0.0,0.0,0.0,46.61,43.09,63.4762963633,134.6,47.55,2.76,47.6300335923,0.0,0.0,0.0,47.55,2.76,47.6300335923,133.31,54.14,38.88,66.6542871839,0.0,0.0,0.0,54.14,38.88,66.6542871839,130.65
2020-05-22 23:00:00,44.52,43.58,62.2996532896,0.0,0.0,0.0,44.52,43.58,62.2996532896,134.96,45.45,3.0,45.5489022919,0.0,0.0,0.0,45.45,3.0,45.5489022919,133.56,51.71,39.41,65.015938046,0.0,0.0,0.0,51.71,39.41,65.015938046,131.03
2020-05-22 23:30:00,42.06,43.59,60.573358005,0.0,0.0,0.0,42.06,43.59,60.573358005,135.32,42.98,2.79,43.0704597143,0.0,0.0,0.0,42.98,2.79,43.0704597143,133.8,48.97,40.61,63.6178669872,0.0,0.0,0.0,48.97,40.61,63.6178669872,131.48
2020-05-23 00:00:00,39.75,44.15,59.407785685,0.0,0.0,0.0,39.75,44.15,59.407785685,135.43,40.64,3.29,40.7729530449,0.0,0.0,0.0,40.64,3.29,40.7729530449,133.88,46.29,41.3,62.035909762,0.0,0.0,0.0,46.29,41.3,62.035909762,131.65
2020-05-23 00:30:00,38.43363584,44.67272712,58.9304413035,0.52363584,0.15272712,0.545454,37.91,44.52,58.4739129869,135.91,39.32363584,3.49272712,39.4784432116,0.52363584,0.15272712,0.545454,38.8,3.34,38.943492396,134.2,44.63363584,41.38272712,60.8661774074,0.52363584,0.15272712,0.545454,44.11,41.23,60.3788456332,132.06
2020-05-23 01:00:00,37.1026768,45.7624474,58.9135826254,0.5226767999999999,0.15244739999999998,0.544455,36.58,45.61,58.4668153742,136.35,37.9726768,4.3224474,38.2178980961,0.5226767999999999,0.15244739999999998,0.544455,37.45,4.17,37.6814463629,134.52,42.9126768,40.3324474,58.8914607003,0.5226767999999999,0.15244739999999998,0.544455,42.39,40.18,58.4067162234,132.26
2020-05-23 01:30:00,36.92139808,46.23207444,59.1658207347,0.52139808,0.15207444,0.543123,36.4,46.08,58.7224522649,136.74,37.80139808,4.63207444,38.0841411932,0.52139808,0.15207444,0.543123,37.28,4.48,37.5482196649,134.78,42.70139808,40.84207444,59.0887844057,0.52139808,0.15207444,0.543123,42.18,40.69,58.6074099411,132.64
2020-05-23 02:00:00,36.75761184,46.08972012,58.952390358,0.54761184,0.15972012,0.570429,36.21,45.93,58.4869985552,136.61,37.62761184,4.49972012,37.8957075925,0.54761184,0.15972012,0.570429,37.08,4.34,37.3331220232,134.7,42.50761184,40.68972012,58.8434396325,0.54761184,0.15972012,0.570429,41.96,40.53,58.3380021941,132.88
2020-05-23 02:30:00,36.36615328,46.285128040000004,58.8626382527,0.56615328,0.16512804,0.589743,35.8,46.12,58.3840252124,136.82,37.25615328,4.62512804,37.542146537,0.56615328,0.16512804,0.589743,36.69,4.46,36.9600825216,134.82,42.06615328,40.89512804,58.6683283313,0.56615328,0.16512804,0.589743,41.5,40.73,58.1479397743,133.02
2020-05-23 03:00:00,35.41725216,46.41128188,58.3814083104,0.58725216,0.17128188,0.611721,34.83,46.24,57.8901243737,136.97,36.28725216,4.6312818799999995,36.5815997624,0.58725216,0.17128188,0.611721,35.7,4.46,35.9775152005,134.92,40.93725216,41.03128188,57.9605443999,0.58725216,0.17128188,0.611721,40.35,40.86,57.4252740525,133.08
2020-05-23 03:30:00,34.77707232,46.54706276,58.1039913494,0.60707232,0.17706276,0.632367,34.17,46.37,57.6000503472,137.38,35.64707232,4.52706276,35.9333836734,0.60707232,0.17706276,0.632367,35.04,4.35,35.3089804441,135.19,40.24707232,41.66706276,57.9307426966,0.60707232,0.17706276,0.632367,39.64,41.49,57.382486004,133.47
2020-05-23 04:00:00,34.25593344,46.42256392,57.6933567818,0.6259334400000001,0.18256392,0.652014,33.63,46.24,57.1761707357,137.54,35.12593344,4.25256392,35.3824179491,0.6259334400000001,0.18256392,0.652014,34.5,4.07,34.7392415001,135.32,39.70593344,42.14256392,57.9012680698,0.6259334400000001,0.18256392,0.652014,39.08,41.96,57.3401081269,133.67
2020-05-23 04:30:00,33.84104832,46.23405576,57.2957630494,0.63104832,0.18405576,0.657342,33.21,46.05,56.7759332816,137.29,34.70104832,4.21405576,34.9559869043,0.63104832,0.18405576,0.657342,34.07,4.03,34.3075181265,135.14,39.21104832,41.97405576,57.4397742622,0.63104832,0.18405576,0.657342,38.58,41.79,56.8754824155,133.5
2020-05-23 05:00:00,33.007352,46.568811,57.0801142606,0.6473519999999999,0.18881099999999998,0.674325,32.36,46.38,56.5532846084,137.61,33.867352,4.378811,34.1492535389,0.6473519999999999,0.18881099999999998,0.674325,33.22,4.19,33.4831972786,135.38,38.237352,42.318811,57.034874002,0.6473519999999999,0.18881099999999998,0.674325,37.59,42.13,56.4618898019,133.75
2020-05-23 05:30:00,32.6989104,46.5709322,56.9040461419,0.6889103999999999,0.20093219999999998,0.717615,32.01,46.37,56.3455144621,137.61,33.5589104,4.3509322,33.8397854344,0.6889103999999999,0.20093219999999998,0.717615,32.87,4.15,33.1309432404,135.38,37.8789104,42.3309322,56.8042223256,0.6889103999999999,0.20093219999999998,0.717615,37.19,42.13,56.1963788869,133.69
2020-05-23 06:00:00,32.82084832,46.72233076,57.0980233992,0.83084832,0.24233076,0.865467,31.99,46.48,56.4247330521,137.71,33.69084832,4.47233076,33.9863943799,0.83084832,0.24233076,0.865467,32.86,4.23,33.1311409402,135.41,38.00084832,42.48233076,56.9983587469,0.83084832,0.24233076,0.865467,37.17,42.24,56.2656778152,133.77
2020-05-23 06:30:00,33.78352544,46.59144492,57.5507543903,1.03352544,0.30144492,1.076589,32.75,46.29,56.7038499575,137.35,34.63352544,4.61144492,34.9391829992,1.03352544,0.30144492,1.076589,33.6,4.31,33.8753022127,135.19,39.09352544,42.38144492,57.6583957879,1.03352544,0.30144492,1.076589,38.06,42.08,56.7387874386,133.47
2020-05-23 07:00:00,34.77619232,46.35347276,57.9484942789,1.48619232,0.43347276,1.548117,33.29,45.92,56.7174620377,137.35,35.63619232,4.33347276,35.8987073476,1.48619232,0.43347276,1.548117,34.15,3.9,34.371972594,135.19,40.14619232,42.04347276,58.13235209,1.48619232,0.43347276,1.548117,38.66,41.61,56.7977790059,133.4
2020-05-23 07:30:00,36.44842944,46.17079192,58.8237200045,2.12842944,0.62079192,2.217114,34.32,45.55,57.0321391848,137.22,37.31842944,4.29079192,37.5642925019,2.12842944,0.62079192,2.217114,35.19,3.67,35.3808564057,135.14,41.99842944,41.83079192,59.276329408,2.12842944,0.62079192,2.217114,39.87,41.21,57.3400470875,133.29
2020-05-23 08:00:00,38.032944,45.950442,59.648536858,3.052944,0.890442,3.18015,34.98,45.06,57.0438778485,137.22,38.912944,4.030442,39.1211154425,3.052944,0.890442,3.18015,35.86,3.14,35.9972110031,135.17,43.672944,41.490442,60.2393792712,3.052944,0.890442,3.18015,40.62,40.6,57.4312145092,133.29
2020-05-23 08:30:00,40.25988672,45.11871696,60.4694724537,3.38988672,0.98871696,3.531132,36.87,44.13,57.5052501951,136.73,41.12988672,3.47871696,41.2767374351,3.38988672,0.98871696,3.531132,37.74,2.49,37.8220530908,134.83,46.20988672,40.56871696,61.4912548779,3.38988672,0.98871696,3.531132,42.82,39.58,58.3106233889,132.82
2020-05-23 09:00:00,41.76798784,44.82566312,61.2691185048,4.16798784,1.21566312,4.341654,37.6,43.61,57.5811783485,136.27,42.65798784,3.48566312,42.8001609103,4.16798784,1.21566312,4.341654,38.49,2.27,38.5568800605,134.5,47.79798784,40.04566312,62.3562569136,4.16798784,1.21566312,4.341654,43.63,38.83,58.4067273522,132.31
2020-05-23 09:30:00,44.5182272,43.9323996,62.5454098048,4.5682272,1.3323996,4.75857,39.95,42.6,58.4017337071,135.6,45.4082272,3.0223996,45.5087024292,4.5682272,1.3323996,4.75857,40.84,1.69,40.8749519877,134.07,50.9482272,39.4023996,64.4070721976,4.5682272,1.3323996,4.75857,46.38,38.07,60.0035773934,131.64
2020-05-23 10:00:00,46.168368,43.408274,63.3703120984,3.628368,1.058274,3.77955,42.54,42.35,60.0264450055,135.77,47.058368,2.458274,47.1225329315,3.628368,1.058274,3.77955,43.43,1.4,43.4525591882,134.14,53.018368,38.918274,65.7691371125,3.628368,1.058274,3.77955,49.39,37.86,62.2314365896,131.79
2020-05-23 10:30:00,46.3973888,42.6504884,63.0220742932,3.8073888,1.1104884,3.96603,42.59,41.54,59.4935265386,135.77,47.3073888,1.7504884,47.3397638853,3.8073888,1.1104884,3.96603,43.5,0.64,43.5047077912,134.14,53.4373888,39.8204884,66.6425225976,3.8073888,1.1104884,3.96603,49.63,38.71,62.9412503848,131.9
2020-05-23 11:00:00,46.09714592,42.90041756,62.9713640379,6.92714592,2.02041756,7.215777,39.17,40.88,56.6168111077,135.07,46.97714592,2.36041756,47.0364094064,6.92714592,2.02041756,7.215777,40.05,0.34,40.05144317,133.66,52.51714592,39.60041756,65.7741870836,6.92714592,2.02041756,7.215777,45.59,37.58,59.082184286,131.24
2020-05-23 11:30:00,46.56699648,43.09079064,63.4452630158,6.5169964799999995,1.9007906399999999,6.788538,40.05,41.19,57.451010435,135.66,47.45699648,2.18079064,47.5070769751,6.5169964799999995,1.9007906399999999,6.788538,40.94,0.28,40.9409574876,134.06,53.05699648,38.97079064,65.8313557401,6.5169964799999995,1.9007906399999999,6.788538,46.54,37.07,59.4992142805,131.79
2020-05-23 12:00:00,46.96530848,43.25988164,63.8526237529,6.20530848,1.80988164,6.463863,40.76,41.45,58.1332959671,136.34,47.86530848,1.91988164,47.9037963151,6.20530848,1.80988164,6.463863,41.66,0.11,41.660145223,134.52,53.54530848,39.06988164,66.2839023563,6.20530848,1.80988164,6.463863,47.34,37.26,60.2443623918,132.56
2020-05-23 12:30:00,47.59355136,42.62270248,63.8892862517,5.08355136,1.48270248,5.295366,42.51,41.14,59.1574145818,135.49,48.49355136,1.83270248,48.528170395000004,5.08355136,1.48270248,5.295366,43.41,0.35000000000000003,43.4114109423,133.93,54.47355136,38.50270248,66.7070153435,5.08355136,1.48270248,5.295366,49.39,37.02,61.7240026246,131.67
2020-05-23 13:00:00,47.38207264,42.62060452,63.73050084,5.28207264,1.54060452,5.502159,42.1,41.08,58.8215640731,135.43,48.28207264,1.85060452,48.3175255524,5.28207264,1.54060452,5.502159,43.0,0.31,43.0011174273,133.86,54.20207264,38.49060452,66.4785026515,5.28207264,1.54060452,5.502159,48.92,36.95,61.3063528519,131.78
2020-05-23 13:30:00,46.45212096,43.21603528,63.4462390296,6.91212096,2.01603528,7.200126,39.54,41.2,57.1038667692,135.43,47.33212096,2.41603528,47.393743269,6.91212096,2.01603528,7.200126,40.42,0.4,40.4219791698,133.86,52.85212096,39.13603528,65.7645493211,6.91212096,2.01603528,7.200126,45.94,37.12,59.062492328,131.68
2020-05-23 14:00:00,46.733552,43.066036,63.5508327191,4.443552,1.296036,4.6287,42.29,41.77,59.4405333085,135.93,47.633552,2.076036,47.6787709742,4.443552,1.296036,4.6287,43.19,0.78,43.1970427229,134.16,53.593552,39.006036,66.2852899248,4.443552,1.296036,4.6287,49.15,37.71,61.9497102495,132.15
2020-05-23 14:30:00,45.91148352,43.29584936,63.1062191136,4.99148352,1.45584936,5.199462,40.92,41.84,58.5237729474,135.76,46.80148352,2.30584936,46.8582522182,4.99148352,1.45584936,5.199462,41.81,0.85,41.8186393848,134.07,52.53148352,39.25584936,65.5787958855,4.99148352,1.45584936,5.199462,47.54,37.8,60.7362461797,132.0
2020-05-23 15:00:00,45.65935488,43.83981184,63.2985449298,5.75935488,1.6798118400000002,5.999328,39.9,42.16,58.0471842556,136.04,46.55935488,2.7598118400000002,46.6410772628,5.75935488,1.6798118400000002,5.999328,40.8,1.08,40.8142916146,134.23,52.12935488,39.84981184,65.6161347832,5.75935488,1.6798118400000002,5.999328,46.37,38.17,60.0593523109,132.27
2020-05-23 15:30:00,45.63824704,43.45323872,63.0161372042,4.70824704,1.37323872,4.904424,40.93,42.08,58.7025663834,135.32,46.51824704,2.78323872,46.6014348003,4.70824704,1.37323872,4.904424,41.81,1.4100000000000001,41.8337686564,133.76,52.27824704,39.55323872,65.5551203707,4.70824704,1.37323872,4.904424,47.57,38.18,60.9968630341,131.54
2020-05-23 16:00:00,45.5681568,43.5194624,63.0111142715,5.0381568,1.4694624,5.24808,40.53,42.05,58.40276877,135.22,46.4481568,2.8994624,46.53856629,5.0381568,1.4694624,5.24808,41.41,1.43,41.4346835393,133.68,52.1381568,39.6194624,65.4835032307,5.0381568,1.4694624,5.24808,47.1,38.15,60.6121481223,131.43
2020-05-23 16:30:00,46.1582976,43.3253368,63.3061864762,4.0982976,1.1953368,4.26906,42.06,42.13,59.5313404855,135.54,47.0482976,2.4853368,47.1138961037,4.0982976,1.1953368,4.26906,42.95,1.29,42.9693681592,133.91,52.9682976,39.3653368,65.9944716777,4.0982976,1.1953368,4.26906,48.87,38.17,62.0098846959,131.75
2020-05-23 17:00:00,47.81511008,43.21149044,64.4477901716,4.80511008,1.40149044,5.005323,43.01,41.81,59.9827992011,135.19,48.71511008,2.64149044,48.7866725843,4.80511008,1.40149044,5.005323,43.91,1.24,43.9275050509,133.64,54.80511008,39.27149044,67.4229193395,4.80511008,1.40149044,5.005323,50.0,37.87,62.7226984432,131.39
2020-05-23 17:30:00,50.72217536,41.10813448,65.2887263904,2.46217536,0.71813448,2.564766,48.26,40.39,62.9315477324,133.64,51.64217536,1.46813448,51.663039929600004,2.46217536,0.71813448,2.564766,49.18,0.75,49.1857184557,132.61,58.64217536,38.46813448,70.133459214,2.46217536,0.71813448,2.564766,56.18,37.75,67.6849680505,129.98
2020-05-23 18:00:00,51.73274368,40.31205024,65.5845878482,3.57274368,1.04205024,3.721608,48.16,39.27,62.1411176275,133.14,52.65274368,1.17205024,52.6657869855,3.57274368,1.04205024,3.721608,49.08,0.13,49.0801721676,132.26,59.75274368,38.95205024,71.3277827721,3.57274368,1.04205024,3.721608,56.18,37.91,67.7743351129,129.66
2020-05-23 18:30:00,53.07936896,39.94689928,66.4317256383,1.66936896,0.48689928,1.738926,51.41,39.46,64.80802188,133.48,54.02936896,0.6368992800000001,54.0331227203,1.66936896,0.48689928,1.738926,52.36,0.15,52.3602148582,132.52,61.63936896,38.55689928,72.7052012436,1.66936896,0.48689928,1.738926,59.97,38.07,71.0332724855,129.93
2020-05-23 19:00:00,53.48875008,40.05088544,66.8215519847,1.16875008,0.34088544,1.217448,52.32,39.71,65.6830762069,134.0,54.43875008,0.51088544,54.4411472528,1.16875008,0.34088544,1.217448,53.27,0.17,53.2702712589,132.84,62.19875008,38.64088544,73.22433024,1.16875008,0.34088544,1.217448,61.03,38.3,72.0524177249,130.51
2020-05-23 19:30:00,52.32734144,40.38505792,66.0991948921,1.21734144,0.35505792,1.2680639999999999,51.11,40.03,64.9202048672,133.59,53.26734144,0.66505792,53.2714929969,1.21734144,0.35505792,1.2680639999999999,52.05,0.31,52.0509231426,132.6,60.84734144,39.08505792,72.3190204091,1.21734144,0.35505792,1.2680639999999999,59.63,38.73,71.1037959606,130.2
2020-05-23 20:00:00,50.34638272,40.71144496,64.7470462934,0.89638272,0.26144496,0.933732,49.45,40.45,63.886657449,133.52,51.27638272,1.06144496,51.2873677454,0.89638272,0.26144496,0.933732,50.38,0.8,50.3863513265,132.54,58.59638272,39.51144496,70.6731232556,0.89638272,0.26144496,0.933732,57.7,39.25,69.7843284699,130.11
2020-05-23 20:30:00,49.28647296,40.83522128,64.0052475491,0.56647296,0.16522128,0.5900759999999999,48.72,40.67,63.4640630593,133.39,50.21647296,1.22522128,50.2314176958,0.56647296,0.16522128,0.5900759999999999,49.65,1.06,49.6613139174,132.47,57.44647296,39.69522128,69.826985099,0.56647296,0.16522128,0.5900759999999999,56.88,39.53,69.2672743798,129.95
2020-05-23 21:00:00,48.40188768,41.07596724,63.4821062638,0.43188768,0.12596724,0.449883,47.97,40.95,63.0715736287,133.32,49.32188768,1.53596724,49.3457981968,0.43188768,0.12596724,0.449883,48.89,1.4100000000000001,48.910328152700004,132.43,56.43188768,39.99596724,69.1681671189,0.43188768,0.12596724,0.449883,56.0,39.87,68.7431225651,129.86
2020-05-23 21:30:00,48.1752144,41.2023542,63.3915236771,0.38521439999999996,0.1123542,0.401265,47.79,41.09,63.0259644908,132.67,49.0852144,2.0323542,49.1272708003,0.38521439999999996,0.1123542,0.401265,48.7,1.92,48.7378333536,132.02,56.0752144,39.2523542,68.4483526482,0.38521439999999996,0.1123542,0.401265,55.69,39.14,68.0684633292,129.12
2020-05-23 22:00:00,48.32585376,41.462540680000004,63.6751947093,0.38585376,0.11254068,0.401931,47.94,41.35,63.3092892078,133.02,49.24585376,2.08254068,49.2898680079,0.38585376,0.11254068,0.401931,48.86,1.97,48.8996983631,132.24,56.22585376,39.21254068,68.5490333821,0.38585376,0.11254068,0.401931,55.84,39.1,68.1682888153,129.4
2020-05-23 22:30:00,46.3823872,42.0802796,62.6264782148,0.41238719999999995,0.1202796,0.42957,45.97,41.96,62.2405213667,133.54,47.2823872,2.4102796,47.3437808702,0.41238719999999995,0.1202796,0.42957,46.87,2.29,46.9259096875,132.62,54.0223872,40.4502796,67.4880984953,0.41238719999999995,0.1202796,0.42957,53.61,40.33,67.0860715797,129.97
2020-05-23 23:00:00,44.03617344,42.22263392,61.0076666197,0.38617344000000003,0.11263392,0.40226399999999995,43.65,42.11,60.6512539029,133.33,44.92617344,2.7026339200000002,45.0073915048,0.38617344000000003,0.11263392,0.40226399999999995,44.54,2.59,44.6152406695,132.47,51.38617344,41.40263392,65.9902789532,0.38617344000000003,0.11263392,0.40226399999999995,51.0,41.29,65.6190833523,129.82
2020-05-23 23:30:00,41.62585376,42.66254068,59.605403098400004,0.38585376,0.11254068,0.401931,41.24,42.55,59.2557178676,133.53,42.50585376,2.9925406800000003,42.6110655064,0.38585376,0.11254068,0.401931,42.12,2.88,42.2183467227,132.62,48.59585376,41.90254068,64.1668132145,0.38585376,0.11254068,0.401931,48.21,41.79,63.8013181682,130.03
2020-05-24 00:00:00,39.5284112,43.2332866,58.5799655363,0.38841119999999996,0.1132866,0.404595,39.14,43.12,58.2346460451,133.96,40.3984112,3.2832866,40.5316123339,0.38841119999999996,0.1132866,0.404595,40.01,3.17,40.1353833917,132.93,46.1084112,42.1432866,62.4663284405,0.38841119999999996,0.1132866,0.404595,45.72,42.03,62.1034564255,130.48
2020-05-24 00:30:00,37.967132480000004,44.79291364,58.7188918587,0.38713248,0.11291364,0.403263,37.58,44.68,58.3828639243,135.26,38.84713248,4.12291364,39.0653058199,0.38713248,0.11291364,0.403263,38.46,4.01,38.6684845837,133.79,44.12713248,41.53291364,60.5985704149,0.38713248,0.11291364,0.403263,43.74,41.42,60.2395551112,131.5
2020-05-24 01:00:00,36.70256704,44.94449872,58.0266007321,0.39256704000000003,0.11449872,0.40892399999999995,36.31,44.83,57.6900771364,135.6,37.55256704,4.09449872,37.7751268835,0.39256704000000003,0.11449872,0.40892399999999995,37.16,3.98,37.3725300187,134.01,42.68256704,42.27449872,60.0744102855,0.39256704000000003,0.11449872,0.40892399999999995,42.29,42.16,59.7152384237,131.88
2020-05-24 01:30:00,36.40340608,44.81974344,57.7409506005,0.51340608,0.14974344,0.534798,35.89,44.67,57.3018411572,135.24,37.26340608,4.09974344,37.4882558804,0.51340608,0.14974344,0.534798,36.75,3.95,36.9616693346,133.78,42.33340608,42.13974344,59.7316938277,0.51340608,0.14974344,0.534798,41.82,41.99,59.2627412461,131.53
2020-05-24 02:00:00,36.47203744,44.86226092,57.8172290055,0.52203744,0.15226092,0.543789,35.95,44.71,57.3706074571,135.24,37.33203744,4.16226092,37.5633522917,0.52203744,0.15226092,0.543789,36.81,4.01,37.0277760607,133.78,42.40203744,42.20226092,59.8244398705,0.52203744,0.15226092,0.543789,41.88,42.05,59.3475938855,131.53
2020-05-24 02:30:00,35.94363584,45.04272712,57.6263153759,0.52363584,0.15272712,0.545454,35.42,44.89,57.181190089,135.49,36.79363584,4.22272712,37.0351598168,0.52363584,0.15272712,0.545454,36.27,4.07,36.4976410197,133.95,41.79363584,42.39272712,59.5302554118,0.52363584,0.15272712,0.545454,41.27,42.24,59.0544706182,131.78
2020-05-24 03:00:00,34.93139808,45.15207444,57.0868846414,0.52139808,0.15207444,0.543123,34.41,45.0,56.6484607028,135.71,35.79139808,4.17207444,36.0337394903,0.52139808,0.15207444,0.543123,35.27,4.02,35.4983563,134.07,40.61139808,42.50207444,58.7853041645,0.52139808,0.15207444,0.543123,40.09,42.35,58.3157834553,131.99
2020-05-24 03:30:00,34.5110784,46.3119812,57.7565072957,0.5210783999999999,0.15198119999999998,0.54279,33.99,46.16,57.324215651,136.18,35.3610784,5.0619812,35.7215553872,0.5210783999999999,0.15198119999999998,0.54279,34.84,4.91,35.1842820021,134.38,39.8610784,40.8519812,57.0770526497,0.5210783999999999,0.15198119999999998,0.54279,39.34,40.7,56.6049962459,132.16
2020-05-24 04:00:00,34.08363584,46.94272712,58.0113252868,0.52363584,0.15272712,0.545454,33.56,46.79,57.5810533075,136.48,34.93363584,5.49272712,35.3628189518,0.52363584,0.15272712,0.545454,34.41,5.34,34.8218853596,134.58,39.20363584,39.94272712,55.9673700727,0.52363584,0.15272712,0.545454,38.68,39.79,55.4922201754,132.31
2020-05-24 04:30:00,33.65555392,46.78328656,57.6313474683,0.52555392,0.15328656000000002,0.5474519999999999,33.13,46.63,57.2009947466,136.99,34.51555392,4.97328656,34.8720094289,0.52555392,0.15328656000000002,0.5474519999999999,33.99,4.82,34.3300524322,134.91,38.865553919999996,41.08328656,56.5541131668,0.52555392,0.15328656000000002,0.5474519999999999,38.34,40.93,56.0822654678,132.94
2020-05-24 05:00:00,33.15057888,46.95766884,57.4802882993,0.54057888,0.15766884,0.563103,32.61,46.8,57.0407932974,137.25,34.01057888,5.05766884,34.3845821532,0.54057888,0.15766884,0.563103,33.47,4.9,33.8267778542,135.09,38.31057888,41.64766884,56.5882388304,0.54057888,0.15766884,0.563103,37.77,41.49,56.1069781756,133.26
2020-05-24 05:30:00,32.64993952,46.70748236,56.9877834195,0.53993952,0.15748236000000002,0.562437,32.11,46.55,56.5504606524,136.93,33.49993952,4.91748236,33.858936495500004,0.53993952,0.15748236000000002,0.562437,32.96,4.76,33.3019398834,134.88,37.72993952,41.39748236,56.0116048862,0.53993952,0.15748236000000002,0.562437,37.19,41.24,55.5322762004,132.91
2020-05-24 06:00:00,32.54071872,46.79354296,56.9959124636,0.56071872,0.16354296000000001,0.584082,31.98,46.63,56.5427033312,136.93,33.38071872,5.00354296,33.7536342401,0.56071872,0.16354296000000001,0.584082,32.82,4.84,33.1749604371,134.91,37.60071872,41.51354296,56.0106087929,0.56071872,0.16354296000000001,0.584082,37.04,41.35,55.5138190003,132.91
2020-05-24 06:30:00,33.39615328,46.72512804,57.4329229994,0.56615328,0.16512804,0.589743,32.83,46.56,56.9705406329,137.12,34.26615328,4.84512804,34.6070011173,0.56615328,0.16512804,0.589743,33.7,4.68,34.0234095881,135.0,38.59615328,41.37512804,56.582367115,0.56615328,0.16512804,0.589743,38.03,41.21,56.0762427415,133.08
2020-05-24 07:00:00,34.26186752,46.67846136,57.9029733338,0.61186752,0.17846136,0.637362,33.65,46.5,57.3983667015,137.12,35.12186752,4.83846136,35.4535793175,0.61186752,0.17846136,0.637362,34.51,4.66,34.8232063429,134.98,39.59186752,41.32846136,57.2324880824,0.61186752,0.17846136,0.637362,38.98,41.15,56.6812394007,133.08
2020-05-24 07:30:00,35.6862128,46.4376454,58.56586629,0.9862128,0.2876454,1.027305,34.7,46.15,57.7400424316,137.41,36.5462128,4.3776454,36.8074645863,0.9862128,0.2876454,1.027305,35.56,4.09,35.7944367186,135.19,41.2662128,41.8776454,58.7931756508,0.9862128,0.2876454,1.027305,40.28,41.59,57.8982426331,133.45
2020-05-24 08:00:00,36.72268544,46.36619992,59.1471057698,1.8726854400000001,0.5461999200000001,1.950714,34.85,45.82,57.5673075625,137.12,37.60268544,4.51619992,37.8729192698,1.8726854400000001,0.5461999200000001,1.950714,35.73,3.9699999999999998,35.9498789984,134.99,42.37268544,42.06619992,59.7077017403,1.8726854400000001,0.5461999200000001,1.950714,40.5,41.52,58.0013827421,133.35
2020-05-24 08:30:00,38.70684032,46.20741176,60.2772294413,2.83684032,0.82741176,2.9550419999999997,35.87,45.38,57.8446306929,137.32,39.57684032,4.20741176,39.7998568268,2.83684032,0.82741176,2.9550419999999997,36.74,3.38,36.8951487326,135.13,44.51684032,41.76741176,61.043146685,2.83684032,0.82741176,2.9550419999999997,41.68,40.94,58.4235055436,133.49
2020-05-24 09:00:00,41.1208464,45.3623302,61.2263424502,2.7508464,0.8023302,2.865465,38.37,44.56,58.8034905427,136.77,42.0008464,3.6823302,42.1619574263,2.7508464,0.8023302,2.865465,39.25,2.88,39.355519308,134.75,47.3208464,40.8423302,62.5088668925,2.7508464,0.8023302,2.865465,44.57,40.04,59.9139925226,132.91
2020-05-24 09:30:00,43.11946656,45.27776108,62.5249073957,3.96946656,1.15776108,4.134861,39.15,44.12,58.9855651834,136.69,44.01946656,3.71776108,44.176183444,3.96946656,1.15776108,4.134861,40.05,2.56,40.1317343258,134.71,49.44946656,40.69776108,64.0434032512,3.96946656,1.15776108,4.134861,45.48,39.54,60.2647658255,132.83
2020-05-24 10:00:00,45.0589072,44.8442646,63.5713236104,3.8889072000000002,1.1342646,4.050945,41.17,43.71,60.0460906304,136.36,45.9589072,3.4942646,46.0915505935,3.8889072000000002,1.1342646,4.050945,42.07,2.36,42.1361424433,134.49,51.6189072,39.3142646,64.8854604789,3.8889072000000002,1.1342646,4.050945,47.73,38.18,61.1217252702,132.36
2020-05-24 10:30:00,46.51034528,43.38468404,63.6037972712,4.37034528,1.27468404,4.552443,42.14,42.11,59.5737500918,135.41,47.39034528,2.56468404,47.4596926874,4.37034528,1.27468404,4.552443,43.02,1.29,43.0393366585,133.84,53.36034528,39.53468404,66.4102227864,4.37034528,1.27468404,4.552443,48.99,38.26,62.1598560166,131.56
2020-05-24 11:00:00,47.42347328,42.20601304,63.4849065107,3.24347328,0.94601304,3.378618,44.18,41.26,60.4504755978,135.29,48.34347328,1.42601304,48.364500638,3.24347328,0.94601304,3.378618,45.1,0.48,45.1025542514,133.77,54.73347328,39.32601304,67.3965013848,3.24347328,0.94601304,3.378618,51.49,38.38,64.2202810645,131.56
2020-05-24 11:30:00,47.99344192,42.39142056,64.0343892328,4.63344192,1.35142056,4.826502,43.36,41.04,59.7023550624,135.14,48.90344192,1.78142056,48.9358773379,4.63344192,1.35142056,4.826502,44.27,0.43,44.2720882724,133.64,55.11344192,39.15142056,67.6041804339,4.63344192,1.35142056,4.826502,50.48,37.8,63.0640182672,131.32
2020-05-24 12:00:00,48.55760704,42.61971872,64.6086807265,5.34760704,1.55971872,5.570424,43.21,41.06,59.6072789179,134.95,49.45760704,2.13971872,49.503871468,5.34760704,1.55971872,5.570424,44.11,0.58,44.1138130295,133.57,55.56760704,38.55971872,67.6358696249,5.34760704,1.55971872,5.570424,50.22,37.0,62.3782686518,131.03
2020-05-24 12:30:00,49.90337088,42.94514984,65.8379246329,5.7433708800000005,1.67514984,5.982678,44.16,41.27,60.4426877298,135.02,50.80337088,2.45514984,50.8626607002,5.7433708800000005,1.67514984,5.982678,45.06,0.78,45.066750493,133.59,56.86337088,37.21514984,67.9588870233,5.7433708800000005,1.67514984,5.982678,51.12,35.54,62.2603083834,130.97
2020-05-24 13:00:00,49.5183664,42.9849402,65.5726596603,5.2283664,1.5249402,5.446215,44.29,41.46,60.6674187682,135.02,50.4283664,2.5149402,50.4910394227,5.2283664,1.5249402,5.446215,45.2,0.99,45.2108405142,133.57,56.4883664,37.2049402,67.6398042119,5.2283664,1.5249402,5.446215,51.26,35.68,62.4551839322,130.97
2020-05-24 13:30:00,48.11069376,43.51603568,64.8712896077,5.54069376,1.61603568,5.771556,42.57,41.9,59.7311886706,135.52,49.01069376,2.74603568,49.0875627302,5.54069376,1.61603568,5.771556,43.47,1.13,43.4846846602,133.9,54.80069376,37.70603568,66.5196299094,5.54069376,1.61603568,5.771556,49.26,36.09,61.0658308713,131.44
2020-05-24 14:00:00,47.46175232,43.90717776,64.6564628798,5.92175232,1.72717776,6.168492,41.54,42.18,59.2007094552,135.95,48.36175232,2.85717776,48.4460788115,5.92175232,1.72717776,6.168492,42.44,1.13,42.4550409257,134.19,53.98175232,38.08717776,66.065593869,5.92175232,1.72717776,6.168492,48.06,36.36,60.2645268794,131.87
2020-05-24 14:30:00,47.25808576,44.21319168,64.7157862367,6.14808576,1.79319168,6.404256,41.11,42.42,59.0718926394,136.19,48.16808576,3.04319168,48.2641222999,6.14808576,1.79319168,6.404256,42.02,1.25,42.0385882256,134.34,53.70808576,38.39319168,66.0196610365,6.14808576,1.79319168,6.404256,47.56,36.6,60.0126120078,132.16
2020-05-24 15:00:00,46.26704704,44.57288872,64.2447044561,5.90704704,1.72288872,6.153174,40.36,42.85,58.864693153,136.27,47.15704704,3.33288872,47.2746785579,5.90704704,1.72288872,6.153174,41.25,1.6099999999999999,41.2814074372,134.41,52.55704704,38.36288872,65.0688437311,5.90704704,1.72288872,6.153174,46.65,36.64,59.3187331288,132.16
2020-05-24 15:30:00,46.34576928,44.25251604,64.0797589417,4.94576928,1.44251604,5.151843,41.4,42.81,59.5538084424,136.27,47.26576928,3.00251604,47.3610393488,4.94576928,1.44251604,5.151843,42.32,1.56,42.3487426023,134.41,52.85576928,38.48251604,65.3807034755,4.94576928,1.44251604,5.151843,47.91,37.04,60.558481652,132.23
2020-05-24 16:00:00,46.60187328,44.14221304,64.189325945,4.84187328,1.4122130400000001,5.043618,41.76,42.73,59.7473890643,136.05,47.50187328,3.01221304,47.5972834572,4.84187328,1.4122130400000001,5.043618,42.66,1.6,42.6899941438,134.23,53.14187328,38.38221304,65.5534360164,4.84187328,1.4122130400000001,5.043618,48.3,36.97,60.8249200575,132.07
2020-05-24 16:30:00,47.5679472,43.9639846,64.773000106,4.8479472,1.4139846,5.049945,42.72,42.55,60.2951150592,135.87,48.4679472,2.9139846,48.5554653158,4.8479472,1.4139846,5.049945,43.62,1.5,43.6457833015,134.09,54.2679472,38.1939846,66.3610620238,4.8479472,1.4139846,5.049945,49.42,36.78,61.6044219192,131.87
2020-05-24 17:00:00,48.96577024,43.33251632,65.3861883414,3.98577024,1.16251632,4.151844,44.98,42.17,61.656380853900004,135.44,49.88577024,2.57251632,49.9520561404,3.98577024,1.16251632,4.151844,45.9,1.4100000000000001,45.921651756,133.79,56.03577024,37.55251632,67.4551630963,3.98577024,1.16251632,4.151844,52.05,36.39,63.5093268741,131.42
2020-05-24 17:30:00,50.70820832,42.94156076,66.4477240508,3.46820832,1.01156076,3.612717,47.24,41.93,63.1644084909,135.22,51.64820832,2.32156076,51.7003584807,3.46820832,1.01156076,3.612717,48.18,1.31,48.1978059667,133.63,58.15820832,37.14156076,69.0063238456,3.46820832,1.01156076,3.612717,54.69,36.13,65.546723793,131.2
2020-05-24 18:00:00,51.44955744,42.39487092,66.6661986399,2.9995574400000002,0.87487092,3.124539,48.45,41.52,63.8068405424,134.68,52.38955744,2.07487092,52.4306286258,2.9995574400000002,0.87487092,3.124539,49.39,1.2,49.404575699,133.26,59.10955744,36.94487092,69.7055468958,2.9995574400000002,0.87487092,3.124539,56.11,36.07,66.7036505748,130.72
2020-05-24 18:30:00,50.99270432,40.72703876,65.260612777,2.97270432,0.86703876,3.096567,48.02,39.86,62.4078520701,132.76,51.92270432,1.55703876,51.9460450237,2.97270432,0.86703876,3.096567,48.95,0.6900000000000001,48.9548628841,131.99,58.85270432,38.13703876,70.1289849574,2.97270432,0.86703876,3.096567,55.88,37.27,67.1686481924,129.14
2020-05-24 19:00:00,50.46596192,40.82715556,64.912787212,2.11596192,0.61715556,2.204127,48.35,40.21,62.8853448746,132.35,51.38596192,1.89715556,51.4209712244,2.11596192,0.61715556,2.204127,49.27,1.28,49.2866239461,131.73,58.23596192,37.26715556,69.1394832515,2.11596192,0.61715556,2.204127,56.12,36.65,67.0274339357,128.63
2020-05-24 19:30:00,49.66863008,41.25585044,64.5679332916,1.28863008,0.37585044,1.342323,48.38,40.88,63.3387622235,133.12,50.58863008,1.85585044,50.6226596914,1.28863008,0.37585044,1.342323,49.3,1.48,49.3222100073,132.23,57.36863008,37.04585044,68.2902244255,1.28863008,0.37585044,1.342323,56.08,36.67,67.0048901201,129.37
2020-05-24 20:00:00,48.33322592,41.69885756,63.8349077672,0.85322592,0.24885756,0.8887769999999999,47.48,41.45,63.0273980107,133.5,49.25322592,2.08885756,49.2975008437,0.85322592,0.24885756,0.8887769999999999,48.4,1.8399999999999999,48.4349625787,132.48,55.91322592,37.53885756,67.3457842756,0.85322592,0.24885756,0.8887769999999999,55.06,37.29,66.4992308226,129.76
2020-05-24 20:30:00,47.57451488,42.08631684,63.5184424496,0.60451488,0.17631684,0.629703,46.97,41.91,62.9494162006,133.7,48.50451488,2.34631684,48.5612311053,0.60451488,0.17631684,0.629703,47.9,2.17,47.9491282507,132.63,55.07451488,37.98631684,66.9041288437,0.60451488,0.17631684,0.629703,54.47,37.81,66.3066889537,129.95
2020-05-24 21:00:00,46.57248704,42.16780872,62.8261143263,0.47248704,0.13780872,0.492174,46.1,42.03,62.3837390672,133.6,47.48248704,2.50780872,47.5486664385,0.47248704,0.13780872,0.492174,47.01,2.37,47.069703632,132.58,54.08248704,39.31780872,66.864082189,0.47248704,0.13780872,0.492174,53.61,39.18,66.4010880935,130.05
2020-05-24 21:30:00,46.74174784,41.89009312,62.7660010893,0.41174784000000003,0.12009312,0.428904,46.33,41.77,62.3794982346,133.1,47.66174784,2.49009312,47.7267511037,0.41174784000000003,0.12009312,0.428904,47.25,2.37,47.3094007571,132.22,54.30174784,39.15009312,66.9433313317,0.41174784000000003,0.12009312,0.428904,53.89,39.03,66.5392590882,129.52
2020-05-24 22:00:00,47.58151808,41.78710944,63.325850789,0.40151808,0.11710944000000001,0.418248,47.18,41.67,62.947130991,133.1,48.50151808,2.35710944,48.5587604967,0.40151808,0.11710944000000001,0.418248,48.1,2.24,48.1521297556,132.22,55.28151808,39.01710944,67.663735267,0.40151808,0.11710944000000001,0.418248,54.88,38.9,67.2683015989,129.52
2020-05-24 22:30:00,46.23343616,43.05766888,63.1782673753,0.40343616,0.11766888,0.420246,45.83,42.94,62.8031249223,134.02,47.15343616,3.12766888,47.2570508424,0.40343616,0.11766888,0.420246,46.75,3.01,46.8467992503,132.85,53.61343616,39.13766888,66.3788947049,0.40343616,0.11766888,0.420246,53.21,39.02,65.9838199864,130.27
2020-05-24 23:00:00,44.01046912,44.41972016,62.5302561266,0.41046912,0.11972016,0.427572,43.6,44.3,62.1566569243,134.68,44.92046912,4.11972016,45.1089862462,0.41046912,0.11972016,0.427572,44.51,4.0,44.6893734572,133.31,50.84046912,38.58972016,63.8272653524,0.41046912,0.11972016,0.427572,50.43,38.47,63.4281152171,130.73
2020-05-24 23:30:00,41.45855104,44.91916072,61.127264409,0.40855104000000003,0.11916072,0.425574,41.05,44.8,60.7630027237,135.7,42.36855104,3.98916072,42.5559340219,0.40855104000000003,0.11916072,0.425574,41.96,3.87,42.1380884711,134.01,48.04855104,40.43916072,62.8011861097,0.40855104000000003,0.11916072,0.425574,47.64,40.32,62.4121142087,131.87
2020-05-25 00:00:00,39.19247712,46.37738916,60.7199513183,0.40247712,0.11738916,0.419247,38.79,46.26,60.3709507959,136.39,40.08247712,5.00738916,40.3940455795,0.40247712,0.11738916,0.419247,39.68,4.89,39.9801763378,134.49,45.18247712,39.23738916,59.8416990634,0.40247712,0.11738916,0.419247,44.78,39.12,59.4611032525,132.31
2020-05-25 00:30:00,37.25110848,46.57990664,59.643380065,0.41110848,0.11990664000000001,0.428238,36.84,46.46,59.2934836217,136.39,38.14110848,5.22990664,38.4980009812,0.41110848,0.11990664000000001,0.428238,37.73,5.11,38.0744665097,134.49,42.95110848,39.76990664,58.5358282919,0.41110848,0.11990664000000001,0.428238,42.54,39.65,58.1530231372,132.31
2020-05-25 01:00:00,36.05174784,47.09009312,59.3060316694,0.41174784000000003,0.12009312,0.428904,35.64,46.97,58.9609235002,136.68,36.93174784,5.58009312,37.35092285,0.41174784000000003,0.12009312,0.428904,36.52,5.46,36.9258987704,134.7,41.53174784,40.09009312,57.7243591997,0.41174784000000003,0.12009312,0.428904,41.12,39.97,57.3450547127,132.56
2020-05-25 01:30:00,36.04982976,47.00953368,59.2409189879,0.40982976,0.11953368,0.426906,35.64,46.89,58.8972130071,136.68,36.91982976,5.48953368,37.3257124451,0.40982976,0.11953368,0.426906,36.51,5.37,36.9028047715,134.68,41.52982976,39.97953368,57.6462476937,0.40982976,0.11953368,0.426906,41.12,39.86,57.2684380789,132.56
2020-05-25 02:00:00,36.20622336,47.06139848,59.3773175286,0.41622336,0.12139848,0.433566,35.79,46.94,59.0278552888,136.81,37.08622336,5.46139848,37.4861952786,0.41622336,0.12139848,0.433566,36.67,5.34,37.0567740096,134.79,41.69622336,40.02139848,57.7952193419,0.41622336,0.12139848,0.433566,41.28,39.9,57.4112218996,132.69
2020-05-25 02:30:00,35.54430528,47.00083904,58.9277227483,0.41430528,0.12083904000000001,0.431568,35.13,46.88,58.5820049162,137.23,36.42430528,5.16083904,36.7880996346,0.41430528,0.12083904000000001,0.431568,36.01,5.04,36.3609914606,135.05,41.03430528,40.79083904,57.859370541,0.41430528,0.12083904000000001,0.431568,40.62,40.67,57.4807211159,133.12
2020-05-25 03:00:00,34.71270688,46.65037284,58.1483387987,0.41270688,0.12037284000000001,0.429903,34.3,46.53,57.8059763346,137.59,35.58270688,4.57037284,35.8750238579,0.41270688,0.12037284000000001,0.429903,35.17,4.45,35.450407614,135.3,40.24270688,42.13037284,58.2618552113,0.41270688,0.12037284000000001,0.429903,39.83,42.01,57.8901459663,133.66
2020-05-25 03:30:00,34.1839856,49.9607458,60.5361131259,0.41398559999999995,0.1207458,0.431235,33.77,49.84,60.2033097097,137.17,35.2939856,6.3307458,35.8572693037,0.41398559999999995,0.1207458,0.431235,34.88,6.21,35.4284984158,135.02,39.4739856,44.5907458,59.5527509872,0.41398559999999995,0.1207458,0.431235,39.06,44.47,59.1883814612,133.12
