Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-25 04:00:00,33.66686272,54.68158496,64.2147442504,0.41686272,0.12158496,0.434232,33.25,54.56,63.893318117,136.56,35.05686272,8.60158496,36.0966880419,0.41686272,0.12158496,0.434232,34.64,8.48,35.6628658411,134.63,38.66686272,46.94158496,60.8164342194,0.41686272,0.12158496,0.434232,38.25,46.82,60.4580424758,132.38
2020-05-25 04:30:00,33.61654304,53.60149172,63.2707822029,0.41654304000000003,0.12149172,0.433899,33.2,53.48,62.9472032739,135.42,34.98654304,8.67149172,36.0451517203,0.41654304000000003,0.12149172,0.433899,34.57,8.55,35.6116188905,133.89,38.71654304,47.18149172,61.0333012862,0.41654304000000003,0.12149172,0.433899,38.3,47.06,60.6756425594,131.4
2020-05-25 05:00:00,32.85750208,54.00177144,63.2123940505,0.41750208,0.12177144000000001,0.434898,32.44,53.88,62.8920344718,135.83,34.23750208,8.61177144,35.3039538297,0.41750208,0.12177144000000001,0.434898,33.82,8.49,34.8693633438,134.17,37.80750208,47.20177144,60.4765610845,0.41750208,0.12177144000000001,0.434898,37.39,47.08,60.1210320936,131.73
2020-05-25 05:30:00,32.99170784,54.05174812,63.3249102726,0.45170784,0.13174812,0.470529,32.54,53.92,62.9779167645,135.96,34.36170784,8.70174812,35.4464015949,0.45170784,0.13174812,0.470529,33.91,8.57,34.9761776071,134.25,37.94170784,47.05174812,60.4436944186,0.45170784,0.13174812,0.470529,37.49,46.92,60.0581926135,131.81
2020-05-25 06:00:00,33.29926016,53.99895088,63.4407394609,0.57926016,0.16895088,0.6033959999999999,32.72,53.83,62.9941846522,135.96,34.67926016,8.87895088,35.7978610251,0.57926016,0.16895088,0.6033959999999999,34.1,8.71,35.194802173,134.25,38.25926016,46.94895088,60.5638091332,0.57926016,0.16895088,0.6033959999999999,37.68,46.78,60.0678849303,131.81
2020-05-25 06:30:00,34.45435488,53.56293684,63.6874459617,0.7643548800000001,0.22293684,0.796203,33.69,53.34,63.0886019817,135.71,35.83435488,9.14293684,36.9823509762,0.7643548800000001,0.22293684,0.796203,35.07,8.92,36.1866176922,134.09,39.62435488,47.11293684,61.5606880838,0.7643548800000001,0.22293684,0.796203,38.86,46.89,60.8996855493,131.7
2020-05-25 07:00:00,35.60902976,53.39263368,64.1776934124,1.20902976,0.35263368,1.259406,34.4,53.04,63.2186807835,135.79,36.99902976,9.67263368,38.2424900535,1.20902976,0.35263368,1.259406,35.79,9.32,36.9835977157,134.13,40.87902976,46.84263368,62.1717572874,1.20902976,0.35263368,1.259406,39.67,46.49,61.1148836209,131.7
2020-05-25 07:30:00,37.30397408,53.45699244,65.1861681869,1.94397408,0.56699244,2.024973,35.36,52.89,63.6213934145,136.2,38.71397408,10.44699244,40.0987710548,1.94397408,0.56699244,2.024973,36.77,9.88,38.0742340698,134.45,42.64397408,46.09699244,62.7968250579,1.94397408,0.56699244,2.024973,40.7,45.53,61.0693941349,132.04
2020-05-25 08:00:00,38.68401312,53.28533716,65.8466402129,2.86401312,0.83533716,2.983347,35.82,52.45,63.5143676659,136.02,40.09401312,10.95533716,41.5637979539,2.86401312,0.83533716,2.983347,37.23,10.12,38.5809188589,134.33,44.10401312,45.85533716,63.6229197644,2.86401312,0.83533716,2.983347,41.24,45.02,61.0535666444,131.86
2020-05-25 08:30:00,40.67724896,52.46461428,66.3865523619,3.78724896,1.10461428,3.945051,36.89,51.36,63.235446547,135.55,42.09724896,11.82461428,43.7264207645,3.78724896,1.10461428,3.945051,38.31,10.72,39.7815849357,134.01,46.31724896,45.62461428,65.0145597495,3.78724896,1.10461428,3.945051,42.53,44.52,61.5697271392,131.48
2020-05-25 09:00:00,42.5381472,51.1957096,66.5619609736,4.6481472,1.3557096,4.84182,37.89,49.84,62.6073294431,134.91,43.9681472,13.0457096,45.8627136917,4.6481472,1.3557096,4.84182,39.32,11.69,41.0209519636,133.55,48.3681472,44.7357096,65.8844547445,4.6481472,1.3557096,4.84182,43.72,43.38,61.5894698792,130.87
2020-05-25 09:30:00,44.18451008,51.02631544,67.4978206936,5.40451008,1.5763154400000001,5.629698,38.78,49.45,62.8425882662,134.34,45.61451008,13.10631544,47.4600783212,5.40451008,1.5763154400000001,5.629698,40.21,11.53,41.8304315063,133.18,49.99451008,43.17631544,66.0578931931,5.40451008,1.5763154400000001,5.629698,44.59,41.6,60.9821949425,130.18
2020-05-25 10:00:00,45.27935456,49.77314508,67.287338486,6.07935456,1.77314508,6.332661,39.2,48.0,61.972897302,133.86,46.70935456,14.24314508,48.8326835755,6.07935456,1.77314508,6.332661,40.63,12.47,42.5005623492,132.8,51.31935456,43.75314508,67.4389639366,6.07935456,1.77314508,6.332661,45.24,41.98,61.716918264,129.85
2020-05-25 10:30:00,45.85126208,47.91995144,66.3223942597,6.65126208,1.93995144,6.928398,39.2,45.98,60.4218536624,132.89,47.25126208,15.60995144,49.7629616493,6.65126208,1.93995144,6.928398,40.6,13.67,42.8395716599,132.14,52.08126208,43.94995144,68.1473116962,6.65126208,1.93995144,6.928398,45.43,42.01,61.8766918961,129.12
2020-05-25 11:00:00,45.91346944,48.04601192,66.4564965781,7.08346944,2.0660119200000002,7.378614,38.83,45.98,60.1824667158,132.82,47.32346944,15.59601192,49.8271647563,7.08346944,2.0660119200000002,7.378614,40.24,13.53,42.4537218628,132.05,51.97346944,42.98601192,67.4465621542,7.08346944,2.0660119200000002,7.378614,44.89,40.92,60.7417360634,128.92
2020-05-25 11:30:00,46.09327936,47.86470648,66.4501356551,7.35327936,2.14470648,7.659666,38.74,45.72,59.925837499400004,132.25,47.49327936,15.46470648,49.9476599139,7.35327936,2.14470648,7.659666,40.14,13.32,42.2923397319,131.66,52.05327936,42.44470648,67.1647005525,7.35327936,2.14470648,7.659666,44.7,40.3,60.1845495123,128.34
2020-05-25 12:00:00,45.84941312,47.85566216,66.2746790578,7.45941312,2.17566216,7.770222,38.39,45.68,59.6695441578,132.16,47.24941312,15.45566216,49.7130217648,7.45941312,2.17566216,7.770222,39.79,13.28,41.947616142,131.56,51.75941312,42.49566216,66.9695314971,7.45941312,2.17566216,7.770222,44.3,40.32,59.9015225182,128.26
2020-05-25 12:30:00,46.19736512,47.66964816,66.3821655246,7.50736512,2.18964816,7.820172,38.69,45.48,59.7105225233,131.95,47.59736512,15.49964816,50.0574495899,7.50736512,2.18964816,7.820172,40.09,13.31,42.2417352863,131.4,52.14736512,42.28964816,67.1398691573,7.50736512,2.18964816,7.820172,44.64,40.1,60.0061630168,128.08
2020-05-25 13:00:00,45.84471776,47.62179268,66.1027479349,7.51471776,2.19179268,7.827831,38.33,45.43,59.4396652077,132.01,47.24471776,15.61179268,49.7573253592,7.51471776,2.19179268,7.827831,39.73,13.42,41.9352989735,131.4,51.73471776,42.24179268,66.789595526,7.51471776,2.19179268,7.827831,44.22,40.05,59.6607986872,128.08
2020-05-25 13:30:00,45.33398848,48.41449664,66.3259677382,7.52398848,2.19449664,7.8374880000000005,37.81,46.22,59.7150274219,132.65,46.74398848,15.37449664,49.2074751024,7.52398848,2.19449664,7.8374880000000005,39.22,13.18,41.375364651,131.84,51.07398848,42.10449664,66.1916983961,7.52398848,2.19449664,7.8374880000000005,43.55,39.91,59.0712332697,128.87
2020-05-25 14:00:00,44.20239008,48.53403044,65.6460463359,7.52239008,2.19403044,7.8358229999999995,36.68,46.34,59.1000676819,132.56,45.57239008,15.27403044,48.0639027076,7.52239008,2.19403044,7.8358229999999995,38.05,13.08,40.2354184768,131.76,49.73239008,42.18403044,65.2135188993,7.52239008,2.19403044,7.8358229999999995,42.21,39.99,58.1453712689,128.8
2020-05-25 14:30:00,43.69001248,48.92750364,65.5951050227,7.50001248,2.18750364,7.812513,36.19,46.74,59.1129740412,132.64,45.08001248,14.89750364,47.4778173456,7.50001248,2.18750364,7.812513,37.58,12.71,39.671154508,131.83,49.18001248,42.80750364,65.2008895294,7.50001248,2.18750364,7.812513,41.68,40.62,58.1997147759,128.9
2020-05-25 15:00:00,43.40228032,49.24608176,65.6424748596,7.39228032,2.15608176,7.700292,36.01,47.09,59.2805887285,132.77,44.78228032,14.62608176,47.1102419683,7.39228032,2.15608176,7.700292,37.39,12.47,39.4146292638,131.88,48.81228032,42.61608176,64.7979099556,7.39228032,2.15608176,7.700292,41.42,40.46,57.9018825255,128.96
2020-05-25 15:30:00,43.2780848,49.3731914,65.6559567212,7.1080848,2.0731914,7.404255,36.17,47.3,59.5445958925,132.77,44.6680848,14.2931914,46.8991803777,7.1080848,2.0731914,7.404255,37.56,12.22,39.4978733605,131.84,48.7280848,42.7731914,64.8380455506,7.1080848,2.0731914,7.404255,41.62,40.7,58.2126652886,128.88
2020-05-25 16:00:00,43.7769264,48.5945202,65.4052496249,6.6669263999999995,1.9445202,6.944715,37.11,46.65,59.6101887264,132.27,45.1669264,14.5045202,47.4387220175,6.6669263999999995,1.9445202,6.944715,38.5,12.56,40.4969579104,131.54,49.476926399999996,43.3445202,65.7777597472,6.6669263999999995,1.9445202,6.944715,42.81,41.4,59.5538084424,128.63
2020-05-25 16:30:00,45.17720672,49.61960196,67.1050289151,6.06720672,1.7696019600000001,6.320007,39.11,47.85,61.799794498,133.65,46.59720672,14.28960196,48.739023362,6.06720672,1.7696019600000001,6.320007,40.53,12.52,42.419704148,132.47,51.07720672,42.87960196,66.689889118,6.06720672,1.7696019600000001,6.320007,45.01,41.11,60.9584465025,129.89
2020-05-25 17:00:00,46.76965504,48.59573272,67.4458736407,5.29965504,1.5457327200000002,5.520474,41.47,47.05,62.7173293437,132.7,48.22965504,14.08573272,50.2444772242,5.29965504,1.5457327200000002,5.520474,42.93,12.54,44.7240036222,131.81,53.08965504,42.18573272,67.8096417731,5.29965504,1.5457327200000002,5.520474,47.79,40.64,62.733513372,128.94
2020-05-25 17:30:00,49.1823136,47.4906748,68.3685904784,4.0823136,1.1906748,4.25241,45.1,46.3,64.635129767,132.1,50.6723136,13.9806748,52.5656031397,4.0823136,1.1906748,4.25241,46.59,12.79,48.3136854318,131.42,56.1523136,41.8606748,70.0385495091,4.0823136,1.1906748,4.25241,52.07,40.67,66.0706727679,128.4
2020-05-25 18:00:00,50.52229376,40.84983568,64.9708491699,3.94229376,1.14983568,4.106556,46.58,39.7,61.2028299999,131.88,51.61229376,6.28983568,51.9941429399,3.94229376,1.14983568,4.106556,47.67,5.14,47.9463085128,131.23,58.24229376,39.61983568,70.440728004,3.94229376,1.14983568,4.106556,54.3,38.47,66.5464567051,128.62
2020-05-25 18:30:00,51.49669056,38.21111808,64.1248679028,2.7466905600000002,0.8011180800000001,2.861136,48.75,37.41,61.4497404388,131.99,52.42669056,2.14111808,52.470394221,2.7466905600000002,0.8011180800000001,2.861136,49.68,1.34,49.6980683729,131.33,59.66669056,37.97111808,70.7242516442,2.7466905600000002,0.8011180800000001,2.861136,56.92,37.17,67.9815805936,128.83
2020-05-25 19:00:00,51.60444384,39.16004612,64.7806131196,1.71444384,0.50004612,1.785879,49.89,38.66,63.1158276504,132.84,52.54444384,1.12004612,52.5563800291,1.71444384,0.50004612,1.785879,50.83,0.62,50.8337810909,131.87,59.71444384,36.42004612,69.9445105959,1.71444384,0.50004612,1.785879,58.0,35.92,68.2220374952,129.41
2020-05-25 19:30:00,50.54375488,39.81776184,64.3438055707,1.3637548800000001,0.39776184000000003,1.420578,49.18,39.42,63.0286347623,133.11,51.49375488,0.54776184,51.49666819,1.3637548800000001,0.39776184000000003,1.420578,50.13,0.15,50.130224416,131.98,58.54375488,36.96776184,69.2386210933,1.3637548800000001,0.39776184000000003,1.420578,57.18,36.57,67.8742756867,129.67
2020-05-25 20:00:00,49.4162128,39.9176454,63.5246448379,0.9862128,0.2876454,1.027305,48.43,39.63,62.5779657707,133.4,50.3362128,0.43764539999999996,50.3381153058,0.9862128,0.2876454,1.027305,49.35,0.15,49.350227963,132.27,57.3862128,37.9676454,68.8092981853,0.9862128,0.2876454,1.027305,56.4,37.68,67.8287726559,130.1
2020-05-25 20:30:00,48.82230688,40.81692284,63.6367726964,0.8123068800000001,0.23692284,0.8461529999999999,48.01,40.58,62.8625206303,134.03,49.76230688,0.86692284,49.7698577578,0.8123068800000001,0.23692284,0.8461529999999999,48.95,0.63,48.954053969,132.71,56.62230688,37.81692284,68.0896856323,0.8123068800000001,0.23692284,0.8461529999999999,55.81,37.58,67.2830773672,130.59
2020-05-25 21:00:00,48.21245696,42.56988328,64.3166849938,0.58245696,0.16988328,0.606726,47.63,42.4,63.7681495733,134.51,49.16245696,2.32988328,49.2176343442,0.58245696,0.16988328,0.606726,48.58,2.16,48.6279960517,133.03,55.66245696,36.35988328,66.4857144578,0.58245696,0.16988328,0.606726,55.08,36.19,65.9054056963,130.69
2020-05-25 21:30:00,48.09805152,42.10484836,63.9237109017,0.42805152,0.12484836,0.445887,47.67,41.98,63.519676479,133.87,49.03805152,2.20484836,49.0875936787,0.42805152,0.12484836,0.445887,48.61,2.08,48.6544807803,132.64,55.65805152,37.26484836,66.9812482886,0.42805152,0.12484836,0.445887,55.23,37.14,66.5562356207,130.22
2020-05-25 22:00:00,48.51686272,42.06158496,64.2110808003,0.41686272,0.12158496,0.434232,48.1,41.94,63.8167188125,133.57,49.44686272,2.33158496,49.5018032124,0.41686272,0.12158496,0.434232,49.03,2.21,49.0797819881,132.43,56.15686272,37.29158496,67.4110935928,0.41686272,0.12158496,0.434232,55.74,37.17,66.9966902168,129.86
2020-05-25 22:30:00,47.00270688,42.68037284,63.4891225314,0.41270688,0.12037284000000001,0.429903,46.59,42.56,63.1029452561,133.91,47.94270688,2.74037284,48.0209619467,0.41270688,0.12037284000000001,0.429903,47.53,2.62,47.6021564638,132.7,54.40270688,37.88037284,66.2916070281,0.41270688,0.12037284000000001,0.429903,53.99,37.76,65.8842750586,130.14
2020-05-25 23:00:00,44.4839856,43.9207458,62.5128537702,0.41398559999999995,0.1207458,0.431235,44.07,43.8,62.1337661823,134.91,45.4039856,3.4707458,45.5364467737,0.41398559999999995,0.1207458,0.431235,44.99,3.35,45.1145497595,133.36,51.3839856,38.0507458,63.9388241374,0.41398559999999995,0.1207458,0.431235,50.97,37.93,63.534445775500004,131.02
2020-05-25 23:30:00,41.83846112,43.54205116,60.385155859,0.41846112,0.12205116,0.435897,41.42,43.42,60.0076061845,135.06,42.73846112,2.92205116,42.8382357467,0.41846112,0.12205116,0.435897,42.32,2.8,42.4125264515,133.46,48.50846112,39.34205116,62.4569274757,0.41846112,0.12205116,0.435897,48.09,39.22,62.0552697198,131.32
2020-05-26 00:00:00,39.34846112,43.88205116,58.9401035503,0.41846112,0.12205116,0.435897,38.93,43.76,58.5703209826,135.7,40.24846112,2.92205116,40.3543926421,0.41846112,0.12205116,0.435897,39.83,2.8,39.9282969835,133.88,45.73846112,40.88205116,61.3461403242,0.41846112,0.12205116,0.435897,45.32,40.76,60.953096722,132.1
2020-05-26 00:30:00,37.48005952,45.80251736,59.1829828425,0.42005952,0.12251736,0.437562,37.06,45.68,58.8226656995,136.57,38.37005952,4.40251736,38.6218024783,0.42005952,0.12251736,0.437562,37.95,4.28,38.1905865365,134.5,43.26005952,39.50251736,58.5822637617,0.42005952,0.12251736,0.437562,42.84,39.38,58.1897757342,132.61
2020-05-26 01:00:00,36.13846112,46.03205116,58.5229707561,0.41846112,0.12205116,0.435897,35.72,45.91,58.1691198146,136.38,37.01846112,4.67205116,37.3121230398,0.41846112,0.12205116,0.435897,36.6,4.55,36.8817366728,134.36,41.60846112,38.87205116,56.9412012357,0.41846112,0.12205116,0.435897,41.19,38.75,56.5524411498,132.34
2020-05-26 01:30:00,36.113576,46.283543,58.7056788066,0.423576,0.123543,0.441225,35.69,46.16,58.3482793234,136.67,36.993576,4.773543,37.3002865678,0.423576,0.123543,0.441225,36.57,4.65,36.8644462864,134.56,41.583576,39.123543,57.095055914,0.423576,0.123543,0.441225,41.16,39.0,56.7022539235,132.61
2020-05-26 02:00:00,36.171568,46.225874,58.6959432895,0.431568,0.12587399999999999,0.44955000000000006,35.74,46.1,58.3314460647,136.67,37.051568,4.655874,37.3429491867,0.431568,0.12587399999999999,0.44955000000000006,36.62,4.53,36.8991232958,134.61,41.631568,39.015874,57.0563395086,0.431568,0.12587399999999999,0.44955000000000006,41.2,38.89,56.6557331609,132.61
2020-05-26 02:30:00,35.6723472,46.0919346,58.2836408431,0.4523472,0.13193459999999999,0.471195,35.22,45.96,57.9031087248,136.88,36.5523472,4.4619346,36.8236737196,0.4523472,0.13193459999999999,0.471195,36.1,4.33,36.3587527289,134.73,41.1623472,39.9119346,57.334992374,0.4523472,0.13193459999999999,0.471195,40.71,39.78,56.9188237756,132.89
2020-05-26 03:00:00,34.73641312,45.81603716,57.4954577118,0.46641312,0.13603716,0.485847,34.27,45.68,57.1060005604,136.88,35.60641312,4.09603716,35.8412356886,0.46641312,0.13603716,0.485847,35.14,3.96,35.3624263873,134.75,40.15641312,40.35603716,56.9310745544,0.46641312,0.13603716,0.485847,39.69,40.22,56.5061456835,132.98
2020-05-26 03:30:00,34.32769184,46.25641012,57.6024817543,0.46769184,0.13641012,0.487179,33.86,46.12,57.2149805558,137.37,35.19769184,4.35641012,35.4662631242,0.46769184,0.13641012,0.487179,34.73,4.22,34.9854441161,135.05,39.67769184,40.81641012,56.9236204474,0.46769184,0.13641012,0.487179,39.21,40.68,56.5003230079,133.43
2020-05-26 04:00:00,34.0491104,46.0126572,57.2407769133,0.4891104,0.14265719999999998,0.50949,33.56,45.87,56.8359965163,137.37,34.9191104,4.0026572,35.1477671522,0.4891104,0.14265719999999998,0.50949,34.43,3.86,34.6456995888,135.09,39.3691104,40.7226572,56.6415188984,0.4891104,0.14265719999999998,0.50949,38.88,40.58,56.1995622759,133.51
2020-05-26 04:30:00,34.14861088,49.49834484,60.1349629328,0.50861088,0.14834484,0.529803,33.64,49.35,59.7249704897,137.23,35.26861088,6.29834484,35.8265831629,0.50861088,0.14834484,0.529803,34.76,6.15,35.2998597731,134.96,39.43861088,43.60834484,58.7970387675,0.50861088,0.14834484,0.529803,38.93,43.46,58.3465208903,133.28
2020-05-26 05:00:00,33.34299648,53.80254064,63.2966728477,0.52299648,0.15254064,0.5447879999999999,32.82,53.65,62.8925663334,136.56,34.72299648,9.57254064,36.0183289292,0.52299648,0.15254064,0.5447879999999999,34.2,9.42,35.4736014523,134.53,38.23299648,45.87254064,59.7164299386,0.52299648,0.15254064,0.5447879999999999,37.71,45.72,59.2651879268,132.41
2020-05-26 05:30:00,33.62729216,53.52962688,63.2156288581,0.54729216,0.15962688,0.5700959999999999,33.08,53.37,62.7904714109,136.37,35.02729216,9.69962688,36.3454805674,0.54729216,0.15962688,0.5700959999999999,34.48,9.54,35.7754385019,134.4,38.58729216,45.60962688,59.7429257768,0.54729216,0.15962688,0.5700959999999999,38.04,45.45,59.2684072673,132.19
2020-05-26 06:00:00,34.48845088,53.52496484,63.6739751015,0.66845088,0.19496484,0.696303,33.82,53.33,63.1496737917,136.47,35.88845088,9.80496484,37.2037396249,0.66845088,0.19496484,0.696303,35.22,9.61,36.507540317,134.51,39.55845088,45.55496484,60.3334555417,0.66845088,0.19496484,0.696303,38.89,45.36,59.7491564794,132.31
2020-05-26 06:30:00,37.17185728,51.95137504,63.8802969795,0.8618572800000001,0.25137504,0.897768,36.31,51.7,63.1767845019,135.37,38.59185728,10.43137504,39.9768061949,0.8618572800000001,0.25137504,0.897768,37.73,10.18,39.0792182624,133.78,42.71185728,44.86137504,61.9422773458,0.8618572800000001,0.25137504,0.897768,41.85,44.61,61.1675943617,131.25
2020-05-26 07:00:00,39.56629248,50.32766864,64.0184796082,1.2262924800000001,0.35766864,1.277388,38.34,49.97,62.9837796579,135.05,41.00629248,12.08766864,42.7507632225,1.2262924800000001,0.35766864,1.277388,39.78,11.73,41.4733806194,133.54,45.49629248,43.95766864,63.2628584692,1.2262924800000001,0.35766864,1.277388,44.27,43.6,62.1352790289,131.01
2020-05-26 07:30:00,42.71054784,49.23974312,65.1823841181,1.6105478400000002,0.46974312,1.677654,41.1,48.77,63.7787025581,134.36,44.17054784,12.73974312,45.9710599318,1.6105478400000002,0.46974312,1.677654,42.56,12.27,44.2934137316,133.08,49.00054784,42.19974312,64.6673952469,1.6105478400000002,0.46974312,1.677654,47.39,41.73,63.144318826,130.27
2020-05-26 08:00:00,45.59511232,47.06815776,65.5311051516,2.56511232,0.74815776,2.671992,43.03,46.32,63.2228068026,133.16,47.06511232,14.39815776,49.2182054181,2.56511232,0.74815776,2.671992,44.5,13.65,46.5464552893,132.28,52.32511232,41.63815776,66.8704236636,2.56511232,0.74815776,2.671992,49.76,40.89,64.4053545911,129.27
2020-05-26 08:30:00,48.74734944,45.27547692,66.5294888584,3.2073494399999998,0.93547692,3.340989,45.54,44.34,63.5604216474,132.13,50.23734944,15.64547692,52.6172236707,3.2073494399999998,0.93547692,3.340989,47.03,14.71,49.2768201084,131.6,55.83734944,40.02547692,68.7011527935,3.2073494399999998,0.93547692,3.340989,52.63,39.09,65.5587141424,128.25
2020-05-26 09:00:00,50.67638944,42.33519692,66.0330625136,4.16638944,1.21519692,4.339989,46.51,41.12,62.0808706447,131.68,52.04638944,14.79519692,54.1084513329,4.16638944,1.21519692,4.339989,47.88,13.58,49.7685724127,131.28,58.07638944,38.72519692,69.8033515447,4.16638944,1.21519692,4.339989,53.91,37.51,65.6756286609,127.98
2020-05-26 09:30:00,51.7913136,36.5620498,63.3965586605,5.0813136,1.4820498,5.293035,46.71,35.08,58.4160123596,132.82,52.7013136,5.6320498,53.0014003599,5.0813136,1.4820498,5.293035,47.62,4.15,47.8004905833,132.05,59.4113136,34.1520498,68.5278533825,5.0813136,1.4820498,5.293035,54.33,32.67,63.3961970468,129.21
2020-05-26 10:00:00,52.3085456,36.5558258,63.8162388637,5.8485456,1.7058258,6.092235,46.46,34.85,58.0780001377,132.82,53.2185456,6.0658258,53.5631201333,5.8485456,1.7058258,6.092235,47.37,4.36,47.5702270333,132.03,59.8185456,33.7758258,68.6954496759,5.8485456,1.7058258,6.092235,53.97,32.07,62.7793421437,129.21
2020-05-26 10:30:00,52.30615744,36.31554592,63.6769423073,6.39615744,1.86554592,6.6626639999999995,45.91,34.45,57.3980017074,132.64,53.20615744,6.55554592,53.608491602,6.39615744,1.86554592,6.6626639999999995,46.81,4.69,47.0443641683,131.93,59.73615744,33.69554592,68.5842425091,6.39615744,1.86554592,6.6626639999999995,53.34,31.83,62.1152517503,129.01
2020-05-26 11:00:00,52.27454848,35.97132664,63.4552185327,6.96454848,2.03132664,7.254738,45.31,33.94,56.6120102098,132.22,53.15454848,6.96132664,53.608451691,6.96454848,2.03132664,7.254738,46.19,4.93,46.4523519318,131.61,59.60454848,33.32132664,68.2862578309,6.96454848,2.03132664,7.254738,52.64,31.29,61.2375187283,128.59
2020-05-26 11:30:00,52.16436896,35.81377428,63.2751753626,6.66436896,1.94377428,6.942051,45.5,33.87,56.7223668406,132.13,53.05436896,6.86377428,53.4965182335,6.66436896,1.94377428,6.942051,46.39,4.92,46.6501714895,131.55,59.52436896,33.18377428,68.1491993757,6.66436896,1.94377428,6.942051,52.86,31.24,61.4012801169,128.48
2020-05-26 12:00:00,52.62191104,35.76389072,63.6248489266,7.04191104,2.05389072,7.335324,45.58,33.71,56.6912735789,132.44,53.51191104,7.31389072,54.0094215912,7.04191104,2.05389072,7.335324,46.47,5.26,46.766745664,131.7,59.98191104,33.04389072,68.4815914383,7.04191104,2.05389072,7.335324,52.94,30.99,61.3434894671,128.79
2020-05-26 12:30:00,53.35635712,35.51060416,64.0929313803,6.51635712,1.9006041599999999,6.787872,46.84,33.61,57.6508256662,132.26,54.25635712,7.18060416,54.7294560912,6.51635712,1.9006041599999999,6.787872,47.74,5.28,48.0310940954,131.57,60.93635712,32.79060416,69.1987235448,6.51635712,1.9006041599999999,6.787872,54.42,30.89,62.5757820566,128.63
2020-05-26 13:00:00,53.57024288,35.73382084,64.3946960087,6.87024288,2.00382084,7.156503,46.7,33.73,57.6073163756,132.49,54.48024288,7.25382084,54.9610296578,6.87024288,2.00382084,7.156503,47.61,5.25,47.898586618,131.67,61.12024288,33.01382084,69.4665132,6.87024288,2.00382084,7.156503,54.25,31.01,62.4874595419,128.85
2020-05-26 13:30:00,53.1299632,35.9420726,64.145347239,6.8299632,1.9920726,7.114545,46.3,33.95,57.4133477512,132.73,54.0299632,7.1920726,54.5065393478,6.8299632,1.9920726,7.114545,47.2,5.2,47.4855767576,131.82,60.6099632,33.2120726,69.1130190738,6.8299632,1.9920726,7.114545,53.78,31.22,62.1850207043,129.1
2020-05-26 14:00:00,52.09108224,36.08573232,63.3692427445,6.6710822400000005,1.94573232,6.949044,45.42,34.14,56.820031679,133.08,52.99108224,7.12573232,53.468035853800004,6.6710822400000005,1.94573232,6.949044,46.32,5.18,46.6087416693,132.02,59.43108224,33.38573232,68.1664188495,6.6710822400000005,1.94573232,6.949044,52.76,31.44,61.4173525968,129.46
2020-05-26 14:30:00,51.6008832,36.0540076,62.9487300193,5.9108832,1.7240076,6.15717,45.69,34.33,57.1500218723,133.08,52.5008832,6.7940076,52.9386557824,5.9108832,1.7240076,6.15717,46.59,5.07,46.8650509442,132.02,58.9808832,33.3540076,67.758648201,5.9108832,1.7240076,6.15717,53.07,31.63,61.7809177659,129.46
2020-05-26 15:00:00,51.03530848,36.76988164,62.9017242011,6.20530848,1.80988164,6.463863,44.83,34.96,56.8500703606,133.36,51.94530848,6.36988164,52.3344099536,6.20530848,1.80988164,6.463863,45.74,4.5600000000000005,45.9667401498,132.2,58.19530848,32.98988164,66.8956367763,6.20530848,1.80988164,6.463863,51.99,31.18,60.6230360507,129.67
2020-05-26 15:30:00,50.92271168,37.31412424,63.1305507076,5.60271168,1.63412424,5.836158,45.32,35.68,57.6798474339,133.64,51.82271168,5.66412424,52.1313317428,5.60271168,1.63412424,5.836158,46.22,4.03,46.3953586041,132.37,58.15271168,33.38412424,67.0539903884,5.60271168,1.63412424,5.836158,52.55,31.75,61.3967833034,129.9
2020-05-26 16:00:00,51.02721664,37.64002152,63.4077917771,6.13721664,1.79002152,6.392934,44.89,35.85,57.4485387107,133.82,51.93721664,5.74002152,52.253443134,6.13721664,1.79002152,6.392934,45.8,3.95,45.9700174027,132.46,58.23721664,34.25002152,67.5621001457,6.13721664,1.79002152,6.392934,52.1,32.46,61.38453877,130.16
2020-05-26 16:30:00,51.63325216,38.17678188,64.2141682445,4.58325216,1.33678188,4.774221,47.05,36.84,59.7569083872,134.41,52.55325216,4.61678188,52.7556536072,4.58325216,1.33678188,4.774221,47.97,3.2800000000000002,48.0820059898,132.88,59.24325216,35.09678188,68.858892126,4.58325216,1.33678188,4.774221,54.66,33.76,64.2452581908,130.8
2020-05-26 17:00:00,53.0722432,38.5977376,65.6235350017,4.5522431999999995,1.3277375999999999,4.74192,48.52,37.27,61.1820504723,133.99,54.0022432,3.9577375999999997,54.1470770914,4.5522431999999995,1.3277375999999999,4.74192,49.45,2.63,49.5198889336,132.57,60.782243199999996,34.1777376,69.7323370889,4.5522431999999995,1.3277375999999999,4.74192,56.23,32.85,65.1224646339,130.22
2020-05-26 17:30:00,54.59668896,38.55778428,66.8393684439,4.34668896,1.2677842799999999,4.527801,50.25,37.29,62.5748080301,133.99,55.53668896,3.87778428,55.6719052266,4.34668896,1.2677842799999999,4.527801,51.19,2.61,51.2564942227,132.57,62.586688960000004,34.13778428,71.2915279015,4.34668896,1.2677842799999999,4.527801,58.24,32.87,66.8755149513,130.22
2020-05-26 18:00:00,55.4862608,38.0464094,67.2774435141,2.9362608,0.8564094,3.058605,52.55,37.19,64.3785569891,133.7,56.4362608,3.4264094,56.5401787622,2.9362608,0.8564094,3.058605,53.5,2.5700000000000003,53.5616924677,132.38,63.8462608,33.6164094,72.1554433088,2.9362608,0.8564094,3.058605,60.91,32.76,69.1610128613,129.95
2020-05-26 18:30:00,55.58324416,38.20636288,67.4479295151,2.5932441600000002,0.7563628800000001,2.701296,52.99,37.45,64.8879233756,133.78,56.54324416,3.12636288,56.6296089073,2.5932441600000002,0.7563628800000001,2.701296,53.95,2.37,54.0020314433,132.45,64.02324416,33.81636288,72.4052635601,2.5932441600000002,0.7563628800000001,2.701296,61.43,33.06,69.761081557,130.04
2020-05-26 19:00:00,55.50658176,38.27316968,67.4226678205,1.65658176,0.48316968,1.725606,53.85,37.79,65.7868269489,133.97,56.47658176,2.58316968,56.535626404,1.65658176,0.48316968,1.725606,54.82,2.1,54.8602078013,132.56,64.08658176,33.92316968,72.5111812262,1.65658176,0.48316968,1.725606,62.43,33.44,70.8218786817,130.23
2020-05-26 19:30:00,54.48477376,38.62722568,66.7881212149,1.46477376,0.42722568,1.525806,53.02,38.2,65.3479946135,134.17,55.45477376,2.24722568,55.5002878914,1.46477376,0.42722568,1.525806,53.99,1.82,54.0206673413,132.7,62.94477376,34.33722568,71.7013919746,1.46477376,0.42722568,1.525806,61.48,33.91,70.211669258,130.45
2020-05-26 20:00:00,52.692856,39.113333,65.623089624,1.142856,0.333333,1.190475,51.55,38.78,64.5080684876,134.31,53.642856,1.693333,53.6695758925,1.142856,0.333333,1.190475,52.5,1.3599999999999999,52.5176122839,132.81,60.912856,34.913333,70.2090937646,1.142856,0.333333,1.190475,59.77,34.58,69.0523663606,130.6
2020-05-26 20:30:00,51.4745744,40.2788342,65.3606632017,1.0245744,0.2988342,1.067265,50.45,39.98,64.3708233597,134.67,52.4445744,0.7788341999999999,52.4503571647,1.0245744,0.2988342,1.067265,51.42,0.48,51.4222403246,133.08,59.4045744,34.7088342,68.8012109717,1.0245744,0.2988342,1.067265,58.38,34.41,67.7663080004,130.8
2020-05-26 21:00:00,50.433256,41.036783,65.0194653142,0.7432559999999999,0.216783,0.7742249999999999,49.69,40.82,64.3068308969,134.79,51.373256,0.5667829999999999,51.3763824633,0.7432559999999999,0.216783,0.7742249999999999,50.63,0.35000000000000003,50.6312097426,133.15,58.143256,34.456783,67.5863012229,0.7432559999999999,0.216783,0.7742249999999999,57.4,34.24,66.8366486293,130.8
2020-05-26 21:30:00,50.33450496,41.15589728,65.0182302934,0.53450496,0.15589728,0.5567759999999999,49.8,41.0,64.5061237403,134.64,51.27450496,0.79589728,51.2806816586,0.53450496,0.15589728,0.5567759999999999,50.74,0.64,50.7440361028,133.08,58.10450496,34.85589728,67.7574134087,0.53450496,0.15589728,0.5567759999999999,57.57,34.7,67.2190069846,130.91
2020-05-26 22:00:00,50.43459488,40.56300684,64.7225299615,0.52459488,0.15300684,0.546453,49.91,40.41,64.2181921265,133.75,51.39459488,0.66300684,51.3988712031,0.52459488,0.15300684,0.546453,50.87,0.51,50.8725564524,132.48,58.32459488,35.45300684,68.25448016,0.52459488,0.15300684,0.546453,57.8,35.3,67.7268779732,130.1
2020-05-26 22:30:00,48.70363584,41.35272712,63.8912527996,0.52363584,0.15272712,0.545454,48.18,41.2,63.3936305949,134.3,49.63363584,1.17272712,49.647488311000004,0.52363584,0.15272712,0.545454,49.11,1.02,49.1205914052,132.88,56.30363584,36.18272712,66.9274917403,0.52363584,0.15272712,0.545454,55.78,36.03,66.4045879439,130.62
2020-05-26 23:00:00,46.11235712,42.50235416,62.7120370288,0.52235712,0.15235416000000002,0.544122,45.59,42.35,62.225160506,134.9,47.03235712,2.05235416,47.077115182,0.52235712,0.15235416000000002,0.544122,46.51,1.9,46.5487926804,133.3,53.23235712,36.59235416,64.5963174455,0.52235712,0.15235416000000002,0.544122,52.71,36.44,64.0797760608,131.12
2020-05-26 23:30:00,43.19331616,42.73263388,60.759695187,0.52331616,0.15263388,0.545121,42.67,42.58,60.2808866889,135.79,44.10331616,1.72263388,44.1369455648,0.52331616,0.15263388,0.545121,43.58,1.57,43.6082710045,133.91,50.13331616,39.12263388,63.5919009852,0.52331616,0.15263388,0.545121,49.61,38.97,63.0857590903,132.27
2020-05-27 00:00:00,40.83299648,43.06254064,59.3440477884,0.52299648,0.15254064,0.5447879999999999,40.31,42.91,58.8741386349,136.1,41.73299648,1.83254064,41.7732115164,0.52299648,0.15254064,0.5447879999999999,41.21,1.6800000000000002,41.2442298995,134.1,47.41299648,39.86254064,61.9436387492,0.52299648,0.15254064,0.5447879999999999,46.89,39.71,61.4455547619,132.61
2020-05-27 00:30:00,38.93363584,43.70272712,58.5299611946,0.52363584,0.15272712,0.545454,38.41,43.55,58.068326995,136.57,39.82363584,2.14272712,39.8812393367,0.52363584,0.15272712,0.545454,39.3,1.99,39.3503506973,134.44,45.14363584,39.49272712,59.980191332,0.52363584,0.15272712,0.545454,44.62,39.34,59.4859647312,132.96
2020-05-27 01:00:00,37.79331616,44.92263388,58.7058581496,0.52331616,0.15263388,0.545121,37.27,44.77,58.2529467066,137.12,38.68331616,3.11263388,38.8083423867,0.52331616,0.15263388,0.545121,38.16,2.96,38.2746286723,134.84,43.67331616,39.21263388,58.6940303627,0.52331616,0.15263388,0.545121,43.15,39.06,58.203145104,133.35
2020-05-27 01:30:00,37.54139808,44.97207444,58.5819430306,0.52139808,0.15207444,0.543123,37.02,44.82,58.1318570149,137.12,38.41139808,3.16207444,38.5413312851,0.52139808,0.15207444,0.543123,37.89,3.01,38.0093698974,134.86,43.38139808,39.27207444,58.51701915,0.52139808,0.15207444,0.543123,42.86,39.12,58.0289065897,133.41
2020-05-27 02:00:00,37.3642752,45.1629136,58.6155084091,0.5242751999999999,0.15291359999999998,0.54612,36.84,45.01,58.1642991877,137.35,38.2542752,3.2529136,38.3923301971,0.5242751999999999,0.15291359999999998,0.54612,37.73,3.1,37.8571380323,135.0,43.1742752,39.4729136,58.4989653508,0.5242751999999999,0.15291359999999998,0.54612,42.65,39.32,58.0093518323,133.61
2020-05-27 02:30:00,36.84491456,45.03310008,58.1852887915,0.52491456,0.15310008,0.546786,36.32,44.88,57.7352301459,137.6,37.71491456,2.91310008,37.8272511867,0.52491456,0.15310008,0.546786,37.19,2.76,37.2922739988,135.17,42.64491456,40.01310008,58.4776616824,0.52491456,0.15310008,0.546786,42.12,39.86,57.9906371753,133.92
2020-05-27 03:00:00,36.01235712,45.05235416,57.6767239075,0.52235712,0.15235416000000002,0.544122,35.49,44.9,57.2324217555,137.71,36.90235712,2.88235416,37.0147528226,0.52235712,0.15235416000000002,0.544122,36.38,2.73,36.4822874831,135.25,41.73235712,40.49235416,58.1482620223,0.52235712,0.15235416000000002,0.544122,41.21,40.34,57.6678393908,134.07
2020-05-27 03:30:00,35.47203744,51.16226092,62.2562638021,0.52203744,0.15226092,0.543789,34.95,51.01,61.8346391596,136.58,36.78203744,11.35226092,38.4940528684,0.52203744,0.15226092,0.543789,36.26,11.2,37.9503306968,134.5,40.78203744,44.79226092,60.5765731623,0.52203744,0.15226092,0.543789,40.26,44.64,60.1132032086,132.69
2020-05-27 04:00:00,34.96523424,60.04319332,69.4820312708,0.52523424,0.15319332,0.547119,34.44,59.89,69.086364067,134.76,36.93523424,23.28319332,43.661408813,0.52523424,0.15319332,0.547119,36.41,23.13,43.1356581032,133.29,39.83523424,49.82319332,63.7902537976,0.52523424,0.15319332,0.547119,39.31,49.67,63.3433895525,130.62
2020-05-27 04:30:00,34.77642304,60.04645672,69.3900321666,0.53642304,0.15645672,0.558774,34.24,59.89,68.9868806368,134.76,36.73642304,23.24645672,43.4736992653,0.53642304,0.15645672,0.558774,36.2,23.09,42.9370248154,133.29,39.61642304,49.84645672,63.6720521267,0.53642304,0.15645672,0.558774,39.08,49.69,63.2166315142,130.62
2020-05-27 05:00:00,34.08359584,60.07438212,69.0696959055,0.56359584,0.16438212,0.587079,33.52,59.91,68.6498252001,134.95,36.03359584,23.58438212,43.0655675586,0.56359584,0.16438212,0.587079,35.47,23.42,42.5043209568,133.44,38.79359584,49.79438212,63.1222905867,0.56359584,0.16438212,0.587079,38.23,49.63,62.6471850924,130.77
2020-05-27 05:30:00,34.57552384,60.20536112,69.4273170762,0.6355238400000001,0.18536112,0.6620039999999999,33.94,60.02,68.9516062177,135.12,36.52552384,23.59536112,43.4839620799,0.6355238400000001,0.18536112,0.6620039999999999,35.89,23.41,42.8499731622,133.56,39.34552384,49.91536112,63.5579540418,0.6355238400000001,0.18536112,0.6620039999999999,38.71,49.73,63.0201317041,130.98
2020-05-27 06:00:00,35.50381536,59.92027948,69.6488391725,0.82381536,0.24027948000000002,0.8581409999999999,34.68,59.68,69.0246680543,134.97,37.47381536,23.80027948,44.3930190566,0.82381536,0.24027948000000002,0.8581409999999999,36.65,23.56,43.569439978,133.47,40.40381536,49.61027948,63.981623344,0.82381536,0.24027948000000002,0.8581409999999999,39.58,49.37,63.2769571013,130.79
2020-05-27 06:30:00,38.14585312,57.69920716,69.1686678862,1.02585312,0.29920716,1.068597,37.12,57.4,68.3568167778,133.78,40.14585312,24.73920716,47.1563134017,1.02585312,0.29920716,1.068597,39.12,24.44,46.1268685258,132.68,43.61585312,49.34920716,65.8611182012,1.02585312,0.29920716,1.068597,42.59,49.05,64.9600692734,129.8
2020-05-27 07:00:00,40.5258528,56.6225404,69.6308611646,1.3458527999999998,0.39254039999999996,1.4019300000000001,39.18,56.23,68.5338259548,133.42,42.5458528,25.4825404,49.5934416603,1.3458527999999998,0.39254039999999996,1.4019300000000001,41.2,25.09,48.2384504312,132.44,46.3158528,48.4825404,67.0500927981,1.3458527999999998,0.39254039999999996,1.4019300000000001,44.97,48.09,65.8403295861,129.45
2020-05-27 07:30:00,43.75344448,54.67475464,70.0263714525,2.07344448,0.60475464,2.159838,41.68,54.07,68.2699589864,132.61,45.81344448,26.85475464,53.1041386513,2.07344448,0.60475464,2.159838,43.74,26.25,51.0122544101,131.89,50.00344448,47.19475464,68.7581946054,2.07344448,0.60475464,2.159838,47.93,46.59,66.8424490874,128.7
2020-05-27 08:00:00,46.69079616,53.09689888,70.7058068105,3.04079616,0.8868988800000001,3.167496,43.65,52.21,68.0529690756,131.73,48.78079616,28.02689888,56.2589827035,3.04079616,0.8868988800000001,3.167496,45.74,27.14,53.1857800544,131.3,53.24079616,45.94689888,70.3256702239,3.04079616,0.8868988800000001,3.167496,50.2,45.06,67.456975918,127.88
2020-05-27 08:30:00,49.49602016,45.97300588,67.5527444396,3.81602016,1.11300588,3.975021,45.68,44.86,64.0240735974,131.58,51.13602016,20.16300588,54.9676210502,3.81602016,1.11300588,3.975021,47.32,19.05,51.0106351656,131.19,56.65602016,40.87300588,69.8606271804,3.81602016,1.11300588,3.975021,52.84,39.76,66.1280817807,127.99
2020-05-27 09:00:00,51.2260192,37.0730056,63.2337946615,4.7760192,1.3930056,4.97502,46.45,35.68,58.5718780645,133.0,52.1360192,5.0130056,52.3764710836,4.7760192,1.3930056,4.97502,47.36,3.62,47.4981473323,132.14,58.6660192,33.5830056,67.5982253754,4.7760192,1.3930056,4.97502,53.89,32.19,62.7720335818,129.49
2020-05-27 09:30:00,52.02968608,36.28365844,63.431790952,4.2296860800000005,1.23365844,4.405923,47.8,35.05,59.273455273,132.63,52.93968608,5.27365844,53.2017089537,4.2296860800000005,1.23365844,4.405923,48.71,4.04,48.8772513548,131.9,59.79968608,33.80365844,68.6927199869,4.2296860800000005,1.23365844,4.405923,55.57,32.57,64.4114104798,129.19
2020-05-27 10:00:00,52.27923744,35.75811092,63.3384651209,3.31923744,0.96811092,3.457539,48.96,34.79,60.0618489559,132.41,53.18923744,5.05811092,53.4292004949,3.31923744,0.96811092,3.457539,49.87,4.09,50.0374359855,131.74,60.21923744,33.25811092,68.7928666347,3.31923744,0.96811092,3.457539,56.9,32.29,65.4236509223,129.01
2020-05-27 10:30:00,51.90671744,35.76237592,63.0337595804,5.83671744,1.7023759200000002,6.079914,46.07,34.06,57.293354763,132.15,52.80671744,6.49237592,53.2043264394,5.83671744,1.7023759200000002,6.079914,46.97,4.79,47.2136103258,131.56,59.34671744,33.14237592,67.9738916977,5.83671744,1.7023759200000002,6.079914,53.51,31.44,62.0628205933,128.72
2020-05-27 11:00:00,52.17532768,35.93738724,63.354247057,6.98532768,2.03738724,7.276383,45.19,33.9,56.4920003186,132.4,53.06532768,7.10738724,53.5391814951,6.98532768,2.03738724,7.276383,46.08,5.07,46.3580769662,131.68,59.48532768,33.27738724,68.1607563831,6.98532768,2.03738724,7.276383,52.5,31.24,61.091632815,129.02
2020-05-27 11:30:00,52.03937344,35.71398392,63.115648103,7.17937344,2.09398392,7.478514,44.86,33.62,56.0600035676,132.23,52.91937344,7.35398392,53.4279062361,7.17937344,2.09398392,7.478514,45.74,5.26,46.0414508894,131.56,59.27937344,33.01398392,67.8525404809,7.17937344,2.09398392,7.478514,52.1,30.92,60.5842916935,128.88
2020-05-27 12:00:00,52.37667616,35.61736388,63.3396622609,7.15667616,2.08736388,7.454871,45.22,33.53,56.2948425702,132.23,53.25667616,7.40736388,53.7693462417,7.15667616,2.08736388,7.454871,46.1,5.32,46.4059522044,131.56,59.66667616,32.89736388,68.1347840257,7.15667616,2.08736388,7.454871,52.51,30.81,60.8814930829,128.94
2020-05-27 12:30:00,53.10445824,35.39755032,63.8206083771,7.29445824,2.12755032,7.598394,45.81,33.27,56.6166848199,132.38,53.99445824,7.82755032,54.5588862115,7.29445824,2.12755032,7.598394,46.7,5.7,47.0465726701,131.6,60.49445824,32.61755032,68.727607747,7.29445824,2.12755032,7.598394,53.2,30.49,61.3178611825,128.94
2020-05-27 13:00:00,53.38933376,35.58230568,64.1601234167,6.89933376,2.01230568,7.186806,46.49,33.57,57.3433954349,132.74,54.28933376,7.55230568,54.8121253117,6.89933376,2.01230568,7.186806,47.39,5.54,47.7127205261,131.8,60.88933376,32.81230568,69.1676106988,6.89933376,2.01230568,7.186806,53.99,30.8,62.1575425833,129.35
2020-05-27 13:30:00,52.6593536,35.9731448,63.7736204741,7.0393536,2.0531448,7.33266,45.62,33.92,56.8484898656,133.03,53.5693536,7.4631448,54.0867282744,7.0393536,2.0531448,7.33266,46.53,5.41,46.8434520504,131.99,60.0093536,32.9631448,68.4667177145,7.0393536,2.0531448,7.33266,52.97,30.91,61.3290224934,129.6
2020-05-27 14:00:00,51.69855424,36.64957832,63.3713823547,7.19855424,2.09957832,7.498494,44.5,34.55,56.3378425217,133.36,52.58855424,7.00957832,53.0536542123,7.19855424,2.09957832,7.498494,45.39,4.91,45.6547938337,132.19,58.75855424,32.58957832,67.1911326847,7.19855424,2.09957832,7.498494,51.56,30.49,59.9005317172,129.81
2020-05-27 14:30:00,51.16079232,36.58689776,62.896961441,6.88079232,2.00689776,7.167492,44.28,34.58,56.1826912848,133.36,52.05079232,6.97689776,52.5163030258,6.88079232,2.00689776,7.167492,45.17,4.97,45.4425989574,132.19,58.18079232,32.49689776,66.6412256716,6.88079232,2.00689776,7.167492,51.3,30.49,59.6768807831,129.81
2020-05-27 15:00:00,50.79589728,36.81797004,62.7358438084,6.81589728,1.98797004,7.099893,43.98,34.83,56.1014197681,133.36,51.69589728,6.67797004,52.125436012,6.81589728,1.98797004,7.099893,44.88,4.69,45.1243891925,132.19,57.79589728,32.79797004,66.45353701,6.81589728,1.98797004,7.099893,50.98,30.81,59.5669077593,129.81
2020-05-27 15:30:00,50.40415904,37.40162972,62.7651268958,6.79415904,1.98162972,7.077249,43.61,35.42,56.1819232494,133.08,51.28415904,5.90162972,51.6226132794,6.79415904,1.98162972,7.077249,44.49,3.92,44.6623611109,131.99,57.35415904,33.52162972,66.4319141548,6.79415904,1.98162972,7.077249,50.56,31.54,59.5909825393,129.52
2020-05-27 16:00:00,50.72029312,37.53925216,63.1010585245,6.58029312,1.91925216,6.854472,44.14,35.62,56.7196967552,133.17,51.62029312,5.67925216,51.9317683782,6.58029312,1.91925216,6.854472,45.04,3.76,45.1966724439,132.02,57.76029312,33.68925216,66.8671606426,6.58029312,1.91925216,6.854472,51.18,31.77,60.2389018824,129.58
2020-05-27 16:30:00,51.3232608,38.0505344,63.8899073976,5.9332608,1.7305343999999998,6.18048,45.39,36.32,58.1325597234,133.38,52.2232608,4.9505344000000004,52.4573804095,5.9332608,1.7305343999999998,6.18048,46.29,3.22,46.401858799,132.2,58.5732608,34.2805344,67.8673847993,5.9332608,1.7305343999999998,6.18048,52.64,32.55,61.8908078797,129.82
2020-05-27 17:00:00,52.79087392,37.91692156,64.9966869142,5.20087392,1.5169215600000001,5.417577,47.59,36.4,59.9146734949,133.44,53.71087392,4.71692156,53.9175975564,5.20087392,1.5169215600000001,5.417577,48.51,3.2,48.6154306779,132.2,60.40087392,34.09692156,69.3604039072,5.20087392,1.5169215600000001,5.417577,55.2,32.58,64.0975537755,129.89
2020-05-27 17:30:00,54.79276288,37.85955584,66.6002464892,4.35276288,1.26955584,4.534128,50.44,36.59,62.313896524,133.35,55.71276288,4.22955584,55.8730801937,4.35276288,1.26955584,4.534128,51.36,2.96,51.4452252401,132.18,62.85276288,34.07955584,71.4974539959,4.35276288,1.26955584,4.534128,58.5,32.81,67.0726926551,129.89
2020-05-27 18:00:00,55.45533088,37.90405484,67.171505092,3.78533088,1.10405484,3.943053,51.67,36.8,63.4352339004,133.57,56.41533088,3.91405484,56.5509450283,3.78533088,1.10405484,3.943053,52.63,2.81,52.7049618158,132.27,63.75533088,34.30405484,72.3982761817,3.78533088,1.10405484,3.943053,59.97,33.2,68.5466330318,130.08
2020-05-27 18:30:00,55.50625088,37.54598984,67.0122767843,2.86625088,0.83598984,2.985678,52.64,36.71,64.1762705367,133.7,56.46625088,3.92598984,56.6025695942,2.86625088,0.83598984,2.985678,53.6,3.09,53.6889942167,132.36,64.09625088,34.98598984,73.0229338082,2.86625088,0.83598984,2.985678,61.23,34.15,70.1094530003,130.32
2020-05-27 19:00:00,55.00652128,37.54065204,66.595930348,2.19652128,0.64065204,2.288043,52.81,36.9,64.4244216117,133.86,55.97652128,3.58065204,56.0909262149,2.19652128,0.64065204,2.288043,53.78,2.94,53.860300779,132.45,63.63652128,35.03065204,72.6412652902,2.19652128,0.64065204,2.288043,61.44,34.39,70.4098409315,130.49
2020-05-27 19:30:00,53.87764096,37.90764528,65.8770807344,1.39764096,0.40764528,1.455876,52.48,37.5,64.5011658809,133.75,54.84764096,2.69764528,54.9139418448,1.39764096,0.40764528,1.455876,53.45,2.29,53.4990336361,132.4,62.46764096,35.50764528,71.8540119996,1.39764096,0.40764528,1.455876,61.07,35.1,70.4383056298,130.4
2020-05-27 20:00:00,52.51991904,38.24330972,64.9683971967,1.03991904,0.30330972,1.083249,51.48,37.94,63.9502462857,133.94,53.46991904,2.31330972,53.5199368834,1.03991904,0.30330972,1.083249,52.43,2.01,52.4685143681,132.52,60.93991904,35.91330972,70.734995212,1.03991904,0.30330972,1.083249,59.9,35.61,69.6855946376,130.6
2020-05-27 20:30:00,52.05729184,38.60296012,64.8085655121,0.86729184,0.25296012,0.9034289999999999,51.19,38.35,63.9620090366,133.94,53.01729184,1.81296012,53.0482804476,0.86729184,0.25296012,0.9034289999999999,52.15,1.56,52.1733274768,132.52,60.45729184,36.36296012,70.5503295904,0.86729184,0.25296012,0.9034289999999999,59.59,36.11,69.6771138897,130.6
2020-05-27 21:00:00,51.02607328,38.81843804,64.1134251639,0.64607328,0.18843804,0.672993,50.38,38.63,63.4855991545,133.53,51.97607328,1.22843804,51.9905881254,0.64607328,0.18843804,0.672993,51.33,1.04,51.340534668,132.25,59.30607328,36.69843804,69.7422804507,0.64607328,0.18843804,0.672993,58.66,36.51,69.0939628332,130.16
2020-05-27 21:30:00,51.3358736,38.8533798,64.3813407763,0.5258735999999999,0.15337979999999998,0.547785,50.81,38.7,63.8697588848,133.35,52.2858736,1.0233798,52.2958878338,0.5258735999999999,0.15337979999999998,0.547785,51.76,0.87,51.7673111143,132.18,59.6958736,36.7833798,70.1185735335,0.5258735999999999,0.15337979999999998,0.547785,59.17,36.63,69.5905582676,130.01
2020-05-27 22:00:00,51.39491456,38.93310008,64.476534681,0.52491456,0.15310008,0.546786,50.87,38.78,63.965969859,132.99,52.34491456,0.77310008,52.3506233394,0.52491456,0.15310008,0.546786,51.82,0.62,51.8237088599,131.93,59.76491456,36.90310008,70.2401865593,0.52491456,0.15310008,0.546786,59.24,36.75,69.7132706161,129.58
2020-05-27 22:30:00,49.17395552,40.21282036,63.5228212754,0.52395552,0.15282036000000002,0.545787,48.65,40.06,63.0208386171,133.75,50.12395552,0.45282036000000003,50.1260008703,0.52395552,0.15282036000000002,0.545787,49.6,0.30000000000000004,49.6009072498,132.49,57.20395552,38.33282036,68.8599857964,0.52395552,0.15282036000000002,0.545787,56.68,38.18,68.3398478196,130.34
2020-05-27 23:00:00,46.27523424,41.87319332,62.4080253075,0.52523424,0.15319332,0.547119,45.75,41.72,61.9162410035,134.77,47.19523424,1.45319332,47.2176016523,0.52523424,0.15319332,0.547119,46.67,1.3,46.6881023388,133.2,53.69523424,38.33319332,65.9743275085,0.52523424,0.15319332,0.547119,53.17,38.18,65.4580881175,131.17
2020-05-27 23:30:00,43.24555392,42.77328656,60.8254221275,0.52555392,0.15328656000000002,0.5474519999999999,42.72,42.62,60.3445341352,135.44,44.16555392,1.8832865600000002,44.2056887892,0.52555392,0.15328656000000002,0.5474519999999999,43.64,1.73,43.6742773266,133.67,50.14555392,38.69328656,63.3383533316,0.52555392,0.15328656000000002,0.5474519999999999,49.62,38.54,62.8289423753,131.75
2020-05-28 00:00:00,40.92459488,43.18300684,59.4944917268,0.52459488,0.15300684,0.546453,40.4,43.03,59.0232233955,136.04,41.83459488,2.03300684,41.8839640625,0.52459488,0.15300684,0.546453,41.31,1.88,41.3527568609,134.09,47.59459488,40.40300684,62.4311494649,0.52459488,0.15300684,0.546453,47.07,40.25,61.9326036914,132.45
2020-05-28 00:30:00,38.67523424,43.48319332,58.194173633,0.52523424,0.15319332,0.547119,38.15,43.33,57.7313727535,136.23,39.56523424,2.18319332,39.6254223137,0.52523424,0.15319332,0.547119,39.04,2.03,39.0927422932,134.23,44.97523424,40.50319332,60.5250391496,0.52523424,0.15319332,0.547119,44.45,40.35,60.0326994229,132.74
2020-05-28 01:00:00,37.21459488,43.63300684,57.3477580903,0.52459488,0.15300684,0.546453,36.69,43.48,56.8917085347,135.93,38.09459488,2.49300684,38.1760820695,0.52459488,0.15300684,0.546453,37.57,2.34,37.6428014367,134.07,43.30459488,41.02300684,59.6504402994,0.52459488,0.15300684,0.546453,42.78,40.87,59.1648992224,132.53
2020-05-28 01:30:00,36.90811136,43.98403248,57.4178003529,0.52811136,0.15403248,0.5501159999999999,36.38,43.83,56.9611560627,136.21,37.79811136,2.66403248,37.8918763251,0.52811136,0.15403248,0.5501159999999999,37.27,2.51,37.3544241021,134.23,42.85811136,40.23403248,58.7843098024,0.52811136,0.15403248,0.5501159999999999,42.33,40.08,58.2943848068,132.63
2020-05-28 02:00:00,36.87619328,43.95347304,57.3738740465,0.52619328,0.15347304,0.548118,36.35,43.8,56.91891162,136.28,37.75619328,2.59347304,37.8451612945,0.52619328,0.15347304,0.548118,37.23,2.44,37.3098713479,134.3,42.84619328,40.58347304,59.0153756455,0.52619328,0.15347304,0.548118,42.32,40.43,58.5283461239,132.78
2020-05-28 02:30:00,36.38395552,44.30282036,57.3282836925,0.52395552,0.15282036000000002,0.545787,35.86,44.15,56.8784853877,136.57,37.25395552,2.76282036,37.356262905,0.52395552,0.15282036000000002,0.545787,36.73,2.61,36.8226153335,134.49,42.23395552,40.55282036,58.5511591518,0.52395552,0.15282036000000002,0.545787,41.71,40.4,58.0679266032,132.99
2020-05-28 03:00:00,35.5738656,45.4357108,57.7053180359,0.5338655999999999,0.15571079999999998,0.55611,35.04,45.28,57.2545194723,136.94,36.4538656,3.7457108,36.645800122,0.5338655999999999,0.15571079999999998,0.55611,35.92,3.59,36.0989542785,134.75,41.1338656,40.0057108,57.379890169,0.5338655999999999,0.15571079999999998,0.55611,40.6,39.85,56.8892125099,133.24
