Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-28 03:30:00,35.31848096,45.46289028,57.5696924599,0.55848096,0.16289028,0.581751,34.76,45.3,57.0994535876,137.06,36.18848096,3.71289028,36.3784511548,0.55848096,0.16289028,0.581751,35.63,3.55,35.8064156263,134.81,40.80848096,39.92289028,57.0891345754,0.55848096,0.16289028,0.581751,40.25,39.76,56.5766745223,133.34
2020-05-28 04:00:00,35.05524416,45.61361288,57.5280090311,0.59524416,0.17361288,0.620046,34.46,45.44,57.0288102629,137.12,35.93524416,3.8436128800000002,36.1402148971,0.59524416,0.17361288,0.620046,35.34,3.67,35.5300506614,134.88,40.52524416,40.09361288,57.0069575403,0.59524416,0.17361288,0.620046,39.93,39.92,56.4624769205,133.41
2020-05-28 04:30:00,34.8937856,45.4290208,57.283262864,0.6137855999999999,0.17902079999999998,0.63936,34.28,45.25,56.768661249,136.98,35.7537856,3.6890207999999998,35.943595524,0.6137855999999999,0.17902079999999998,0.63936,35.14,3.51,35.314865142,134.79,40.3037856,39.8890208,56.7056356465,0.6137855999999999,0.17902079999999998,0.63936,39.69,39.71,56.1442802073,133.23
2020-05-28 05:00:00,34.11063872,45.36685296,56.7599068126,0.64063872,0.18685296,0.6673319999999999,33.47,45.18,56.2269801786,136.98,34.98063872,3.58685296,35.1640526592,0.64063872,0.18685296,0.6673319999999999,34.34,3.4,34.5079063404,134.81,39.39063872,39.81685296,56.0089653396,0.64063872,0.18685296,0.6673319999999999,38.75,39.63,55.4265225321,133.23
2020-05-28 05:30:00,34.67945984,45.25400912,57.0139480849,0.69945984,0.20400912000000002,0.7286039999999999,33.98,45.05,56.4282101435,136.83,35.53945984,3.59400912,35.7207237787,0.69945984,0.20400912000000002,0.7286039999999999,34.84,3.39,35.0045382772,134.7,40.04945984,39.69400912,56.3877078227,0.69945984,0.20400912000000002,0.7286039999999999,39.35,39.49,55.7483865237,133.08
2020-05-28 06:00:00,35.44998912,44.82958016,57.1523664071,0.88998912,0.25958016,0.927072,34.56,44.57,56.3992774776,136.42,36.30998912,3.36958016,36.4660030761,0.88998912,0.25958016,0.927072,35.42,3.11,35.5562723018,134.43,40.92998912,39.49958016,56.881287276,0.88998912,0.25958016,0.927072,40.04,39.24,56.062279654,132.71
2020-05-28 06:30:00,38.21892,43.384685,57.8179620751,1.07892,0.314685,1.123875,37.14,43.07,56.8718251861,135.52,39.08892,2.504685,39.1690836466,1.07892,0.314685,1.123875,38.01,2.19,38.0730377039,133.85,44.18892,38.984685,58.9276362611,1.07892,0.314685,1.123875,43.11,38.67,57.9123561945,131.9
2020-05-28 07:00:00,40.6189296,42.5084378,58.7951080112,1.4689296,0.4284378,1.530135,39.15,42.08,57.4756374475,135.72,41.5089296,1.4684378,41.534895523,1.4689296,0.4284378,1.530135,40.04,1.04,40.0535042162,133.96,46.9189296,37.8684378,60.2943159529,1.4689296,0.4284378,1.530135,45.45,37.44,58.8851093232,132.04
2020-05-28 07:30:00,43.42854944,41.15582692,59.8317724619,2.00854944,0.58582692,2.092239,41.42,40.57,57.978800436,135.09,44.32854944,1.02582692,44.3404174126,2.00854944,0.58582692,2.092239,42.32,0.44,42.3222872728,133.56,50.08854944,36.77582692,62.1395544774,2.00854944,0.58582692,2.092239,48.08,36.19,60.1780898667,131.43
2020-05-28 08:00:00,46.2055216,40.3086938,61.3167270995,2.8755216,0.8386937999999999,2.995335,43.33,39.47,58.6120277759,134.61,47.1055216,1.6786938,47.1354238135,2.8755216,0.8386937999999999,2.995335,44.23,0.84,44.2379757674,133.27,53.1755216,35.9486938,64.1867952414,2.8755216,0.8386937999999999,2.995335,50.3,35.11,61.3416832179,130.94
2020-05-28 08:30:00,48.80199424,39.04724832,62.5005779426,3.76199424,1.09724832,3.9187440000000002,45.04,37.95,58.8965542286,133.83,49.70199424,2.95724832,49.7898940455,3.76199424,1.09724832,3.9187440000000002,45.94,1.8599999999999999,45.9776380429,132.75,56.05199424,35.14724832,66.1600719675,3.76199424,1.09724832,3.9187440000000002,52.29,34.05,62.3990913395,130.22
2020-05-28 09:00:00,50.720824640000004,37.43149052,63.0374375646,4.53082464,1.32149052,4.719609,46.19,36.11,58.6297552442,133.52,51.62082464,4.90149052,51.8530051765,4.53082464,1.32149052,4.719609,47.09,3.58,47.2258880276,132.53,58.27082464,34.76149052,67.8516781472,4.53082464,1.32149052,4.719609,53.74,33.44,63.2947169991,130.04
2020-05-28 09:30:00,51.37863616,36.86626888,63.2367459219,5.19863616,1.5162688800000002,5.415246,46.18,35.35,58.1568130145,133.35,52.29863616,5.73626888,52.612281122,5.19863616,1.5162688800000002,5.415246,47.1,4.22,47.2886709477,132.43,58.99863616,34.76626888,68.480161511,5.19863616,1.5162688800000002,5.415246,53.8,33.25,63.2455729676,129.92
2020-05-28 10:00:00,51.82537856,36.84615208,63.5885900613,6.05537856,1.76615208,6.307686,45.77,35.08,57.6671422909,133.5,52.72537856,6.29615208,53.0999724605,6.05537856,1.76615208,6.307686,46.67,4.53,46.8893356745,132.49,59.37537856,34.69615208,68.7696048287,6.05537856,1.76615208,6.307686,53.32,32.93,62.6690298313,130.06
2020-05-28 10:30:00,51.42097248,36.67778364,63.1615090346,6.54097248,1.90778364,6.813513,44.88,34.77,56.7729451411,133.57,52.33097248,6.86778364,52.7797037963,6.54097248,1.90778364,6.813513,45.79,4.96,46.0578516651,132.54,58.81097248,34.43778364,68.1519730168,6.54097248,1.90778364,6.813513,52.27,32.53,61.5658492998,130.13
2020-05-28 11:00:00,51.4864368,36.7906274,63.2803558685,6.7564368,1.9706274,7.037955,44.73,34.82,56.6851417922,133.66,52.3764368,6.8106273999999996,52.8173813952,6.7564368,1.9706274,7.037955,45.62,4.84,45.8760285988,132.59,58.8564368,34.5806274,68.2634598022,6.7564368,1.9706274,7.037955,52.1,32.61,61.4639902707,130.25
2020-05-28 11:30:00,51.48085216,36.65608188,63.1976777889,6.9808521599999995,2.03608188,7.271721,44.5,34.62,56.3807981497,133.49,52.39085216,6.98608188,52.8545809754,6.9808521599999995,2.03608188,7.271721,45.41,4.95,45.6789951728,132.45,58.82085216,34.42608188,68.1545872443,6.9808521599999995,2.03608188,7.271721,51.84,32.39,61.1268983345,130.04
2020-05-28 12:00:00,51.74924352,36.57852936,63.3717051612,7.22924352,2.10852936,7.530462,44.52,34.47,56.3046294722,133.57,52.62924352,7.20852936,53.1206190572,7.22924352,2.10852936,7.530462,45.4,5.1,45.6855557042,132.45,59.06924352,34.30852936,68.3099605978,7.22924352,2.10852936,7.530462,51.84,32.2,61.0264336169,130.12
2020-05-28 12:30:00,52.2731296,36.4584128,63.7314360585,7.2631296,2.1184128,7.56576,45.01,34.34,56.6139179001,133.2,53.1831296,7.2484128,53.6748056556,7.2631296,2.1184128,7.56576,45.92,5.13,46.2056630728,132.21,59.5631296,33.0384128,68.1124300557,7.2631296,2.1184128,7.56576,52.3,30.92,60.7563692134,129.64
2020-05-28 13:00:00,52.2753072,36.7232146,63.8850705049,7.4853072,2.1832146,7.797195,44.79,34.54,56.5610793744,133.46,53.1753072,7.2232146,53.6636573947,7.4853072,2.1832146,7.797195,45.69,5.04,45.9671371743,132.32,59.5053072,33.1832146,68.1322780784,7.4853072,2.1832146,7.797195,52.02,31.0,60.5564232761,129.85
2020-05-28 13:30:00,51.54631616,36.88225888,63.3823613457,7.51631616,2.19225888,7.829496,44.03,34.69,56.0538758696,133.46,52.45631616,7.14225888,52.9403151387,7.51631616,2.19225888,7.829496,44.94,4.95,45.2117916035,132.35,58.64631616,33.37225888,67.476648271,7.51631616,2.19225888,7.829496,51.13,31.18,59.8871380181,129.85
2020-05-28 14:00:00,50.46457792,37.10591856,62.6380301161,7.49457792,2.18591856,7.806852,42.97,34.92,55.3699133104,133.5,51.35457792,6.86591856,51.8115190958,7.49457792,2.18591856,7.806852,43.86,4.68,44.1089786778,132.3,57.40457792,33.76591856,66.59897013,7.49457792,2.18591856,7.806852,49.91,31.58,59.0618701025,129.89
2020-05-28 14:30:00,49.97885376,36.63216568,61.9661309553,7.37885376,2.15216568,7.686306,42.6,34.48,54.8053865966,132.76,50.85885376,6.89216568,51.3237270036,7.37885376,2.15216568,7.686306,43.48,4.74,43.7376039582,131.86,56.96885376,34.58216568,66.643652975,7.37885376,2.15216568,7.686306,49.59,32.43,59.2526201952,129.37
2020-05-28 15:00:00,49.60879392,37.51298156,62.1953070554,7.27879392,2.12298156,7.582077,42.33,35.39,55.1750033983,133.63,50.48879392,6.39298156,50.8919298585,7.27879392,2.12298156,7.582077,43.21,4.27,43.420467524,132.4,56.44879392,34.24298156,66.0230877886,7.27879392,2.12298156,7.582077,49.17,32.12,58.7314506887,130.08
2020-05-28 15:30:00,49.66716576,37.61125668,62.3011555565,7.06716576,2.06125668,7.361631,42.6,35.55,55.4847952145,133.63,50.55716576,6.28125668,50.9458653392,7.06716576,2.06125668,7.361631,43.49,4.22,43.694261637,132.44,56.54716576,34.22125668,66.0959632977,7.06716576,2.06125668,7.361631,49.48,32.16,59.0130155135,130.08
2020-05-28 16:00:00,50.0740992,37.8824456,62.7892912472,6.6940992,1.9524456,6.97302,43.38,35.93,56.3275181417,134.0,50.9740992,5.9424456,51.3193087342,6.6940992,1.9524456,6.97302,44.28,3.99,44.45940283,132.63,57.0940992,34.5324456,66.7250025296,6.6940992,1.9524456,6.97302,50.4,32.58,60.0134684883,130.47
2020-05-28 16:30:00,50.34849536,38.28039448,63.2483959208,6.13849536,1.79039448,6.394266,44.21,36.49,57.3240281208,134.47,51.26849536,5.52039448,51.5648462782,6.13849536,1.79039448,6.394266,45.13,3.73,45.2838801341,132.99,57.63849536,36.08039448,67.9999339205,6.13849536,1.79039448,6.394266,51.5,34.29,61.8712703926,131.06
2020-05-28 17:00:00,51.68506944,38.10981192,64.2160740593,5.48506944,1.59981192,5.713614,46.2,36.51,58.8848036424,134.37,52.60506944,5.29981192,52.8713659477,5.48506944,1.59981192,5.713614,47.12,3.7,47.2650441659,132.87,59.31506944,36.04981192,69.4108521929,5.48506944,1.59981192,5.713614,53.83,34.45,63.9098693474,130.98
2020-05-28 17:30:00,53.58076448,38.19563964,65.8012553814,4.75076448,1.38563964,4.948713,48.83,36.81,61.1501839736,134.17,54.51076448,4.59563964,54.7041437909,4.75076448,1.38563964,4.948713,49.76,3.21,49.8634304877,132.76,61.65076448,36.20563964,71.4959096922,4.75076448,1.38563964,4.948713,56.9,34.82,66.7086381213,130.82
2020-05-28 18:00:00,54.5688672,37.8659196,66.4197947501,3.9288672,1.1459196,4.09257,50.64,36.72,62.5521222662,134.01,55.5188672,4.3859196,55.6918387729,3.9288672,1.1459196,4.09257,51.59,3.24,51.6916405234,132.6,62.9288672,35.8559196,72.4271309485,3.9288672,1.1459196,4.09257,59.0,34.71,68.4527873793,130.63
2020-05-28 18:30:00,55.4094176,37.6189968,66.9730727906,2.9794176,0.8689968,3.10356,52.43,36.75,64.027083332,134.01,56.3694176,4.0589968,56.5153668977,2.9794176,0.8689968,3.10356,53.39,3.19,53.4852147794,132.6,64.0594176,35.6189968,73.2961248381,2.9794176,0.8689968,3.10356,61.08,34.75,70.273244553,130.63
2020-05-28 19:00:00,54.64135648,37.83039564,66.4591353559,2.16135648,0.63039564,2.251413,52.48,37.2,64.3272135258,134.22,55.61135648,3.4603956399999998,55.7189133736,2.16135648,0.63039564,2.251413,53.45,2.83,53.524867118,132.74,63.33135648,35.89039564,72.7941014973,2.16135648,0.63039564,2.251413,61.17,35.26,70.6047909139,130.86
2020-05-28 19:30:00,53.522656,37.711608,65.4739649268,1.3426559999999998,0.39160799999999996,1.3986,52.18,37.32,64.1524340926,133.7,54.502656,2.861608,54.5777272466,1.3426559999999998,0.39160799999999996,1.3986,53.16,2.47,53.2173514937,132.42,62.172656,35.851608,71.768913537,1.3426559999999998,0.39160799999999996,1.3986,60.83,35.46,70.4109402011,130.37
2020-05-28 20:00:00,51.77482432,38.31932376,64.4127550008,0.85482432,0.24932376,0.890442,50.92,38.07,63.5780724779,134.01,52.73482432,2.14932376,52.7786063542,0.85482432,0.24932376,0.890442,51.88,1.9,51.914780169,132.62,60.22482432,36.56932376,70.4581074443,0.85482432,0.24932376,0.890442,59.37,36.32,69.5984144934,130.68
2020-05-28 20:30:00,51.03767168,38.89890424,64.1714008074,0.64767168,0.18890424,0.674658,50.39,38.71,63.5422394947,134.33,51.99767168,1.64890424,52.0238094081,0.64767168,0.18890424,0.674658,51.35,1.46,51.3707514058,132.85,59.40767168,37.24890424,70.1195573397,0.64767168,0.18890424,0.674658,58.76,37.06,69.4707218906,131.06
2020-05-28 21:00:00,50.53806144,38.88526792,63.7664466261,0.49806144,0.14526792,0.518814,50.04,38.74,63.2834038275,133.56,51.47806144,1.08526792,51.4895000566,0.49806144,0.14526792,0.518814,50.98,0.9400000000000001,50.9886654071,132.33,58.85806144,37.33526792,69.7007433758,0.49806144,0.14526792,0.518814,58.36,37.19,69.2024977873,130.33
2020-05-28 21:30:00,50.61544416,38.85533788,63.8095640894,0.39544416,0.11533788,0.411921,50.22,38.74,63.4258307001,133.26,51.56544416,0.91533788,51.5735675987,0.39544416,0.11533788,0.411921,51.17,0.8,51.1762532822,132.16,58.98544416,37.33533788,69.8083811398,0.39544416,0.11533788,0.411921,58.59,37.22,69.4126537456,130.04
2020-05-28 22:00:00,50.95224736,39.08440548,64.216214952,0.39224736,0.11440548,0.408591,50.56,38.97,63.8355269423,133.64,51.91224736,0.93440548,51.9206561935,0.39224736,0.11440548,0.408591,51.52,0.8200000000000001,51.5265252079,132.4,59.37224736,37.56440548,70.2577278002,0.39224736,0.11440548,0.408591,58.98,37.45,69.8651765903,130.38
2020-05-28 22:30:00,49.151608,39.964219,63.3483967379,0.39160799999999996,0.114219,0.407925,48.76,39.85,62.9726932884,134.26,50.101608,0.394219,50.1031589104,0.39160799999999996,0.114219,0.407925,49.71,0.28,49.7107885675,132.85,57.281608,38.554219,69.0478849623,0.39160799999999996,0.114219,0.407925,56.89,38.44,68.6593453217,131.02
2020-05-28 23:00:00,46.351608,41.724219,62.3649101286,0.39160799999999996,0.114219,0.407925,45.96,41.61,61.997691086,135.08,47.301608,1.134219,47.3152044498,0.39160799999999996,0.114219,0.407925,46.91,1.02,46.9210880096,133.41,53.871608,38.494219,66.2114419487,0.39160799999999996,0.114219,0.407925,53.48,38.38,65.8265508742,131.62
2020-05-28 23:30:00,43.50614336,42.62470848,60.906898485,0.49614336000000003,0.14470848,0.5168159999999999,43.01,42.48,60.4517204056,135.27,44.42614336,1.94470848,44.468686791,0.49614336000000003,0.14470848,0.5168159999999999,43.93,1.8,43.9668613845,133.58,50.55614336,39.48470848,64.1479994636,0.49614336000000003,0.14470848,0.5168159999999999,50.06,39.34,63.6681961422,131.81
2020-05-29 00:00:00,40.99491456,43.17310008,59.5357001328,0.52491456,0.15310008,0.546786,40.47,43.02,59.0638747459,135.64,41.89491456,2.26310008,41.9559946606,0.52491456,0.15310008,0.546786,41.37,2.11,41.4237733675,133.85,47.63491456,40.09310008,62.261880466,0.52491456,0.15310008,0.546786,47.11,39.94,61.7620895048,132.21
2020-05-29 00:30:00,38.63555392,43.08328656,57.8694704271,0.52555392,0.15328656000000002,0.5474519999999999,38.11,42.93,57.4052001129,136.08,39.52555392,1.8832865600000002,39.570395259,0.52555392,0.15328656000000002,0.5474519999999999,39.0,1.73,39.0383516558,134.17,45.07555392,41.63328656,61.360704942,0.52555392,0.15328656000000002,0.5474519999999999,44.55,41.48,60.8711171246,132.79
2020-05-29 01:00:00,37.34555392,44.23328656,57.8901894753,0.52555392,0.15328656000000002,0.5474519999999999,36.82,44.08,57.43482219,136.56,38.23555392,2.74328656,38.3338388988,0.52555392,0.15328656000000002,0.5474519999999999,37.71,2.59,37.7988386065,134.51,43.38555392,40.63328656,59.4421589918,0.52555392,0.15328656000000002,0.5474519999999999,42.86,40.48,58.954304338200004,133.03
2020-05-29 01:30:00,37.15715232,44.99375276,58.3531640613,0.52715232,0.15375276000000002,0.549117,36.63,44.84,57.8997625211,136.62,38.04715232,3.43375276,38.2017860535,0.52715232,0.15375276000000002,0.549117,37.52,3.2800000000000002,37.6630959959,134.56,42.97715232,39.40375276,58.3068722631,0.52715232,0.15375276000000002,0.549117,42.45,39.25,57.8149202196,132.89
2020-05-29 02:00:00,37.03619328,45.39347304,58.5853821982,0.52619328,0.15347304,0.548118,36.51,45.24,58.1346514568,136.97,37.92619328,3.6934730399999998,38.1056148069,0.52619328,0.15347304,0.548118,37.4,3.54,37.5671611917,134.82,42.82619328,39.82347304,58.4806962666,0.52619328,0.15347304,0.548118,42.3,39.67,57.9913691854,133.21
2020-05-29 02:30:00,36.34619328,45.53347304,58.2609898048,0.52619328,0.15347304,0.548118,35.82,45.38,57.8136385293,137.15,37.21619328,3.70347304,37.4000100911,0.52619328,0.15347304,0.548118,36.69,3.55,36.8613428947,134.96,42.00619328,39.95347304,57.9724096604,0.52619328,0.15347304,0.548118,41.48,39.8,57.4859147966,133.43
2020-05-29 03:00:00,35.49523424,45.58319332,57.773169958,0.52523424,0.15319332,0.547119,34.97,45.43,57.3304962476,137.22,36.38523424,3.69319332,36.5721881708,0.52523424,0.15319332,0.547119,35.86,3.54,36.0343058765,134.99,41.03523424,40.02319332,57.3214310068,0.52523424,0.15319332,0.547119,40.51,39.87,56.8390446788,133.5
2020-05-29 03:30:00,35.23555392,45.61328656,57.6378015789,0.52555392,0.15328656000000002,0.5474519999999999,34.71,45.46,57.1961161269,137.22,36.10555392,3.7132865600000002,36.2959986906,0.52555392,0.15328656000000002,0.5474519999999999,35.58,3.56,35.7576565228,135.01,40.71555392,40.05328656,57.1141146764,0.52555392,0.15328656000000002,0.5474519999999999,40.19,39.9,56.6325533594,133.5
2020-05-29 04:00:00,34.9058736,45.7133798,57.516372491,0.5258735999999999,0.15337979999999998,0.547785,34.38,45.56,57.0762472487,137.35,35.7758736,3.7633798,35.9732700677,0.5258735999999999,0.15337979999999998,0.547785,35.25,3.61,35.4343703204,135.09,40.3458736,40.1633798,56.9287852804,0.5258735999999999,0.15337979999999998,0.547785,39.82,40.01,56.4484942226,133.57
2020-05-29 04:30:00,34.72555392,45.58328656,57.3035784979,0.52555392,0.15328656000000002,0.5474519999999999,34.2,45.43,56.8640914814,137.02,35.59555392,3.82328656,35.8002930015,0.52555392,0.15328656000000002,0.5474519999999999,35.07,3.67,35.2615059236,134.88,40.13555392,40.06328656,56.7091669702,0.52555392,0.15328656000000002,0.5474519999999999,39.61,39.91,56.229531387,133.2
2020-05-29 05:00:00,33.87811136,45.86403248,57.0196098255,0.52811136,0.15403248,0.5501159999999999,33.35,45.71,56.582917917,137.24,34.74811136,3.99403248,34.9769000705,0.52811136,0.15403248,0.5501159999999999,34.22,3.84,34.4347789306,135.05,39.14811136,40.38403248,56.2445081977,0.52811136,0.15403248,0.5501159999999999,38.62,40.23,55.7669911327,133.41
2020-05-29 05:30:00,34.3722272,45.6768996,57.1649294564,0.5722271999999999,0.16689959999999998,0.5960700000000001,33.8,45.51,56.6886240793,137.16,35.2322272,3.8468996,35.4416205894,0.5722271999999999,0.16689959999999998,0.5960700000000001,34.66,3.68,34.854813154,135.01,39.7122272,40.1568996,56.4768764599,0.5722271999999999,0.16689959999999998,0.5960700000000001,39.14,39.99,55.9565876372,133.31
2020-05-29 06:00:00,35.45919008,45.05268044,57.3332205267,0.72919008,0.21268044,0.7595729999999999,34.73,44.84,56.716827309,136.68,36.32919008,3.49268044,36.4966966796,0.72919008,0.21268044,0.7595729999999999,35.6,3.2800000000000002,35.7507818096,134.68,40.94919008,39.48268044,56.8833738709,0.72919008,0.21268044,0.7595729999999999,40.22,39.27,56.2119320074,132.86
2020-05-29 06:30:00,37.8514576,44.0245918,58.059430979,0.9414576,0.2745918,0.9806849999999999,36.91,43.75,57.2399388539,136.08,38.7214576,2.8645918,38.8272734666,0.9414576,0.2745918,0.9806849999999999,37.78,2.59,37.8686743893,134.31,43.7414576,39.1345918,58.6926859866,0.9414576,0.2745918,0.9806849999999999,42.8,38.86,57.8095113282,132.35
2020-05-29 07:00:00,40.04654208,43.07149144,58.8122343346,1.3765420800000001,0.40149144000000003,1.4338980000000001,38.67,42.67,57.5855693729,135.92,40.93654208,1.94149144,40.9825556363,1.3765420800000001,0.40149144000000003,1.4338980000000001,39.56,1.54,39.5899633746,134.18,46.24654208,38.35149144,60.0797765478,1.3765420800000001,0.40149144000000003,1.4338980000000001,44.87,37.95,58.7666521081,132.19
2020-05-29 07:30:00,43.0266912,41.7544516,59.9560704519,2.1066912,0.6144516,2.19447,40.92,41.14,58.0253909939,135.23,43.9166912,1.0644516,43.9295893808,2.1066912,0.6144516,2.19447,41.81,0.45,41.8124215993,133.7,49.6166912,37.3644516,62.1121428467,2.1066912,0.6144516,2.19447,47.51,36.75,60.0646534994,131.52
2020-05-29 08:00:00,45.82125568,40.61286624,61.2290158039,3.06125568,0.89286624,3.188808,42.76,39.72,58.3617683077,134.56,46.71125568,1.41286624,46.73261814,3.06125568,0.89286624,3.188808,43.65,0.52,43.6530972555,133.25,52.71125568,36.47286624,64.0995042658,3.06125568,0.89286624,3.188808,49.65,35.58,61.0823943539,130.88
2020-05-29 08:30:00,48.204072,39.484521,62.3109938613,3.924072,1.144521,4.087575,44.28,38.34,58.5719557468,133.86,49.104072,2.6645209999999997,49.176310955,3.924072,1.144521,4.087575,45.18,1.52,45.2055616047,132.77,55.324072,35.634521,65.8070819104,3.924072,1.144521,4.087575,51.4,34.49,61.8992738245,130.21
2020-05-29 09:00:00,49.70779744,38.77769092,63.0442260594,4.75779744,1.38769092,4.956039,44.95,37.39,58.4680647875,134.02,50.62779744,3.92769092,50.7799234894,4.75779744,1.38769092,4.956039,45.87,2.54,45.9402710049,132.87,56.95779744,34.99769092,66.8507969956,4.75779744,1.38769092,4.956039,52.2,33.61,62.0843949797,130.37
2020-05-29 09:30:00,50.00908544,38.68514992,63.2253861268,5.46908544,1.5951499199999999,5.6969639999999995,44.54,37.09,57.9610187971,133.93,50.90908544,4.39514992,51.0984571505,5.46908544,1.5951499199999999,5.6969639999999995,45.44,2.8,45.5261858714,132.83,57.16908544,34.87514992,66.9670098779,5.46908544,1.5951499199999999,5.6969639999999995,51.7,33.28,61.4853511009,130.28
2020-05-29 10:00:00,50.40226176,38.35190968,63.3344848138,5.97226176,1.74190968,6.221106,44.43,36.61,57.5701050894,133.86,51.30226176,4.94190968,51.5397374166,5.97226176,1.74190968,6.221106,45.33,3.2,45.4428091121,132.75,57.55226176,34.47190968,67.0863278968,5.97226176,1.74190968,6.221106,51.58,32.73,61.0880454754,130.22
2020-05-29 10:30:00,50.377576,38.331793,63.3026580661,6.417576,1.8717929999999998,6.684975,43.96,36.46,57.1122858937,133.7,51.277576,5.151793,51.5357232563,6.417576,1.8717929999999998,6.684975,44.86,3.2800000000000002,44.9797509998,132.63,57.437576,34.441793,66.9724737621,6.417576,1.8717929999999998,6.684975,51.02,32.57,60.5297059302,130.06
2020-05-29 11:00:00,50.44079232,37.87689776,63.0787833886,6.88079232,2.00689776,7.167492,43.56,35.87,56.4281002693,133.52,51.33079232,5.73689776,51.6503846656,6.88079232,2.00689776,7.167492,44.45,3.73,44.6062260228,132.47,57.47079232,34.27689776,66.9163484504,6.88079232,2.00689776,7.167492,50.59,32.27,60.0058413823,129.89
2020-05-29 11:30:00,50.37276,37.099555,62.5603063549,7.23276,2.109555,7.5341249999999995,43.14,34.99,55.5460142585,133.3,51.26276,6.649555,51.692234857,7.23276,2.109555,7.5341249999999995,44.03,4.54,44.2634442853,132.31,57.48276,34.959555,67.2788093163,7.23276,2.109555,7.5341249999999995,50.25,32.85,60.0348648703,129.89
2020-05-29 12:00:00,50.09434816,37.47293488,62.5592884078,7.48434816,2.18293488,7.796196,42.61,35.29,55.3262704328,133.43,50.97434816,6.42293488,51.3774100438,7.48434816,2.18293488,7.796196,43.49,4.24,43.6961977751,132.35,57.13434816,35.38293488,67.2033170341,7.48434816,2.18293488,7.796196,49.65,33.2,59.7274015842,129.98
2020-05-29 12:30:00,50.50974272,37.38617496,62.8407526035,7.52974272,2.19617496,7.843482,42.98,35.19,55.5483258074,133.24,51.39974272,6.48617496,51.8073741594,7.52974272,2.19617496,7.843482,43.87,4.29,44.0792581607,132.22,57.59974272,35.29617496,67.5540548614,7.52974272,2.19617496,7.843482,50.07,33.1,60.0217868778,129.79
2020-05-29 13:00:00,50.58107136,37.86531248,63.1840697418,7.56107136,2.20531248,7.876116,43.02,35.66,55.8780457783,133.7,51.46107136,6.23531248,51.8374477308,7.56107136,2.20531248,7.876116,43.9,4.03,44.0845880099,132.51,57.67107136,35.79531248,67.8767770843,7.56107136,2.20531248,7.876116,50.11,33.59,60.3266127012,130.27
2020-05-29 13:30:00,49.57075168,38.12521924,62.5363235585,7.56075168,2.20521924,7.875783,42.01,35.92,55.2728369093,133.7,50.48075168,6.10521924,50.8485987235,7.56075168,2.20521924,7.875783,42.92,3.9,43.0968258692,132.56,56.520751680000004,36.09521924,67.0631062691,7.56075168,2.20521924,7.875783,48.96,33.89,59.54505605,130.33
2020-05-29 14:00:00,48.62988256,38.40204908,61.9643675941,7.54988256,2.20204908,7.864461,41.08,36.2,54.7540537312,134.07,49.50988256,5.97204908,49.8687661901,7.54988256,2.20204908,7.864461,41.96,3.77,42.1290220632,132.72,55.40988256,36.40204908,66.2975434125,7.54988256,2.20204908,7.864461,47.86,34.2,58.8236313058,130.64
2020-05-29 14:30:00,48.42120128,38.45076704,61.8310134104,7.51120128,2.19076704,7.824168,40.91,36.26,54.6664037595,134.24,49.31120128,6.07076704,49.6834860304,7.51120128,2.19076704,7.824168,41.8,3.88,41.9796903276,132.85,55.19120128,36.42076704,66.1251916482,7.51120128,2.19076704,7.824168,47.68,34.23,58.694763821,130.8
2020-05-29 15:00:00,47.8050176,38.8410468,61.5950210996,7.3750176,2.1510468,7.68231,40.43,36.69,54.5961628688,134.56,48.6850176,5.7710468,49.0258699044,7.3750176,2.1510468,7.68231,41.31,3.62,41.4683071755,133.03,54.4850176,36.8610468,65.7826262326,7.3750176,2.1510468,7.68231,47.11,34.71,58.5161191468,131.11
2020-05-29 15:30:00,47.40735552,39.47589536,61.6911960645,7.11735552,2.07589536,7.413912,40.29,37.4,54.9731216141,134.89,48.297355519999996,5.22589536,48.5792603128,7.11735552,2.07589536,7.413912,41.18,3.15,41.3003014517,133.26,54.01735552,36.96589536,65.4549625097,7.11735552,2.07589536,7.413912,46.9,34.89,58.4544446556,131.41
2020-05-29 16:00:00,47.13849472,40.62706096,62.2301837272,6.77849472,1.97706096,7.060932,40.36,38.65,55.8815899917,135.19,48.03849472,4.02706096,48.2069932161,6.77849472,1.97706096,7.060932,41.26,2.05,41.3108956572,133.42,53.51849472,35.51706096,64.2315412888,6.77849472,1.97706096,7.060932,46.74,33.54,57.5287684554,131.49
2020-05-29 16:30:00,48.09983392,41.13995156,63.2936777055,6.23983392,1.81995156,6.499827,41.86,39.32,57.431019493,135.6,49.00983392,3.43995156,49.1304089908,6.23983392,1.81995156,6.499827,42.77,1.62,42.8006693873,133.74,54.73983392,36.06995156,65.5552501569,6.23983392,1.81995156,6.499827,48.5,34.25,59.3743421016,131.96
2020-05-29 17:00:00,49.57553888,40.68619884,64.1334610893,5.57553888,1.62619884,5.807853,44.0,39.06,58.8360739683,135.23,50.49553888,3.28619884,50.6023571546,5.57553888,1.62619884,5.807853,44.92,1.6600000000000001,44.9506618416,133.45,56.55553888,35.59619884,66.8252822655,5.57553888,1.62619884,5.807853,50.98,33.97,61.2610912407,131.6
2020-05-29 17:30:00,51.34812704,40.37820372,65.3225036735,4.82812704,1.40820372,5.029299,46.52,38.97,60.6858410175,134.84,52.27812704,2.92820372,52.3600701283,4.82812704,1.40820372,5.029299,47.45,1.52,47.4743393846,133.21,58.73812704,35.31820372,68.5386247467,4.82812704,1.40820372,5.029299,53.91,33.91,63.688116631,131.21
2020-05-29 18:00:00,52.27695904,39.81577972,65.7128355893,3.99695904,1.16577972,4.163499,48.28,38.65,61.8448130404,134.69,53.22695904,2.89577972,53.3056723889,3.99695904,1.16577972,4.163499,49.23,1.73,49.260387737,133.06,60.05695904,35.79577972,69.9154930963,3.99695904,1.16577972,4.163499,56.06,34.63,65.893554313,131.21
2020-05-29 18:30:00,52.53696992,39.45619956,65.7033095977,3.10696992,0.90619956,3.236427,49.43,38.55,62.6851449707,134.11,53.48696992,2.40619956,53.5410659919,3.10696992,0.90619956,3.236427,50.38,1.5,50.4023253432,132.69,60.53696992,35.70619956,70.2826964061,3.10696992,0.90619956,3.236427,57.43,34.8,67.1509113862,130.63
2020-05-29 19:00:00,52.18666112,38.24652616,64.701192896,2.21666112,0.64652616,2.309022,49.97,37.6,62.5360767877,133.55,53.13666112,2.76652616,53.2086310853,2.21666112,0.64652616,2.309022,50.92,2.12,50.9641128639,132.26,60.46666112,36.45652616,70.6066243822,2.21666112,0.64652616,2.309022,58.25,35.81,68.3770326937,130.28
2020-05-29 19:30:00,51.176592,38.500256,64.0414965534,1.406592,0.41025599999999995,1.4652,49.77,38.09,62.6729686548,133.55,52.116592,2.060256,52.1572987844,1.406592,0.41025599999999995,1.4652,50.71,1.65,50.7368367165,132.31,59.446592,36.810256,69.9206138932,1.406592,0.41025599999999995,1.4652,58.04,36.4,68.5098649831,130.28
2020-05-29 20:00:00,50.1455536,38.9766198,63.5118369824,0.8455536,0.2466198,0.8807849999999999,49.3,38.73,62.6937229713,134.05,51.1155536,1.5166198,51.1380480215,0.8455536,0.2466198,0.8807849999999999,50.27,1.27,50.2860398123,132.62,58.3555536,37.3466198,69.2830473236,0.8455536,0.2466198,0.8807849999999999,57.51,37.1,68.4383671635,130.81
2020-05-29 20:30:00,49.1325568,39.8574124,63.2662742773,0.6425567999999999,0.18741239999999998,0.6693300000000001,48.49,39.67,62.6497326411,134.46,50.0825568,0.7774124,50.0885901745,0.6425567999999999,0.18741239999999998,0.6693300000000001,49.44,0.59,49.4435203035,132.93,57.1525568,37.5974124,68.410380557,0.6425567999999999,0.18741239999999998,0.6693300000000001,56.51,37.41,67.770850666,131.17
2020-05-29 21:00:00,48.01139808,40.20207444,62.6202933152,0.52139808,0.15207444,0.543123,47.49,40.05,62.1232854894,134.04,48.96139808,0.23207444,48.9619480872,0.52139808,0.15207444,0.543123,48.44,0.08,48.4400660611,132.65,55.92139808,38.50207444,67.8941271349,0.52139808,0.15207444,0.543123,55.4,38.35,67.3786501794,130.82
2020-05-29 21:30:00,47.7267728,40.1544754,62.3716821687,0.4267728,0.1244754,0.444555,47.3,40.03,61.9652394492,133.76,48.6667728,0.26447539999999997,48.6674914291,0.4267728,0.1244754,0.444555,48.24,0.14,48.2402031505,132.48,55.6367728,38.8344754,67.8495907666,0.4267728,0.1244754,0.444555,55.21,38.71,67.4285414346,130.54
2020-05-29 22:00:00,48.2803792,40.1426106,62.7887267069,0.4203792,0.1226106,0.437895,47.86,40.02,62.387338459,133.42,49.220379199999996,0.4826106,49.222745165,0.4203792,0.1226106,0.437895,48.8,0.36,48.8013278508,132.25,56.2903792,38.8626106,68.4025532647,0.4203792,0.1226106,0.437895,55.87,38.74,67.9870906864,130.19
2020-05-29 22:30:00,47.41983968,40.47995324,62.3479575414,0.47983968,0.13995324,0.49983299999999997,46.94,40.34,61.892480965,133.48,48.35983968,0.78995324,48.366291154,0.47983968,0.13995324,0.49983299999999997,47.88,0.65,47.8844118686,132.31,55.27983968,39.25995324,67.8026887627,0.47983968,0.13995324,0.49983299999999997,54.8,39.12,67.3306349294,130.3
2020-05-29 23:00:00,45.32683264,41.35365952,61.3567185634,0.52683264,0.15365952,0.5487839999999999,44.8,41.2,60.8644395357,133.77,46.24683264,1.57365952,46.2735986662,0.52683264,0.15365952,0.5487839999999999,45.72,1.42,45.7420463032,132.54,52.83683264,40.29365952,66.4477981647,0.52683264,0.15365952,0.5487839999999999,52.31,40.14,65.9359969971,130.6
2020-05-29 23:30:00,42.86651296,41.97356628,59.9943180611,0.52651296,0.15356628,0.548451,42.34,41.82,59.5112426353,134.16,43.77651296,1.9235662800000002,43.8187539094,0.52651296,0.15356628,0.548451,43.25,1.77,43.2862033447,132.82,49.94651296,40.55356628,64.3369714464,0.52651296,0.15356628,0.548451,49.42,40.4,63.8317820525,130.94
2020-05-30 00:00:00,40.27715232,43.42375276,59.2272851207,0.52715232,0.15375276000000002,0.549117,39.75,43.27,58.7567476976,134.76,41.17715232,3.01375276,41.2872931891,0.52715232,0.15375276000000002,0.549117,40.65,2.86,40.7504858867,133.24,46.76715232,40.07375276,61.587922488,0.52715232,0.15375276000000002,0.549117,46.24,39.92,61.0880020953,131.32
2020-05-30 00:30:00,38.397472,43.843846,58.2807746007,0.5274719999999999,0.15384599999999998,0.54945,37.87,43.69,57.8182756574,135.75,39.297472,2.803846,39.3973712065,0.5274719999999999,0.15384599999999998,0.54945,38.77,2.65,38.8604606252,133.93,44.637472,40.943846,60.5714654918,0.5274719999999999,0.15384599999999998,0.54945,44.11,40.79,60.0792493295,132.34
2020-05-30 01:00:00,36.76683264,45.77365952,58.7113948755,0.52683264,0.15365952,0.5487839999999999,36.24,45.62,58.2625265501,136.78,37.64683264,4.15365952,37.8752807941,0.52683264,0.15365952,0.5487839999999999,37.12,4.0,37.3348952054,134.67,42.51683264,40.30365952,58.5838376043,0.52683264,0.15365952,0.5487839999999999,41.99,40.15,58.0963217424,133.12
2020-05-30 01:30:00,36.26779168,45.84393924,58.4552775922,0.52779168,0.15393924,0.549783,35.74,45.69,58.0079623845,136.85,37.15779168,4.17393924,37.391486348,0.52779168,0.15393924,0.549783,36.63,4.02,36.8499294436,134.72,41.94779168,40.38393924,58.2278264696,0.52779168,0.15393924,0.549783,41.42,40.23,57.7414002255,133.18
2020-05-30 02:00:00,36.03715232,45.92375276,58.3752294633,0.52715232,0.15375276000000002,0.549117,35.51,45.77,57.929724667,136.93,36.92715232,4.21375276,37.1667901599,0.52715232,0.15375276000000002,0.549117,36.4,4.06,36.6257232011,134.78,41.65715232,40.45375276,58.0674129937,0.52715232,0.15375276000000002,0.549117,41.13,40.3,57.5826961856,133.26
2020-05-30 02:30:00,35.69651296,46.11356628,58.3155385173,0.52651296,0.15356628,0.548451,35.17,45.96,57.8727094579,137.22,36.57651296,4.28356628,36.8264882983,0.52651296,0.15356628,0.548451,36.05,4.13,36.285801630899996,134.97,41.26651296,40.65356628,57.9278649974,0.52651296,0.15356628,0.548451,40.74,40.5,57.4456055761,133.54
2020-05-30 03:00:00,34.9858736,46.2633798,58.0026866798,0.5258735999999999,0.15337979999999998,0.547785,34.46,46.11,57.5640834201,137.51,35.8558736,4.2833798,36.11081575,0.5258735999999999,0.15337979999999998,0.547785,35.33,4.13,35.570574918,135.16,40.4458736,40.8033798,57.4524542067,0.5258735999999999,0.15337979999999998,0.547785,39.92,40.65,56.9739317583,133.83
2020-05-30 03:30:00,34.36555392,46.17328656,57.5583502889,0.52555392,0.15328656000000002,0.5474519999999999,33.84,46.02,57.122552464,137.34,35.25555392,4.2032865600000004,35.5052348269,0.52555392,0.15328656000000002,0.5474519999999999,34.73,4.05,34.9653457011,135.06,39.72555392,40.70328656,56.875980616,0.52555392,0.15328656000000002,0.5474519999999999,39.2,40.55,56.3998448579,133.65
2020-05-30 04:00:00,34.00651296,46.24356628,57.4013096191,0.52651296,0.15356628,0.548451,33.48,46.09,56.9666437488,137.49,34.87651296,4.21356628,35.1301195137,0.52651296,0.15356628,0.548451,34.35,4.06,34.5891037756,135.16,39.29651296,40.77356628,56.6277285259,0.52651296,0.15356628,0.548451,38.77,40.62,56.1524469636,133.76
2020-05-30 04:30:00,33.69651296,46.43356628,57.3718664778,0.52651296,0.15356628,0.548451,33.17,46.28,56.9393299925,137.6,34.57651296,4.34356628,34.8482684864,0.52651296,0.15356628,0.548451,34.05,4.19,34.3068302237,135.28,38.97651296,41.20356628,56.7177435792,0.52651296,0.15356628,0.548451,38.45,41.05,56.2450442261,133.9
2020-05-30 05:00:00,32.60034912,46.42468516,56.7277194584,0.53034912,0.15468516000000002,0.552447,32.07,46.27,56.2974049135,137.71,33.46034912,4.30468516,33.7361123658,0.53034912,0.15468516000000002,0.552447,32.93,4.15,33.1904715242,135.35,37.79034912,42.20468516,56.6510894517,0.53034912,0.15468516000000002,0.552447,37.26,42.05,56.1828274475,134.04
2020-05-30 05:30:00,32.58446496,46.15755228,56.5001503468,0.57446496,0.16755228,0.598401,32.01,45.99,56.0332062263,137.24,33.44446496,4.25755228,33.7143736095,0.57446496,0.16755228,0.598401,32.87,4.09,33.1234810973,135.05,37.76446496,41.94755228,56.4424658923,0.57446496,0.16755228,0.598401,37.19,41.78,55.9344661188,133.61
2020-05-30 06:00:00,32.706812479999996,46.14615364,56.5614981977,0.70681248,0.20615364,0.736263,32.0,45.94,55.9864590772,137.1,33.55681248,4.35615364,33.8383767098,0.70681248,0.20615364,0.736263,32.85,4.15,33.1111008576,134.94,37.88681248,41.93615364,56.515940601,0.70681248,0.20615364,0.736263,37.18,41.73,55.8904759328,133.45
2020-05-30 06:30:00,33.97812096,45.90778528,57.1142491265,0.91812096,0.26778528,0.956376,33.06,45.64,56.3557734398,136.94,34.84812096,4.17778528,35.0976555383,0.91812096,0.26778528,0.956376,33.93,3.91,34.1545458175,134.86,39.32812096,41.65778528,57.289372249,0.91812096,0.26778528,0.956376,38.41,41.39,56.466451987,133.28
2020-05-30 07:00:00,35.08686176,45.90158468,57.7758024116,1.37686176,0.40158468,1.434231,33.71,45.5,56.6269732548,137.05,35.94686176,4.16158468,36.1869542438,1.37686176,0.40158468,1.434231,34.57,3.76,34.7738766893,134.94,40.52686176,41.60158468,58.07855346,1.37686176,0.40158468,1.434231,39.15,41.2,56.8345185605,133.37
2020-05-30 07:30:00,36.67774016,45.41184088,58.3737262418,2.09774016,0.61184088,2.185146,34.58,44.8,56.5934307142,136.73,37.547740160000004,3.82184088,37.7417442474,2.09774016,0.61184088,2.185146,35.45,3.21,35.5950361708,134.78,42.27774016,41.02184088,58.9083927995,2.09774016,0.61184088,2.185146,40.18,40.41,56.985967571,133.04
2020-05-30 08:00:00,38.47960736,45.01363548,59.2191486067,3.02960736,0.88363548,3.155841,35.45,44.13,56.6052948053,136.42,39.33960736,3.56363548,39.5006861342,3.02960736,0.88363548,3.155841,36.31,2.68,36.408769548,134.53,44.10960736,39.93363548,59.5008630534,3.02960736,0.88363548,3.155841,41.08,39.05,56.6786458907,132.65
2020-05-30 08:30:00,40.75439168,44.84461424,60.5966984871,3.9243916800000003,1.1446142400000001,4.087908,36.83,43.7,57.1501434819,136.53,41.63439168,3.35461424,41.7693189705,3.9243916800000003,1.1446142400000001,4.087908,37.71,2.21,37.7747031755,134.63,46.55439168,39.03461424,60.7537035378,3.9243916800000003,1.1446142400000001,4.087908,42.63,37.89,57.0348051632,132.65
2020-05-30 09:00:00,42.48424096,44.26832028,61.35629479,4.79424096,1.39832028,4.994001,37.69,42.87,57.0821600853,136.27,43.35424096,2.95832028,43.4550557254,4.79424096,1.39832028,4.994001,38.56,1.56,38.591543115,134.43,48.45424096,38.97832028,62.1861955651,4.79424096,1.39832028,4.994001,43.66,37.58,57.6060066313,132.53
2020-05-30 09:30:00,43.8852192,43.2961056,61.647913382,5.5752192,1.6261055999999998,5.80752,38.31,41.67,56.6042842901,135.66,44.7752192,2.3361056,44.8361198565,5.5752192,1.6261055999999998,5.80752,39.2,0.71,39.2064293197,134.03,50.0552192,38.8461056,63.3604363104,5.5752192,1.6261055999999998,5.80752,44.48,37.22,57.9982654913,131.98
2020-05-30 10:00:00,44.76924448,42.17852964,61.5086466597,6.26924448,1.8285296400000002,6.530463,38.5,40.35,55.7707136408,135.39,45.64924448,2.20852964,45.7026380504,6.26924448,1.8285296400000002,6.530463,39.38,0.38,39.3818333753,133.79,51.08924448,39.21852964,64.4065522184,6.26924448,1.8285296400000002,6.530463,44.82,37.39,58.3681805439,131.88
2020-05-30 10:30:00,45.22722592,41.85710756,61.6240165658,6.84722592,1.99710756,7.132527,38.38,39.86,55.3339317237,135.15,46.10722592,2.73710756,46.1883972425,6.84722592,1.99710756,7.132527,39.26,0.74,39.2669734,133.63,51.54722592,38.81710756,64.5281670232,6.84722592,1.99710756,7.132527,44.7,36.82,57.9120229313,131.65
2020-05-30 11:00:00,45.25768512,41.83640816,61.6323219598,7.18768512,2.09640816,7.487172,38.07,39.74,55.0326494002,135.21,46.12768512,2.93640816,46.2210539409,7.18768512,2.09640816,7.487172,38.94,0.84,38.9490590387,133.61,51.44768512,38.19640816,64.0767500778,7.18768512,2.09640816,7.487172,44.26,36.1,57.1153009272,131.65
2020-05-30 11:30:00,45.18830432,41.85908876,61.5968031568,7.36830432,2.14908876,7.675317,37.82,39.71,54.8382758664,135.14,46.05830432,2.9990887600000002,46.1558439444,7.36830432,2.14908876,7.675317,38.69,0.85,38.6993359116,133.55,51.24830432,37.58908876,63.5557101249,7.36830432,2.14908876,7.675317,43.88,35.44,56.4043260752,131.5
2020-05-30 12:00:00,45.2577248,41.7880864,61.599560218,7.4677248,2.1780864,7.77888,37.79,39.61,54.7451933963,135.22,46.1377248,3.1780864,46.2470526941,7.4677248,2.1780864,7.77888,38.67,1.0,38.6829277589,133.55,51.3177248,37.4580864,63.5343774298,7.4677248,2.1780864,7.77888,43.85,35.28,56.2805552567,131.6
2020-05-30 12:30:00,45.39425824,41.67582532,61.6239652835,7.49425824,2.18582532,7.806519,37.9,39.49,54.7345421101,134.96,46.26425824,3.17582532,46.3731329216,7.49425824,2.18582532,7.806519,38.77,0.99,38.782637868,133.38,51.47425824,37.35582532,63.600762155,7.49425824,2.18582532,7.806519,43.98,35.17,56.3131361229,131.36
2020-05-30 13:00:00,45.16553696,41.86619828,61.5849355549,7.49553696,2.18619828,7.807851,37.67,39.68,54.7131730025,135.2,46.03553696,3.06619828,46.1375360752,7.49553696,2.18619828,7.807851,38.54,0.88,38.5500453956,133.49,51.19553696,37.57619828,63.5055405599,7.49553696,2.18619828,7.807851,43.7,35.39,56.2329271868,131.63
2020-05-30 13:30:00,44.36274976,41.91246868,61.0303907666,7.48274976,2.18246868,7.794531,36.88,39.73,54.2089226973,135.29,45.24274976,3.18246868,45.3545423607,7.48274976,2.18246868,7.794531,37.76,1.0,37.7732392045,133.56,50.28274976,37.59246868,62.7817539169,7.48274976,2.18246868,7.794531,42.8,35.41,55.5491503085,131.73
2020-05-30 14:00:00,43.57260992,42.42659456,60.8160197744,7.46260992,2.17659456,7.7735520000000005,36.11,40.25,54.0739734068,135.72,44.44260992,2.79659456,44.5305122094,7.46260992,2.17659456,7.7735520000000005,36.98,0.62,36.9851970388,133.81,49.35260992,38.15659456,62.3827365088,7.46260992,2.17659456,7.7735520000000005,41.89,35.98,55.2207614942,132.19
2020-05-30 14:30:00,42.7949776,42.5627018,60.3572174002,7.4149776,2.1627018,7.723935,35.38,40.4,53.7019962385,135.52,43.6549776,2.5927018,43.7319010778,7.4149776,2.1627018,7.723935,36.24,0.43,36.2425509588,133.7,48.4649776,38.3427018,61.7981944323,7.4149776,2.1627018,7.723935,41.05,36.18,54.7183232565,132.0
2020-05-30 15:00:00,42.2379248,42.5698114,59.9685845593,7.2679248,2.1198114,7.570755,34.97,40.45,53.4705844367,135.63,43.0979248,2.5398114,43.1726969741,7.2679248,2.1198114,7.570755,35.83,0.42,35.8324615398,133.73,47.8379248,38.3598114,61.3183673936,7.2679248,2.1198114,7.570755,40.57,36.24,54.3991038529,132.1
2020-05-30 15:30:00,42.03282016,42.62540588,59.8638722189,7.01282016,2.04540588,7.305021,35.02,40.58,53.6016492284,135.78,42.90282016,2.51540588,42.9764964187,7.01282016,2.04540588,7.305021,35.89,0.47000000000000003,35.893077327,133.84,47.64282016,38.37540588,61.1760581376,7.01282016,2.04540588,7.305021,40.63,36.33,54.5038145454,132.27
2020-05-30 16:00:00,42.35714624,42.78708432,60.2068303617,6.6071462400000005,1.92708432,6.882444,35.75,40.86,54.2918235096,135.9,43.22714624,2.10708432,43.2784701253,6.6071462400000005,1.92708432,6.882444,36.62,0.18,36.6204423785,133.89,48.08714624,38.57708432,61.6487231671,6.6071462400000005,1.92708432,6.882444,41.48,36.65,55.3517199371,132.38
2020-05-30 16:30:00,43.26544864,42.56242252,60.6915056395,5.90544864,1.72242252,6.151509,37.36,40.84,55.3504760594,136.1,44.14544864,2.09242252,44.1950095331,5.90544864,1.72242252,6.151509,38.24,0.37,38.2417899686,134.04,49.40544864,39.55242252,63.2873801205,5.90544864,1.72242252,6.151509,43.5,37.83,57.6485810753,132.7
2020-05-30 17:00:00,44.6122624,41.8252432,61.1523092384,5.3322624,1.5552432,5.55444,39.28,40.27,56.2547002481,135.35,45.5022624,2.1052432,45.5509377779,5.3322624,1.5552432,5.55444,40.17,0.55,40.1737650713,133.51,51.0722624,38.7752432,64.1240631267,5.3322624,1.5552432,5.55444,45.74,37.22,58.9701280311,131.95
2020-05-30 17:30:00,46.75152384,41.41086112,62.4544986375,4.63152384,1.35086112,4.824504,42.12,40.06,58.1282891542,135.2,47.66152384,2.00086112,47.7035040639,4.63152384,1.35086112,4.824504,43.03,0.65,43.0349090855,133.41,53.67152384,38.33086112,65.9536760576,4.63152384,1.35086112,4.824504,49.04,36.98,61.4202084008,131.78
2020-05-30 18:00:00,48.18026592,41.40132756,63.5248608645,3.81026592,1.11132756,3.969027,44.37,40.29,59.9331377453,134.83,49.11026592,1.48132756,49.1326017027,3.81026592,1.11132756,3.969027,45.3,0.37,45.3015110123,133.14,55.30026592,36.80132756,66.4263285227,3.81026592,1.11132756,3.969027,51.49,35.69,62.6497901034,131.26
2020-05-30 18:30:00,49.33776928,41.86976604,64.7092944311,2.94776928,0.85976604,3.070593,46.39,41.01,61.9181088212,135.18,50.27776928,1.16976604,50.2913753676,2.94776928,0.85976604,3.070593,47.33,0.31,47.3310152015,133.44,56.61776928,35.88976604,67.0346709148,2.94776928,0.85976604,3.070593,53.67,35.03,64.0903253229,131.5
2020-05-30 19:00:00,49.18965824,41.482400319999996,64.3460333982,2.09965824,0.61240032,2.187144,47.09,40.87,62.3524257748,134.82,50.13965824,0.99240032,50.1494784302,2.09965824,0.61240032,2.187144,48.04,0.38,48.0415028907,133.15,56.58965824,35.52240032,66.8148961251,2.09965824,0.61240032,2.187144,54.49,34.91,64.7137404266,131.17
2020-05-30 19:30:00,48.88617248,41.34263364,64.0239893793,1.34617248,0.39263364,1.402263,47.54,40.95,62.745152004,134.44,49.82617248,1.04263364,49.8370800601,1.34617248,0.39263364,1.402263,48.48,0.65,48.4843572712,132.93,56.37617248,35.50263364,66.6236430922,1.34617248,0.39263364,1.402263,55.03,35.11,65.2764352581,130.84
2020-05-30 20:00:00,47.55779136,41.44727248,63.0842287349,0.84779136,0.24727248000000002,0.883116,46.71,41.2,62.2837386482,134.19,48.50779136,1.33727248,48.5262209564,0.84779136,0.24727248000000002,0.883116,47.66,1.09,47.6724627012,132.78,55.02779136,36.88727248,66.2474806538,0.84779136,0.24727248000000002,0.883116,54.18,36.64,65.4061312111,130.73
2020-05-30 20:30:00,46.97465472,42.04219096,63.0409708585,0.62465472,0.18219096,0.650682,46.35,41.86,62.45464034,134.57,47.91465472,1.68219096,47.9441748637,0.62465472,0.18219096,0.650682,47.29,1.5,47.313783404,133.06,54.35465472,37.06219096,65.7877989333,0.62465472,0.18219096,0.650682,53.73,36.88,65.1693739421,131.06
2020-05-30 21:00:00,46.07198752,42.52349636,62.6966966971,0.49198752,0.14349636,0.512487,45.58,42.38,62.2382583304,134.57,47.01198752,2.19349636,47.0631320341,0.49198752,0.14349636,0.512487,46.52,2.05,46.5651468375,133.06,53.28198752,36.92349636,64.8252634204,0.49198752,0.14349636,0.512487,52.79,36.78,64.3393542088,130.93
2020-05-30 21:30:00,46.14968992,42.60365956,62.8081657718,0.38968992,0.11365956,0.405927,45.76,42.49,62.4449973977,134.32,47.07968992,2.40365956,47.141009559,0.38968992,0.11365956,0.405927,46.69,2.29,46.7461249731,132.9,53.38968992,37.07365956,64.9993478654,0.38968992,0.11365956,0.405927,53.0,36.96,64.6145618263,130.71
2020-05-30 22:00:00,46.96489472,42.03226096,63.0270759077,0.38489472,0.11226096,0.40093199999999996,46.58,41.92,62.6656428994,133.86,47.89489472,2.09226096,47.9405725473,0.38489472,0.11226096,0.40093199999999996,47.51,1.98,47.551240783,132.59,54.46489472,37.82226096,66.3094878655,0.38489472,0.11226096,0.40093199999999996,54.08,37.71,65.9294357628,130.34
2020-05-30 22:30:00,46.32425536,42.76207448,63.0438866861,0.38425536,0.11207448,0.40026599999999996,45.94,42.65,62.685772708,134.59,47.26425536,2.39207448,47.3247488641,0.38425536,0.11207448,0.40026599999999996,46.88,2.2800000000000002,46.9354109389,133.09,53.65425536,37.78207448,65.6221324726,0.38425536,0.11207448,0.40026599999999996,53.27,37.67,65.2435575364,130.97
2020-05-30 23:00:00,44.47553408,43.64244744,62.3116068663,0.38553408,0.11244744,0.40159799999999996,44.09,43.53,61.9579615546,135.46,45.41553408,2.77244744,45.5000791272,0.38553408,0.11244744,0.40159799999999996,45.03,2.66,45.1084969823,133.68,51.44553408,38.12244744,64.0309610703,0.38553408,0.11244744,0.40159799999999996,51.06,38.01,63.6544083312,131.81
2020-05-30 23:30:00,42.16425536,44.52207448,61.3191613288,0.38425536,0.11207448,0.40026599999999996,41.78,44.41,60.9739001541,136.3,43.08425536,3.19207448,43.2023425223,0.38425536,0.11207448,0.40026599999999996,42.7,3.08,42.8109378547,134.28,48.79425536,39.00207448,62.4663202845,0.38425536,0.11207448,0.40026599999999996,48.41,38.89,62.0963783163,132.65
2020-05-31 00:00:00,39.66617344,45.46263392,60.3345373589,0.38617344000000003,0.11263392,0.40226399999999995,39.28,45.35,59.9961740447,137.23,40.59617344,3.53263392,40.7495865057,0.38617344000000003,0.11263392,0.40226399999999995,40.21,3.42,40.3551793454,134.92,45.91617344,39.79263392,60.7597621594,0.38617344000000003,0.11263392,0.40226399999999995,45.53,39.68,60.394397919,133.55
2020-05-31 00:30:00,37.37585376,55.90254068,67.2461783209,0.38585376,0.11254068,0.401931,36.99,55.79,66.9386599806,137.39,38.72585376,6.81254068,39.3205094061,0.38585376,0.11254068,0.401931,38.34,6.7,38.9210174584,135.02,44.13585376,36.54254068,57.3003565999,0.38585376,0.11254068,0.401931,43.75,36.43,56.931602823,133.99
2020-05-31 01:00:00,35.24553408,72.97244744,81.0384214923,0.38553408,0.11244744,0.40159799999999996,34.86,72.86,80.7700389996,136.8,37.27553408,12.77244744,39.4030564114,0.38553408,0.11244744,0.40159799999999996,36.89,12.66,39.0018935438,134.65,42.90553408,29.85244744,52.2690488994,0.38553408,0.11244744,0.40159799999999996,42.52,29.74,51.8885151069,133.78
2020-05-31 01:30:00,34.65489472,73.48226096,81.2441038097,0.38489472,0.11226096,0.40093199999999996,34.27,73.37,80.9789466466,137.18,36.69489472,12.64226096,38.8116227526,0.38489472,0.11226096,0.40093199999999996,36.31,12.53,38.4111572333,134.9,42.22489472,30.21226096,51.9203471332,0.38489472,0.11226096,0.40093199999999996,41.84,30.1,51.5421730237,134.11
2020-05-31 02:00:00,34.22649312,72.53272716,80.2025519579,0.38649312,0.11272716,0.402597,33.84,72.42,79.9362370893,136.02,36.23649312,12.21272716,38.2391702096,0.38649312,0.11272716,0.402597,35.85,12.1,37.8369198006,134.11,41.68649312,30.11272716,51.425091596,0.38649312,0.11272716,0.402597,41.3,30.0,51.0459596834,133.01
