Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-31 02:30:00,33.74489472,73.21226096,80.6148440087,0.38489472,0.11226096,0.40093199999999996,33.36,73.1,80.3523465743,136.3,35.73489472,11.66226096,37.5897729622,0.38489472,0.11226096,0.40093199999999996,35.35,11.55,37.1890440856,134.3,41.00489472,29.65226096,50.6029442922,0.38489472,0.11226096,0.40093199999999996,40.62,29.54,50.2254517152,133.14
2020-05-31 03:00:00,32.87512448,73.61524464,80.6224413732,0.39512448,0.11524464000000001,0.41158799999999995,32.48,73.5,80.3567072496,136.6,34.85512448,11.65524464,36.752203065,0.39512448,0.11524464000000001,0.41158799999999995,34.46,11.54,36.3409300927,134.51,39.97512448,29.75524464,49.8335746338,0.39512448,0.11524464000000001,0.41158799999999995,39.58,29.64,49.4480131047,133.41
2020-05-31 03:30:00,32.48430528,73.54083904,80.3958027277,0.41430528,0.12083904000000001,0.431568,32.07,73.42,80.1185452938,136.6,34.45430528,11.80083904,36.4192113365,0.41430528,0.12083904000000001,0.431568,34.04,11.68,35.9881091473,134.51,39.50430528,29.64083904,49.3879486783,0.41430528,0.12083904000000001,0.431568,39.09,29.52,48.9842678827,133.41
2020-05-31 04:00:00,32.21782176,73.91186468,80.6284799524,0.41782176,0.12186468,0.435231,31.8,73.79,80.3505077769,136.89,34.19782176,11.75186468,36.1607153771,0.41782176,0.12186468,0.435231,33.78,11.63,35.7259751441,134.73,39.18782176,29.87186468,49.274878729,0.41782176,0.12186468,0.435231,38.77,29.75,48.8689615196,133.66
2020-05-31 04:30:00,31.91133824,73.94289032,80.534989521,0.42133824000000003,0.12289032,0.438894,31.49,73.82,80.2559187848,136.95,33.89133824,11.82289032,35.8943385956,0.42133824000000003,0.12289032,0.438894,33.47,11.7,35.4560417983,134.77,38.84133824,29.84289032,48.982115704899996,0.42133824000000003,0.12289032,0.438894,38.42,29.72,48.5733960106,133.66
2020-05-31 05:00:00,30.79453504,74.24382272,80.3769158428,0.42453504000000003,0.12382272,0.442224,30.37,74.12,80.1006323321,137.27,32.74453504,11.84382272,34.8206937267,0.42453504000000003,0.12382272,0.442224,32.32,11.72,34.3793659046,134.99,37.58453504,30.64382272,48.4937227388,0.42453504000000003,0.12382272,0.442224,37.16,30.52,48.0867549331,134.04
2020-05-31 05:30:00,30.56952,73.73986,79.8251996919,0.47952000000000006,0.13986,0.4995,30.09,73.6,79.5133202677,137.33,32.51952,12.539860000000001,34.8535115856,0.47952000000000006,0.13986,0.4995,32.04,12.4,34.3558088247,135.02,37.27952,31.72986,48.9545363276,0.47952000000000006,0.13986,0.4995,36.8,31.59,48.4991556628,134.11
2020-05-31 06:00:00,30.74849088,68.51330984,75.096892856,0.62849088,0.18330984,0.654678,30.12,68.33,74.6739800734,136.97,32.68849088,17.47330984,37.0655364561,0.62849088,0.18330984,0.654678,32.06,17.29,36.4250971172,134.79,36.33849088,42.28330984,55.7527058578,0.62849088,0.18330984,0.654678,35.71,42.1,55.2051999362,133.32
2020-05-31 06:30:00,31.58573344,68.06083892,75.0329017927,0.82573344,0.24083892,0.860139,30.76,67.82,74.4696582509,136.54,33.51573344,17.64083892,37.8748410666,0.82573344,0.24083892,0.860139,32.69,17.4,37.0323655739,134.52,37.26573344,41.91083892,56.0825579641,0.82573344,0.24083892,0.860139,36.44,41.67,55.3557810892,132.98
2020-05-31 07:00:00,32.47387488,68.28279684,75.6114600706,1.24387488,0.36279684,1.295703,31.23,67.92,74.7558646529,136.77,34.43387488,17.80279684,38.7637887026,1.24387488,0.36279684,1.295703,33.19,17.44,37.4930620249,134.69,38.23387488,42.08279684,56.8576378178,1.24387488,0.36279684,1.295703,36.99,41.72,55.7567798568,133.22
2020-05-31 07:30:00,33.91958848,68.12279664,76.1002884667,1.92958848,0.56279664,2.009988,31.99,67.56,74.7510113644,136.68,35.87958848,18.26279664,40.2600870666,1.92958848,0.56279664,2.009988,33.95,17.7,38.2869755922,134.69,39.80958848,41.89279664,57.7910870746,1.92958848,0.56279664,2.009988,37.88,41.33,56.0630297076,133.15
2020-05-31 08:00:00,35.38979744,67.85494092,76.5292804755,2.75979744,0.8049409200000001,2.874789,32.63,67.05,74.5682197722,136.39,37.36979744,18.66494092,41.7717821053,2.75979744,0.8049409200000001,2.874789,34.61,17.86,38.9465235933,134.48,41.35979744,41.32494092,58.4669443901,2.75979744,0.8049409200000001,2.874789,38.6,40.52,55.9627590456,132.79
2020-05-31 08:30:00,37.47010624,65.39461432,75.3688559267,3.65010624,1.06461432,3.802194,33.82,64.33,72.6783413405,134.8,39.44010624,19.85461432,44.1557209206,3.65010624,1.06461432,3.802194,35.79,18.79,40.4226199052,133.42,43.77010624,41.08461432,60.0313895732,3.65010624,1.06461432,3.802194,40.12,40.02,56.6675815612,131.41
2020-05-31 09:00:00,39.32205344,65.05309892,76.0140090104,4.50205344,1.31309892,4.689639,34.82,63.74,72.6307097583,134.3,41.29205344,20.05309892,45.9038174185,4.50205344,1.31309892,4.689639,36.79,18.74,41.2879122747,133.08,45.63205344,39.61309892,60.4274929746,4.50205344,1.31309892,4.689639,41.13,38.3,56.2011289922,130.76
2020-05-31 09:30:00,41.07846624,64.52246932,76.4891458691,5.28846624,1.54246932,5.508819,35.79,62.98,72.4389708651,133.91,43.07846624,20.52246932,47.7171457715,5.28846624,1.54246932,5.508819,37.79,18.98,42.2885859305,132.82,47.53846624,39.24246932,61.6431437451,5.28846624,1.54246932,5.508819,42.25,37.7,56.6246633544,130.38
2020-05-31 10:00:00,42.70705696,63.90330828,76.860428852,5.97705696,1.74330828,6.226101,36.73,62.16,72.2008206325,133.82,44.69705696,21.31330828,49.5185218956,5.97705696,1.74330828,6.226101,38.72,19.57,43.3845974973,132.74,49.36705696,39.26330828,63.0770456663,5.97705696,1.74330828,6.226101,43.39,37.52,57.3623787861,130.38
2020-05-31 10:30:00,43.299424,63.066082,76.499482466,6.569424,1.9160819999999998,6.84315,36.73,61.15,71.3331297505,133.6,45.299424,22.266082,50.4758974399,6.569424,1.9160819999999998,6.84315,38.73,20.35,43.7508331349,132.56,50.009424,38.866082,63.3365204194,6.569424,1.9160819999999998,6.84315,43.44,36.95,57.0292565268,130.17
2020-05-31 11:00:00,43.7481648,62.0798814,75.9461229952,7.0281648,2.0498814,7.3210049999999995,36.72,60.03,70.3701591586,133.4,45.7581648,23.3098814,51.3532882759,7.0281648,2.0498814,7.3210049999999995,38.73,21.26,44.1814497272,132.38,50.5681648,39.0298814,63.878563958,7.0281648,2.0498814,7.3210049999999995,43.54,36.98,57.1248807439,130.08
2020-05-31 11:30:00,44.15436832,61.40044076,75.6281850057,7.30436832,2.13044076,7.608717,36.85,59.27,69.7915138108,133.14,46.15436832,23.82044076,51.9388016132,7.30436832,2.13044076,7.608717,38.85,21.69,44.4947030555,132.16,51.05436832,39.06044076,64.2827080708,7.30436832,2.13044076,7.608717,43.75,36.93,57.2528374843,129.9
2020-05-31 12:00:00,44.68502752,61.12146636,75.7138384607,7.44502752,2.17146636,7.755237,37.24,58.95,69.7274701965,132.98,46.68502752,24.03146636,52.5071725572,7.44502752,2.17146636,7.755237,39.24,21.86,44.9181166123,132.03,51.63502752,38.77146636,64.570911955,7.44502752,2.17146636,7.755237,44.19,36.6,57.3787077233,129.73
2020-05-31 12:30:00,45.7330896,60.7800678,76.0640001981,7.3030896,2.1300678,7.607385,38.43,58.65,70.1190944037,132.92,47.7630896,24.2300678,53.5575290107,7.3030896,2.1300678,7.607385,40.46,22.1,46.1022949537,131.97,52.8930896,38.3800678,65.3506582351,7.3030896,2.1300678,7.607385,45.59,36.25,58.2452624683,129.73
2020-05-31 13:00:00,46.13946432,60.74109376,76.2779826614,6.20946432,1.8110937599999999,6.468192,39.93,58.93,71.183915318,133.07,48.18946432,23.72109376,53.7114025196,6.20946432,1.8110937599999999,6.468192,41.98,21.91,47.3536535021,132.03,53.56946432,38.33109376,65.8707845435,6.20946432,1.8110937599999999,6.468192,47.36,36.52,59.8053509312,129.84
2020-05-31 13:30:00,45.29126272,61.10328496,76.0585952518,6.01126272,1.75328496,6.261732,39.28,59.35,71.1712083641,133.36,47.35126272,23.60328496,52.9080064081,6.01126272,1.75328496,6.261732,41.34,21.85,46.7591499067,132.2,52.61126272,38.64328496,65.2782386212,6.01126272,1.75328496,6.261732,46.6,36.89,59.4342670519,130.11
2020-05-31 14:00:00,44.36246208,61.23030144,75.6120219028,5.45246208,1.5903014400000002,5.679648,38.91,59.64,71.2103763506,133.44,46.42246208,23.32030144,51.9507598099,5.45246208,1.5903014400000002,5.679648,40.97,21.73,46.3760045713,132.24,51.62246208,38.76030144,64.5541598886,5.45246208,1.5903014400000002,5.679648,46.17,37.17,59.272909495,130.24
2020-05-31 14:30:00,44.20667776,61.74069768,75.935130925,5.55667776,1.6206976800000001,5.788206,38.65,60.12,71.471930854,133.82,46.25667776,23.21069768,51.7534223427,5.55667776,1.6206976800000001,5.788206,40.7,21.59,46.0718797099,132.46,51.43667776,39.22069768,64.6838074443,5.55667776,1.6206976800000001,5.788206,45.88,37.6,59.3189210961,130.59
2020-05-31 15:00:00,43.47462976,62.14468368,75.8419748059,5.60462976,1.63468368,5.838156,37.87,60.51,71.383450463,134.05,45.51462976,23.18468368,51.079458489,5.60462976,1.63468368,5.838156,39.91,21.55,45.3564835498,132.6,50.55462976,39.55468368,64.1899025642,5.60462976,1.63468368,5.838156,44.95,37.92,58.8084084124,130.84
2020-05-31 15:30:00,43.53864608,62.40668844,76.0934193247,5.26864608,1.53668844,5.488173,38.27,60.87,71.900972177,134.22,45.59864608,22.82668844,50.9930802116,5.26864608,1.53668844,5.488173,40.33,21.29,45.6045282839,132.72,50.70864608,39.84668844,64.4912813247,5.26864608,1.53668844,5.488173,45.44,38.31,59.4344151145,131.05
2020-05-31 16:00:00,44.09746688,62.34717784,76.3659424734,5.64746688,1.64717784,5.882778,38.45,60.7,71.8532706284,134.12,46.14746688,23.07717784,51.595976941,5.64746688,1.64717784,5.882778,40.5,21.43,45.8202455253,132.65,51.28746688,39.76717784,64.8986339789,5.64746688,1.64717784,5.882778,45.64,38.12,59.465485788,130.94
2020-05-31 16:30:00,45.10344128,61.81808704,76.5231749249,5.27344128,1.53808704,5.493168,39.83,60.28,72.2503100339,133.64,47.18344128,22.88808704,52.4417930602,5.27344128,1.53808704,5.493168,41.91,21.35,47.0347807479,132.31,52.54344128,39.33808704,65.6376287926,5.27344128,1.53808704,5.493168,47.27,37.8,60.5251427095,130.46
2020-05-31 17:00:00,47.07511008,61.35149044,77.3309211652,4.80511008,1.40149044,5.005323,42.27,59.95,73.3536324936,133.49,49.20511008,22.87149044,54.2609245492,4.80511008,1.40149044,5.005323,44.4,21.47,49.3185654698,132.21,54.94511008,38.88149044,67.3107377804,4.80511008,1.40149044,5.005323,50.14,37.48,62.6000798722,130.29
2020-05-31 17:30:00,48.51396192,60.60990556,77.6348192061,4.11396192,1.19990556,4.285377,44.4,59.41,74.1681070272,132.85,50.673961919999996,22.46990556,55.4323648471,4.11396192,1.19990556,4.285377,46.56,21.27,51.1883433996,131.78,56.70396192,38.12990556,68.331756859,4.11396192,1.19990556,4.285377,52.59,36.93,64.2614425608,129.66
2020-05-31 18:00:00,49.29824832,61.02990576,78.4535957397,3.42824832,0.99990576,3.571092,45.87,60.03,75.54904235,132.56,51.48824832,21.30990576,55.7238889397,3.42824832,0.99990576,3.571092,48.06,20.31,52.1752786289,131.58,57.42824832,35.86990576,67.7100719564,3.42824832,0.99990576,3.571092,54.0,34.87,64.2799883323,129.05
2020-05-31 18:30:00,49.60944768,61.11692224,78.7170596707,2.86944768,0.83692224,2.989008,46.74,60.28,76.277821154,132.56,51.80944768,20.87692224,55.8575397876,2.86944768,0.83692224,2.989008,48.94,20.04,52.8840732168,131.62,57.88944768,36.00692224,68.1739437167,2.86944768,0.83692224,2.989008,55.02,35.17,65.3003009181,129.11
2020-05-31 19:00:00,49.45841952,60.83037236,78.3994225927,2.05841952,0.60037236,2.144187,47.4,60.23,76.64471867,132.39,51.67841952,20.43037236,55.5703082487,2.05841952,0.60037236,2.144187,49.62,19.83,53.4356931273,131.48,57.88841952,36.15037236,68.2489453127,2.05841952,0.60037236,2.144187,55.83,35.55,66.1875471671,128.97
2020-05-31 19:30:00,48.77950912,60.71944016,77.8863975501,1.36950912,0.39944016,1.426572,47.41,60.32,76.7216429699,132.39,51.00950912,20.16944016,54.8523138713,1.36950912,0.39944016,1.426572,49.64,19.77,53.4320362704,131.45,57.24950912,36.30944016,67.7929328117,1.36950912,0.39944016,1.426572,55.88,35.91,66.4236591886,128.97
2020-05-31 20:00:00,47.873315840000004,60.97596712,77.523692738,0.84331584,0.24596712,0.878454,47.03,60.73,76.8111567417,132.23,50.09331584,19.41596712,53.7244829761,0.84331584,0.24596712,0.878454,49.25,19.17,52.8493273373,131.38,56.23331584,36.13596712,66.8430544639,0.84331584,0.24596712,0.878454,55.39,35.89,66.0010924152,128.81
2020-05-31 20:30:00,47.2369824,57.2499532,74.221894665,0.6169823999999999,0.17995319999999998,0.6426900000000001,46.62,57.07,73.6913108853,132.31,49.1669824,14.4599532,51.2492185781,0.6169823999999999,0.17995319999999998,0.6426900000000001,48.55,14.28,50.606530211,131.44,55.8169824,35.7199532,66.2680208008,0.6169823999999999,0.17995319999999998,0.6426900000000001,55.2,35.54,65.6515925169,129.21
2020-05-31 21:00:00,46.50358592,53.86396256,71.1611548957,0.49358592,0.14396256,0.5141519999999999,46.01,53.72,70.7301809697,133.66,48.05358592,6.77396256,48.5286893346,0.49358592,0.14396256,0.5141519999999999,47.56,6.63,48.0198969178,132.36,55.18358592,33.86396256,64.7456262249,0.49358592,0.14396256,0.5141519999999999,54.69,33.72,64.2497821008,130.71
2020-05-31 21:30:00,46.07727232,54.17878776,71.1228238162,0.40727232,0.11878776,0.424242,45.67,54.06,70.7688667424,133.66,47.63727232,6.41878776,48.0677703914,0.40727232,0.11878776,0.424242,47.23,6.3,47.6483252591,132.41,54.71727232,34.24878776,64.5519895369,0.40727232,0.11878776,0.424242,54.31,34.13,64.1438461585,130.71
2020-05-31 22:00:00,46.6964032,54.0056176,71.3944031712,0.39640319999999996,0.1156176,0.41292,46.3,53.89,71.0480267143,133.3,48.2464032,6.2456176,48.6489790329,0.39640319999999996,0.1156176,0.41292,47.85,6.13,48.2410551294,132.17,55.4264032,34.2156176,65.1367381701,0.39640319999999996,0.1156176,0.41292,55.03,34.1,64.7387897632,130.33
2020-05-31 22:30:00,45.8980016,54.1660838,70.9971209635,0.39800159999999996,0.1160838,0.414585,45.5,54.05,70.6516277236,133.3,47.4280016,6.1760838,47.8284365924,0.39800159999999996,0.1160838,0.414585,47.03,6.06,47.4188201034,132.21,54.4880016,34.3760838,64.4255962781,0.39800159999999996,0.1160838,0.414585,54.09,34.26,64.0271481483,130.33
2020-05-31 23:00:00,43.58055904,54.57682972,69.8419320217,0.40055904000000003,0.11682972,0.417249,43.18,54.46,69.5011079048,133.55,45.11055904,5.99682972,45.5074115238,0.40055904000000003,0.11682972,0.417249,44.71,5.88,45.094994179,132.38,51.79055904,34.76682972,62.3778362438,0.40055904000000003,0.11682972,0.417249,51.39,34.65,61.9802758948,130.54
2020-05-31 23:30:00,40.91864096,56.01627028,69.3697175581,0.39864096,0.11627028,0.415251,40.52,55.9,69.0411500484,134.53,42.40864096,5.39627028,42.7505855049,0.39864096,0.11627028,0.415251,42.01,5.28,42.3405066101,133.05,48.59864096,34.91627028,59.8412385686,0.39864096,0.11627028,0.415251,48.2,34.8,59.449810765,131.37
2020-06-01 00:00:00,38.6011984,57.0570162,68.8879932613,0.40119839999999996,0.1170162,0.417915,38.2,56.94,68.566782045,135.5,40.0911984,5.2770162,40.4370014853,0.40119839999999996,0.1170162,0.417915,39.69,5.16,40.0240140416,133.72,45.8611984,35.1470162,57.780293063,0.40119839999999996,0.1170162,0.417915,45.46,35.03,57.3908747102,132.28
2020-06-01 00:30:00,36.74311648,57.04757564,67.8563371769,0.40311648,0.11757564000000001,0.419913,36.34,56.93,67.5397697657,135.98,38.19311648,5.70757564,38.6172314666,0.40311648,0.11757564000000001,0.419913,37.79,5.59,38.2012067872,134.05,43.87311648,36.80757564,57.2682108518,0.40311648,0.11757564000000001,0.419913,43.47,36.69,56.8840663103,132.95
2020-06-01 01:00:00,35.38311648,58.35757564,68.2464033222,0.40311648,0.11757564000000001,0.419913,34.98,58.24,67.9374565317,136.49,36.82311648,4.77757564,37.1317537466,0.40311648,0.11757564000000001,0.419913,36.42,4.66,36.7169170819,134.4,42.08311648,35.74757564,55.2166447442,0.40311648,0.11757564000000001,0.419913,41.68,35.63,54.8335599793,133.21
2020-06-01 01:30:00,35.0459936,58.3784148,68.0900945951,0.40599359999999995,0.1184148,0.42291,34.64,58.26,67.7802124517,136.49,36.4859936,4.8284148,36.8040937731,0.40599359999999995,0.1184148,0.42291,36.08,4.71,36.3861305994,134.4,41.6859936,35.7384148,54.9086182201,0.40599359999999995,0.1184148,0.42291,41.28,35.62,54.5235985606,133.21
2020-06-01 02:00:00,34.99791168,58.35897424,68.0486862203,0.40791168,0.11897424000000001,0.424908,34.59,58.24,67.7374763333,136.42,36.43791168,4.83897424,36.7578165741,0.40791168,0.11897424000000001,0.424908,36.03,4.72,36.3378494135,134.4,41.62791168,35.72897424,54.8583870623,0.40791168,0.11897424000000001,0.424908,41.22,35.61,54.471648589,133.12
2020-06-01 02:30:00,34.59014944,58.68962692,68.1245238243,0.41014944000000003,0.11962692,0.427239,34.18,58.57,67.8138429821,136.65,36.03014944,4.6796269200000005,36.3327755171,0.41014944000000003,0.11962692,0.427239,35.62,4.5600000000000005,35.9106947858,134.55,41.12014944,35.76962692,54.5007605448,0.41014944000000003,0.11962692,0.427239,40.71,35.65,54.1130908376,133.32
2020-06-01 03:00:00,33.8923872,59.3602796,68.3544929343,0.41238719999999995,0.1202796,0.42957,33.48,59.24,68.0462195864,136.79,35.3223872,4.1602796,35.5665427594,0.41238719999999995,0.1202796,0.42957,34.91,4.04,35.1429893435,134.64,40.1523872,34.8002796,53.1344865233,0.41238719999999995,0.1202796,0.42957,39.74,34.68,52.7443835873,133.24
2020-06-01 03:30:00,33.6191904,59.4693472,68.31437052,0.40919039999999995,0.1193472,0.42624,33.21,59.35,68.0097537122,136.87,35.0391904,4.1393472,35.2828436939,0.40919039999999995,0.1193472,0.42624,34.63,4.02,34.8625486733,134.72,39.8191904,34.8793472,52.9352130931,0.40919039999999995,0.1193472,0.42624,39.41,34.76,52.5490789643,133.34
2020-06-01 04:00:00,33.177592,59.598881,68.2112837247,0.40759199999999995,0.118881,0.424575,32.77,59.48,67.9098174051,137.18,34.587592,4.238881,34.8463718698,0.40759199999999995,0.118881,0.424575,34.18,4.12,34.4274134956,134.92,39.387592,35.758881,53.1984959743,0.40759199999999995,0.118881,0.424575,38.98,35.64,52.8171373704,133.7
2020-06-01 04:30:00,33.09823136,59.63906748,68.2078535731,0.40823136,0.11906748,0.425241,32.69,59.52,67.9063067763,137.32,34.51823136,4.24906748,34.778770402,0.40823136,0.11906748,0.425241,34.11,4.13,34.3591181493,135.03,39.35823136,36.15906748,53.4466887357,0.40823136,0.11906748,0.425241,38.95,36.04,53.065846832,133.81
2020-06-01 05:00:00,32.53069888,59.93270384,68.1921942688,0.42069888,0.12270384000000001,0.438228,32.11,59.81,67.8843737542,137.7,33.95069888,4.32270384,34.2247822919,0.42069888,0.12270384000000001,0.438228,33.53,4.2,33.7920242069,135.29,38.69069888,36.30270384,53.0552210995,0.42069888,0.12270384000000001,0.438228,38.27,36.18,52.664839314299996,134.15
2020-06-01 05:30:00,33.02321632,59.81510476,68.3255411509,0.46321632,0.13510476,0.482517,32.56,59.68,67.9842334663,137.7,34.43321632,4.41510476,34.7151197057,0.46321632,0.13510476,0.482517,33.97,4.28,34.2385645143,135.29,39.25321632,36.19510476,53.3938254862,0.46321632,0.13510476,0.482517,38.79,36.06,52.9621345869,134.15
2020-06-01 06:00:00,34.07053888,59.14932384,68.2601210833,0.58053888,0.16932384,0.6047279999999999,33.49,58.98,67.8249253593,137.0,35.49053888,4.56932384,35.7834748222,0.58053888,0.16932384,0.6047279999999999,34.91,4.4,35.186191894,134.83,40.45053888,35.67932384,53.9375587635,0.58053888,0.16932384,0.6047279999999999,39.87,35.51,53.3907950868,133.45
2020-06-01 06:30:00,37.45408512,54.69160816,66.287106554,0.79408512,0.23160816,0.8271719999999999,36.66,54.46,65.6494265017,136.01,38.77408512,4.75160816,39.0641454149,0.79408512,0.23160816,0.8271719999999999,37.98,4.52,38.2480169421,134.18,44.12408512,35.17160816,56.4267393018,0.79408512,0.23160816,0.8271719999999999,43.33,34.94,55.6623077136,132.41
2020-06-01 07:00:00,40.59579296,43.08335628,59.196232941,1.24579296,0.36335628000000003,1.297701,39.35,42.72,58.0811578741,136.01,41.48579296,1.95335628,41.5317543366,1.24579296,0.36335628000000003,1.297701,40.24,1.5899999999999999,40.271400522,134.15,46.89579296,38.29335628,60.5441700953,1.24579296,0.36335628000000003,1.297701,45.65,37.93,59.3515576881,132.25
2020-06-01 07:30:00,44.09826976,41.23407868,60.3730622084,1.96826976,0.5740786800000001,2.050281,42.13,40.66,58.5505977766,135.01,44.99826976,1.01407868,45.0096949219,1.96826976,0.5740786800000001,2.050281,43.03,0.44,43.0322495345,133.55,50.90826976,37.02407868,62.9478699565,1.96826976,0.5740786800000001,2.050281,48.94,36.45,61.0223409908,131.35
2020-06-01 08:00:00,47.39807904,39.43943972,61.6607436065,2.8780790400000003,0.83943972,2.997999,44.52,38.6,58.9235979893,133.92,48.29807904,2.16943972,48.3467776346,2.8780790400000003,0.83943972,2.997999,45.42,1.33,45.4394685268,132.82,54.57807904,35.62943972,65.1783989252,2.8780790400000003,0.83943972,2.997999,51.7,34.79,62.3156007754,130.3
2020-06-01 08:30:00,49.94762848,37.56389164,62.4964922689,3.88762848,1.13389164,4.049613,46.06,36.43,58.7253650478,133.4,50.85762848,4.28389164,51.0377321419,3.88762848,1.13389164,4.049613,46.97,3.15,47.0755074322,132.46,57.52762848,35.33389164,67.5123095217,3.88762848,1.13389164,4.049613,53.64,34.2,63.6151680026,129.99
2020-06-01 09:00:00,51.29651872,37.13731796,63.3286129491,4.75651872,1.38731796,4.954707,46.54,35.75,58.685893535,133.08,52.21651872,4.98731796,52.4541530069,4.75651872,1.38731796,4.954707,47.46,3.6,47.5963401954,132.23,58.89651872,34.31731796,68.1650807181,4.75651872,1.38731796,4.954707,54.14,32.93,63.3681662982,129.6
2020-06-01 09:30:00,51.74694752,36.71202636,63.4469814656,5.52694752,1.61202636,5.757237,46.22,35.1,58.037043343,132.73,52.65694752,5.69202636,52.9636978147,5.52694752,1.61202636,5.757237,47.13,4.08,47.3062712545,131.99,59.29694752,33.98202636,68.3440275424,5.52694752,1.61202636,5.757237,53.77,32.37,62.7616905445,129.22
2020-06-01 10:00:00,51.95206176,36.33018468,63.3947871674,6.17206176,1.80018468,6.429231,45.78,34.53,57.3422122001,132.73,52.85206176,6.37018468,53.2345722735,6.17206176,1.80018468,6.429231,46.68,4.57,46.9031694025,131.95,59.47206176,34.31018468,68.6594123392,6.17206176,1.80018468,6.429231,53.3,32.51,62.4322841165,129.31
2020-06-01 10:30:00,52.43500832,36.35396076,63.8047064131,6.66500832,1.94396076,6.942717,45.77,34.41,57.2620380357,132.62,53.33500832,6.58396076,53.7398516167,6.66500832,1.94396076,6.942717,46.67,4.64,46.9000906182,131.85,59.82500832,33.37396076,68.5044004229,6.66500832,1.94396076,6.942717,53.16,31.43,61.7562183104,129.09
2020-06-01 11:00:00,38.52974336,8.98950848,39.5645344482,6.88974336,2.00950848,7.176816,31.64,6.98,32.4007715958,134.8,61.37974336,20.89950848,64.8402833865,6.88974336,2.00950848,7.176816,54.49,18.89,57.6714157967,133.28,65.57974336,37.95950848,75.7735245531,6.88974336,2.00950848,7.176816,58.69,35.95,68.8252758803,131.09
2020-06-01 11:30:00,7.08378912,2.06610516,7.378947,7.08378912,2.06610516,7.378947,0.0,0.0,0.0,134.8,79.12378912,22.45610516,82.248712231,7.08378912,2.06610516,7.378947,72.04,20.39,74.8699786296,133.31,78.59378912,42.30610516,89.2568777297,7.08378912,2.06610516,7.378947,71.51,40.24,82.0544800727,131.73
2020-06-01 12:00:00,7.00482816,2.04307488,7.296696,7.00482816,2.04307488,7.296696,0.0,0.0,0.0,134.66,79.97482816,22.21307488,83.0023724652,7.00482816,2.04307488,7.296696,72.97,20.17,75.7063392326,133.16,79.43482816,42.00307488,89.8562753745,7.00482816,2.04307488,7.296696,72.43,39.96,82.7218622856,131.59
2020-06-01 12:30:00,6.47703648,1.8891356400000001,6.746913,6.47703648,1.8891356400000001,6.746913,0.0,0.0,0.0,134.74,82.66703648,22.09913564,85.5699171229,6.47703648,1.8891356400000001,6.746913,76.19,20.21,78.8248704407,133.2,82.11703648,41.89913564,92.1886394717,6.47703648,1.8891356400000001,6.746913,75.64,40.01,85.5699111838,131.67
2020-06-01 13:00:00,5.99527872,1.74862296,6.245082,5.99527872,1.74862296,6.245082,0.0,0.0,0.0,134.86,82.36527872,22.33862296,85.3408062674,5.99527872,1.74862296,6.245082,76.37,20.59,79.096934201,133.23,81.82527872,42.188622960000004,92.061154375,5.99527872,1.74862296,6.245082,75.83,40.44,85.9394117969,131.79
2020-06-01 13:30:00,6.03619776,1.76055768,6.287706,6.03619776,1.76055768,6.287706,0.0,0.0,0.0,135.11,81.10619776,22.77055768,84.2419943505,6.03619776,1.76055768,6.287706,75.07,21.01,77.9546342433,133.4,80.55619776,42.69055768,91.1689898627,6.03619776,1.76055768,6.287706,74.52,40.93,85.0205581021,132.04
2020-06-01 14:00:00,6.36259104,1.8557557199999999,6.627699,6.36259104,1.8557557199999999,6.627699,0.0,0.0,0.0,135.19,79.34259104,22.90575572,82.5828093373,6.36259104,1.8557557199999999,6.627699,72.98,21.05,75.9551374168,133.4,78.80259104,42.84575572,89.6973084202,6.36259104,1.8557557199999999,6.627699,72.44,40.99,83.2330084762,132.11
2020-06-01 14:30:00,15.23930464,2.74438052,15.4844447866,6.04930464,1.76438052,6.301359,9.19,0.98,9.2421047386,135.52,73.29930464,24.52438052,77.2931646434,6.04930464,1.76438052,6.301359,67.25,22.76,70.9970428962,133.34,73.80930464,40.63438052,84.2553638155,6.04930464,1.76438052,6.301359,67.76,38.87,78.1171844091,132.02
2020-06-01 15:00:00,52.5270368,6.6258023999999995,52.9432795776,6.1570368,1.7958024,6.41358,46.37,4.83,46.6208730077,135.96,51.1870368,26.1658024,57.4870589924,6.1570368,1.7958024,6.41358,45.03,24.37,51.2015409924,133.03,57.1970368,35.0958024,67.1060084106,6.1570368,1.7958024,6.41358,51.04,33.3,60.9423629342,131.55
2020-06-01 15:30:00,52.41194176,7.54514968,52.9522513473,6.29194176,1.83514968,6.554106,46.12,5.71,46.4721260542,136.3,51.07194176,27.16514968,57.8471139494,6.29194176,1.83514968,6.554106,44.78,25.33,51.4476170488,133.25,57.01194176,35.69514968,67.2644424189,6.29194176,1.83514968,6.554106,50.72,33.86,60.9837519344,131.84
2020-06-01 16:00:00,52.43107328,7.89531304,53.0221973639,5.64107328,1.64531304,5.876118,46.79,6.25,47.2055780602,136.57,51.09107328,27.57531304,58.0576924977,5.64107328,1.64531304,5.876118,45.45,25.93,52.3265458443,133.37,57.06107328,35.55531304,67.2320338026,5.64107328,1.64531304,5.876118,51.42,33.91,61.5946791533,132.08
2020-06-01 16:30:00,53.28135296,8.95706128,54.0289877753,5.68135296,1.65706128,5.918076,47.6,7.3,48.1565156547,137.23,51.91135296,28.83706128,59.3832019127,5.68135296,1.65706128,5.918076,46.23,27.18,53.6280271873,133.65,57.77135296,34.56706128,67.3231828449,5.68135296,1.65706128,5.918076,52.09,32.91,61.6152270141,132.47
2020-06-01 17:00:00,54.50268192,9.41286556,55.309532402,5.39268192,1.5728655599999999,5.617377,49.11,7.84,49.7318579987,137.38,53.09268192,29.32286556,60.6519852775,5.39268192,1.5728655599999999,5.617377,47.7,27.75,55.184712557,133.65,59.13268192,34.45286556,68.4373729504,5.39268192,1.5728655599999999,5.617377,53.74,32.88,63.0006507903,132.55
2020-06-01 17:30:00,56.1290864,9.345150199999999,56.9017238083,4.5090864,1.3151502,4.696965,51.62,8.03,52.2408393884,137.26,54.6790864,29.2251502,61.9992894617,4.5090864,1.3151502,4.696965,50.17,27.91,57.4107742501,133.6,61.0990864,34.3651502,70.1003702357,4.5090864,1.3151502,4.696965,56.59,33.05,65.534194128,132.55
2020-06-01 18:00:00,57.25993664,9.15748152,57.9875832554,3.41993664,0.99748152,3.562434,53.84,8.16,54.4548546963,137.18,55.74993664,28.99748152,62.8403482634,3.41993664,0.99748152,3.562434,52.33,28.0,59.3500539174,133.53,62.50993664,34.10748152,71.2096375105,3.41993664,0.99748152,3.562434,59.09,33.11,67.7340401866,132.55
2020-06-01 18:30:00,57.52867872,9.02794796,58.2327461111,2.59867872,0.75794796,2.706957,54.93,8.27,55.5490575978,137.18,55.99867872,28.86794796,63.0016701192,2.59867872,0.75794796,2.706957,53.4,28.11,60.3467654477,133.55,62.92867872,34.00794796,71.5301274282,2.59867872,0.75794796,2.706957,60.33,33.25,68.8859303487,132.55
2020-06-01 19:00:00,56.53612192,9.27053556,57.2911503753,1.9561219200000002,0.57053556,2.037627,54.58,8.7,55.2690365395,137.24,55.01612192,29.12053556,62.2477249578,1.9561219200000002,0.57053556,2.037627,53.06,28.55,60.2533492845,133.55,61.90612192,34.36053556,70.8026435604,1.9561219200000002,0.57053556,2.037627,59.95,33.79,68.816906353,132.55
2020-06-01 19:30:00,55.70045824,9.46930032,56.4996344829,1.30045824,0.37930032,1.354644,54.4,9.09,55.1542210533,137.44,54.19045824,29.37930032,61.6421045354,1.30045824,0.37930032,1.354644,52.89,29.0,60.3187541317,133.73,61.06045824,34.70930032,70.2361380571,1.30045824,0.37930032,1.354644,59.76,34.33,68.9188399496,132.73
2020-06-01 20:00:00,54.3199392,9.8808156,55.2112879003,0.8599392,0.25081559999999997,0.8957700000000001,53.46,9.63,54.3204243356,137.76,52.8199392,29.8708156,60.6812294017,0.8599392,0.25081559999999997,0.8957700000000001,51.96,29.62,59.8095811723,133.91,59.5499392,35.0708156,69.1097487014,0.8599392,0.25081559999999997,0.8957700000000001,58.69,34.82,68.2418383398,133.03
2020-06-01 20:30:00,53.37680256,10.43573408,54.387384542,0.63680256,0.18573408,0.6633359999999999,52.74,10.25,53.7268098811,137.57,51.90680256,30.38573408,60.1465625583,0.63680256,0.18573408,0.6633359999999999,51.27,30.2,59.503385618,133.77,58.40680256,34.74573408,67.9604342396,0.63680256,0.18573408,0.6633359999999999,57.77,34.56,67.3183964455,132.79
2020-06-01 21:00:00,52.28532416,10.81030288,53.391176901,0.51532416,0.15030288,0.5367959999999999,51.77,10.66,52.8561112834,137.89,50.82532416,30.85030288,59.4554855649,0.51532416,0.15030288,0.5367959999999999,50.31,30.7,58.9371368494,133.97,57.20532416,35.32030288,67.2307437694,0.51532416,0.15030288,0.5367959999999999,56.69,35.17,66.7134544151,133.06
2020-06-01 21:30:00,52.02544416,11.22533788,53.2226930037,0.39544416,0.11533788,0.411921,51.63,11.11,52.8118263271,138.22,50.56544416,31.30533788,59.4717439031,0.39544416,0.11533788,0.411921,50.17,31.19,59.0749100719,134.26,56.99544416,36.29533788,67.57094203,0.39544416,0.11533788,0.411921,56.6,36.18,67.1755342368,133.46
2020-06-01 22:00:00,49.95023936,42.15673648,65.3621973526,0.40023936,0.11673648,0.416916,49.55,42.04,64.9812596061,135.15,50.85023936,3.33673648,50.9595982451,0.40023936,0.11673648,0.416916,50.45,3.22,50.5526547275,132.53,57.22023936,31.90673648,65.5148504174,0.40023936,0.11673648,0.416916,56.82,31.79,65.1084979093,130.92
2020-06-01 22:30:00,48.39928032,43.60645676,65.1460927965,0.39928032,0.11645676,0.415917,48.0,43.49,64.7717538747,135.08,49.33928032,2.99645676,49.4301864816,0.39928032,0.11645676,0.415917,48.94,2.88,49.0246672605,132.53,55.43928032,32.54645676,64.2867455237,0.39928032,0.11645676,0.415917,55.04,32.43,63.8835385682,130.92
2020-06-01 23:00:00,45.85055904,44.58682972,63.9551338734,0.40055904000000003,0.11682972,0.417249,45.45,44.47,63.5868178163,135.65,46.78055904,3.72682972,46.9287754353,0.40055904000000003,0.11682972,0.417249,46.38,3.61,46.5202805237,132.93,52.51055904,33.62682972,62.3548112635,0.40055904000000003,0.11682972,0.417249,52.11,33.51,61.9545978923,131.46
2020-06-01 23:30:00,43.07311648,44.72757564,62.0954860351,0.40311648,0.11757564000000001,0.419913,42.67,44.61,61.7315235516,135.92,44.00311648,3.59757564,44.1499355655,0.40311648,0.11757564000000001,0.419913,43.6,3.48,43.7386602447,133.12,49.25311648,33.68757564,59.671787601,0.40311648,0.11757564000000001,0.419913,48.85,33.57,59.2728217651,131.68
2020-06-02 00:00:00,40.63343616,45.56766888,61.0531619273,0.40343616,0.11766888,0.420246,40.23,45.45,60.6972437595,136.66,41.54343616,3.99766888,41.7353380776,0.40343616,0.11766888,0.420246,41.14,3.88,41.3225604241,133.63,46.38343616,34.00766888,57.51473457,0.40343616,0.11766888,0.420246,45.98,33.89,57.1199833683,132.39
2020-06-02 00:30:00,38.55407552,46.52785536,60.4256407794,0.40407552,0.11785536,0.420912,38.15,46.41,60.0775382319,137.26,39.45407552,4.60785536,39.7222406991,0.40407552,0.11785536,0.420912,39.05,4.49,39.3072843122,133.99,43.90407552,34.19785536,55.6512457946,0.40407552,0.11785536,0.420912,43.5,34.08,55.2602605857,132.89
2020-06-02 01:00:00,37.12663296,46.89860128,59.8152629098,0.40663296,0.11860128,0.423576,36.72,46.78,59.4703859076,137.58,38.00663296,4.81860128,38.3108740079,0.40663296,0.11860128,0.423576,37.6,4.7,37.892611417,134.28,42.32663296,35.24860128,55.0818277649,0.40663296,0.11860128,0.423576,41.92,35.13,54.6937226745,133.29
2020-06-02 01:30:00,36.7843952,46.9079486,59.6107991231,0.40439519999999995,0.1179486,0.421245,36.38,46.79,59.2689505559,137.95,37.6843952,4.6379486,37.9687267209,0.40439519999999995,0.1179486,0.421245,37.28,4.52,37.5530131947,134.64,42.0743952,36.4779486,55.6856845653,0.40439519999999995,0.1179486,0.421245,41.67,36.36,55.3031509048,133.78
2020-06-02 02:00:00,36.31284672,47.37624696,59.6919727679,0.43284672,0.12624696,0.450882,35.88,47.25,59.3290561192,138.36,37.19284672,4.85624696,37.5085454487,0.43284672,0.12624696,0.450882,36.76,4.73,37.0630611256,134.89,41.46284672,36.33624696,55.1315744494,0.43284672,0.12624696,0.450882,41.03,36.21,54.7231669405,134.13
2020-06-02 02:30:00,35.9419376,48.5747318,60.4262149061,0.4619376,0.13473179999999998,0.481185,35.48,48.44,60.0438506427,138.47,36.8719376,4.9047318,37.1967226568,0.4619376,0.13473179999999998,0.481185,36.41,4.77,36.7211247104,134.89,41.0119376,35.3347318,54.1342987124,0.4619376,0.13473179999999998,0.481185,40.55,35.2,53.6967643345,134.13
2020-06-02 03:00:00,34.79655296,62.10191128,71.1860062268,0.48655296000000003,0.14191128,0.506826,34.31,61.96,70.8252617362,135.46,36.75655296,21.39191128,42.5283206077,0.48655296000000003,0.14191128,0.506826,36.27,21.25,42.0365959611,132.74,39.33655296,46.40191128,60.8317496807,0.48655296000000003,0.14191128,0.506826,38.85,46.26,60.4095199451,130.94
2020-06-02 03:30:00,34.64637312,61.75769216,70.8123132746,0.50637312,0.14769216000000002,0.5274719999999999,34.14,61.61,70.4367212468,135.29,36.61637312,22.18769216,42.8141619543,0.50637312,0.14769216000000002,0.5274719999999999,36.11,22.04,42.3047715985,132.63,39.08637312,47.29769216,61.3580984658,0.50637312,0.14769216000000002,0.5274719999999999,38.58,47.15,60.9224006421,130.75
2020-06-02 04:00:00,34.35409536,61.70869448,70.6269554946,0.54409536,0.15869448,0.566766,33.81,61.55,70.2247719825,135.29,36.32409536,22.29869448,42.6224316439,0.54409536,0.15869448,0.566766,35.78,22.14,42.0759788953,132.6,38.74409536,47.21869448,61.0795385842,0.54409536,0.15869448,0.566766,38.2,47.06,60.6125696535,130.69
2020-06-02 04:30:00,34.42912032,61.76307676,70.7109749393,0.55912032,0.16307676000000002,0.582417,33.87,61.6,70.2974885753,135.29,36.38912032,22.29307676,42.6749264685,0.55912032,0.16307676000000002,0.582417,35.83,22.13,42.1132496965,132.66,38.81912032,47.28307676,61.1769029153,0.55912032,0.16307676000000002,0.582417,38.26,47.12,60.6969686228,130.81
2020-06-02 05:00:00,33.82606336,62.09801848,70.7132693458,0.57606336,0.16801848,0.600066,33.25,61.93,70.2914461368,135.61,35.78606336,22.31801848,42.1750670382,0.57606336,0.16801848,0.600066,35.21,22.15,41.5976754158,132.84,38.08606336,47.18801848,60.6403933887,0.57606336,0.16801848,0.600066,37.51,47.02,60.148819606,131.02
2020-06-02 05:30:00,34.1949344,62.0439392,70.8430937359,0.6649343999999999,0.19393919999999998,0.69264,33.53,61.85,70.3539863831,135.31,36.1449344,22.1439392,42.3887995357,0.6649343999999999,0.19393919999999998,0.69264,35.48,21.95,41.7208928476,132.57,38.4049344,46.3039392,60.1580732047,0.6649343999999999,0.19393919999999998,0.69264,37.74,46.11,59.5855662052,130.59
2020-06-02 06:00:00,34.6647344,61.7322142,70.7990824874,0.8647344,0.2522142,0.9007649999999999,33.8,61.48,70.1586088802,134.92,36.6247344,22.0722142,42.7615926921,0.8647344,0.2522142,0.9007649999999999,35.76,21.82,41.8914072335,132.33,38.934734399999996,46.0822142,60.3281361255,0.8647344,0.2522142,0.9007649999999999,38.07,45.83,59.5794746536,130.22
2020-06-02 06:30:00,37.35897984,60.02386912,70.7004825926,1.17897984,0.34386912000000003,1.228104,36.18,59.68,69.7903632316,133.9,39.32897984,22.71386912,45.416830643,1.17897984,0.34386912000000003,1.228104,38.15,22.37,44.224873092,131.71,42.01897984,45.18386912,61.7023232581,1.17897984,0.34386912000000003,1.228104,40.84,44.84,60.6508961187,129.27
2020-06-02 07:00:00,40.29276576,59.22955668,71.6355174275,1.4727657600000001,0.42955668,1.534131,38.82,58.8,70.458728345,133.13,42.30276576,22.77955668,48.0461464998,1.4727657600000001,0.42955668,1.534131,40.83,22.35,46.5468731495,131.46,46.02276576,41.54955668,62.0037146347,1.4727657600000001,0.42955668,1.534131,44.55,41.12,60.6263713247,128.91
2020-06-02 07:30:00,43.2374304,63.7021672,76.9898791632,2.1674303999999998,0.6321671999999999,2.25774,41.07,63.07,75.2633363597,132.74,45.2874304,18.1121672,48.7750136127,2.1674303999999998,0.6321671999999999,2.25774,43.12,17.48,46.5283225573,131.58,50.8074304,28.2121672,58.1147258616,2.1674303999999998,0.6321671999999999,2.25774,48.64,27.58,55.9151678885,129.03
2020-06-02 08:00:00,46.29032672,61.13051196,76.6794225352,2.95032672,0.86051196,3.073257,43.34,60.27,74.2349547046,132.42,48.19032672,15.42051196,50.5974285759,2.95032672,0.86051196,3.073257,45.24,14.56,47.5252690681,131.58,54.71032672,24.01051196,59.747171769,2.95032672,0.86051196,3.073257,51.76,23.15,56.7011472547,128.97
2020-06-02 08:30:00,50.33635968,27.33393824,57.2790824433,3.9563596800000003,1.15393824,4.121208,46.38,26.18,53.2587720474,134.36,50.68635968,7.51393824,51.2402803026,3.9563596800000003,1.15393824,4.121208,46.73,6.36,47.1608153025,132.13,56.08635968,34.97393824,66.0973229274,3.9563596800000003,1.15393824,4.121208,52.13,33.82,62.1395952674,129.82
2020-06-02 09:00:00,51.82241312,26.66153716,58.2786415878,4.46241312,1.30153716,4.648347,47.36,25.36,53.7224273465,133.73,52.15241312,7.02153716,52.6229624625,4.46241312,1.30153716,4.648347,47.69,5.72,48.0318071698,131.72,57.47241312,34.15153716,66.8536144141,4.46241312,1.30153716,4.648347,53.01,32.85,62.3633113297,129.24
2020-06-02 09:30:00,53.1870976,24.6949868,58.6405126526,5.2970976,1.5449868,5.51781,47.89,23.15,53.1918659195,133.37,53.5270976,5.1949868,53.7786022999,5.2970976,1.5449868,5.51781,48.23,3.65,48.3679170525,131.91,56.1470976,37.5149868,67.5268154403,5.2970976,1.5449868,5.51781,50.85,35.97,62.2861413157,129.48
2020-06-02 10:00:00,53.0471072,24.1087396,58.2685756424,5.6871072,1.6587396,5.92407,47.36,22.45,52.4115645636,132.94,53.3971072,4.7187396,53.605200874,5.6871072,1.6587396,5.92407,47.71,3.06,47.8080296603,131.64,56.2771072,37.5387396,67.6481320182,5.6871072,1.6587396,5.92407,50.59,35.88,62.021951759,129.14
2020-06-02 10:30:00,53.6149984,23.1135412,58.3849624496,6.5949984,1.9235411999999998,6.86979,47.02,21.19,51.5741844337,132.94,53.9549984,3.7135412,54.0826426923,6.5949984,1.9235411999999998,6.86979,47.36,1.79,47.3938149973,131.71,56.6649984,37.9935412,68.2233920044,6.5949984,1.9235411999999998,6.86979,50.07,36.07,61.7093979877,129.27
2020-06-02 11:00:00,53.4681152,23.0277836,58.216133164,6.6781152,1.9477836,6.95637,46.79,21.08,51.3192994886,133.27,53.7981152,3.5477836,53.9149697908,6.6781152,1.9477836,6.95637,47.12,1.6,47.1471568602,131.94,56.4881152,38.1977836,68.1907459323,6.6781152,1.9477836,6.95637,49.81,36.25,61.6043715981,129.69
2020-06-02 11:30:00,53.94217184,22.48480012,58.4407746291,5.98217184,1.74480012,6.231429,47.96,20.74,52.2523607122,133.27,54.28217184,3.03480012,54.3669402435,5.98217184,1.74480012,6.231429,48.3,1.29,48.3172236371,131.97,57.25217184,38.43480012,68.9568346189,5.98217184,1.74480012,6.231429,51.27,36.69,63.0457690888,129.78
2020-06-02 12:00:00,53.97557792,22.27454356,58.3910806768,6.49557792,1.89454356,6.766227,47.48,20.38,51.6690894056,133.2,54.31557792,2.83454356,54.3894901794,6.49557792,1.89454356,6.766227,47.82,0.9400000000000001,47.8292379199,131.89,57.27557792,38.43454356,68.9761260491,6.49557792,1.89454356,6.766227,50.78,36.54,62.5602109971,129.78
2020-06-02 12:30:00,54.89521888,21.99943884,59.1393301041,5.89521888,1.71943884,6.140853,49.0,20.28,53.030919283,133.46,55.23521888,2.46943884,55.2903927722,5.89521888,1.71943884,6.140853,49.34,0.75,49.345699914,132.13,58.47521888,39.13943884,70.3650971418,5.89521888,1.71943884,6.140853,52.58,37.42,64.5361356141,130.12
2020-06-02 13:00:00,54.9104224,22.4013732,59.3040977454,7.1704224,2.0913732,7.46919,47.74,20.31,51.8806678831,133.68,55.2404224,2.8313732,55.3129364718,7.1704224,2.0913732,7.46919,48.07,0.74,48.0756955228,132.25,58.1604224,39.6513732,70.3908099853,7.1704224,2.0913732,7.46919,50.99,37.56,63.3303537018,130.36
2020-06-02 13:30:00,53.8514816,23.3758488,58.706152809,6.9114816,2.0158488,7.19946,46.94,21.36,51.5714378314,134.31,54.2014816,3.5858488,54.3199679607,6.9114816,2.0158488,7.19946,47.29,1.57,47.3160543579,132.55,56.9014816,39.2958488,69.1515895782,6.9114816,2.0158488,7.19946,49.99,37.28,62.3602317186,130.83
2020-06-02 14:00:00,52.56309984,24.78715412,58.1143912827,7.05309984,2.05715412,7.346979,45.51,22.73,50.8705514026,134.62,52.90309984,4.94715412,53.1339091971,7.05309984,2.05715412,7.346979,45.85,2.89,45.9409904116,132.52,55.15309984,38.10715412,67.0374493629,7.05309984,2.05715412,7.346979,48.1,36.05,60.1100033272,130.89
2020-06-02 14:30:00,53.36818432,24.84405376,58.8675641151,7.48818432,2.18405376,7.800192,45.88,22.66,51.1707924504,134.51,53.71818432,5.02405376,53.9526129378,7.48818432,2.18405376,7.800192,46.23,2.84,46.3171512509,132.4,52.26818432,35.39405376,63.1244970964,7.48818432,2.18405376,7.800192,44.78,33.21,55.750807169,130.51
2020-06-02 15:00:00,52.6270256,24.8687158,58.2070171804,7.3670256,2.1487158,7.673985,45.26,22.72,50.6425315323,134.51,52.9670256,5.0387158,53.2061505639,7.3670256,2.1487158,7.673985,45.6,2.89,45.6914882664,0.0,51.2670256,35.2387158,62.2099269016,7.3670256,2.1487158,7.673985,43.9,33.09,54.9741584747,130.51
2020-06-02 15:30:00,52.47794496,25.50731728,58.3485898891,7.08794496,2.06731728,7.383276,45.39,23.44,51.0850829499,134.72,52.82794496,5.60731728,53.1247002417,7.08794496,2.06731728,7.383276,45.74,3.54,45.8767827991,0.0,51.05794496,35.96731728,62.4544766679,7.08794496,2.06731728,7.383276,43.97,33.9,55.5209050719,130.75
2020-06-02 16:00:00,52.98109216,25.85615188,58.953682807,6.74109216,1.96615188,7.021971,46.24,23.89,52.0468029758,135.03,53.33109216,5.85615188,53.6516533372,6.74109216,1.96615188,7.021971,46.59,3.89,46.7521143907,0.0,51.53109216,35.94615188,62.829764397,6.74109216,1.96615188,7.021971,44.79,33.98,56.2208546716,131.11
2020-06-02 16:30:00,53.82786592,26.37062756,59.9403799405,6.20786592,1.81062756,6.466527,47.62,24.56,53.5803882031,135.14,54.18786592,6.30062756,54.5529350321,6.20786592,1.81062756,6.466527,47.98,4.49,48.1896306273,0.0,52.30786592,35.51062756,63.2227609869,6.20786592,1.81062756,6.466527,46.1,33.7,57.1042905568,131.11
2020-06-02 17:00:00,55.17041408,26.00428744,60.9917826844,5.50041408,1.60428744,5.729598,49.67,24.4,55.3395780613,134.61,55.51041408,6.10428744,55.8450391394,5.50041408,1.60428744,5.729598,50.01,4.5,50.2120513423,0.0,53.86041408,36.43428744,65.0261601675,5.50041408,1.60428744,5.729598,48.36,34.83,59.5971349983,130.66
2020-06-02 17:30:00,56.89993536,26.28081448,62.676022957,4.69993536,1.37081448,4.895766,52.2,24.91,57.838984258,134.76,57.25993536,6.36081448,57.6121528697,4.69993536,1.37081448,4.895766,52.56,4.99,52.7963417293,0.0,55.50993536,35.66081448,65.9776220627,4.69993536,1.37081448,4.895766,50.81,34.29,61.2981255831,130.66
2020-06-02 18:00:00,57.56141472,25.58624596,62.9918442887,3.86141472,1.1262459599999999,4.022307,53.7,24.46,59.0083180577,134.52,57.93141472,5.69624596,58.2107896313,3.86141472,1.1262459599999999,4.022307,54.07,4.57,54.2627846687,0.0,56.43141472,35.98624596,66.9291749956,3.86141472,1.1262459599999999,4.022307,52.57,34.86,63.0779240305,130.57
2020-06-02 18:30:00,57.88353344,25.53186392,63.2643621538,3.02353344,0.88186392,3.149514,54.86,24.65,60.1435125346,134.44,58.25353344,5.66186392,58.528034832,3.02353344,0.88186392,3.149514,55.23,4.78,55.4364618279,0.0,56.92353344,36.12186392,67.4171915193,3.02353344,0.88186392,3.149514,53.9,35.24,64.3977297736,130.57
2020-06-02 19:00:00,57.21474304,25.66596672,62.7078038908,2.21474304,0.64596672,2.307024,55.0,25.02,60.4235086701,134.55,57.56474304,5.78596672,57.8547928191,2.21474304,0.64596672,2.307024,55.35,5.14,55.5881471179,0.0,56.39474304,36.26596672,67.0491415656,2.21474304,0.64596672,2.307024,54.18,35.62,64.8402405918,130.57
2020-06-02 19:30:00,55.78842016,26.42370588,61.729733973,1.41842016,0.41370588,1.4775209999999999,54.37,26.01,60.2711954419,134.55,56.15842016,6.53370588,56.5372219639,1.41842016,0.41370588,1.4775209999999999,54.74,6.12,55.0810493727,132.5,56.54842016,37.21370588,67.6947836093,1.41842016,0.41370588,1.4775209999999999,55.13,36.8,66.2839113209,130.71
2020-06-02 20:00:00,53.8195696,27.7219578,60.5396813354,0.8295695999999999,0.2419578,0.864135,52.99,27.48,59.6916283913,135.01,54.1895696,7.7119578,54.7355802613,0.8295695999999999,0.2419578,0.864135,53.36,7.47,53.8803350027,132.58,57.0995696,37.9119578,68.5396045563,0.8295695999999999,0.2419578,0.864135,56.27,37.67,67.7151519233,131.03
2020-06-02 20:30:00,52.72229696,28.10650328,59.7462645139,0.74229696,0.21650328,0.773226,51.98,27.89,58.9895965404,135.18,53.08229696,8.03650328,53.6872017851,0.74229696,0.21650328,0.773226,52.34,7.82,52.9209599308,132.69,55.97229696,38.35650328,67.8536614402,0.74229696,0.21650328,0.773226,55.23,38.14,67.1193898959,131.17
2020-06-02 21:00:00,51.9202192,28.6292306,59.2903196696,0.5802191999999999,0.16923059999999998,0.604395,51.34,28.46,58.7006575772,135.26,52.2902192,8.5392306,52.9828791519,0.5802191999999999,0.16923059999999998,0.604395,51.71,8.37,52.3830220587,132.75,55.1702192,38.9492306,67.5336630941,0.5802191999999999,0.16923059999999998,0.604395,54.59,38.78,66.9623513625,131.23
2020-06-02 21:30:00,52.10101856,28.61279708,59.4407965267,0.42101856,0.12279708,0.438561,51.68,28.49,59.0127316772,135.12,52.45101856,8.53279708,53.1405492443,0.42101856,0.12279708,0.438561,52.03,8.41,52.7053033385,132.69,55.35101856,38.95279708,67.6834961862,0.42101856,0.12279708,0.438561,54.93,38.83,67.2686687842,131.11
2020-06-02 22:00:00,52.14654304,28.80149172,59.5717036547,0.41654304000000003,0.12149172,0.433899,51.73,28.68,59.1484175613,135.28,52.51654304,8.68149172,53.2292738195,0.41654304000000003,0.12149172,0.433899,52.1,8.56,52.7985189186,132.78,55.38654304,39.08149172,67.7866664248,0.41654304000000003,0.12149172,0.433899,54.97,38.96,67.3764239182,131.21
2020-06-02 22:30:00,50.666223360000004,30.38139848,59.0770307579,0.41622336,0.12139848,0.433566,50.25,30.26,58.6577369151,136.5,51.02622336,9.90139848,51.9780065243,0.41622336,0.12139848,0.433566,50.61,9.78,51.5462947262,133.5,53.51622336,38.89139848,66.1553250952,0.41622336,0.12139848,0.433566,53.1,38.77,65.7474174398,132.21
2020-06-02 23:00:00,46.916223360000004,31.61139848,56.5721886462,0.41622336,0.12139848,0.433566,46.5,31.49,56.1593278094,137.3,47.28622336,10.89139848,48.5243184445,0.41622336,0.12139848,0.433566,46.87,10.77,48.0914732567,134.02,49.75622336,39.85139848,63.7480644715,0.41622336,0.12139848,0.433566,49.34,39.73,63.3475216563,132.92
2020-06-02 23:30:00,44.3471824,32.2416782,54.8288099449,0.4171824,0.1216782,0.434565,43.93,32.12,54.4200266446,137.59,44.7071824,11.4316782,46.1455894384,0.4171824,0.1216782,0.434565,44.29,11.31,45.7112699452,134.29,46.7971824,40.8016782,62.0866589898,0.4171824,0.1216782,0.434565,46.38,40.68,61.6925181849,133.26
2020-06-03 00:00:00,42.4971824,32.4516782,53.4707577086,0.4171824,0.1216782,0.434565,42.08,32.33,53.0655754704,137.59,42.8571824,11.6116782,44.4023552741,0.4171824,0.1216782,0.434565,42.44,11.49,43.9678712243,134.29,44.3971824,40.8716782,60.3457031109,0.4171824,0.1216782,0.434565,43.98,40.75,59.9566751913,133.26
2020-06-03 00:30:00,40.05686272,42.60158496,58.4760403248,0.41686272,0.12158496,0.434232,39.64,42.48,58.1023235336,137.31,40.84686272,8.94158496,41.8140901571,0.41686272,0.12158496,0.434232,40.43,8.82,41.3808808509,134.26,42.56686272,37.26158496,56.5717554576,0.41686272,0.12158496,0.434232,42.15,37.14,56.1783063112,133.26
2020-06-03 01:00:00,38.33942016,58.16233088,69.6618107115,0.41942016,0.12233088,0.436896,37.92,58.04,69.329416556,136.02,39.78942016,4.57233088,40.0512692227,0.41942016,0.12233088,0.436896,39.37,4.45,39.6206940878,133.81,42.10942016,32.34233088,53.0964182687,0.41942016,0.12233088,0.436896,41.69,32.22,52.6895103412,132.52
2020-06-03 01:30:00,37.7519776,58.0730768,69.2653886276,0.4219776,0.1230768,0.43956000000000006,37.33,57.95,68.9328035118,135.58,39.2019776,4.3330768,39.4407226392,0.4219776,0.1230768,0.43956000000000006,38.78,4.21,39.0078517737,133.54,41.5519776,32.3630768,52.6681647908,0.4219776,0.1230768,0.43956000000000006,41.13,32.24,52.259874665,132.08
