Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-03 02:00:00,37.52165792,58.42298356,69.434284191,0.42165792,0.12298356,0.439227,37.1,58.3,69.1035454951,135.95,38.96165792,4.33298356,39.2018562623,0.42165792,0.12298356,0.439227,38.54,4.21,38.7692623092,133.73,41.28165792,31.76298356,52.0870656234,0.42165792,0.12298356,0.439227,40.86,31.64,51.6781307711,132.35
2020-06-03 02:30:00,36.84133824,58.60289032,69.2212608753,0.42133824000000003,0.12289032,0.438894,36.42,58.48,68.893590413,135.95,38.28133824,4.16289032,38.5070190129,0.42133824000000003,0.12289032,0.438894,37.86,4.04,38.074941891,133.82,40.64133824,32.36289032,51.9526230695,0.42133824000000003,0.12289032,0.438894,40.22,32.24,51.5467360751,132.47
2020-06-03 03:00:00,35.90846112,59.14205116,69.189593115,0.41846112,0.12205116,0.435897,35.49,59.02,68.8687193144,136.33,37.34846112,3.91205116,37.5527854135,0.41846112,0.12205116,0.435897,36.93,3.79,37.1239679991,133.96,39.58846112,31.75205116,50.7487833028,0.41846112,0.12205116,0.435897,39.17,31.63,50.3462590467,132.69
2020-06-03 03:30:00,35.62101856,58.99279708,68.9130399168,0.42101856,0.12279708,0.438561,35.2,58.87,68.590938906,136.11,37.04101856,3.9327970800000003,37.24921407,0.42101856,0.12279708,0.438561,36.62,3.81,36.8176655968,133.83,39.18101856,31.70279708,50.4005908507,0.42101856,0.12279708,0.438561,38.76,31.58,49.996339866,132.49
2020-06-03 04:00:00,35.20380576,58.98652668,68.6929273634,0.43380576,0.12652668,0.451881,34.77,58.86,68.3626542785,136.19,36.63380576,4.01652668,36.8533337845,0.43380576,0.12652668,0.451881,36.2,3.89,36.4084069962,133.87,38.74380576,31.63652668,50.0195192414,0.43380576,0.12652668,0.451881,38.31,31.51,49.6037921937,132.49
2020-06-03 04:30:00,34.96138816,58.67165488,68.298329031,0.45138816,0.13165488,0.470196,34.51,58.54,67.9549240306,135.93,36.37138816,4.11165488,36.6030542788,0.45138816,0.13165488,0.470196,35.92,3.98,36.1398229105,133.81,38.66138816,32.67165488,50.6175855514,0.45138816,0.13165488,0.470196,38.21,32.54,50.1882027971,132.49
2020-06-03 05:00:00,34.27769184,58.85641012,68.1104776822,0.46769184,0.13641012,0.487179,33.81,58.72,67.7580585613,136.07,35.68769184,4.05641012,35.9174861583,0.46769184,0.13641012,0.487179,35.22,3.92,35.4374773369,133.9,37.98769184,32.54641012,50.0233299874,0.46769184,0.13641012,0.487179,37.52,32.41,49.5798194833,132.49
2020-06-03 05:30:00,34.96604352,57.98717936,67.7136409416,0.43604352,0.12717936,0.454212,34.53,57.86,67.3802678831,135.27,36.36604352,4.17717936,36.6051628695,0.43604352,0.12717936,0.454212,35.93,4.05,36.1575358674,133.38,38.66604352,32.33717936,50.4059132489,0.43604352,0.12717936,0.454212,38.23,32.21,49.9901690335,131.74
2020-06-03 06:00:00,36.07317632,57.47675976,67.8590595449,0.50317632,0.14675976000000002,0.524142,35.57,57.33,67.4681687909,134.86,37.49317632,4.26675976,37.735176022,0.50317632,0.14675976000000002,0.524142,36.99,4.12,37.21873856,133.15,39.84317632,32.28675976,51.282682799,0.50317632,0.14675976000000002,0.524142,39.34,32.14,50.7997559049,131.37
2020-06-03 06:30:00,39.173376,55.011818,67.534091442,0.6233759999999999,0.18181799999999998,0.6493500000000001,38.55,54.83,67.025602571,133.52,40.593376,5.721818,40.9946505815,0.6233759999999999,0.18181799999999998,0.6493500000000001,39.97,5.54,40.3521065125,132.35,43.333376,31.571818,53.6149341824,0.6233759999999999,0.18181799999999998,0.6493500000000001,42.71,31.39,53.0044922624,130.16
2020-06-03 07:00:00,41.94769152,54.43974336,68.7262284791,0.78769152,0.22974336,0.8205119999999999,41.16,54.21,68.065187137,133.41,43.39769152,6.20974336,43.8397142083,0.78769152,0.22974336,0.8205119999999999,42.61,5.98,43.0275783655,132.21,46.38769152,30.53974336,55.5382197144,0.78769152,0.22974336,0.8205119999999999,45.6,30.31,54.754507577,129.96
2020-06-03 07:30:00,45.67776128,52.57934704,69.6494480287,0.95776128,0.27934704,0.997668,44.72,52.3,68.8125599001,133.14,47.17776128,7.94934704,47.8427975536,0.95776128,0.27934704,0.997668,46.22,7.67,46.8520789293,132.08,50.66776128,29.72934704,58.7456901275,0.95776128,0.27934704,0.997668,49.71,29.45,57.7787729188,129.78
2020-06-03 08:00:00,48.79383488,51.66445184,71.0637312996,1.2838348800000001,0.37445184,1.3373279999999999,47.51,51.29,69.9132619751,133.14,50.32383488,8.99445184,51.1213118076,1.2838348800000001,0.37445184,1.3373279999999999,49.04,8.62,49.7918266385,132.05,54.08383488,28.78445184,61.266678244,1.2838348800000001,0.37445184,1.3373279999999999,52.8,28.41,59.958052837,129.78
2020-06-03 08:30:00,51.57582272,51.51461496,72.8959604074,1.45582272,0.42461496,1.5164819999999999,50.12,51.09,71.5695640618,132.24,53.12582272,8.53461496,53.8069948259,1.45582272,0.42461496,1.5164819999999999,51.67,8.11,52.302590758,131.65,57.74582272,24.14461496,62.5902745894,1.45582272,0.42461496,1.5164819999999999,56.29,23.72,61.083569804,129.15
2020-06-03 09:00:00,53.4077008,44.2768294,69.3744919005,1.4977008,0.4368294,1.560105,51.91,43.84,67.9455200878,133.14,54.4877008,7.4768294,54.9982955767,1.4977008,0.4368294,1.560105,52.99,7.04,53.4556049447,132.28,59.6177008,21.1368294,63.2537414369,1.4977008,0.4368294,1.560105,58.12,20.7,61.696226789,130.06
2020-06-03 09:30:00,54.59235552,31.00902036,62.7844297968,2.12235552,0.61902036,2.210787,52.47,30.39,60.6354104464,135.11,54.95235552,10.91902036,56.0266577873,2.12235552,0.61902036,2.210787,52.83,10.3,53.8247052941,133.18,59.28235552,25.30902036,64.4588565488,2.12235552,0.61902036,2.210787,57.16,24.69,62.2644497286,131.35
2020-06-03 10:00:00,54.45774944,31.29892692,62.8113787495,2.8077494400000003,0.81892692,2.9247389999999998,51.65,30.48,59.9729347289,135.63,54.82774944,11.08892692,55.9378799106,2.8077494400000003,0.81892692,2.9247389999999998,52.02,10.27,53.0240822646,133.51,59.01774944,25.55892692,64.3144889917,2.8077494400000003,0.81892692,2.9247389999999998,56.21,24.74,61.4136116834,131.86
2020-06-03 10:30:00,54.4562208,31.2080644,62.7648250807,2.9762208,0.8680644,3.10023,51.48,30.34,59.7553846946,135.63,54.816220799999996,10.9480644,55.8988208901,2.9762208,0.8680644,3.10023,51.84,10.08,52.8109079642,133.57,59.2962208,25.3480644,64.4869457331,2.9762208,0.8680644,3.10023,56.32,24.48,61.410201107,131.86
2020-06-03 11:00:00,55.40216512,30.80104816,63.3885199996,2.71216512,0.79104816,2.8251720000000002,52.69,30.01,60.636921096,135.38,55.76216512,10.65104816,56.7702729056,2.71216512,0.79104816,2.8251720000000002,53.05,9.86,53.9585220331,133.35,60.16216512,25.00104816,65.1501229548,2.71216512,0.79104816,2.8251720000000002,57.45,24.21,62.3428151434,131.58
2020-06-03 11:30:00,55.84758016,30.58846088,63.6757893452,2.25758016,0.65846088,2.351646,53.59,29.93,61.3815363118,135.48,56.21758016,10.39846088,57.1711842428,2.25758016,0.65846088,2.351646,53.96,9.74,54.8320088999,133.43,60.86758016,24.75846088,65.7103013209,2.25758016,0.65846088,2.351646,58.61,24.1,63.3714612424,131.69
2020-06-03 12:00:00,56.35758976,30.58221368,64.1205873111,2.64758976,0.77221368,2.757906,53.71,29.81,61.4280082698,135.48,56.72758976,10.42221368,57.6770489707,2.64758976,0.77221368,2.757906,54.08,9.65,54.9342233949,133.39,61.45758976,24.71221368,66.2399339075,2.64758976,0.77221368,2.757906,58.81,23.94,63.4959817626,131.69
2020-06-03 12:30:00,57.589128,30.476829,65.156310283,2.869128,0.8368289999999999,2.9886749999999997,54.72,29.64,62.2318889316,135.25,57.939128,10.346829,58.8557509829,2.869128,0.8368289999999999,2.9886749999999997,55.07,9.51,55.8851053502,133.27,62.599128,24.736829,67.3094461078,2.869128,0.8368289999999999,2.9886749999999997,59.73,23.9,64.3341503402,131.49
2020-06-03 13:00:00,57.6635536,30.7893698,65.3687288117,2.8435536,0.8293697999999999,2.962035,54.82,29.96,62.4726660228,135.38,58.0335536,10.6793698,59.0079849069,2.8435536,0.8293697999999999,2.962035,55.19,9.85,56.0620959294,133.32,62.8535536,25.0193698,67.650115043,2.8435536,0.8293697999999999,2.962035,60.01,24.19,64.7020571543,131.63
2020-06-03 13:30:00,57.50424288,30.89832084,65.2797378972,2.87424288,0.8383208400000001,2.994003,54.63,30.06,62.3541538312,135.6,57.86424288,10.67832084,58.8412877157,2.87424288,0.8383208400000001,2.994003,54.99,9.84,55.8634558544,133.47,62.49424288,25.17832084,67.3756501525,2.87424288,0.8383208400000001,2.994003,59.62,24.34,64.3970496219,131.84
2020-06-03 14:00:00,57.32807008,30.67902044,65.0208421528,1.84807008,0.53902044,1.9250729999999998,55.48,30.14,63.1383401746,135.73,57.69807008,10.44902044,58.6365868644,1.84807008,0.53902044,1.9250729999999998,55.85,9.91,56.7223994556,133.53,62.53807008,24.92902044,67.3235937055,1.84807008,0.53902044,1.9250729999999998,60.69,24.39,65.4075546095,131.96
2020-06-03 14:30:00,56.69554272,30.72619996,64.4863080684,1.73554272,0.50619996,1.8078569999999998,54.96,30.22,62.7204113507,135.73,57.06554272,10.43619996,58.0119852749,1.73554272,0.50619996,1.8078569999999998,55.33,9.93,56.2140000356,133.57,61.98554272,24.86619996,66.7872398497,1.73554272,0.50619996,1.8078569999999998,60.25,24.36,64.9882458603,131.96
2020-06-03 15:00:00,57.20552352,31.04869436,65.0883502837,0.9555235200000001,0.27869436000000003,0.9953369999999999,56.25,30.77,64.1159527731,136.19,57.57552352,10.65869436,58.553810073,0.9555235200000001,0.27869436000000003,0.9953369999999999,56.62,10.38,57.5636065583,133.78,62.365523519999996,24.44869436,66.9865447671,0.9555235200000001,0.27869436000000003,0.9953369999999999,61.41,24.17,65.9952801343,132.33
2020-06-03 15:30:00,57.21369536,31.94524448,65.5278992616,0.94369536,0.27524448,0.983016,56.27,31.67,64.5701308656,136.68,57.58369536,11.40524448,58.7023131824,0.94369536,0.27524448,0.983016,56.64,11.13,57.7231885814,134.11,62.21369536,24.92524448,67.0209795716,0.94369536,0.27524448,0.983016,61.27,24.65,66.0426786253,132.79
2020-06-03 16:00:00,56.88837024,32.80494132,65.6692534111,1.38837024,0.40494132,1.446219,55.5,32.4,64.2651538549,136.97,57.25837024,12.20494132,58.5446970713,1.38837024,0.40494132,1.446219,55.87,11.8,57.1025122039,134.19,61.83837024,24.76494132,66.6129593437,1.38837024,0.40494132,1.446219,60.45,24.36,65.1737071218,132.99
2020-06-03 16:30:00,57.90489408,33.10892744,66.7021576461,1.02489408,0.29892744,1.067598,56.88,32.81,65.6645299991,136.77,58.26489408,12.55892744,59.603058148,1.02489408,0.29892744,1.067598,57.24,12.26,58.5382370763,134.07,62.93489408,24.76892744,67.6335764202,1.02489408,0.29892744,1.067598,61.91,24.47,66.5704814464,132.78
2020-06-03 17:00:00,59.8516176,32.3679718,68.0433812195,0.7816175999999999,0.2279718,0.8141849999999999,59.07,32.14,67.2476356462,135.97,60.2216176,12.0479718,61.4149562473,0.7816175999999999,0.2279718,0.8141849999999999,59.44,11.82,60.6038447625,133.58,65.1916176,25.2979718,69.9280657712,0.7816175999999999,0.2279718,0.8141849999999999,64.41,25.07,69.116951611,132.09
2020-06-03 17:30:00,61.3298496,32.2503728,69.2924021643,0.5498495999999999,0.16037279999999998,0.57276,60.78,32.09,68.7311901541,135.58,61.6998496,12.0303728,62.8617635003,0.5498495999999999,0.16037279999999998,0.57276,61.15,11.87,62.2914071121,133.35,66.8298496,25.4903728,71.5261344058,0.5498495999999999,0.16037279999999998,0.57276,66.28,25.33,70.9552485726,131.79
2020-06-03 18:00:00,62.09061888,32.32601384,70.0015437236,0.50061888,0.14601384,0.521478,61.59,32.18,69.4901467836,135.58,62.48061888,12.13601384,63.6483351515,0.50061888,0.14601384,0.521478,61.98,11.99,63.1290780861,133.32,67.69061888,25.62601384,72.37895046,0.50061888,0.14601384,0.521478,67.19,25.48,71.8590738877,131.79
2020-06-03 18:30:00,61.89705248,32.57622364,69.9460896145,0.46705248,0.13622364,0.486513,61.43,32.44,69.4694069357,135.43,62.26705248,12.43622364,63.4968147467,0.46705248,0.13622364,0.486513,61.8,12.3,63.0121416871,133.22,67.70705248,25.85622364,72.4761288732,0.46705248,0.13622364,0.486513,67.24,25.72,71.9912216871,131.61
2020-06-03 19:00:00,60.58311648,33.17757564,69.0729000968,0.40311648,0.11757564000000001,0.419913,60.18,33.06,68.6629157552,135.9,60.95311648,12.91757564,62.3068709617,0.40311648,0.11757564000000001,0.419913,60.55,12.8,61.8881450683,133.52,66.30311648,26.45757564,71.3870195743,0.40311648,0.11757564000000001,0.419913,65.9,26.34,70.9690467739,132.15
2020-06-03 19:30:00,58.41420544,34.19330992,67.6860535153,0.35420544,0.10330992,0.36896399999999996,58.06,34.09,67.3282385036,136.51,58.79420544,13.72330992,60.3745627602,0.35420544,0.10330992,0.36896399999999996,58.44,13.62,60.0061496848,133.93,63.90420544,26.93330992,69.3480400312,0.35420544,0.10330992,0.36896399999999996,63.55,26.83,68.9815294119,132.69
2020-06-03 20:00:00,56.03196768,34.76265724,65.9395461046,0.35196768,0.10265724,0.366633,55.68,34.66,65.5864162765,136.51,56.39196768,14.29265724,58.1750296072,0.35196768,0.10265724,0.366633,56.04,14.19,57.8086299786,133.93,61.26196768,27.55265724,67.17274451,0.35196768,0.10265724,0.366633,60.91,27.45,66.8096594812,132.62
2020-06-03 20:30:00,54.715883840000004,35.49046612,65.2181043101,0.27588384,0.08046612,0.287379,54.44,35.41,64.9429110835,136.79,55.08588384,14.94046612,57.0760205894,0.27588384,0.08046612,0.287379,54.81,14.86,56.7886934169,134.08,59.715883840000004,27.53046612,65.7564700054,0.27588384,0.08046612,0.287379,59.44,27.45,65.4722544289,132.75
2020-06-03 21:00:00,53.26309664,35.68673652,64.1131860629,0.26309664,0.07673652,0.274059,53.0,35.61,63.8519545511,136.26,53.63309664,15.30673652,55.7745931235,0.26309664,0.07673652,0.274059,53.37,15.23,55.5005387361,133.8,58.05309664,28.44673652,64.6481155807,0.26309664,0.07673652,0.274059,57.79,28.37,64.3781096336,132.38
2020-06-03 21:30:00,52.8801696,35.5471328,63.7174307959,0.2301696,0.06713279999999999,0.23976000000000003,52.65,35.48,63.4889982595,135.7,53.2501696,15.3171328,55.4093414475,0.2301696,0.06713279999999999,0.23976000000000003,53.02,15.25,55.1695831052,133.52,57.6901696,29.2271328,64.67133028,0.2301696,0.06713279999999999,0.23976000000000003,57.46,29.16,64.4356826611,131.93
2020-06-03 22:00:00,51.5001696,35.9771328,62.8221422218,0.2301696,0.06713279999999999,0.23976000000000003,51.27,35.91,62.5950557153,136.02,51.8601696,15.6371328,54.1663836078,0.2301696,0.06713279999999999,0.23976000000000003,51.63,15.57,53.926633494,133.73,56.1201696,29.6671328,63.4792265588,0.2301696,0.06713279999999999,0.23976000000000003,55.89,29.6,63.2443839404,132.2
2020-06-03 22:30:00,49.22889088,36.98675984,61.5751906269,0.22889088,0.06675984,0.238428,49.0,36.92,61.3521507365,136.97,49.58889088,16.37675984,52.2231400968,0.22889088,0.06675984,0.238428,49.36,16.31,51.9848602961,134.34,53.49889088,30.06675984,61.3688958078,0.22889088,0.06675984,0.238428,53.27,30.0,61.1366739364,133.03
2020-06-03 23:00:00,46.68825152,33.17657336,57.2754559118,0.22825152,0.06657336,0.237762,46.46,33.11,57.0508869344,137.44,47.05825152,12.41657336,48.6687818845,0.22825152,0.06657336,0.237762,46.83,12.35,48.4310995126,134.41,49.73825152,39.52657336,63.5314384053,0.22825152,0.06657336,0.237762,49.51,39.46,63.3113868115,133.19
2020-06-03 23:30:00,43.84953024,32.60694632,54.6442517616,0.22953024,0.06694632,0.239094,43.62,32.54,54.4201800806,137.65,44.20953024,11.78694632,45.7538486643,0.22953024,0.06694632,0.239094,43.98,11.72,45.5148195646,134.49,46.35953024,42.21694632,62.7014880259,0.22953024,0.06694632,0.239094,46.13,42.15,62.4867938048,133.19
2020-06-04 00:00:00,41.7601696,29.9171328,51.370678407,0.2301696,0.06713279999999999,0.23976000000000003,41.53,29.85,51.1445344098,137.79,42.1201696,9.0471328,43.0808460808,0.2301696,0.06713279999999999,0.23976000000000003,41.89,8.98,42.8417144848,134.39,43.3101696,48.6471328,65.1330509069,0.2301696,0.06713279999999999,0.23976000000000003,43.08,48.58,64.9299838287,133.19
2020-06-04 00:30:00,40.0401696,28.1871328,48.9666175785,0.2301696,0.06713279999999999,0.23976000000000003,39.81,28.12,48.7398245791,138.05,40.4001696,7.2271328,41.0415052382,0.2301696,0.06713279999999999,0.23976000000000003,40.17,7.16,40.8031187534,134.35,40.8001696,53.1771328,67.0258255616,0.2301696,0.06713279999999999,0.23976000000000003,40.57,53.11,66.8326043186,133.08
2020-06-04 01:00:00,38.76953024,28.61694632,48.1871984215,0.22953024,0.06694632,0.239094,38.54,28.55,47.962840825,138.05,39.12953024,7.67694632,39.8755017724,0.22953024,0.06694632,0.239094,38.9,7.61,39.6373826078,134.35,39.35953024,53.19694632,66.1746758095,0.22953024,0.06694632,0.239094,39.13,53.13,65.984496664,133.0
2020-06-04 01:30:00,38.7501696,28.6171328,48.1717337629,0.2301696,0.06713279999999999,0.23976000000000003,38.52,28.55,47.9467715284,138.05,39.1001696,7.6671328,39.8448012684,0.2301696,0.06713279999999999,0.23976000000000003,38.87,7.6,39.6060210069,134.35,39.3401696,53.0871328,66.0749015367,0.2301696,0.06713279999999999,0.23976000000000003,39.11,53.02,65.8840838139,132.93
2020-06-04 02:00:00,38.5401696,28.3871328,47.8662091814,0.2301696,0.06713279999999999,0.23976000000000003,38.31,28.32,47.6411429334,137.81,38.8901696,7.5071328,39.6081094524,0.2301696,0.06713279999999999,0.23976000000000003,38.66,7.44,39.3693942041,134.18,39.2701696,53.0271328,65.9850212806,0.2301696,0.06713279999999999,0.23976000000000003,39.04,52.96,65.7942489888,132.66
2020-06-04 02:30:00,38.10953024,28.97694632,47.8748338185,0.22953024,0.06694632,0.239094,37.88,28.91,47.6516788791,138.31,38.46953024,7.95694632,39.2838102992,0.22953024,0.06694632,0.239094,38.24,7.89,39.0454824532,134.43,38.73953024,52.76694632,65.4606891741,0.22953024,0.06694632,0.239094,38.51,52.7,65.2710510104,132.99
2020-06-04 03:00:00,37.19761216,29.29638688,47.3491355214,0.22761216,0.06638688,0.237096,36.97,29.23,47.1293305703,138.31,37.54761216,8.31638688,38.4575801326,0.22761216,0.06638688,0.237096,37.32,8.25,38.2210007718,134.4,37.73761216,52.73638688,64.8479288235,0.22761216,0.06638688,0.237096,37.51,52.67,64.6616501491,132.92
2020-06-04 03:30:00,36.86825152,29.18657336,47.0225906841,0.22825152,0.06657336,0.237762,36.64,29.12,46.8023931012,138.31,37.21825152,8.17657336,38.1058341743,0.22825152,0.06657336,0.237762,36.99,8.11,37.8686176141,134.4,37.36825152,52.63657336,64.5522662402,0.22825152,0.06657336,0.237762,37.14,52.57,64.366019762,132.92
2020-06-04 04:00:00,36.46825152,29.24657336,46.747143466,0.22825152,0.06657336,0.237762,36.24,29.18,46.5275187389,138.31,36.82825152,8.23657336,37.7380610357,0.22825152,0.06657336,0.237762,36.6,8.17,37.5007853251,134.4,36.94825152,52.71657336,64.3755419178,0.22825152,0.06657336,0.237762,36.72,52.65,64.1901931762,133.02
2020-06-04 04:30:00,36.23825152,29.07657336,46.4613601995,0.22825152,0.06657336,0.237762,36.01,29.01,46.2417581846,138.15,36.58825152,8.11657336,37.4777122087,0.22825152,0.06657336,0.237762,36.36,8.05,37.2404632087,134.33,36.82825152,53.31657336,64.7995146963,0.22825152,0.06657336,0.237762,36.6,53.25,64.6151878431,132.89
2020-06-04 05:00:00,35.51080896,29.41731928,46.1128640036,0.23080896,0.06731928,0.240426,35.28,29.35,45.8922749491,138.34,35.86080896,8.40731928,36.833145898,0.23080896,0.06731928,0.240426,35.63,8.34,36.5930662831,134.41,36.00080896,52.88731928,63.9775490809,0.23080896,0.06731928,0.240426,35.77,52.82,63.7922040691,132.97
2020-06-04 05:30:00,35.81954016,29.32736588,46.2939936356,0.29954016,0.08736588,0.312021,35.52,29.24,46.0070429391,138.1,36.17954016,8.37736588,37.1367659507,0.29954016,0.08736588,0.312021,35.88,8.29,36.8252427012,134.25,36.31954016,52.70736588,64.0091822744,0.29954016,0.08736588,0.312021,36.02,52.62,63.7675842415,132.73
2020-06-04 06:00:00,37.0239456,28.6224008,46.7975894181,0.4539456,0.13240079999999999,0.47286000000000006,36.57,28.49,46.3577933038,137.75,37.3639456,7.7724008,38.1637870893,0.4539456,0.13240079999999999,0.47286000000000006,36.91,7.64,37.6924090501,134.11,37.7139456,52.9724008,65.0262788358,0.4539456,0.13240079999999999,0.47286000000000006,37.26,52.84,64.6558056171,132.47
2020-06-04 06:30:00,39.9937056,26.9923308,48.250206317,0.6937055999999999,0.20233079999999998,0.7226100000000001,39.3,26.79,47.562528318,136.51,40.3337056,6.5123308,40.8560676017,0.6937055999999999,0.20233079999999998,0.7226100000000001,39.64,6.31,40.1390794613,133.37,41.1437056,51.9023308,66.2318386652,0.6937055999999999,0.20233079999999998,0.7226100000000001,40.45,51.7,65.6436782943,131.31
2020-06-04 07:00:00,42.75245664,25.16321652,49.6080640056,0.90245664,0.26321652,0.940059,41.85,24.9,48.6973561911,135.57,43.09245664,4.97321652,43.3784820138,0.90245664,0.26321652,0.940059,42.19,4.71,42.4520929991,132.88,44.35245664,51.85321652,68.2341298287,0.90245664,0.26321652,0.940059,43.45,51.59,67.4494670105,130.59
2020-06-04 07:30:00,46.2282304,23.7790672,51.9855107007,1.3682303999999998,0.39906719999999996,1.42524,44.86,23.38,50.586994376,134.99,46.5682304,3.7690672,46.7205088815,1.3682303999999998,0.39906719999999996,1.42524,45.2,3.37,45.3254553204,132.52,48.1082304,50.7890672,69.9566378499,1.3682303999999998,0.39906719999999996,1.42524,46.74,50.39,68.7297584748,130.07
2020-06-04 08:00:00,50.18916928,22.45184104,54.9821596439,1.54916928,0.45184104,1.613718,48.64,22.0,53.3839826165,134.46,50.52916928,2.60184104,50.596111757,1.54916928,0.45184104,1.613718,48.98,2.15,49.0271649191,132.12,52.33916928,48.91184104,71.6362815537,1.54916928,0.45184104,1.613718,50.79,48.46,70.1996844722,129.5
2020-06-04 08:30:00,53.37781056,20.70477808,57.2527597197,1.62781056,0.47477808,1.695636,51.75,20.23,55.5636157931,133.44,53.71781056,1.15477808,53.7302213263,1.62781056,0.47477808,1.695636,52.09,0.68,52.0944382828,131.55,55.96781056,47.76477808,73.579004097,1.62781056,0.47477808,1.695636,54.34,47.29,72.0359611583,128.59
2020-06-04 09:00:00,55.23573248,22.86083864,59.7796293559,1.78573248,0.52083864,1.860138,53.45,22.34,57.9308044135,133.57,55.57573248,3.2608386400000002,55.6713131633,1.78573248,0.52083864,1.860138,53.79,2.74,53.8597409945,131.85,58.81573248,41.30083864,71.868279926,1.78573248,0.52083864,1.860138,57.03,40.78,70.1101226643,129.0
2020-06-04 09:30:00,56.22205568,24.66976624,61.3963916792,2.26205568,0.6597662400000001,2.356308,53.96,24.01,59.0606611883,134.08,56.57205568,4.91976624,56.7855754899,2.26205568,0.6597662400000001,2.356308,54.31,4.26,54.4768180055,132.37,60.37205568,36.86976624,70.7401213571,2.26205568,0.6597662400000001,2.356308,58.11,36.21,68.4685051684,129.73
2020-06-04 10:00:00,55.96140544,24.88915992,61.2466258691,3.15140544,0.91915992,3.282714,52.81,23.97,57.9953187766,134.08,56.30140544,5.14915992,56.5363785752,3.15140544,0.91915992,3.282714,53.15,4.23,53.3180588544,132.35,59.91140544,37.07915992,70.4573672668,3.15140544,0.91915992,3.282714,56.76,36.16,67.2996523022,129.73
2020-06-04 10:30:00,55.8695568,25.2115374,61.2946082058,3.6395568,1.0615374,3.7912049999999997,52.23,24.15,57.5429874094,134.25,56.2095568,5.4515374,56.4732993164,3.6395568,1.0615374,3.7912049999999997,52.57,4.39,52.7529809584,132.51,59.6995568,37.4615374,70.4798117654,3.6395568,1.0615374,3.7912049999999997,56.06,36.4,66.8407330899,129.86
2020-06-04 11:00:00,56.91825792,25.05365856,62.1882134483,3.8182579199999997,1.11365856,3.9773519999999998,53.1,23.94,58.2471767556,134.19,57.25825792,5.33365856,57.5061389216,3.8182579199999997,1.11365856,3.9773519999999998,53.44,4.22,53.6063615628,132.47,60.77825792,37.26365856,71.2921937176,3.8182579199999997,1.11365856,3.9773519999999998,56.96,36.15,67.4630572981,129.86
2020-06-04 11:30:00,58.15982848,24.22286664,63.00248342,1.68982848,0.49286664,1.760238,56.47,23.73,61.253357459,134.19,58.50982848,4.48286664,58.681309819,1.68982848,0.49286664,1.760238,56.82,3.99,56.9599201193,132.47,62.53982848,36.37286664,72.3478788488,1.68982848,0.49286664,1.760238,60.85,35.88,70.6406179192,129.86
2020-06-04 12:00:00,58.69529312,23.81237716,63.3416667009,1.58529312,0.46237716,1.651347,57.11,23.35,61.6990648227,134.02,59.04529312,4.10237716,59.1876350093,1.58529312,0.46237716,1.651347,57.46,3.64,57.5751786797,132.29,63.12529312,35.92237716,72.6307084663,1.58529312,0.46237716,1.651347,61.54,35.46,71.0252293203,129.64
2020-06-04 12:30:00,59.59281472,24.15832096,64.303406114,2.46281472,0.71832096,2.565432,57.13,23.44,61.7516841876,133.87,59.94281472,4.48832096,60.1106152156,2.46281472,0.71832096,2.565432,57.48,3.77,57.6035007617,132.22,63.79281472,36.32832096,73.4116483514,2.46281472,0.71832096,2.565432,61.33,35.61,70.9185518747,129.47
2020-06-04 13:00:00,58.91075552,24.59522036,63.8388751506,3.72075552,1.08522036,3.875787,55.19,23.51,59.9888006214,133.87,59.27075552,4.91522036,59.4742116476,3.72075552,1.08522036,3.875787,55.55,3.83,55.6818767643,132.22,62.85075552,36.79522036,72.8292915713,3.72075552,1.08522036,3.875787,59.13,35.71,69.0764865928,129.47
2020-06-04 13:30:00,60.02315456,24.02592008,64.6531044809,2.28315456,0.66592008,2.378286,57.74,23.36,62.2864126435,134.02,60.36315456,4.32592008,60.5179643823,2.28315456,0.66592008,2.378286,58.08,3.66,58.1952059881,132.33,64.20315456,36.28592008,73.7476308196,2.28315456,0.66592008,2.378286,61.92,35.62,71.434381078,129.65
2020-06-04 14:00:00,58.47380416,24.76319288,63.5011928593,2.03380416,0.59319288,2.118546,56.44,24.17,61.3975773138,134.46,58.82380416,4.96319288,59.0328147679,2.03380416,0.59319288,2.118546,56.79,4.37,56.9578879524,132.62,62.73380416,37.05319288,72.8592429757,2.03380416,0.59319288,2.118546,60.7,36.46,70.8083441411,130.08
2020-06-04 14:30:00,57.73284416,24.95291288,62.8945876527,2.9928441599999998,0.87291288,3.117546,54.74,24.08,59.802290926,134.46,58.08284416,5.10291288,58.3065734337,2.9928441599999998,0.87291288,3.117546,55.09,4.23,55.2521583289,132.62,61.73284416,37.27291288,72.1125098901,2.9928441599999998,0.87291288,3.117546,58.74,36.4,69.103889905,130.08
2020-06-04 15:00:00,58.03580256,24.76710908,63.0996360605,1.6358025600000001,0.47710908,1.703961,56.4,24.29,61.4081761657,134.54,58.38580256,4.92710908,58.5933302046,1.6358025600000001,0.47710908,1.703961,56.75,4.45,56.9242039909,132.68,62.26580256,37.12710908,72.4944990815,1.6358025600000001,0.47710908,1.703961,60.63,36.65,70.8464494523,130.21
2020-06-04 15:30:00,58.50017888,24.83421884,63.5532009767,0.94017888,0.27421884,0.9793529999999999,57.56,24.56,62.5807254672,134.54,58.86017888,4.99421884,59.0716757813,0.94017888,0.27421884,0.9793529999999999,57.92,4.72,58.1120022026,132.68,62.77017888,37.26421884,72.9980641002,0.94017888,0.27421884,0.9793529999999999,61.83,36.99,72.0500451076,130.12
2020-06-04 16:00:00,58.67662272,25.06151496,63.8045890663,0.65662272,0.19151496,0.683982,58.02,24.87,63.1255677202,134.68,59.02662272,5.17151496,59.2527362804,0.65662272,0.19151496,0.683982,58.37,4.98,58.5820561264,132.77,62.98662272,37.35151496,73.228753311,0.65662272,0.19151496,0.683982,62.33,37.16,72.5664833101,130.54
2020-06-04 16:30:00,59.74635296,25.97018628,65.1465829299,0.68635296,0.20018628,0.714951,59.06,25.77,64.4373843355,135.06,60.09635296,5.94018628,60.3892163563,0.68635296,0.20018628,0.714951,59.41,5.74,59.6866459101,132.88,63.85635296,36.35018628,73.4776827067,0.68635296,0.20018628,0.714951,63.17,36.15,72.7823563785,130.77
2020-06-04 17:00:00,59.29965792,27.49573356,65.3640940688,2.41965792,0.70573356,2.520477,56.88,26.79,62.873193811,135.43,59.66965792,7.39573356,60.1262417849,2.41965792,0.70573356,2.520477,57.25,6.69,57.6395575972,133.07,62.95965792,37.48573356,73.2741342217,2.41965792,0.70573356,2.520477,60.54,36.78,70.8368548144,131.1
2020-06-04 17:30:00,60.23677152,27.24780836,66.1128709373,1.70677152,0.49780836,1.777887,58.53,26.75,64.3531149207,134.89,60.58677152,7.26780836,61.0211268462,1.70677152,0.49780836,1.777887,58.88,6.77,59.2679280893,132.75,64.13677152,37.34780836,74.218489949,1.70677152,0.49780836,1.777887,62.43,36.85,72.4943266746,130.58
2020-06-04 18:00:00,61.78618304,26.54638672,67.2476249584,0.77618304,0.22638672,0.8085239999999999,61.01,26.32,66.4451841746,134.51,62.14618304,6.65638672,62.5016443832,0.77618304,0.22638672,0.8085239999999999,61.37,6.43,61.705930023,132.48,66.11618304,37.64638672,76.0828501888,0.77618304,0.22638672,0.8085239999999999,65.34,37.42,75.2965603464,130.23
2020-06-04 18:30:00,60.75972896,27.33200428,66.6241932128,1.30972896,0.38200428000000003,1.364301,59.45,26.95,65.2733100126,134.66,61.12972896,7.43200428,61.5798542572,1.30972896,0.38200428000000003,1.364301,59.82,7.05,60.2340011953,132.54,65.02972896,37.76200428,75.1986344015,1.30972896,0.38200428000000003,1.364301,63.72,37.38,73.8749131979,130.33
2020-06-04 19:00:00,59.44514368,27.36275024,65.4403943129,1.17514368,0.34275024,1.224108,58.27,27.02,64.2298474231,134.38,59.80514368,7.54275024,60.2789207913,1.17514368,0.34275024,1.224108,58.63,7.2,59.0704401541,132.45,63.67514368,38.76275024,74.5457894776,1.17514368,0.34275024,1.224108,62.5,38.42,73.3644764174,130.11
2020-06-04 19:30:00,58.31614304,27.95804172,64.6716679534,0.81614304,0.23804172,0.8501489999999999,57.5,27.72,63.8329726709,134.76,58.65614304,8.01804172,59.201622523,0.81614304,0.23804172,0.8501489999999999,57.84,7.78,58.3608944414,132.66,62.39614304,38.83804172,73.4960689487,0.81614304,0.23804172,0.8501489999999999,61.58,38.6,72.6777572576,130.5
2020-06-04 20:00:00,56.19993952,28.67748236,63.093828514,0.53993952,0.15748236000000002,0.562437,55.66,28.52,62.5413942921,134.94,56.55993952,8.67748236,57.2217219123,0.53993952,0.15748236000000002,0.562437,56.02,8.52,56.6641932794,132.71,60.15993952,38.84748236,71.6124654565,0.53993952,0.15748236000000002,0.562437,59.62,38.69,71.073627317,130.69
2020-06-04 20:30:00,54.937632,28.817226,62.036891638,0.36763199999999996,0.107226,0.38295,54.57,28.71,61.6615682577,134.37,55.297632,8.967226,56.0199897085,0.36763199999999996,0.107226,0.38295,54.93,8.86,55.6399541696,132.39,58.837632,39.317226,70.7651835277,0.36763199999999996,0.107226,0.38295,58.47,39.21,70.4000355114,130.16
2020-06-04 21:00:00,53.73520448,28.84193464,60.9863049732,0.31520448,0.09193464,0.32833799999999996,53.42,28.75,60.6651374349,133.8,54.07520448,9.19193464,54.8508833291,0.31520448,0.09193464,0.32833799999999996,53.76,9.1,54.5247430072,132.09,57.57520448,40.42193464,70.3479706243,0.31520448,0.09193464,0.32833799999999996,57.26,40.33,70.0372508027,129.73
2020-06-04 21:30:00,53.56592384,28.80881112,60.8215076678,0.23592384,0.06881112,0.245754,53.33,28.74,60.5811563112,133.8,53.92592384,9.08881112,54.6864859867,0.23592384,0.06881112,0.245754,53.69,9.02,54.4424145313,132.11,57.34592384,40.42881112,70.1644051471,0.23592384,0.06881112,0.245754,57.11,40.36,69.931979094,129.73
2020-06-04 22:00:00,52.58528448,29.31862464,60.2062612576,0.23528448000000002,0.06862464,0.245088,52.35,29.25,59.9673661253,134.08,52.93528448,9.53862464,53.7878211401,0.23528448000000002,0.06862464,0.245088,52.7,9.47,53.544102383,132.24,56.19528448,40.98862464,69.5555702131,0.23528448000000002,0.06862464,0.245088,55.96,40.92,69.3250892535,129.99
2020-06-04 22:30:00,50.26400576,30.56825168,58.8293148508,0.23400576,0.06825168,0.243756,50.03,30.5,58.5939493463,134.82,50.60400576,10.57825168,51.6978220776,0.23400576,0.06825168,0.243756,50.37,10.51,51.4548054121,132.68,53.49400576,41.06825168,67.4404177649,0.23400576,0.06825168,0.243756,53.26,41.0,67.2132992792,130.53
2020-06-04 23:00:00,47.21464512,31.29843816,56.6464027548,0.23464512,0.06843816,0.244422,46.98,31.23,56.4130596582,135.32,47.57464512,11.168438160000001,48.8679943238,0.23464512,0.06843816,0.244422,47.34,11.1,48.6239200394,133.02,50.18464512,41.97843816,65.426965971,0.23464512,0.06843816,0.244422,49.95,41.91,65.203148697,130.99
2020-06-04 23:30:00,44.40400576,32.29825168,54.9080393851,0.23400576,0.06825168,0.243756,44.17,32.23,54.6787143229,135.86,44.74400576,12.00825168,46.3273586541,0.23400576,0.06825168,0.243756,44.51,11.94,46.0836597939,133.29,46.91400576,41.87825168,62.8865001429,0.23400576,0.06825168,0.243756,46.68,41.81,62.666566046,131.34
2020-06-05 00:00:00,41.96464512,32.78843816,53.2551698619,0.23464512,0.06843816,0.244422,41.73,32.72,53.0282123025,136.19,42.31464512,12.38843816,44.0908447603,0.23464512,0.06843816,0.244422,42.08,12.32,43.8464228872,133.51,44.24464512,42.30843816,61.2175837594,0.23464512,0.06843816,0.244422,44.01,42.24,61.0008008144,131.64
2020-06-05 00:30:00,40.08464512,33.48843816,52.2326934476,0.23464512,0.06843816,0.244422,39.85,33.42,52.0088348264,136.64,40.44464512,12.92843816,42.4607328262,0.23464512,0.06843816,0.244422,40.21,12.86,42.2163913664,133.74,41.94464512,41.88843816,59.2789549986,0.23464512,0.06843816,0.244422,41.71,41.82,59.0646806476,131.98
2020-06-05 01:00:00,38.74464512,33.63843816,51.3097656136,0.23464512,0.06843816,0.244422,38.51,33.57,51.0878165515,137.17,39.09464512,12.92843816,41.1768841744,0.23464512,0.06843816,0.244422,38.86,12.86,40.9326178005,134.19,40.69464512,43.46843816,59.5445988945,0.23464512,0.06843816,0.244422,40.46,43.4,59.3344048592,132.78
2020-06-05 01:30:00,38.81400576,33.51825168,51.2835279483,0.23400576,0.06825168,0.243756,38.58,33.45,51.0619124201,137.3,39.16400576,12.75825168,41.1897114957,0.23400576,0.06825168,0.243756,38.93,12.69,40.9460742929,134.29,40.75400576,43.35825168,59.5048483254,0.23400576,0.06825168,0.243756,40.52,43.29,59.2949787082,132.78
2020-06-05 02:00:00,38.97464512,33.70843816,51.5294262089,0.23464512,0.06843816,0.244422,38.74,33.64,51.3072821342,137.54,39.32464512,12.89843816,41.3859568064,0.23464512,0.06843816,0.244422,39.09,12.83,41.1416698737,134.47,40.95464512,43.56843816,59.7954158829,0.23464512,0.06843816,0.244422,40.72,43.5,59.584967903,133.0
2020-06-05 02:30:00,38.46464512,33.70843816,51.1447722391,0.23464512,0.06843816,0.244422,38.23,33.64,50.923300168,137.54,38.81464512,12.88843816,40.8985148141,0.23464512,0.06843816,0.244422,38.58,12.82,40.6542593094,134.47,40.42464512,43.55843816,59.4263364849,0.23464512,0.06843816,0.244422,40.19,43.49,59.2166885261,133.53
2020-06-05 03:00:00,37.89272704,31.79787872,49.4667954654,0.23272704,0.06787872,0.242424,37.66,31.73,49.2449845162,137.75,38.24272704,10.96787872,39.7844257854,0.23272704,0.06787872,0.242424,38.01,10.9,39.5420042486,134.38,39.13272704,47.96787872,61.9054740268,0.23272704,0.06787872,0.242424,38.9,47.9,61.7059154377,133.28
2020-06-05 03:30:00,37.53272704,28.84787872,47.3382055607,0.23272704,0.06787872,0.242424,37.3,28.78,47.1124017643,137.21,37.88272704,8.15787872,38.7511547337,0.23272704,0.06787872,0.242424,37.65,8.09,38.5093573044,133.78,38.01272704,53.41787872,65.5624677995,0.23272704,0.06787872,0.242424,37.78,53.35,65.3724016692,132.35
2020-06-05 04:00:00,37.11272704,28.89787872,47.0366017359,0.23272704,0.06787872,0.242424,36.88,28.83,46.8113586643,137.21,37.47272704,8.22787872,38.3653914361,0.23272704,0.06787872,0.242424,37.24,8.16,38.1235255453,133.74,37.62272704,53.41787872,65.3371208187,0.23272704,0.06787872,0.242424,37.39,53.35,65.147790446,132.18
2020-06-05 04:30:00,36.6933664,28.5480652,46.490807311,0.2333664,0.06806519999999999,0.24309000000000003,36.46,28.48,46.2649111098,136.79,37.0433664,7.9880652,37.8948569054,0.2333664,0.06806519999999999,0.24309000000000003,36.81,7.92,37.6523903624,133.59,37.3933664,53.8880652,65.5910620567,0.2333664,0.06806519999999999,0.24309000000000003,37.16,53.82,65.4022782478,131.86
2020-06-05 05:00:00,35.8649648,28.4685314,45.7903153536,0.2349648,0.06853139999999999,0.244755,35.63,28.4,45.5637674035,137.08,36.2049648,7.8185313999999995,37.0395587099,0.2349648,0.06853139999999999,0.244755,35.97,7.75,36.7954263462,133.8,36.6249648,54.1685314,65.3882087278,0.2349648,0.06853139999999999,0.244755,36.39,54.1,65.2000161043,132.08
2020-06-05 05:30:00,36.09579392,28.39335656,45.9248193841,0.28579392,0.08335656,0.29770199999999997,35.81,28.31,45.6487918789,136.86,36.43579392,7.81335656,37.2641331486,0.28579392,0.08335656,0.29770199999999997,36.15,7.73,36.967220615,133.66,36.855793919999996,54.03335656,65.4060636838,0.28579392,0.08335656,0.29770199999999997,36.57,53.95,65.1764328573,131.81
2020-06-05 06:00:00,36.93405536,28.23034948,46.487386215,0.58405536,0.17034948,0.608391,36.35,28.06,45.9204322715,136.5,37.284055359999996,7.76034948,38.0831171011,0.58405536,0.17034948,0.608391,36.7,7.59,37.4766340538,133.43,37.76405536,53.67034948,65.6249212612,0.58405536,0.17034948,0.608391,37.18,53.5,65.1506131974,131.41
2020-06-05 06:30:00,40.17359584,26.43438212,48.0904809789,0.56359584,0.16438212,0.587079,39.61,26.27,47.5296223423,135.57,40.51359584,6.24438212,40.9919962425,0.56359584,0.16438212,0.587079,39.95,6.08,40.4100098985,132.9,41.45359584,52.65438212,67.0140624385,0.56359584,0.16438212,0.587079,40.89,52.49,66.5371490222,130.59
2020-06-05 07:00:00,43.36590336,25.03463848,50.0732932615,0.73590336,0.21463848,0.766566,42.63,24.82,49.328990462,135.49,43.70590336,4.87463848,43.9769040386,0.73590336,0.21463848,0.766566,42.97,4.66,43.2219446578,132.96,45.04590336,52.45463848,69.1420458736,0.73590336,0.21463848,0.766566,44.31,52.24,68.5010488971,130.59
2020-06-05 07:30:00,46.81170656,24.42508108,52.8007618962,1.7317065600000001,0.50508108,1.803861,45.08,23.92,51.033055954,135.56,47.15170656,4.27508108,47.3451132617,1.7317065600000001,0.50508108,1.803861,45.42,3.77,45.576192249900004,132.98,48.55170656,51.70508108,70.9273122244,1.7317065600000001,0.50508108,1.803861,46.82,51.2,69.3797693856,130.72
2020-06-05 08:00:00,50.19558208,23.23121144,55.3108094799,2.33558208,0.68121144,2.432898,47.86,22.55,52.9063521706,135.29,50.52558208,3.12121144,50.6218965012,2.33558208,0.68121144,2.432898,48.19,2.44,48.2517326114,132.76,52.13558208,50.26121144,72.4175965787,2.33558208,0.68121144,2.432898,49.8,49.58,70.2724441015,130.41
2020-06-05 08:30:00,53.49314528,21.80883404,57.7680000877,1.5731452799999999,0.45883404,1.638693,51.92,21.35,56.1383015418,134.66,53.84314528,1.8688340399999999,53.8755680649,1.5731452799999999,0.45883404,1.638693,52.27,1.4100000000000001,52.2890141426,132.3,55.77314528,48.16883404,73.6945066284,1.5731452799999999,0.45883404,1.638693,54.2,47.71,72.2072302474,129.73
2020-06-05 09:00:00,55.524224,20.537482,59.2007400098,1.7742239999999998,0.517482,1.84815,53.75,20.02,57.3573264719,133.55,55.864224,0.9174819999999999,55.8717575913,1.7742239999999998,0.517482,1.84815,54.09,0.4,54.0914789962,131.63,58.134224,47.437482,75.0326775384,1.7742239999999998,0.517482,1.84815,56.36,46.92,73.3344121133,128.72
2020-06-05 09:30:00,56.83167584,22.69382212,61.1951708977,2.48167584,0.72382212,2.585079,54.35,21.97,58.6225502686,133.46,57.18167584,3.26382212,57.2747465005,2.48167584,0.72382212,2.585079,54.7,2.54,54.7589408225,131.85,60.23167584,41.80382212,73.3172170662,2.48167584,0.72382212,2.585079,57.75,41.08,70.8705079705,128.98
2020-06-05 10:00:00,57.4732544,25.2834492,62.7887551619,2.3432544,0.6834492,2.44089,55.13,24.6,60.3695030624,133.93,57.8232544,5.6334492,58.097026596,2.3432544,0.6834492,2.44089,55.48,4.95,55.7003850974,132.3,61.5832544,37.6434492,72.1770496084,2.3432544,0.6834492,2.44089,59.24,36.96,69.8242021079,129.69
2020-06-05 10:30:00,56.71585056,25.58587308,62.2199695115,3.58585056,1.04587308,3.735261,53.13,24.54,58.523572174,133.93,57.05585056,5.88587308,57.3586400208,3.58585056,1.04587308,3.735261,53.47,4.84,53.6886067988,132.3,60.49585056,37.95587308,71.4170584401,3.58585056,1.04587308,3.735261,56.91,36.91,67.8313806435,129.69
2020-06-05 11:00:00,56.60363264,25.49605952,62.0807561092,3.72363264,1.08605952,3.878784,52.88,24.41,58.2421024689,133.93,56.95363264,5.81605952,57.2498281153,3.72363264,1.08605952,3.878784,53.23,4.73,53.4397398946,132.32,60.32363264,37.83605952,71.2074999904,3.72363264,1.08605952,3.878784,56.6,36.75,67.4842389006,129.69
2020-06-05 11:30:00,56.31514048,25.65608264,61.8840013551,4.37514048,1.27608264,4.557438,51.94,24.38,57.3772428756,133.57,56.64514048,6.07608264,56.9700861878,4.37514048,1.27608264,4.557438,52.27,4.8,52.4899314155,132.13,59.83514048,38.01608264,70.8905252876,4.37514048,1.27608264,4.557438,55.46,36.74,66.5254778262,129.41
2020-06-05 12:00:00,55.0907536,26.3452198,61.0660440714,5.6407536,1.6452198,5.875785,49.45,24.7,55.2756049266,133.57,55.4407536,6.7652198,55.8519951182,5.6407536,1.6452198,5.875785,49.8,5.12,50.0625049313,132.13,58.2807536,38.7552198,69.9900943129,5.6407536,1.6452198,5.875785,52.64,37.11,64.4059135484,129.47
2020-06-05 12:30:00,57.05245184,27.28321512,63.240462429,5.70245184,1.66321512,5.940054,51.35,25.62,57.3864696597,134.65,57.39245184,7.39321512,57.8666843531,5.70245184,1.66321512,5.940054,51.69,5.73,52.006624578,132.73,60.15245184,38.01321512,71.157023449,5.70245184,1.66321512,5.940054,54.45,36.35,65.4685038778,130.38
2020-06-05 13:00:00,55.7992864,27.9268752,62.3976820177,4.3092863999999995,1.2568752,4.48884,51.49,26.67,57.9871451272,135.16,56.1492864,7.8768752,56.6990963433,4.3092863999999995,1.2568752,4.48884,51.84,6.62,52.2609797076,133.01,58.9192864,37.9368752,70.0763070504,4.3092863999999995,1.2568752,4.48884,54.61,36.68,65.7850628942,131.0
2020-06-05 13:30:00,54.95163328,28.98214304,62.1260542392,5.08163328,1.48214304,5.293368,49.87,27.5,56.9496874443,135.78,55.31163328,8.75214304,55.999792713,5.08163328,1.48214304,5.293368,50.23,7.27,50.7533821533,133.41,57.77163328,38.70214304,69.5371662331,5.08163328,1.48214304,5.293368,52.69,37.22,64.5101891177,131.54
2020-06-05 14:00:00,55.85933792,28.56897356,62.7411498391,2.73933792,0.79897356,2.853477,53.12,27.77,59.9408650255,135.36,56.18933792,8.41897356,56.8165540287,2.73933792,0.79897356,2.853477,53.45,7.62,53.9904334119,133.01,58.89933792,37.47897356,69.8126454629,2.73933792,0.79897356,2.853477,56.16,36.68,67.0773285097,131.01
2020-06-05 14:30:00,53.46062368,29.65976524,61.137058797,5.69062368,1.65976524,5.927733,47.77,28.0,55.3712280882,135.02,53.81062368,9.58976524,54.6584560538,5.69062368,1.65976524,5.927733,48.12,7.93,48.7690403842,132.82,55.68062368,38.60976524,67.7572566245,5.69062368,1.65976524,5.927733,49.99,36.95,62.1635150229,130.69
2020-06-05 15:00:00,52.47308064,30.26964852,60.5778491973,6.27308064,1.8296485200000001,6.534459,46.2,28.44,54.2519455872,135.64,52.82308064,10.08964852,53.7780518014,6.27308064,1.8296485200000001,6.534459,46.55,8.26,47.2771625629,133.24,54.56308064,39.30964852,67.2486299912,6.27308064,1.8296485200000001,6.534459,48.29,37.48,61.1283444893,131.31
2020-06-05 15:30:00,52.07583808,30.23211944,60.2152302791,6.07583808,1.77211944,6.328998,46.0,28.46,54.0922508313,135.31,52.43583808,10.12211944,53.403880169,6.07583808,1.77211944,6.328998,46.36,8.35,47.1059667134,133.03,54.08583808,39.27211944,66.8399375084,6.07583808,1.77211944,6.328998,48.01,37.5,60.9197020676,130.98
2020-06-05 16:00:00,52.03665792,30.29985856,60.2154066352,5.4166579200000005,1.57985856,5.642352,46.62,28.72,54.7563950603,135.31,52.38665792,10.19985856,53.3703948146,5.4166579200000005,1.57985856,5.642352,46.97,8.62,47.7544270199,133.03,54.13665792,39.38985856,66.9502702618,5.4166579200000005,1.57985856,5.642352,48.72,37.81,61.6703697086,130.98
2020-06-05 16:30:00,51.62436128,30.25002204,59.8342586733,4.35436128,1.27002204,4.535793,47.27,28.98,55.4463100666,135.15,51.95436128,10.17002204,52.9403910479,4.35436128,1.27002204,4.535793,47.6,8.9,48.4248902941,132.93,54.20436128,39.20002204,66.8936058956,4.35436128,1.27002204,4.535793,49.85,37.93,62.6395035102,130.85
2020-06-05 17:00:00,52.58420128,30.37664204,60.7275769802,4.51420128,1.31664204,4.702293,48.07,29.06,56.1712426425,134.85,52.93420128,10.40664204,53.9474546545,4.51420128,1.31664204,4.702293,48.42,9.09,49.2658553158,132.73,55.27420128,39.58664204,67.9877897504,4.51420128,1.31664204,4.702293,50.76,38.27,63.5702013525,130.6
2020-06-05 17:30:00,54.36272256,30.19454408,62.1853366666,4.71272256,1.37454408,4.909086,49.65,28.82,57.4083173417,135.03,54.69272256,10.19454408,55.6347250377,4.71272256,1.37454408,4.909086,49.98,8.82,50.7522689148,132.95,57.25272256,40.52454408,70.1435165459,4.71272256,1.37454408,4.909086,52.54,39.15,65.522317572,130.81
2020-06-05 18:00:00,55.1755008,29.8378544,62.7266565642,3.6955008,1.0778544,3.8494800000000002,51.48,28.76,58.9688731451,134.97,55.5355008,9.8378544,56.4001350025,3.6955008,1.0778544,3.8494800000000002,51.84,8.76,52.5749293865,132.89,58.3255008,40.1378544,70.8019166365,3.6955008,1.0778544,3.8494800000000002,54.63,39.06,67.1574307132,130.71
2020-06-05 18:30:00,55.64028672,30.02216696,63.2231920679,2.9902867200000003,0.87216696,3.114882,52.65,29.15,60.1809355195,135.64,55.99028672,9.82216696,56.8452915445,2.9902867200000003,0.87216696,3.114882,53.0,8.95,53.7503720917,133.32,58.90028672,39.86216696,71.121277621,2.9902867200000003,0.87216696,3.114882,55.91,38.99,68.1626598659,131.29
2020-06-05 19:00:00,55.12950848,30.18610664,62.8527146536,2.00950848,0.58610664,2.093238,53.12,29.6,60.8103149145,135.64,55.48950848,9.95610664,56.3756118439,2.00950848,0.58610664,2.093238,53.48,9.37,54.2946341732,133.27,58.48950848,39.26610664,70.4474962855,2.00950848,0.58610664,2.093238,56.48,38.68,68.4553343429,131.29
2020-06-05 19:30:00,54.63007872,30.62002296,62.6261231997,1.20007872,0.35002296,1.250082,53.43,30.27,61.4087762457,136.36,55.00007872,10.22002296,55.9415545772,1.20007872,0.35002296,1.250082,53.8,9.87,54.6978692455,133.75,58.06007872,39.87002296,70.4314664891,1.20007872,0.35002296,1.250082,56.86,39.52,69.2451442341,131.98
2020-06-05 20:00:00,52.71185728,30.73137504,61.0160414134,0.8618572800000001,0.25137504,0.897768,51.85,30.48,60.145264984,136.0,53.06185728,10.39137504,54.0697824411,0.8618572800000001,0.25137504,0.897768,52.2,10.14,53.17574259,133.51,56.06185728,39.95137504,68.840716217,0.8618572800000001,0.25137504,0.897768,55.2,39.7,67.9936026402,131.63
2020-06-05 20:30:00,51.61843104,30.97412572,60.1984957217,0.52843104,0.15412572,0.550449,51.09,30.82,59.6662425497,135.25,51.96843104,10.85412572,53.0898283092,0.52843104,0.15412572,0.550449,51.44,10.7,52.5410658438,133.05,54.95843104,40.15412572,68.0645499119,0.52843104,0.15412572,0.550449,54.43,40.0,67.5472049755,130.88
2020-06-05 21:00:00,50.34810144,31.37361292,59.3231397202,0.45810144,0.13361292,0.477189,49.89,31.24,58.8638233553,135.59,50.70810144,11.16361292,51.9224210248,0.45810144,0.13361292,0.477189,50.25,11.03,51.4463157087,133.27,53.59810144,40.66361292,67.2776775289,0.45810144,0.13361292,0.477189,53.14,40.53,66.8321816193,131.21
2020-06-05 21:30:00,49.91126848,31.46328664,59.0006197211,0.25126848,0.07328664,0.26173799999999997,49.66,31.39,58.7490229706,135.24,50.27126848,11.34328664,51.535139336,0.25126848,0.07328664,0.26173799999999997,50.02,11.27,51.2739046689,133.07,53.13126848,40.75328664,66.960899503,0.25126848,0.07328664,0.26173799999999997,52.88,40.68,66.7169903398,130.88
2020-06-05 22:00:00,50.58592384,31.59881112,59.6441158451,0.23592384,0.06881112,0.245754,50.35,31.53,59.4076038904,135.59,50.93592384,11.38881112,52.193614132,0.23592384,0.06881112,0.245754,50.7,11.32,51.9483628231,133.28,53.69592384,40.98881112,67.5524601629,0.23592384,0.06881112,0.245754,53.46,40.92,67.3232352164,131.21
2020-06-05 22:30:00,49.64592384,31.82881112,58.9727985705,0.23592384,0.06881112,0.245754,49.41,31.76,58.7370896453,135.33,50.00592384,11.68881112,51.3538774046,0.23592384,0.06881112,0.245754,49.77,11.62,51.1084855968,133.11,52.61592384,41.26881112,66.8696509098,0.23592384,0.06881112,0.245754,52.38,41.2,66.6416116252,130.98
2020-06-05 23:00:00,47.20592384,32.83881112,57.5046673007,0.23592384,0.06881112,0.245754,46.97,32.77,57.2717539456,135.96,47.55592384,12.55881112,49.1862748033,0.23592384,0.06881112,0.245754,47.32,12.49,48.9406017536,133.53,50.03592384,42.18881112,65.4483724644,0.23592384,0.06881112,0.245754,49.8,42.12,65.2237257445,131.61
2020-06-05 23:30:00,44.2965632,32.2689976,54.803957133,0.2365632,0.06899759999999999,0.24642000000000003,44.06,32.2,54.5721870553,134.67,44.6365632,12.3289976,46.3079578056,0.2365632,0.06899759999999999,0.24642000000000003,44.4,12.26,46.0615631519,132.8,47.0865632,43.1389976,63.8601405254,0.2365632,0.06899759999999999,0.24642000000000003,46.85,43.07,63.6391970408,130.51
2020-06-06 00:00:00,42.06592384,33.84881112,53.9933696184,0.23592384,0.06881112,0.245754,41.83,33.78,53.7665072327,136.37,42.41592384,13.43881112,44.4939573371,0.23592384,0.06881112,0.245754,42.18,13.37,44.2482688927,133.76,44.39592384,42.61881112,61.5415397507,0.23592384,0.06881112,0.245754,44.16,42.55,61.3237971753,131.85
2020-06-06 00:30:00,39.87592384,33.63881112,52.1695209453,0.23592384,0.06881112,0.245754,39.64,33.57,51.944917942000004,135.57,40.22592384,13.42881112,42.4082293533,0.23592384,0.06881112,0.245754,39.99,13.36,42.1626576487,133.3,42.12592384,43.07881112,60.2526134444,0.23592384,0.06881112,0.245754,41.89,43.01,60.0385892572,131.09
