Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-06 01:00:00,38.55592384,34.00881112,51.4116572088,0.23592384,0.06881112,0.245754,38.32,33.94,51.1893152914,136.1,38.89592384,13.65881112,41.2244589119,0.23592384,0.06881112,0.245754,38.66,13.59,40.979064167,133.66,40.66592384,43.48881112,59.5398526568,0.23592384,0.06881112,0.245754,40.43,43.42,59.3285875443,131.57
2020-06-06 01:30:00,38.34592384,34.42881112,51.5339976159,0.23592384,0.06881112,0.245754,38.11,34.36,51.3125881242,136.76,38.69592384,13.87881112,41.1095599579,0.23592384,0.06881112,0.245754,38.46,13.81,40.864259445100004,134.02,40.40592384,43.15881112,59.1212454085,0.23592384,0.06881112,0.245754,40.17,43.09,58.9099057884,132.07
2020-06-06 02:00:00,38.50592384,34.38881112,51.626509673,0.23592384,0.06881112,0.245754,38.27,34.32,51.4048178676,137.04,38.84592384,13.76881112,41.2139049186,0.23592384,0.06881112,0.245754,38.61,13.7,40.968550133,134.3,40.70592384,44.21881112,60.1022087159,0.23592384,0.06881112,0.245754,40.47,44.15,59.8919310091,132.42
2020-06-06 02:30:00,38.0365632,34.4089976,51.2909276179,0.2365632,0.06899759999999999,0.24642000000000003,37.8,34.34,51.069321515,137.22,38.3765632,13.7189976,40.7550180738,0.2365632,0.06899759999999999,0.24642000000000003,38.14,13.65,40.5090372633,134.4,40.2065632,44.2589976,59.7948709582,0.2365632,0.06899759999999999,0.24642000000000003,39.97,44.19,59.5848722412,132.79
2020-06-06 03:00:00,37.14400576,37.19825168,52.5679283589,0.23400576,0.06825168,0.243756,36.91,37.13,52.3544171966,137.46,37.66400576,9.22825168,38.7780602784,0.23400576,0.06825168,0.243756,37.43,9.16,38.5345364576,134.4,38.88400576,46.64825168,60.7291140125,0.23400576,0.06825168,0.243756,38.65,46.58,60.5270096734,132.79
2020-06-06 03:30:00,36.24464512,42.14843816,55.5892538104,0.23464512,0.06843816,0.244422,36.01,42.08,55.3845330395,136.51,37.12464512,0.66843816,37.1306623272,0.23464512,0.06843816,0.244422,36.89,0.6000000000000001,36.8948790485,133.71,37.90464512,49.51843816,62.360547139,0.23464512,0.06843816,0.244422,37.67,49.45,62.1637466696,131.75
2020-06-06 04:00:00,35.96464512,42.12843816,55.391885691,0.23464512,0.06843816,0.244422,35.73,42.06,55.1876480745,136.51,36.82464512,0.61843816,36.829837821699996,0.23464512,0.06843816,0.244422,36.59,0.55,36.5941334096,133.74,37.57464512,49.55843816,62.192384974,0.23464512,0.06843816,0.244422,37.34,49.49,61.9962555321,131.82
2020-06-06 04:30:00,35.40720256,42.45918408,55.2851906559,0.23720256,0.06918408,0.247086,35.17,42.39,55.0803140877,136.8,36.25720256,0.86918408,36.2676194207,0.23720256,0.06918408,0.247086,36.02,0.8,36.0288828581,133.92,37.00720256,49.95918408,62.1727682772,0.23720256,0.06918408,0.247086,36.77,49.89,61.9761647732,132.02
2020-06-06 05:00:00,34.4709488,42.6831934,54.8643901816,0.25094879999999997,0.07319339999999999,0.261405,34.22,42.61,54.6499817017,137.27,35.3209488,0.7731933999999999,35.3294105833,0.25094879999999997,0.07319339999999999,0.261405,35.07,0.7000000000000001,35.0769853323,134.22,35.9909488,50.2431934,61.8039390213,0.25094879999999997,0.07319339999999999,0.261405,35.74,50.17,61.5985105339,132.44
2020-06-06 05:30:00,34.51584384,42.70212112,54.9073275996,0.31584384,0.09212112,0.32900399999999996,34.2,42.61,54.6374605925,137.27,35.37584384,0.83212112,35.3856291869,0.31584384,0.09212112,0.32900399999999996,35.06,0.74,35.0678085999,134.18,36.05584384,50.24212112,61.8408813784,0.31584384,0.09212112,0.32900399999999996,35.74,50.15,61.5822222723,132.37
2020-06-06 06:00:00,34.73495456,42.76144508,55.091362786,0.48495456000000003,0.14144508,0.505161,34.25,42.62,54.6765662784,137.2,35.59495456,0.89144508,35.6061155486,0.48495456000000003,0.14144508,0.505161,35.11,0.75,35.1180096247,134.16,36.28495456,50.27144508,61.9985170617,0.48495456000000003,0.14144508,0.505161,35.8,50.13,61.600786521,132.37
2020-06-06 06:30:00,35.75730176,42.34337968,55.4215340087,0.93730176,0.27337968,0.976356,34.82,42.07,54.610596957,136.54,36.60730176,0.86337968,36.6174817078,0.93730176,0.27337968,0.976356,35.67,0.59,35.6748791168,133.75,37.27730176,49.79337968,62.2011084022,0.93730176,0.27337968,0.976356,36.34,49.52,61.4233343283,131.69
2020-06-06 07:00:00,37.01978912,42.09785516,56.0597377407,1.08978912,0.31785516,1.135197,35.93,41.78,55.1047484342,136.36,37.86978912,0.7278551600000001,37.8767831412,1.08978912,0.31785516,1.135197,36.78,0.41000000000000003,36.7822851384,133.62,38.59978912,49.47785516,62.7535008692,1.08978912,0.31785516,1.135197,37.51,49.16,61.8361197036,131.5
2020-06-06 07:30:00,39.0496992,40.8707456,56.5269568747,1.0996992,0.32074559999999996,1.14552,37.95,40.55,55.5383201042,135.7,39.9196992,0.7907455999999999,39.9275301368,1.0996992,0.32074559999999996,1.14552,38.82,0.47000000000000003,38.8228450786,133.26,40.9396992,49.3107456,64.0906280373,1.0996992,0.32074559999999996,1.14552,39.84,48.99,63.1446411028,131.0
2020-06-06 08:00:00,41.10114752,39.93825136,57.3094080335,1.33114752,0.38825136,1.386612,39.77,39.55,56.0879256168,135.36,41.96114752,1.6482513600000002,41.9935070426,1.33114752,0.38825136,1.386612,40.63,1.26,40.6495325926,133.06,43.19114752,49.01825136,65.3319538242,1.33114752,0.38825136,1.386612,41.86,48.63,64.1649164263,130.74
2020-06-06 08:30:00,43.39838976,39.16911368,58.4605824487,1.8483897599999999,0.53911368,1.925406,41.55,38.63,56.7334063846,135.57,44.28838976,2.87911368,44.3818742632,1.8483897599999999,0.53911368,1.925406,42.44,2.34,42.5044609424,133.23,45.63838976,48.93911368,66.9171089309,1.8483897599999999,0.53911368,1.925406,43.79,48.4,65.2696261672,131.01
2020-06-06 09:00:00,45.2501776,38.5575518,59.4496709296,2.2201776,0.6475518,2.312685,43.03,37.91,57.3476154692,135.03,46.1301776,3.3975518,46.2551255932,2.2201776,0.6475518,2.312685,43.91,2.75,43.9960293663,132.85,47.6101776,48.1775518,67.7333411884,2.2201776,0.6475518,2.312685,45.39,47.53,65.7217848206,130.52
2020-06-06 09:30:00,47.49115552,38.508670359999996,61.1418640992,3.32115552,0.9686703600000001,3.459537,44.17,37.54,57.9675814572,135.03,48.39115552,4.10867036,48.5652664431,3.32115552,0.9686703600000001,3.459537,45.07,3.14,45.1792485551,132.91,49.84115552,48.05867036,69.2371040725,3.32115552,0.9686703600000001,3.459537,46.52,47.09,66.1934928826,130.52
2020-06-06 10:00:00,49.77980736,37.51536048,62.3332294426,2.82980736,0.8253604800000001,2.947716,46.95,36.69,59.5857248005,134.45,50.69980736,4.45536048,50.8951933226,2.82980736,0.8253604800000001,2.947716,47.87,3.63,48.0074348409,132.46,52.37980736,46.74536048,70.2052202153,2.82980736,0.8253604800000001,2.947716,49.55,45.92,67.5562646984,129.99
2020-06-06 10:30:00,51.34329408,36.73512744,63.1316357702,2.62329408,0.76512744,2.732598,48.72,35.97,60.5597168091,133.86,52.25329408,4.76512744,52.4701170356,2.62329408,0.76512744,2.732598,49.63,4.0,49.7909319053,132.1,54.10329408,46.16512744,71.1223271685,2.62329408,0.76512744,2.732598,51.48,45.4,68.6392773855,129.41
2020-06-06 11:00:00,52.41875808,36.40130444,63.8183450395,3.15875808,0.92130444,3.2903729999999998,49.26,35.48,60.7073142216,133.6,53.32875808,5.25130444,53.5866833894,3.15875808,0.92130444,3.2903729999999998,50.17,4.33,50.3565070274,131.91,55.16875808,45.74130444,71.6649063347,3.15875808,0.92130444,3.2903729999999998,52.01,44.82,68.6576470613,129.16
2020-06-06 11:30:00,53.53092576,36.43568668,64.7542992902,3.31092576,0.96568668,3.448881,50.22,35.47,61.4830814127,134.15,54.47092576,5.71568668,54.7699810788,3.31092576,0.96568668,3.448881,51.16,4.75,51.3800360062,132.28,56.24092576,45.77568668,72.5152068284,3.31092576,0.96568668,3.448881,52.93,44.81,69.3507101622,129.77
2020-06-06 12:00:00,54.25246464,36.83363552,65.5747407554,2.89246464,0.84363552,3.012984,51.36,35.99,62.714668938,134.59,55.19246464,5.28363552,55.4447919768,2.89246464,0.84363552,3.012984,52.3,4.44,52.4881281815,132.44,56.95246464,44.85363552,72.4943573524,2.89246464,0.84363552,3.012984,54.06,44.01,69.709136417,129.99
2020-06-06 12:30:00,54.73722016,36.03335588,65.532938335,2.61722016,0.76335588,2.726271,52.12,35.27,62.9322437229,133.35,55.68722016,5.39335588,55.9477861653,2.61722016,0.76335588,2.726271,53.07,4.63,53.2715852965,131.77,57.66722016,45.11335588,73.216959509,2.61722016,0.76335588,2.726271,55.05,44.35,70.6924677742,128.87
2020-06-06 13:00:00,53.08409216,36.33202688,64.3267985964,3.74409216,1.09202688,3.900096,49.34,35.24,60.6324434606,133.58,54.02409216,5.6820268800000004,54.3220762046,3.74409216,1.09202688,3.900096,50.28,4.59,50.4890730753,131.77,55.66409216,45.68202688,72.0092961767,3.74409216,1.09202688,3.900096,51.92,44.59,68.4394221191,129.0
2020-06-06 13:30:00,51.68729568,37.40671124,63.8031235952,7.01729568,2.04671124,7.309683,44.67,35.36,56.9713831673,133.81,52.57729568,6.60671124,52.9907600854,7.01729568,2.04671124,7.309683,45.56,4.5600000000000005,45.7876315177,131.99,53.50729568,46.84671124,71.1171220241,7.01729568,2.04671124,7.309683,46.49,44.8,64.5628383825,129.31
2020-06-06 14:00:00,50.97585792,37.67295856,63.3860386627,6.21585792,1.81295856,6.474852,44.76,35.86,57.3532666899,134.34,51.87585792,6.09295856,52.2324494826,6.21585792,1.81295856,6.474852,45.66,4.28,45.8601569993,132.33,52.81585792,47.20295856,70.8352606026,6.21585792,1.81295856,6.474852,46.6,45.39,65.0523796644,129.81
2020-06-06 14:30:00,50.77799712,37.51274916,63.1316983857,4.87799712,1.42274916,5.081247,45.9,36.09,58.3891950621,134.34,51.67799712,5.44274916,51.9638230383,4.87799712,1.42274916,5.081247,46.8,4.02,46.9723365397,132.35,52.86799712,47.04274916,70.767544595,4.87799712,1.42274916,5.081247,47.99,45.62,66.2134767249,129.74
2020-06-06 15:00:00,50.53009632,37.98419476,63.2146318954,3.58009632,1.0441947599999999,3.729267,46.95,36.94,59.7399874456,134.79,51.45009632,4.55419476,51.6512642754,3.58009632,1.0441947599999999,3.729267,47.87,3.51,47.9985103936,132.58,52.54009632,46.43419476,70.1184438242,3.58009632,1.0441947599999999,3.729267,48.96,45.39,66.7632660975,130.14
2020-06-06 15:30:00,50.57825792,38.47365856,63.5482696634,3.8182579199999997,1.11365856,3.9773519999999998,46.76,37.36,59.8520442424,135.32,51.48825792,4.40365856,51.6762315997,3.8182579199999997,1.11365856,3.9773519999999998,47.67,3.29,47.783396698,132.9,52.58825792,46.82365856,70.412924041,3.8182579199999997,1.11365856,3.9773519999999998,48.77,45.71,66.8424790085,130.83
2020-06-06 16:00:00,49.60134496,38.85664228,63.0089840508,3.69134496,1.07664228,3.845151,45.91,37.78,59.4563411252,135.76,50.53134496,4.25664228,50.7103128265,3.69134496,1.07664228,3.845151,46.84,3.18,46.9478221007,133.19,51.61134496,47.23664228,69.9645003017,3.69134496,1.07664228,3.845151,47.92,46.16,66.53624576120001,131.25
2020-06-06 16:30:00,50.4093664,39.0035652,63.7368207488,4.2293664,1.2335652,4.40559,46.18,37.77,59.6587403488,135.69,51.3393664,4.3635652,51.5244722788,4.2293664,1.2335652,4.40559,47.11,3.13,47.2138644892,133.16,52.3893664,47.3935652,70.6455641506,4.2293664,1.2335652,4.40559,48.16,46.16,66.709303699,131.12
2020-06-06 17:00:00,53.13079552,38.13356536,65.3991608482,3.68079552,1.07356536,3.834162,49.45,37.06,61.7960039161,135.16,54.06079552,4.61356536,54.2572999474,3.68079552,1.07356536,3.834162,50.38,3.54,50.5042176457,132.78,55.43079552,46.40356536,72.2901374331,3.68079552,1.07356536,3.834162,51.75,45.33,68.7958676085,130.57
2020-06-06 17:30:00,56.12955968,36.86153824,67.1513251641,0.7595596800000001,0.22153824,0.7912079999999999,55.37,36.64,66.3952294973,134.74,57.09955968,3.8815382400000003,57.2313380479,0.7595596800000001,0.22153824,0.7912079999999999,56.34,3.66,56.4587566282,132.47,59.16955968,45.07153824,74.3806450096,0.7595596800000001,0.22153824,0.7912079999999999,58.41,44.85,73.6427226547,130.1
2020-06-06 18:00:00,58.58243616,35.52904388,68.5143399988,1.40243616,0.40904388,1.460871,57.18,35.12,67.104148903,133.43,59.55243616,5.06904388,59.7677827801,1.40243616,0.40904388,1.460871,58.15,4.66,58.3364217278,131.7,61.80243616,44.99904388,76.449035739,1.40243616,0.40904388,1.460871,60.4,44.59,75.0761486759,128.98
2020-06-06 18:30:00,59.12753184,35.30303012,68.864860104,0.6275318400000001,0.18303012,0.653679,58.5,35.12,68.2324292401,133.43,60.10753184,4.59303012,60.2827612969,0.6275318400000001,0.18303012,0.653679,59.48,4.41,59.6432603066,131.63,62.77753184,44.65303012,77.0383774675,0.6275318400000001,0.18303012,0.653679,62.15,44.47,76.4212234919,128.81
2020-06-06 19:00:00,57.52778144,40.05685292,70.0999080118,0.77778144,0.22685292,0.8101889999999999,56.75,39.83,69.3324700267,133.37,58.51778144,1.15685292,58.5292153829,0.77778144,0.22685292,0.8101889999999999,57.74,0.93,57.7474891229,132.02,62.59778144,36.45685292,72.440212355,0.77778144,0.22685292,0.8101889999999999,61.82,36.23,71.6542064362,129.44
2020-06-06 19:30:00,55.40632288,40.64226084,68.714292409,0.7963228800000001,0.23226084,0.829503,54.61,40.41,67.9354119734,132.95,56.35632288,1.33226084,56.3720679725,0.7963228800000001,0.23226084,0.829503,55.56,1.1,55.570888062,131.82,60.33632288,36.19226084,70.3587350895,0.7963228800000001,0.23226084,0.829503,59.54,35.96,69.5566905481,129.12
2020-06-06 20:00:00,54.18791168,41.20897424,68.0772306293,0.40791168,0.11897424000000001,0.424908,53.78,41.09,67.6806951796,133.5,55.13791168,1.64897424,55.1625635778,0.40791168,0.11897424000000001,0.424908,54.73,1.53,54.7513817177,132.18,59.09791168,36.76897424,69.602590696,0.40791168,0.11897424000000001,0.424908,58.69,36.65,69.1934866877,129.66
2020-06-06 20:30:00,52.29893056,41.78843808,66.9436456647,0.50893056,0.14843808,0.5301359999999999,51.79,41.64,66.4536959093,133.6,53.24893056,2.08843808,53.2898693881,0.50893056,0.14843808,0.5301359999999999,52.74,1.94,52.7756686362,132.28,57.02893056,37.35843808,68.1758888214,0.50893056,0.14843808,0.5301359999999999,56.52,37.21,67.6690069382,129.78
2020-06-06 21:00:00,50.89096864,43.22403252,66.7698111156,0.39096864000000003,0.11403252,0.407259,50.5,43.11,66.3982085602,134.31,51.83096864,3.15403252,51.9268449966,0.39096864000000003,0.11403252,0.407259,51.44,3.04,51.5297506301,132.63,55.28096864,36.89403252,66.4616816622,0.39096864000000003,0.11403252,0.407259,54.89,36.78,66.0732964215,130.28
2020-06-06 21:30:00,50.05359616,43.42104888,66.2627344319,0.24359616,0.07104888,0.25374599999999997,49.81,43.35,66.0322542399,134.24,50.98359616,3.37104888,51.094921939,0.24359616,0.07104888,0.25374599999999997,50.74,3.3,50.8471985462,132.56,54.35359616,36.88104888,65.6850453453,0.24359616,0.07104888,0.25374599999999997,54.11,36.81,65.443626122,130.19
2020-06-06 22:00:00,49.99400576,43.18825168,66.0653138576,0.23400576,0.06825168,0.243756,49.76,43.12,65.8436936995,133.95,50.93400576,3.29825168,51.0406838405,0.23400576,0.06825168,0.243756,50.7,3.23,50.8027843725,132.42,54.33400576,37.51825168,66.0288072818,0.23400576,0.06825168,0.243756,54.1,37.45,65.7975113511,129.96
2020-06-06 22:30:00,48.53071904,43.87020972,65.4203790223,0.24071904,0.07020972,0.250749,48.29,43.8,65.1948165117,134.33,49.46071904,3.72020972,49.6004303239,0.24071904,0.07020972,0.250749,49.22,3.65,49.3551506937,132.68,52.70071904,37.68020972,64.7855230115,0.24071904,0.07020972,0.250749,52.46,37.61,64.5489248555,130.29
2020-06-06 23:00:00,46.1333664,45.0880652,64.507527614,0.2333664,0.06806519999999999,0.24309000000000003,45.9,45.02,64.2931598228,135.15,47.0533664,4.4680652,47.2650282577,0.2333664,0.06806519999999999,0.24309000000000003,46.82,4.4,47.0262947722,133.13,49.9933664,37.6580652,62.5896681459,0.2333664,0.06806519999999999,0.24309000000000003,49.76,37.59,62.3623740728,130.98
2020-06-06 23:30:00,43.38400576,46.13825168,63.3317473616,0.23400576,0.06825168,0.243756,43.15,46.07,63.1218456638,135.63,44.29400576,5.20825168,44.5991572995,0.23400576,0.06825168,0.243756,44.06,5.14,44.3588007052,133.39,46.86400576,37.67825168,60.1322349953,0.23400576,0.06825168,0.243756,46.63,37.61,59.9071698547,131.37
2020-06-07 00:00:00,40.8733664,49.0080652,63.8155352208,0.2333664,0.06806519999999999,0.24309000000000003,40.64,48.94,63.6139387242,136.8,41.8833664,5.9080652,42.2980095915,0.2333664,0.06806519999999999,0.24309000000000003,41.65,5.84,42.0574381055,134.12,44.0533664,38.8480652,58.7356047126,0.2333664,0.06806519999999999,0.24309000000000003,43.82,38.78,58.515645771,132.42
2020-06-07 00:30:00,38.6833664,54.8380652,67.1089877059,0.2333664,0.06806519999999999,0.24309000000000003,38.45,54.77,66.9190212122,135.91,40.1233664,7.7280652,40.860831159,0.2333664,0.06806519999999999,0.24309000000000003,39.89,7.66,40.6188096822,133.49,41.5633664,44.8280652,61.1315700443,0.2333664,0.06806519999999999,0.24309000000000003,41.33,44.76,60.9231195853,131.49
2020-06-07 01:00:00,37.42400576,55.30825168,66.7799289534,0.23400576,0.06825168,0.243756,37.19,55.24,66.5924447667,136.25,38.85400576,7.6482516799999996,39.5996151163,0.23400576,0.06825168,0.243756,38.62,7.58,39.356839304,133.62,40.07400576,44.06825168,59.564559461,0.23400576,0.06825168,0.243756,39.84,44.0,59.3567654105,131.71
2020-06-07 01:30:00,37.41208768,54.92769224,66.4583755398,0.23208768000000002,0.06769224,0.241758,37.18,54.86,66.2719548527,136.02,38.84208768,7.78769224,39.615097195,0.23208768000000002,0.06769224,0.241758,38.61,7.72,39.3742365005,133.55,40.21208768,44.89769224,60.272836038,0.23208768000000002,0.06769224,0.241758,39.98,44.83,60.0677059659,131.6
2020-06-07 02:00:00,37.6033664,55.4080652,66.9631753565,0.2333664,0.06806519999999999,0.24309000000000003,37.37,55.34,66.7759874506,136.21,39.0333664,7.4180652,39.7319944607,0.2333664,0.06806519999999999,0.24309000000000003,38.8,7.35,39.4900303874,133.59,40.3133664,44.1980652,59.8217057423,0.2333664,0.06806519999999999,0.24309000000000003,40.08,44.13,59.614287717,131.69
2020-06-07 02:30:00,37.1433664,55.5880652,66.8555357484,0.2333664,0.06806519999999999,0.24309000000000003,36.91,55.52,66.6694720243,136.36,38.5733664,7.3980652,39.2764046742,0.2333664,0.06806519999999999,0.24309000000000003,38.34,7.33,39.0344014941,133.69,39.8333664,44.3480652,59.6108041024,0.2333664,0.06806519999999999,0.24309000000000003,39.6,44.28,59.4043634761,131.84
2020-06-07 03:00:00,36.31912064,55.86974352,66.637127527,0.23912064,0.06974352,0.249084,36.08,55.8,66.4485244381,136.78,37.74912064,7.5197435200000005,38.4908125622,0.23912064,0.06974352,0.249084,37.51,7.45,38.2426803454,133.97,38.92912064,44.54974352,59.1621169457,0.23912064,0.06974352,0.249084,38.69,44.48,58.9524087718,132.25
2020-06-07 03:30:00,35.69126848,55.70328664,66.1568045496,0.25126848,0.07328664,0.26173799999999997,35.44,55.63,65.9597642506,136.5,37.10126848,7.46328664,37.8444813717,0.25126848,0.07328664,0.26173799999999997,36.85,7.39,37.5837012547,133.79,38.24126848,44.45328664,58.6386332383,0.25126848,0.07328664,0.26173799999999997,37.99,44.38,58.4193846253,131.97
2020-06-07 04:00:00,35.28140832,56.10916076,66.2798287131,0.27140832,0.07916076,0.282717,35.01,56.03,66.0686082796,136.84,36.71140832,7.29916076,37.4300046572,0.27140832,0.07916076,0.282717,36.44,7.22,37.1483781611,134.02,37.80140832,44.83916076,58.6472233668,0.27140832,0.07916076,0.282717,37.53,44.76,58.4119722317,132.32
2020-06-07 04:30:00,34.64099872,55.99195796,65.8414622295,0.28099872,0.08195796,0.292707,34.36,55.91,65.6242158048,136.75,36.04099872,7.45195796,36.80333227,0.28099872,0.08195796,0.292707,35.76,7.37,36.5115666604,133.96,37.10099872,44.69195796,58.0848965939,0.28099872,0.08195796,0.292707,36.82,44.61,57.8425837943,132.21
2020-06-07 05:00:00,33.73401568,56.19867124,65.5459721344,0.30401568,0.08867124,0.316683,33.43,56.11,65.3138346754,137.03,35.13401568,7.51867124,35.9295070244,0.30401568,0.08867124,0.316683,34.83,7.43,35.6136743401,134.15,36.16401568,44.84867124,57.6128400801,0.30401568,0.08867124,0.316683,35.86,44.76,57.3532666899,132.47
2020-06-07 05:30:00,33.41137824,56.33123532,65.4944903681,0.38137824000000003,0.11123532,0.397269,33.03,56.22,65.2048257417,137.03,34.80137824,7.48123532,35.5964156808,0.38137824000000003,0.11123532,0.397269,34.42,7.37,35.2001889199,134.15,35.80137824,44.96123532,57.4739190014,0.38137824000000003,0.11123532,0.397269,35.42,44.85,57.1497935254,132.47
2020-06-07 06:00:00,33.40507424,56.50981332,65.6449387725,0.6850742400000001,0.19981332000000002,0.713619,32.72,56.31,65.1261429842,137.03,34.79507424,7.46981332,35.5878532986,0.6850742400000001,0.19981332000000002,0.713619,34.11,7.27,34.8761379743,134.2,35.73507424,45.16981332,57.5960724902,0.6850742400000001,0.19981332000000002,0.713619,35.05,44.97,57.0158171037,132.47
2020-06-07 06:30:00,34.18474432,56.18263376,65.7653790412,0.9347443200000001,0.27263376,0.973692,33.25,55.91,65.0499085318,136.63,35.57474432,7.54263376,36.3655572963,0.9347443200000001,0.27263376,0.973692,34.64,7.27,35.3946676775,133.91,36.51474432,44.91263376,57.8832551263,0.9347443200000001,0.27263376,0.973692,35.58,44.64,57.0847265037,132.08
2020-06-07 07:00:00,34.91590272,56.02130496,66.0114147112,1.37590272,0.40130496,1.433232,33.54,55.62,64.950103926,136.5,36.31590272,7.85130496,37.1549159593,1.37590272,0.40130496,1.433232,34.94,7.45,35.7254265195,133.82,37.20590272,44.74130496,58.1898923073,1.37590272,0.40130496,1.433232,35.83,44.34,57.0072319974,131.96
2020-06-07 07:30:00,36.26404416,55.72326288,66.4843058536,1.7940441599999999,0.52326288,1.8687960000000001,34.47,55.2,65.0785748154,136.35,37.65404416,8.30326288,38.5586723845,1.7940441599999999,0.52326288,1.8687960000000001,35.86,7.78,36.6942502308,133.75,38.61404416,44.38326288,58.8295710529,1.7940441599999999,0.52326288,1.8687960000000001,36.82,43.86,57.2661505603,131.87
2020-06-07 08:00:00,37.5988688,55.0392534,66.6557900701,2.3288688,0.6792534,2.425905,35.27,54.36,64.7995563256,135.84,39.0088688,8.8692534,40.0044435148,2.3288688,0.6792534,2.425905,36.68,8.19,37.5832209902,133.48,40.0388688,44.4992534,59.8606261907,2.3288688,0.6792534,2.425905,37.71,43.82,57.8120791877,131.43
2020-06-07 08:30:00,39.60893856,54.84885708,67.6554885936,2.49893856,0.72885708,2.603061,37.11,54.12,65.6210827402,135.93,41.02893856,9.14885708,42.0365957855,2.49893856,0.72885708,2.603061,38.53,8.42,39.4392862511,133.56,42.15893856,44.01885708,60.9510941586,2.49893856,0.72885708,2.603061,39.66,43.29,58.7106438391,131.55
2020-06-07 09:00:00,41.37612064,53.51386852,67.6440498728,3.23612064,0.94386852,3.370959,38.14,52.57,64.9481677956,134.92,42.79612064,9.99386852,43.9475295077,3.23612064,0.94386852,3.370959,39.56,9.05,40.5819676704,133.0,44.06612064,44.03386852,62.2961039319,3.23612064,0.94386852,3.370959,40.83,43.09,59.3619154004,130.7
2020-06-07 09:30:00,44.17642912,52.85687516,68.886908346,4.44642912,1.29687516,4.631697,39.73,51.56,65.0915240258,135.09,45.63642912,11.41687516,47.0428390007,4.44642912,1.29687516,4.631697,41.19,10.12,42.4149796652,133.15,47.00642912,44.19687516,64.5210675092,4.44642912,1.29687516,4.631697,42.56,42.9,60.4298237628,130.93
2020-06-07 10:00:00,47.01330368,51.60888024,69.8120852184,3.01330368,0.87888024,3.138858,44.0,50.73,67.1530557756,134.66,48.50330368,11.48888024,49.8454093879,3.01330368,0.87888024,3.138858,45.49,10.61,46.7109430434,132.83,50.18330368,42.94888024,66.0527840602,3.01330368,0.87888024,3.138858,47.17,42.07,63.2051722567,130.5
2020-06-07 10:30:00,49.11062688,50.57643284,70.4970157621,2.4906268799999998,0.72643284,2.594403,46.62,49.85,68.2528160591,134.01,50.63062688,11.62643284,51.9483812919,2.4906268799999998,0.72643284,2.594403,48.14,10.9,49.3585818273,132.38,52.52062688,42.12643284,67.3279480728,2.4906268799999998,0.72643284,2.594403,50.03,41.4,64.9381313251,129.85
2020-06-07 11:00:00,50.6911264,49.8507452,71.0963226383,2.4711264,0.7207452,2.57409,48.22,49.13,68.8398525565,133.32,52.2311264,11.7207452,53.5300516818,2.4711264,0.7207452,2.57409,49.76,11.0,50.9613343624,131.9,54.2911264,41.4307452,68.2937263122,2.4711264,0.7207452,2.57409,51.82,40.71,65.8985318501,129.14
2020-06-07 11:30:00,52.18905856,49.34389208,71.8228203218,2.37905856,0.69389208,2.478186,49.81,48.65,69.6265653325,133.09,53.73905856,11.98389208,55.0590599656,2.37905856,0.69389208,2.478186,51.36,11.29,52.586250104,131.71,55.99905856,40.88389208,69.335324267,2.37905856,0.69389208,2.478186,53.62,40.19,67.0100029846,128.86
2020-06-07 12:00:00,53.64163584,49.26547712,72.832083119,2.52163584,0.73547712,2.626704,51.12,48.53,70.4869867422,133.25,55.21163584,12.18547712,56.5403447528,2.52163584,0.73547712,2.626704,52.69,11.45,53.9197422101,131.8,57.58163584,40.77547712,70.556957987,2.52163584,0.73547712,2.626704,55.06,40.04,68.0794036402,129.03
2020-06-07 12:30:00,54.75666944,48.38361192,73.0702863727,3.88666944,1.1336119199999999,4.048614,50.87,47.25,69.4285200764,132.74,56.32666944,13.53361192,57.9297189861,3.88666944,1.1336119199999999,4.048614,52.44,12.4,53.8861169505,131.54,58.64666944,41.16361192,71.6510626767,3.88666944,1.1336119199999999,4.048614,54.76,40.03,67.8311027479,128.7
2020-06-07 13:00:00,55.8722048,47.4427264,73.2974457773,2.9922048,0.8727264,3.11688,52.88,46.57,70.4631769082,132.4,57.4722048,13.6827264,59.0785183151,2.9922048,0.8727264,3.11688,54.48,12.81,55.9657618549,131.39,59.9422048,41.2427264,72.7600879411,2.9922048,0.8727264,3.11688,56.95,40.37,69.8071586587,128.47
2020-06-07 13:30:00,56.31383456,47.20778508,73.483487499,1.6038345600000001,0.46778508,1.670661,54.71,46.74,71.9570128618,132.59,57.93383456,13.24778508,59.4292267857,1.6038345600000001,0.46778508,1.670661,56.33,12.78,57.7615555538,131.48,60.78383456,40.91778508,73.2730487947,1.6038345600000001,0.46778508,1.670661,59.18,40.45,71.68315632,128.61
2020-06-07 14:00:00,55.74602272,47.70633996,73.3724329805,1.25602272,0.36633996,1.308357,54.49,47.34,72.1819624283,132.9,57.36602272,12.84633996,58.7868098563,1.25602272,0.36633996,1.308357,56.11,12.48,57.4811490839,131.63,60.16602272,40.51633996,72.5363639404,1.25602272,0.36633996,1.308357,58.91,40.15,71.2910274859,128.82
2020-06-07 14:30:00,55.12760992,48.31971956,73.3065390934,2.46760992,0.71971956,2.570427,52.66,47.6,70.98475611,133.02,56.72760992,13.07971956,58.2159839821,2.46760992,0.71971956,2.570427,54.26,12.36,55.6499523809,131.71,59.24760992,41.16971956,72.1472458926,2.46760992,0.71971956,2.570427,56.78,40.45,69.7149259485,128.95
2020-06-07 15:00:00,54.79264576,48.33452168,73.0647658958,1.59264576,0.46452168,1.659006,53.2,47.87,71.5665906691,133.2,56.40264576,12.72452168,57.8201686327,1.59264576,0.46452168,1.659006,54.81,12.26,56.1644344759,131.84,58.97264576,41.20452168,71.9415426219,1.59264576,0.46452168,1.659006,57.38,40.74,70.371954641,129.06
2020-06-07 15:30:00,54.14049728,48.74764504,72.8527716883,2.22049728,0.64764504,2.313018,51.92,48.1,70.7763830667,133.43,55.74049728,12.89764504,57.2132177438,2.22049728,0.64764504,2.313018,53.52,12.25,54.9040335495,131.98,58.07049728,41.66764504,71.4728990424,2.22049728,0.64764504,2.313018,55.85,41.02,69.2954753213,129.39
2020-06-07 16:00:00,53.90574048,49.30125764,73.0509607164,3.77574048,1.10125764,3.9330629999999998,50.13,48.2,69.5432016807,133.43,55.48574048,13.26125764,57.0484736939,3.77574048,1.10125764,3.9330629999999998,51.71,12.16,53.120520517,132.03,57.46574048,42.23125764,71.3147281476,3.77574048,1.10125764,3.9330629999999998,53.69,41.13,67.633519796,129.46
2020-06-07 16:30:00,54.73058624,48.96475432,73.4369405394,3.17058624,0.92475432,3.302694,51.56,48.04,70.4718042908,133.37,56.32058624,13.06475432,57.8160552084,3.17058624,0.92475432,3.302694,53.15,12.14,54.5188233549,131.93,58.62058624,41.87475432,72.0407397275,3.17058624,0.92475432,3.302694,55.45,40.95,68.9318866708,129.34
2020-06-07 17:00:00,55.95858912,48.17750516,73.8406100987,2.28858912,0.66750516,2.383947,53.67,47.51,71.6775348348,132.86,57.55858912,12.88750516,58.9837178443,2.28858912,0.66750516,2.383947,55.27,12.22,56.6047816001,131.6,60.21858912,41.09750516,72.9059901927,2.28858912,0.66750516,2.383947,57.93,40.43,70.6432572862,128.83
2020-06-07 17:30:00,56.8718752,48.0722136,74.4670927939,2.9218752,0.8522136,3.04362,53.95,47.22,71.6961010097,132.73,58.4818752,13.3222136,59.9800892139,2.9218752,0.8522136,3.04362,55.56,12.47,56.9422031537,131.51,61.2018752,40.9122136,73.6171090824,2.9218752,0.8522136,3.04362,58.28,40.06,70.7203082572,128.72
2020-06-07 18:00:00,57.2723456,47.6186008,74.4825665017,2.0523456,0.5986007999999999,2.13786,55.22,47.02,72.5267454116,132.39,58.9023456,12.8786008,60.2938195485,2.0523456,0.5986007999999999,2.13786,56.85,12.28,58.1611631589,131.29,61.7823456,40.8986008,74.0928726345,2.0523456,0.5986007999999999,2.13786,59.73,40.3,72.053888861,128.42
2020-06-07 18:30:00,56.90929952,52.53396236,77.4498907236,1.17929952,0.34396236,1.228437,55.73,52.19,76.3520071773,132.68,58.53929952,7.62396236,59.0336716659,1.17929952,0.34396236,1.228437,57.36,7.28,57.8201349013,131.79,62.98929952,30.78396236,70.109230438,1.17929952,0.34396236,1.228437,61.81,30.44,68.8989818502,129.12
2020-06-07 19:00:00,55.20957888,53.59904384,76.9477426613,1.53957888,0.44904384,1.6037279999999998,53.67,53.15,75.5340413324,133.08,56.83957888,7.09904384,57.2811849624,1.53957888,0.44904384,1.6037279999999998,55.3,6.65,55.6984066199,132.07,61.14957888,31.20904384,68.6532986433,1.53957888,0.44904384,1.6037279999999998,59.61,30.76,67.0785338242,129.56
2020-06-07 19:30:00,53.3703184,53.9634262,75.897577388,1.2803184,0.3734262,1.3336649999999999,52.09,53.59,74.7345716519,133.08,54.9603184,6.5334262,55.3472877072,1.2803184,0.3734262,1.3336649999999999,53.68,6.16,54.0322866442,132.05,59.1603184,31.6234262,67.0819227349,1.2803184,0.3734262,1.3336649999999999,57.88,31.25,65.777328161,129.56
2020-06-07 20:00:00,51.9158432,54.2487876,75.0878534201,0.9558432,0.27878759999999997,0.99567,50.96,53.97,74.2272355675,132.96,53.5058432,5.9387875999999995,53.834417009,0.9558432,0.27878759999999997,0.99567,52.55,5.66,52.8539317364,132.01,57.6058432,32.0487876,65.9208461521,0.9558432,0.27878759999999997,0.99567,56.65,31.77,64.9504072351,129.41
2020-06-07 20:30:00,51.29610336,54.41636348,74.782557019,0.53610336,0.15636348,0.558441,50.76,54.26,74.3015827557,132.96,52.86610336,5.51636348,53.1531292636,0.53610336,0.15636348,0.558441,52.33,5.36,52.6037878864,132.01,57.00610336,32.22636348,65.4846113483,0.53610336,0.15636348,0.558441,56.47,32.07,64.9410948476,129.41
2020-06-07 21:00:00,49.62672288,54.94571084,74.039467607,0.39672288,0.11571084000000001,0.413253,49.23,54.83,73.6880030941,133.19,51.18672288,5.09571084,51.4397401642,0.39672288,0.11571084000000001,0.413253,50.79,4.98,51.0335624859,132.15,55.19672288,32.72571084,64.1689205665,0.39672288,0.11571084000000001,0.413253,54.8,32.61,63.7687392066,129.55
2020-06-07 21:30:00,49.04030944,54.79300692,73.5338395387,0.25030944,0.07300692,0.260739,48.79,54.72,73.3126353366,132.87,50.59030944,4.95300692,50.8321914419,0.25030944,0.07300692,0.260739,50.34,4.88,50.5759824423,131.94,54.57030944,32.66300692,63.5986689596,0.25030944,0.07300692,0.260739,54.32,32.59,63.3464324173,129.23
2020-06-07 22:00:00,49.09272704,54.86787872,73.6245880359,0.23272704,0.06787872,0.242424,48.86,54.8,73.4189321633,132.75,50.64272704,4.6878787200000005,50.8592372037,0.23272704,0.06787872,0.242424,50.41,4.62,50.6212652943,131.87,54.65272704,32.83787872,63.7592883566,0.23272704,0.06787872,0.242424,54.42,32.77,63.5248715072,129.1
2020-06-07 22:30:00,47.9233664,55.5480652,73.363728058,0.2333664,0.06806519999999999,0.24309000000000003,47.69,55.48,73.1598694641,133.36,49.4733664,4.5980652,49.6865795415,0.2333664,0.06806519999999999,0.24309000000000003,49.24,4.53,49.4479372674,132.29,53.3433664,33.3280652,62.8989242266,0.2333664,0.06806519999999999,0.24309000000000003,53.11,33.26,62.6649798532,129.69
2020-06-07 23:00:00,45.0133664,57.5680652,73.0772555966,0.2333664,0.06806519999999999,0.24309000000000003,44.78,57.5,72.8800274424,134.44,46.5333664,3.4980652,46.6646616688,0.2333664,0.06806519999999999,0.24309000000000003,46.3,3.43,46.4268769141,132.88,49.9533664,33.0080652,59.8737937911,0.2333664,0.06806519999999999,0.24309000000000003,49.72,32.94,59.6416129896,130.54
2020-06-07 23:30:00,41.74400576,58.60825168,71.9547717798,0.23400576,0.06825168,0.243756,41.51,58.54,71.7635819898,134.95,43.22400576,3.02825168,43.3299547909,0.23400576,0.06825168,0.243756,42.99,2.96,43.0917822792,133.17,46.30400576,33.17825168,56.9636492332,0.23400576,0.06825168,0.243756,46.07,33.11,56.7337377581,130.98
2020-06-08 00:00:00,39.41039936,60.29011648,72.0283119536,0.24039936,0.07011648,0.25041599999999997,39.17,60.22,71.8382718333,136.1,40.88039936,2.29011648,40.9444951773,0.24039936,0.07011648,0.25041599999999997,40.64,2.22,40.7005896763,133.81,43.54039936,32.72011648,54.4644140599,0.24039936,0.07011648,0.25041599999999997,43.3,32.65,54.2301807115,131.97
2020-06-08 00:30:00,37.39263712,61.14076916,71.6687028225,0.24263712,0.07076916,0.252747,37.15,61.07,71.4819375787,136.67,38.84263712,1.96076916,38.8920952654,0.24263712,0.07076916,0.252747,38.6,1.8900000000000001,38.6462430257,134.19,41.34263712,33.19076916,53.0173632074,0.24263712,0.07076916,0.252747,41.1,33.12,52.7839407396,132.53
2020-06-08 01:00:00,36.18103872,61.30030296,71.1814210721,0.24103872,0.07030296,0.25108199999999997,35.94,61.23,70.9985668869,136.98,37.61103872,2.13030296,37.6713209789,0.24103872,0.07030296,0.25108199999999997,37.37,2.06,37.4267350967,134.45,40.04103872,33.88030296,52.4514986482,0.24103872,0.07030296,0.25108199999999997,39.8,33.81,52.2221801536,132.88
2020-06-08 01:30:00,36.5233664,61.1780652,71.2510487979,0.2333664,0.06806519999999999,0.24309000000000003,36.29,61.11,71.0731749678,136.98,37.9733664,2.2180652,38.038091027,0.2333664,0.06806519999999999,0.24309000000000003,37.74,2.15,37.8011917802,134.43,40.4333664,33.7580652,52.6731818337,0.2333664,0.06806519999999999,0.24309000000000003,40.2,33.69,52.4505109603,132.88
2020-06-08 02:00:00,37.12976,61.20993,71.591023238,0.23976000000000003,0.06993,0.24975000000000003,36.89,61.14,71.4070843824,136.98,38.57976,2.15993,38.6401757147,0.23976000000000003,0.06993,0.24975000000000003,38.34,2.09,38.3969230538,134.43,41.08976,33.79993,53.2052971504,0.23976000000000003,0.06993,0.24975000000000003,40.85,33.73,52.9758001355,132.88
2020-06-08 02:30:00,36.95780192,59.28102556,69.8578493385,0.27780192,0.08102556,0.289377,36.68,59.2,69.6423893904,136.98,38.39780192,4.07102556,38.6130087069,0.27780192,0.08102556,0.289377,38.12,3.99,38.328246764,134.27,40.45780192,37.83102556,55.389712322,0.27780192,0.08102556,0.289377,40.18,37.75,55.1316143424,132.63
2020-06-08 03:00:00,36.37378592,55.96568756,66.7473631406,0.29378592000000003,0.08568756,0.306027,36.08,55.88,66.5157184431,136.87,37.81378592,7.36568756,38.5244825901,0.29378592000000003,0.08568756,0.306027,37.52,7.28,38.2197435889,134.0,39.01378592,44.67568756,59.3126677091,0.29378592000000003,0.08568756,0.306027,38.72,44.59,59.0551140885,132.25
2020-06-08 03:30:00,36.0452944,55.8790442,66.4960963447,0.30529439999999997,0.08904419999999999,0.318015,35.74,55.79,66.2561068883,136.87,37.4752944,7.5890442,38.2359945893,0.30529439999999997,0.08904419999999999,0.318015,37.17,7.5,37.9191099579,134.03,38.6452944,44.5490442,58.9752161369,0.30529439999999997,0.08904419999999999,0.318015,38.34,44.46,58.7081527558,132.25
2020-06-08 04:00:00,35.56936032,55.87314676,66.2343409602,0.31936032000000003,0.09314676,0.332667,35.25,55.78,65.9846262398,136.8,36.99936032,7.48314676,37.7485118849,0.31936032000000003,0.09314676,0.332667,36.68,7.39,37.4170348905,133.95,38.15936032,44.57314676,58.6762489609,0.31936032000000003,0.09314676,0.332667,37.84,44.48,58.3980821603,132.25
2020-06-08 04:30:00,35.43520448,55.88193464,66.1698143843,0.31520448,0.09193464,0.32833799999999996,35.12,55.79,65.9237324489,136.8,36.86520448,7.49193464,37.6187770402,0.31520448,0.09193464,0.32833799999999996,36.55,7.4,37.2915875232,133.97,38.02520448,44.56193464,58.5805615764,0.31520448,0.09193464,0.32833799999999996,37.71,44.47,58.3063032613,132.25
2020-06-08 05:00:00,34.720139520000004,56.01920736,65.9062947034,0.34013952000000003,0.09920736000000001,0.35431199999999996,34.38,55.92,65.6432083311,136.99,36.13013952,7.49920736,36.9002045084,0.34013952000000003,0.09920736000000001,0.35431199999999996,35.79,7.4,36.5470121898,134.09,37.28013952,44.67920736,58.189693013,0.34013952000000003,0.09920736000000001,0.35431199999999996,36.94,44.58,57.8959411358,132.42
2020-06-08 05:30:00,35.0532064,55.5946852,65.7228750239,0.39320639999999996,0.1146852,0.40959,34.66,55.48,65.4167104034,136.34,36.4632064,7.4146852,37.2094474238,0.39320639999999996,0.1146852,0.40959,36.07,7.3,36.8012893796,133.66,37.6632064,44.3046852,58.1499978246,0.39320639999999996,0.1146852,0.40959,37.27,44.19,57.8083817452,131.76
2020-06-08 06:00:00,36.34568384,54.75874112,65.7231196981,0.47568384,0.13874112,0.495504,35.87,54.62,65.345246958,135.95,37.75568384,8.02874112,38.5999008574,0.47568384,0.13874112,0.495504,37.28,7.89,38.1057804014,133.43,39.17568384,43.92874112,58.8597358193,0.47568384,0.13874112,0.495504,38.7,43.79,58.4401753933,131.38
2020-06-08 06:30:00,40.36200736,51.71433548,65.6007936863,0.63200736,0.18433548,0.658341,39.73,51.53,65.0677631397,134.21,41.80200736,9.63433548,42.8978815266,0.63200736,0.18433548,0.658341,41.17,9.45,42.2406368323,132.42,43.75200736,43.00433548,61.348276407,0.63200736,0.18433548,0.658341,43.12,42.82,60.7691270301,129.85
2020-06-08 07:00:00,43.63135776,50.37706268,66.6449084645,0.88135776,0.25706268,0.9180809999999999,42.75,50.12,65.87546508369999,133.66,45.09135776,10.52706268,46.3038831342,0.88135776,0.25706268,0.9180809999999999,44.21,10.27,45.3871898227,132.05,47.39135776,41.77706268,63.1764493819,0.88135776,0.25706268,0.9180809999999999,46.51,41.52,62.3465355894,129.35
2020-06-08 07:30:00,47.54228672,49.89941696,68.9218458801,0.9922867200000001,0.28941696,1.0336319999999999,46.55,49.61,68.0298067027,132.68,49.05228672,10.20941696,50.1034831835,0.9922867200000001,0.28941696,1.0336319999999999,48.06,9.92,49.0731087257,131.58,52.31228672,36.18941696,63.6101347411,0.9922867200000001,0.28941696,1.0336319999999999,51.32,35.9,62.6302834099,128.67
2020-06-08 08:00:00,50.99189664,51.32638652,72.350338466,1.46189664,0.42638652,1.522809,49.53,50.9,71.0213411588,132.34,52.52189664,8.606386520000001,53.2223591698,1.46189664,0.42638652,1.522809,51.06,8.18,51.7110819844,131.58,56.99189664,28.89638652,63.8989627188,1.46189664,0.42638652,1.522809,55.53,28.47,62.4028989711,128.74
2020-06-08 08:30:00,54.6316064,43.5708852,69.8787124592,1.9916064,0.5808852,2.07459,52.64,42.99,67.9640323995,133.52,55.5816064,3.9308852,55.7204345681,1.9916064,0.5808852,2.07459,53.59,3.35,53.6946049431,132.38,60.9316064,21.4708852,64.6038665233,1.9916064,0.5808852,2.07459,58.94,20.89,62.5325171411,129.87
2020-06-08 09:00:00,56.25408352,43.52827436,71.1282825705,2.39408352,0.69827436,2.493837,53.86,42.83,68.8135778753,133.81,57.20408352,3.73827436,57.3261010933,2.39408352,0.69827436,2.493837,54.81,3.04,54.8942410459,132.51,62.47408352,20.29827436,65.6888959692,2.39408352,0.69827436,2.493837,60.08,19.6,63.1962530535,130.07
2020-06-08 09:30:00,57.1799872,43.2095796,71.6702079347,2.8099872,0.8195796,2.92707,54.37,42.39,68.9420698848,133.57,58.1399872,3.5095796,58.2458175373,2.8099872,0.8195796,2.92707,55.33,2.69,55.3953517906,132.37,63.4699872,19.9695796,66.5373833613,2.8099872,0.8195796,2.92707,60.66,19.15,63.6109904026,129.85
2020-06-08 10:00:00,57.24200448,43.10433464,71.6563377633,3.51200448,1.02433464,3.658338,53.73,42.08,68.2468995633,133.43,58.20200448,3.5443346399999998,58.3098245027,3.51200448,1.02433464,3.658338,54.69,2.52,54.7480273617,132.28,63.36200448,19.95433464,66.4298056797,3.51200448,1.02433464,3.658338,59.85,18.93,62.772345822,129.75
2020-06-08 10:30:00,57.35636,43.230605,71.8236537717,3.63636,1.060605,3.787875,53.72,42.17,68.2945627411,133.52,58.31636,3.610605,58.428026769,3.63636,1.060605,3.787875,54.68,2.55,54.739427289700004,132.38,63.45636,20.050605,66.5487519441,3.63636,1.060605,3.787875,59.82,18.99,62.761871387,129.82
2020-06-08 11:00:00,58.22930688,42.72104784,72.2200810597,3.8093068800000003,1.11104784,3.968028,54.42,41.61,68.5049523757,133.26,59.17930688,3.32104784,59.2724195689,3.8093068800000003,1.11104784,3.968028,55.37,2.21,55.4140866567,132.13,64.35930688,19.62104784,67.2837714491,3.8093068800000003,1.11104784,3.968028,60.55,18.51,63.3160532567,129.5
2020-06-08 11:30:00,57.96155488,42.15878684,71.6722062722,3.56155488,1.03878684,3.709953,54.4,41.12,68.1924805239,132.92,58.91155488,2.91878684,58.9838165516,3.56155488,1.03878684,3.709953,55.35,1.88,55.3819185294,132.03,64.23155488,20.23878684,67.3446444423,3.56155488,1.03878684,3.709953,60.67,19.2,63.6355945992,129.31
2020-06-08 12:00:00,57.56449088,42.94880984,71.8211032841,4.62449088,1.34880984,4.817178,52.94,41.6,67.329069502,133.24,58.51449088,3.57880984,58.6238306733,4.62449088,1.34880984,4.817178,53.89,2.23,53.9361196231,132.13,63.45449088,19.91880984,66.5073785251,4.62449088,1.34880984,4.817178,58.83,18.57,61.6912781518,129.51
2020-06-08 12:30:00,58.63609952,42.77636236,72.58105361369999,4.37609952,1.27636236,4.558437,54.26,41.5,68.3110357117,133.44,59.58609952,3.25636236,59.6750127929,4.37609952,1.27636236,4.558437,55.21,1.98,55.2454930288,132.27,64.59609952,19.63636236,67.5147598672,4.37609952,1.27636236,4.558437,60.22,18.36,62.9566358695,129.7
2020-06-08 13:00:00,58.824432,42.979626,72.8530167613,3.564432,1.039626,3.71295,55.26,41.94,69.3731302451,133.76,59.794432,3.329626,59.8870646092,3.564432,1.039626,3.71295,56.23,2.29,56.2766114829,132.46,65.014432,19.779626,67.9566771773,3.564432,1.039626,3.71295,61.45,18.74,64.2439888239,130.02
2020-06-08 13:30:00,57.61669984,43.74820412,72.343551642,3.45669984,1.00820412,3.600729,54.16,42.74,68.9928489048,134.3,58.58669984,3.76820412,58.7077572424,3.45669984,1.00820412,3.600729,55.13,2.76,55.1990443758,132.86,63.69669984,20.44820412,66.8984201775,3.45669984,1.00820412,3.600729,60.24,19.44,63.2990616044,130.56
2020-06-08 14:00:00,56.19402112,44.32575616,71.571926541,4.85402112,1.41575616,5.056272,51.34,42.91,66.9108638414,134.62,57.14402112,4.13575616,57.2934867919,4.85402112,1.41575616,5.056272,52.29,2.7199999999999998,52.3606961375,133.07,61.67402112,20.99575616,65.1498784177,4.85402112,1.41575616,5.056272,56.82,19.58,60.0989916721,130.92
2020-06-08 14:30:00,54.83332128,44.74305204,70.7717021729,5.39332128,1.5730520399999999,5.618043,49.44,43.17,65.6350706559,134.74,55.78332128,4.50305204,55.9647783048,5.39332128,1.5730520399999999,5.618043,50.39,2.93,50.4751126794,133.13,60.09332128,21.37305204,63.7809894558,5.39332128,1.5730520399999999,5.618043,54.7,19.8,58.1732756513,131.02
2020-06-08 15:00:00,54.41554976,44.73661868,70.4444256603,4.68554976,1.36661868,4.880781,49.73,43.37,65.9850725543,134.54,55.34554976,4.63661868,55.5394284362,4.68554976,1.36661868,4.880781,50.66,3.27,50.7654262269,132.98,59.74554976,21.49661868,63.4951599006,4.68554976,1.36661868,4.880781,55.06,20.13,58.6244019159,130.85
2020-06-08 15:30:00,54.10981568,45.14244624,70.4678125491,4.49981568,1.3124462399999999,4.687308,49.61,43.83,66.1983459008,134.54,55.03981568,4.98244624,55.2648720312,4.49981568,1.3124462399999999,4.687308,50.54,3.67,50.6730747044,133.04,59.37981568,21.94244624,63.3042925652,4.49981568,1.3124462399999999,4.687308,54.88,20.63,58.6294405568,130.91
2020-06-08 16:00:00,54.35496224,44.81519732,70.4475963461,2.7949622400000003,0.81519732,2.911419,51.56,44.0,67.7822513642,134.67,55.32496224,4.65519732,55.5204674777,2.7949622400000003,0.81519732,2.911419,52.53,3.84,52.6701670778,133.04,59.95496224,21.62519732,63.7357564977,2.7949622400000003,0.81519732,2.911419,57.16,20.81,60.8302696032,130.91
2020-06-08 16:30:00,55.38265408,45.03160744,71.3798573939,3.26265408,0.95160744,3.398598,52.12,44.08,68.2608291775,134.47,56.33265408,4.89160744,56.5446349271,3.26265408,0.95160744,3.398598,53.07,3.94,53.2160549083,132.93,60.98265408,21.88160744,64.7895735655,3.26265408,0.95160744,3.398598,57.72,20.93,61.3975838287,130.76
2020-06-08 17:00:00,56.99950784,45.14277312,72.7104797052,2.64950784,0.77277312,2.7599039999999997,54.35,44.37,70.1613811153,134.4,57.97950784,5.13277312,58.2062598804,2.64950784,0.77277312,2.7599039999999997,55.33,4.36,55.5015179973,132.85,62.88950784,22.15277312,66.6770991665,2.64950784,0.77277312,2.7599039999999997,60.24,21.38,63.9215300192,130.76
2020-06-08 17:30:00,57.76047584,45.50347212,73.5312079612,3.68047584,1.07347212,3.8338289999999997,54.08,44.43,69.9905086422,134.29,58.73047584,5.49347212,58.9868377549,3.68047584,1.07347212,3.8338289999999997,55.05,4.42,55.2271572689,132.78,63.41047584,22.58347212,67.3119726293,3.68047584,1.07347212,3.8338289999999997,59.73,21.51,63.4850612349,130.59
2020-06-08 18:00:00,59.01866912,45.02419516,74.2319436261,2.20866912,0.64419516,2.300697,56.81,44.38,72.0899472881,134.36,59.99866912,5.00419516,60.2069951531,2.20866912,0.64419516,2.300697,57.79,4.36,57.9542379814,132.81,65.03866912,22.09419516,68.6890234366,2.20866912,0.64419516,2.300697,62.83,21.45,66.3905972258,130.67
2020-06-08 18:30:00,59.15029792,45.29925356,74.5035577481,1.78029792,0.51925356,1.854477,57.37,44.78,72.7775054533,134.5,60.14029792,5.16925356,60.362046157099996,1.78029792,0.51925356,1.854477,58.36,4.65,58.5449579383,132.92,65.42029792,22.30925356,69.1195932739,1.78029792,0.51925356,1.854477,63.64,21.79,67.2670327872,130.82
2020-06-08 19:00:00,57.76673184,46.00613012,73.8482180969,1.42673184,0.41613012,1.486179,56.34,45.59,72.4751246981,134.94,58.76673184,5.65613012,59.0382975626,1.42673184,0.41613012,1.486179,57.34,5.24,57.5789301742,133.16,64.12673184,22.30613012,67.8955166223,1.42673184,0.41613012,1.486179,62.7,21.89,66.4113100307,131.14
2020-06-08 19:30:00,56.55074816,46.35813488,73.1236198981,1.09074816,0.31813488,1.136196,55.46,46.04,72.0797697,135.05,57.55074816,5.87813488,57.8501606173,1.09074816,0.31813488,1.136196,56.46,5.5600000000000005,56.7331049741,133.31,62.91074816,23.15813488,67.0377613377,1.09074816,0.31813488,1.136196,61.82,22.84,65.904309419,131.34
2020-06-08 20:00:00,55.6710384,47.0736362,72.9053615424,0.5610383999999999,0.16363619999999998,0.584415,55.11,46.91,72.3716809256,135.64,56.6710384,6.2936362,57.0194392287,0.5610383999999999,0.16363619999999998,0.584415,56.11,6.13,56.4438570617,133.7,62.0410384,23.7736362,66.4400197465,0.5610383999999999,0.16363619999999998,0.584415,61.48,23.61,65.8575925767,131.9
2020-06-08 20:30:00,54.415584,47.261212,72.0741142281,0.41558399999999995,0.121212,0.4329,54.0,47.14,71.6810965318,135.2,55.395584,6.691212,55.7982351399,0.41558399999999995,0.121212,0.4329,54.98,6.57,55.3711594605,133.42,60.705584,24.141212,65.3296720152,0.41558399999999995,0.121212,0.4329,60.29,24.02,64.898724949,131.46
2020-06-08 21:00:00,52.7828368,47.7158274,71.1535525826,0.36283679999999996,0.1058274,0.377955,52.42,47.61,70.8136180406,135.2,53.7428368,7.1358274,54.2145048856,0.36283679999999996,0.1058274,0.377955,53.38,7.03,53.8409258836,133.42,58.8828368,24.6258274,63.8249155483,0.36283679999999996,0.1058274,0.377955,58.52,24.52,63.4493561827,131.46
2020-06-08 21:30:00,52.61039936,47.65011648,70.9816012878,0.24039936,0.07011648,0.25041599999999997,52.37,47.58,70.7564364563,135.11,53.59039936,7.11011648,54.0600098032,0.24039936,0.07011648,0.25041599999999997,53.35,7.04,53.8124901858,133.37,58.59039936,24.66011648,63.5685161221,0.24039936,0.07011648,0.25041599999999997,58.35,24.59,63.319748894,131.46
2020-06-08 22:00:00,51.48528448,48.01862464,70.4025768726,0.23528448000000002,0.06862464,0.245088,51.25,47.95,70.1837944258,135.2,52.45528448,7.38862464,52.9730935848,0.23528448000000002,0.06862464,0.245088,52.22,7.32,52.7305490205,133.44,57.31528448,25.03862464,62.5457797048,0.23528448000000002,0.06862464,0.245088,57.08,24.97,62.3027070038,131.52
2020-06-08 22:30:00,49.63464512,48.93843816,69.7034341028,0.23464512,0.06843816,0.244422,49.4,48.87,69.488393995,135.71,50.59464512,8.00843816,51.2245370558,0.23464512,0.06843816,0.244422,50.36,7.94,50.9820870503,133.77,55.26464512,25.31843816,60.7881922013,0.23464512,0.06843816,0.244422,55.03,25.25,60.5463739624,131.87
2020-06-08 23:00:00,46.45464512,50.47843816,68.6010697606,0.23464512,0.06843816,0.244422,46.22,50.41,68.3919330038,136.57,47.41464512,9.05843816,48.2721853012,0.23464512,0.06843816,0.244422,47.18,8.99,48.0288715254,134.25,51.64464512,25.27843816,57.4992939555,0.23464512,0.06843816,0.244422,51.41,25.21,57.2584683693,132.69
