Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-08 23:30:00,43.40464512,51.39843816,67.273788828,0.23464512,0.06843816,0.244422,43.17,51.33,67.0702452657,136.75,44.32464512,9.86843816,45.4099134191,0.23464512,0.06843816,0.244422,44.09,9.8,45.1660060222,134.34,48.17464512,25.46843816,54.4925478827,0.23464512,0.06843816,0.244422,47.94,25.4,54.2531436877,132.76
2020-06-09 00:00:00,41.04464512,48.24843816,63.3448867542,0.23464512,0.06843816,0.244422,40.81,48.18,63.1408623634,136.91,41.96464512,6.58843816,42.4786882735,0.23464512,0.06843816,0.244422,41.73,6.52,42.2362794289,134.32,44.95464512,33.30843816,55.9497289584,0.23464512,0.06843816,0.244422,44.72,33.24,55.7205168677,132.76
2020-06-09 00:30:00,39.13464512,46.58843816,60.8440877888,0.23464512,0.06843816,0.244422,38.9,46.52,60.6409135815,137.16,40.03464512,4.75843816,40.3164425961,0.23464512,0.06843816,0.244422,39.8,4.69,40.0753802228,134.38,42.35464512,37.74843816,56.7350028356,0.23464512,0.06843816,0.244422,42.12,37.68,56.5143946265,132.76
2020-06-09 01:00:00,37.90400576,46.99825168,60.3783844901,0.23400576,0.06825168,0.243756,37.67,46.93,60.1785161,137.54,38.79400576,4.96825168,39.1108476981,0.23400576,0.06825168,0.243756,38.56,4.9,38.8700861846,134.64,41.05400576,38.16825168,56.0557474774,0.23400576,0.06825168,0.243756,40.82,38.1,55.8380013969,133.13
2020-06-09 01:30:00,38.23528448,46.90862464,60.5174028266,0.23528448000000002,0.06862464,0.245088,38.0,46.84,60.3157160282,137.54,39.13528448,4.88862464,39.4394363829,0.23528448000000002,0.06862464,0.245088,38.9,4.82,39.1974795108,134.64,41.41528448,38.06862464,56.2534085238,0.23528448000000002,0.06862464,0.245088,41.18,38.0,56.0338504834,133.13
2020-06-09 02:00:00,38.72528448,46.66862464,60.6432863873,0.23528448000000002,0.06862464,0.245088,38.49,46.6,60.4403846778,137.37,39.62528448,4.6886246400000005,39.9017088749,0.23528448000000002,0.06862464,0.245088,39.39,4.62,39.6600113464,134.52,41.95528448,37.80862464,56.4777654743,0.23528448000000002,0.06862464,0.245088,41.72,37.74,56.2571417688,132.96
2020-06-09 02:30:00,38.33528448,46.89862464,60.5728902174,0.23528448000000002,0.06862464,0.245088,38.1,46.83,60.3710104272,137.5,39.24528448,4.88862464,39.5485904273,0.23528448000000002,0.06862464,0.245088,39.01,4.82,39.3066470206,134.62,41.54528448,38.03862464,56.3289235387,0.23528448000000002,0.06862464,0.245088,41.31,37.97,56.1091525511,133.15
2020-06-09 03:00:00,36.87720256,57.87918408,68.628915323,0.23720256,0.06918408,0.247086,36.64,57.81,68.4433028134,136.53,38.38720256,10.70918408,39.8530292957,0.23720256,0.06918408,0.247086,38.15,10.64,39.60596041,133.97,40.21720256,39.92918408,56.6724194211,0.23720256,0.06918408,0.247086,39.98,39.86,56.455469177,132.21
2020-06-09 03:30:00,36.06670304,67.67487172,76.6856918238,0.25670304,0.07487172,0.267399,35.81,67.6,76.4991248316,135.65,38.07670304,16.43487172,41.4721632285,0.25670304,0.07487172,0.267399,37.82,16.36,41.2068198239,133.5,39.90670304,38.81487172,55.6699130066,0.25670304,0.07487172,0.267399,39.65,38.74,55.4338353355,131.5
2020-06-09 04:00:00,35.72675296,67.65363628,76.5076164769,0.28675296,0.08363628000000001,0.298701,35.44,67.57,76.3000557012,135.65,37.73675296,16.52363628,41.1957895892,0.28675296,0.08363628000000001,0.298701,37.45,16.44,40.8995855725,133.5,39.56675296,38.76363628,55.3908605949,0.28675296,0.08363628000000001,0.298701,39.28,38.68,55.1276772592,131.5
2020-06-09 04:30:00,35.63561408,67.74913744,76.5496088476,0.30561408,0.08913744,0.31834799999999996,35.33,67.66,76.3287920774,135.65,37.63561408,16.32913744,41.0253601656,0.30561408,0.08913744,0.31834799999999996,37.33,16.24,40.7095381944,133.5,39.45561408,38.91913744,55.4206165746,0.30561408,0.08913744,0.31834799999999996,39.15,38.83,55.1406510662,131.5
2020-06-09 05:00:00,34.78159808,67.85379944,76.2489190969,0.32159808,0.09379944,0.33499799999999996,34.46,67.76,76.0191370643,135.78,36.77159808,16.43379944,40.2767946762,0.32159808,0.09379944,0.33499799999999996,36.45,16.34,39.9449383527,133.59,38.56159808,38.93379944,54.7981531196,0.32159808,0.09379944,0.33499799999999996,38.24,38.84,54.5054419301,131.63
2020-06-09 05:30:00,35.33553408,67.23244744,75.9526296944,0.38553408,0.11244744,0.40159799999999996,34.95,67.12,75.6742816286,135.33,37.32553408,16.57244744,40.8392153268,0.38553408,0.11244744,0.40159799999999996,36.94,16.46,40.4412561625,133.28,39.21553408,38.43244744,54.908206394,0.38553408,0.11244744,0.40159799999999996,38.83,38.32,54.5544801093,131.15
2020-06-09 06:00:00,36.37441504,66.52878772,75.8233319302,0.54441504,0.15878772,0.567099,35.83,66.37,75.4239073504,134.99,38.37441504,16.99878772,41.9708769698,0.54441504,0.15878772,0.567099,37.83,16.84,41.4088698228,133.09,40.41441504,38.28878772,55.6718619061,0.54441504,0.15878772,0.567099,39.87,38.13,55.1680505365,130.88
2020-06-09 06:30:00,39.68000928,64.21708604,75.4873318904,0.71000928,0.20708604,0.739593,38.97,64.01,74.9395823314,133.82,41.71000928,18.00708604,45.431046893,0.71000928,0.20708604,0.739593,41.0,17.8,44.6972034919,132.35,44.09000928,37.10708604,57.626944676,0.71000928,0.20708604,0.739593,43.38,36.9,56.9511580216,129.81
2020-06-09 07:00:00,42.70142752,62.47666636,75.6752651248,1.05142752,0.30666636,1.095237,41.65,62.17,74.8320212209,133.02,44.77142752,18.89666636,48.5959331807,1.05142752,0.30666636,1.095237,43.72,18.59,47.5081729811,131.84,47.44142752,36.04666636,59.5823061051,1.05142752,0.30666636,1.095237,46.39,35.74,58.5609059015,129.07
2020-06-09 07:30:00,46.35383456,64.69778508,79.5894551601,1.6038345600000001,0.46778508,1.670661,44.75,64.23,78.2818970133,132.32,48.48383456,16.07778508,51.0801075441,1.6038345600000001,0.46778508,1.670661,46.88,15.61,49.41059097,131.73,52.67383456,26.06778508,58.7712707556,1.6038345600000001,0.46778508,1.670661,51.07,25.6,57.1270942723,128.92
2020-06-09 08:00:00,49.6272704,65.0787872,81.8420094498,2.3272703999999997,0.6787871999999999,2.42424,47.3,64.4,79.9040049059,131.9,51.7972704,15.6787872,54.1182186417,2.3272703999999997,0.6787871999999999,2.42424,49.47,15.0,51.6941089487,131.6,56.7772704,20.7587872,60.4531693139,2.3272703999999997,0.6787871999999999,2.42424,54.45,20.08,58.0345491927,128.72
2020-06-09 08:30:00,54.11988736,37.79205048,66.0091000343,2.74988736,0.80205048,2.864466,51.37,36.99,63.3019509968,134.31,54.79988736,11.33205048,55.9592979115,2.74988736,0.80205048,2.864466,52.05,10.53,53.10445744,132.84,59.74988736,23.82205048,64.3237058059,2.74988736,0.80205048,2.864466,57.0,23.02,61.4729241211,130.54
2020-06-09 09:00:00,56.39619168,30.52013924,64.124950957,2.12619168,0.62013924,2.214783,54.27,29.9,61.9616244138,134.8,56.75619168,10.57013924,57.7320806621,2.12619168,0.62013924,2.214783,54.63,9.95,55.5287258993,133.03,61.69619168,25.21013924,66.6481146644,2.12619168,0.62013924,2.214783,59.57,24.59,64.4457368644,130.81
2020-06-09 09:30:00,57.5523952,30.1006986,64.9486739623,2.4023952,0.7006986,2.502495,55.15,29.4,62.4970599308,134.8,57.9123952,10.1406986,58.7935309868,2.4023952,0.7006986,2.502495,55.51,9.44,56.3069596054,133.12,62.9723952,25.4206986,67.9097524258,2.4023952,0.7006986,2.502495,60.57,24.72,65.4202055943,130.91
2020-06-09 10:00:00,58.2084192,30.3137056,65.6288108453,2.3784191999999997,0.6937055999999999,2.47752,55.83,29.62,63.2007381286,135.11,58.5784192,10.3037056,59.4777062862,2.3784191999999997,0.6937055999999999,2.47752,56.2,9.61,57.0157180083,133.21,63.4084192,24.5037056,67.9783731313,2.3784191999999997,0.6937055999999999,2.47752,61.03,23.81,65.5101289878,131.08
2020-06-09 10:30:00,57.95542176,30.30116468,65.3987117025,2.81542176,0.82116468,2.932731,55.14,29.48,62.5259146275,135.11,58.33542176,10.29116468,59.2362178265,2.81542176,0.82116468,2.932731,55.52,9.47,56.3218545504,133.23,63.31542176,24.73116468,67.9740622523,2.81542176,0.82116468,2.932731,60.5,23.91,65.0533481075,131.08
2020-06-09 11:00:00,57.06442144,30.11587292,64.5237475354,4.13442144,1.20587292,4.306689,52.93,28.91,60.310637536,134.71,57.42442144,10.19587292,58.3225514044,4.13442144,1.20587292,4.306689,53.29,8.99,54.0429847436,133.06,62.13442144,25.63587292,67.2152089043,4.13442144,1.20587292,4.306689,58.0,24.43,62.9350848097,130.85
2020-06-09 11:30:00,56.40705664,30.64664152,64.1948025563,6.29705664,1.8366415200000001,6.5594339999999995,50.11,28.81,57.8016280048,134.6,56.75705664,10.79664152,57.7748296973,6.29705664,1.8366415200000001,6.5594339999999995,50.46,8.96,51.249323898,133.0,60.75705664,26.20664152,66.1680284678,6.29705664,1.8366415200000001,6.5594339999999995,54.46,24.37,59.6639631604,130.74
2020-06-09 12:00:00,55.71257152,30.08158336,63.3150241476,5.90257152,1.72158336,6.148512,49.81,28.36,57.3177607727,134.6,56.05257152,10.21158336,56.9751455349,5.90257152,1.72158336,6.148512,50.15,8.49,50.8635684946,133.0,63.27257152,26.41158336,68.5637662496,5.90257152,1.72158336,6.148512,57.37,24.69,62.4572894064,130.74
2020-06-09 12:30:00,57.90505984,18.94605912,60.9257672192,5.09505984,1.48605912,5.307354,52.81,17.46,55.6214679778,133.23,58.25505984,4.06605912,58.3967878717,5.09505984,1.48605912,5.307354,53.16,2.58,53.2225704002,131.3,63.46505984,46.05605912,78.4153964612,5.09505984,1.48605912,5.307354,58.37,44.57,73.4407366521,128.31
2020-06-09 13:00:00,57.45641952,24.00312236,62.2686921903,4.05641952,1.18312236,4.225437,53.4,22.82,58.0716144084,133.98,57.79641952,4.72312236,57.9890851295,4.05641952,1.18312236,4.225437,53.74,3.54,53.8564685066,132.06,64.37641952,36.47312236,73.9906213307,4.05641952,1.18312236,4.225437,60.32,35.29,69.8848087928,129.44
2020-06-09 13:30:00,56.14619008,25.95680544,61.8558841918,3.72619008,1.08680544,3.881448,52.42,24.87,58.0204558755,134.8,56.51619008,6.04680544,56.8387508412,3.72619008,1.08680544,3.881448,52.79,4.96,53.0225018271,132.58,62.99619008,35.06680544,72.0985492806,3.72619008,1.08680544,3.881448,59.27,33.98,68.3196406606,130.19
2020-06-09 14:00:00,55.72075392,26.19188656,61.5696137635,5.32075392,1.55188656,5.542452,50.4,24.64,56.1007094429,134.8,56.07075392,6.24188656,56.4171125899,5.32075392,1.55188656,5.542452,50.75,4.69,50.9662496168,132.58,62.24075392,35.22188656,71.5156817864,5.32075392,1.55188656,5.542452,56.92,33.67,66.1328609694,130.19
2020-06-09 14:30:00,55.38773856,26.59850708,61.4433247935,3.69773856,1.07850708,3.851811,51.69,25.52,57.646565379,135.13,55.74773856,6.56850708,56.1333736721,3.69773856,1.07850708,3.851811,52.05,5.49,52.3387294458,132.67,61.98773856,34.42850708,70.9069942357,3.69773856,1.07850708,3.851811,58.29,33.35,67.1561359818,130.36
2020-06-09 15:00:00,54.8485872,27.7375046,61.4632953825,4.2085872,1.2275046,4.383945,50.64,26.51,57.1593360703,135.55,55.1885872,7.6075046,55.7104503964,4.2085872,1.2275046,4.383945,50.98,6.38,51.3776683005,132.8,61.1085872,33.8675046,69.8660668523,4.2085872,1.2275046,4.383945,56.9,32.64,65.5971005457,130.63
2020-06-09 15:30:00,54.59270336,27.93703848,61.325699174,3.93270336,1.14703848,4.096566,50.66,26.79,57.3074140055,135.72,54.95270336,7.72703848,55.4933034721,3.93270336,1.14703848,4.096566,51.02,6.58,51.4425582568,132.92,60.86270336,34.09703848,69.7630037584,3.93270336,1.14703848,4.096566,56.93,32.95,65.7778640578,130.79
2020-06-09 16:00:00,54.4613856,27.7883208,61.1410933363,3.0113856,0.8783208,3.13686,51.45,26.91,58.0624715285,135.98,54.8213856,7.5283207999999995,55.3358828715,3.0113856,0.8783208,3.13686,51.81,6.65,52.2350323059,133.15,61.0013856,35.2983208,70.4779433328,3.0113856,0.8783208,3.13686,57.99,34.42,67.4357212462,131.19
2020-06-09 16:30:00,54.89571136,27.74333248,61.5079801556,2.92571136,0.8533324800000001,3.047616,51.97,26.89,58.5145537452,136.18,55.25571136,7.37333248,55.7454901293,2.92571136,0.8533324800000001,3.047616,52.33,6.52,52.7346119735,133.43,61.74571136,37.21333248,72.0927526567,2.92571136,0.8533324800000001,3.047616,58.82,36.36,69.1508640582,131.58
2020-06-09 17:00:00,55.86907808,28.04806444,62.5143807803,2.83907808,0.82806444,2.957373,53.03,27.22,59.6079633942,135.3,56.22907808,7.99806444,56.7950548597,2.83907808,0.82806444,2.957373,53.39,7.17,53.8692955217,132.83,62.91907808,37.49806444,73.245581595,2.83907808,0.82806444,2.957373,60.08,36.67,70.3867551461,130.74
2020-06-09 17:30:00,57.08475264,28.07971952,63.6171331662,2.60475264,0.75971952,2.713284,54.48,27.32,60.9463107989,135.15,57.43475264,8.03971952,57.9947230425,2.60475264,0.75971952,2.713284,54.83,7.28,55.3111860296,132.73,64.35475264,37.50971952,74.4883430197,2.60475264,0.75971952,2.713284,61.75,36.75,71.8583676408,130.58
2020-06-09 18:00:00,57.02739008,28.45715544,63.7332951845,2.52739008,0.73715544,2.632698,54.5,27.72,61.1444878955,135.3,57.38739008,8.39715544,57.9984892879,2.52739008,0.73715544,2.632698,54.86,7.66,55.392194396,132.81,64.28739008,37.96715544,74.6617265773,2.52739008,0.73715544,2.632698,61.76,37.23,72.1135944188,130.71
2020-06-09 18:30:00,57.17224544,28.38440492,63.830557661,2.31224544,0.67440492,2.408589,54.86,27.71,61.4610746733,135.18,57.53224544,8.34440492,58.1342270856,2.31224544,0.67440492,2.408589,55.22,7.67,55.7501327353,132.74,64.52224544,37.91440492,74.8373052498,2.31224544,0.67440492,2.408589,62.21,37.24,72.5044943435,130.65
2020-06-09 19:00:00,56.8998688,28.1778784,63.4947864047,1.3298687999999999,0.38787839999999996,1.38528,55.57,27.79,62.1313849838,134.79,57.2598688,8.2778784,57.8551280856,1.3298687999999999,0.38787839999999996,1.38528,55.93,7.89,56.4837764318,132.49,64.3798688,37.8478784,74.6808503305,1.3298687999999999,0.38787839999999996,1.38528,63.05,37.46,73.3386262484,130.33
2020-06-09 19:30:00,55.69420448,28.51330964,62.5687880599,1.31420448,0.38330964,1.368963,54.38,28.13,61.2248421803,134.48,56.06420448,8.683309640000001,56.7326615829,1.31420448,0.38330964,1.368963,54.75,8.3,55.3755586879,132.27,62.89420448,37.56330964,73.25764935,1.31420448,0.38330964,1.368963,61.58,37.18,71.9336416428,129.95
2020-06-09 20:00:00,53.98175744,29.43384592,61.4848064318,0.80175744,0.23384592,0.835164,53.18,29.2,60.6692047088,134.92,54.33175744,9.47384592,55.151551411,0.80175744,0.23384592,0.835164,53.53,9.24,54.3216209257,132.45,60.86175744,37.28384592,71.3739356157,0.80175744,0.23384592,0.835164,60.06,37.05,70.5684497492,130.26
2020-06-09 20:30:00,52.87926016,29.75895088,60.6779310174,0.57926016,0.16895088,0.6033959999999999,52.3,29.59,60.0904160412,135.11,53.23926016,9.71895088,54.1190985567,0.57926016,0.16895088,0.6033959999999999,52.66,9.55,53.5189508492,132.61,59.63926016,37.68895088,70.5499707361,0.57926016,0.16895088,0.6033959999999999,59.06,37.52,69.9702365295,130.43
2020-06-09 21:00:00,51.80297664,30.39170152,60.0600025811,0.38297664000000003,0.11170152,0.39893399999999996,51.42,30.28,59.6732335306,135.49,52.15297664,10.27170152,53.1548758302,0.38297664000000003,0.11170152,0.39893399999999996,51.77,10.16,52.7575444842,132.85,58.42297664,38.47170152,69.9522409743,0.38297664000000003,0.11170152,0.39893399999999996,58.04,38.36,69.571051451,130.82
2020-06-09 21:30:00,51.3609488,30.6331934,59.8025049602,0.25094879999999997,0.07319339999999999,0.261405,51.11,30.56,59.5495230879,135.55,51.7209488,10.4731934,52.7706767511,0.25094879999999997,0.07319339999999999,0.261405,51.47,10.4,52.5101980571,132.94,57.9609488,38.7831934,69.7395703751,0.25094879999999997,0.07319339999999999,0.261405,57.71,38.71,69.4903460921,130.82
2020-06-09 22:00:00,50.9433664,30.8380652,59.5500868634,0.2333664,0.06806519999999999,0.24309000000000003,50.71,30.77,59.3152341309,135.55,51.3033664,10.6680652,52.4007921608,0.2333664,0.06806519999999999,0.24309000000000003,51.07,10.6,52.1584595248,132.96,57.4733664,39.0280652,69.4721362749,0.2333664,0.06806519999999999,0.24309000000000003,57.24,38.96,69.2408780996,130.91
2020-06-09 22:30:00,49.7433664,31.0580652,58.6430380759,0.2333664,0.06806519999999999,0.24309000000000003,49.51,30.99,58.4090763495,135.9,50.1033664,10.8080652,51.2558445251,0.2333664,0.06806519999999999,0.24309000000000003,49.87,10.74,51.013375697,133.26,56.2433664,40.4280652,69.2657543077,0.2333664,0.06806519999999999,0.24309000000000003,56.01,40.36,69.0365823314,131.28
2020-06-09 23:00:00,46.72272704,32.14787872,56.7141898316,0.23272704,0.06787872,0.242424,46.49,32.08,56.4840375681,136.55,47.09272704,11.69787872,48.5238632697,0.23272704,0.06787872,0.242424,46.86,11.63,48.2816372962,133.63,52.66272704,40.65787872,66.5313904958,0.23272704,0.06787872,0.242424,52.43,40.59,66.3057538981,131.85
2020-06-09 23:30:00,43.5933664,33.6580652,55.0749212173,0.2333664,0.06806519999999999,0.24309000000000003,43.36,33.59,54.8486800206,137.46,43.9533664,12.9180652,45.8123872594,0.2333664,0.06806519999999999,0.24309000000000003,43.72,12.85,45.5692977782,134.09,48.8233664,40.0280652,63.1345159979,0.2333664,0.06806519999999999,0.24309000000000003,48.59,39.96,62.9109664526,132.53
2020-06-10 00:00:00,41.2833664,34.3480652,53.7038725261,0.2333664,0.06806519999999999,0.24309000000000003,41.05,34.28,53.4810330865,137.98,41.6433664,13.4480652,43.7609463192,0.2333664,0.06806519999999999,0.24309000000000003,41.41,13.38,43.5179560641,134.35,46.0433664,39.8380652,60.8856553576,0.2333664,0.06806519999999999,0.24309000000000003,45.81,39.77,60.6647261594,132.85
2020-06-10 00:30:00,39.1033664,29.4980652,48.9817222478,0.2333664,0.06806519999999999,0.24309000000000003,38.87,29.43,48.7545054328,137.65,39.4633664,8.6980652,40.4105632953,0.2333664,0.06806519999999999,0.24309000000000003,39.23,8.63,40.1680196176,134.12,42.8433664,51.0480652,66.6442721106,0.2333664,0.06806519999999999,0.24309000000000003,42.61,50.98,66.4422493599,132.47
2020-06-10 01:00:00,37.87400576,28.47825168,47.3861913542,0.23400576,0.06825168,0.243756,37.64,28.41,47.1582198561,137.57,38.22400576,7.6882516800000005,38.989534881,0.23400576,0.06825168,0.243756,37.99,7.62,38.7466708247,134.02,41.19400576,53.50825168,67.5283578092,0.23400576,0.06825168,0.243756,40.96,53.44,67.3316805078,132.3
2020-06-10 01:30:00,38.06592384,28.61881112,47.6240580769,0.23592384,0.06881112,0.245754,37.83,28.55,47.3942127269,137.86,38.42592384,7.75881112,39.2014128949,0.23592384,0.06881112,0.245754,38.19,7.69,38.9565424544,134.2,41.42592384,53.74881112,67.8604587577,0.23592384,0.06881112,0.245754,41.19,53.68,67.66209056779999,132.57
2020-06-10 02:00:00,38.2833664,28.4380652,47.6900376938,0.2333664,0.06806519999999999,0.24309000000000003,38.05,28.37,47.4621891615,137.86,38.6433664,7.5580652,39.3755522665,0.2333664,0.06806519999999999,0.24309000000000003,38.41,7.49,39.1334664961,134.2,41.6433664,53.4680652,67.7717047252,0.2333664,0.06806519999999999,0.24309000000000003,41.41,53.4,67.574759341,132.57
2020-06-10 02:30:00,37.9033664,28.9680652,47.7054921983,0.2333664,0.06806519999999999,0.24309000000000003,37.67,28.9,47.4788258069,138.36,38.2533664,7.9580652,39.0723795367,0.2333664,0.06806519999999999,0.24309000000000003,38.02,7.89,38.8300463559,134.47,41.1033664,52.9880652,67.0613285214,0.2333664,0.06806519999999999,0.24309000000000003,40.87,52.92,66.8646640611,132.9
2020-06-10 03:00:00,37.13208768,29.03769224,47.1378776156,0.23208768000000002,0.06769224,0.241758,36.9,28.97,46.9134405048,138.44,37.49208768,8.00769224,38.3377069426,0.23208768000000002,0.06769224,0.241758,37.26,7.94,38.0966035231,134.52,40.21208768,53.09769224,66.6061327266,0.23208768000000002,0.06769224,0.241758,39.98,53.03,66.4122074622,133.03
2020-06-10 03:30:00,36.58208768,29.16769224,46.7867866992,0.23208768000000002,0.06769224,0.241758,36.35,29.1,46.5632097261,138.57,37.09208768,8.13769224,37.9742676487,0.23208768000000002,0.06769224,0.241758,36.86,8.07,37.7330690509,134.62,39.59208768,53.30769224,66.4021344447,0.23208768000000002,0.06769224,0.241758,39.36,53.24,66.2095703052,133.17
2020-06-10 04:00:00,36.1813584,29.1203962,46.4444632923,0.2413584,0.07039619999999999,0.251415,35.94,29.05,46.212402015,138.57,36.5313584,8.0403962,37.4057230595,0.2413584,0.07039619999999999,0.251415,36.29,7.97,37.1548785491,134.62,39.1313584,53.2903962,66.1145183555,0.2413584,0.07039619999999999,0.251415,38.89,53.22,65.9151006978,133.02
2020-06-10 04:30:00,36.16277696,29.06664328,46.3962949924,0.26277696,0.07664328000000001,0.27372599999999997,35.9,28.99,46.1435813521,138.4,36.51277696,8.04664328,37.3889201423,0.26277696,0.07664328000000001,0.27372599999999997,36.25,7.97,37.1158106472,134.5,39.12277696,53.18664328,66.025833584,0.26277696,0.07664328000000001,0.27372599999999997,38.86,53.11,65.8085989822,133.24
2020-06-10 05:00:00,35.50378592,28.96568756,45.8206271288,0.29378592000000003,0.08568756,0.306027,35.21,28.88,45.5389778102,138.4,35.86378592,7.91568756,36.7269553606,0.29378592000000003,0.08568756,0.306027,35.57,7.83,36.4216117161,134.5,38.36378592,53.08568756,65.4971014155,0.29378592000000003,0.08568756,0.306027,38.07,53.0,65.2558418841,133.24
2020-06-10 05:30:00,36.06337632,28.53848476,45.989262051,0.30337632000000003,0.08848476,0.316017,35.76,28.45,45.6966092834,137.93,36.41337632,7.61848476,37.2018183031,0.30337632000000003,0.08848476,0.316017,36.11,7.53,36.886759142,134.22,39.07337632,53.38848476,66.1593458403,0.30337632000000003,0.08848476,0.316017,38.77,53.3,65.9090502132,132.76
2020-06-10 06:00:00,37.21338624,28.29890432,46.7510866308,0.37338624,0.10890432,0.38894399999999996,36.84,28.19,46.3881633609,137.82,37.56338624,7.41890432,38.2890079151,0.37338624,0.10890432,0.38894399999999996,37.19,7.31,37.9016121029,134.13,40.35338624,52.66890432,66.3506538273,0.37338624,0.10890432,0.38894399999999996,39.98,52.56,66.0375196385,132.53
2020-06-10 06:30:00,40.28540416,26.42699288,48.179868628,0.43540416,0.12699288,0.453546,39.85,26.3,47.7463349379,136.46,40.63540416,5.94699288,41.0682699363,0.43540416,0.12699288,0.453546,40.2,5.82,40.6191137274,133.32,44.04540416,51.85699288,68.03782285,0.43540416,0.12699288,0.453546,43.61,51.73,67.6596260705,131.28
2020-06-10 07:00:00,43.33479456,25.63806508,50.3509165816,0.64479456,0.18806508,0.671661,42.69,25.45,49.7004889312,135.73,43.68479456,5.37806508,44.0145982573,0.64479456,0.18806508,0.671661,43.04,5.19,43.3517900438,132.71,47.33479456,49.39806508,68.4160186629,0.64479456,0.18806508,0.671661,46.69,49.21,67.8349482199,130.42
2020-06-10 07:30:00,47.00476448,24.62013964,53.0622197021,0.7547644800000001,0.22013964,0.7862129999999999,46.25,24.4,52.2917058433,134.72,47.35476448,4.68013964,47.5854749478,0.7547644800000001,0.22013964,0.7862129999999999,46.6,4.46,46.8129426548,131.95,51.43476448,47.10013964,69.742083072,0.7547644800000001,0.22013964,0.7862129999999999,50.68,46.88,69.0376477004,129.3
2020-06-10 08:00:00,50.45073824,25.68771532,56.6139179648,1.02073824,0.29771532,1.063269,49.43,25.39,55.5695690104,134.04,50.80073824,5.97771532,51.1512276116,1.02073824,0.29771532,1.063269,49.78,5.68,50.1030019061,131.77,56.22073824,40.28771532,69.1655363165,1.02073824,0.29771532,1.063269,55.2,39.99,68.1633339854,129.05
2020-06-10 08:30:00,53.74012896,26.89545428,60.0946496917,0.91012896,0.26545428,0.948051,52.83,26.63,59.1621990802,134.4,54.09012896,7.04545428,54.5470482879,0.91012896,0.26545428,0.948051,53.18,6.78,53.6104542044,132.09,60.46012896,34.02545428,69.3769322817,0.91012896,0.26545428,0.948051,59.55,33.76,68.4539268413,129.51
2020-06-10 09:00:00,55.60971904,26.34158472,61.5330800242,1.23971904,0.36158472,1.291374,54.37,25.98,60.2582550361,134.49,55.95971904,6.48158472,56.3338361513,1.23971904,0.36158472,1.291374,54.72,6.12,55.061173253,132.17,62.57971904,33.76158472,71.1060182961,1.23971904,0.36158472,1.291374,61.34,33.4,69.8437942841,129.64
2020-06-10 09:30:00,56.68625152,26.249323359999998,62.4688569469,2.22625152,0.64932336,2.319012,54.46,25.6,60.176836075,134.13,57.02625152,6.46932336,57.3920334816,2.22625152,0.64932336,2.319012,54.8,5.82,55.1081881393,131.99,63.66625152,33.56932336,71.9742388182,2.22625152,0.64932336,2.319012,61.44,32.92,69.7036584406,129.31
2020-06-10 10:00:00,56.6969904,26.2103722,62.4622472481,2.6069904,0.7603721999999999,2.715615,54.09,25.45,59.7781782928,134.07,57.0369904,6.4403722,57.3994483246,2.6069904,0.7603721999999999,2.715615,54.43,5.68,54.7255634964,131.93,63.6169904,33.4903722,71.8938557712,2.6069904,0.7603721999999999,2.715615,61.01,32.73,69.2349117137,129.31
2020-06-10 10:30:00,56.61085632,26.16274976,62.3640804333,2.82085632,0.82274976,2.938392,53.79,25.34,59.4598999326,134.26,56.96085632,6.3327497600000004,57.311803952,2.82085632,0.82274976,2.938392,54.14,5.51,54.4196628067,132.1,63.49085632,33.43274976,71.75540114,2.82085632,0.82274976,2.938392,60.67,32.61,68.8785960949,129.49
2020-06-10 11:00:00,56.77673024,26.06279632,62.472925726,3.02673024,0.88279632,3.152844,53.75,25.18,59.3556644306,134.19,57.11673024,6.27279632,57.460150078,3.02673024,0.88279632,3.152844,54.09,5.39,54.3578899517,132.04,63.63673024,33.30279632,71.8241580415,3.02673024,0.88279632,3.152844,60.61,32.42,68.7359331063,129.49
2020-06-10 11:30:00,57.2636528,25.8835654,62.8417448024,3.5436528,1.0335654,3.691305,53.72,24.85,59.1891958046,134.09,57.6036528,6.1135654,57.9271654563,3.5436528,1.0335654,3.691305,54.06,5.08,54.2981583481,131.98,64.1136528,33.0435654,72.1279258658,3.5436528,1.0335654,3.691305,60.57,32.01,68.5081382027,129.41
2020-06-10 12:00:00,57.96052544,25.73556992,63.4172064064,4.03052544,1.17556992,4.198464,53.93,24.56,59.2590794731,133.93,58.31052544,6.03556992,58.6220562702,4.03052544,1.17556992,4.198464,54.28,4.86,54.4971375395,131.86,64.84052544,32.82556992,72.6760743292,4.03052544,1.17556992,4.198464,60.81,31.65,68.5534725597,129.21
2020-06-10 12:30:00,59.0126432,25.7811876,64.3984603195,4.1526432,1.2111876,4.32567,54.86,24.57,60.110768586,134.01,59.3526432,6.0811876,59.6633647849,4.1526432,1.2111876,4.32567,55.2,4.87,55.4144105806,131.93,66.0326432,32.8811876,73.7664047244,4.1526432,1.2111876,4.32567,61.88,31.67,69.513475672,129.21
2020-06-10 13:00:00,59.65487296,25.27142128,64.7869477702,2.16487296,0.63142128,2.255076,57.49,24.64,62.5478193065,134.11,60.01487296,5.55142128,60.2710814125,2.16487296,0.63142128,2.255076,57.85,4.92,58.0588399815,131.97,67.06487296,32.35142128,74.4601345955,2.16487296,0.63142128,2.255076,64.9,31.72,72.2368908523,129.32
2020-06-10 13:30:00,59.6282208,25.1953144,64.732747381,0.9782208,0.28531439999999997,1.01898,58.65,24.91,63.7207234736,134.39,59.9782208,5.4053144,60.2212951878,0.9782208,0.28531439999999997,1.01898,59.0,5.12,59.2217392517,132.16,67.2182208,32.3253144,74.5869637308,0.9782208,0.28531439999999997,1.01898,66.24,32.04,73.5819216928,129.56
2020-06-10 14:00:00,59.29582272,25.33461496,64.4812942427,1.45582272,0.42461496,1.5164819999999999,57.84,24.91,62.9759771659,134.6,59.63582272,5.47461496,59.8865824743,1.45582272,0.42461496,1.5164819999999999,58.18,5.05,58.3987576923,132.3,66.74582272,32.48461496,74.2310922705,1.45582272,0.42461496,1.5164819999999999,65.29,32.06,72.73670119,129.77
2020-06-10 14:30:00,59.45904928,25.64680604,64.7544376961,1.6690492799999999,0.48680604,1.7385929999999998,57.79,25.16,63.0294351871,134.76,59.81904928,5.75680604,60.0954197302,1.6690492799999999,0.48680604,1.7385929999999998,58.15,5.27,58.3883156119,132.42,66.93904928,32.87680604,74.5769447879,1.6690492799999999,0.48680604,1.7385929999999998,65.27,32.39,72.8648406298,129.98
2020-06-10 15:00:00,59.60124704,25.61911372,64.8740906412,1.71124704,0.49911372,1.782549,57.89,25.12,63.1052018458,134.85,59.96124704,5.69911372,60.2314788444,1.71124704,0.49911372,1.782549,58.25,5.2,58.4816424188,132.42,67.11124704,32.88911372,74.7369606055,1.71124704,0.49911372,1.782549,65.4,32.39,72.9813133617,130.04
2020-06-10 15:30:00,58.72418304,26.879136719999998,64.5834163275,2.77418304,0.80913672,2.889774,55.95,26.07,61.7255814067,135.15,59.06418304,6.82913672,59.4576725623,2.77418304,0.80913672,2.889774,56.29,6.02,56.6109927488,132.6,65.86418304,33.23913672,73.7762212194,2.77418304,0.80913672,2.889774,63.09,32.43,70.936964976,130.37
2020-06-10 16:00:00,57.70526016,28.10445088,64.1853348468,4.57526016,1.33445088,4.765896,53.13,26.77,59.4931071638,135.57,58.05526016,7.96445088,58.5990248218,4.57526016,1.33445088,4.765896,53.48,6.63,53.8893987719,132.82,64.41526016,34.32445088,72.9896819399,4.57526016,1.33445088,4.765896,59.84,32.99,68.3312937094,130.88
2020-06-10 16:30:00,58.06835744,28.19452092,64.5512598304,4.19835744,1.22452092,4.373289,53.87,26.97,60.2441515834,135.57,58.41835744,8.02452092,58.9669180302,4.19835744,1.22452092,4.373289,54.22,6.8,54.6447472316,132.98,65.01835744,35.69452092,74.172000296,4.19835744,1.22452092,4.373289,60.82,34.47,69.9088928535,131.03
2020-06-10 17:00:00,58.97902848,27.74596664,65.1794788659,2.48902848,0.72596664,2.5927379999999998,56.49,27.02,62.6194897775,135.34,59.34902848,7.62596664,59.8369664063,2.48902848,0.72596664,2.5927379999999998,56.86,6.9,57.2771298164,132.79,66.31902848,35.22596664,75.0938230766,2.48902848,0.72596664,2.5927379999999998,63.83,34.5,72.5570044861,130.76
2020-06-10 17:30:00,60.72165728,27.35965004,66.6008266701,1.06165728,0.30965004,1.105893,59.66,27.05,65.5058630964,135.34,61.09165728,7.23965004,61.5191280978,1.06165728,0.30965004,1.105893,60.03,6.93,60.4286835865,132.82,68.54165728,34.81965004,76.8789100573,1.06165728,0.30965004,1.105893,67.48,34.51,75.7924171669,130.76
2020-06-10 18:00:00,61.48089792,27.49442856,67.3486778704,1.18089792,0.34442856,1.230102,60.3,27.15,66.1302691662,135.34,61.84089792,7.41442856,62.2837892748,1.18089792,0.34442856,1.230102,60.66,7.07,61.0706189587,132.78,69.40089792,34.96442856,77.7109766805,1.18089792,0.34442856,1.230102,68.22,34.62,76.5017176278,130.76
2020-06-10 18:30:00,61.98200704,27.19766872,67.6866484656,0.95200704,0.27766872,0.9916739999999999,61.03,26.92,66.7034279479,134.72,62.34200704,7.27766872,62.7653591065,0.95200704,0.27766872,0.9916739999999999,61.39,7.0,61.7877989574,132.42,70.06200704,35.13766872,78.3794653819,0.95200704,0.27766872,0.9916739999999999,69.11,34.86,77.4042098338,130.19
2020-06-10 19:00:00,60.90806112,27.78860116,66.9477278466,0.81806112,0.23860116,0.852147,60.09,27.55,66.1045429604,134.72,61.25806112,7.93860116,61.7703119675,0.81806112,0.23860116,0.852147,60.44,7.7,60.928512209,132.38,68.85806112,35.60860116,77.520352539,0.81806112,0.23860116,0.852147,68.04,35.37,76.6842780497,130.19
2020-06-10 19:30:00,58.25119808,28.11034944,64.6791606578,0.72119808,0.21034944,0.7512479999999999,57.53,27.9,63.9383367003,134.42,58.60119808,8.29034944,59.1847134846,0.72119808,0.21034944,0.7512479999999999,57.88,8.08,58.4412593978,132.32,65.90119808,37.00034944,75.5777332755,0.72119808,0.21034944,0.7512479999999999,65.18,36.79,74.846085402,130.0
2020-06-10 20:00:00,55.69617312,28.76596716,62.6860795302,0.70617312,0.20596716,0.735597,54.99,28.56,61.9642937505,134.42,56.04617312,8.94596716,56.755650378,0.70617312,0.20596716,0.735597,55.34,8.74,56.0259154321,132.32,62.98617312,37.84596716,73.481802064,0.70617312,0.20596716,0.735597,62.28,37.64,72.7706534257,130.0
2020-06-10 20:30:00,54.42170784,29.22174812,61.7708090234,0.45170784,0.13174812,0.470529,53.97,29.09,61.3105945168,134.42,54.77170784,9.39174812,55.5710798209,0.45170784,0.13174812,0.470529,54.32,9.26,55.1036296445,132.36,61.55170784,38.18174812,72.4324418166,0.45170784,0.13174812,0.470529,61.1,38.05,71.9792504823,130.0
2020-06-10 21:00:00,53.7849248,29.6301864,61.4065638335,0.27492479999999997,0.08018639999999999,0.28638,53.51,29.55,61.1271020088,134.42,54.1449248,9.8101864,55.0264721639,0.27492479999999997,0.08018639999999999,0.28638,53.87,9.73,54.7416642056,132.26,60.7849248,37.7201864,71.5375394111,0.27492479999999997,0.08018639999999999,0.28638,60.51,37.64,71.2616986887,129.85
2020-06-10 21:30:00,53.2549648,29.7085314,60.9810471687,0.2349648,0.06853139999999999,0.244755,53.02,29.64,60.7424892476,134.32,53.6049648,9.9085314,54.5130373921,0.2349648,0.06853139999999999,0.244755,53.37,9.84,54.2695356531,132.3,60.2649648,38.8485314,71.7012857227,0.2349648,0.06853139999999999,0.244755,60.03,38.78,71.4667006374,129.85
2020-06-10 22:00:00,52.16400576,30.50825168,60.4304303931,0.23400576,0.06825168,0.243756,51.93,30.44,60.1940071768,134.55,52.51400576,10.63825168,53.5807166784,0.23400576,0.06825168,0.243756,52.28,10.57,53.3378224152,132.34,58.93400576,38.59825168,70.4488613653,0.23400576,0.06825168,0.243756,58.7,38.53,70.2157453852,129.95
2020-06-10 22:30:00,49.91400576,31.11825168,58.8196698276,0.23400576,0.06825168,0.243756,49.68,31.05,58.5850228301,135.47,50.25400576,10.94825168,51.4327649439,0.23400576,0.06825168,0.243756,50.02,10.88,51.1895965993,133.02,56.41400576,40.13825168,69.2359682088,0.23400576,0.06825168,0.243756,56.18,40.07,69.0057772944,130.94
2020-06-10 23:00:00,46.7233664,31.8780652,56.5622136116,0.2333664,0.06806519999999999,0.24309000000000003,46.49,31.81,56.3311299372,135.66,47.0733664,11.6480652,48.493084529,0.2333664,0.06806519999999999,0.24309000000000003,46.84,11.58,48.2502020721,133.17,52.7733664,41.1080652,66.8947025233,0.2333664,0.06806519999999999,0.24309000000000003,52.54,41.04,66.6688322982,131.15
2020-06-10 23:30:00,43.57464512,32.37843816,54.2873185469,0.23464512,0.06843816,0.244422,43.34,32.31,54.0582250911,135.46,43.91464512,12.15843816,45.5666947946,0.23464512,0.06843816,0.244422,43.68,12.09,45.3222958377,133.08,49.14464512,41.65843816,64.4253181125,0.23464512,0.06843816,0.244422,48.91,41.59,64.2021510543,131.0
2020-06-11 00:00:00,41.22400576,32.68825168,52.6112197995,0.23400576,0.06825168,0.243756,40.99,32.62,52.3855371262,135.46,41.56400576,12.49825168,43.4024523486,0.23400576,0.06825168,0.243756,41.33,12.43,43.1587047998,133.08,46.42400576,42.06825168,62.6492307233,0.23400576,0.06825168,0.243756,46.19,42.0,62.4300897004,131.0
2020-06-11 00:30:00,39.13400576,32.83825168,51.086408958,0.23400576,0.06825168,0.243756,38.9,32.77,50.8633748389,135.28,39.46400576,12.668251680000001,41.4474649557,0.23400576,0.06825168,0.243756,39.23,12.6,41.2037971551,132.96,44.02400576,42.25825168,61.0235439663,0.23400576,0.06825168,0.243756,43.79,42.19,60.8075669633,130.74
2020-06-11 01:00:00,37.96400576,33.52825168,50.6498706224,0.23400576,0.06825168,0.243756,37.73,33.46,50.4294011466,135.95,38.30400576,13.18825168,40.5108237344,0.23400576,0.06825168,0.243756,38.07,13.12,40.2673478143,133.36,42.59400576,42.23825168,59.985991962,0.23400576,0.06825168,0.243756,42.36,42.17,59.7718872046,131.35
2020-06-11 01:30:00,38.10848128,33.85955704,50.9777005014,0.23848128000000002,0.06955704,0.248418,37.87,33.79,50.7533348658,135.79,38.44848128,13.54955704,40.7661159386,0.23848128000000002,0.06955704,0.248418,38.21,13.48,40.518076213,133.18,42.63848128,41.33955704,59.3885431891,0.23848128000000002,0.06955704,0.248418,42.4,41.27,59.1690197654,131.09
2020-06-11 02:00:00,38.43400576,33.99825168,51.3132918069,0.23400576,0.06825168,0.243756,38.2,33.93,51.0929045955,135.95,38.77400576,13.63825168,41.1026207384,0.23400576,0.06825168,0.243756,38.54,13.57,40.8592278439,133.25,42.95400576,41.01825168,59.3931273946,0.23400576,0.06825168,0.243756,42.72,40.95,59.1768611875,131.24
2020-06-11 02:30:00,38.12400576,33.97825168,51.0682034383,0.23400576,0.06825168,0.243756,37.89,33.91,50.8482074414,136.02,38.46400576,13.59825168,40.7969629735,0.23400576,0.06825168,0.243756,38.23,13.53,40.5535917028,133.29,42.59400576,41.00825168,59.1263564963,0.23400576,0.06825168,0.243756,42.36,40.94,58.9105525352,131.24
2020-06-11 03:00:00,37.3333664,34.3780652,50.7506809181,0.2333664,0.06806519999999999,0.24309000000000003,37.1,34.31,50.5330198979,136.45,37.6833664,13.8780652,40.1576492954,0.2333664,0.06806519999999999,0.24309000000000003,37.45,13.81,39.91514249,133.55,41.6433664,40.9780652,58.4240686076,0.2333664,0.06806519999999999,0.24309000000000003,41.41,40.91,58.2101039339,131.62
2020-06-11 03:30:00,36.79464512,33.89843816,50.0294914945,0.23464512,0.06843816,0.244422,36.56,33.83,49.8106665284,135.98,37.12464512,13.51843816,39.5093336513,0.23464512,0.06843816,0.244422,36.89,13.45,39.2654377284,133.3,41.08464512,41.34843816,58.2892906365,0.23464512,0.06843816,0.244422,40.85,41.28,58.0754758913,131.24
2020-06-11 04:00:00,36.50784192,34.36937056,50.1405639612,0.23784192,0.06937056,0.247752,36.27,34.3,49.9199649439,136.51,36.84784192,13.84937056,39.3645591753,0.23784192,0.06937056,0.247752,36.61,13.78,39.1175216495,133.59,40.68784192,40.98937056,57.7549043719,0.23784192,0.06937056,0.247752,40.45,40.92,57.5382385897,131.67
2020-06-11 04:30:00,36.30725248,33.93794864,49.6991040215,0.26725248,0.07794864,0.27838799999999997,36.04,33.86,49.4507957469,135.74,36.64725248,13.63794864,39.1026182939,0.26725248,0.07794864,0.27838799999999997,36.38,13.56,38.8249661944,133.17,40.55725248,41.607948640000004,58.104320999,0.26725248,0.07794864,0.27838799999999997,40.29,41.53,57.8621205972,131.05
2020-06-11 05:00:00,35.69634336,33.80643348,49.1640506256,0.29634336,0.08643348000000001,0.308691,35.4,33.72,48.8896553475,135.74,36.03634336,13.50643348,38.4843057377,0.29634336,0.08643348000000001,0.308691,35.74,13.42,38.1764849089,133.17,39.83634336,41.49643348,57.5229366762,0.29634336,0.08643348000000001,0.308691,39.54,41.41,57.255564795,130.99
2020-06-11 05:30:00,36.21456512,34.29174816,49.8740284988,0.31456512000000003,0.09174816,0.32767199999999996,35.9,34.2,49.5827591003,136.41,36.55456512,13.80174816,39.0733218883,0.31456512000000003,0.09174816,0.32767199999999996,36.24,13.71,38.7466346926,133.55,40.33456512,40.89174816,57.4370282222,0.31456512000000003,0.09174816,0.32767199999999996,40.02,40.8,57.1510314868,131.61
2020-06-11 06:00:00,37.1727968,33.7974824,50.2402889971,0.40279679999999995,0.1174824,0.41958,36.77,33.68,49.86356686,136.1,37.5227968,13.3974824,39.8428514837,0.40279679999999995,0.1174824,0.41958,37.12,13.28,39.424012987,133.38,41.4327968,40.5174824,57.9512125042,0.40279679999999995,0.1174824,0.41958,41.03,40.4,57.5814284297,131.34
2020-06-11 06:30:00,40.22072864,32.32396252,51.5998601289,0.6307286400000001,0.18396252,0.657009,39.59,32.14,50.993604501,135.27,40.57072864,12.17396252,42.3578727726,0.6307286400000001,0.18396252,0.657009,39.94,11.99,41.7008836837,132.87,44.98072864,39.61396252,59.937734154,0.6307286400000001,0.18396252,0.657009,44.35,39.43,59.3434697334,130.57
2020-06-11 07:00:00,43.17229696,30.59650328,52.9149623241,0.74229696,0.21650328,0.773226,42.43,30.38,52.1847611856,134.64,43.52229696,10.60650328,44.7960739854,0.74229696,0.21650328,0.773226,42.78,10.39,44.0236356972,132.49,48.49229696,38.91650328,62.177142842,0.74229696,0.21650328,0.773226,47.75,38.7,61.4634240829,130.04
2020-06-11 07:30:00,47.12584256,29.93545408,55.8298884825,1.59584256,0.46545408,1.6623359999999998,45.53,29.47,54.2352449981,134.94,47.46584256,9.91545408,48.4904365782,1.59584256,0.46545408,1.6623359999999998,45.87,9.45,46.8333150652,132.65,52.91584256,38.17545408,65.2491508607,1.59584256,0.46545408,1.6623359999999998,51.32,37.71,63.685057117,130.3
2020-06-11 08:00:00,50.521976,27.729743,57.6316640901,2.021976,0.589743,2.106225,48.5,27.14,55.5772399459,134.33,50.881976,7.8797429999999995,51.488501934,2.021976,0.589743,2.106225,48.86,7.29,49.4008471587,132.38,56.971976,38.099743,68.5375551505,2.021976,0.589743,2.106225,54.95,37.51,66.5319667528,129.89
2020-06-11 08:30:00,54.19948896,26.23193428,60.2137773238,1.5494889600000001,0.45193428,1.614051,52.65,25.78,58.6227848196,134.33,54.55948896,6.40193428,54.9338019629,1.5494889600000001,0.45193428,1.614051,53.01,5.95,53.3428776877,132.38,61.30948896,36.68193428,71.4452079503,1.5494889600000001,0.45193428,1.614051,59.76,36.23,69.8846943186,129.89
2020-06-11 09:00:00,56.77329536,25.51179448,62.241937017,1.34329536,0.39179448,1.399266,55.43,25.12,60.8563825741,134.1,57.12329536,5.73179448,57.4101414451,1.34329536,0.39179448,1.399266,55.78,5.34,56.0350247613,132.18,64.22329536,35.32179448,73.295708143,1.34329536,0.39179448,1.399266,62.88,34.93,71.9305171676,129.59
2020-06-11 09:30:00,58.95170656,25.21508108,64.1178915764,1.7317065600000001,0.50508108,1.803861,57.22,24.71,62.3274618447,134.49,59.30170656,5.29508108,59.5376375461,1.7317065600000001,0.50508108,1.803861,57.57,4.79,57.7689276342,132.35,66.47170656,33.67508108,74.5150914832,1.7317065600000001,0.50508108,1.803861,64.74,33.17,72.7428106413,129.84
2020-06-11 10:00:00,60.30645216,24.58438188,65.1249568487,1.38645216,0.40438188,1.444221,58.92,24.18,63.6886080865,133.93,60.66645216,4.84438188,60.8595633691,1.38645216,0.40438188,1.444221,59.28,4.44,59.4460427615,131.99,68.15645216,33.25438188,75.8363757392,1.38645216,0.40438188,1.444221,66.77,32.85,74.4134087379,129.32
2020-06-11 10:30:00,61.0434448,24.1914214,65.6622191401,1.7534448,0.5114214,1.826505,59.29,23.68,63.8439229684,134.18,61.3934448,4.3714214,61.5488780521,1.7534448,0.5114214,1.826505,59.64,3.86,59.7647822718,132.23,69.0234448,33.7514214,76.8335498241,1.7534448,0.5114214,1.826505,67.27,33.24,75.0343288102,129.66
2020-06-11 11:00:00,60.76963904,23.81489472,65.2694280623,1.31963904,0.38489472,1.3746239999999998,59.45,23.43,63.9004491377,133.81,61.11963904,4.10489472,61.2573296597,1.31963904,0.38489472,1.3746239999999998,59.8,3.7199999999999998,59.9155939635,131.97,68.77963904,33.30489472,76.4189424082,1.31963904,0.38489472,1.3746239999999998,67.46,32.92,75.0638261748,129.31
2020-06-11 11:30:00,61.47825056,23.92657308,65.9701158955,1.18825056,0.34657308000000003,1.237761,60.29,23.58,64.737164751,134.43,61.83825056,4.02657308,61.9692062487,1.18825056,0.34657308000000003,1.237761,60.65,3.68,60.7615412905,132.38,69.56825056,33.06657308,77.0268767459,1.18825056,0.34657308000000003,1.237761,68.38,32.72,75.8051634125,129.88
2020-06-11 12:00:00,61.89589248,24.49421864,66.5662696317,1.62589248,0.47421864,1.693638,60.27,24.02,64.8801456534,134.19,62.26589248,4.70421864,62.4433426343,1.62589248,0.47421864,1.693638,60.64,4.23,60.7873547705,132.1,69.88589248,32.53421864,77.0876990851,1.62589248,0.47421864,1.693638,68.26,32.06,75.4139987005,129.54
2020-06-11 12:30:00,63.19297536,24.19503448,67.6664749218,1.66297536,0.48503448,1.732266,61.53,23.71,65.9401622685,133.94,63.54297536,4.44503448,63.6982578186,1.66297536,0.48503448,1.732266,61.88,3.96,62.006580296,131.96,71.38297536,32.41503448,78.3981098725,1.66297536,0.48503448,1.732266,69.72,31.93,76.683787726,129.31
2020-06-11 13:00:00,63.25066752,24.56811136,67.8545432342,1.81066752,0.52811136,1.886112,61.44,24.04,65.9757167449,134.61,63.60066752,4.65811136,63.7710193617,1.81066752,0.52811136,1.886112,61.79,4.13,61.927869332,132.38,71.41066752,32.89811136,78.6242276064,1.81066752,0.52811136,1.886112,69.6,32.37,76.7592137792,129.96
2020-06-11 13:30:00,61.6923056,25.5902558,66.7892338791,2.0923056,0.6102558,2.179485,59.6,24.98,64.6232187375,135.17,62.0423056,5.5102557999999995,62.2865202363,2.0923056,0.6102558,2.179485,59.95,4.9,60.1499168744,132.74,69.5123056,33.1702558,77.0209484469,2.0923056,0.6102558,2.179485,67.42,32.56,74.8706217418,130.45
2020-06-11 14:00:00,58.91915776,26.29808768,64.5217526635,3.07915776,0.89808768,3.207456,55.84,25.4,61.3454611198,134.86,59.25915776,6.29808768,59.5928996345,3.07915776,0.89808768,3.207456,56.18,5.4,56.4389262832,132.55,66.18915776,34.15808768,74.4834180132,3.07915776,0.89808768,3.207456,63.11,33.26,71.3379260983,130.18
2020-06-11 14:30:00,58.33364352,25.88647936,63.8194623918,2.83364352,0.82647936,2.951712,55.5,25.06,60.8954316842,134.51,58.69364352,5.96647936,58.9961241575,2.83364352,0.82647936,2.951712,55.86,5.14,56.0959820308,132.38,65.61364352,34.36647936,74.0689214149,2.83364352,0.82647936,2.951712,62.78,33.54,71.1776650362,129.92
2020-06-11 15:00:00,57.27814848,26.83237664,63.2515828217,3.36814848,0.98237664,3.508488,53.91,25.85,59.787211007,135.26,57.62814848,6.72237664,58.0189093738,3.36814848,0.98237664,3.508488,54.26,5.74,54.5627638596,132.78,64.20814848,34.29237664,72.7918500029,3.36814848,0.98237664,3.508488,60.84,33.31,69.3618173061,130.55
2020-06-11 15:30:00,55.9477888,27.4439384,62.316328731,3.4077888,0.9939384,3.54978,52.54,26.45,58.8222245414,135.26,56.2877888,7.3339384,56.7635606745,3.4077888,0.9939384,3.54978,52.88,6.34,53.2587082081,132.78,62.6677888,34.8439384,71.7032202645,3.4077888,0.9939384,3.54978,59.26,33.85,68.2463925787,130.55
2020-06-11 16:00:00,56.76622016,27.13473088,62.9181799735,3.61622016,1.05473088,3.766896,53.15,26.08,59.2037912637,134.75,57.11622016,7.17473088,57.5650881053,3.61622016,1.05473088,3.766896,53.5,6.12,53.8489034243,132.45,63.65622016,35.13473088,72.7087593008,3.61622016,1.05473088,3.766896,60.04,34.08,69.0380185115,130.07
2020-06-11 16:30:00,57.70118688,27.13326284,63.7623785606,1.93118688,0.56326284,2.011653,55.77,26.57,61.7758674565,134.81,58.07118688,7.16326284,58.5113243754,1.93118688,0.56326284,2.011653,56.14,6.6,56.5266273538,132.55,65.02118688,35.41326284,74.0395430041,1.93118688,0.56326284,2.011653,63.09,34.85,72.0754507443,130.16
2020-06-11 17:00:00,59.45963904,26.96489472,65.2882395384,1.31963904,0.38489472,1.3746239999999998,58.14,26.58,63.9277404575,134.73,59.81963904,7.02489472,60.2307094488,1.31963904,0.38489472,1.3746239999999998,58.5,6.64,58.8756282344,132.45,67.15963904,35.26489472,75.8553222628,1.31963904,0.38489472,1.3746239999999998,65.84,34.88,74.5085230024,130.06
2020-06-11 17:30:00,61.05221632,27.60647976,67.0036629023,1.46221632,0.42647976,1.523142,59.59,27.18,65.4959578905,135.39,61.41221632,7.46647976,61.8644375497,1.46221632,0.42647976,1.523142,59.95,7.04,60.3619424803,132.83,68.87221632,35.12647976,77.3126882288,1.46221632,0.42647976,1.523142,67.41,34.7,75.8168721328,130.62
2020-06-11 18:00:00,62.18808096,27.44944028,67.9766811868,0.95808096,0.27944028,0.9980009999999999,61.23,27.17,66.9874749487,135.22,62.55808096,7.36944028,62.9906512384,0.95808096,0.27944028,0.9980009999999999,61.6,7.09,62.0066778662,132.69,70.26808096,34.93944028,78.4752680077,0.95808096,0.27944028,0.9980009999999999,69.31,34.66,77.4931719573,130.45
2020-06-11 18:30:00,61.76450432,28.07256376,67.8448437978,1.17450432,0.34256376,1.223442,60.59,27.73,66.6340828706,135.32,62.12450432,7.96256376,62.6327107719,1.17450432,0.34256376,1.223442,60.95,7.62,61.4244812758,132.79,69.75450432,35.67256376,78.3468102614,1.17450432,0.34256376,1.223442,68.58,35.33,77.1454813972,130.55
2020-06-11 19:00:00,60.24014912,28.15296016,66.4940954655,0.73014912,0.21296016,0.7605719999999999,59.51,27.94,65.7425562326,135.02,60.59014912,8.12296016,61.1322226992,0.73014912,0.21296016,0.7605719999999999,59.86,7.91,60.3803585614,132.57,68.06014912,35.80296016,76.9027688348,0.73014912,0.21296016,0.7605719999999999,67.33,35.59,76.1575800561,130.25
2020-06-11 19:30:00,59.01541408,28.62741244,65.5922849278,0.50541408,0.14741244,0.526473,58.51,28.48,65.0732702421,135.24,59.37541408,8.53741244,59.9860584498,0.50541408,0.14741244,0.526473,58.87,8.39,59.4648551667,132.74,66.71541408,36.37741244,75.9885689541,0.50541408,0.14741244,0.526473,66.21,36.23,75.4743466351,130.47
2020-06-11 20:00:00,57.30776192,29.19268056,64.3147897031,0.31776192000000003,0.09268056,0.33100199999999996,56.99,29.1,63.9896093128,135.35,57.65776192,9.06268056,58.3656550426,0.31776192000000003,0.09268056,0.33100199999999996,57.34,8.97,58.0373715807,132.85,64.90776192,37.79268056,75.1086164256,0.31776192000000003,0.09268056,0.33100199999999996,64.59,37.7,74.7874193966,130.63
2020-06-11 20:30:00,55.98579392,29.88335656,63.4619895697,0.28579392,0.08335656,0.29770199999999997,55.7,29.8,63.1706419154,135.7,56.34579392,9.65335656,57.1667367037,0.28579392,0.08335656,0.29770199999999997,56.06,9.57,56.8709811767,133.11,63.39579392,38.62335656,74.2346978084,0.28579392,0.08335656,0.29770199999999997,63.11,38.54,73.9473035343,130.98
2020-06-11 21:00:00,54.66862112,30.28543116,62.49692373,0.25862112,0.07543116,0.269397,54.41,30.21,62.234172285,136.14,55.01862112,9.89543116,55.9014152575,0.25862112,0.07543116,0.269397,54.76,9.82,55.6335330534,133.4,61.85862112,39.13543116,73.1988454755,0.25862112,0.07543116,0.269397,61.6,39.06,72.94,131.42
2020-06-11 21:30:00,53.66304672,30.56797196,61.7585904391,0.23304672,0.06797196,0.242757,53.43,30.5,61.5224747552,135.65,54.00304672,10.30797196,54.9780259828,0.23304672,0.06797196,0.242757,53.77,10.24,54.7363727333,133.14,60.73304672,39.45797196,72.4253720397,0.23304672,0.06797196,0.242757,60.5,39.39,72.1929504869,130.95
