Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-11 22:00:00,52.29208768,31.377692240000002,60.9837847648,0.23208768000000002,0.06769224,0.241758,52.06,31.31,60.7499769547,136.0,52.64208768,11.05769224,53.7909095757,0.23208768000000002,0.06769224,0.241758,52.41,10.99,53.5498664798,133.37,59.15208768,40.31769224,71.5855137892,0.23208768000000002,0.06769224,0.241758,58.92,40.25,71.3556507924,131.32
2020-06-11 22:30:00,49.62272704,31.06787872,58.5459488526,0.23272704,0.06787872,0.242424,49.39,31.0,58.3127095923,134.79,49.95272704,11.03787872,51.1576944884,0.23272704,0.06787872,0.242424,49.72,10.97,50.9158059938,132.64,56.20272704,41.12787872,69.6437286103,0.23272704,0.06787872,0.242424,55.97,41.06,69.4158807479,130.17
2020-06-11 23:00:00,46.71208768,32.18769224,56.7280060214,0.23208768000000002,0.06769224,0.241758,46.48,32.12,56.4985380342,135.87,47.05208768,11.87769224,48.5281210021,0.23208768000000002,0.06769224,0.241758,46.82,11.81,48.2865250355,133.28,52.77208768,41.65769224,67.2328532852,0.23208768000000002,0.06769224,0.241758,52.54,41.59,67.008803153,131.25
2020-06-11 23:30:00,43.57208768,33.75769224,55.1190403596,0.23208768000000002,0.06769224,0.241758,43.34,33.69,54.8941863953,136.65,43.91208768,13.19769224,45.8524865725,0.23208768000000002,0.06769224,0.241758,43.68,13.13,45.6107366746,133.63,48.88208768,40.58769224,63.5359682174,0.23208768000000002,0.06769224,0.241758,48.65,40.52,63.3142393147,131.78
2020-06-12 00:00:00,41.47144832,34.19750576,53.7526783143,0.23144832,0.06750576,0.241092,41.24,34.13,53.5312478838,136.51,41.80144832,13.71750576,43.9946706537,0.23144832,0.06750576,0.241092,41.57,13.65,43.7537129853,133.55,46.40144832,40.72750576,61.7399719114,0.23144832,0.06750576,0.241092,46.17,40.66,61.5215775155,131.63
2020-06-12 00:30:00,39.51272704,34.24787872,52.2893181726,0.23272704,0.06787872,0.242424,39.28,34.18,52.0690964008,136.7,39.84272704,13.65787872,42.1186484721,0.23272704,0.06787872,0.242424,39.61,13.59,41.8764874363,133.68,44.14272704,40.80787872,60.1154166263,0.23272704,0.06787872,0.242424,43.91,40.74,59.8985450575,131.81
2020-06-12 01:00:00,38.30208768,34.71769224,51.6949521241,0.23208768000000002,0.06769224,0.241758,38.07,34.65,51.477639806,137.24,38.64208768,13.96769224,41.0890175933,0.23208768000000002,0.06769224,0.241758,38.41,13.9,40.8477428997,134.05,42.74208768,41.41769224,59.5173192418,0.23208768000000002,0.06769224,0.241758,42.51,41.35,59.3036474426,132.36
2020-06-12 01:30:00,38.39272704,34.66787872,51.7287473704,0.23272704,0.06787872,0.242424,38.16,34.6,51.510635795,137.03,38.74272704,13.99787872,41.1939256099,0.23272704,0.06787872,0.242424,38.51,13.93,40.9519840789,133.9,42.86272704,41.35787872,59.5624672216,0.23272704,0.06787872,0.242424,42.63,41.29,59.3479654243,132.15
2020-06-12 02:00:00,38.93208768,34.68769224,52.1434889901,0.23208768000000002,0.06769224,0.241758,38.7,34.62,51.9252770816,137.03,39.26208768,14.02769224,41.692777295,0.23208768000000002,0.06769224,0.241758,39.03,13.96,41.4514475019,133.9,43.48208768,41.36769224,60.0164803223,0.23208768000000002,0.06769224,0.241758,43.25,41.3,59.8017767295,132.15
2020-06-12 02:30:00,38.45208768,34.57769224,51.7124728435,0.23208768000000002,0.06769224,0.241758,38.22,34.51,51.4947424501,136.88,38.79208768,13.92769224,41.2165825573,0.23208768000000002,0.06769224,0.241758,38.56,13.86,40.9752754719,133.77,42.92208768,41.23769224,59.5218688558,0.23208768000000002,0.06769224,0.241758,42.69,41.17,59.3077145066,132.07
2020-06-12 03:00:00,37.66208768,34.72769224,51.2293417558,0.23208768000000002,0.06769224,0.241758,37.43,34.66,51.0129444357,137.22,38.00208768,14.00769224,40.5015321924,0.23208768000000002,0.06769224,0.241758,37.77,13.94,40.2603589154,133.97,41.99208768,41.44769224,59.0020899608,0.23208768000000002,0.06769224,0.241758,41.76,41.38,58.7894718466,132.39
2020-06-12 03:30:00,37.17272704,34.63787872,50.80939163,0.23272704,0.06787872,0.242424,36.94,34.57,50.5929688791,137.11,37.51272704,13.92787872,40.0148784281,0.23272704,0.06787872,0.242424,37.28,13.86,39.7730813491,133.86,41.43272704,41.31787872,58.5135708352,0.23272704,0.06787872,0.242424,41.2,41.25,58.3009648291,132.28
2020-06-12 04:00:00,36.66272704,34.78787872,50.540598135,0.23272704,0.06787872,0.242424,36.43,34.72,50.3251756082,137.24,37.00272704,14.04787872,39.5795996055,0.23272704,0.06787872,0.242424,36.77,13.98,39.3379371599,133.97,40.84272704,41.52787872,58.246828781,0.23272704,0.06787872,0.242424,40.61,41.46,58.0353659418,132.45
2020-06-12 04:30:00,36.29807168,34.80235424,50.2867166191,0.24807168000000002,0.07235424,0.25840799999999997,36.05,34.73,50.0577206832,136.99,36.62807168,14.15235424,39.2670952011,0.24807168000000002,0.07235424,0.25840799999999997,36.38,14.08,39.0096244535,133.81,40.41807168,41.54235424,57.9602252767,0.24807168000000002,0.07235424,0.25840799999999997,40.17,41.47,57.7355159326,132.22
2020-06-12 05:00:00,35.68355616,34.75270388,49.8103062347,0.28355616,0.08270388000000001,0.295371,35.4,34.67,49.5496609474,137.11,36.02355616,14.03270388,38.6602299087,0.28355616,0.08270388000000001,0.295371,35.74,13.95,38.3660018767,133.89,39.70355616,41.49270388,57.4283627402,0.28355616,0.08270388000000001,0.295371,39.42,41.41,57.1727601223,132.33
2020-06-12 05:30:00,35.83753216,34.68969688,49.8768862395,0.30753216,0.08969688,0.32034599999999996,35.53,34.6,49.5937586799,136.89,36.17753216,14.03969688,38.806274256500004,0.30753216,0.08969688,0.32034599999999996,35.87,13.95,38.4871329148,133.77,39.88753216,41.39969688,57.4886956155,0.30753216,0.08969688,0.32034599999999996,39.58,41.31,57.210947379,132.08
2020-06-12 06:00:00,36.7792304,33.8176922,49.9634675993,0.36923039999999996,0.1076922,0.384615,36.41,33.71,49.6190709304,136.26,37.1192304,13.3276922,39.4393793672,0.36923039999999996,0.1076922,0.384615,36.75,13.22,39.0554848901,133.37,40.9992304,40.8876922,57.902851975,0.36923039999999996,0.1076922,0.384615,40.63,40.78,57.565660771,131.51
2020-06-12 06:30:00,39.76948,31.861515,50.9584897497,0.51948,0.15151499999999998,0.541125,39.25,31.71,50.45876138,135.24,40.10948,11.651515,41.7675494573,0.51948,0.15151499999999998,0.541125,39.59,11.5,41.2264247783,132.81,44.60948,40.591515,60.3131560761,0.51948,0.15151499999999998,0.541125,44.09,40.44,59.827432671,130.62
2020-06-12 07:00:00,42.67246656,30.80363608,52.6289216882,0.97246656,0.28363608,1.012986,41.7,30.52,51.6755299924,135.63,43.02246656,10.48363608,44.2813646398,0.97246656,0.28363608,1.012986,42.05,10.2,43.2694176064,133.14,47.96246656,40.49363608,62.7704768303,0.97246656,0.28363608,1.012986,46.99,40.21,61.8458098823,131.08
2020-06-12 07:30:00,46.48941952,29.778997359999998,55.2091913641,1.05941952,0.30899736,1.103562,45.43,29.47,54.1513231602,135.72,46.82941952,9.44899736,47.773194196,1.05941952,0.30899736,1.103562,45.77,9.14,46.6736810205,133.19,52.32941952,39.25899736,65.4189347285,1.05941952,0.30899736,1.103562,51.27,38.95,64.3872301004,131.08
2020-06-12 08:00:00,49.714014399999996,28.6620042,57.384612158,1.5840144,0.4620042,1.650015,48.13,28.2,55.7829445261,134.89,50.0640144,8.6120042,50.7993322218,1.5840144,0.4620042,1.650015,48.48,8.15,49.160277664,132.61,55.9840144,37.8320042,67.5682648151,1.5840144,0.4620042,1.650015,54.4,37.37,65.9990674177,130.32
2020-06-12 08:30:00,53.09747072,27.37717896,59.7398637818,1.80747072,0.52717896,1.882782,51.29,26.85,57.8928890279,134.61,53.44747072,7.42717896,53.9610518214,1.80747072,0.52717896,1.882782,51.64,6.9,52.0989404883,132.45,59.89747072,37.13717896,70.4760743782,1.80747072,0.52717896,1.882782,58.09,36.61,68.6639658045,130.07
2020-06-12 09:00:00,55.31221632,25.95647976,61.0997554476,1.46221632,0.42647976,1.523142,53.85,25.53,59.595330354,134.02,55.66221632,6.21647976,56.0082756944,1.46221632,0.42647976,1.523142,54.2,5.79,54.5083855934,132.12,62.59221632,36.46647976,72.4402491018,1.46221632,0.42647976,1.523142,61.13,36.04,70.9630784282,129.58
2020-06-12 09:30:00,56.59081696,25.95773828,62.2601376549,2.22081696,0.64773828,2.313351,54.37,25.31,59.9724353349,134.02,56.94081696,6.21773828,57.279288625,2.22081696,0.64773828,2.313351,54.72,5.57,55.0027572036,132.12,63.94081696,36.35773828,73.5548312917,2.22081696,0.64773828,2.313351,61.72,35.71,71.3061182508,129.58
2020-06-12 10:00:00,57.17478208,26.24431144,62.910409225,3.13478208,0.91431144,3.265398,54.04,25.33,59.6819109949,133.84,57.50478208,6.5443114399999995,57.8759706121,3.13478208,0.91431144,3.265398,54.37,5.63,54.6607153265,131.85,64.23478208,34.76431144,73.0387881797,3.13478208,0.91431144,3.265398,61.1,33.85,69.8500715819,129.21
2020-06-12 10:30:00,57.592704,26.080372,63.222664905,3.292704,0.960372,3.4299,54.3,25.12,59.828959543,133.68,57.942704,6.450372,58.3006367527,3.292704,0.960372,3.4299,54.65,5.49,54.9250634956,131.79,64.732704,34.870372,73.5273133643,3.292704,0.960372,3.4299,61.44,33.91,70.1766464004,129.1
2020-06-12 11:00:00,58.13027712,25.13841416,63.3330007542,2.60027712,0.7584141600000001,2.708622,55.53,24.38,60.6462307155,133.68,58.46027712,5.50841416,58.7192185533,2.60027712,0.7584141600000001,2.708622,55.86,4.75,56.0615920216,131.84,65.54027712,34.76841416,74.1914452492,2.60027712,0.7584141600000001,2.708622,62.94,34.01,71.5410630338,129.2
2020-06-12 11:30:00,58.39026624,25.50799432,63.7187646287,3.49026624,1.01799432,3.635694,54.9,24.49,60.1146413114,134.31,58.73026624,5.67799432,59.0040997908,3.49026624,1.01799432,3.635694,55.24,4.66,55.4362083841,132.27,65.69026624,35.19799432,74.5259007516,3.49026624,1.01799432,3.635694,62.2,34.18,70.9726172548,129.84
2020-06-12 12:00:00,57.67234304,26.07526672,63.2931172107,4.61234304,1.3452667200000001,4.804524,53.06,24.73,58.5400418517,134.58,58.01234304,6.1852667199999996,58.3411473095,4.61234304,1.3452667200000001,4.804524,53.4,4.84,53.618892193,132.42,64.68234304,35.72526672,73.8924907102,4.61234304,1.3452667200000001,4.804524,60.07,34.38,69.2126382968,130.1
2020-06-12 12:30:00,57.25321344,26.95510392,63.2811826418,3.34321344,0.97510392,3.482514,53.91,25.98,59.8435334852,134.81,57.61321344,6.98510392,58.0351104044,3.34321344,0.97510392,3.482514,54.27,6.01,54.6017673707,132.47,64.20321344,34.57510392,72.9211246972,3.34321344,0.97510392,3.482514,60.86,33.6,69.5190592572,130.1
2020-06-12 13:00:00,57.19137376,27.44790068,63.4369015975,4.86137376,1.41790068,5.063931,52.33,26.03,58.4464695255,134.92,57.53137376,7.46790068,58.0140371572,4.86137376,1.41790068,5.063931,52.67,6.05,53.0163314461,132.47,63.90137376,35.17790068,72.944295628,4.86137376,1.41790068,5.063931,59.04,33.76,68.0107285654,130.22
2020-06-12 13:30:00,56.12110496,27.89657228,62.672140277,3.93110496,1.14657228,4.094901,52.19,26.75,58.6460450499,135.13,56.46110496,7.84657228,57.0037285609,3.93110496,1.14657228,4.094901,52.53,6.7,52.9555558936,132.64,62.79110496,35.33657228,72.0513442109,3.93110496,1.14657228,4.094901,58.86,34.19,68.0694916978,130.4
2020-06-12 14:00:00,55.88179424,27.76552332,62.3995129205,3.96179424,1.15552332,4.126869,51.92,26.61,58.3419103218,135.02,56.22179424,7.76552332,56.7555591991,3.96179424,1.15552332,4.126869,52.26,6.61,52.6763675665,132.54,62.531794239999996,35.38552332,71.8495689027,3.96179424,1.15552332,4.126869,58.57,34.23,67.8390580713,130.3
2020-06-12 14:30:00,55.15118432,28.18992876,61.9380756514,4.49118432,1.30992876,4.678317,50.66,26.88,57.3495422824,135.19,55.51118432,8.11992876,56.1019146525,4.49118432,1.30992876,4.678317,51.02,6.8100000000000005,51.4724829399,132.69,61.64118432,36.07992876,71.4240636179,4.49118432,1.30992876,4.678317,57.15,34.77,66.896004365,130.51
2020-06-12 15:00:00,54.47786976,27.68062868,61.1069185748,2.36786976,0.69062868,2.466531,52.11,26.99,58.6848549457,134.33,54.81786976,7.87062868,55.380011203,2.36786976,0.69062868,2.466531,52.45,7.18,52.9391622525,132.12,61.23786976,36.20062868,71.1376286474,2.36786976,0.69062868,2.466531,58.87,35.51,68.750541816,129.76
2020-06-12 15:30:00,54.28665024,28.22610632,61.1862196272,3.10665024,0.90610632,3.236094,51.18,27.32,58.0152979825,134.33,54.626650240000004,8.42610632,55.2726893154,3.10665024,0.90610632,3.236094,51.52,7.52,52.0659274382,132.17,60.95665024,37.10610632,71.362289304,3.10665024,0.90610632,3.236094,57.85,36.2,68.2426735994,129.82
2020-06-12 16:00:00,53.84892832,28.16177076,60.7683504264,2.74892832,0.80177076,2.863467,51.1,27.36,57.963605823,134.25,54.19892832,8.36177076,54.8401590195,2.74892832,0.80177076,2.863467,51.45,7.5600000000000005,52.0024624417,132.09,60.50892832,37.04177076,70.9466221005,2.74892832,0.80177076,2.863467,57.76,36.24,68.1876469751,129.74
2020-06-12 16:30:00,55.52278624,27.63372932,62.0193742953,0.97278624,0.28372932,1.013319,54.55,27.35,61.0223319777,134.44,55.87278624,7.79372932,56.4137435288,0.97278624,0.28372932,1.013319,54.9,7.51,55.4112813423,132.23,62.70278624,36.51372932,72.5595743587,0.97278624,0.28372932,1.013319,61.73,36.23,71.5765729831,129.92
2020-06-12 17:00:00,57.55650176,27.65647968,63.8563369067,1.73650176,0.50647968,1.808856,55.82,27.15,62.0724971304,134.34,57.91650176,7.85647968,58.4469455924,1.73650176,0.50647968,1.808856,56.18,7.35,56.6587583697,132.1,64.93650176,36.48647968,74.484981441,1.73650176,0.50647968,1.808856,63.2,35.98,72.7241390461,129.79
2020-06-12 17:30:00,58.78371488,27.47941684,64.8894712951,1.4037148799999999,0.40941684,1.462203,57.38,27.07,63.4448524311,133.6,59.13371488,7.88941684,59.6576829384,1.4037148799999999,0.40941684,1.462203,57.73,7.48,58.2125699484,131.63,66.42371488,36.23941684,75.6664075489,1.4037148799999999,0.40941684,1.462203,65.02,35.83,74.2387318049,129.04
2020-06-12 18:00:00,59.7885408,27.2620744,65.7106559972,0.6585407999999999,0.19207439999999998,0.68598,59.13,27.07,65.0318521957,133.6,60.1385408,7.6920744,60.6284759674,0.6585407999999999,0.19207439999999998,0.68598,59.48,7.5,59.9509833114,131.55,67.6785408,35.9920744,76.6538603361,0.6585407999999999,0.19207439999999998,0.68598,67.02,35.8,75.9823690076,129.04
2020-06-12 18:30:00,60.68202752,27.29184136,66.5368549659,0.45202752,0.13184136,0.470862,60.23,27.16,66.0705569827,133.6,61.05202752,7.7018413599999995,61.5359116666,0.45202752,0.13184136,0.470862,60.6,7.57,61.0709824712,131.61,68.75202752,36.06184136,77.6356727953,0.45202752,0.13184136,0.470862,68.3,35.93,77.1741854508,129.04
2020-06-12 19:00:00,59.31036896,27.92552428,65.5557379066,0.67036896,0.19552428,0.698301,58.64,27.73,64.866035026,134.08,59.66036896,8.22552428,60.2247363973,0.67036896,0.19552428,0.698301,58.99,8.03,59.5340322841,131.88,67.13036896,36.83552428,76.57246427850001,0.67036896,0.19552428,0.698301,66.46,36.64,75.8908505684,129.53
2020-06-12 19:30:00,57.97232704,28.43442872,64.5701745318,0.6323270400000001,0.18442872,0.658674,57.34,28.25,63.921343071,133.69,58.31232704,8.76442872,58.967301919,0.6323270400000001,0.18442872,0.658674,57.68,8.58,58.31465339,131.72,65.62232704,37.42442872,75.5438791112,0.6323270400000001,0.18442872,0.658674,64.99,37.24,74.9033891089,129.22
2020-06-12 20:00:00,55.77993952,28.92748236,62.8347108575,0.53993952,0.15748236000000002,0.562437,55.24,28.77,62.2829872437,133.43,56.13993952,9.22748236,56.893226662000004,0.53993952,0.15748236000000002,0.562437,55.6,9.07,56.3349349871,131.55,63.12993952,38.01748236,73.6934069561,0.53993952,0.15748236000000002,0.562437,62.59,37.86,73.1497621322,128.94
2020-06-12 20:30:00,54.18616352,29.23221436,61.5683577287,0.31616352000000003,0.09221436,0.329337,53.87,29.14,61.2463590755,134.21,54.52616352,9.41221436,55.3325608242,0.31616352000000003,0.09221436,0.329337,54.21,9.32,55.0053315598,131.94,61.29616352,38.33221436,72.2950781175,0.31616352000000003,0.09221436,0.329337,60.98,38.24,71.9781772484,129.46
2020-06-12 21:00:00,52.7505392,30.0759906,60.7221919603,0.26053919999999997,0.07599059999999999,0.271395,52.49,30.0,60.4582508844,134.49,53.1005392,10.1659906,54.0649112476,0.26053919999999997,0.07599059999999999,0.271395,52.84,10.09,53.7947367314,132.09,59.5505392,38.0959906,70.693501956,0.26053919999999997,0.07599059999999999,0.271395,59.29,38.02,70.4331207601,129.77
2020-06-12 21:30:00,51.91752224,30.76927732,60.3504560243,0.23752224,0.06927732,0.247419,51.68,30.7,60.110834298,134.75,52.27752224,10.80927732,53.3833289308,0.23752224,0.06927732,0.247419,52.04,10.74,53.1367029463,132.31,58.61752224,38.91927732,70.3613818843,0.23752224,0.06927732,0.247419,58.38,38.85,70.1252229943,130.07
2020-06-12 22:00:00,50.51848128,31.03955704,59.2922511976,0.23848128000000002,0.06955704,0.248418,50.28,30.97,59.0526824116,134.84,50.84848128,11.00955704,52.0267084746,0.23848128000000002,0.06955704,0.248418,50.61,10.94,51.7789117305,132.37,56.98848128,39.24955704,69.1969271459,0.23848128000000002,0.06955704,0.248418,56.75,39.18,68.961111505,130.18
2020-06-12 22:30:00,48.44784192,31.81937056,57.9626235564,0.23784192,0.06937056,0.247752,48.21,31.75,57.7257879981,135.64,48.79784192,11.55937056,50.1482644146,0.23784192,0.06937056,0.247752,48.56,11.49,49.9008386703,132.99,54.70784192,40.89937056,68.3059768962,0.23784192,0.06937056,0.247752,54.47,40.83,68.0740023798,131.06
2020-06-12 23:00:00,46.01720256,33.24918408,56.7722746896,0.23720256,0.06918408,0.247086,45.78,33.18,56.5395507587,136.58,46.36720256,12.72918408,48.082737033,0.23720256,0.06918408,0.247086,46.13,12.66,47.8356822884,133.5,51.73720256,40.61918408,65.7773231749,0.23720256,0.06918408,0.247086,51.5,40.55,65.548093031,131.82
2020-06-12 23:30:00,43.22784192,34.06937056,55.0396977409,0.23784192,0.06937056,0.247752,42.99,34.0,54.8100364897,136.24,43.56784192,13.58937056,45.6380087403,0.23784192,0.06937056,0.247752,43.33,13.52,45.3902996245,133.36,48.42784192,40.51937056,63.143291517,0.23784192,0.06937056,0.247752,48.19,40.45,62.9164414124,131.6
2020-06-13 00:00:00,40.94848128,34.10955704,53.2939020959,0.23848128000000002,0.06955704,0.248418,40.71,34.04,53.0662387964,136.08,41.28848128,13.68955704,43.4987661706,0.23848128000000002,0.06955704,0.248418,41.05,13.62,43.2505132918,133.15,45.78848128,40.58955704,61.1890280903,0.23848128000000002,0.06955704,0.248418,45.55,40.52,60.9645216499,131.27
2020-06-13 00:30:00,39.09848128,34.51955704,52.1564095451,0.23848128000000002,0.06955704,0.248418,38.86,34.45,51.9317061149,136.42,39.44848128,14.03955704,41.8723278213,0.23848128000000002,0.06955704,0.248418,39.21,13.97,41.6243318265,133.4,43.66848128,41.26955704,60.0842125319,0.23848128000000002,0.06955704,0.248418,43.43,41.2,59.8632182563,131.62
2020-06-13 01:00:00,37.64720256,35.04918408,51.4369241428,0.23720256,0.06918408,0.247086,37.41,34.98,51.2162913534,136.88,37.98720256,14.42918408,40.6353160631,0.23720256,0.06918408,0.247086,37.75,14.36,40.3890096437,133.73,41.98720256,41.76918408,59.2249096033,0.23720256,0.06918408,0.247086,41.75,41.7,59.0080714818,132.15
2020-06-13 01:30:00,37.46464512,35.00843816,51.2756314088,0.23464512,0.06843816,0.244422,37.23,34.94,51.0575802404,136.88,37.81464512,14.39843816,40.4630993252,0.23464512,0.06843816,0.244422,37.58,14.33,40.2194641933,133.68,41.79464512,41.74843816,59.0738897442,0.23464512,0.06843816,0.244422,41.56,41.68,58.8596296285,132.05
2020-06-13 02:00:00,37.60784192,34.86937056,51.2856975884,0.23784192,0.06937056,0.247752,37.37,34.8,51.0642428711,136.82,37.94784192,14.23937056,40.531449275,0.23784192,0.06937056,0.247752,37.71,14.17,40.2844014477,133.68,41.92784192,41.57937056,59.0490303412,0.23784192,0.06937056,0.247752,41.69,41.51,58.8314218764,132.05
2020-06-13 02:30:00,37.03784192,35.13937056,51.0546481473,0.23784192,0.06937056,0.247752,36.8,35.07,50.8344853421,137.15,37.38784192,14.43937056,40.0792483164,0.23784192,0.06937056,0.247752,37.15,14.37,39.8323913417,133.9,41.29784192,42.04937056,58.9377749134,0.23784192,0.06937056,0.247752,41.06,41.98,58.7217506551,132.37
2020-06-13 03:00:00,35.95784192,34.58937056,49.8937967214,0.23784192,0.06937056,0.247752,35.72,34.52,49.6744280289,137.28,36.29784192,13.81937056,38.8395202175,0.23784192,0.06937056,0.247752,36.06,13.75,38.5925653462,134.12,40.20784192,43.21937056,59.0303696708,0.23784192,0.06937056,0.247752,39.97,43.15,58.8177133184,132.67
2020-06-13 03:30:00,35.539350400000004,35.0727272,49.931369099,0.2493504,0.07272719999999999,0.25974,35.29,35.0,49.7029586644,137.91,35.8893504,14.1427272,38.5754093275,0.2493504,0.07272719999999999,0.25974,35.64,14.07,38.3167652601,134.47,39.6793504,43.2127272,58.6667762897,0.2493504,0.07272719999999999,0.25974,39.43,43.14,58.4447131912,133.22
2020-06-13 04:00:00,34.9329168,35.3025174,49.6646394423,0.28291679999999997,0.08251739999999999,0.294705,34.65,35.22,49.4071948202,138.12,35.2829168,14.2825174,38.0640843998,0.28291679999999997,0.08251739999999999,0.294705,35.0,14.2,37.7708882607,134.57,38.9129168,42.8125174,57.8543580036,0.28291679999999997,0.08251739999999999,0.294705,38.63,42.73,57.60320998,133.34
2020-06-13 04:30:00,34.48538432,35.44615376,49.4537313868,0.29538432000000003,0.08615376,0.30769199999999997,34.19,35.36,49.186234863,138.12,34.83538432,14.42615376,37.7043487284,0.29538432000000003,0.08615376,0.30769199999999997,34.54,14.34,37.3984919482,134.62,38.39538432,42.99615376,57.644381992,0.29538432000000003,0.08615376,0.30769199999999997,38.1,42.91,57.3836048014,133.42
2020-06-13 05:00:00,33.68232736,32.74109548,46.9731679751,0.31232736,0.09109548,0.325341,33.37,32.65,46.6859657713,138.02,34.02232736,11.75109548,35.994541308,0.31232736,0.09109548,0.325341,33.71,11.66,35.6695906901,134.37,36.87232736,48.42109548,60.8619011569,0.31232736,0.09109548,0.325341,36.56,48.33,60.6005156744,133.04
2020-06-13 05:30:00,33.89831136,29.79575748,45.1318366219,0.32831136,0.09575748,0.341991,33.57,29.7,44.8222589792,137.76,34.24831136,8.86575748,35.3772311905,0.32831136,0.09575748,0.341991,33.92,8.77,35.0354006685,134.05,36.49831136,53.95575748,65.1410047311,0.32831136,0.09575748,0.341991,36.17,53.86,64.8781049353,132.61
2020-06-13 06:00:00,34.06430528,29.79083904,45.2534085447,0.41430528,0.12083904000000001,0.431568,33.65,29.67,44.8623606156,137.76,34.41430528,8.89083904,35.5442179087,0.41430528,0.12083904000000001,0.431568,34.0,8.77,35.1128594677,134.05,36.74430528,54.58083904,65.7967473423,0.41430528,0.12083904000000001,0.431568,36.33,54.46,65.4657200373,132.61
2020-06-13 06:30:00,35.38134816,29.41330988,46.0106791486,0.49134816000000003,0.14330988,0.511821,34.89,29.27,45.5416842025,137.55,35.73134816,8.58330988,36.7478223821,0.49134816000000003,0.14330988,0.511821,35.24,8.44,36.236600282,133.98,38.28134816,54.69330988,66.7594170329,0.49134816000000003,0.14330988,0.511821,37.79,54.55,66.3610322403,132.44
2020-06-13 07:00:00,36.33191712,29.18055916,46.5994982216,0.9619171200000001,0.28055916000000003,1.001997,35.37,28.9,45.6754518314,136.93,36.68191712,8.52055916,37.6585046437,0.9619171200000001,0.28055916000000003,1.001997,35.72,8.24,36.658095968,133.58,39.32191712,54.19055916,66.9539384059,0.9619171200000001,0.28055916000000003,1.001997,38.36,53.91,66.1647768832,131.81
2020-06-13 07:30:00,38.0242144,28.2237292,47.3541948585,1.3842143999999998,0.40372919999999995,1.4418900000000001,36.64,27.82,46.004804097,136.3,38.3642144,7.7337292,39.1359619004,1.3842143999999998,0.40372919999999995,1.4418900000000001,36.98,7.33,37.6994602083,133.24,41.3042144,53.9837292,67.9726499817,1.3842143999999998,0.40372919999999995,1.4418900000000001,39.92,53.58,66.8163363258,131.29
2020-06-13 08:00:00,40.06338432,27.94890376,48.8489097581,2.29338432,0.6689037600000001,2.388942,37.77,27.28,46.5915367851,136.3,40.41338432,7.48890376,41.1014027951,2.29338432,0.6689037600000001,2.388942,38.12,6.82,38.7252734012,133.2,43.50338432,53.67890376,69.0939154786,2.29338432,0.6689037600000001,2.388942,41.21,53.01,67.144055582,131.29
2020-06-13 08:30:00,42.98623136,27.35181748,50.9503484384,2.40623136,0.70181748,2.506491,40.58,26.65,48.5485210897,136.08,43.33623136,6.94181748,43.8886976158,2.40623136,0.70181748,2.506491,40.93,6.24,41.4029286404,132.95,46.63623136,51.29181748,69.323795452,2.40623136,0.70181748,2.506491,44.23,50.59,67.1985193289,130.87
2020-06-13 09:00:00,45.11222496,26.56023228,52.350346509,2.81222496,0.82023228,2.929401,42.3,25.74,49.5160337669,135.91,45.46222496,6.22023228,45.8857841595,2.81222496,0.82023228,2.929401,42.65,5.4,42.9904931351,132.87,49.04222496,50.82023228,70.6246121265,2.81222496,0.82023228,2.929401,46.23,50.0,68.0970843722,130.74
2020-06-13 09:30:00,47.57873696,26.15379828,54.293253496,4.29873696,1.25379828,4.477851,43.28,24.9,49.9316372654,135.61,47.92873696,5.91379828,48.2922026488,4.29873696,1.25379828,4.477851,43.63,4.66,43.8781551572,132.68,51.64873696,50.26379828,72.0696985362,4.29873696,1.25379828,4.477851,47.35,49.01,68.146919226,130.45
2020-06-13 10:00:00,48.71034336,26.31468348,55.3638882025,6.29034336,1.83468348,6.552441,42.42,24.48,48.9767985887,135.3,49.06034336,6.18468348,49.4486359807,6.29034336,1.83468348,6.552441,42.77,4.35,42.990643168,132.35,52.48034336,48.63468348,71.5508132475,6.29034336,1.83468348,6.552441,46.19,46.8,65.7552743132,129.99
2020-06-13 10:30:00,49.57492992,25.56060456,55.77650206,5.14492992,1.50060456,5.359302,44.43,24.06,50.526314926,135.24,49.92492992,5.49060456,50.2259431564,5.14492992,1.50060456,5.359302,44.78,3.99,44.957407621,132.31,53.61492992,47.71060456,71.7695095274,5.14492992,1.50060456,5.359302,48.47,46.21,66.9679400908,129.92
2020-06-13 11:00:00,49.88985344,25.63412392,56.0901576519,6.69985344,1.95412392,6.979014,43.19,23.68,49.2556443466,135.24,50.21985344,5.60412392,50.5315731444,6.69985344,1.95412392,6.979014,43.52,3.65,43.6727935905,132.28,53.74985344,47.69412392,71.8594197118,6.69985344,1.95412392,6.979014,47.05,45.74,65.618976676,129.92
2020-06-13 11:30:00,49.16850432,25.57081376,55.420288103,7.16850432,2.09081376,7.467192,42.0,23.48,48.1176724292,135.17,49.51850432,5.54081376,49.827531418,7.16850432,2.09081376,7.467192,42.35,3.45,42.4902930091,132.24,52.85850432,47.61081376,71.1393777442,7.16850432,2.09081376,7.467192,45.69,45.52,64.4953215358,129.92
2020-06-13 12:00:00,49.56051232,25.38848276,55.685001915,7.16051232,2.08848276,7.458867,42.4,23.3,48.3802645714,135.17,49.91051232,5.34848276,50.1962698602,7.16051232,2.08848276,7.458867,42.75,3.26,42.8741192329,132.21,53.29051232,47.38848276,71.3130212628,7.16051232,2.08848276,7.458867,46.13,45.3,64.6534368769,129.92
2020-06-13 12:30:00,49.73748576,25.25801668,55.7833747306,6.74748576,1.96801668,7.028631,42.99,23.29,48.8933962821,135.28,50.08748576,5.18801668,50.3554539929,6.74748576,1.96801668,7.028631,43.34,3.22,43.4594523665,132.26,53.54748576,47.28801668,71.4387132635,6.74748576,1.96801668,7.028631,46.8,45.32,65.1470828203,129.98
2020-06-13 13:00:00,49.43779552,25.54769036,55.6487206377,6.67779552,1.9476903600000002,6.956037,42.76,23.6,48.8403275992,135.66,49.78779552,5.36769036,50.0763085954,6.67779552,1.9476903600000002,6.956037,43.11,3.42,43.2454448468,132.47,53.19779552,47.69769036,71.4498083543,6.67779552,1.9476903600000002,6.956037,46.52,45.75,65.2470144911,130.35
2020-06-13 13:30:00,48.59000416,25.61041788,54.9261504955,5.83000416,1.70041788,6.072921,42.76,23.91,48.9908736399,135.9,48.93000416,5.37041788,49.2238427523,5.83000416,1.70041788,6.072921,43.1,3.67,43.2559695302,132.62,52.34000416,47.91041788,70.9569177523,5.83000416,1.70041788,6.072921,46.51,46.21,65.5632839324,130.62
2020-06-13 14:00:00,48.10270176,25.82370468,54.5960954649,5.53270176,1.6137046800000001,5.763231,42.57,24.21,48.9727373137,136.19,48.45270176,5.50370468,48.7642807088,5.53270176,1.6137046800000001,5.763231,42.92,3.89,43.0959220809,132.79,51.82270176,48.23370468,70.7960640492,5.53270176,1.6137046800000001,5.763231,46.29,46.62,65.6977054394,130.9
2020-06-13 14:30:00,47.37331104,26.20596572,54.1385559302,5.64331104,1.64596572,5.878449,41.73,24.56,48.4209303917,136.32,47.72331104,5.82596572,48.0776069828,5.64331104,1.64596572,5.878449,42.08,4.18,42.2870996877,132.85,50.92331104,48.16596572,70.0938218463,5.64331104,1.64596572,5.878449,45.28,46.52,64.9183240696,130.96
2020-06-13 15:00:00,46.2765168,26.9473174,53.5506668698,6.6765168,1.9473174,6.954705,39.6,25.0,46.8311861904,136.45,46.6265168,6.5073174,47.078415953,6.6765168,1.9473174,6.954705,39.95,4.5600000000000005,40.2094031291,132.88,49.4465168,48.3373174,69.1480605446,6.6765168,1.9473174,6.954705,42.77,46.39,63.097583155,131.06
2020-06-13 15:30:00,45.6694144,27.6823292,53.404182997,6.1794144,1.8023292,6.43689,39.49,25.88,47.2147699348,136.81,46.0294144,7.1623292,46.583322655,6.1794144,1.8023292,6.43689,39.85,5.36,40.2088559897,133.07,48.7494144,48.2723292,68.6055622434,6.1794144,1.8023292,6.43689,42.57,46.47,63.0211535915,131.31
2020-06-13 16:00:00,46.10024384,27.64382112,53.7532634193,5.91024384,1.72382112,6.156504,40.19,25.92,47.823451360199996,136.81,46.45024384,7.11382112,46.9918248605,5.91024384,1.72382112,6.156504,40.54,5.39,40.8967443692,132.99,49.24024384,47.90382112,68.6977269735,5.91024384,1.72382112,6.156504,43.33,46.18,63.3252027237,131.31
2020-06-13 16:30:00,47.86305344,27.02172392,54.9640377721,3.50305344,1.02172392,3.649014,44.36,26.0,51.41798907,136.59,48.23305344,6.55172392,48.6759954235,3.50305344,1.02172392,3.649014,44.73,5.53,45.0705424862,132.87,51.63305344,47.32172392,70.0379737164,3.50305344,1.02172392,3.649014,48.13,46.3,66.784630717,131.09
2020-06-13 17:00:00,49.47044672,26.33554696,56.0436092018,2.83044672,0.82554696,2.948382,46.64,25.51,53.1606028935,136.3,49.83044672,5.95554696,50.1850770639,2.83044672,0.82554696,2.948382,47.0,5.13,47.2791381055,132.74,53.67044672,47.70554696,71.8076323372,2.83044672,0.82554696,2.948382,50.84,46.88,69.1551878025,130.95
2020-06-13 17:30:00,50.42753888,26.373448840000002,56.907780498,3.57753888,1.04344884,3.726603,46.85,25.33,53.2590968756,135.83,50.79753888,6.10344884,51.1628971424,3.57753888,1.04344884,3.726603,47.22,5.06,47.490335859,132.46,54.67753888,47.59344884,72.4897898359,3.57753888,1.04344884,3.726603,51.1,46.55,69.1238923962,130.5
2020-06-13 18:00:00,51.72209536,26.19144448,57.9755716865,2.5420953600000002,0.74144448,2.648016,49.18,25.45,55.3748580134,136.0,52.08209536,5.91144448,52.4165034405,2.5420953600000002,0.74144448,2.648016,49.54,5.17,49.8090403441,132.52,56.29209536,47.40144448,73.591418921,2.5420953600000002,0.74144448,2.648016,53.75,46.66,71.1773707016,130.66
2020-06-13 18:30:00,51.8736832,26.4081576,58.2088463772,3.1136832,0.9081576,3.24342,48.76,25.5,55.0253359826,135.87,52.2436832,6.1481576,52.6042039782,3.1136832,0.9081576,3.24342,49.13,5.24,49.4086480285,132.47,56.3736832,47.6181576,73.7935030389,3.1136832,0.9081576,3.24342,53.26,46.71,70.8410311896,130.53
2020-06-13 19:00:00,51.26336416,26.24139788,57.5894388556,2.47336416,0.72139788,2.576421,48.79,25.52,55.0611886904,135.46,51.61336416,6.07139788,51.9692335149,2.47336416,0.72139788,2.576421,49.14,5.35,49.4303762883,132.19,55.75336416,47.35139788,73.1477443012,2.47336416,0.72139788,2.576421,53.28,46.63,70.8033565589,130.2
2020-06-13 19:30:00,52.02530336,25.52946348,57.9515806107,1.33530336,0.38946348000000003,1.390941,50.69,25.14,56.5817611956,134.86,52.40530336,5.54946348,52.6983146331,1.33530336,0.38946348000000003,1.390941,51.07,5.16,51.3300155854,131.91,57.01530336,47.84946348,74.4332988155,1.33530336,0.38946348000000003,1.390941,55.68,47.46,73.1622443614,129.76
2020-06-13 20:00:00,51.44401536,25.27200448,57.3163233887,0.62401536,0.18200448,0.6500159999999999,50.82,25.09,56.6761016655,134.86,51.79401536,5.34200448,52.0687722054,0.62401536,0.18200448,0.6500159999999999,51.17,5.16,51.4295100113,131.96,56.66401536,49.26200448,75.0836581561,0.62401536,0.18200448,0.6500159999999999,56.04,49.08,74.4938118235,129.82
2020-06-13 20:30:00,49.82260672,25.98617696,56.1922906934,0.67260672,0.19617696,0.7006319999999999,49.15,25.79,55.5053745145,135.1,50.17260672,5.97617696,50.52727141,0.67260672,0.19617696,0.7006319999999999,49.5,5.78,49.8363160757,132.19,54.81260672,50.17617696,74.3106357782,0.67260672,0.19617696,0.7006319999999999,54.14,49.98,73.6826981048,130.1
2020-06-13 21:00:00,48.84460512,26.05009316,55.3570483586,0.27460512,0.08009316,0.286047,48.57,25.97,55.0770896108,135.28,49.20460512,5.96009316,49.564260062,0.27460512,0.08009316,0.286047,48.93,5.88,49.2820383101,132.29,53.72460512,50.34009316,73.623760938,0.27460512,0.08009316,0.286047,53.45,50.26,73.3687269891,130.3
2020-06-13 21:30:00,49.74944032,28.36983676,57.2700135319,0.23944032,0.06983676,0.249417,49.51,28.3,57.0274504077,134.32,50.10944032,8.34983676,50.8003521947,0.23944032,0.06983676,0.249417,49.87,8.28,50.5526982465,131.99,55.40944032,45.23983676,71.5321529569,0.23944032,0.06983676,0.249417,55.17,45.17,71.302579196,130.01
2020-06-13 22:00:00,48.77880096,31.68965028,58.1687661719,0.23880096,0.06965028,0.248751,48.54,31.62,57.9306136684,135.2,49.12880096,11.59965028,50.4796094516,0.23880096,0.06965028,0.248751,48.89,11.53,50.2311954865,132.56,55.00880096,40.03965028,68.0377966839,0.23880096,0.06965028,0.248751,54.77,39.97,67.8037889797,130.83
2020-06-13 22:30:00,47.48784192,32.04937056,57.2909878036,0.23784192,0.06937056,0.247752,47.25,31.98,57.0550865392,135.49,47.83784192,11.85937056,49.2859390663,0.23784192,0.06937056,0.247752,47.6,11.79,49.0383941417,132.81,53.53784192,40.64937056,67.2210669684,0.23784192,0.06937056,0.247752,53.3,40.58,66.9897484694,131.13
2020-06-13 23:00:00,45.4581616,32.7294638,56.0148396114,0.2381616,0.06946379999999999,0.248085,45.22,32.66,55.7810362041,136.02,45.8181616,12.4194638,47.4715389837,0.2381616,0.06946379999999999,0.248085,45.58,12.35,47.2234994468,133.18,51.2581616,41.6494638,66.0460215716,0.2381616,0.06946379999999999,0.248085,51.02,41.58,65.8174505735,131.72
2020-06-13 23:30:00,42.90848128,33.24955704,54.283246118,0.23848128000000002,0.06955704,0.248418,42.67,33.18,54.0522090205,136.43,43.24848128,12.77955704,45.0970975914,0.23848128000000002,0.06955704,0.248418,43.01,12.71,44.84868114,133.42,48.22848128,41.42955704,63.5798285866,0.23848128000000002,0.06955704,0.248418,47.99,41.36,63.3536873434,131.98
2020-06-14 00:00:00,40.67784192,34.16937056,53.1246901895,0.23784192,0.06937056,0.247752,40.44,34.1,52.8980491134,136.59,41.03784192,13.65937056,43.2513915793,0.23784192,0.06937056,0.247752,40.8,13.59,43.003814947,133.45,45.51784192,40.97937056,61.246899877,0.23784192,0.06937056,0.247752,45.28,40.91,61.0238191201,131.98
2020-06-14 00:30:00,39.10848128,34.20955704,51.9592831061,0.23848128000000002,0.06955704,0.248418,38.87,34.14,51.734094174,136.59,39.44848128,13.65955704,41.7464510327,0.23848128000000002,0.06955704,0.248418,39.21,13.59,41.4983397258,133.42,43.64848128,40.73955704,59.7067954748,0.23848128000000002,0.06955704,0.248418,43.41,40.67,59.4850989744,131.88
2020-06-14 01:00:00,37.17848128,34.66955704,50.8352009501,0.23848128000000002,0.06955704,0.248418,36.94,34.6,50.6134725147,136.92,37.53848128,14.03955704,40.0780081677,0.23848128000000002,0.06955704,0.248418,37.3,13.97,39.8302761728,133.64,41.40848128,41.04955704,58.3071904236,0.23848128000000002,0.06955704,0.248418,41.17,40.98,58.0889774398,132.28
2020-06-14 01:30:00,37.09848128,35.37955704,51.2641236112,0.23848128000000002,0.06955704,0.248418,36.86,35.31,51.0436646412,137.38,37.44848128,14.63955704,40.2082750252,0.23848128000000002,0.06955704,0.248418,37.21,14.57,39.9608433344,133.88,41.21848128,40.94955704,58.1018882723,0.23848128000000002,0.06955704,0.248418,40.98,40.88,57.8838042979,132.69
2020-06-14 02:00:00,36.96848128,35.31955704,51.1286584769,0.23848128000000002,0.06955704,0.248418,36.73,35.25,50.9083038413,137.29,37.30848128,14.58955704,40.0596798545,0.23848128000000002,0.06955704,0.248418,37.07,14.52,39.8122506272,133.83,41.04848128,40.87955704,57.9319946073,0.23848128000000002,0.06955704,0.248418,40.81,40.81,57.7140554804,132.55
2020-06-14 02:30:00,36.41848128,35.54955704,50.8927969803,0.23848128000000002,0.06955704,0.248418,36.18,35.48,50.6736894256,137.43,36.77848128,14.78955704,39.6407326207,0.23848128000000002,0.06955704,0.248418,36.54,14.72,39.3935273871,133.95,40.43848128,41.15955704,57.7007790585,0.23848128000000002,0.06955704,0.248418,40.2,41.09,57.4841552082,132.71
2020-06-14 03:00:00,35.99848128,35.43955704,50.515867385,0.23848128000000002,0.06955704,0.248418,35.76,35.37,50.2972613569,137.53,36.34848128,14.64955704,39.1895599979,0.23848128000000002,0.06955704,0.248418,36.11,14.58,38.942374093,133.99,39.93848128,41.03955704,57.2654130256,0.23848128000000002,0.06955704,0.248418,39.7,40.97,57.0493724768,132.71
2020-06-14 03:30:00,34.50784192,35.28937056,49.3571760588,0.23784192,0.06937056,0.247752,34.27,35.22,49.1414417778,137.71,34.85784192,14.46937056,37.7416458004,0.23784192,0.06937056,0.247752,34.62,14.4,37.4953917168,134.3,38.46784192,43.21937056,57.8592158051,0.23784192,0.06937056,0.247752,38.23,43.15,57.649418037,133.16
2020-06-14 04:00:00,34.10784192,35.20937056,49.0208593934,0.23784192,0.06937056,0.247752,33.87,35.14,48.8057015112,137.89,34.45784192,14.33937056,37.3223849431,0.23784192,0.06937056,0.247752,34.22,14.27,37.0761554102,134.48,38.07784192,43.89937056,58.1126215279,0.23784192,0.06937056,0.247752,37.84,43.83,57.9045291838,133.38
2020-06-14 04:30:00,33.85912064,29.86974352,45.1513192328,0.23912064,0.06974352,0.249084,33.62,29.8,44.9259880248,137.64,34.19912064,9.04974352,35.3762308666,0.23912064,0.06974352,0.249084,33.96,8.98,35.1272259081,133.99,36.63912064,54.31974352,65.5214445609,0.23912064,0.06974352,0.249084,36.4,54.25,65.3301040869,132.68
2020-06-14 05:00:00,33.03359616,29.75104888,44.4560837763,0.24359616,0.07104888,0.25374599999999997,32.79,29.68,44.2276666805,137.92,33.38359616,8.85104888,34.5370172257,0.24359616,0.07104888,0.25374599999999997,33.14,8.78,34.2833487279,134.18,35.63359616,55.18104888,65.6863861907,0.24359616,0.07104888,0.25374599999999997,35.39,55.11,65.4947646763,132.91
2020-06-14 05:30:00,32.98858112,30.00708616,44.594525495,0.29858112000000003,0.08708616,0.31102199999999997,32.69,29.92,44.3152626078,138.11,33.33858112,9.05708616,34.546950673,0.29858112000000003,0.08708616,0.31102199999999997,33.04,8.97,34.235982533,134.21,35.45858112,54.24708616,64.8078493077,0.29858112000000003,0.08708616,0.31102199999999997,35.16,54.16,64.5719072043,132.98
2020-06-14 06:00:00,31.88764192,29.91764556,43.725132625,0.43764192,0.12764556,0.455877,31.45,29.79,43.3191251066,137.95,32.23764192,9.02764556,33.4778126663,0.43764192,0.12764556,0.455877,31.8,8.9,33.0219623887,134.13,34.18764192,54.10764556,64.0033762242,0.43764192,0.12764556,0.455877,33.75,53.98,63.6624135578,132.82
2020-06-14 06:30:00,32.121448,29.580839,43.6670752119,0.5514479999999999,0.16083899999999998,0.574425,31.57,29.42,43.15323047,137.62,32.461448,8.740839,33.6176720295,0.5514479999999999,0.16083899999999998,0.574425,31.91,8.58,33.0433730118,133.97,34.491448,54.300839,64.3291621369,0.5514479999999999,0.16083899999999998,0.574425,33.94,54.14,63.8988513199,132.57
2020-06-14 07:00:00,32.71967936,29.23990648,43.8810841751,0.95967936,0.27990648,0.9996659999999999,31.76,28.96,42.9811493564,137.3,33.06967936,8.46990648,34.1371206863,0.95967936,0.27990648,0.9996659999999999,32.11,8.19,33.1380174422,133.81,35.15967936,54.43990648,64.8066853824,0.95967936,0.27990648,0.9996659999999999,34.2,54.16,64.0542395162,132.3
2020-06-14 07:30:00,34.27437376,29.21377568,45.0352904523,1.8643737599999999,0.54377568,1.942056,32.41,28.67,43.270971794,137.24,34.62437376,8.47377568,35.6462078284,1.8643737599999999,0.54377568,1.942056,32.76,7.93,33.7061196224,133.76,36.79437376,54.30377568,65.5951674553,1.8643737599999999,0.54377568,1.942056,34.93,53.76,64.1111729732,132.22
2020-06-14 08:00:00,36.52263488,29.00410184,46.6384045838,2.48263488,0.72410184,2.586078,34.04,28.28,44.2547172627,137.15,36.87263488,8.30410184,37.7961547034,2.48263488,0.72410184,2.586078,34.39,7.58,35.2154582534,133.7,39.26263488,53.94410184,66.7197168837,2.48263488,0.72410184,2.586078,36.78,53.22,64.6926332746,132.13
2020-06-14 08:30:00,37.93759968,28.07263324,47.1946417139,2.71759968,0.79263324,2.830833,35.22,27.28,44.5493748553,136.59,38.27759968,7.53263324,39.011731579,2.71759968,0.79263324,2.830833,35.56,6.74,36.1931098415,133.42,40.98759968,53.77263324,67.6127163564,2.71759968,0.79263324,2.830833,38.27,52.98,65.3565092397,131.69
2020-06-14 09:00:00,39.9178288,27.7922834,48.6399431814,3.3678288,0.9822833999999999,3.508155,36.55,26.81,45.3285627392,136.41,40.2678288,7.3022834,40.9245815998,3.3678288,0.9822833999999999,3.508155,36.9,6.32,37.4373129378,133.27,43.0978288,52.9222834,68.2509408546,3.3678288,0.9822833999999999,3.508155,39.73,51.94,65.3929392213,131.47
2020-06-14 09:30:00,42.4926432,27.1011876,50.3993957846,4.1526432,1.2111876,4.32567,38.34,25.89,46.2628111986,135.76,42.8426432,6.8111876,43.3806910144,4.1526432,1.2111876,4.32567,38.69,5.6,39.0931720381,132.81,45.9126432,51.8111876,69.2269453763,4.1526432,1.2111876,4.32567,41.76,50.6,65.6068411067,130.81
2020-06-14 10:00:00,44.84646976,26.70855368,52.1972479122,3.76646976,1.09855368,3.923406,41.08,25.61,48.4090745625,135.43,45.20646976,6.52855368,45.6754520647,3.76646976,1.09855368,3.923406,41.44,5.43,41.7942400338,132.51,48.56646976,50.26855368,69.8972780159,3.76646976,1.09855368,3.923406,44.8,49.17,66.5186357347,130.38
2020-06-14 10:30:00,46.37052672,26.50223696,53.4096836929,2.75052672,0.80223696,2.865132,43.62,25.7,50.628000158,135.11,46.72052672,6.47223696,47.1666987212,2.75052672,0.80223696,2.865132,43.97,5.67,44.3340704199,132.18,50.29052672,48.41223696,69.8060295766,2.75052672,0.80223696,2.865132,47.54,47.61,67.2812284371,129.91
2020-06-14 11:00:00,47.91896928,25.54011604,54.3003236104,1.74896928,0.51011604,1.8218429999999999,46.17,25.03,52.5182806268,134.71,48.25896928,5.60011604,48.5828098779,1.74896928,0.51011604,1.8218429999999999,46.51,5.09,46.7876928262,131.92,52.21896928,47.56011604,70.6313343383,1.74896928,0.51011604,1.8218429999999999,50.47,47.05,68.9994449253,129.5
2020-06-14 11:30:00,47.85947552,26.09818036,54.5127912985,4.99947552,1.45818036,5.207787,42.86,24.64,49.4379328047,134.64,48.20947552,6.20818036,48.6075614827,4.99947552,1.45818036,5.207787,43.21,4.75,43.4702956052,131.89,51.73947552,48.20818036,70.7177628373,4.99947552,1.45818036,5.207787,46.74,46.75,66.1074133513,129.5
2020-06-14 12:00:00,48.52839712,25.53619916,54.8370567643,4.47839712,1.30619916,4.664997,44.05,24.23,50.2742021319,135.06,48.86839712,5.49619916,49.1765029489,4.47839712,1.30619916,4.664997,44.39,4.19,44.5873098538,132.14,52.51839712,47.67619916,70.9309664561,4.47839712,1.30619916,4.664997,48.04,46.37,66.7683944692,129.82
2020-06-14 12:30:00,49.0093648,25.7402314,55.3577216893,5.8293648000000005,1.7002313999999998,6.072255,43.18,24.04,49.4209874446,134.97,49.3593648,5.7602314,49.6943372955,5.8293648000000005,1.7002313999999998,6.072255,43.53,4.06,43.7189261076,132.09,52.8993648,47.8202314,71.310008606,5.8293648000000005,1.7002313999999998,6.072255,47.07,46.12,65.8987048431,129.72
2020-06-14 13:00:00,49.33705664,25.86664152,55.7066270871,6.29705664,1.8366415200000001,6.5594339999999995,43.04,24.03,49.2938383573,135.1,49.68705664,5.85664152,50.0310288465,6.29705664,1.8366415200000001,6.5594339999999995,43.39,4.02,43.5758247197,132.18,53.17705664,47.93664152,71.5941404943,6.29705664,1.8366415200000001,6.5594339999999995,46.88,46.1,65.749101895,129.84
2020-06-14 13:30:00,48.02275008,26.12913544,54.670981737,7.16275008,2.08913544,7.4611979999999996,40.86,24.04,47.4073960475,135.34,48.35275008,6.05913544,48.7309097245,7.16275008,2.08913544,7.4611979999999996,41.19,3.9699999999999998,41.3808772261,132.31,51.54275008,48.29913544,70.6361208594,7.16275008,2.08913544,7.4611979999999996,44.38,46.21,64.0698720149,130.11
2020-06-14 14:00:00,47.08860448,26.24500964,53.908600453700004,6.90860448,2.01500964,7.196463,40.18,24.23,46.9204145335,135.55,47.42860448,6.09500964,47.818633036,6.90860448,2.01500964,7.196463,40.52,4.08,40.7248916512,132.46,50.50860448,48.50500964,70.0275309196,6.90860448,2.01500964,7.196463,43.6,46.49,63.736018859,130.33
2020-06-14 14:30:00,46.22116256,26.25908908,53.1595299801,6.27116256,1.8290890800000001,6.532461,39.95,24.43,46.8276350033,135.83,46.57116256,6.01908908,46.9585201592,6.27116256,1.8290890800000001,6.532461,40.3,4.19,40.5172321365,132.63,49.59116256,48.65908908,69.4765453527,6.27116256,1.8290890800000001,6.532461,43.32,46.83,63.7939754209,130.76
2020-06-14 15:00:00,45.67072224,26.65062732,52.8778857981,7.03072224,2.05062732,7.323669,38.64,24.6,45.8062179185,135.96,46.01072224,6.39062732,46.4524130545,7.03072224,2.05062732,7.323669,38.98,4.34,39.2208617957,132.71,48.85072224,49.11062732,69.2693783654,7.03072224,2.05062732,7.323669,41.82,47.06,62.9567788248,130.98
2020-06-14 15:30:00,46.09204256,27.00267908,53.4192948741,5.39204256,1.57267908,5.6167110000000005,40.7,25.43,47.9914044387,136.17,46.45204256,6.68267908,46.930272295,5.39204256,1.57267908,5.6167110000000005,41.06,5.11,41.3767531351,132.77,49.45204256,48.43267908,69.2187035145,5.39204256,1.57267908,5.6167110000000005,44.06,46.86,64.3206281064,130.98
2020-06-14 16:00:00,46.74943616,26.73316888,53.8532459527,4.39943616,1.28316888,4.582746,42.35,25.45,49.408754285,136.1,47.10943616,6.44316888,47.5480115308,4.39943616,1.28316888,4.582746,42.71,5.16,43.0205729855,132.69,50.33943616,48.04316888,69.5859533882,4.39943616,1.28316888,4.582746,45.94,46.76,65.5513630674,130.98
2020-06-14 16:30:00,47.736088960000004,26.52260928,54.6093672571,4.94608896,1.44260928,5.152176,42.79,25.08,49.5982913012,135.79,48.08608896,6.27260928,48.493479754,4.94608896,1.44260928,5.152176,43.14,4.83,43.4095438815,132.47,51.40608896,47.72260928,70.1429498856,4.94608896,1.44260928,5.152176,46.46,46.28,65.5772064059,130.6
2020-06-14 17:00:00,49.02903584,26.43305212,55.7005619341,5.1190358400000004,1.49305212,5.332329,43.91,24.94,50.4984326489,135.48,49.37903584,6.26305212,49.7746421619,5.1190358400000004,1.49305212,5.332329,44.26,4.77,44.5162947694,132.26,52.85903584,47.51305212,71.0743821056,5.1190358400000004,1.49305212,5.332329,47.74,46.02,66.3094865008,130.32
2020-06-14 17:30:00,49.758856,26.018833,56.150898667,5.138856,1.4988329999999999,5.352975,44.62,24.52,50.9134049146,135.17,50.118856,5.948833,50.4706681233,5.138856,1.4988329999999999,5.352975,44.98,4.45,45.1995895999,132.1,53.778856,47.838833,71.977213724,5.138856,1.4988329999999999,5.352975,48.64,46.34,67.1806906782,130.2
2020-06-14 18:00:00,50.17697952,25.54995236,56.3074536749,3.49697952,1.01995236,3.642687,46.68,24.53,52.7327535788,135.17,50.52697952,5.48995236,50.8243567232,3.49697952,1.01995236,3.642687,47.03,4.47,47.2419495787,132.1,54.49697952,47.68995236,72.4172101983,3.49697952,1.01995236,3.642687,51.0,46.67,69.1309547164,130.11
2020-06-14 18:30:00,50.16123648,25.20536064,56.1378646743,2.28123648,0.6653606400000001,2.3762879999999997,47.88,24.54,53.8024720622,135.06,50.52123648,5.15536064,50.783590645,2.28123648,0.6653606400000001,2.3762879999999997,48.24,4.49,48.4485056529,132.07,54.65123648,47.33536064,72.3007193305,2.28123648,0.6653606400000001,2.3762879999999997,52.37,46.67,70.1477426579,129.93
2020-06-14 19:00:00,49.8720864,25.0310252,55.8012295962,1.5120863999999998,0.4410252,1.57509,48.36,24.59,54.2527206691,135.06,50.2320864,4.9810251999999995,50.478442093,1.5120863999999998,0.4410252,1.57509,48.72,4.54,48.9310739715,132.07,54.4320864,47.1610252,72.0209297897,1.5120863999999998,0.4410252,1.57509,52.92,46.72,70.5923848584,129.93
2020-06-14 19:30:00,49.27220672,25.35272696,55.4121928764,1.07220672,0.31272696,1.116882,48.2,25.04,54.3161265187,135.26,49.62220672,5.27272696,49.9015535766,1.07220672,0.31272696,1.116882,48.55,4.96,48.8027058676,132.2,53.82220672,47.60272696,71.8529717565,1.07220672,0.31272696,1.116882,52.75,47.29,70.8442418267,130.14
2020-06-14 20:00:00,48.48303616,25.55421888,54.8053181531,0.80303616,0.23421888000000002,0.836496,47.68,25.32,53.9859685474,135.58,48.84303616,5.35421888,49.1356270047,0.80303616,0.23421888000000002,0.836496,48.04,5.12,48.3120688855,132.38,52.96303616,47.95421888,71.4471154609,0.80303616,0.23421888000000002,0.836496,52.16,47.72,70.6955727044,130.45
2020-06-14 20:30:00,47.9470624,25.7466432,54.4225176637,0.5370623999999999,0.15664319999999998,0.55944,47.41,25.59,53.8753765648,135.65,48.3070624,5.5266432,48.6221766561,0.5370623999999999,0.15664319999999998,0.55944,47.77,5.37,48.0708830791,132.44,52.4170624,48.2566432,71.2478213251,0.5370623999999999,0.15664319999999998,0.55944,51.88,48.1,70.747045168,130.63
