Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-14 21:00:00,47.04964,25.974895,53.7435000199,0.35964,0.104895,0.374625,46.69,25.87,53.3780198209,135.55,47.39964,5.784895,47.7513442983,0.35964,0.104895,0.374625,47.04,5.68,47.381684225,132.39,51.42964,48.524895,70.7083680005,0.35964,0.104895,0.374625,51.07,48.42,70.3750047957,130.52
2020-06-14 21:30:00,46.66021952,26.37589736,53.5991049104,0.26021952,0.07589736,0.27106199999999997,46.4,26.3,53.3352603819,135.82,47.02021952,6.10589736,47.4150084496,0.26021952,0.07589736,0.27106199999999997,46.76,6.03,47.1472003411,132.59,51.02021952,49.09589736,70.8058608976,0.26021952,0.07589736,0.27106199999999997,50.76,49.02,70.5658415949,130.74
2020-06-14 22:00:00,46.48784192,27.04937056,53.7846436641,0.23784192,0.06937056,0.247752,46.25,26.98,53.54421444,135.98,46.84784192,6.7693705600000005,47.3343920457,0.23784192,0.06937056,0.247752,46.61,6.7,47.0890868461,132.63,50.74784192,48.90937056,70.4802808459,0.23784192,0.06937056,0.247752,50.51,48.84,70.2609827714,130.74
2020-06-14 22:30:00,46.19784192,27.04937056,53.5341857672,0.23784192,0.06937056,0.247752,45.96,26.98,53.2939208541,135.72,46.53784192,6.78937056,47.0304824893,0.23784192,0.06937056,0.247752,46.3,6.72,46.7851301163,132.45,50.37784192,48.58937056,69.9918130065,0.23784192,0.06937056,0.247752,50.14,48.52,69.7725590759,130.46
2020-06-14 23:00:00,43.94784192,27.63937056,51.9167373241,0.23784192,0.06937056,0.247752,43.71,27.57,51.6785158456,136.19,44.30784192,7.25937056,44.8985892488,0.23784192,0.06937056,0.247752,44.07,7.19,44.6526706928,132.75,47.78784192,49.06937056,68.4943863578,0.23784192,0.06937056,0.247752,47.55,49.0,68.2788583677,130.9
2020-06-14 23:30:00,40.89784192,27.94937056,49.535853565,0.23784192,0.06937056,0.247752,40.66,27.88,49.3004056778,135.77,41.23784192,7.65937056,41.9431229595,0.23784192,0.06937056,0.247752,41.0,7.59,41.6966197671,132.55,44.35784192,49.74937056,66.6529670076,0.23784192,0.06937056,0.247752,44.12,49.68,66.4430342474,130.54
2020-06-15 00:00:00,38.69848128,28.32955704,47.9597357735,0.23848128000000002,0.06955704,0.248418,38.46,28.26,47.7262946393,136.33,39.03848128,7.88955704,39.8277306777,0.23848128000000002,0.06955704,0.248418,38.8,7.82,39.5802021218,132.9,41.81848128,50.29955704,65.4127725676,0.23848128000000002,0.06955704,0.248418,41.58,50.23,65.2069727867,131.06
2020-06-15 00:30:00,36.88848128,28.34955704,46.5237298108,0.23848128000000002,0.06955704,0.248418,36.65,28.28,46.2923416992,136.48,37.23848128,7.85955704,38.0588639466,0.23848128000000002,0.06955704,0.248418,37.0,7.79,37.8111636954,133.07,39.84848128,51.13955704,64.8317495875,0.23848128000000002,0.06955704,0.248418,39.61,51.07,64.6304649527,131.27
2020-06-15 01:00:00,35.52784192,28.83937056,45.759554694,0.23784192,0.06937056,0.247752,35.29,28.77,45.5312749657,136.95,35.87784192,8.23937056,36.8117748562,0.23784192,0.06937056,0.247752,35.64,8.17,36.5644431108,133.41,38.29784192,51.83937056,64.4518815535,0.23784192,0.06937056,0.247752,38.06,51.77,64.2549336627,131.73
2020-06-15 01:30:00,35.69784192,28.81937056,45.8791024021,0.23784192,0.06937056,0.247752,35.46,28.75,45.6505651663,137.02,36.04784192,8.16937056,36.9619469514,0.23784192,0.06937056,0.247752,35.81,8.1,36.7146578358,133.45,38.47784192,51.83937056,64.5590013776,0.23784192,0.06937056,0.247752,38.24,51.77,64.3617161052,131.73
2020-06-15 02:00:00,35.37848128,28.98955704,45.738729268,0.23848128000000002,0.06955704,0.248418,35.14,28.92,45.510284552,137.15,35.73848128,8.29955704,36.6895310853,0.23848128000000002,0.06955704,0.248418,35.5,8.23,36.4414996947,133.52,38.08848128,51.79955704,64.2956181692,0.23848128000000002,0.06955704,0.248418,37.85,51.73,64.0984820413,131.89
2020-06-15 02:30:00,34.97720256,29.47918408,45.7430540404,0.23720256,0.06918408,0.247086,34.74,29.41,45.5172022427,137.37,35.32720256,8.74918408,36.3944976993,0.23720256,0.06918408,0.247086,35.09,8.68,36.1476209452,133.61,37.54720256,51.48918408,63.7254148461,0.23720256,0.06918408,0.247086,37.31,51.42,63.5299338895,131.98
2020-06-15 03:00:00,34.12912064,29.51974352,45.1244072886,0.23912064,0.06974352,0.249084,33.89,29.45,44.8980467281,137.37,34.46912064,8.77974352,35.5697086574,0.23912064,0.06974352,0.249084,34.23,8.71,35.3207729247,133.61,36.55912064,51.55974352,63.2058261066,0.23912064,0.06974352,0.249084,36.32,51.49,63.0108125642,131.98
2020-06-15 03:30:00,33.847752,29.582261,44.9530920107,0.247752,0.07226099999999999,0.258075,33.6,29.51,44.7191245442,137.5,34.197752,8.792261,35.3099149722,0.247752,0.07226099999999999,0.258075,33.95,8.72,35.0519742668,133.69,36.247752,51.682261,63.1265049494,0.247752,0.07226099999999999,0.258075,36.0,51.61,62.9252898285,132.08
2020-06-15 04:00:00,34.085744,29.744592,45.2391279456,0.25574399999999997,0.07459199999999999,0.2664,33.83,29.67,44.9975310434,137.89,34.445744,8.844592,35.5631281999,0.25574399999999997,0.07459199999999999,0.2664,34.19,8.77,35.2968695496,133.92,36.445744,51.354592,62.9729019119,0.25574399999999997,0.07459199999999999,0.2664,36.19,51.28,62.7642772602,132.43
2020-06-15 04:30:00,33.33989984,30.46580412,45.1631945506,0.25989984,0.07580412,0.270729,33.08,30.39,44.9203573004,138.15,33.68989984,9.47580412,34.9971458115,0.25989984,0.07580412,0.270729,33.43,9.4,34.7264294162,133.94,35.37989984,49.90580412,61.1745584173,0.25989984,0.07580412,0.270729,35.12,49.83,60.9626385584,132.43
2020-06-15 05:00:00,32.92780192,30.04102556,44.5724506391,0.27780192,0.08102556,0.289377,32.65,29.96,44.312798377,138.08,33.26780192,9.07102556,34.4823164723,0.27780192,0.08102556,0.289377,32.99,8.99,34.1929846606,134.01,35.03780192,50.84102556,61.7451005617,0.27780192,0.08102556,0.289377,34.76,50.76,61.5210142959,132.54
2020-06-15 05:30:00,33.59415552,29.57454536,44.7573571422,0.32415552000000003,0.09454536000000001,0.33766199999999996,33.27,29.48,44.4518087371,137.6,33.95415552,8.75454536,35.0646081047,0.32415552000000003,0.09454536000000001,0.33766199999999996,33.63,8.66,34.7271147664,133.75,35.89415552,51.08454536,62.4341346951,0.32415552000000003,0.09454536000000001,0.33766199999999996,35.57,50.99,62.170772876,132.15
2020-06-15 06:00:00,34.74974976,29.28284368,45.4426016241,0.48974976000000003,0.14284368,0.5101559999999999,34.26,29.14,44.9765183179,137.5,35.09974976,8.49284368,36.1126131288,0.48974976000000003,0.14284368,0.5101559999999999,34.61,8.35,35.6030139174,133.68,37.17974976,50.76284368,62.9221748726,0.48974976000000003,0.14284368,0.5101559999999999,36.69,50.62,62.5183213146,132.05
2020-06-15 06:30:00,37.64732192,27.62088556,46.692977704,0.75732192,0.22088556,0.7888769999999999,36.89,27.4,45.9524982999,136.48,37.99732192,7.13088556,38.6606518564,0.75732192,0.22088556,0.7888769999999999,37.24,6.91,37.8756610503,133.03,40.51732192,49.45088556,63.9299887239,0.75732192,0.22088556,0.7888769999999999,39.76,49.23,63.2807277139,131.15
2020-06-15 07:00:00,40.4194592,25.7506756,47.9252540513,1.3394591999999998,0.39067559999999996,1.39527,39.08,25.36,46.5872944052,135.58,40.7694592,5.5306756,41.1428873082,1.3394591999999998,0.39067559999999996,1.39527,39.43,5.14,39.7636077337,132.57,43.7994592,49.3306756,65.9689940909,1.3394591999999998,0.39067559999999996,1.39527,42.46,48.94,64.7917834297,130.45
2020-06-15 07:30:00,44.525672,24.078321,50.6191762994,2.325672,0.678321,2.422575,42.2,23.4,48.2534972826,134.16,44.865672,4.278321,45.0691974034,2.325672,0.678321,2.422575,42.54,3.6,42.692055467,131.67,48.365672,47.318321,67.6628534003,2.325672,0.678321,2.422575,46.04,46.64,65.5360297851,129.04
2020-06-15 08:00:00,48.05125664,24.35286652,53.8700786376,2.10125664,0.61286652,2.188809,45.95,23.74,51.7203064569,134.0,48.39125664,4.63286652,48.6125207266,2.10125664,0.61286652,2.188809,46.29,4.02,46.4642281761,131.77,53.00125664,42.22286652,67.7635865534,2.10125664,0.61286652,2.188809,50.9,41.61,65.7434567086,129.14
2020-06-15 08:30:00,50.92010656,26.72128108,57.505513776,3.33010656,0.97128108,3.468861,47.59,25.75,54.1098013303,134.0,51.26010656,6.99128108,51.7346744039,3.33010656,0.97128108,3.468861,47.93,6.02,48.3065761569,131.91,56.82010656,34.08128108,66.2575145138,3.33010656,0.97128108,3.468861,53.49,33.11,62.9082840332,129.39
2020-06-15 09:00:00,52.67872672,26.25671196,58.8596905513,4.54872672,1.32671196,4.738257,48.13,24.93,54.2033375356,134.0,53.01872672,6.54671196,53.4213891667,4.54872672,1.32671196,4.738257,48.47,5.22,48.750274871,131.85,58.64872672,33.44671196,67.5155958784,4.54872672,1.32671196,4.738257,54.1,32.12,62.9166464459,129.31
2020-06-15 09:30:00,53.98039424,25.85344832,59.8521825194,5.36039424,1.56344832,5.583744,48.62,24.29,54.349871205,134.0,54.32039424,6.13344832,54.665568859,5.36039424,1.56344832,5.583744,48.96,4.57,49.1728227784,131.85,60.00039424,32.91344832,68.4349500567,5.36039424,1.56344832,5.583744,54.64,31.35,62.9948577266,129.31
2020-06-15 10:00:00,54.25095296,25.58361128,59.9807224297,6.08095296,1.77361128,6.334326,48.17,23.81,53.7332764681,133.79,54.60095296,5.9536112800000005,54.9245805757,6.08095296,1.77361128,6.334326,48.52,4.18,48.6997207384,131.67,60.20095296,32.55361128,68.4389680274,6.08095296,1.77361128,6.334326,54.12,30.78,62.2606039161,129.09
2020-06-15 10:30:00,53.69198144,25.69682792,59.5244137821,6.57198144,1.91682792,6.845814,47.12,23.78,52.7805153442,133.86,54.01198144,6.05682792,54.350522569,6.57198144,1.91682792,6.845814,47.44,4.14,47.620302393,131.69,59.47198144,32.67682792,67.8578783879,6.57198144,1.91682792,6.845814,52.9,30.76,61.1930355514,129.15
2020-06-15 11:00:00,53.58392928,25.30864604,59.2601471603,6.78392928,1.97864604,7.066593,46.8,23.33,52.2927232031,133.61,53.93392928,5.74864604,54.2394290058,6.78392928,1.97864604,7.066593,47.15,3.77,47.300479913,131.46,59.32392928,32.19864604,67.4987510405,6.78392928,1.97864604,7.066593,52.54,30.22,60.6110550972,128.89
2020-06-15 11:30:00,53.4213616,25.4008138,59.1527109852,7.0313616,2.0508138,7.324335,46.39,23.35,51.9350998844,133.54,53.7513616,5.8708138,54.071021153,7.0313616,2.0508138,7.324335,46.72,3.8200000000000003,46.8759085245,131.39,59.1013616,32.2808138,67.3425711015,7.0313616,2.0508138,7.324335,52.07,30.23,60.2091172498,128.8
2020-06-15 12:00:00,53.63937344,25.11398392,59.2274815552,7.17937344,2.09398392,7.478514,46.46,23.02,51.8502844737,133.42,53.97937344,5.59398392,54.2684568886,7.17937344,2.09398392,7.478514,46.8,3.5,46.9306935811,131.3,59.35937344,32.27398392,67.5658586363,7.17937344,2.09398392,7.478514,52.18,30.18,60.2792236181,128.74
2020-06-15 12:30:00,54.59114144,24.51158292,59.8415442729,7.41114144,2.16158292,7.719939,47.18,22.35,52.2060810634,133.27,54.93114144,5.03158292,55.1611015715,7.41114144,2.16158292,7.719939,47.52,2.87,47.6065888297,131.3,60.58114144,33.03158292,69.0011606306,7.41114144,2.16158292,7.719939,53.17,30.87,61.4817517642,128.74
2020-06-15 13:00:00,54.2160768,24.6855224,59.5714528927,7.1160768,2.0755224,7.41258,47.1,22.61,52.245785476,133.52,54.5560768,5.1455224,54.7981926397,7.1160768,2.0755224,7.41258,47.44,3.07,47.5392311675,131.42,60.1860768,33.2755224,68.7722635338,7.1160768,2.0755224,7.41258,53.07,31.2,61.5618786263,129.04
2020-06-15 13:30:00,54.27073312,24.47104716,59.532718924,6.14073312,1.79104716,6.396597,48.13,22.68,53.2060081194,133.68,54.62073312,4.86104716,54.8366142833,6.14073312,1.79104716,6.396597,48.48,3.07,48.5771067479,131.52,60.38073312,33.07104716,68.8442233769,6.14073312,1.79104716,6.396597,54.24,31.28,62.61322544,129.21
2020-06-15 14:00:00,53.61922464,24.61769052,59.0004401469,6.12922464,1.78769052,6.384609,47.49,22.83,52.6925896118,133.82,53.94922464,4.98769052,54.1792939782,6.12922464,1.78769052,6.384609,47.82,3.2,47.926948578,131.59,59.63922464,33.25769052,68.2855115993,6.12922464,1.78769052,6.384609,53.51,31.47,62.0780234866,129.36
2020-06-15 14:30:00,53.44026464,24.73466052,58.8868857712,5.09026464,1.48466052,5.302359,48.35,23.25,53.6496505114,134.22,53.79026464,4.98466052,54.0207313033,5.09026464,1.48466052,5.302359,48.7,3.5,48.8256080351,131.87,59.59026464,33.46466052,68.3438595895,5.09026464,1.48466052,5.302359,54.5,31.98,63.1899548979,129.77
2020-06-15 15:00:00,53.08261216,25.00326188,58.676458809,5.22261216,1.52326188,5.440221,47.86,23.48,53.3093800377,134.46,53.42261216,5.16326188,53.6715451915,5.22261216,1.52326188,5.440221,48.2,3.64,48.3372485771,131.99,59.16261216,33.81326188,68.1436083324,5.22261216,1.52326188,5.440221,53.94,32.29,62.8662683798,130.01
2020-06-15 15:30:00,52.49929568,25.38396124,58.3139909038,5.01929568,1.46396124,5.228433,47.48,23.92,53.164996003,134.46,52.84929568,5.51396124,53.1361630383,5.01929568,1.46396124,5.228433,47.83,4.05,48.0011604026,132.04,58.52929568,34.26396124,67.8210696808,5.01929568,1.46396124,5.228433,53.51,32.8,62.7627285895,130.01
2020-06-15 16:00:00,52.0542,26.039975,58.2041238714,5.7942,1.689975,6.035625,46.26,24.35,52.2772426587,134.92,52.4142,6.059975,52.7633552633,5.7942,1.689975,6.035625,46.62,4.37,46.82436652,132.29,57.8742,34.919975,67.5931037876,5.7942,1.689975,6.035625,52.08,33.23,61.7783076816,130.46
2020-06-15 16:30:00,52.78334208,27.13389144,59.3492145341,4.57334208,1.33389144,4.763898,48.21,25.8,54.6794668957,135.24,53.12334208,7.03389144,53.586986317,4.57334208,1.33389144,4.763898,48.55,5.7,48.8834583474,132.32,58.59334208,33.11389144,67.3031168848,4.57334208,1.33389144,4.763898,54.02,31.78,62.6747859988,130.46
2020-06-15 17:00:00,53.87633024,27.23934632,60.370861747,3.42633024,0.99934632,3.5690939999999998,50.45,26.24,56.8659836809,135.5,54.23633024,7.07934632,54.6964044725,3.42633024,0.99934632,3.5690939999999998,50.81,6.08,51.1724779545,132.46,60.04633024,33.27934632,68.6518511533,3.42633024,0.99934632,3.5690939999999998,56.62,32.28,65.1753235512,130.73
2020-06-15 17:30:00,55.64051648,27.24515064,61.9529281597,3.00051648,0.87515064,3.125538,52.64,26.37,58.8756868325,135.43,56.01051648,7.10515064,56.4593758553,3.00051648,0.87515064,3.125538,53.01,6.23,53.3748348944,132.4,62.17051648,33.29515064,70.524748674,3.00051648,0.87515064,3.125538,59.17,32.42,67.4695879638,130.67
2020-06-15 18:00:00,56.18324384,27.66969612,62.62722229,2.91324384,0.84969612,3.034629,53.27,26.82,59.6406346378,135.92,56.54324384,7.38969612,57.0240829185,2.91324384,0.84969612,3.034629,53.63,6.54,54.0272940281,132.7,62.83324384,33.83969612,71.3662494808,2.91324384,0.84969612,3.034629,59.92,32.99,68.4013632905,131.17
2020-06-15 18:30:00,55.42149536,27.55626948,61.8941849901,3.14149536,0.91626948,3.272391,52.28,26.64,58.6761280249,134.76,55.77149536,7.60626948,56.287787575,3.14149536,0.91626948,3.272391,52.63,6.69,53.0534918738,132.07,62.06149536,35.01626948,71.2584614949,3.14149536,0.91626948,3.272391,58.92,34.1,68.0762543035,130.2
2020-06-15 19:00:00,54.41587168,27.34337924,60.8994866888,2.4458716799999998,0.71337924,2.547783,51.97,26.63,58.3955289384,133.98,54.77587168,7.63337924,55.3051950266,2.4458716799999998,0.71337924,2.547783,52.33,6.92,52.7855595784,131.66,61.16587168,36.00337924,70.9753983791,2.4458716799999998,0.71337924,2.547783,58.72,35.29,68.5085578596,129.58
2020-06-15 19:30:00,53.12548288,27.47701584,59.810562033,1.63548288,0.47701584,1.703628,51.49,27.0,58.1396603017,133.59,53.47548288,7.87701584,54.0525174973,1.63548288,0.47701584,1.703628,51.84,7.4,52.3655000931,131.43,59.80548288,36.18701584,69.9013297292,1.63548288,0.47701584,1.703628,58.17,35.71,68.2565234978,129.19
2020-06-15 20:00:00,51.65651264,27.57689952,58.5566450991,0.84651264,0.24689952,0.881784,50.81,27.33,57.6938904911,133.7,52.00651264,7.92689952,52.6071581914,0.84651264,0.24689952,0.881784,51.16,7.68,51.7332388315,131.51,58.24651264,36.38689952,68.6779636521,0.84651264,0.24689952,0.881784,57.4,36.14,67.8296365905,129.3
2020-06-15 20:30:00,51.14445504,27.70713272,58.1673489589,0.50445504,0.14713272,0.525474,50.64,27.56,57.6538220763,133.94,51.49445504,7.98713272,52.11020235,0.50445504,0.14713272,0.525474,50.99,7.84,51.5892013894,131.68,57.71445504,36.58713272,68.3343003274,0.50445504,0.14713272,0.525474,57.21,36.44,67.8296225848,129.52
2020-06-15 21:00:00,50.77773184,28.05475512,58.0124756898,0.42773184000000003,0.12475512,0.445554,50.35,27.93,57.5778377503,134.0,51.13773184,8.33475512,51.8125058326,0.42773184000000003,0.12475512,0.445554,50.71,8.21,51.3703046516,131.75,57.337731840000004,37.02475512,68.252824002,0.42773184000000003,0.12475512,0.445554,56.91,36.9,67.8259397281,129.63
2020-06-15 21:30:00,50.73247712,28.41738916,58.1492239106,0.40247712,0.11738916,0.419247,50.33,28.3,57.7407906077,134.15,51.08247712,8.64738916,51.8092347753,0.40247712,0.11738916,0.419247,50.68,8.53,51.3928331579,131.89,57.30247712,37.49738916,68.4808592083,0.40247712,0.11738916,0.419247,56.9,37.38,68.0799118683,129.82
2020-06-15 22:00:00,49.4327968,28.8674824,57.2445013917,0.40279679999999995,0.1174824,0.41958,49.03,28.75,56.837517539,134.08,49.7827968,9.0774824,50.6036317269,0.40279679999999995,0.1174824,0.41958,49.38,8.96,50.1863128751,131.86,55.8027968,37.9974824,67.5111901794,0.40279679999999995,0.1174824,0.41958,55.4,37.88,67.1122522346,129.74
2020-06-15 22:30:00,47.68608352,29.81552436,56.2399151345,0.39608352,0.11552436,0.412587,47.29,29.7,55.8429413624,134.44,48.03608352,9.94552436,49.054854752,0.39608352,0.11552436,0.412587,47.64,9.83,48.6435864221,132.06,53.72608352,38.13552436,65.8848257842,0.39608352,0.11552436,0.412587,53.33,38.02,65.4951089777,129.96
2020-06-15 23:00:00,44.85512448,30.66524464,54.3354343035,0.39512448,0.11524464000000001,0.41158799999999995,44.46,30.55,53.9443611511,135.0,45.19512448,10.63524464,46.4295994525,0.39512448,0.11524464000000001,0.41158799999999995,44.8,10.52,46.0185875489,132.42,50.43512448,38.86524464,63.6726709212,0.39512448,0.11524464000000001,0.41158799999999995,50.04,38.75,63.2895259897,130.45
2020-06-15 23:30:00,42.07448512,31.26505816,52.4191392514,0.39448512,0.11505816,0.41092199999999995,41.68,31.15,52.0340744128,135.77,42.42448512,10.96505816,43.8185969441,0.39448512,0.11505816,0.41092199999999995,42.03,10.85,43.4078725579,133.01,47.28448512,40.14505816,62.0278020547,0.39448512,0.11505816,0.41092199999999995,46.89,40.03,61.6528425946,131.34
2020-06-16 00:00:00,39.80512448,32.00524464,51.0762529884,0.39512448,0.11524464000000001,0.41158799999999995,39.41,31.89,50.696352926,136.16,40.14512448,11.61524464,41.7916849093,0.39512448,0.11524464000000001,0.41158799999999995,39.75,11.5,41.3800978733,133.29,44.66512448,40.78524464,60.4847875516,0.39512448,0.11524464000000001,0.41158799999999995,44.27,40.67,60.1155703624,131.82
2020-06-16 00:30:00,37.9511984,32.7770162,50.146049206,0.40119839999999996,0.1170162,0.417915,37.55,32.66,49.7662345371,136.39,38.3111984,12.2770162,40.2302504295,0.40119839999999996,0.1170162,0.417915,37.91,12.16,39.8124817111,133.35,42.3411984,39.7170162,58.0535826438,0.40119839999999996,0.1170162,0.417915,41.94,39.6,57.6812239815,131.82
2020-06-16 01:00:00,36.51343616,33.32766888,49.4364696675,0.40343616,0.11766888,0.420246,36.11,33.21,49.0595169157,136.56,36.86343616,12.81766888,39.0282661803,0.40343616,0.11766888,0.420246,36.46,12.7,38.6085689971,133.41,40.62343616,39.74766888,56.8343271874,0.40343616,0.11766888,0.420246,40.22,39.63,56.4640177458,131.89
2020-06-16 01:30:00,36.23407552,33.32785536,49.2306222964,0.40407552,0.11785536,0.420912,35.83,33.21,48.8537920739,136.56,36.58407552,12.79785536,38.7579628395,0.40407552,0.11785536,0.420912,36.18,12.68,38.3376420767,133.41,40.28407552,39.75785536,56.5994152207,0.40407552,0.11785536,0.420912,39.88,39.64,56.2293873344,131.89
2020-06-16 02:00:00,36.35823136,33.37906748,49.3566928943,0.40823136,0.11906748,0.425241,35.95,33.26,48.9758113766,136.65,36.70823136,12.829067479999999,38.8854628619,0.40823136,0.11906748,0.425241,36.3,12.71,38.4608125239,133.47,40.43823136,39.80906748,56.7451531776,0.40823136,0.11906748,0.425241,40.03,39.69,56.3710652729,131.89
2020-06-16 02:30:00,35.63142816,33.50999988,48.9133802214,0.41142816,0.11999988,0.428571,35.22,33.39,48.5318503665,136.25,35.99142816,12.93999988,38.2469148807,0.41142816,0.11999988,0.428571,35.58,12.82,37.8191591657,133.39,39.60142816,39.97999988,56.273204127,0.41142816,0.11999988,0.428571,39.19,39.86,55.8987987349,131.75
2020-06-16 03:00:00,35.29622336,33.46139848,48.6362886302,0.41622336,0.12139848,0.433566,34.88,33.34,48.2511139768,136.67,35.63622336,12.84139848,37.8793074156,0.41622336,0.12139848,0.433566,35.22,12.72,37.4465859592,133.45,39.19622336,39.93139848,55.9540928821,0.41622336,0.12139848,0.433566,38.78,39.81,55.5762944069,131.92
2020-06-16 03:30:00,35.06686272,33.47158496,48.4771271917,0.41686272,0.12158496,0.434232,34.65,33.35,48.0920471596,136.86,35.42686272,12.83158496,37.679068125,0.41686272,0.12158496,0.434232,35.01,12.71,37.2457272717,133.57,38.93686272,39.94158496,55.780009749,0.41686272,0.12158496,0.434232,38.52,39.82,55.4023717904,132.19
2020-06-16 04:00:00,34.99462496,33.58093228,48.5005442123,0.41462496,0.12093228,0.431901,34.58,33.46,48.1180631364,136.86,35.34462496,12.93093228,37.635774513,0.41462496,0.12093228,0.431901,34.93,12.81,37.2048518341,133.66,38.85462496,40.07093228,55.815423447,0.41462496,0.12093228,0.431901,38.44,39.95,55.4403832959,132.33
2020-06-16 04:30:00,34.75046912,33.72972016,48.4281852451,0.41046912,0.11972016,0.427572,34.34,33.61,48.0506784551,136.97,35.10046912,13.07972016,37.4582702738,0.41046912,0.11972016,0.427572,34.69,12.96,37.0318471049,133.66,38.54046912,40.02972016,55.5674928,0.41046912,0.11972016,0.427572,38.13,39.91,55.1969654963,132.39
2020-06-16 05:00:00,34.17110848,34.24990664,48.3809958517,0.41110848,0.11990664000000001,0.428238,33.76,34.13,48.0061923089,137.2,34.51110848,13.52990664,37.0685173996,0.41110848,0.11990664000000001,0.428238,34.1,13.41,36.6420264178,133.77,37.78110848,39.65990664,54.7751800789,0.41110848,0.11990664000000001,0.428238,37.37,39.54,54.4052249329,132.39
2020-06-16 05:30:00,34.42609344,34.05594392,48.4248203489,0.46609344,0.13594392,0.485514,33.96,33.92,47.9984166406,136.7,34.77609344,13.51594392,37.3102856461,0.46609344,0.13594392,0.485514,34.31,13.38,36.8266275947,133.44,38.09609344,39.42594392,54.8244232927,0.46609344,0.13594392,0.485514,37.63,39.29,54.4033179135,131.93
2020-06-16 06:00:00,35.73790144,33.54188792,49.0128130653,0.6579014400000001,0.19188792000000002,0.685314,35.08,33.35,48.4027778128,136.59,36.09790144,13.00188792,38.3680541317,0.6579014400000001,0.19188792000000002,0.685314,35.44,12.81,37.6840775395,133.36,39.56790144,38.80188792,55.4184565873,0.6579014400000001,0.19188792000000002,0.685314,38.91,38.61,54.8153281482,131.73
2020-06-16 06:30:00,38.28176736,31.55426548,49.6101338658,0.87176736,0.25426548,0.908091,37.41,31.3,48.7770243045,135.5,38.62176736,11.34426548,40.2533635028,0.87176736,0.25426548,0.908091,37.75,11.09,39.3452741762,132.78,42.65176736,38.68426548,57.5816433828,0.87176736,0.25426548,0.908091,41.78,38.43,56.7664804264,130.83
2020-06-16 07:00:00,41.02815072,30.36904396,51.044960403,1.12815072,0.32904396,1.175157,39.9,30.04,49.9440847348,134.97,41.37815072,10.31904396,42.6454455394,1.12815072,0.32904396,1.175157,40.25,9.99,41.4712261695,132.39,45.80815072,37.46904396,59.1803677554,1.12815072,0.32904396,1.175157,44.68,37.14,58.100619618,130.37
2020-06-16 07:30:00,44.48334528,29.12055904,53.1674239182,1.3733452800000001,0.40055904000000003,1.430568,43.11,28.72,51.8006804975,134.3,44.83334528,9.29055904,45.7858420942,1.3733452800000001,0.40055904000000003,1.430568,43.46,8.89,44.3599334986,131.93,49.72334528,36.03055904,61.405311257,1.3733452800000001,0.40055904000000003,1.430568,48.35,35.63,60.060131535,129.67
2020-06-16 08:00:00,48.08555264,27.33661952,55.3128478699,1.8055526400000002,0.52661952,1.880784,46.28,26.81,53.4847127692,134.24,48.42555264,7.51661952,49.0054457943,1.8055526400000002,0.52661952,1.880784,46.62,6.99,47.1411126301,132.01,53.92555264,35.76661952,64.7087034287,1.8055526400000002,0.52661952,1.880784,52.12,35.24,62.915435308,129.67
2020-06-16 08:30:00,50.6615056,26.4733558,57.1614093333,2.8915056,0.8433558,3.011985,47.77,25.63,54.2113438313,133.93,51.0115056,6.7533558,51.4565983926,2.8915056,0.8433558,3.011985,48.12,5.91,48.4815686627,131.82,56.7615056,35.0833558,66.7286323265,2.8915056,0.8433558,3.011985,53.87,34.24,63.8306705276,129.41
2020-06-16 09:00:00,51.88421216,26.03706188,58.0508403282,3.62421216,1.05706188,3.775221,48.26,24.98,54.3417703061,133.86,52.23421216,6.34706188,52.6184199163,3.62421216,1.05706188,3.775221,48.61,5.29,48.8969958177,131.79,58.04421216,34.50706188,67.5267938293,3.62421216,1.05706188,3.775221,54.42,33.45,63.8783132213,129.32
2020-06-16 09:30:00,52.84102464,25.60321552,58.71710594,4.33102464,1.26321552,4.511484,48.51,24.34,54.2738951983,133.86,53.17102464,5.8732155200000005,53.4944158003,4.33102464,1.26321552,4.511484,48.84,4.61,49.0570861344,131.84,59.00102464,33.95321552,68.0730618726,4.33102464,1.26321552,4.511484,54.67,32.69,63.698076894,129.32
2020-06-16 10:00:00,52.9247504,25.4830522,58.7402345444,4.8447504,1.4130522,5.046615,48.08,24.07,53.7684972823,133.86,53.2747504,5.7730522,53.5866323059,4.8447504,1.4130522,5.046615,48.43,4.36,48.6258624602,131.84,59.0247504,33.7830522,68.0089389399,4.8447504,1.4130522,5.046615,54.18,32.37,63.1133052533,129.32
2020-06-16 10:30:00,53.62532032,25.01030176,59.1708557784,4.35532032,1.27030176,4.536792,49.27,23.74,54.6911373076,133.86,53.97532032,5.30030176,54.2349371014,4.35532032,1.27030176,4.536792,49.62,4.03,49.7833837741,131.87,59.88532032,33.23030176,68.4872582667,4.35532032,1.27030176,4.536792,55.53,31.96,64.0704495068,129.32
2020-06-16 11:00:00,54.30932672,24.64188696,59.638289393,3.94932672,1.1518869600000001,4.113882,50.36,23.49,55.5689634598,133.86,54.64932672,4.96188696,54.8741217074,3.94932672,1.1518869600000001,4.113882,50.7,3.81,50.8429552642,131.84,60.73932672,32.80188696,69.0306424607,3.94932672,1.1518869600000001,4.113882,56.79,31.65,65.0140492509,129.24
2020-06-16 11:30:00,54.74270336,24.29703848,59.8924840866,3.93270336,1.14703848,4.096566,50.81,23.15,55.8352809611,133.86,55.09270336,4.61703848,55.2858300818,3.93270336,1.14703848,4.096566,51.16,3.47,51.2775438179,131.81,61.24270336,32.39703848,69.283741362,3.93270336,1.14703848,4.096566,57.31,31.25,65.2763249578,129.24
2020-06-16 12:00:00,55.73250496,23.94864728,60.6601171748,2.53250496,0.73864728,2.638026,53.2,23.21,58.0426059029,133.99,56.09250496,4.25864728,56.2539348788,2.53250496,0.73864728,2.638026,53.56,3.52,53.6755437793,131.84,62.59250496,32.04864728,70.3202493571,2.53250496,0.73864728,2.638026,60.06,31.31,67.7312313486,129.35
2020-06-16 12:30:00,57.3439744,23.0236592,61.7933676291,1.6239743999999998,0.4736592,1.69164,55.72,22.55,60.1100731991,133.73,57.6939744,3.3836592,57.7931123202,1.6239743999999998,0.4736592,1.69164,56.07,2.91,56.1454628621,131.75,64.6939744,31.9936592,72.1727410639,1.6239743999999998,0.4736592,1.69164,63.07,31.52,70.507696743,129.22
2020-06-16 13:00:00,57.70054656,23.43307608,62.2773002618,2.8905465599999998,0.84307608,3.010986,54.81,22.59,59.282747912,133.93,58.05054656,3.77307608,58.1730354977,2.8905465599999998,0.84307608,3.010986,55.16,2.93,55.2377633508,131.87,64.96054656,32.75307608,72.7505092908,2.8905465599999998,0.84307608,3.010986,62.07,31.91,69.7920697501,129.47
2020-06-16 13:30:00,56.50759936,23.89596648,61.3524734582,3.03759936,0.88596648,3.164166,53.47,23.01,58.2108323253,134.22,56.85759936,4.1359664800000004,57.0078312489,3.03759936,0.88596648,3.164166,53.82,3.25,53.9180387255,132.09,63.56759936,33.31596648,71.7690275181,3.03759936,0.88596648,3.164166,60.53,32.43,68.6701230522,129.79
2020-06-16 14:00:00,55.59740896,24.15799428,60.6191435992,3.62740896,1.05799428,3.778551,51.97,23.1,56.8725847839,134.22,55.93740896,4.39799428,56.1100354201,3.62740896,1.05799428,3.778551,52.31,3.34,52.4165212505,132.09,62.38740896,33.55799428,70.8401565275,3.62740896,1.05799428,3.778551,58.76,32.5,67.1489955249,129.79
2020-06-16 14:30:00,54.01748832,24.50135076,59.3144605764,4.18748832,1.22135076,4.361967,49.83,23.28,54.9998845453,134.22,54.36748832,4.70135076,54.5703810248,4.18748832,1.22135076,4.361967,50.18,3.48,50.3005248482,132.09,60.49748832,33.95135076,69.373195915,4.18748832,1.22135076,4.361967,56.31,32.73,65.1311676542,129.79
2020-06-16 15:00:00,53.14653792,24.95482356,58.7136927113,5.53653792,1.61482356,5.767227,47.61,23.34,53.023275078,134.41,53.48653792,5.11482356,53.7305421406,5.53653792,1.61482356,5.767227,47.95,3.5,48.0775675341,132.19,59.27653792,34.44482356,68.5576678269,5.53653792,1.61482356,5.767227,53.74,32.83,62.9745702645,129.96
2020-06-16 15:30:00,52.9929024,24.8687632,58.5380482069,4.6929023999999995,1.3687632,4.88844,48.3,23.5,53.7134992344,134.48,53.3429024,5.0187632,53.5784772135,4.6929023999999995,1.3687632,4.88844,48.65,3.65,48.7867297531,132.22,59.2229024,34.3687632,68.4730899885,4.6929023999999995,1.3687632,4.88844,54.53,33.0,63.7379078728,130.03
2020-06-16 16:00:00,53.59584832,25.14920576,59.203019412,5.82584832,1.69920576,6.068592,47.77,23.45,53.215368081,134.58,53.94584832,5.26920576,54.2025744804,5.82584832,1.69920576,6.068592,48.12,3.5700000000000003,48.2522465798,132.22,59.74584832,34.64920576,69.0661556138,5.82584832,1.69920576,6.068592,53.92,32.95,63.1907342891,130.13
2020-06-16 16:30:00,54.20537088,26.27239984,60.2367099499,3.7453708800000003,1.09239984,3.901428,50.46,25.18,56.393652125,135.3,54.57537088,6.18239984,54.9244314897,3.7453708800000003,1.09239984,3.901428,50.83,5.09,51.084214783,132.59,60.57537088,33.73239984,69.3343374975,3.7453708800000003,1.09239984,3.901428,56.83,32.64,65.5363906544,130.62
2020-06-16 17:00:00,54.98484192,26.56349556,61.0651466659,3.23484192,0.94349556,3.369627,51.75,25.62,57.7446698839,135.37,55.34484192,6.41349556,55.7152084484,3.23484192,0.94349556,3.369627,52.11,5.47,52.3963071218,132.59,61.48484192,33.74349556,70.1356491275,3.23484192,0.94349556,3.369627,58.25,32.8,66.8498504112,130.68
2020-06-16 17:30:00,56.9621648,26.6343814,62.881463813,3.0321648,0.8843814,3.158505,53.93,25.75,59.7620899902,135.45,57.3221648,6.4843814,57.6877610893,3.0321648,0.8843814,3.158505,54.29,5.6,54.5780551138,132.62,63.8121648,33.8543814,72.2364971219,3.0321648,0.8843814,3.158505,60.78,32.97,69.1464337475,130.8
2020-06-16 18:00:00,57.75844928,26.63163104,63.6025332442,2.26844928,0.6616310400000001,2.362968,55.49,25.97,61.2664753352,135.45,58.12844928,6.48163104,58.4887011023,2.26844928,0.6616310400000001,2.362968,55.86,5.82,56.1623717448,132.62,64.89844928,33.93163104,73.2336282317,2.26844928,0.6616310400000001,2.362968,62.63,33.27,70.9183319037,130.91
2020-06-16 18:30:00,57.99291584,26.38251712,63.7119729502,1.24291584,0.36251712,1.2947039999999999,56.75,26.02,62.4307848741,134.36,58.36291584,6.57251712,58.7318306086,1.24291584,0.36251712,1.2947039999999999,57.12,6.21,57.4565792577,131.93,65.41291584,34.22251712,73.8243200898,1.24291584,0.36251712,1.2947039999999999,64.17,33.86,72.5554167516,129.81
2020-06-16 19:00:00,57.64491424,25.55643332,63.0560657017,0.84491424,0.24643332,0.880119,56.8,25.31,62.1838893927,133.58,57.99491424,5.96643332,58.3010154651,0.84491424,0.24643332,0.880119,57.15,5.72,57.4355369088,131.54,65.26491424,35.21643332,74.1600040894,0.84491424,0.24643332,0.880119,64.42,34.97,73.2996405175,129.33
2020-06-16 19:30:00,55.77508384,28.89356612,62.81479237,1.07508384,0.31356612,1.119879,54.7,28.58,61.7163381934,133.66,56.13508384,9.23356612,56.8894224001,1.07508384,0.31356612,1.119879,55.06,8.92,55.7778629924,131.74,63.76508384,30.92356612,70.867854904,1.07508384,0.31356612,1.119879,62.69,30.61,69.763946276,129.55
2020-06-16 20:00:00,53.56896032,32.73969676,62.7815359298,0.71896032,0.20969676,0.7489169999999999,52.85,32.53,62.0590315748,134.13,53.90896032,12.90969676,55.4331694315,0.71896032,0.20969676,0.7489169999999999,53.19,12.7,54.685154292600004,132.15,61.80896032,25.86969676,67.0043937835,0.71896032,0.20969676,0.7489169999999999,61.09,25.66,66.2602724112,129.99
2020-06-16 20:30:00,52.46609344,32.95594392,61.9579308928,0.46609344,0.13594392,0.485514,52.0,32.82,61.4910757753,133.75,52.82609344,13.23594392,54.4590337739,0.46609344,0.13594392,0.485514,52.36,13.1,53.9738788675,132.0,60.58609344,26.38594392,66.082469346,0.46609344,0.13594392,0.485514,60.12,26.25,65.600891,129.79
2020-06-16 21:00:00,50.79502464,33.41771552,60.8019591687,0.33502464,0.09771552,0.34898399999999996,50.46,33.32,60.4684545858,134.16,51.14502464,13.60771552,52.924318296,0.33502464,0.09771552,0.34898399999999996,50.81,13.51,52.5754334266,132.29,58.69502464,26.88771552,64.5604767902,0.33502464,0.09771552,0.34898399999999996,58.36,26.79,64.2152139294,130.25
2020-06-16 21:30:00,49.6793504,33.8227272,60.1000393628,0.2493504,0.07272719999999999,0.25974,49.43,33.75,59.8530483768,134.16,50.0193504,14.0027272,51.9423890813,0.2493504,0.07272719999999999,0.25974,49.77,13.93,51.682664405,132.35,57.3893504,27.3727272,63.5830459612,0.2493504,0.07272719999999999,0.25974,57.14,27.3,63.3266894761,130.25
2020-06-16 22:00:00,48.73671296,34.81529128,59.8946716917,0.32671296,0.09529128,0.34032599999999996,48.41,34.72,59.5735385889,134.66,49.08671296,14.86529128,51.2882274412,0.32671296,0.09529128,0.34032599999999996,48.76,14.77,50.9479194865,132.6,56.20671296,27.23529128,62.457631022,0.32671296,0.09529128,0.34032599999999996,55.88,27.14,62.122089469,130.6
2020-06-16 22:30:00,47.17540416,35.52699288,59.0566336727,0.43540416,0.12699288,0.453546,46.74,35.4,58.6326496075,135.26,47.52540416,15.40699288,49.9603790035,0.43540416,0.12699288,0.453546,47.09,15.28,49.5070348536,133.06,54.45540416,28.58699288,61.5029040302,0.43540416,0.12699288,0.453546,54.02,28.46,61.0584310313,131.3
2020-06-16 23:00:00,44.30982976,35.74953368,56.9332079871,0.40982976,0.11953368,0.426906,43.9,35.63,56.5394278358,135.43,44.64982976,15.56953368,47.28654858,0.40982976,0.11953368,0.426906,44.24,15.45,46.8602187362,133.27,51.26982976,30.05953368,59.4320705401,0.40982976,0.11953368,0.426906,50.86,29.94,59.0181599171,131.6
2020-06-16 23:30:00,41.467592,36.718881,55.3880619644,0.40759199999999995,0.118881,0.424575,41.06,36.6,55.0043961879,135.81,41.807592,16.388881,44.905124087,0.40759199999999995,0.118881,0.424575,41.4,16.27,44.4822762457,133.49,47.847592,29.898881,56.4210523231,0.40759199999999995,0.118881,0.424575,47.44,29.78,56.0125164584,131.89
2020-06-17 00:00:00,39.3711984,37.4770162,54.3563980292,0.40119839999999996,0.1170162,0.417915,38.97,37.36,53.9854656366,136.15,39.7211984,17.0970162,43.2444397036,0.40119839999999996,0.1170162,0.417915,39.32,16.98,42.8296953059,133.68,45.3511984,29.8070162,54.2695993265,0.40119839999999996,0.1170162,0.417915,44.95,29.69,53.8702014104,132.14
2020-06-17 00:30:00,37.50896064,38.46636352,53.7269322663,0.39896064000000003,0.11636352,0.41558399999999995,37.11,38.35,53.3654813526,136.96,37.85896064,17.84636352,41.8544333569,0.39896064000000003,0.11636352,0.41558399999999995,37.46,17.73,41.443992327,134.12,43.06896064,29.48636352,52.1956033038,0.39896064000000003,0.11636352,0.41558399999999995,42.67,29.37,51.8008281787,132.77
2020-06-17 01:00:00,36.2096,38.56655,52.900982137,0.3996,0.11655000000000001,0.41625,35.81,38.45,52.5429215023,137.06,36.5596,17.90655,40.7093218448,0.3996,0.11655000000000001,0.41625,36.16,17.79,40.2992518541,134.25,41.5996,30.03655,51.3100482953,0.3996,0.11655000000000001,0.41625,41.2,29.92,50.9180360972,132.92
2020-06-17 01:30:00,36.01991968,38.43664324,52.6764668264,0.39991968,0.11664324000000001,0.416583,35.62,38.32,52.3183218385,137.2,36.37991968,17.71664324,40.4645277202,0.39991968,0.11664324000000001,0.416583,35.98,17.6,40.0539685924,134.37,41.40991968,30.21664324,51.2623348727,0.39991968,0.11664324000000001,0.416583,41.01,30.1,50.8707194759,133.11
2020-06-17 02:00:00,35.83928032,38.14645676,52.3412473791,0.39928032,0.11645676,0.415917,35.44,38.03,51.9834060061,137.28,36.18928032,17.38645676,40.1491331008,0.39928032,0.11645676,0.415917,35.79,17.27,39.7388600742,134.54,41.35928032,31.39645676,51.9261741867,0.39928032,0.11645676,0.415917,40.96,31.28,51.5379471846,133.32
2020-06-17 02:30:00,35.50023936,38.14673648,52.1098886843,0.40023936,0.11673648,0.416916,35.1,38.03,51.7522067162,137.38,35.84023936,17.37673648,39.8305627386,0.40023936,0.11673648,0.416916,35.44,17.26,39.4195535236,134.62,40.96023936,31.40673648,51.615155766,0.40023936,0.11673648,0.416916,40.56,31.29,51.2267283749,133.4
2020-06-17 03:00:00,34.75023936,38.05673648,51.5353696706,0.40023936,0.11673648,0.416916,34.35,37.94,51.1797430631,137.51,35.11023936,17.22673648,39.1086864733,0.40023936,0.11673648,0.416916,34.71,17.11,38.6980128689,134.68,40.05023936,31.95673648,51.2372391845,0.40023936,0.11673648,0.416916,39.65,31.84,50.8518249427,133.49
2020-06-17 03:30:00,34.69087872,32.85692296,47.78110979,0.40087872,0.11692296,0.417582,34.29,32.74,47.4100379667,137.11,35.04087872,12.17692296,37.0963695561,0.40087872,0.11692296,0.417582,34.64,12.06,36.6793293287,134.1,38.84087872,42.43692296,57.5283085972,0.40087872,0.11692296,0.417582,38.44,42.32,57.171811236,132.66
2020-06-17 04:00:00,34.3296,32.99655,47.6161080735,0.3996,0.11655000000000001,0.41625,33.93,32.88,47.2476380362,137.11,34.6696,12.29655,36.7856807204,0.3996,0.11655000000000001,0.41625,34.27,12.18,36.3701154796,134.14,38.4196,42.58655,57.3557312312,0.3996,0.11655000000000001,0.41625,38.02,42.47,57.001941195,132.74
2020-06-17 04:30:00,33.99928032,32.98645676,47.371482897,0.39928032,0.11645676,0.415917,33.6,32.87,47.0042221508,136.98,34.34928032,12.34645676,36.5007952383,0.39928032,0.11645676,0.415917,33.95,12.23,36.085667515,134.04,38.04928032,42.57645676,57.1008091283,0.39928032,0.11645676,0.415917,37.65,42.46,56.7483400638,132.54
2020-06-17 05:00:00,33.26375584,33.11776212,46.9389350158,0.40375584000000003,0.11776212,0.420579,32.86,33.0,46.5701578267,137.05,33.61375584,12.43776212,35.8410729223,0.40375584000000003,0.11776212,0.420579,33.21,12.32,35.4215541726,134.1,37.19375584,42.73776212,56.655906881,0.40375584000000003,0.11776212,0.420579,36.79,42.62,56.3024733027,132.62
2020-06-17 05:30:00,33.60051904,32.68848472,46.8778403198,0.44051904000000003,0.12848472,0.458874,33.16,32.56,46.4729943085,136.15,33.94051904,12.26848472,36.0898122748,0.44051904000000003,0.12848472,0.458874,33.5,12.14,35.6318621461,133.5,37.59051904,42.17848472,56.4984220574,0.44051904000000003,0.12848472,0.458874,37.15,42.05,56.1099367314,131.75
2020-06-17 06:00:00,34.41989952,32.43913736,47.2972210138,0.57989952,0.16913736000000001,0.604062,33.84,32.27,46.7600096236,136.05,34.76989952,12.04913736,36.7984731171,0.57989952,0.16913736000000001,0.604062,34.19,11.88,36.19517233,133.43,38.51989952,41.85913736,56.8855872744,0.57989952,0.16913736000000001,0.604062,37.94,41.69,56.3693152344,131.65
2020-06-17 06:30:00,37.71578336,31.299603480000002,49.0116873048,0.85578336,0.24960348000000002,0.8914409999999999,36.86,31.05,48.1950422762,135.68,38.06578336,11.03960348,39.6342870228,0.85578336,0.24960348000000002,0.8914409999999999,37.21,10.79,38.7428470818,133.21,42.29578336,40.91960348,58.8502101865,0.85578336,0.24960348000000002,0.8914409999999999,41.44,40.67,58.0630906859,131.32
2020-06-17 07:00:00,40.92756128,30.14762204,50.8325130895,1.15756128,0.33762204,1.205793,39.77,29.81,49.7020019718,135.5,41.26756128,9.92762204,42.4448971417,1.15756128,0.33762204,1.205793,40.11,9.59,41.2405164856,133.03,45.85756128,39.08762204,60.2557725309,1.15756128,0.33762204,1.205793,44.7,38.75,59.1578608471,131.09
2020-06-17 07:30:00,44.38751104,28.78219072,52.9024161922,1.44751104,0.42219072,1.5078239999999998,42.94,28.36,51.4600155461,135.17,44.75751104,8.67219072,45.5899296597,1.44751104,0.42219072,1.5078239999999998,43.31,8.25,44.0887582043,132.82,49.85751104,38.04219072,62.7134728896,1.44751104,0.42219072,1.5078239999999998,48.41,37.62,61.3089919995,130.77
2020-06-17 08:00:00,47.95357472,27.86687596,55.4626730711,1.70357472,0.49687596,1.774557,46.25,27.37,53.7417844884,134.64,48.29357472,7.90687596,48.9365716687,1.70357472,0.49687596,1.774557,46.59,7.41,47.1755890265,132.37,53.79357472,35.95687596,64.7042935976,1.70357472,0.49687596,1.774557,52.09,35.46,63.0141230202,130.14
2020-06-17 08:30:00,51.17624192,27.39557056,58.0476099711,1.83624192,0.53557056,1.912752,49.34,26.86,56.1773548683,134.92,51.53624192,7.37557056,52.061341438,1.83624192,0.53557056,1.912752,49.7,6.84,50.1684721713,132.37,57.21624192,33.12557056,66.1135520478,1.83624192,0.53557056,1.912752,55.38,32.59,64.2577038183,130.14
2020-06-17 09:00:00,52.92696096,26.53578028,59.2065100435,2.07696096,0.6057802800000001,2.163501,50.85,25.93,57.0796583732,134.69,53.27696096,6.56578028,53.680015274,2.07696096,0.6057802800000001,2.163501,51.2,5.96,51.545723392,132.22,59.21696096,32.38578028,67.494349613,2.07696096,0.6057802800000001,2.163501,57.14,31.78,65.383086498,129.95
2020-06-17 09:30:00,54.21193536,25.71806448,60.0029397286,2.7019353600000002,0.7880644800000001,2.8145160000000002,51.51,24.93,57.2257372167,134.27,54.56193536,5.86806448,54.8765794394,2.7019353600000002,0.7880644800000001,2.8145160000000002,51.86,5.08,52.1082143237,132.07,60.73193536,32.95806448,69.0984948233,2.7019353600000002,0.7880644800000001,2.8145160000000002,58.03,32.17,66.3505071571,129.66
2020-06-17 10:00:00,54.9735632,25.0131226,60.3965971981,3.2335632,0.9431225999999999,3.368295,51.74,24.07,57.0648096466,134.07,55.3235632,5.2331226,55.5705157191,3.2335632,0.9431225999999999,3.368295,52.09,4.29,52.2663582049,131.99,61.6635632,33.3431226,70.1010616984,3.2335632,0.9431225999999999,3.368295,58.43,32.4,66.8118619708,129.56
2020-06-17 10:30:00,54.9641216,25.4166188,60.5562480219,4.2741216,1.2466188,4.45221,50.69,24.17,56.1575017251,134.07,55.3141216,5.6566188,55.6026023188,4.2741216,1.2466188,4.45221,51.04,4.41,51.2301639662,132.06,61.4941216,33.7666188,70.1549109937,4.2741216,1.2466188,4.45221,57.22,32.52,65.8154905778,129.64
2020-06-17 11:00:00,54.6204144,25.2709542,60.1831437813,5.1804144,1.5109542,5.396265,49.44,23.76,54.8529962719,133.85,54.9604144,5.5709542,55.2420372698,5.1804144,1.5109542,5.396265,49.78,4.06,49.9452900682,131.88,60.9404144,33.5409542,69.5609783995,5.1804144,1.5109542,5.396265,55.76,32.03,64.3047315522,129.37
2020-06-17 11:30:00,54.7881568,25.1194624,60.2721288558,5.0381568,1.4694624,5.24808,49.75,23.65,55.0852521098,133.85,55.1281568,5.4294624,55.3948800352,5.0381568,1.4694624,5.24808,50.09,3.96,50.2462904103,131.88,61.1581568,33.3494624,69.6599367323,5.0381568,1.4694624,5.24808,56.12,31.88,64.5429221526,129.3
2020-06-17 12:00:00,54.77681888,24.71323884,60.093627454,4.29681888,1.25323884,4.475853,50.48,23.46,55.665087802,133.85,55.13681888,5.02323884,55.3651670696,4.29681888,1.25323884,4.475853,50.84,3.77,50.9795890529,131.86,61.25681888,32.89323884,69.5295837804,4.29681888,1.25323884,4.475853,56.96,31.64,65.1577409062,129.3
2020-06-17 12:30:00,55.5720528,24.5797654,60.7652690237,5.1420528,1.4997654,5.356305,50.43,23.08,55.4605382231,133.73,55.9120528,4.9197654,56.1280833443,5.1420528,1.4997654,5.356305,50.77,3.42,50.8850596934,131.83,62.0820528,33.1997654,70.4017450244,5.1420528,1.4997654,5.356305,56.94,31.7,65.1694222776,129.23
2020-06-17 13:00:00,55.94668864,24.03111752,60.8894619704,4.66668864,1.36111752,4.861134,51.28,22.67,56.0675244683,133.73,56.28668864,4.39111752,56.4577118836,4.66668864,1.36111752,4.861134,51.62,3.03,51.7088512733,131.79,62.64668864,33.32111752,70.9570607504,4.66668864,1.36111752,4.861134,57.98,31.96,66.205150857,129.23
2020-06-17 13:30:00,55.85026496,24.23132728,60.8802867754,4.77026496,1.39132728,4.9690259999999995,51.08,22.84,55.9538381168,134.07,56.21026496,4.50132728,56.3902104461,4.77026496,1.39132728,4.9690259999999995,51.44,3.11,51.5339276594,132.05,62.51026496,33.59132728,70.9641493559,4.77026496,1.39132728,4.9690259999999995,57.74,32.2,66.1116298392,129.57
2020-06-17 14:00:00,55.29821728,24.41198004,60.4469817594,4.49821728,1.31198004,4.685643,50.8,23.1,55.8054656821,134.07,55.64821728,4.68198004,55.8448298729,4.49821728,1.31198004,4.685643,51.15,3.37,51.2608954272,132.05,61.93821728,33.83198004,70.5758147899,4.49821728,1.31198004,4.685643,57.44,32.52,66.0068481296,129.67
2020-06-17 14:30:00,55.05734976,23.89214368,60.0178831035,2.88734976,0.8421436800000001,3.007656,52.17,23.05,57.0351768648,134.07,55.40734976,4.15214368,55.5627096582,2.88734976,0.8421436800000001,3.007656,52.52,3.31,52.6242007065,132.05,61.88734976,33.28214368,70.2690909878,2.88734976,0.8421436800000001,3.007656,59.0,32.44,67.3301834247,129.6
2020-06-17 15:00:00,55.61718176,23.26834468,60.2883634798,1.05718176,0.30834468,1.101231,54.56,22.96,59.1942159337,134.07,55.97718176,3.52834468,56.0882705561,1.05718176,0.30834468,1.101231,54.92,3.22,55.0143145009,132.01,62.81718176,32.63834468,70.7902526321,1.05718176,0.30834468,1.101231,61.76,32.33,69.7103041164,129.6
2020-06-17 15:30:00,56.48576288,23.83543084,61.3088017455,1.35576288,0.39543084,1.412253,55.13,23.44,59.9061808163,134.38,56.83576288,4.03543084,56.9788438301,1.35576288,0.39543084,1.412253,55.48,3.64,55.5992805709,132.21,63.80576288,33.34543084,71.9937020482,1.35576288,0.39543084,1.412253,62.45,32.95,70.6095248532,129.91
2020-06-17 16:00:00,56.45466208,24.74927644,61.6413461475,3.25466208,0.94927644,3.390273,53.2,23.8,58.2810432302,134.38,56.80466208,4.89927644,57.0155465085,3.25466208,0.94927644,3.390273,53.55,3.95,53.6954839814,132.21,63.50466208,34.36927644,72.2086509284,3.25466208,0.94927644,3.390273,60.25,33.42,68.8981777698,129.99
2020-06-17 16:30:00,55.42875616,26.00130388,61.2242992031,5.07875616,1.48130388,5.290371,50.35,24.52,56.0031508042,134.38,55.76875616,6.16130388,56.1080727626,5.07875616,1.48130388,5.290371,50.69,4.68,50.9055841731,132.21,62.04875616,35.72130388,71.596506143,5.07875616,1.48130388,5.290371,56.97,34.24,66.4677252507,129.99
2020-06-17 17:00:00,55.74131424,26.20538332,61.593962595,4.44131424,1.29538332,4.626369,51.3,24.91,57.0280466087,134.38,56.12131424,6.35538332,56.4800213276,4.44131424,1.29538332,4.626369,51.68,5.06,51.9271220077,132.19,62.49131424,35.95538332,72.0968372755,4.44131424,1.29538332,4.626369,58.05,34.66,67.6100443721,129.99
2020-06-17 17:30:00,57.2914256,26.0566658,62.9385198419,2.9714256,0.8666657999999999,3.095235,54.32,25.19,59.8765271204,134.38,57.6314256,6.1966658,57.9636082704,2.9714256,0.8666657999999999,3.095235,54.66,5.33,54.9192543649,132.25,64.4914256,35.8366658,73.7794726979,2.9714256,0.8666657999999999,3.095235,61.52,34.97,70.7644776707,130.08
2020-06-17 18:00:00,57.82105632,26.46447476,63.5896452127,2.62105632,0.76447476,2.730267,55.2,25.7,60.8894900619,134.73,58.18105632,6.53447476,58.5468587962,2.62105632,0.76447476,2.730267,55.56,5.77,55.858808616,132.38,65.10105632,35.61447476,74.2060533003,2.62105632,0.76447476,2.730267,62.48,34.85,71.5421057839,130.42
2020-06-17 18:30:00,57.60926912,27.33937016,63.7673039205,1.60926912,0.46937016000000004,1.6763219999999999,56.0,26.87,62.1127756585,135.03,57.97926912,7.31937016,58.4394458155,1.60926912,0.46937016000000004,1.6763219999999999,56.37,6.85,56.7846757497,132.48,64.86926912,34.74937016,73.5903580823,1.60926912,0.46937016000000004,1.6763219999999999,63.26,34.28,71.9509972134,130.42
2020-06-17 19:00:00,57.64167744,26.71715592,63.532427929,0.88167744,0.25715592,0.918414,56.76,26.46,62.6245095789,134.1,58.00167744,6.97715592,58.4198193303,0.88167744,0.25715592,0.918414,57.12,6.72,57.5139357026,131.9,65.10167744,34.91715592,73.8744623198,0.88167744,0.25715592,0.918414,64.22,34.66,72.9761878971,129.52
2020-06-17 19:30:00,55.9645744,25.8488342,61.645728297,1.0245744,0.2988342,1.067265,54.94,25.55,60.5904786249,133.15,56.3045744,6.3588342,56.6625085109,1.0245744,0.2988342,1.067265,55.28,6.06,55.6111679431,131.54,63.4945744,37.2788342,73.6292907582,1.0245744,0.2988342,1.067265,62.47,36.98,72.5949123562,128.93
2020-06-17 20:00:00,53.53089824,26.75109532,59.8429458433,0.86089824,0.25109532,0.8967689999999999,52.67,26.5,58.9608251299,133.89,53.89089824,7.06109532,54.3515223359,0.86089824,0.25109532,0.8967689999999999,53.03,6.8100000000000005,53.4654748412,132.05,60.76089824,38.61109532,71.9909955254,0.86089824,0.25109532,0.8967689999999999,59.9,38.36,71.1301595668,129.69
