Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-17 20:30:00,52.06759168,27.43221424,58.8520218978,0.72759168,0.21221424,0.7579079999999999,51.34,27.22,58.1095861283,134.27,52.40759168,7.63221424,52.9604225805,0.72759168,0.21221424,0.7579079999999999,51.68,7.42,52.2099492434,132.27,59.00759168,38.75221424,70.5948297284,0.72759168,0.21221424,0.7579079999999999,58.28,38.54,69.8705231124,130.0
2020-06-17 21:00:00,50.29405536,28.69034948,57.9018838885,0.58405536,0.17034948,0.608391,49.71,28.52,57.3103350191,134.11,50.64405536,8.92034948,51.4236616564,0.58405536,0.17034948,0.608391,50.06,8.75,50.8189541411,131.97,56.76405536,37.68034948,68.1319801404,0.58405536,0.17034948,0.608391,56.18,37.51,67.551406351,129.6
2020-06-17 21:30:00,49.64412544,28.93661992,57.461875736,0.43412544000000003,0.12661992,0.452214,49.21,28.81,57.023154946,134.01,49.99412544,9.18661992,50.8311574142,0.43412544000000003,0.12661992,0.452214,49.56,9.06,50.3813179661,131.94,56.06412544,38.09661992,67.7830259776,0.43412544000000003,0.12661992,0.452214,55.63,37.97,67.3529346057,129.51
2020-06-17 22:00:00,48.9607888,29.3298134,57.0736085594,0.41078879999999995,0.1198134,0.427905,48.55,29.21,56.659744087,134.1,49.3007888,9.579813399999999,50.222909126,0.41078879999999995,0.1198134,0.427905,48.89,9.46,49.7968241959,131.99,55.2707888,38.5598134,67.3922792612,0.41078879999999995,0.1198134,0.427905,54.86,38.44,66.9869629107,129.59
2020-06-17 22:30:00,47.56982976,30.16953368,56.3301825478,0.40982976,0.11953368,0.426906,47.16,30.05,55.9201940268,134.25,47.90982976,10.35953368,49.0170554573,0.40982976,0.11953368,0.426906,47.5,10.24,48.5912296613,132.06,53.60982976,38.55953368,66.0367434427,0.40982976,0.11953368,0.426906,53.2,38.44,65.634393423,129.68
2020-06-17 23:00:00,45.20142816,30.70999988,54.6468041182,0.41142816,0.11999988,0.428571,44.79,30.59,54.2392127524,134.76,45.55142816,10.73999988,46.8004295369,0.41142816,0.11999988,0.428571,45.14,10.62,46.3724487169,132.38,50.84142816,38.90999988,64.0221751271,0.41142816,0.11999988,0.428571,50.43,38.79,63.6227082102,130.14
2020-06-17 23:30:00,42.23494464,31.37102552,52.6111375178,0.41494464000000003,0.12102552,0.432234,41.82,31.25,52.2060810634,135.81,42.57494464,11.07102552,43.9908344677,0.41494464000000003,0.12102552,0.432234,42.16,10.95,43.5587890098,133.14,47.48494464,40.42102552,62.3592757459,0.41494464000000003,0.12102552,0.432234,47.07,40.3,61.9651103445,131.26
2020-06-18 00:00:00,40.09462496,32.25093228,51.4558216688,0.41462496,0.12093228,0.431901,39.68,32.13,51.0572159445,136.24,40.44462496,11.84093228,42.142322734,0.41462496,0.12093228,0.431901,40.03,11.72,41.710421959,133.35,44.93462496,40.26093228,60.3329361821,0.41462496,0.12093228,0.431901,44.52,40.14,59.9437236081,131.57
2020-06-18 00:30:00,38.5271824,32.8816782,50.6512442585,0.4171824,0.1216782,0.434565,38.11,32.76,50.2552454974,136.8,38.8671824,12.2916782,40.764484796,0.4171824,0.1216782,0.434565,38.45,12.17,40.3300309943,133.64,42.9871824,39.7516782,58.5499254518,0.4171824,0.1216782,0.434565,42.57,39.63,58.1613428318,131.99
2020-06-18 01:00:00,36.65686272,33.41158496,49.5989878325,0.41686272,0.12158496,0.434232,36.24,33.29,49.2093659784,136.95,37.00686272,12.76158496,39.1454459557,0.41686272,0.12158496,0.434232,36.59,12.64,38.7117256138,133.72,40.75686272,39.85158496,57.0023743593,0.41686272,0.12158496,0.434232,40.34,39.73,56.6196829733,132.12
2020-06-18 01:30:00,36.67973984,33.43242412,49.6299334804,0.41973984000000003,0.12242412,0.437229,36.26,33.31,49.2376248412,136.95,37.02973984,12.79242412,39.1771329666,0.41973984000000003,0.12242412,0.437229,36.61,12.67,38.7404310766,133.69,40.79973984,39.87242412,57.047602721,0.41973984000000003,0.12242412,0.437229,40.38,39.75,56.6622175704,132.12
2020-06-18 02:00:00,36.653576,33.393543,49.5844062955,0.423576,0.123543,0.441225,36.23,33.27,49.1884722267,136.95,37.013576,12.763543,39.1524308086,0.423576,0.123543,0.441225,36.59,12.64,38.7117256138,133.69,40.763576,39.833543,56.9945635674,0.423576,0.123543,0.441225,40.34,39.71,56.605650778,132.12
2020-06-18 02:30:00,36.39892064,33.80801852,49.6775959564,0.43892064000000003,0.12801852,0.457209,35.96,33.68,49.2693007866,137.14,36.74892064,13.12801852,39.023429353,0.43892064000000003,0.12801852,0.457209,36.31,13.0,38.5670338502,133.81,40.41892064,39.87801852,56.7797984039,0.43892064000000003,0.12801852,0.457209,39.98,39.75,56.3778582424,132.27
2020-06-18 03:00:00,36.18307648,34.02923064,49.6709528951,0.44307648,0.12923064,0.461538,35.74,33.9,49.2601015021,137.08,36.52307648,13.36923064,38.8930770635,0.44307648,0.12923064,0.461538,36.08,13.24,38.4325903368,133.72,40.10307648,39.35923064,56.1907979987,0.44307648,0.12923064,0.461538,39.66,39.23,55.7844826094,132.14
2020-06-18 03:30:00,35.3007488,34.0814684,49.0682112384,0.4507488,0.13146839999999999,0.46953000000000006,34.85,33.95,48.653108842099996,136.99,35.6507488,13.4314684,38.0969845707,0.4507488,0.13146839999999999,0.46953000000000006,35.2,13.3,37.6288453185,133.7,39.1007488,39.4614684,55.5524620967,0.4507488,0.13146839999999999,0.46953000000000006,38.65,39.33,55.1422832317,132.14
2020-06-18 04:00:00,35.38330624,34.21221432,49.2184311935,0.45330624,0.13221432,0.472194,34.93,34.08,48.8011403555,137.16,35.73330624,13.52221432,38.2062750731,0.45330624,0.13221432,0.472194,35.28,13.39,37.735533652,133.8,39.18330624,39.59221432,55.7034552129,0.45330624,0.13221432,0.472194,38.73,39.46,55.2910887938,132.31
2020-06-18 04:30:00,35.53202752,33.91184136,49.1175932239,0.45202752,0.13184136,0.470862,35.08,33.78,48.7000492813,136.45,35.88202752,13.30184136,38.2682490129,0.45202752,0.13184136,0.470862,35.43,13.17,37.798595212,133.37,39.37202752,39.25184136,55.5955358027,0.45202752,0.13184136,0.470862,38.92,39.12,55.18279442,131.75
2020-06-18 05:00:00,34.71856096,34.12958028,48.6847689244,0.47856096000000004,0.13958028,0.49850099999999997,34.24,33.99,48.246219541,136.66,35.07856096,13.48958028,37.5828979079,0.47856096000000004,0.13958028,0.49850099999999997,34.6,13.35,37.0861497058,133.52,38.41856096,39.51958028,55.1160870504,0.47856096000000004,0.13958028,0.49850099999999997,37.94,39.38,54.6829772416,131.9
2020-06-18 05:30:00,34.80449504,33.49547772,48.3042431126,0.46449504,0.13547772,0.483849,34.34,33.36,47.8761443727,135.58,35.13449504,13.18547772,37.5271843391,0.46449504,0.13547772,0.483849,34.67,13.05,37.0447216213,132.89,38.61449504,39.53547772,55.2642128845,0.46449504,0.13547772,0.483849,38.15,39.4,54.8432539151,130.88
2020-06-18 06:00:00,35.84376576,32.81818168,48.5984422861,0.47376576000000004,0.13818168,0.493506,35.37,32.68,48.1561969013,135.44,36.19376576,12.48818168,38.2876398014,0.47376576000000004,0.13818168,0.493506,35.72,12.35,37.7947205308,132.86,39.89376576,39.55818168,56.1815119442,0.47376576000000004,0.13818168,0.493506,39.42,39.42,55.7482986287,130.79
2020-06-18 06:30:00,38.96344608,31.13808844,49.8771559146,0.47344608,0.13808844,0.493173,38.49,31.0,49.4214538434,135.14,39.32344608,10.91808844,40.8110042365,0.47344608,0.13808844,0.493173,38.85,10.78,40.3178732078,132.7,43.54344608,38.45808844,58.0952344257,0.47344608,0.13808844,0.493173,43.07,38.32,57.6493477847,130.53
2020-06-18 07:00:00,42.5958736,29.9833798,52.0904167,0.5258735999999999,0.15337979999999998,0.547785,42.07,29.83,51.5724131683,135.04,42.9458736,9.7833798,44.0461414834,0.5258735999999999,0.15337979999999998,0.547785,42.42,9.63,43.499348271,132.59,47.6958736,37.0533798,60.3974280336,0.5258735999999999,0.15337979999999998,0.547785,47.17,36.9,59.8883870212,130.37
2020-06-18 07:30:00,45.87309632,29.00006976,54.2710329003,0.58309632,0.17006976000000001,0.6073919999999999,45.29,28.83,53.6875497671,134.77,46.23309632,8.900069760000001,47.0819544737,0.58309632,0.17006976000000001,0.6073919999999999,45.65,8.73,46.4772568037,132.39,51.48309632,35.95006976,62.7926486338,0.58309632,0.17006976000000001,0.6073919999999999,50.9,35.78,62.2175087897,130.07
2020-06-18 08:00:00,49.36611328,26.85678304,56.1987538619,0.60611328,0.17678304,0.6313679999999999,48.76,26.68,55.5820114785,133.72,49.71611328,7.06678304,50.2158475205,0.60611328,0.17678304,0.6313679999999999,49.11,6.89,49.5909689359,131.77,55.61611328,35.23678304,65.8390684577,0.60611328,0.17678304,0.6313679999999999,55.01,35.06,65.2326888914,129.11
2020-06-18 08:30:00,52.51753184,25.83303012,58.5272295239,0.6275318400000001,0.18303012,0.653679,51.89,25.65,57.8834570495,134.06,52.86753184,5.95303012,53.2016399227,0.6275318400000001,0.18303012,0.653679,52.24,5.77,52.557687354,131.99,59.20753184,34.01303012,68.2819012955,0.6275318400000001,0.18303012,0.653679,58.58,33.83,67.6467685851,129.42
2020-06-18 09:00:00,54.25569344,25.04249392,59.7562278962,0.86569344,0.25249392,0.901764,53.39,24.79,58.8645580974,133.82,54.61569344,5.24249392,54.8667268245,0.86569344,0.25249392,0.901764,53.75,4.99,53.9811318888,131.88,61.21569344,33.53249392,69.7982039299,0.86569344,0.25249392,0.901764,60.35,33.28,68.9179287269,129.21
2020-06-18 09:30:00,55.6494896,24.1552678,60.6658277388,0.9094896,0.2652678,0.9473849999999999,54.74,23.89,59.7260387101,133.37,55.9994896,4.4852678,56.1788257504,0.9094896,0.2652678,0.9473849999999999,55.09,4.22,55.2513936476,131.61,62.8794896,33.1952678,71.103839676,0.9094896,0.2652678,0.9473849999999999,61.97,32.93,70.1759631213,128.82
2020-06-18 10:00:00,56.49254688,23.51699284,61.1919668357,0.57254688,0.16699284,0.596403,55.92,23.35,60.5992483452,133.37,56.83254688,3.8969928400000002,56.9659980871,0.57254688,0.16699284,0.596403,56.26,3.73,56.3835126611,131.61,63.95254688,32.98699284,71.9588073071,0.57254688,0.16699284,0.596403,63.38,32.82,71.3735020859,128.91
2020-06-18 10:30:00,56.70919968,23.83643324,61.5151109724,1.11919968,0.32643324,1.165833,55.59,23.51,60.3570062213,133.37,57.06919968,4.21643324,57.2247486791,1.11919968,0.32643324,1.165833,55.95,3.89,56.0850657484,131.67,64.12919968,33.34643324,72.2809716414,1.11919968,0.32643324,1.165833,63.01,33.02,71.1377572039,129.01
2020-06-18 11:00:00,57.37817056,23.53988308,62.0191950305,1.26817056,0.36988308000000003,1.321011,56.11,23.17,60.7056916607,132.97,57.72817056,3.96988308,57.8645111262,1.26817056,0.36988308000000003,1.321011,56.46,3.6,56.5746551028,131.44,64.86817056,32.94988308,72.7569539411,1.26817056,0.36988308000000003,1.321011,63.6,32.58,71.4591939501,128.59
2020-06-18 11:30:00,57.79443424,25.18629332,63.0440005101,1.32443424,0.38629332,1.379619,56.47,24.8,61.6757723908,133.03,58.14443424,5.6162933200000005,58.4150492917,1.32443424,0.38629332,1.379619,56.82,5.23,57.0601901504,131.59,65.83443424,28.79629332,71.8567967604,1.32443424,0.38629332,1.379619,64.51,28.41,70.4887806676,128.74
2020-06-18 12:00:00,58.24035808,28.42510444,64.8068350694,1.5603580799999999,0.45510444,1.625373,56.68,27.97,63.2055638374,133.41,58.58035808,8.74510444,59.2295129513,1.5603580799999999,0.45510444,1.625373,57.02,8.29,57.6194802129,132.01,67.13035808,22.19510444,70.7043678782,1.5603580799999999,0.45510444,1.625373,65.57,21.74,69.0800441517,129.32
2020-06-18 12:30:00,59.20104736,29.79405548,66.2755592241,1.5910473600000001,0.46405548,1.657341,57.61,29.33,64.6464306826,135.08,59.57104736,9.65405548,60.3482433115,1.5910473600000001,0.46405548,1.657341,57.98,9.19,58.7038031136,132.96,68.04104736,21.01405548,71.212180514,1.5910473600000001,0.46405548,1.657341,66.45,20.55,69.5550501402,130.77
2020-06-18 13:00:00,59.87927968,29.79312324,66.8816740774,1.03927968,0.30312324,1.082583,58.84,29.49,65.8164546295,135.3,60.23927968,9.64312324,61.0062344534,1.03927968,0.30312324,1.082583,59.2,9.34,59.9322584257,133.05,68.88927968,21.00312324,72.019886425,1.03927968,0.30312324,1.082583,67.85,20.7,70.9373843611,130.94
2020-06-18 13:30:00,59.61318592,29.79051256,66.6423782148,0.89318592,0.26051256,0.930402,58.72,29.53,65.7271580095,135.61,59.96318592,9.55051256,60.7189917228,0.89318592,0.26051256,0.930402,59.07,9.29,59.7960617432,133.37,68.76318592,22.09051256,72.2244174987,0.89318592,0.26051256,0.930402,67.87,21.83,71.2943602258,131.37
2020-06-18 14:00:00,57.873176,29.810093,65.0995095603,0.8231759999999999,0.240093,0.857475,57.05,29.57,64.2579753805,135.69,58.243176,9.540093,59.0193267076,0.8231759999999999,0.240093,0.857475,57.42,9.3,58.168259386,133.47,66.863176,22.910093,70.6792520198,0.8231759999999999,0.240093,0.857475,66.04,22.67,69.8227076244,131.52
2020-06-18 14:30:00,57.09649248,30.37939364,64.6754745746,1.02649248,0.29939364,1.069263,56.07,30.08,63.6290130365,135.92,57.44649248,10.00939364,58.3119838395,1.02649248,0.29939364,1.069263,56.42,9.71,57.2494585127,133.68,65.91649248,23.52939364,69.9901160589,1.02649248,0.29939364,1.069263,64.89,23.23,68.9227466081,131.84
2020-06-18 15:00:00,56.71055808,31.56682944,64.9041764345,1.3605580800000001,0.39682944000000003,1.417248,55.35,31.17,63.5231564077,136.53,57.07055808,11.03682944,58.1279640418,1.3605580800000001,0.39682944000000003,1.417248,55.71,10.64,56.7169613079,133.98,65.31055808,23.41682944,69.3816755184,1.3605580800000001,0.39682944000000003,1.417248,63.95,23.02,67.9670721747,132.4
2020-06-18 15:30:00,55.864504,32.885897,64.8253424878,1.494504,0.435897,1.556775,54.37,32.45,63.3174494117,136.53,56.224504,12.395897,57.5747610719,1.494504,0.435897,1.556775,54.73,11.96,56.0215538878,133.78,64.114504,22.845897,68.063239953,1.494504,0.435897,1.556775,62.62,22.41,66.5091910942,132.09
2020-06-18 16:00:00,55.5833552,32.7909786,64.5349335851,1.4433552,0.4209786,1.503495,54.14,32.37,63.0789703467,136.16,55.9433552,12.4009786,57.3013373428,1.4433552,0.4209786,1.503495,54.5,11.98,55.8011684465,133.57,63.8233552,23.2809786,67.9369165738,1.4433552,0.4209786,1.503495,62.38,22.86,66.4367669292,131.77
2020-06-18 16:30:00,55.41079808,32.37689944,64.1764766968,1.12079808,0.32689944,1.167498,54.29,32.05,63.0444811225,134.99,55.76079808,12.33689944,57.1092434752,1.12079808,0.32689944,1.167498,54.64,12.01,55.944344665,132.92,63.83079808,24.27689944,68.2915707093,1.12079808,0.32689944,1.167498,62.71,23.95,67.1278377426,130.76
2020-06-18 17:00:00,56.62378464,32.28902052,65.1830793465,1.57378464,0.45902052,1.639359,55.05,31.83,63.589711432,134.85,56.98378464,12.29902052,58.2959485526,1.57378464,0.45902052,1.639359,55.41,11.84,56.6608656835,132.86,65.27378464,25.21902052,69.9761813564,1.57378464,0.45902052,1.639359,63.7,24.76,68.3428679527,130.76
2020-06-18 17:30:00,57.19513248,32.37566364,65.7226503995,2.38513248,0.69566364,2.4845129999999997,54.81,31.68,63.3068598179,134.85,57.55513248,12.38566364,58.8727266108,2.38513248,0.69566364,2.4845129999999997,55.17,11.69,56.3949022519,132.9,65.87513248,25.99566364,70.8188365291,2.38513248,0.69566364,2.4845129999999997,63.49,25.3,68.3452273389,130.76
2020-06-18 18:00:00,57.4396176,32.8407218,66.165116779,2.7796176,0.8107217999999999,2.895435,54.66,32.03,63.3532674769,135.15,57.7996176,12.7707218,59.1936409591,2.7796176,0.8107217999999999,2.895435,55.02,11.96,56.3049020956,133.11,66.0896176,26.4607218,71.1899385636,2.7796176,0.8107217999999999,2.895435,63.31,25.65,68.3087007635,131.07
2020-06-18 18:30:00,56.50154688,33.05836784,65.4620537722,1.57154688,0.45836784,1.637028,54.93,32.6,63.8753857131,135.21,56.85154688,12.95836784,58.3096705507,1.57154688,0.45836784,1.637028,55.28,12.5,56.6756420343,133.2,65.21154688,26.76836784,70.4917822395,1.57154688,0.45836784,1.637028,63.64,26.31,68.8641103914,131.14
2020-06-18 19:00:00,55.6496192,32.9440556,64.6698609592,1.1796191999999999,0.34405559999999996,1.22877,54.47,32.6,63.4802402327,134.67,56.0096192,13.0140556,57.501678985,1.1796191999999999,0.34405559999999996,1.22877,54.83,12.67,56.2748416257,132.81,64.2896192,26.7640556,69.6381347326,1.1796191999999999,0.34405559999999996,1.22877,63.11,26.42,68.4170190815,130.65
2020-06-18 19:30:00,54.94524416,33.17361288,64.1830853677,0.59524416,0.17361288,0.620046,54.35,33.0,63.5839799006,134.77,55.29524416,13.22361288,56.8544454226,0.59524416,0.17361288,0.620046,54.7,13.05,56.2351535963,132.9,63.56524416,27.05361288,69.0828360375,0.59524416,0.17361288,0.620046,62.97,26.88,68.4671841103,130.86
2020-06-18 20:00:00,53.22827104,33.61074572,62.9518154286,0.6882710400000001,0.20074572000000002,0.716949,52.54,33.41,62.2629882033,134.77,53.57827104,13.64074572,55.2874404493,0.6882710400000001,0.20074572000000002,0.716949,52.89,13.44,54.5709235766,132.9,61.55827104,27.57074572,67.4504762992,0.6882710400000001,0.20074572000000002,0.716949,60.87,27.37,66.7403461184,130.86
2020-06-18 20:30:00,51.10213728,34.38979004,61.5961532369,0.58213728,0.16979004,0.606393,50.52,34.22,61.0186758296,134.77,51.44213728,14.44979004,53.4330414644,0.58213728,0.16979004,0.606393,50.86,14.28,52.8266788659,132.9,59.13213728,28.51979004,65.6504994895,0.58213728,0.16979004,0.606393,58.55,28.35,65.0524788152,130.86
2020-06-18 21:00:00,49.16864096,34.76627028,60.2183427457,0.39864096,0.11627028,0.415251,48.77,34.65,59.8258756727,134.66,49.52864096,14.83627028,51.7030094982,0.39864096,0.11627028,0.415251,49.13,14.72,51.2877694972,132.86,56.92864096,28.98627028,63.8832844044,0.39864096,0.11627028,0.415251,56.53,28.87,63.4753322165,130.86
2020-06-18 21:30:00,48.25350624,34.93393932,59.5716457794,0.25350624,0.07393932,0.264069,48.0,34.86,59.3230107125,134.47,48.593506239999996,15.04393932,50.8689390391,0.25350624,0.07393932,0.264069,48.34,14.97,50.6049058887,132.76,55.89350624,29.23393932,63.0769946016,0.25350624,0.07393932,0.264069,55.64,29.16,62.8181120379,130.64
2020-06-18 22:00:00,47.89272704,34.99787872,59.3174916717,0.23272704,0.06787872,0.242424,47.66,34.93,59.0895972232,134.47,48.23272704,15.09787872,50.5404976188,0.23272704,0.06787872,0.242424,48.0,15.03,50.2981202432,132.73,55.47272704,29.30787872,62.7389448455,0.23272704,0.06787872,0.242424,55.24,29.24,62.5014815824,130.64
2020-06-18 22:30:00,47.04272704,35.54787872,58.9632923848,0.23272704,0.06787872,0.242424,46.81,35.48,58.736755954,134.47,47.40272704,15.667878720000001,49.9249532239,0.23272704,0.06787872,0.242424,47.17,15.6,49.6826820935,132.76,54.52272704,29.97787872,62.2205832215,0.23272704,0.06787872,0.242424,54.29,29.91,61.9839672819,130.64
2020-06-18 23:00:00,44.42208768,36.13769224,57.2647769076,0.23208768000000002,0.06769224,0.241758,44.19,36.07,57.0420984887,134.89,44.76208768,16.13769224,47.5822404296,0.23208768000000002,0.06769224,0.241758,44.53,16.07,47.3409526731,133.06,51.45208768,30.627692240000002,59.8779830871,0.23208768000000002,0.06769224,0.241758,51.22,30.56,59.6439602978,131.03
2020-06-18 23:30:00,41.58272704,37.77787872,56.1808802767,0.23272704,0.06787872,0.242424,41.35,37.71,55.9630824741,136.21,41.92272704,17.34787872,45.3702979774,0.23272704,0.06787872,0.242424,41.69,17.28,45.1293086586,133.75,47.91272704,29.64787872,56.3438206461,0.23272704,0.06787872,0.242424,47.68,29.58,56.110237925,132.05
2020-06-19 00:00:00,39.14208768,38.76769224,55.0911697967,0.23208768000000002,0.06769224,0.241758,38.91,38.7,54.8787581857,136.79,39.49208768,18.19769224,43.4831115743,0.23208768000000002,0.06769224,0.241758,39.26,18.13,43.2440111461,134.06,44.97208768,29.53769224,53.804869047,0.23208768000000002,0.06769224,0.241758,44.74,29.47,53.5737669013,132.51
2020-06-19 00:30:00,37.2233664,38.8480652,53.8028918919,0.2333664,0.06806519999999999,0.24309000000000003,36.99,38.78,53.5924295027,137.09,37.5733664,18.1580652,41.7309620598,0.2333664,0.06806519999999999,0.24309000000000003,37.34,18.09,41.4912484748,134.34,42.8233664,30.4780652,52.5618984452,0.2333664,0.06806519999999999,0.24309000000000003,42.59,30.41,52.332362836,132.89
2020-06-19 01:00:00,35.96208768,38.60769224,52.7619716311,0.23208768000000002,0.06769224,0.241758,35.73,38.54,52.5543956297,137.18,36.30208768,17.88769224,40.4698789669,0.23208768000000002,0.06769224,0.241758,36.07,17.82,40.2317946406,134.54,41.55208768,31.95769224,52.4201305213,0.23208768000000002,0.06769224,0.241758,41.32,31.89,52.1949662324,133.19
2020-06-19 01:30:00,35.80272704,38.58787872,52.638955609,0.23272704,0.06787872,0.242424,35.57,38.52,52.4310528218,137.32,36.16272704,17.82787872,40.3184335835,0.23272704,0.06787872,0.242424,35.93,17.76,40.0797018452,134.61,41.37272704,31.90787872,52.2476340817,0.23272704,0.06787872,0.242424,41.14,31.84,52.0219684364,133.32
2020-06-19 02:00:00,35.93272704,37.67787872,52.0651843113,0.23272704,0.06787872,0.242424,35.7,37.61,51.8555888984,137.55,36.29272704,16.84787872,40.0126611632,0.23272704,0.06787872,0.242424,36.06,16.78,39.7730059211,134.67,41.21272704,34.24787872,53.5855023947,0.23272704,0.06787872,0.242424,40.98,34.18,53.3632157952,133.4
2020-06-19 02:30:00,35.77272704,33.68787872,49.1381844652,0.23272704,0.06787872,0.242424,35.54,33.62,48.922346632200004,137.18,36.11272704,12.98787872,38.3772595154,0.23272704,0.06787872,0.242424,35.88,12.92,38.1352959868,134.11,40.00272704,42.15787872,58.1163050168,0.23272704,0.06787872,0.242424,39.77,42.09,57.9070030307,132.57
2020-06-19 03:00:00,34.87272704,33.67787872,48.4799608734,0.23272704,0.06787872,0.242424,34.64,33.61,48.265533251,137.12,35.22272704,12.95787872,37.530615783100004,0.23272704,0.06787872,0.242424,34.99,12.89,37.2887677458,134.08,38.98272704,42.15787872,57.418984192,0.23272704,0.06787872,0.242424,38.75,42.09,57.2112803562,132.57
2020-06-19 03:30:00,34.6133664,33.8580652,48.4195591949,0.2333664,0.06806519999999999,0.24309000000000003,34.38,33.79,48.2052746077,137.57,34.9633664,13.0280652,37.311760517,0.2333664,0.06806519999999999,0.24309000000000003,34.73,12.96,37.0693201988,134.38,38.6533664,42.3980652,57.3731528396,0.2333664,0.06806519999999999,0.24309000000000003,38.42,42.33,57.1657703525,132.92
2020-06-19 04:00:00,34.41487488,33.90142184,48.308281027,0.24487488000000002,0.07142184,0.25507799999999997,34.17,33.83,48.0838621577,137.71,34.76487488,13.03142184,37.127004735,0.24487488000000002,0.07142184,0.25507799999999997,34.52,12.96,36.8726456876,134.46,38.44487488,42.46142184,57.2798459252,0.24487488000000002,0.07142184,0.25507799999999997,38.2,42.39,57.0627032307,133.06
2020-06-19 04:30:00,34.33679296,33.98198128,48.3093200376,0.24679296,0.07198128,0.25707599999999997,34.09,33.91,48.0834295782,137.43,34.67679296,13.21198128,37.1084413488,0.24679296,0.07198128,0.25707599999999997,34.43,13.14,36.8521980349,134.29,38.34679296,42.52198128,57.2590204448,0.24679296,0.07198128,0.25707599999999997,38.1,42.45,57.0404461764,132.79
2020-06-19 05:00:00,33.60542432,33.87449876,47.7158905394,0.25542432,0.07449876,0.266067,33.35,33.8,47.4832865333,137.43,33.95542432,13.08449876,36.3892147284,0.25542432,0.07449876,0.266067,33.7,13.01,36.1240930682,134.29,37.49542432,42.43449876,56.6267916268,0.25542432,0.07449876,0.266067,37.24,42.36,56.4020141484,132.79
2020-06-19 05:30:00,33.8373424,33.6150582,47.696308856,0.25734239999999997,0.07505819999999999,0.268065,33.58,33.54,47.4610155812,136.83,34.1873424,12.9550582,36.5596487037,0.25734239999999997,0.07505819999999999,0.268065,33.93,12.88,36.2924138078,133.97,37.7773424,42.0950582,56.5607772548,0.25734239999999997,0.07505819999999999,0.268065,37.52,42.02,56.3332122287,132.25
2020-06-19 06:00:00,34.86186784,33.25512812,48.1793874553,0.29186784,0.08512812,0.304029,34.57,33.17,47.9096420358,136.83,35.21186784,12.61512812,37.4034369312,0.29186784,0.08512812,0.304029,34.92,12.53,37.0999636118,133.91,38.96186784,41.64512812,57.0293244017,0.29186784,0.08512812,0.304029,38.67,41.56,56.7679707229,132.25
2020-06-19 06:30:00,37.93273696,31.61829828,49.3822773817,0.30273696,0.08829828,0.315351,37.63,31.53,49.0933580029,136.09,38.27273696,11.20829828,39.8801748334,0.30273696,0.08829828,0.315351,37.97,11.12,39.5648240234,133.49,42.57273696,40.69829828,58.896429562,0.30273696,0.08829828,0.315351,42.27,40.61,58.6167638138,131.58
2020-06-19 07:00:00,40.74155808,30.61545444,50.962541198,0.36155808,0.10545444,0.376623,40.38,30.51,50.6103200938,135.44,41.10155808,10.37545444,42.3908967992,0.36155808,0.10545444,0.376623,40.74,10.27,42.0145272495,133.04,45.80155808,39.45545444,60.4525897512,0.36155808,0.10545444,0.376623,45.44,39.35,60.1100332723,130.93
2020-06-19 07:30:00,44.35392512,29.16822816,53.0853671697,0.9539251200000001,0.27822816,0.993672,43.4,28.89,52.1362839105,134.58,44.69392512,9.18822816,45.628614699,0.9539251200000001,0.27822816,0.993672,43.74,8.91,44.6382761764,132.51,49.91392512,38.63822816,63.1214115513,0.9539251200000001,0.27822816,0.993672,48.96,38.36,62.1978391908,130.14
2020-06-19 08:00:00,47.58704192,27.91247056,55.1691269775,1.03704192,0.30247056,1.080252,46.55,27.61,54.1222190972,134.33,47.94704192,8.04247056,48.616871162,1.03704192,0.30247056,1.080252,46.91,7.74,47.5442499152,132.35,53.73704192,38.19247056,65.9267357131,1.03704192,0.30247056,1.080252,52.7,37.89,64.9071806505,129.92
2020-06-19 08:30:00,51.12971936,26.46825148,57.5744434471,0.91971936,0.26825148,0.9580409999999999,50.21,26.2,56.6346545853,133.69,51.47971936,6.74825148,51.9201348556,0.91971936,0.26825148,0.9580409999999999,50.56,6.48,50.9735617747,131.89,57.73971936,36.03825148,68.0634318963,0.91971936,0.26825148,0.9580409999999999,56.82,35.77,67.1416807952,129.23
2020-06-19 09:00:00,53.39984928,25.36370604,59.11735352,0.8698492800000001,0.25370604,0.9060929999999999,52.53,25.11,58.2229593889,133.18,53.73984928,5.83370604,54.0555596289,0.8698492800000001,0.25370604,0.9060929999999999,52.87,5.58,53.1636464137,131.54,60.38984928,35.11370604,69.8563257545,0.8698492800000001,0.25370604,0.9060929999999999,59.52,34.86,68.9771701362,128.74
2020-06-19 09:30:00,54.6874416,27.6492538,61.2796663213,0.9574416,0.2792538,0.997335,53.73,27.37,60.2995008271,133.18,55.0474416,8.1392538,55.6459188003,0.9574416,0.2792538,0.997335,54.09,7.86,54.6580982106,131.7,62.5374416,29.4292538,69.115935797,0.9574416,0.2792538,0.997335,61.58,29.15,68.1308953412,128.94
2020-06-19 10:00:00,56.01854016,30.15874088,63.6209595426,1.29854016,0.37874088,1.352646,54.72,29.78,62.2986901949,134.08,56.35854016,10.37874088,57.3062240182,1.29854016,0.37874088,1.352646,55.06,10.0,55.9607326614,132.46,64.63854016,24.29874088,69.054830985,1.29854016,0.37874088,1.352646,63.34,23.92,67.7061444774,130.06
2020-06-19 10:30:00,56.30422432,30.31414876,63.9461749546,1.45422432,0.42414876,1.5148169999999999,54.85,29.89,62.4654672599,133.99,56.66422432,10.55414876,57.6387402173,1.45422432,0.42414876,1.5148169999999999,55.21,10.13,56.131639919,132.41,64.95422432,24.46414876,69.4085429293,1.45422432,0.42414876,1.5148169999999999,63.5,24.04,67.8982444545,130.0
2020-06-19 11:00:00,56.64018816,30.19130488,64.1843112073,1.65018816,0.48130488,1.7189459999999999,54.99,29.71,62.5026735428,133.99,56.99018816,10.45130488,57.9405843965,1.65018816,0.48130488,1.7189459999999999,55.34,9.97,56.2309212089,132.39,65.31018816,24.33130488,69.6952873203,1.65018816,0.48130488,1.7189459999999999,63.66,23.85,67.9810127903,130.0
2020-06-19 11:30:00,56.665952,30.336736,64.2755604192,2.045952,0.5967359999999999,2.1312,54.62,29.74,62.1917357854,134.18,57.025952,10.556736,57.9948607765,2.045952,0.5967359999999999,2.1312,54.98,9.96,55.8748780759,132.48,65.275952,24.456736,69.7071147393,2.045952,0.5967359999999999,2.1312,63.23,23.86,67.5820427333,130.12
2020-06-19 12:00:00,56.27679008,30.88198044,64.1932536767,3.12679008,0.91198044,3.257073,53.15,29.97,61.0174024357,134.43,56.61679008,11.04198044,57.6835006826,3.12679008,0.91198044,3.257073,53.49,10.13,54.4407659755,132.64,64.65679008,25.02198044,69.3296473999,3.12679008,0.91198044,3.257073,61.53,24.11,66.0850436937,130.37
2020-06-19 12:30:00,55.87627936,31.71058148,64.2473312513,4.35627936,1.27058148,4.537791,51.52,30.44,59.8406550766,134.52,56.23627936,11.84058148,57.4692829783,4.35627936,1.27058148,4.537791,51.88,10.57,52.9458147543,132.7,63.96627936,25.51058148,68.8656275845,4.35627936,1.27058148,4.537791,59.61,24.24,64.350055944,130.37
2020-06-19 13:00:00,55.81347328,32.31601304,64.4939415634,3.24347328,0.94601304,3.378618,52.57,31.37,61.2183126197,134.8,56.17347328,12.37601304,57.5206467202,3.24347328,0.94601304,3.378618,52.93,11.43,54.1500674053,132.77,63.95347328,24.72601304,68.5669196146,3.24347328,0.94601304,3.378618,60.71,23.78,65.201169468,130.51
2020-06-19 13:30:00,55.77442208,32.91920644,64.7646532531,3.49442208,1.01920644,3.6400230000000002,52.28,31.9,61.2438437723,135.37,56.12442208,12.82920644,57.5720356744,3.49442208,1.01920644,3.6400230000000002,52.63,11.81,53.938789382,133.08,63.80442208,24.61920644,68.3893968587,3.49442208,1.01920644,3.6400230000000002,60.31,23.6,64.7630766718,131.13
2020-06-19 14:00:00,54.48857664,33.72375152,64.0803901427,4.77857664,1.39375152,4.977684,49.71,32.33,59.2985075698,135.91,54.83857664,13.47375152,56.4695623139,4.77857664,1.39375152,4.977684,50.06,12.08,51.4968931102,133.5,62.21857664,26.11375152,67.4765092277,4.77857664,1.39375152,4.977684,57.44,24.72,62.5334470504,131.86
2020-06-19 14:30:00,54.01631072,33.67517396,63.6535872126,2.96631072,0.86517396,3.089907,51.05,32.81,60.6844180989,136.08,54.36631072,13.36517396,55.9850302874,2.96631072,0.86517396,3.089907,51.4,12.5,52.8981096071,133.66,61.96631072,26.11517396,67.2445237563,2.96631072,0.86517396,3.089907,59.0,25.25,64.1760274557,132.05
2020-06-19 15:00:00,52.96539968,34.19365824,63.0439515505,4.91539968,1.43365824,5.120208,48.05,32.76,58.1551382081,135.56,53.31539968,14.03365824,55.1314375528,4.91539968,1.43365824,5.120208,48.4,12.6,50.0131982581,133.29,60.45539968,26.74365824,66.1065700708,4.91539968,1.43365824,5.120208,55.54,25.31,61.0351349634,131.55
2020-06-19 15:30:00,52.42721856,34.16002208,62.5741188867,4.21721856,1.23002208,4.392936,48.21,32.93,58.3831225612,135.66,52.78721856,13.93002208,54.5942850347,4.21721856,1.23002208,4.392936,48.57,12.7,50.2029371651,133.37,59.93721856,26.67002208,65.603050588,4.21721856,1.23002208,4.392936,55.72,25.44,61.2528529948,131.63
2020-06-19 16:00:00,52.10589056,34.22421808,62.3403636037,3.54589056,1.03421808,3.6936359999999997,48.56,33.19,58.8187869647,135.99,52.46589056,13.90421808,54.2770389085,3.54589056,1.03421808,3.6936359999999997,48.92,12.87,50.5846152501,133.56,59.67589056,26.72421808,65.3865104293,3.54589056,1.03421808,3.6936359999999997,56.13,25.69,61.7296768176,131.9
2020-06-19 16:30:00,52.17669984,34.42820412,62.5116728709,3.45669984,1.00820412,3.600729,48.72,33.42,59.0807481334,135.99,52.52669984,14.12820412,54.3935689925,3.45669984,1.00820412,3.600729,49.07,13.12,50.7936935062,133.56,59.76669984,26.96820412,65.5693712279,3.45669984,1.00820412,3.600729,56.31,25.96,62.0059489081,131.73
2020-06-19 17:00:00,52.51829728,34.42867004,62.7973317101,4.41829728,1.28867004,4.602393,48.1,33.14,58.4112112526,135.17,52.85829728,14.34867004,54.7711961094,4.41829728,1.28867004,4.602393,48.44,13.06,50.1696840732,133.03,60.00829728,27.06867004,65.8309094588,4.41829728,1.28867004,4.602393,55.59,25.78,61.276883896,130.88
2020-06-19 17:30:00,53.07785824,34.58687532,63.3522768316,3.89785824,1.13687532,4.060269,49.18,33.45,59.4775159199,134.95,53.43785824,14.59687532,55.3956086923,3.89785824,1.13687532,4.060269,49.54,13.46,51.3359834814,132.93,60.76785824,27.31687532,66.6254026054,3.89785824,1.13687532,4.060269,56.87,26.18,62.6066234515,130.69
2020-06-19 18:00:00,53.87681952,34.61657236,64.039197087,3.65681952,1.0665723599999999,3.809187,50.22,33.55,60.395785449,134.95,54.22681952,14.64657236,56.1700101224,3.65681952,1.0665723599999999,3.809187,50.57,13.58,52.3616395847,132.93,61.71681952,27.36657236,67.5121847847,3.65681952,1.0665723599999999,3.809187,58.06,26.3,63.7389488461,130.69
2020-06-19 18:30:00,53.6705664,34.6039152,63.8589120238,3.0305664,0.8839152,3.15684,50.64,33.72,60.8395266254,135.05,54.0205664,14.5639152,55.9493451269,3.0305664,0.8839152,3.15684,50.99,13.68,52.7932050552,133.01,61.5805664,27.3339152,67.374394827,3.0305664,0.8839152,3.15684,58.55,26.45,64.2472178386,130.81
2020-06-19 19:00:00,53.32349472,34.58018596,63.554577728,1.78349472,0.5201859600000001,1.857807,51.54,34.06,61.7774651471,135.3,53.68349472,14.52018596,55.6125292148,1.78349472,0.5201859600000001,1.857807,51.9,14.0,53.755092782,133.16,61.39349472,27.37018596,67.2182138518,1.78349472,0.5201859600000001,1.857807,59.61,26.85,65.3779366453,131.18
2020-06-19 19:30:00,52.84579328,34.56002304,63.1432740671,0.92579328,0.27002304,0.964368,51.92,34.29,62.2213026222,135.02,53.18579328,14.55002304,55.1401104214,0.92579328,0.27002304,0.964368,52.26,14.28,54.175880242,133.0,60.97579328,27.430023040000002,66.8614502542,0.92579328,0.27002304,0.964368,60.05,27.16,65.9065103006,131.11
2020-06-19 20:00:00,51.38812096,35.17778528,62.2753205773,0.91812096,0.26778528,0.956376,50.47,34.91,61.3671654877,135.5,51.73812096,15.02778528,53.8764094098,0.91812096,0.26778528,0.956376,50.82,14.76,52.9200340136,133.32,59.28812096,28.06778528,65.5963555199,0.91812096,0.26778528,0.956376,58.37,27.8,64.6521221616,131.54
2020-06-19 20:30:00,49.87295648,35.72419564,61.3476156194,0.56295648,0.16419564,0.586413,49.31,35.56,60.7946519029,135.92,50.23295648,15.43419564,52.5505881202,0.56295648,0.16419564,0.586413,49.67,15.27,51.9642357781,133.61,57.59295648,28.64419564,64.3229242181,0.56295648,0.16419564,0.586413,57.03,28.48,63.7458335893,131.95
2020-06-19 21:00:00,48.683536,36.705198,60.9701421819,0.463536,0.13519799999999998,0.48285000000000006,48.22,36.57,60.518867306,136.35,49.033536,16.315198,51.6766227461,0.463536,0.13519799999999998,0.48285000000000006,48.57,16.18,51.1941139195,133.87,56.193536,29.185198,63.3205280338,0.463536,0.13519799999999998,0.48285000000000006,55.73,29.05,62.8469203701,132.34
2020-06-19 21:30:00,48.19245728,36.50655004,60.4585902458,0.26245728,0.07655004,0.273393,47.93,36.43,60.2032374545,135.72,48.55245728,16.27655004,51.2080773817,0.26245728,0.07655004,0.273393,48.29,16.2,50.9349006085,133.49,55.71245728,29.64655004,63.1093956987,0.26245728,0.07655004,0.273393,55.45,29.57,62.8417647747,131.72
2020-06-19 22:00:00,47.97560416,36.78871788,60.457161344,0.23560416,0.06871788,0.245421,47.74,36.72,60.2284484276,136.02,48.32560416,16.458717880000002,51.0514780558,0.23560416,0.06871788,0.245421,48.09,16.39,50.8063007904,133.69,55.46560416,29.91871788,63.0203373874,0.23560416,0.06871788,0.245421,55.23,29.85,62.7803743219,132.01
2020-06-19 22:30:00,47.40464512,37.17843816,60.2448059418,0.23464512,0.06843816,0.244422,47.17,37.11,60.0180056316,136.37,47.74464512,16.73843816,50.5937392339,0.23464512,0.06843816,0.244422,47.51,16.67,50.3496673276,133.9,54.77464512,30.07843816,62.4897926878,0.23464512,0.06843816,0.244422,54.54,30.01,62.251198382,132.3
2020-06-19 23:00:00,45.30464512,38.49843816,59.4528435839,0.23464512,0.06843816,0.244422,45.07,38.43,59.2298049971,137.2,45.66464512,17.81843816,49.017920727,0.23464512,0.06843816,0.244422,45.43,17.75,48.7744543793,134.31,52.18464512,29.49843816,59.9449333987,0.23464512,0.06843816,0.244422,51.95,29.43,59.7070129884,132.92
2020-06-19 23:30:00,43.48528448,26.78862464,51.0744591397,0.23528448000000002,0.06862464,0.245088,43.25,26.72,50.8381834845,136.84,43.83528448,6.14862464,44.2644072637,0.23528448000000002,0.06862464,0.245088,43.6,6.08,44.0218854662,133.45,47.44528448,53.82862464,71.7535772629,0.23528448000000002,0.06862464,0.245088,47.21,53.76,71.5466400329,131.65
2020-06-20 00:00:00,41.48528448,22.64862464,47.2650931076,0.23528448000000002,0.06862464,0.245088,41.25,22.58,47.025725938,136.73,41.82528448,2.09862464,41.8779016572,0.23528448000000002,0.06862464,0.245088,41.59,2.03,41.6395124851,133.04,43.97528448,63.23862464,77.0256404807,0.23528448000000002,0.06862464,0.245088,43.74,63.17,76.835125431,131.06
2020-06-20 00:30:00,39.60528448,23.10862464,45.8539757436,0.23528448000000002,0.06862464,0.245088,39.37,23.04,45.6162087421,137.08,39.95528448,2.45862464,40.0308580098,0.23528448000000002,0.06862464,0.245088,39.72,2.39,39.7918396157,133.29,41.82528448,63.95862464,76.4202858387,0.23528448000000002,0.06862464,0.245088,41.59,63.89,76.2342455856,131.4
2020-06-20 01:00:00,38.25528448,23.08862464,44.6827861532,0.23528448000000002,0.06862464,0.245088,38.02,23.02,44.4459311974,136.68,38.59528448,2.53862464,38.6786840411,0.23528448000000002,0.06862464,0.245088,38.36,2.47,38.439439382,133.05,40.32528448,63.79862464,75.4744531239,0.23528448000000002,0.06862464,0.245088,40.09,63.73,75.2909091458,131.04
2020-06-20 01:30:00,37.62592384,23.25881112,44.2344033477,0.23592384,0.06881112,0.245754,37.39,23.19,43.997593116,136.87,37.97592384,2.64881112,38.0681887125,0.23592384,0.06881112,0.245754,37.74,2.58,37.8280848048,133.17,39.60592384,64.09881112,75.3477722976,0.23592384,0.06881112,0.245754,39.37,64.03,75.1654029458,131.18
2020-06-20 02:00:00,37.55528448,23.18862464,44.1374184232,0.23528448000000002,0.06862464,0.245088,37.32,23.12,43.9012163841,136.87,37.90528448,2.57862464,37.9928927109,0.23528448000000002,0.06862464,0.245088,37.67,2.51,37.7535296363,133.17,39.51528448,64.01862464,75.2319214718,0.23528448000000002,0.06862464,0.245088,39.28,63.95,75.0501225848,131.18
2020-06-20 02:30:00,37.09528448,23.51862464,43.9224980575,0.23528448000000002,0.06862464,0.245088,36.86,23.45,43.6870930596,137.18,37.44528448,2.85862464,37.5542416329,0.23528448000000002,0.06862464,0.245088,37.21,2.79,37.314450284,133.4,38.99528448,64.54862464,75.4132425678,0.23528448000000002,0.06862464,0.245088,38.76,64.48,75.2330246634,131.52
2020-06-20 03:00:00,36.15528448,23.40862464,43.0716647387,0.23528448000000002,0.06862464,0.245088,35.92,23.34,42.8369233256,137.37,36.48528448,2.64862464,36.5812957134,0.23528448000000002,0.06862464,0.245088,36.25,2.58,36.3416964381,133.49,37.88528448,64.56862464,74.8625545118,0.23528448000000002,0.06862464,0.245088,37.65,64.5,74.6844863409,131.69
2020-06-20 03:30:00,35.63528448,23.40862464,42.6361021613,0.23528448000000002,0.06862464,0.245088,35.4,23.34,42.401834866,137.5,35.98528448,2.59862464,36.0789904117,0.23528448000000002,0.06862464,0.245088,35.75,2.5300000000000002,35.8394112675,133.56,37.29528448,64.70862464,74.6869757538,0.23528448000000002,0.06862464,0.245088,37.06,64.64,74.5102221175,131.78
2020-06-20 04:00:00,35.33528448,23.51862464,42.4465314748,0.23528448000000002,0.06862464,0.245088,35.1,23.45,42.2127054333,137.76,35.67528448,2.6386246399999997,35.7727307138,0.23528448000000002,0.06862464,0.245088,35.44,2.5700000000000003,35.533062069,133.73,36.94528448,64.94862464,74.7213348913,0.23528448000000002,0.06862464,0.245088,36.71,64.88,74.54554648,132.05
2020-06-20 04:30:00,34.72592384,23.61881112,41.9968811373,0.23592384,0.06881112,0.245754,34.49,23.55,41.7631727722,137.76,35.07592384,2.7388111200000003,35.1826877822,0.23592384,0.06881112,0.245754,34.84,2.67,34.9421593494,133.73,36.24592384,64.95881112000001,74.3869218152,0.23592384,0.06881112,0.245754,36.01,64.89,74.2120758368,132.05
2020-06-20 05:00:00,33.86103872,25.21030296,42.2152735219,0.24103872,0.07030296,0.25108199999999997,33.62,25.14,41.9800428775,138.42,34.21103872,4.17030296,34.4642800168,0.24103872,0.07030296,0.25108199999999997,33.97,4.1,34.2165296312,133.89,34.86103872,62.80030296,71.8273629789,0.24103872,0.07030296,0.25108199999999997,34.62,62.73,71.6491263031,132.33
2020-06-20 05:30:00,33.8204992,25.2076456,42.1811754558,0.30049919999999997,0.08764559999999999,0.31302,33.52,25.12,41.8880030558,138.16,34.1804992,4.2376456,34.4421858452,0.30049919999999997,0.08764559999999999,0.31302,33.88,4.15,34.1332228188,133.7,34.8204992,62.6476456,71.6742259376,0.30049919999999997,0.08764559999999999,0.31302,34.52,62.56,71.4519698819,132.04
2020-06-20 06:00:00,33.9090704,24.8343122,42.0305617122,0.5290703999999999,0.15431219999999998,0.551115,33.38,24.68,41.5129714668,137.83,34.2390704,3.9143122,34.4620919541,0.5290703999999999,0.15431219999999998,0.551115,33.71,3.76,33.919046272,133.52,34.9190704,62.8743122,71.9202378488,0.5290703999999999,0.15431219999999998,0.551115,34.39,62.72,71.5295078971,131.79
2020-06-20 06:30:00,35.19759168,24.43221424,42.8462781667,0.72759168,0.21221424,0.7579079999999999,34.47,24.22,42.1282482427,137.22,35.54759168,3.69221424,35.738826509,0.72759168,0.21221424,0.7579079999999999,34.82,3.48,34.9934679619,133.18,36.43759168,62.66221424,72.4862137299,0.72759168,0.21221424,0.7579079999999999,35.71,62.45,71.9389088046,131.26
2020-06-20 07:00:00,36.22241632,24.35820476,43.6507225964,1.26241632,0.36820476,1.315017,34.96,23.99,42.3995483467,137.14,36.56241632,3.63820476,36.7429832898,1.26241632,0.36820476,1.315017,35.3,3.27,35.4511339734,133.13,37.52241632,62.47820476,72.879748878,1.26241632,0.36820476,1.315017,36.26,62.11,71.919675333,131.14
2020-06-20 07:30:00,38.1738848,24.0532164,45.1198703445,1.3138847999999999,0.38321639999999996,1.36863,36.86,23.67,43.8055761291,137.08,38.5238848,3.3932164,38.6730347609,1.3138847999999999,0.38321639999999996,1.36863,37.21,3.01,37.3315443024,133.07,39.7138848,61.9832164,73.6146164915,1.3138847999999999,0.38321639999999996,1.36863,38.4,61.6,72.5887043554,130.99
2020-06-20 08:00:00,40.20898912,23.54095516,46.5933404673,1.88898912,0.55095516,1.9676969999999998,38.32,22.99,44.6873863635,137.35,40.55898912,2.7709551599999998,40.6535335603,1.88898912,0.55095516,1.9676969999999998,38.67,2.22,38.7336713984,133.22,41.89898912,61.54095516,74.4500802638,1.88898912,0.55095516,1.9676969999999998,40.01,60.99,72.9423073394,131.21
2020-06-20 08:30:00,42.63644128,21.87396204,47.9201037181,2.2764412800000002,0.66396204,2.371293,40.36,21.21,45.5937901473,135.78,42.98644128,1.57396204,43.0152471854,2.2764412800000002,0.66396204,2.371293,40.71,0.91,40.7201694495,132.35,44.88644128,61.40396204,76.0607596925,2.2764412800000002,0.66396204,2.371293,42.61,60.74,74.1954156266,129.93
2020-06-20 09:00:00,45.18737024,21.26631632,49.941512182,2.38737024,0.69631632,2.486844,42.8,20.57,47.4864707048,135.12,45.53737024,1.16631632,45.5523038071,2.38737024,0.69631632,2.486844,43.15,0.47000000000000003,43.1525595996,131.84,47.69737024,59.49631632,76.2551688967,2.38737024,0.69631632,2.486844,45.31,58.8,74.2323116978,129.2
2020-06-20 09:30:00,47.7514768,20.4320974,51.939138814,1.7214768,0.5020974,1.793205,46.03,19.93,50.159403904,134.57,48.0914768,0.9220974,48.1003160532,1.7214768,0.5020974,1.793205,46.37,0.42,46.3719020529,131.53,50.7514768,58.1920974,77.2141994532,1.7214768,0.5020974,1.793205,49.03,57.69,75.7104814408,128.73
2020-06-20 10:00:00,48.85305376,24.92839068,54.8456518201,3.18305376,0.92839068,3.315681,45.67,24.0,51.5921399052,134.57,49.19305376,5.00839068,49.4473509446,3.18305376,0.92839068,3.315681,46.01,4.08,46.1905455694,131.98,53.30305376,48.77839068,72.2533524307,3.18305376,0.92839068,3.315681,50.12,47.85,69.293844604,129.4
2020-06-20 10:30:00,50.16412288,24.61328584,55.8771246948,2.99412288,0.87328584,3.118878,47.17,23.74,52.8071633398,134.57,50.50412288,4.69328584,50.7217247326,2.99412288,0.87328584,3.118878,47.51,3.8200000000000003,47.6633244749,131.98,54.82412288,48.37328584,73.1140152947,2.99412288,0.87328584,3.118878,51.83,47.5,70.3036193947,129.4
2020-06-20 11:00:00,50.50297408,24.52836744,56.1443781709,2.94297408,0.85836744,3.065598,47.56,23.67,53.1245941161,134.65,50.85297408,4.63836744,51.0640717657,2.94297408,0.85836744,3.065598,47.91,3.7800000000000002,48.0588857549,131.98,55.22297408,48.23836744,73.3247363413,2.94297408,0.85836744,3.065598,52.28,47.38,70.5553881713,129.4
2020-06-20 11:30:00,49.64773696,24.60517328,55.4103991809,5.29773696,1.54517328,5.518476,44.35,23.06,49.9868592732,134.44,49.97773696,4.73517328,50.2015543348,5.29773696,1.54517328,5.518476,44.68,3.19,44.7937328206,131.91,53.94773696,49.11517328,72.9565526148,5.29773696,1.54517328,5.518476,48.65,47.57,68.0421002027,129.26
2020-06-20 12:00:00,50.2465376,24.7481568,56.010586551,5.8565376,1.7081567999999998,6.10056,44.39,23.04,50.0131352746,134.69,50.5865376,4.8381568,50.8173744656,5.8565376,1.7081567999999998,6.10056,44.73,3.13,44.8393777834,132.06,54.5165376,48.7881568,73.1596686422,5.8565376,1.7081567999999998,6.10056,48.66,47.08,67.7076214322,129.57
2020-06-20 12:30:00,50.64024384,24.78382112,56.3797134214,5.91024384,1.72382112,6.156504,44.73,23.06,50.3243132094,134.62,50.97024384,4.88382112,51.2036860572,5.91024384,1.72382112,6.156504,45.06,3.16,45.1706674735,132.04,54.92024384,48.41382112,73.2129172953,5.91024384,1.72382112,6.156504,49.01,46.69,67.6900007387,129.46
2020-06-20 13:00:00,50.86069504,24.68270272,56.5335839437,4.26069504,1.24270272,4.438224,46.6,23.44,52.163144077,134.77,51.22069504,4.78270272,51.4435014913,4.26069504,1.24270272,4.438224,46.96,3.54,47.0932394299,132.1,55.43069504,48.38270272,73.5761365873,4.26069504,1.24270272,4.438224,51.17,47.14,69.5740504786,129.69
2020-06-20 13:30:00,50.4995056,24.6061058,56.175265985,4.8895056,1.4261058,5.093235,45.61,23.18,51.1623347786,134.59,50.8295056,4.7261058,51.0487484232,4.8895056,1.4261058,5.093235,45.94,3.3,46.0583716603,132.08,55.0295056,49.4161058,73.960786901,4.8895056,1.4261058,5.093235,50.14,47.99,69.4050408832,129.69
2020-06-20 14:00:00,47.94824544,25.85990492,54.4772330726,6.30824544,1.83990492,6.571089,41.64,24.02,48.0713012098,135.14,48.28824544,5.81990492,48.6377008189,6.30824544,1.83990492,6.571089,41.98,3.98,42.1682439758,132.35,51.77824544,49.78990492,71.8332884726,6.30824544,1.83990492,6.571089,45.47,47.95,66.0811879433,130.02
2020-06-20 14:30:00,48.43789664,26.00188652,54.9757031197,5.45789664,1.59188652,5.685309,42.98,24.41,49.4280133123,135.75,48.78789664,5.79188652,49.1304875613,5.45789664,1.59188652,5.685309,43.33,4.2,43.5330782279,132.74,52.38789664,49.43188652,72.0277940749,5.45789664,1.59188652,5.685309,46.93,47.84,67.0155989304,130.51
2020-06-20 15:00:00,49.19858784,25.79083812,55.5487927536,3.56858784,1.04083812,3.717279,45.63,24.75,51.9101088421,135.61,49.53858784,5.60083812,49.8541981465,3.56858784,1.04083812,3.717279,45.97,4.5600000000000005,46.1956112634,132.59,53.49858784,48.74083812,72.3724270804,3.56858784,1.04083812,3.717279,49.93,47.7,69.0528413608,130.38
2020-06-20 15:30:00,47.39154336,26.37503348,54.2365261896,5.09154336,1.48503348,5.303691,42.3,24.89,49.0795486939,135.52,47.74154336,6.18503348,48.1405193319,5.09154336,1.48503348,5.303691,42.65,4.7,42.9081868645,132.53,51.18154336,49.35503348,71.1018263515,5.09154336,1.48503348,5.303691,46.09,47.87,66.45167417,130.25
2020-06-20 16:00:00,48.39511296,25.55149128,54.7262794738,1.9251129599999999,0.56149128,2.005326,46.47,24.99,52.763254259,135.44,48.74511296,5.40149128,49.0434719971,1.9251129599999999,0.56149128,2.005326,46.82,4.84,47.0695018032,132.42,52.79511296,48.47149128,71.6715384191,1.9251129599999999,0.56149128,2.005326,50.87,47.91,69.8793603291,130.15
2020-06-20 16:30:00,49.51848992,25.50330956,55.7000865571,1.58848992,0.46330956,1.654677,47.93,25.04,54.0766724198,135.69,49.86848992,5.28330956,50.1475786734,1.58848992,0.46330956,1.654677,48.28,4.82,48.520004122,132.61,54.13848992,48.49330956,72.6813398535,1.58848992,0.46330956,1.654677,52.55,48.03,71.1925796695,130.42
2020-06-20 17:00:00,50.85662144,25.38484792,56.8400074614,1.9366214400000001,0.5648479200000001,2.017314,48.92,24.82,54.856164649,135.39,51.20662144,5.25484792,51.4755427942,1.9366214400000001,0.5648479200000001,2.017314,49.27,4.69,49.4927166359,132.4,55.62662144,48.24484792,73.6334595388,1.9366214400000001,0.5648479200000001,2.017314,53.69,47.68,71.8052818392,130.11
2020-06-20 17:30:00,52.14133664,25.22955652,57.9245156113,2.02133664,0.58955652,2.105559,50.12,24.64,55.8492972203,134.93,52.49133664,5.21955652,52.7502056159,2.02133664,0.58955652,2.105559,50.47,4.63,50.6819277455,132.15,57.13133664,48.27955652,74.7990989521,2.02133664,0.58955652,2.105559,55.11,47.69,72.8796830399,129.74
2020-06-20 18:00:00,52.42904768,24.85347224,58.0215487816,3.26904768,0.95347224,3.405258,49.16,23.9,54.6618294608,134.36,52.76904768,4.99347224,53.0047842941,3.26904768,0.95347224,3.405258,49.5,4.04,49.6645910081,131.8,57.41904768,49.07347224,75.5324613274,3.26904768,0.95347224,3.405258,54.15,48.12,72.4414032167,129.3
2020-06-20 18:30:00,51.78398368,24.53074524,57.3004225796,2.3339836800000002,0.68074524,2.4312329999999998,49.45,23.85,54.9010473488,134.19,52.13398368,4.72074524,52.3472796807,2.3339836800000002,0.68074524,2.4312329999999998,49.8,4.04,49.9636027524,131.75,56.88398368,49.52074524,75.4194391946,2.3339836800000002,0.68074524,2.4312329999999998,54.55,48.84,73.2191784985,129.2
