Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-20 19:00:00,51.08961824,24.75405532,56.77069972,2.13961824,0.62405532,2.228769,48.95,24.13,54.5743474537,134.19,51.42961824,4.95405532,51.6676716761,2.13961824,0.62405532,2.228769,49.29,4.33,49.4798241711,131.78,56.10961824,49.77405532,75.0049721154,2.13961824,0.62405532,2.228769,53.97,49.15,72.9964615581,129.2
2020-06-20 19:30:00,50.11774112,25.11184116,56.0570472056,1.13774112,0.33184116,1.185147,48.98,24.78,54.8916095592,134.68,50.47774112,5.16184116,50.7409790282,1.13774112,0.33184116,1.185147,49.34,4.83,49.5758459333,132.06,55.04774112,49.29184116,73.8914027973,1.13774112,0.33184116,1.185147,53.91,48.96,72.82423841,129.52
2020-06-20 20:00:00,49.15655264,25.57524452,55.4117298025,0.80655264,0.23524452,0.840159,48.35,25.34,54.5878933464,135.34,49.49655264,5.43524452,49.7940820403,0.80655264,0.23524452,0.840159,48.69,5.2,48.9668877916,132.48,53.96655264,49.79524452,73.4299338189,0.80655264,0.23524452,0.840159,53.16,49.56,72.6786020779,130.21
2020-06-20 20:30:00,48.183336,25.943473,54.7238308179,0.6633359999999999,0.19347299999999998,0.690975,47.52,25.75,54.04824604,135.69,48.543336,5.703473,48.8772449538,0.6633359999999999,0.19347299999999998,0.690975,47.88,5.51,48.1960008714,132.73,52.903336,50.523473,73.1531563496,0.6633359999999999,0.19347299999999998,0.690975,52.24,50.33,72.5405162651,130.53
2020-06-20 21:00:00,47.00545408,26.43575744,53.9292312637,0.46545408,0.13575744,0.484848,46.54,26.3,53.4571005574,135.69,47.34545408,6.23575744,47.7543369014,0.46545408,0.13575744,0.484848,46.88,6.1,47.2751985718,132.78,51.68545408,51.66575744,73.0803438368,0.46545408,0.13575744,0.484848,51.22,51.53,72.6555524375,130.59
2020-06-20 21:30:00,46.75341632,26.39682976,53.6905444093,0.26341632,0.07682976,0.27439199999999997,46.49,26.32,53.4234265094,135.69,47.10341632,6.15682976,47.5040880526,0.26341632,0.07682976,0.27439199999999997,46.84,6.08,47.2329545974,132.78,51.43341632,51.63682976,72.8818118738,0.26341632,0.07682976,0.27439199999999997,51.17,51.56,72.6416030935,130.59
2020-06-20 22:00:00,47.33464512,26.39843816,54.1982118333,0.23464512,0.06843816,0.244422,47.1,26.33,53.9599749815,135.6,47.68464512,6.21843816,48.0884014433,0.23464512,0.06843816,0.244422,47.45,6.15,47.8468912261,132.72,52.12464512,51.60843816,73.3512748233,0.23464512,0.06843816,0.244422,51.89,51.54,73.136473117,130.51
2020-06-20 22:30:00,46.95400576,26.68825168,54.008716284,0.23400576,0.06825168,0.243756,46.72,26.62,53.771579854,135.6,47.29400576,6.50825168,47.7397142928,0.23400576,0.06825168,0.243756,47.06,6.44,47.4986020847,132.72,51.69400576,51.94825168,73.2863635619,0.23400576,0.06825168,0.243756,51.46,51.88,73.0730182762,130.43
2020-06-20 23:00:00,45.13464512,27.04843816,52.6189528307,0.23464512,0.06843816,0.244422,44.9,26.98,52.3825390755,135.69,45.48464512,6.81843816,45.9928694542,0.23464512,0.06843816,0.244422,45.25,6.75,45.750683055,132.8,49.62464512,52.42843816,72.1896566773,0.23464512,0.06843816,0.244422,49.39,52.36,71.9787586723,130.6
2020-06-20 23:30:00,42.84464512,27.34843816,50.8291322496,0.23464512,0.06843816,0.244422,42.61,27.28,50.5945698667,135.47,43.18464512,7.17843816,43.777203526,0.23464512,0.06843816,0.244422,42.95,7.11,43.5345219337,132.66,47.00464512,52.75843816,70.6603811194,0.23464512,0.06843816,0.244422,46.77,52.69,70.453310781,130.42
2020-06-21 00:00:00,40.72464512,28.36843816,49.6312905714,0.23464512,0.06843816,0.244422,40.49,28.3,49.3996973675,136.42,41.06464512,7.91843816,41.8211279346,0.23464512,0.06843816,0.244422,40.83,7.85,41.5777753133,133.2,44.41464512,52.65843816,68.8881108072,0.23464512,0.06843816,0.244422,44.18,52.59,68.6846453001,131.2
2020-06-21 00:30:00,38.74464512,28.69843816,48.2156393538,0.23464512,0.06843816,0.244422,38.51,28.63,47.9864251638,135.97,39.08464512,8.35843816,39.9683996756,0.23464512,0.06843816,0.244422,38.85,8.29,39.7246346742,132.85,42.07464512,52.04843816,66.9276899113,0.23464512,0.06843816,0.244422,41.84,51.98,66.7271009411,130.67
2020-06-21 01:00:00,37.48464512,29.13843816,47.4778600842,0.23464512,0.06843816,0.244422,37.25,29.07,47.2506867675,136.52,37.81464512,8.63843816,38.7887870318,0.23464512,0.06843816,0.244422,37.58,8.57,38.5447960171,133.17,40.55464512,52.03843816,65.9748307079,0.23464512,0.06843816,0.244422,40.32,51.97,65.7767686953,131.15
2020-06-21 01:30:00,36.95464512,28.80843816,46.8569301722,0.23464512,0.06843816,0.244422,36.72,28.74,46.6298831223,135.76,37.30464512,8.51843816,38.2648707853,0.23464512,0.06843816,0.244422,37.07,8.45,38.020881105,132.75,40.06464512,52.52843816,66.0637011083,0.23464512,0.06843816,0.244422,39.83,52.46,65.8671427952,130.53
2020-06-21 02:00:00,36.65464512,29.09843816,46.8004499148,0.23464512,0.06843816,0.244422,36.42,29.03,46.5742128221,136.07,36.98464512,8.71843816,37.9983570514,0.23464512,0.06843816,0.244422,36.75,8.65,37.7542712815,132.92,39.66464512,52.38843816,65.7102162935,0.23464512,0.06843816,0.244422,39.43,52.32,65.5141763285,130.77
2020-06-21 02:30:00,36.11528448,29.11862464,46.3918966415,0.23528448000000002,0.06862464,0.245088,35.88,29.05,46.165754624,135.85,36.45528448,8.78862464,37.4997025266,0.23528448000000002,0.06862464,0.245088,36.22,8.72,37.254889612,132.76,39.00528448,51.91862464,64.9380920714,0.23528448000000002,0.06862464,0.245088,38.77,51.85,64.7420682401,130.56
2020-06-21 03:00:00,35.49464512,29.21843816,45.9737638301,0.23464512,0.06843816,0.244422,35.26,29.15,45.7492087363,136.16,35.84464512,8.77843816,36.9039233728,0.23464512,0.06843816,0.244422,35.61,8.71,36.6597354055,132.96,38.30464512,52.12843816,64.6886381273,0.23464512,0.06843816,0.244422,38.07,52.06,64.4947168379,130.86
2020-06-21 03:30:00,34.85528448,29.26862464,45.5142092593,0.23528448000000002,0.06862464,0.245088,34.62,29.2,45.290003312,135.73,35.19528448,8.91862464,36.3077115101,0.23528448000000002,0.06862464,0.245088,34.96,8.85,36.0627799816,132.71,37.58528448,52.10862464,64.2492207837,0.23528448000000002,0.06862464,0.245088,37.35,52.04,64.0561011926,130.49
2020-06-21 04:00:00,34.38528448,29.32862464,45.1942033014,0.23528448000000002,0.06862464,0.245088,34.15,29.26,44.9707693952,135.73,34.71528448,8.96862464,35.8550861728,0.23528448000000002,0.06862464,0.245088,34.48,8.9,35.6101165401,132.77,37.03528448,52.21862464,64.0187242595,0.23528448000000002,0.06862464,0.245088,36.8,52.15,63.8268164646,130.49
2020-06-21 04:30:00,34.08464512,29.44843816,45.0441288407,0.23464512,0.06843816,0.244422,33.85,29.38,44.8219466333,135.66,34.42464512,9.01843816,35.5863515759,0.23464512,0.06843816,0.244422,34.19,8.95,35.3420231453,132.77,36.69464512,52.40843816,63.9776630618,0.23464512,0.06843816,0.244422,36.46,52.34,63.7872024782,130.49
2020-06-21 05:00:00,33.46528448,29.31862464,44.4916510832,0.23528448000000002,0.06862464,0.245088,33.23,29.25,44.2695764606,136.02,33.79528448,8.79862464,34.9218706349,0.23528448000000002,0.06862464,0.245088,33.56,8.73,34.6768871152,132.96,35.96528448,52.36862464,63.5293202735,0.23528448000000002,0.06862464,0.245088,35.73,52.3,63.3397418688,130.77
2020-06-21 05:30:00,33.43560416,29.32871788,44.4759858579,0.23560416,0.06871788,0.245421,33.2,29.26,44.2536732939,136.13,33.78560416,8.81871788,34.9175719875,0.23560416,0.06871788,0.245421,33.55,8.75,34.6722511528,133.0,35.92560416,52.35871788,63.4986958315,0.23560416,0.06871788,0.245421,35.69,52.29,63.3089267007,130.93
2020-06-21 06:00:00,33.46844128,29.50121204,44.6145500206,0.27844128,0.08121204,0.290043,33.19,29.42,44.3521420001,136.35,33.79844128,8.97121204,34.9688043608,0.27844128,0.08121204,0.290043,33.52,8.89,34.6788480201,133.14,35.95844128,52.59121204,63.7090659414,0.27844128,0.08121204,0.290043,35.68,52.51,63.4851360556,131.13
2020-06-21 06:30:00,34.39044928,29.13888104,45.0752414297,0.27044928,0.07888104,0.28171799999999997,34.12,29.06,44.8180543978,136.11,34.73044928,8.64888104,35.7911616246,0.27044928,0.07888104,0.28171799999999997,34.46,8.57,35.5096676977,132.99,37.02044928,52.08888104,63.9043440847,0.27044928,0.07888104,0.28171799999999997,36.75,52.01,63.6836132769,130.87
2020-06-21 07:00:00,34.76578368,29.08627024,45.3284770465,0.53578368,0.15627024,0.5581079999999999,34.23,28.93,44.8178290416,135.78,35.10578368,8.69627024,36.1668517274,0.53578368,0.15627024,0.5581079999999999,34.57,8.54,35.6092193119,132.78,37.41578368,51.92627024,64.0021750367,0.53578368,0.15627024,0.5581079999999999,36.88,51.77,63.5630969982,130.54
2020-06-21 07:30:00,35.81935936,29.15314648,46.1836816922,1.27935936,0.37314648,1.332666,34.54,28.78,44.9588700926,135.78,36.15935936,8.77314648,37.2084314166,1.27935936,0.37314648,1.332666,34.88,8.4,35.8772128237,132.78,38.51935936,51.98314648,64.6992160962,1.27935936,0.37314648,1.332666,37.24,51.61,63.6428291326,130.54
2020-06-21 08:00:00,37.00565184,29.32081512,47.2136470462,2.50565184,0.73081512,2.610054,34.5,28.59,44.806674726,135.98,37.34565184,8.90081512,38.3916946898,2.50565184,0.73081512,2.610054,34.84,8.17,35.7851156209,132.85,39.67565184,52.10081512,65.4878025673,2.50565184,0.73081512,2.610054,37.17,51.37,63.4073008415,130.66
2020-06-21 08:30:00,39.15689952,29.26326236,48.8835483979,3.57689952,1.04326236,3.725937,35.58,28.22,45.4126061793,136.71,39.49689952,8.67326236,40.4379840207,3.57689952,1.04326236,3.725937,35.92,7.63,36.7214283491,133.27,41.94689952,52.11326236,66.8979408737,3.57689952,1.04326236,3.725937,38.37,51.07,63.8780228248,131.31
2020-06-21 09:00:00,41.41096512,28.59069816,50.3219241827,3.91096512,1.14069816,4.073922,37.5,27.45,46.4731374022,136.17,41.750965120000004,8.17069816,42.5429594278,3.91096512,1.14069816,4.073922,37.84,7.03,38.4874849789,132.92,44.48096512,51.28069816,67.8842121688,3.91096512,1.14069816,4.073922,40.57,50.14,64.4976317395,130.76
2020-06-21 09:30:00,44.21708832,27.68790076,52.170592751,4.58708832,1.3379007600000001,4.778217,39.63,26.35,47.5905389757,135.5,44.57708832,7.47790076,45.1999535715,4.58708832,1.3379007600000001,4.778217,39.99,6.14,40.4586171291,132.56,47.71708832,51.03790076,69.8697919828,4.58708832,1.3379007600000001,4.778217,43.13,49.7,65.8049154699,130.2
2020-06-21 10:00:00,46.16892704,27.44510372,53.7103671764,4.02892704,1.17510372,4.196799,42.14,26.27,49.6577536745,134.7,46.50892704,7.49510372,47.108989314,4.02892704,1.17510372,4.196799,42.48,6.32,42.9475587199,131.94,49.85892704,48.62510372,69.6441908371,4.02892704,1.17510372,4.196799,45.83,47.45,65.9688668995,129.24
2020-06-21 10:30:00,47.72851712,25.74123416,54.2275066968,4.35851712,1.2712341600000001,4.540122,43.37,24.47,49.796965771,134.09,48.05851712,5.99123416,48.4305270933,4.35851712,1.2712341600000001,4.540122,43.7,4.72,43.9541624878,131.77,51.90851712,49.93123416,72.0251504291,4.35851712,1.2712341600000001,4.540122,47.55,48.66,68.0352709997,128.94
2020-06-21 11:00:00,48.47488,25.02184,54.5518695188,5.11488,1.49184,5.328,43.36,23.53,49.3330568686,133.93,48.81488,5.29184,49.1008765706,5.11488,1.49184,5.328,43.7,3.8,43.8649062463,131.71,52.72488,49.94184,72.6230015463,5.11488,1.49184,5.328,47.61,48.45,67.9272743454,128.85
2020-06-21 11:30:00,48.93083392,24.80857656,54.8606596665,5.24083392,1.5285765599999999,5.459202,43.69,23.28,49.5052976963,134.22,49.26083392,5.00857656,49.5148018036,5.24083392,1.5285765599999999,5.459202,44.02,3.48,44.1573414055,131.87,53.19083392,49.76857656,72.8435036631,5.24083392,1.5285765599999999,5.459202,47.95,48.24,68.0169103973,129.12
2020-06-21 12:00:00,49.8217232,24.7992526,55.6525563846,5.0717232,1.4792526,5.2830449999999995,44.75,23.32,50.4617171725,134.35,50.1617232,4.9792526,50.4082476471,5.0717232,1.4792526,5.2830449999999995,45.09,3.5,45.2256354295,131.97,54.2517232,49.7692526,73.6221975666,5.0717232,1.4792526,5.2830449999999995,49.18,48.29,68.9245710904,129.27
2020-06-21 12:30:00,50.27661792,24.75151356,56.0390554255,5.45661792,1.59151356,5.683977,44.82,23.16,50.4501536172,134.25,50.61661792,4.95151356,50.8582293852,5.45661792,1.59151356,5.683977,45.16,3.36,45.2848230647,131.9,54.71661792,49.67151356,73.8997126919,5.45661792,1.59151356,5.683977,49.26,48.08,68.8348312993,129.19
2020-06-21 13:00:00,51.17311232,24.75090776,56.8444795865,4.56311232,1.33090776,4.753242,46.61,23.42,52.1630951919,134.76,51.52311232,4.81090776,51.7472311976,4.56311232,1.33090776,4.753242,46.96,3.48,47.0887672381,132.17,55.79311232,49.05090776,74.2890498959,4.56311232,1.33090776,4.753242,51.23,47.72,70.0122225044,129.62
2020-06-21 13:30:00,50.79150432,25.38668876,56.7825754725,4.17150432,1.21668876,4.345317,46.62,24.17,52.5129822044,135.7,51.13150432,5.15668876,51.3908763595,4.17150432,1.21668876,4.345317,46.96,3.94,47.1249954907,132.75,55.33150432,49.41668876,74.1861476174,4.17150432,1.21668876,4.345317,51.16,48.2,70.2892993278,130.48
2020-06-21 14:00:00,48.44141248,26.19957864,55.0725736095,6.10141248,1.77957864,6.355638,42.34,24.42,48.8775203954,135.82,48.77141248,5.93957864,49.1317541893,6.10141248,1.77957864,6.355638,42.67,4.16,42.87230458,132.9,52.47141248,51.16957864,73.2910288224,6.10141248,1.77957864,6.355638,46.37,49.39,67.7462102261,130.71
2020-06-21 14:30:00,47.90992384,26.29706112,54.6525042967,6.22992384,1.81706112,6.489504,41.68,24.48,48.3372816778,135.62,48.24992384,6.08706112,48.6323705328,6.22992384,1.81706112,6.489504,42.02,4.27,42.2363978104,132.77,51.85992384,51.22706112,72.8948797357,6.22992384,1.81706112,6.489504,45.63,49.41,67.2565610182,130.51
2020-06-21 15:00:00,47.44503936,26.07188648,54.1366329254,5.59503936,1.63188648,5.8281659999999995,41.85,24.44,48.4637606878,135.92,47.80503936,5.76188648,48.1510241222,5.59503936,1.63188648,5.8281659999999995,42.21,4.13,42.4115668185,132.94,51.38503936,51.12188648,72.4835812257,5.59503936,1.63188648,5.8281659999999995,45.79,49.49,67.4239141551,130.77
2020-06-21 15:30:00,47.25506944,26.34981192,54.1050291193,5.48506944,1.59981192,5.713614,41.77,24.75,48.5519865711,136.01,47.59506944,6.02981192,47.9755069467,5.48506944,1.59981192,5.713614,42.11,4.43,42.3423782988,133.0,51.19506944,51.44981192,72.5811151855,5.48506944,1.59981192,5.713614,45.71,49.85,67.6345074648,130.89
2020-06-21 16:00:00,47.48962432,26.57447376,54.41936304,6.04962432,1.76447376,6.301692,41.44,24.81,48.2991687299,135.89,47.83962432,6.29447376,48.2519435359,6.04962432,1.76447376,6.301692,41.79,4.53,42.0348070056,132.91,51.40962432,51.65447376,72.8775283071,6.04962432,1.76447376,6.301692,45.36,49.89,67.4280483182,130.79
2020-06-21 16:30:00,48.36570912,26.10666516,54.9618029586,5.16570912,1.50666516,5.380947,43.2,24.6,49.7131773275,135.31,48.71570912,5.97666516,49.0809621085,5.16570912,1.50666516,5.380947,43.55,4.47,43.7788008059,132.53,52.53570912,50.97666516,73.2026032568,5.16570912,1.50666516,5.380947,47.37,49.47,68.4923192774,130.24
2020-06-21 17:00:00,50.07672864,25.89946252,56.3778405946,4.62672864,1.3494625199999999,4.819509,45.45,24.55,51.6566065475,135.14,50.40672864,5.81946252,50.7415454653,4.62672864,1.3494625199999999,4.819509,45.78,4.47,45.997709725600004,132.4,54.56672864,50.65946252,74.4574309071,4.62672864,1.3494625199999999,4.819509,49.94,49.31,70.1817618759,130.08
2020-06-21 17:30:00,50.98626016,25.69307588,57.0940703863,3.57626016,1.04307588,3.725271,47.41,24.65,53.4352935802,135.53,51.34626016,5.51307588,51.6413829993,3.57626016,1.04307588,3.725271,47.77,4.47,47.9786806822,132.66,55.76626016,50.56307588,75.2761609985,3.57626016,1.04307588,3.725271,52.19,49.52,71.9446071641,130.48
2020-06-21 18:00:00,50.68638976,25.71186368,56.8349367977,3.84638976,1.12186368,4.006656,46.84,24.59,52.9023033525,135.29,51.02638976,5.59186368,51.3318750033,3.84638976,1.12186368,4.006656,47.18,4.47,47.3912787335,132.47,55.36638976,50.55186368,74.9728486625,3.84638976,1.12186368,4.006656,51.52,49.43,71.3977261543,130.22
2020-06-21 18:30:00,50.46654016,25.81149088,56.6842547553,3.29654016,0.96149088,3.433896,47.17,24.85,53.3153955251,135.2,50.82654016,5.70149088,51.1453241547,3.29654016,0.96149088,3.433896,47.53,4.74,47.7657670304,132.44,55.22654016,50.64149088,74.9301764084,3.29654016,0.96149088,3.433896,51.93,49.68,71.8667329159,130.11
2020-06-21 19:00:00,50.32552224,25.65202732,56.4861460391,2.23552224,0.65202732,2.328669,48.09,25.0,54.2000747232,135.08,50.67552224,5.59202732,50.983127835,2.23552224,0.65202732,2.328669,48.44,4.94,48.691243566,132.35,55.20552224,50.46202732,74.7934882663,2.23552224,0.65202732,2.328669,52.97,49.81,72.7107763677,130.01
2020-06-21 19:30:00,49.4595392,25.3373656,55.5718284153,1.2595391999999999,0.36736559999999996,1.31202,48.2,24.97,54.2838917175,134.54,49.7995392,5.4173656,50.0933324363,1.2595391999999999,0.36736559999999996,1.31202,48.54,5.05,48.801988689,132.06,54.4495392,50.6073656,74.336113512,1.2595391999999999,0.36736559999999996,1.31202,53.19,50.24,73.1657959705,129.58
2020-06-21 20:00:00,48.56080832,25.28398576,54.748808577,0.87080832,0.25398576,0.907092,47.69,25.03,53.8594188606,134.68,48.90080832,5.31398576,49.1886927963,0.87080832,0.25398576,0.907092,48.03,5.06,48.295802095,132.2,53.51080832,51.24398576,74.0901659037,0.87080832,0.25398576,0.907092,52.64,50.99,73.2867634706,129.76
2020-06-21 20:30:00,48.00994944,25.43790192,54.3326982518,0.6099494400000001,0.17790192,0.6353639999999999,47.4,25.26,53.7105911343,134.43,48.34994944,5.55790192,48.6683458174,0.6099494400000001,0.17790192,0.6353639999999999,47.74,5.38,48.0421897919,132.05,52.95994944,51.39790192,73.8004103408,0.6099494400000001,0.17790192,0.6353639999999999,52.35,51.22,73.2394081079,129.52
2020-06-21 21:00:00,47.47051904,25.66848472,53.9659270813,0.44051904000000003,0.12848472,0.458874,47.03,25.54,53.5174037113,134.66,47.82051904,5.71848472,48.1612199674,0.44051904000000003,0.12848472,0.458874,47.38,5.59,47.7086208143,132.22,52.38051904,51.73848472,73.6246533168,0.44051904000000003,0.12848472,0.458874,51.94,51.61,73.22127901100001,129.82
2020-06-21 21:30:00,47.44108864,25.79906752,54.0023034347,0.27108864,0.07906752,0.28238399999999997,47.17,25.72,53.7264115682,134.66,47.78108864,5.84906752,48.1377608793,0.27108864,0.07906752,0.28238399999999997,47.51,5.77,47.8590952693,132.22,52.38108864,51.90906752,73.7450319541,0.27108864,0.07906752,0.28238399999999997,52.11,51.83,73.4969455148,129.82
2020-06-21 22:00:00,47.10752224,25.94927732,53.781815189,0.23752224,0.06927732,0.247419,46.87,25.88,53.5403707496,134.92,47.45752224,5.92927732,47.8264858284,0.23752224,0.06927732,0.247419,47.22,5.86,47.5822235714,132.4,52.00752224,52.18927732,73.6783756385,0.23752224,0.06927732,0.247419,51.77,52.12,73.4617403823,130.16
2020-06-21 22:30:00,47.05784192,25.96937056,53.7480110651,0.23784192,0.06937056,0.247752,46.82,25.9,53.5062837431,135.03,47.39784192,5.89937056,47.7635634315,0.23784192,0.06937056,0.247752,47.16,5.83,47.5189909405,132.49,51.94784192,52.27937056,73.7001415622,0.23784192,0.06937056,0.247752,51.71,52.21,73.4833872382,130.16
2020-06-21 23:00:00,44.82784192,26.89937056,52.2791693481,0.23784192,0.06937056,0.247752,44.59,26.83,52.0395714817,136.02,45.17784192,6.52937056,45.6472351896,0.23784192,0.06937056,0.247752,44.94,6.46,45.4019294744,133.09,49.27784192,52.60937056,72.0836429089,0.23784192,0.06937056,0.247752,49.04,52.54,71.8705308176,131.14
2020-06-21 23:30:00,42.16784192,28.25937056,50.7613919888,0.23784192,0.06937056,0.247752,41.93,28.19,50.5252511127,136.94,42.49784192,7.61937056,43.1754719208,0.23784192,0.06937056,0.247752,42.26,7.55,42.9291288055,133.52,45.94784192,51.64937056,69.1293111231,0.23784192,0.06937056,0.247752,45.71,51.58,68.9195219078,131.76
2020-06-22 00:00:00,39.83784192,29.66937056,49.6721773055,0.23784192,0.06937056,0.247752,39.6,29.6,49.4400647249,138.12,40.18784192,8.71937056,41.1228654297,0.23784192,0.06937056,0.247752,39.95,8.65,40.8757262932,134.19,43.10784192,51.65937056,67.2828105957,0.23784192,0.06937056,0.247752,42.87,51.59,67.0773061475,132.69
2020-06-22 00:30:00,37.51784192,34.52937056,50.9888800976,0.23784192,0.06937056,0.247752,37.28,34.46,50.7670168515,137.34,38.27784192,5.57937056,38.6823287549,0.23784192,0.06937056,0.247752,38.04,5.51,38.4369834925,133.73,40.40784192,59.13937056,71.6258252229,0.23784192,0.06937056,0.247752,40.17,59.07,71.4345420647,131.96
2020-06-22 01:00:00,36.31784192,36.86937056,51.7526436737,0.23784192,0.06937056,0.247752,36.08,36.8,51.5364569989,137.34,37.18784192,5.23937056,37.5551140397,0.23784192,0.06937056,0.247752,36.95,5.17,37.3099370142,133.73,39.06784192,60.11937056,71.6982216573,0.23784192,0.06937056,0.247752,38.83,60.05,71.5106383694,131.96
2020-06-22 01:30:00,36.25848128,36.83955704,51.6897516693,0.23848128000000002,0.06955704,0.248418,36.02,36.77,51.4730346881,137.26,37.12848128,5.24955704,37.4977595501,0.23848128000000002,0.06955704,0.248418,36.89,5.18,37.2519059915,133.71,39.00848128,60.09955704,71.6492733262,0.23848128000000002,0.06955704,0.248418,38.77,60.03,71.4612748277,131.89
2020-06-22 02:00:00,36.21784192,36.84937056,51.6682512188,0.23784192,0.06937056,0.247752,35.98,36.78,51.4521991755,137.26,37.08784192,5.27937056,37.461710743,0.23784192,0.06937056,0.247752,36.85,5.21,37.2164829074,133.71,38.95784192,60.10937056,71.6299509715,0.23784192,0.06937056,0.247752,38.72,60.04,71.4425643437,131.89
2020-06-22 02:30:00,35.76912064,36.66974352,51.2259707686,0.23912064,0.06974352,0.249084,35.53,36.6,51.0092236757,137.15,36.62912064,5.44974352,37.0323126917,0.23912064,0.06974352,0.249084,36.39,5.38,36.7855474337,133.64,38.42912064,59.91974352,71.1840781121,0.23912064,0.06974352,0.249084,38.19,59.85,70.9964689263,131.89
2020-06-22 03:00:00,34.96912064,36.70974352,50.6995529333,0.23912064,0.06974352,0.249084,34.73,36.64,50.4842797314,136.97,35.82912064,5.28974352,36.2174995319,0.23912064,0.06974352,0.249084,35.59,5.22,35.970772858,133.52,37.51912064,59.91974352,70.6969594615,0.23912064,0.06974352,0.249084,37.28,59.85,70.5111402546,131.56
2020-06-22 03:30:00,34.48912064,36.88974352,50.5010160244,0.23912064,0.06974352,0.249084,34.25,36.82,50.2869257362,136.79,35.33912064,4.95974352,35.6854662768,0.23912064,0.06974352,0.249084,35.1,4.89,35.4389912385,133.42,36.99912064,60.05974352,70.5415318789,0.23912064,0.06974352,0.249084,36.76,59.99,70.3569307176,131.44
2020-06-22 04:00:00,33.95912064,36.57974352,49.9129192758,0.23912064,0.06974352,0.249084,33.72,36.51,49.6992806789,136.55,34.81912064,5.15974352,35.1993482232,0.23912064,0.06974352,0.249084,34.58,5.09,34.9526036226,133.28,36.42912064,59.97974352,70.1758538482,0.23912064,0.06974352,0.249084,36.19,59.91,69.9923152925,131.2
2020-06-22 04:30:00,33.76848128,36.30955704,49.5852221977,0.23848128000000002,0.06955704,0.248418,33.53,36.24,49.3720416835,136.47,34.60848128,5.35955704,35.0210198049,0.23848128000000002,0.06955704,0.248418,34.37,5.29,34.7747178278,133.32,36.29848128,60.58955704,70.6305469718,0.23848128000000002,0.06955704,0.248418,36.06,60.52,70.4485202116,131.2
2020-06-22 05:00:00,33.187752,36.132261,49.0608516822,0.247752,0.07226099999999999,0.258075,32.94,36.06,48.8402211297,136.47,34.037752,5.592261,34.4940856424,0.247752,0.07226099999999999,0.258075,33.79,5.52,34.237910275,133.27,35.627752,60.382261,70.1095867628,0.247752,0.07226099999999999,0.258075,35.38,60.31,69.921674036,131.2
2020-06-22 05:30:00,33.71712256,36.01249408,49.332991837,0.31712256,0.09249408,0.33033599999999996,33.4,35.92,49.0490203776,136.07,34.55712256,5.51249408,34.9940325,0.31712256,0.09249408,0.33033599999999996,34.24,5.42,34.6663237163,133.02,36.21712256,60.13249408,70.1968433108,0.31712256,0.09249408,0.33033599999999996,35.9,60.04,69.9543536887,130.82
2020-06-22 06:00:00,35.33463488,35.75135184,50.2662469306,0.48463488,0.14135184,0.5048279999999999,34.85,35.61,49.8256419929,135.71,36.18463488,5.66135184,36.6248372837,0.48463488,0.14135184,0.5048279999999999,35.7,5.52,36.1242356321,132.64,37.87463488,58.19135184,69.431415053,0.48463488,0.14135184,0.5048279999999999,37.39,58.05,69.0493635018,130.39
2020-06-22 06:30:00,38.57631296,34.19184128,51.5481709831,0.72631296,0.21184128,0.7565759999999999,37.85,33.98,50.8651442542,134.39,39.42631296,6.59184128,39.9735728336,0.72631296,0.21184128,0.7565759999999999,38.7,6.38,39.2223711675,131.63,41.42631296,55.07184128,68.9133304044,0.72631296,0.21184128,0.7565759999999999,40.7,54.86,68.3089276742,128.96
2020-06-22 07:00:00,41.64975904,32.44992972,52.7986777005,1.19975904,0.34992972,1.249749,40.45,32.1,51.6392534803,133.87,42.51975904,8.19992972,43.3032187745,1.19975904,0.34992972,1.249749,41.32,7.85,42.0590644214,131.42,45.07975904,55.34992972,71.3848681102,1.19975904,0.34992972,1.249749,43.88,55.0,70.3594656034,128.59
2020-06-22 07:30:00,44.84318496,36.51051228,57.8267130685,1.85318496,0.54051228,1.9304009999999998,42.99,35.97,56.0533763479,133.72,45.72318496,4.39051228,45.9334980267,1.85318496,0.54051228,1.9304009999999998,43.87,3.85,44.038612603,131.72,49.94318496,43.94051228,66.5213525372,1.85318496,0.54051228,1.9304009999999998,48.09,43.4,64.7781452343,128.86
2020-06-22 08:00:00,47.85458272,39.69591996,62.1757762217,2.69458272,0.78591996,2.806857,45.16,38.91,59.6105166896,133.63,48.74458272,2.07591996,48.7887670292,2.69458272,0.78591996,2.806857,46.05,1.29,46.0680648606,131.91,54.18458272,34.06591996,64.0035616764,2.69458272,0.78591996,2.806857,51.49,33.28,61.3088778237,129.03
2020-06-22 08:30:00,50.66420224,40.40664232,64.8039978103,3.55420224,1.03664232,3.702294,47.11,39.37,61.3950242284,133.98,51.57420224,1.6066423200000002,51.5992212755,3.55420224,1.03664232,3.702294,48.02,0.5700000000000001,48.0233828463,132.21,57.54420224,30.07664232,64.9302674004,3.55420224,1.03664232,3.702294,53.99,29.04,61.3044998348,129.43
2020-06-22 09:00:00,51.85272288,39.69121084,65.3000542727,4.39272288,1.28121084,4.575753,47.46,38.41,61.0555460216,133.98,52.76272288,2.91121084,52.8429756379,4.39272288,1.28121084,4.575753,48.37,1.63,48.3974565447,132.21,58.75272288,29.13121084,65.5782730088,4.39272288,1.28121084,4.575753,54.36,27.85,61.0789006122,129.55
2020-06-22 09:30:00,60.63785696,42.22020828,73.8884001986,5.17785696,1.51020828,5.393601,55.46,40.71,68.7976431282,134.48,61.62785696,3.56020828,61.7306069667,5.17785696,1.51020828,5.393601,56.45,2.05,56.4872109419,132.48,68.95785696,31.53020828,75.8244028707,5.17785696,1.51020828,5.393601,63.78,30.02,70.4917640579,130.04
2020-06-22 10:00:00,66.00362048,44.32897264,79.5080859522,5.89362048,1.71897264,6.139188,60.11,42.61,73.6805551011,134.91,67.00362048,3.91897264,67.1181309631,5.89362048,1.71897264,6.139188,61.11,2.2,61.1495878972,132.67,74.37362048,32.87897264,81.3170478139,5.89362048,1.71897264,6.139188,68.48,31.16,75.2360020203,130.47
2020-06-22 10:30:00,66.2106928,43.8060354,79.3903305102,6.5006927999999995,1.8960354,6.771555,59.71,41.91,72.9502035638,134.59,67.2106928,3.5460354,67.3041721865,6.5006927999999995,1.8960354,6.771555,60.71,1.65,60.732418031899996,132.5,74.5806928,32.9560354,81.5375987371,6.5006927999999995,1.8960354,6.771555,68.08,31.06,74.830541893,130.1
2020-06-22 11:00:00,66.15284032,43.22291176,79.0216323763,6.83284032,1.9929117600000001,7.117542,59.32,41.23,72.2410914923,134.14,67.15284032,3.26291176,67.2320649407,6.83284032,1.9929117600000001,7.117542,60.32,1.27,60.3333680479,132.17,74.47284032,32.67291176,81.3248000809,6.83284032,1.9929117600000001,7.117542,67.64,30.68,74.2726867698,129.67
2020-06-22 11:30:00,66.94844448,43.01162964,79.5744588582,7.06844448,2.06162964,7.362963,59.88,40.95,72.5432071251,134.47,67.93844448,2.85162964,67.9982649041,7.06844448,2.06162964,7.362963,60.87,0.79,60.8751262832,132.35,75.31844448,32.12162964,81.8820320316,7.06844448,2.06162964,7.362963,68.25,30.06,74.576578763,129.96
2020-06-22 12:00:00,66.5814112,43.4429116,79.5007602836,7.3814112,2.1529116,7.68897,59.2,41.29,72.1768945023,134.79,67.5914112,3.1629116,67.6653742899,7.3814112,2.1529116,7.68897,60.21,1.01,60.2184705884,132.51,74.8514112,32.4629116,81.5878323537,7.3814112,2.1529116,7.68897,67.47,30.31,73.9655122337,130.3
2020-06-22 12:30:00,67.3775552,43.1309536,80.0000881448,7.2375552,2.1109536,7.5391200000000005,60.14,41.02,72.7973900631,134.79,68.3775552,2.8009535999999997,68.4348989639,7.2375552,2.1109536,7.5391200000000005,61.14,0.6900000000000001,61.1438933991,132.51,75.7675552,32.0909536,82.2833623763,7.2375552,2.1109536,7.5391200000000005,68.53,29.98,74.8008108245,130.3
2020-06-22 13:00:00,67.26626656,43.45016108,80.0791303324,7.16626656,2.09016108,7.464861,60.1,41.36,72.9565596777,134.9,68.27626656,3.11016108,68.3470678033,7.16626656,2.09016108,7.464861,61.11,1.02,61.1185119256,132.54,75.66626656,32.45016108,82.3310199697,7.16626656,2.09016108,7.464861,68.5,30.36,74.9264946464,130.39
2020-06-22 13:30:00,66.08832448,43.45659464,79.0957789663,7.18832448,2.09659464,7.487838,58.9,41.36,71.9712414788,134.9,67.09832448,3.02659464,67.1665498826,7.18832448,2.09659464,7.487838,59.91,0.93,59.9172178927,132.51,74.30832448,32.42659464,81.0753422871,7.18832448,2.09659464,7.487838,67.12,30.33,73.6546217151,130.32
2020-06-22 14:00:00,71.45261024,32.39326132,78.4525263395,7.14261024,2.08326132,7.440219,64.31,30.31,71.0948113437,134.0,60.35261024,16.59326132,62.5921231787,7.14261024,2.08326132,7.440219,53.21,14.51,55.152916514,132.74,72.10261024,31.39326132,78.6404683336,7.14261024,2.08326132,7.440219,64.96,29.31,71.2662451656,130.68
2020-06-22 14:30:00,65.7559568,44.7404874,79.533370779,7.2359568,2.1104874,7.537455,58.52,42.63,72.401017258,133.71,66.5159568,4.5604873999999995,66.6721122685,7.2359568,2.1104874,7.537455,59.28,2.45,59.3306067726,132.49,72.4459568,30.3204874,78.5350152024,7.2359568,2.1104874,7.537455,65.21,28.21,71.0503216038,131.95
2020-06-22 15:00:00,65.6684448,48.9782964,81.9220248816,6.7484448,1.9682963999999998,7.02963,58.92,47.01,75.3757686528,0.0,66.6984448,7.8882964,67.163291751,6.7484448,1.9682963999999998,7.02963,59.95,5.92,60.2415877945,132.01,69.1084448,20.3482964,72.0418649749,6.7484448,1.9682963999999998,7.02963,62.36,18.38,65.0122603822,132.73
2020-06-22 15:30:00,65.07670624,49.32528932,81.657589124,7.04670624,2.05528932,7.340319,58.03,47.27,74.846067365,0.0,66.07670624,8.40528932,66.6091585,7.04670624,2.05528932,7.340319,59.03,6.35,59.3705600445,131.78,68.96670624,20.48528932,71.9447958376,7.04670624,2.05528932,7.340319,61.92,18.43,64.6045764633,132.4
2020-06-22 16:00:00,64.81582752,50.16836636,81.9631409863,6.64582752,1.93836636,6.922737,58.17,48.23,75.5637598323,0.0,65.82582752,9.25836636,66.4737310247,6.64582752,1.93836636,6.922737,59.18,7.32,59.6309885881,131.56,68.12582752,18.95836636,70.7145531721,6.64582752,1.93836636,6.922737,61.48,17.02,63.7924039365,132.4
2020-06-22 16:30:00,65.74132256,51.55246908,83.5438720684,6.11132256,1.78246908,6.365961,59.63,49.77,77.6710357855,0.0,66.78132256,10.28246908,67.5682929579,6.11132256,1.78246908,6.365961,60.67,8.5,61.262540757,131.8,68.60132256,18.20246908,70.9751459145,6.11132256,1.78246908,6.365961,62.49,16.42,64.6112722364,132.9
2020-06-22 17:00:00,67.53388064,51.40654852,84.8731893182,5.47388064,1.59654852,5.701959,62.06,49.81,79.5768791798,0.0,68.58388064,10.47654852,69.3794404167,5.47388064,1.59654852,5.701959,63.11,8.88,63.7316757978,131.53,69.61388064,18.97654852,72.1540142438,5.47388064,1.59654852,5.701959,64.14,17.38,66.4530209998,132.44
2020-06-22 17:30:00,69.55660864,51.06442752,86.288455563,4.74660864,1.38442752,4.944384,64.81,49.68,81.6605075909,0.0,70.61660864,10.18442752,71.3472352634,4.74660864,1.38442752,4.944384,65.87,8.8,66.4552247758,131.43,70.88660864,19.23442752,73.449809302,4.74660864,1.38442752,4.944384,66.14,17.85,68.5063653977,132.22
2020-06-22 18:00:00,71.00932672,53.08188696,88.6567042274,3.94932672,1.1518869600000001,4.113882,67.06,51.93,84.816086328,0.0,72.09932672,12.41188696,73.1598786999,3.94932672,1.1518869600000001,4.113882,68.15,11.26,69.073946608,131.67,72.04932672,14.75188696,73.5440252481,3.94932672,1.1518869600000001,4.113882,68.1,13.6,69.4447262217,132.0
2020-06-22 18:30:00,70.63562112,55.14955616,89.6150908924,3.25562112,0.94955616,3.391272,67.38,54.2,86.4737208636,0.0,71.70562112,14.45955616,73.1489908649,3.25562112,0.94955616,3.391272,68.45,13.51,69.7704994966,131.99,71.28562112,12.44955616,72.364571629,3.25562112,0.94955616,3.391272,68.03,11.5,68.9951512789,132.07
2020-06-22 19:00:00,69.93517248,54.88400864,88.8998467614,2.34517248,0.6840086400000001,2.442888,67.59,54.2,86.6374520632,0.0,71.01517248,14.48400864,72.477177295,2.34517248,0.6840086400000001,2.442888,68.67,13.8,70.0429075639,131.62,69.82517248,12.33400864,70.9061526314,2.34517248,0.6840086400000001,2.442888,67.48,11.65,68.4782658951,131.6
2020-06-22 19:30:00,68.97358496,53.19396228,87.1031173109,1.4535849600000001,0.42396228,1.514151,67.52,52.77,85.694943258,0.0,70.05358496,13.18396228,71.2833895599,1.4535849600000001,0.42396228,1.514151,68.6,12.76,69.776626459,131.52,68.27358496,15.51396228,70.0140373705,1.4535849600000001,0.42396228,1.514151,66.82,15.09,68.5027043262,130.9
2020-06-22 20:00:00,67.7403888,54.2063634,86.7588042093,0.8103887999999999,0.2363634,0.844155,66.93,53.97,85.9789846416,0.0,68.8003888,13.9563634,70.201663644,0.8103887999999999,0.2363634,0.844155,67.99,13.72,69.3604966822,131.81,67.1203888,15.8263634,68.9610061639,0.8103887999999999,0.2363634,0.844155,66.31,15.59,68.1180167063,131.38
2020-06-22 20:30:00,66.07053888,57.69932384,87.7184591719,0.58053888,0.16932384,0.6047279999999999,65.49,57.53,87.1701841228,0.0,67.14053888,17.16932384,69.3010652315,0.58053888,0.16932384,0.6047279999999999,66.56,17.0,68.6966782312,132.94,66.32053888,11.30932384,67.2778914879,0.58053888,0.16932384,0.6047279999999999,65.74,11.14,66.6771865033,131.87
2020-06-22 21:00:00,64.6488208,59.0804894,87.5783892212,0.37882079999999996,0.1104894,0.394605,64.27,58.97,87.2243876447,0.0,65.7088208,17.8104894,68.0798256725,0.37882079999999996,0.1104894,0.394605,65.33,17.7,67.685293085,133.91,64.9888208,12.5004894,66.1801259006,0.37882079999999996,0.1104894,0.394605,64.61,12.39,65.787264725,133.05
2020-06-22 21:30:00,63.49158816,59.99337988,87.3520886785,0.25158816,0.07337988000000001,0.262071,63.24,59.92,87.1189072475,0.0,64.55158816,18.83337988,67.2428712332,0.25158816,0.07337988000000001,0.262071,64.3,18.76,66.9808002341,133.65,63.81158816,11.823379880000001,64.8976971493,0.25158816,0.07337988000000001,0.262071,63.56,11.75,64.6369561474,132.82
2020-06-22 22:00:00,61.87528448,62.33862464,87.8331085155,0.23528448000000002,0.06862464,0.245088,61.64,62.27,87.6187337274,0.0,62.92528448,20.94862464,66.3207079365,0.23528448000000002,0.06862464,0.245088,62.69,20.88,66.075793601,133.69,62.19528448,10.04862464,63.0018116303,0.23528448000000002,0.06862464,0.245088,61.96,9.98,62.7586010042,133.27
2020-06-22 22:30:00,61.33592384,63.25881112,88.1122734789,0.23592384,0.06881112,0.245754,61.1,63.19,87.8987263844,0.0,62.38592384,21.87881112,66.1111629711,0.23592384,0.06881112,0.245754,62.15,21.81,65.8657619708,133.59,61.91592384,9.50881112,62.6418319805,0.23592384,0.06881112,0.245754,61.68,9.44,62.3982051024,133.27
2020-06-22 23:00:00,57.57592384,63.40881112,85.6484928862,0.23592384,0.06881112,0.245754,57.34,63.34,85.4390496202,0.0,58.60592384,21.75881112,62.5147996117,0.23592384,0.06881112,0.245754,58.37,21.69,62.2696796202,133.86,58.27592384,10.55881112,59.2247565776,0.23592384,0.06881112,0.245754,58.04,10.49,58.9803501176,133.49
2020-06-22 23:30:00,53.42592384,62.71881112,82.3891898641,0.23592384,0.06881112,0.245754,53.19,62.65,82.1839315195,0.0,54.40592384,21.31881112,58.4336911076,0.23592384,0.06881112,0.245754,54.17,21.25,58.1889285002,134.02,54.17592384,15.20881112,56.2702288924,0.23592384,0.06881112,0.245754,53.94,15.14,56.0244875032,133.13
2020-06-23 00:00:00,50.2065632,62.6789976,80.3078808617,0.2365632,0.06899759999999999,0.24642000000000003,49.97,62.61,80.1062606792,0.0,51.1765632,21.2389976,55.4088047156,0.2365632,0.06899759999999999,0.24642000000000003,50.94,21.17,55.1638695162,134.16,50.9465632,16.7489976,53.6291079778,0.2365632,0.06899759999999999,0.24642000000000003,50.71,16.68,53.3828296365,133.13
2020-06-23 00:30:00,47.5765632,63.4889976,79.3371425133,0.2365632,0.06899759999999999,0.24642000000000003,47.34,63.42,79.1402047003,0.0,48.5365632,21.9889976,53.2852135467,0.2365632,0.06899759999999999,0.24642000000000003,48.3,21.92,53.0412707238,134.24,48.2465632,17.0189976,51.1603082469,0.2365632,0.06899759999999999,0.24642000000000003,48.01,16.95,50.9142671557,133.25
2020-06-23 01:00:00,45.95592384,64.44881112,79.1555190165,0.23592384,0.06881112,0.245754,45.72,64.38,78.9626671282,0.0,46.90592384,22.65881112,52.0921050895,0.23592384,0.06881112,0.245754,46.67,22.59,51.8497540978,134.39,46.59592384,15.55881112,49.1249093838,0.23592384,0.06881112,0.245754,46.36,15.49,48.8793381706,133.65
2020-06-23 01:30:00,45.9165632,62.708997600000004,77.7222565041,0.2365632,0.06899759999999999,0.24642000000000003,45.68,62.64,77.5269759503,0.0,46.8665632,20.8689976,51.3029220124,0.2365632,0.06899759999999999,0.24642000000000003,46.63,20.8,51.0587592877,133.92,45.9365632,19.8489976,50.0414882308,0.2365632,0.06899759999999999,0.24642000000000003,45.7,19.78,49.7969717955,133.65
2020-06-23 02:00:00,45.6265632,60.3989976,75.6955889106,0.2365632,0.06899759999999999,0.24642000000000003,45.39,60.33,75.4980860685,0.0,46.5565632,18.9989976,50.2839485999,0.2365632,0.06899759999999999,0.24642000000000003,46.32,18.93,50.0388579006,133.35,44.9665632,23.8189976,50.8855230168,0.2365632,0.06899759999999999,0.24642000000000003,44.73,23.75,50.6442040119,133.02
2020-06-23 02:30:00,45.19592384,61.09881112,75.9982647962,0.23592384,0.06881112,0.245754,44.96,61.03,75.8027868881,0.0,46.14592384,19.24881112,49.9996301644,0.23592384,0.06881112,0.245754,45.91,19.18,49.7554067414,133.81,44.47592384,23.45881112,50.283432864,0.23592384,0.06881112,0.245754,44.24,23.39,50.0426787852,133.84
2020-06-23 03:00:00,44.3165632,61.7789976,76.0302723809,0.2365632,0.06899759999999999,0.24642000000000003,44.08,61.71,75.8364720962,0.0,45.2665632,19.5989976,49.3272992456,0.2365632,0.06899759999999999,0.24642000000000003,45.03,19.53,49.0828055433,134.13,43.7965632,23.2389976,49.5801367241,0.2365632,0.06899759999999999,0.24642000000000003,43.56,23.17,49.3388538578,134.4
2020-06-23 03:30:00,43.56720256,61.91918408,75.7105441536,0.23720256,0.06918408,0.247086,43.33,61.85,75.5176231088,0.0,44.50720256,19.82918408,48.7246100138,0.23720256,0.06918408,0.247086,44.27,19.76,48.4797947603,134.04,43.06720256,23.41918408,49.0228734298,0.23720256,0.06918408,0.247086,42.83,23.35,48.7814657426,134.25
2020-06-23 04:00:00,43.0265632,61.9989976,75.4662894557,0.2365632,0.06899759999999999,0.24642000000000003,42.79,61.93,75.2748895715,0.0,43.9565632,19.8489976,48.2303032758,0.2365632,0.06899759999999999,0.24642000000000003,43.72,19.78,47.9863188836,134.09,42.4265632,23.4889976,48.4948066623,0.2365632,0.06899759999999999,0.24642000000000003,42.19,23.42,48.2544557528,134.37
2020-06-23 04:30:00,42.78784192,62.27937056,75.5613619089,0.23784192,0.06937056,0.247752,42.55,62.21,75.3696663121,0.0,43.71784192,20.04937056,48.0960181511,0.23784192,0.06937056,0.247752,43.48,19.98,47.8509226661,134.17,42.16784192,23.33937056,48.1959864545,0.23784192,0.06937056,0.247752,41.93,23.27,47.9543303571,134.59
2020-06-23 05:00:00,41.61359616,64.16104888,76.4743851152,0.24359616,0.07104888,0.25374599999999997,41.37,64.09,76.2824029511,0.0,42.54359616,21.78104888,47.7951008424,0.24359616,0.07104888,0.25374599999999997,42.3,21.71,47.5459157026,134.03,40.94359616,20.54104888,45.8073439047,0.24359616,0.07104888,0.25374599999999997,40.7,20.47,45.5577754066,134.82
2020-06-23 05:30:00,42.51305664,62.80839152,75.8436156193,0.30305664,0.08839152,0.31568399999999996,42.21,62.72,75.6008101808,0.0,43.43305664,20.71839152,48.1215352651,0.30305664,0.08839152,0.31568399999999996,43.13,20.63,47.8099759464,133.86,41.84305664,22.04839152,47.2966484817,0.30305664,0.08839152,0.31568399999999996,41.54,21.96,46.9873727718,134.29
2020-06-23 06:00:00,44.24211744,61.90895092,76.0925959578,0.44211744000000003,0.12895092,0.460539,43.8,61.78,75.7311587129,0.0,45.18211744,20.10895092,49.454965812,0.44211744000000003,0.12895092,0.460539,44.74,19.98,48.9986530427,133.58,43.69211744,21.73895092,48.8014663047,0.44211744000000003,0.12895092,0.460539,43.25,21.61,48.348263671,133.86
2020-06-23 06:30:00,48.76301632,59.07337976,76.5995819629,0.66301632,0.19337976,0.690642,48.1,58.88,76.0293653794,0.0,49.73301632,17.74337976,52.8034131245,0.66301632,0.19337976,0.690642,49.07,17.55,52.1139846874,133.08,48.33301632,20.41337976,52.4670042962,0.66301632,0.19337976,0.690642,47.67,20.22,51.7810515536,133.02
2020-06-23 07:00:00,52.54668224,58.91403232,78.9431252145,1.07668224,0.31403232000000003,1.121544,51.47,58.6,77.99436454,0.0,53.53668224,17.36403232,56.28219935,1.07668224,0.31403232000000003,1.121544,52.46,17.05,55.161164781,133.21,52.30668224,17.50403232,55.1577751039,1.07668224,0.31403232000000003,1.121544,51.23,17.19,54.0371076206,133.39
2020-06-23 07:30:00,57.51335488,56.50431184,80.625822452,1.76335488,0.51431184,1.8368280000000001,55.75,55.99,79.0122939801,0.0,58.51335488,15.73431184,60.5919241186,1.76335488,0.51431184,1.8368280000000001,56.75,15.22,58.755518038700004,132.3,57.48335488,15.27431184,59.4780689872,1.76335488,0.51431184,1.8368280000000001,55.72,14.76,57.6417903955,131.99
2020-06-23 08:00:00,61.60123616,54.89869388,82.5141132545,2.60123616,0.75869388,2.709621,59.0,54.14,80.0758365551,0.0,62.62123616,14.28869388,64.2307246651,2.60123616,0.75869388,2.709621,60.02,13.53,61.5261025907,132.09,61.92123616,13.04869388,63.2811812434,2.60123616,0.75869388,2.709621,59.32,12.29,60.5797532184,131.72
2020-06-23 08:30:00,65.44857792,53.48041856,84.5202432622,3.49857792,1.02041856,3.644352,61.95,52.46,81.177916332,0.0,66.49857792,12.77041856,67.7136947418,3.49857792,1.02041856,3.644352,63.0,11.75,64.0863675051,132.26,66.35857792,11.63041856,67.3700786659,3.49857792,1.02041856,3.644352,62.86,10.61,63.7491309745,131.93
2020-06-23 09:00:00,66.90791776,52.16939268,84.8428841541,4.31791776,1.25939268,4.497831,62.59,50.91,80.6804573611,0.0,67.93791776,11.74939268,68.9464204866,4.31791776,1.25939268,4.497831,63.62,10.49,64.4790237209,132.02,68.60791776,11.51939268,69.5682599112,4.31791776,1.25939268,4.497831,64.29,10.26,65.1035459864,131.52
2020-06-23 09:30:00,67.51300192,50.54962556,84.340204366,5.07300192,1.4796255600000001,5.284377,62.44,49.07,79.4142210187,0.0,68.55300192,10.25962556,69.3164770374,5.07300192,1.4796255600000001,5.284377,63.48,8.78,64.0843100923,131.94,69.81300192,12.16962556,70.8657535298,5.07300192,1.4796255600000001,5.284377,64.74,10.69,65.6166419439,131.16
2020-06-23 10:00:00,67.60857568,50.30375124,84.2697270335,5.73857568,1.67375124,5.977683,61.87,48.63,78.6941789461,0.0,68.63857568,10.02375124,69.3666321822,5.73857568,1.67375124,5.977683,62.9,8.35,63.4518124249,131.97,70.46857568,12.40375124,71.5518916814,5.73857568,1.67375124,5.977683,64.73,10.73,65.6133050532,131.23
2020-06-23 10:30:00,67.98678688,48.79531284,83.6850389581,6.32678688,1.84531284,6.590403,61.66,46.95,77.500052258,0.0,69.02678688,8.63531284,69.5648326011,6.32678688,1.84531284,6.590403,62.7,6.79,63.0665846546,132.02,71.52678688,14.02531284,72.8888924435,6.32678688,1.84531284,6.590403,65.2,12.18,66.3279156917,131.13
2020-06-23 11:00:00,68.82013312,48.46587216,84.1733419016,6.74013312,1.96587216,7.020972,62.08,46.5,77.5640148522,0.0,69.85013312,8.38587216,70.3517160328,6.74013312,1.96587216,7.020972,63.11,6.42,63.4357036691,131.95,72.92013312,13.89587216,74.2323452231,6.74013312,1.96587216,7.020972,66.18,11.93,67.2466898814,131.13
2020-06-23 11:30:00,68.70098208,48.61153644,84.1600048349,6.93098208,2.02153644,7.219773,61.77,46.59,77.3702849937,0.0,69.73098208,8.39153644,70.2340924741,6.93098208,2.02153644,7.219773,62.8,6.37,63.1222377613,132.1,73.16098208,13.83153644,74.4569721329,6.93098208,2.02153644,7.219773,66.23,11.81,67.2747277958,131.34
2020-06-23 12:00:00,68.7173056,48.4971308,84.1073111255,7.0873056,2.0671308,7.38261,61.63,46.43,77.1621785592,0.0,69.7673056,8.1271308,70.2390716462,7.0873056,2.0671308,7.38261,62.68,6.06,62.9722637357,132.28,73.1773056,13.6271308,74.435319229,7.0873056,2.0671308,7.38261,66.09,11.56,67.0933804484,131.66
2020-06-23 12:30:00,70.18887488,47.85967184,84.9530832022,6.23887488,1.81967184,6.498828,63.95,46.04,78.7990107806,0.0,71.23887488,7.46967184,71.6294163844,6.23887488,1.81967184,6.498828,65.0,5.65,65.2450956011,132.2,73.88887488,12.97967184,75.0202486806,6.23887488,1.81967184,6.498828,67.65,11.16,68.5643354814,131.56
2020-06-23 13:00:00,69.7167472,48.2536346,84.7870160594,6.0467472,1.7636346,6.298695,63.67,46.49,78.8364699869,0.0,70.7667472,7.7936346,71.1946153129,6.0467472,1.7636346,6.298695,64.72,6.03,65.000302307,132.33,73.2467472,13.3636346,74.4558439956,6.0467472,1.7636346,6.298695,67.2,11.6,68.1938413642,131.81
2020-06-23 13:30:00,69.11848544,48.43997492,84.4025840823,6.06848544,1.7699749200000001,6.321339,63.05,46.67,78.4435555033,0.0,70.16848544,7.93997492,70.6162838917,6.06848544,1.7699749200000001,6.321339,64.1,6.17,64.3962646432,132.25,72.70848544,13.51997492,73.9548076653,6.06848544,1.7699749200000001,6.321339,66.64,11.75,67.6679547496,131.72
2020-06-23 14:00:00,67.91090304,49.78484672,84.204641883,6.05090304,1.76484672,6.303024,61.86,48.02,78.3107910827,0.0,68.95090304,9.11484672,69.5507545664,6.05090304,1.76484672,6.303024,62.9,7.35,63.3279756506,132.37,71.67090304,12.52484672,72.7570623921,6.05090304,1.76484672,6.303024,65.62,10.76,66.4963307258,132.19
2020-06-23 14:30:00,67.18066336,50.16144348,83.8415883765,5.97066336,1.74144348,6.219441,61.21,48.42,78.0458871434,0.0,68.23066336,9.36144348,68.8698776431,5.97066336,1.74144348,6.219441,62.26,7.62,62.7245725374,132.4,70.75066336,12.20144348,71.7950666054,5.97066336,1.74144348,6.219441,64.78,10.46,65.6190521114,132.25
2020-06-23 15:00:00,67.32949472,50.11568596,83.9335620505,5.77949472,1.68568596,6.020307,61.55,48.43,78.3190104636,0.0,68.37949472,9.26568596,69.0044073554,5.77949472,1.68568596,6.020307,62.6,7.58,63.0572470062,132.4,71.04949472,11.95568596,72.0483804588,5.77949472,1.68568596,6.020307,65.27,10.27,66.0730338338,132.33
2020-06-23 15:30:00,67.5579264,50.2331452,84.1869484906,5.6679264,1.6531452,5.90409,61.89,48.58,78.6790219817,0.0,68.6179264,9.2631452,69.2403472148,5.6679264,1.6531452,5.90409,62.95,7.61,63.4083164892,132.45,71.3879264,11.8431452,72.3636381335,5.6679264,1.6531452,5.90409,65.72,10.19,66.5052967815,132.44
2020-06-23 16:00:00,67.87792608,50.77647844,84.7682936698,5.98792608,1.74647844,6.237423,61.89,49.03,78.9576658723,0.0,68.92792608,9.79647844,69.6206146448,5.98792608,1.74647844,6.237423,62.94,8.05,63.452707586,132.48,71.78792608,12.35647844,72.8435919646,5.98792608,1.74647844,6.237423,65.8,10.61,66.6499219804,132.54
2020-06-23 16:30:00,67.97793632,51.36356476,85.2010305758,5.73793632,1.67356476,5.977017,62.24,49.69,79.6424114401,0.0,69.03793632,10.56356476,69.8414314842,5.73793632,1.67356476,5.977017,63.3,8.89,63.9212179171,132.3,71.53793632,13.16356476,72.7389563447,5.73793632,1.67356476,5.977017,65.8,11.49,66.7956592901,132.24
2020-06-23 17:00:00,69.6559888,51.6184134,86.697274338,5.2059888,1.5184134,5.422905,64.45,50.1,81.6321780917,0.0,70.7359888,10.8284134,71.5600073244,5.2059888,1.5184134,5.422905,65.53,9.31,66.1880427268,132.3,72.5359888,13.3684134,73.7576040014,5.2059888,1.5184134,5.422905,67.33,11.85,68.3648403787,132.24
2020-06-23 17:30:00,71.58848704,51.65330872,88.2778328823,4.46848704,1.30330872,4.654674,67.12,50.35,83.9060003814,0.0,72.67848704,10.99330872,73.5052060404,4.46848704,1.30330872,4.654674,68.21,9.69,68.894848864,132.14,73.85848704,13.47330872,75.0773345005,4.46848704,1.30330872,4.654674,69.39,12.17,70.449137681,132.04
2020-06-23 18:00:00,71.96371264,51.57274952,88.5354416603,3.64371264,1.0627495200000001,3.795534,68.32,50.51,84.9640070854,0.0,73.07371264,11.05274952,73.9048763678,3.64371264,1.0627495200000001,3.795534,69.43,9.99,70.1450283342,131.93,73.23371264,13.54274952,74.4753833934,3.64371264,1.0627495200000001,3.795534,69.59,12.48,70.7002015556,131.78
2020-06-23 18:30:00,71.46254464,51.28032552,87.9577573149,2.81254464,0.82032552,2.929734,68.65,50.46,85.1999653756,0.0,72.55254464,11.10032552,73.3967912132,2.81254464,0.82032552,2.929734,69.74,10.28,70.4935883609,131.76,71.96254464,15.58032552,73.6298470348,2.81254464,0.82032552,2.929734,69.15,14.76,70.7077089149,131.24
