Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-23 19:00:00,71.1590688,51.0609784,87.5833122669,2.1290687999999998,0.6209783999999999,2.21778,69.03,50.44,85.4946460312,0.0,72.2590688,10.840978400000001,73.0677756368,2.1290687999999998,0.6209783999999999,2.21778,70.13,10.22,70.8707647765,131.84,71.0490688,16.1109784,72.8528228853,2.1290687999999998,0.6209783999999999,2.21778,68.92,15.49,70.6392702397,131.24
2020-06-23 19:30:00,69.49601248,51.30925364,86.3848091953,1.5060124799999999,0.43925364,1.5687630000000001,67.99,50.87,84.9140565513,0.0,70.57601248,11.14925364,71.4512378781,1.5060124799999999,0.43925364,1.5687630000000001,69.07,10.71,69.895414728,131.72,68.99601248,16.35925364,70.9089198747,1.5060124799999999,0.43925364,1.5687630000000001,67.49,15.92,69.3422418155,131.06
2020-06-23 20:00:00,67.73062848000001,51.90976664,85.3349981363,0.8906284800000001,0.25976664,0.927738,66.84,51.65,84.4707529267,0.0,68.82062848,11.64976664,69.7996845777,0.8906284800000001,0.25976664,0.927738,67.93,11.39,68.8782766916,131.84,67.10062848,16.84976664,69.1838780225,0.8906284800000001,0.25976664,0.927738,66.21,16.59,68.2568106492,131.27
2020-06-23 20:30:00,66.79167776,52.52382268,84.9698779975,0.56167776,0.16382268,0.585081,66.23,52.36,84.4273800375,0.0,67.86167776,12.29382268,68.9662626542,0.56167776,0.16382268,0.585081,67.3,12.13,68.384405386,131.74,65.94167776,16.55382268,67.9877482428,0.56167776,0.16382268,0.585081,65.38,16.39,67.4030896918,131.27
2020-06-23 21:00:00,65.66032928,54.24384604,85.1685016562,0.39032928,0.11384604,0.406593,65.27,54.13,84.79522274280001,0.0,66.75032928,13.503846039999999,68.1025720282,0.39032928,0.11384604,0.406593,66.36,13.39,67.697427573,132.21,64.87032927999999,15.98384604,66.8105003358,0.39032928,0.11384604,0.406593,64.48,15.87,66.4042716999,132.18
2020-06-23 21:30:00,65.22798176,54.56524468,85.0414929988,0.25798176,0.07524468000000001,0.268731,64.97,54.49,84.7954067152,0.0,66.30798176,13.81524468,67.7318937477,0.25798176,0.07524468000000001,0.268731,66.05,13.74,67.463991136,132.21,64.46798176,16.21524468,66.4759718413,0.25798176,0.07524468000000001,0.268731,64.21,16.14,66.2074293414,132.18
2020-06-23 22:00:00,64.40272704,55.08787872,84.7489565249,0.23272704,0.06787872,0.242424,64.17,55.02,84.5280385434,0.0,65.48272704,14.31787872,67.0297634759,0.23272704,0.06787872,0.242424,65.25,14.25,66.7879105827,132.21,63.96272704,16.58787872,66.0786513999,0.23272704,0.06787872,0.242424,63.73,16.52,65.836337231,132.24
2020-06-23 22:30:00,63.51272704,55.50787872,84.3504066146,0.23272704,0.06787872,0.242424,63.28,55.44,84.1305651948,0.0,64.57272704,14.88787872,66.266779084,0.23272704,0.06787872,0.242424,64.34,14.82,66.024752934,132.04,63.25272704,16.95787872,65.4864652327,0.23272704,0.06787872,0.242424,63.02,16.89,65.2440993501,131.94
2020-06-23 23:00:00,60.2533664,56.6080652,82.6737032449,0.2333664,0.06806519999999999,0.24309000000000003,60.02,56.54,82.4570918721,0.0,61.2933664,15.4180652,63.2027966087,0.2333664,0.06806519999999999,0.24309000000000003,61.06,15.35,62.9598769059,132.74,60.1433664,18.5680652,62.9444006024,0.2333664,0.06806519999999999,0.24309000000000003,59.91,18.5,62.701340496,132.83
2020-06-23 23:30:00,55.7833664,59.5080652,81.5658861949,0.2333664,0.06806519999999999,0.24309000000000003,55.55,59.44,81.3567212958,0.0,56.8133664,17.9880652,59.5930288821,0.2333664,0.06806519999999999,0.24309000000000003,56.58,17.92,59.3500025274,132.71,55.8733664,16.0780652,58.1406678104,0.2333664,0.06806519999999999,0.24309000000000003,55.64,16.01,57.8975793967,133.29
2020-06-24 00:00:00,52.49208768,60.69769224,80.2472997195,0.23208768000000002,0.06769224,0.241758,52.26,60.63,80.0443908091,0.0,53.47208768,19.13769224,56.7936213419,0.23208768000000002,0.06769224,0.241758,53.24,19.07,56.5522988039,132.91,52.60208768,17.20769224,55.3451380025,0.23208768000000002,0.06769224,0.241758,52.37,17.14,55.1035071479,133.52
2020-06-24 00:30:00,49.23368608,61.74815844,78.9733557332,0.23368608000000002,0.06815844,0.243423,49.0,61.68,78.7745034894,0.0,50.23368608,19.76815844,53.9833613745,0.23368608000000002,0.06815844,0.243423,50.0,19.7,53.7409527269,133.19,49.37368608,16.53815844,52.0698719195,0.23368608000000002,0.06815844,0.243423,49.14,16.47,51.8266389032,134.07
2020-06-24 01:00:00,47.44272704,64.33787872,79.9385700847,0.23272704,0.06787872,0.242424,47.21,64.27,79.7459528754,0.0,48.42272704,21.91787872,53.1521768282,0.23272704,0.06787872,0.242424,48.19,21.85,52.9121781823,133.56,47.57272704,14.93787872,49.8628577067,0.23272704,0.06787872,0.242424,47.34,14.87,49.6204846812,135.05
2020-06-24 01:30:00,46.87761216,66.26638688,81.1710819932,0.22761216,0.06638688,0.237096,46.65,66.2,80.9855697023,0.0,47.85761216,23.63638688,53.3763039784,0.22761216,0.06638688,0.237096,47.63,23.57,53.1428433564,133.51,46.86761216,12.61638688,48.5360308172,0.22761216,0.06638688,0.237096,46.64,12.55,48.2989865318,135.38
2020-06-24 02:00:00,46.3533664,66.4180652,80.9937896479,0.2333664,0.06806519999999999,0.24309000000000003,46.12,66.35,80.8045598961,0.0,47.3433664,23.7380652,52.961212991400004,0.2333664,0.06806519999999999,0.24309000000000003,47.11,23.67,52.722111111,133.51,46.1433664,12.1880652,47.7258755398,0.2333664,0.06806519999999999,0.24309000000000003,45.91,12.12,47.4828653306,135.38
2020-06-24 02:30:00,46.00272704,66.36787872,80.7523759459,0.23272704,0.06787872,0.242424,45.77,66.3,80.5641539396,0.0,46.97272704,23.66787872,52.5985320012,0.23272704,0.06787872,0.242424,46.74,23.6,52.3601718867,133.45,45.93272704,12.10787872,47.5017488144,0.23272704,0.06787872,0.242424,45.7,12.04,47.2594075291,135.23
2020-06-24 03:00:00,44.8833664,66.8280652,80.5015954983,0.2333664,0.06806519999999999,0.24309000000000003,44.65,66.76,80.3151299569,0.0,45.8533664,24.0880652,51.7954254282,0.2333664,0.06806519999999999,0.24309000000000003,45.62,24.02,51.5571993033,133.6,44.7733664,12.5580652,46.5011756879,0.2333664,0.06806519999999999,0.24309000000000003,44.54,12.49,46.2580987504,135.46
2020-06-24 03:30:00,44.35272704,68.45787872,81.5698814191,0.23272704,0.06787872,0.242424,44.12,68.39,81.3865252975,0.0,45.41272704,23.00787872,50.9085283661,0.23272704,0.06787872,0.242424,45.18,22.94,50.6702674159,133.56,44.39272704,12.14787872,46.0248321175,0.23272704,0.06787872,0.242424,44.16,12.08,45.7824420493,135.46
2020-06-24 04:00:00,43.19272704,79.39787872,90.3860321863,0.23272704,0.06787872,0.242424,42.96,79.33,90.2153562316,0.0,44.75272704,15.37787872,47.3210918243,0.23272704,0.06787872,0.242424,44.52,15.31,47.078939028,133.41,43.70272704,9.15787872,44.6519326948,0.23272704,0.06787872,0.242424,43.47,9.09,44.4102353067,134.75
2020-06-24 04:30:00,42.58624352,78.68890436,89.4736374946,0.23624352,0.06890436,0.246087,42.35,78.62,89.3007665141,0.0,44.13624352,15.06890436,46.637751561,0.23624352,0.06890436,0.246087,43.9,15.0,46.3919173995,133.14,42.92624352,9.71890436,44.0127195785,0.23624352,0.06890436,0.246087,42.69,9.65,43.7670949459,134.21
2020-06-24 05:00:00,41.73437536,79.15710948,89.4852282107,0.26437536,0.07710948000000001,0.275391,41.47,79.08,89.2939376442,0.0,43.28437536,15.46710948,45.9648629496,0.26437536,0.07710948000000001,0.275391,43.02,15.39,45.6899606041,133.25,42.02437536,10.03710948,43.206384842,0.26437536,0.07710948000000001,0.275391,41.76,9.96,42.9313312163,134.34
2020-06-24 05:30:00,42.60703264,78.66538452,89.4628523582,0.32703264,0.09538452,0.340659,42.28,78.57,89.2235579878,0.0,44.16703264,15.08538452,46.6722144144,0.32703264,0.09538452,0.340659,43.84,14.99,46.3319080117,133.08,43.05703264,9.62538452,44.1197924623,0.32703264,0.09538452,0.340659,42.73,9.53,43.7798332569,134.1
2020-06-24 06:00:00,43.76692256,78.39076908,89.7811571953,0.51692256,0.15076908,0.538461,43.25,78.24,89.3983226912,0.0,45.33692256,14.72076908,47.6669444114,0.51692256,0.15076908,0.538461,44.82,14.57,47.128731152,133.1,44.20692256,9.14076908,45.1420608923,0.51692256,0.15076908,0.538461,43.69,8.99,44.6053382456,134.1
2020-06-24 06:30:00,49.05344576,71.77142168,86.933178424,0.79344576,0.23142168000000002,0.826506,48.26,71.54,86.2959975897,0.0,50.67344576,9.68142168,51.5899993307,0.79344576,0.23142168000000002,0.826506,49.88,9.45,50.7672817866,132.62,49.37344576,13.50142168,51.1861849877,0.79344576,0.23142168000000002,0.826506,48.58,13.27,50.3597984507,132.36
2020-06-24 07:00:00,52.68364512,70.03981316,87.6421239509,1.23364512,0.35981316,1.285047,51.45,69.68,86.6164239622,0.0,54.33364512,7.81981316,54.8934829455,1.23364512,0.35981316,1.285047,53.1,7.46,53.6214658509,132.84,52.98364512,12.99981316,54.5551261789,1.23364512,0.35981316,1.285047,51.75,12.64,53.2713065355,132.49
2020-06-24 07:30:00,58.60915904,67.33475472,89.2692708415,1.7991590400000002,0.52475472,1.8741240000000001,56.81,66.81,87.6980740952,0.0,60.33915904,5.79475472,60.6167740474,1.7991590400000002,0.52475472,1.8741240000000001,58.54,5.27,58.7767343428,132.32,59.33915904,11.07475472,60.363780429,1.7991590400000002,0.52475472,1.8741240000000001,57.54,10.55,58.4991803361,131.64
2020-06-24 08:00:00,62.7611664,65.5190902,90.7288002154,2.4311664,0.7090902,2.532465,60.33,64.81,88.5440285959,0.0,64.5211664,4.2290902,64.6596173631,2.4311664,0.7090902,2.532465,62.09,3.52,62.1896976999,132.13,63.6411664,8.9990902,64.274269231,2.4311664,0.7090902,2.532465,61.21,8.29,61.7688287083,131.37
2020-06-24 08:30:00,67.08889792,62.03717856,91.3757722146,3.17889792,0.92717856,3.311352,63.91,61.11,88.4246583256,0.0,68.87889792,1.91717856,68.9055741744,3.17889792,0.92717856,3.311352,65.7,0.99,65.7074584808,131.98,68.28889792,9.89717856,69.0023747604,3.17889792,0.92717856,3.311352,65.11,8.97,65.7249800304,130.79
2020-06-24 09:00:00,69.03033568,58.47093124,90.465667765,3.98033568,1.16093124,4.146183,65.05,57.31,86.6945130905,0.0,70.84033568,3.89093124,70.9471106189,3.98033568,1.16093124,4.146183,66.86,2.73,66.9157119068,131.84,70.49033568,12.00093124,71.5046136617,3.98033568,1.16093124,4.146183,66.51,10.84,67.3875782322,130.13
2020-06-24 09:30:00,69.84550976,57.49827368,90.4679319417,4.72550976,1.37827368,4.922406,65.12,56.12,85.9655093628,0.0,71.63550976,5.00827368,71.8103687766,4.72550976,1.37827368,4.922406,66.91,3.63,67.0083949964,131.72,72.14550976,12.52827368,73.2252157384,4.72550976,1.37827368,4.922406,67.42,11.15,68.3357805253,129.63
2020-06-24 10:00:00,70.25456,57.36508,90.6998103868,5.43456,1.58508,5.661,64.82,55.78,85.5163189105,0.0,72.03456,5.69508,72.2593369095,5.43456,1.58508,5.661,66.6,4.11,66.726697056,131.84,73.35456,12.21508,74.3646397974,5.43456,1.58508,5.661,67.92,10.63,68.746805744,129.86
2020-06-24 10:30:00,70.17564832,56.93748076,90.3686800414,6.02564832,1.75748076,6.276717,64.15,55.18,84.6171076083,0.0,71.95564832,6.29748076,72.2306969998,6.02564832,1.75748076,6.276717,65.93,4.54,66.086129407,131.73,73.70564832,12.64748076,74.7828948614,6.02564832,1.75748076,6.276717,67.68,10.89,68.5505251621,129.64
2020-06-24 11:00:00,70.87968384,54.22699112,89.2440258347,6.46968384,1.88699112,6.739254,64.41,52.34,82.9947209165,0.0,72.64968384,8.77699112,73.1779484215,6.46968384,1.88699112,6.739254,66.18,6.89,66.5376923255,131.59,74.66968384,14.49699112,76.0639496496,6.46968384,1.88699112,6.739254,68.2,12.61,69.3559809966,129.04
2020-06-24 11:30:00,70.98977344,53.92743392,89.1499638938,6.77977344,1.9774339200000002,7.062264,64.21,51.95,82.5937443152,0.0,72.76977344,9.63743392,73.4051773315,6.77977344,1.9774339200000002,7.062264,65.99,7.66,66.4330919046,131.93,75.13977344,14.69743392,76.5636997307,6.77977344,1.9774339200000002,7.062264,68.36,12.72,69.5333589006,129.52
2020-06-24 12:00:00,71.01168128,53.85090704,89.1211482603,7.03168128,2.05090704,7.324668,63.98,51.8,82.3205952359,0.0,72.78168128,9.71090704,73.426663042,7.03168128,2.05090704,7.324668,65.75,7.66,66.1946984282,131.83,75.28168128,14.77090704,76.7170856532,7.03168128,2.05090704,7.324668,68.25,12.72,69.4252180407,129.41
2020-06-24 12:30:00,72.05347936,53.46643148,89.723816142,7.15347936,2.08643148,7.451541,64.9,51.38,82.7762912916,0.0,73.85347936,10.25643148,74.5622612337,7.15347936,2.08643148,7.451541,66.7,8.17,67.1985037036,131.8,76.48347936,14.20643148,77.7916789278,7.15347936,2.08643148,7.451541,69.33,12.12,70.3814130293,129.41
2020-06-24 13:00:00,71.85549728,54.22452004,90.0195037918,7.21549728,2.10452004,7.516143,64.64,52.12,83.0350769254,0.0,73.63549728,9.71452004,74.2735374092,7.21549728,2.10452004,7.516143,66.42,7.61,66.8545323819,131.93,76.39549728,14.83452004,77.8224581305,7.21549728,2.10452004,7.516143,69.18,12.73,70.3414906012,129.78
2020-06-24 13:30:00,70.9536192,55.6123056,90.1506772672,7.1736192,2.0923056,7.47252,63.78,53.52,83.26030747,0.0,72.7336192,8.5923056,73.2393820117,7.1736192,2.0923056,7.47252,65.56,6.5,65.8814359285,131.93,75.6936192,13.8223056,76.9453060277,7.1736192,2.0923056,7.47252,68.52,11.73,69.5167843042,130.02
2020-06-24 14:00:00,69.90181088,55.91969484,89.5169002776,7.30181088,2.12969484,7.606053,62.6,53.79,82.5355929281,0.0,71.67181088,8.24969484,72.1450340618,7.30181088,2.12969484,7.606053,64.37,6.12,64.6602760588,131.83,74.51181088,13.51969484,75.7284101852,7.30181088,2.12969484,7.606053,67.21,11.39,68.1682932161,130.02
2020-06-24 14:30:00,69.50329952,55.88221236,89.1825672562,7.17329952,2.09221236,7.472187,62.33,53.79,82.330996593,0.0,71.27329952,8.28221236,71.7528972659,7.17329952,2.09221236,7.472187,64.1,6.19,64.3981839806,131.83,73.96329952,13.53221236,75.1910263744,7.17329952,2.09221236,7.472187,66.79,11.44,67.7626571203,129.96
2020-06-24 15:00:00,69.21720576,56.10960168,89.1028000341,7.02720576,2.04960168,7.320006,62.19,54.06,82.4019399043,0.0,70.98720576,8.08960168,71.4466586829,7.02720576,2.04960168,7.320006,63.96,6.04,64.2445577462,131.94,73.67720576,13.71960168,74.9436996609,7.02720576,2.04960168,7.320006,66.65,11.67,67.6639593875,130.18
2020-06-24 15:30:00,69.35210112,56.54519616,89.4822504105,6.77210112,1.9751961599999999,7.054272,62.58,54.57,83.0309659103,0.0,71.15210112,7.69519616,71.5670143134,6.77210112,1.9751961599999999,7.054272,64.38,5.72,64.6336042628,132.04,73.87210112,13.77519616,75.1454812556,6.77210112,1.9751961599999999,7.054272,67.1,11.8,68.1296558042,130.42
2020-06-24 16:00:00,69.62825536,57.16032448,90.0854962751,6.37825536,1.86032448,6.644016,63.25,55.3,84.0157872069,0.0,71.41825536,7.12032448,71.7723220982,6.37825536,1.86032448,6.644016,65.04,5.26,65.2523501492,132.21,73.93825536,14.00032448,75.2520743317,6.37825536,1.86032448,6.644016,67.56,12.14,68.6420658197,130.77
2020-06-24 16:30:00,70.1477264,59.6214202,92.0620294462,5.8677264000000005,1.7114202,6.112215,64.28,57.91,86.5187060698,0.0,71.9677264,4.9914202,72.1406121321,5.8677264000000005,1.7114202,6.112215,66.1,3.2800000000000002,66.1813296935,132.45,74.0477264,12.9514202,75.1718369485,5.8677264000000005,1.7114202,6.112215,68.18,11.24,69.100289435,131.41
2020-06-24 17:00:00,71.33157312,59.69629216,93.0152709044,5.3015731200000005,1.5462921600000001,5.522472,66.03,58.15,87.9851316985,0.0,73.18157312,4.61629216,73.3270263793,5.3015731200000005,1.5462921600000001,5.522472,67.88,3.07,67.9493877824,132.54,74.63157312,14.23629216,75.9772579186,5.3015731200000005,1.5462921600000001,5.522472,69.33,12.69,70.481806163,131.41
2020-06-24 17:30:00,72.82404128,59.76326204,94.2071572547,4.67404128,1.36326204,4.868793,68.15,58.4,89.7495543164,0.0,74.69404128,4.12326204,74.8077609115,4.67404128,1.36326204,4.868793,70.02,2.76,70.0743747742,132.49,75.54404128,14.52326204,76.9274158749,4.67404128,1.36326204,4.868793,70.87,13.16,72.0814990133,131.3
2020-06-24 18:00:00,72.56482144,60.60932292,94.5470429757,3.73482144,1.08932292,3.8904389999999998,68.83,59.52,90.9956004431,0.0,74.45482144,2.93932292,74.5128180576,3.73482144,1.08932292,3.8904389999999998,70.72,1.85,70.7441934013,132.39,74.72482144,12.64932292,75.7878902568,3.73482144,1.08932292,3.8904389999999998,70.99,11.56,71.9250561348,131.48
2020-06-24 18:30:00,72.4743328,62.8854304,95.953667316,2.8643328,0.8354304,2.98368,69.61,62.05,93.2510300211,0.0,74.3943328,1.2354304,74.4045901879,2.8643328,0.8354304,2.98368,71.53,0.4,71.5311184031,132.27,74.0343328,9.4654304,74.6369667511,2.8643328,0.8354304,2.98368,71.17,8.63,71.6913230454,131.85
2020-06-24 19:00:00,71.70905888,63.05055884,95.4859261645,2.05905888,0.60055884,2.144853,69.65,62.45,93.547447854,0.0,73.61905888,1.39055884,73.6321905437,2.05905888,0.60055884,2.144853,71.56,0.79,71.5643605435,132.22,72.55905888,9.45055884,73.1719214449,2.05905888,0.60055884,2.144853,70.5,8.85,71.0533074529,131.85
2020-06-24 19:30:00,70.110648,60.823939,92.8173179878,1.350648,0.393939,1.406925,68.76,60.43,91.5408242261,0.0,71.980648,1.073939,71.9886590476,1.350648,0.393939,1.406925,70.63,0.68,70.6332733207,131.42,70.560648,13.173939,71.7799255708,1.350648,0.393939,1.406925,69.21,12.78,70.3800575447,130.11
2020-06-24 20:00:00,68.76052864,60.69223752,91.7145462511,0.83052864,0.24223752,0.865134,67.93,60.45,90.932323186,0.0,70.63052864,0.63223752,70.6333582682,0.83052864,0.24223752,0.865134,69.8,0.39,69.801089533,131.62,68.97052864,14.60223752,70.4993557522,0.83052864,0.24223752,0.865134,68.14,14.36,69.63669435,130.24
2020-06-24 20:30:00,67.63121824,61.56785532,91.4580914372,0.54121824,0.15785532,0.563769,67.09,61.41,90.9519444542,0.0,69.49121824,1.16785532,69.501030917,0.54121824,0.15785532,0.563769,68.95,1.01,68.9573969926,131.66,67.73121824,14.00785532,69.1645713855,0.54121824,0.15785532,0.563769,67.19,13.85,68.6026136528,130.45
2020-06-24 21:00:00,66.15576384,62.40543112,90.9451643713,0.39576384000000003,0.11543112,0.41225399999999995,65.76,62.29,90.5782628449,0.0,67.97576384,2.06543112,68.0071354737,0.39576384000000003,0.11543112,0.41225399999999995,67.58,1.9500000000000002,67.60812747,131.57,66.22576384,14.53543112,67.802142695,0.39576384000000003,0.11543112,0.41225399999999995,65.83,14.42,67.390839882,130.36
2020-06-24 21:30:00,65.44989984,62.87580412,90.7582290087,0.25989984,0.07580412,0.270729,65.19,62.8,90.5183743778,0.0,67.28989984,2.57580412,67.3391816652,0.25989984,0.07580412,0.270729,67.03,2.5,67.0766047143,131.57,65.44989984,15.01580412,67.1503072401,0.25989984,0.07580412,0.270729,65.19,14.94,66.8800396232,130.26
2020-06-24 22:00:00,64.62464512,63.46843816,90.5791775153,0.23464512,0.06843816,0.244422,64.39,63.4,90.3638871453,0.0,66.44464512,2.95843816,66.5104745245,0.23464512,0.06843816,0.244422,66.21,2.89,66.2730427851,131.71,64.78464512,15.34843816,66.5779602968,0.23464512,0.06843816,0.244422,64.55,15.28,66.3338593781,130.48
2020-06-24 22:30:00,64.55560416,64.22871788,91.0645607741,0.23560416,0.06871788,0.245421,64.32,64.16,90.8491496933,0.0,66.36560416,3.55871788,66.4609501021,0.23560416,0.06871788,0.245421,66.13,3.49,66.2220280571,131.83,65.10560416,15.51871788,66.9295920926,0.23560416,0.06871788,0.245421,64.87,15.45,66.6844764544,130.66
2020-06-24 23:00:00,61.54592384,66.22881112,90.4110400542,0.23592384,0.06881112,0.245754,61.31,66.16,90.2001202882,0.0,63.33592384,4.95881112,63.5297493808,0.23592384,0.06881112,0.245754,63.1,4.89,63.2891941804,132.09,62.15592384,14.73881112,63.8795070554,0.23592384,0.06881112,0.245754,61.92,14.67,63.6340734198,131.25
2020-06-24 23:30:00,57.50208768,68.08769224,89.1202778392,0.23208768000000002,0.06769224,0.241758,57.27,68.02,88.9189141859,0.0,59.22208768,6.57769224,59.5862543241,0.23208768000000002,0.06769224,0.241758,58.99,6.51,59.3481271819,132.3,58.36208768,15.22769224,60.3159671175,0.23208768000000002,0.06769224,0.241758,58.13,15.16,60.0743081525,131.63
2020-06-25 00:00:00,53.87208768,69.59769224,88.0115935325,0.23208768000000002,0.06769224,0.241758,53.64,69.53,87.8161175411,0.0,55.57208768,7.40769224,56.0636320036,0.23208768000000002,0.06769224,0.241758,55.34,7.34,55.8246468865,132.72,54.77208768,15.29769224,56.8682774198,0.23208768000000002,0.06769224,0.241758,54.54,15.23,56.6265352993,132.32
2020-06-25 00:30:00,50.91144832,71.99750576,88.1794556895,0.23144832,0.06750576,0.241092,50.68,71.93,87.9908364547,0.0,52.58144832,8.99750576,53.3457010201,0.23144832,0.06750576,0.241092,52.35,8.93,53.1061898464,133.23,51.83144832,14.55750576,53.8369762236,0.23144832,0.06750576,0.241092,51.6,14.49,53.5958962981,133.38
2020-06-25 01:00:00,48.90208768,73.17769224,88.0135718002,0.23208768000000002,0.06769224,0.241758,48.67,73.11,87.8284748814,0.0,50.55208768,10.07769224,51.5468083366,0.23208768000000002,0.06769224,0.241758,50.32,10.01,51.3059694383,133.23,49.89208768,13.74769224,51.7515164512,0.23208768000000002,0.06769224,0.241758,49.66,13.68,51.5097854781,133.6
2020-06-25 01:30:00,47.98208768,73.87769224,88.0919641559,0.23208768000000002,0.06769224,0.241758,47.75,73.81,87.9089221865,0.0,49.62208768,10.73769224,50.7705585981,0.23208768000000002,0.06769224,0.241758,49.39,10.67,50.5294072793,133.17,48.73208768,13.26769224,50.5059207126,0.23208768000000002,0.06769224,0.241758,48.5,13.2,50.2642019732,133.6
2020-06-25 02:00:00,47.28208768,73.82769224,87.6705421271,0.23208768000000002,0.06769224,0.241758,47.05,73.76,87.4885141033,0.0,48.91208768,10.64769224,50.0576235079,0.23208768000000002,0.06769224,0.241758,48.68,10.58,49.816451098,133.21,47.70208768,13.28769224,49.5181980094,0.23208768000000002,0.06769224,0.241758,47.47,13.22,49.2764578678,133.6
2020-06-25 02:30:00,46.29208768,74.12769224,87.3949205538,0.23208768000000002,0.06769224,0.241758,46.06,74.06,87.2147189412,0.0,47.91208768,10.77769224,49.1093351195,0.23208768000000002,0.06769224,0.241758,47.68,10.71,48.8680519358,133.33,46.74208768,13.33769224,48.6077853329,0.23208768000000002,0.06769224,0.241758,46.51,13.27,48.3660314684,133.75
2020-06-25 03:00:00,45.43208768,74.47769224,87.2410524487,0.23208768000000002,0.06769224,0.241758,45.2,74.41,87.0625527997,0.0,47.03208768,11.08769224,48.3213637095,0.23208768000000002,0.06769224,0.241758,46.8,11.02,48.079937604,133.38,45.97208768,13.32769224,47.8650209036,0.23208768000000002,0.06769224,0.241758,45.74,13.26,47.6232632229,133.83
2020-06-25 03:30:00,45.04400576,74.22825168,86.8262391353,0.23400576,0.06825168,0.243756,44.81,74.16,86.6466485215,0.0,46.64400576,10.82825168,47.8843848011,0.23400576,0.06825168,0.243756,46.41,10.76,47.6410085955,133.48,45.61400576,14.09825168,47.7430437017,0.23400576,0.06825168,0.243756,45.38,14.03,47.4993189425,133.83
2020-06-25 04:00:00,44.23560416,75.77871788,87.7451010538,0.23560416,0.06871788,0.245421,44.0,75.71,87.5671405266,0.0,45.83560416,12.22871788,47.4388464204,0.23560416,0.06871788,0.245421,45.6,12.16,47.1934910766,133.34,44.70560416,11.81871788,46.2414655438,0.23560416,0.06871788,0.245421,44.47,11.75,45.9961237497,133.98
2020-06-25 04:30:00,43.91327648,76.05095564,87.8186979234,0.24327648000000002,0.07095564,0.253413,43.67,75.98,87.6357763702,0.0,45.50327648,12.49095564,47.1865674023,0.24327648000000002,0.07095564,0.253413,45.26,12.42,46.9331865528,133.31,44.34327648,11.52095564,45.8154841494,0.24327648000000002,0.07095564,0.253413,44.1,11.45,45.5621827835,133.98
2020-06-25 05:00:00,43.05204768,75.85934724,87.2245342385,0.27204768,0.07934724,0.283383,42.78,75.78,87.0214732121,0.0,44.62204768,12.26934724,46.2781160037,0.27204768,0.07934724,0.283383,44.35,12.19,45.9947670937,133.43,43.10204768,12.49934724,44.877836352,0.27204768,0.07934724,0.283383,42.83,12.42,44.594453691,133.98
2020-06-25 05:30:00,43.3488608,75.1788344,86.7812242043,0.33886079999999996,0.09883439999999999,0.35298,43.01,75.08,86.5266808563,0.0,44.9188608,12.4088344,46.6013221565,0.33886079999999996,0.09883439999999999,0.35298,44.58,12.31,46.2483783499,132.95,43.5388608,12.6888344,45.3501810161,0.33886079999999996,0.09883439999999999,0.35298,43.2,12.59,44.9972010241,133.17
2020-06-25 06:00:00,44.7651344,73.8556642,86.3630499246,0.4651344,0.13566419999999998,0.484515,44.3,73.72,86.0065602149,0.0,46.3451344,11.5456642,47.7616356962,0.4651344,0.13566419999999998,0.484515,45.88,11.41,47.2775052218,132.65,44.9951344,13.0456642,46.8481747146,0.4651344,0.13566419999999998,0.484515,44.53,12.91,46.3636603387,132.56
2020-06-25 06:30:00,49.79539392,70.14990656,86.0266856622,0.68539392,0.19990656,0.7139519999999999,49.11,69.95,85.4680911218,0.0,51.43539392,8.12990656,52.0739390519,0.68539392,0.19990656,0.7139519999999999,50.75,7.93,51.3658193744,132.65,50.22539392,13.41990656,51.9873454458,0.68539392,0.19990656,0.7139519999999999,49.54,13.22,51.2735799413,132.18
2020-06-25 07:00:00,53.83719168,68.34876424,87.0057284386,1.12719168,0.32876424,1.174158,52.71,68.02,86.0526844439,0.0,55.52719168,6.54876424,55.9120320587,1.12719168,0.32876424,1.174158,54.4,6.22,54.7544372631,132.5,54.40719168,12.14876424,55.7470625151,1.12719168,0.32876424,1.174158,53.28,11.82,54.5753680702,131.89
2020-06-25 07:30:00,59.19162656,65.70839108,88.4377821586,1.81162656,0.52839108,1.887111,57.38,65.18,86.8383371559,0.0,60.93162656,4.56839108,61.1026457063,1.81162656,0.52839108,1.887111,59.12,4.04,59.2578771135,132.08,59.97162656,10.56839108,60.8957049575,1.81162656,0.52839108,1.887111,58.16,10.04,59.0202270412,131.09
2020-06-25 08:00:00,63.58229504,62.96650272,89.4845724544,2.66229504,0.77650272,2.773224,60.92,62.19,87.0565477147,0.0,65.35229504,2.45650272,65.3984470199,2.66229504,0.77650272,2.773224,62.69,1.6800000000000002,62.7125067271,131.92,64.87229504,9.98650272,65.6364601448,2.66229504,0.77650272,2.773224,62.21,9.21,62.8880608701,130.66
2020-06-25 08:30:00,67.02561088,59.05246984,89.3287563332,3.50561088,1.02246984,3.651678,63.52,58.03,86.0364533207,0.0,68.80561088,3.00246984,68.8710890992,3.50561088,1.02246984,3.651678,65.3,1.98,65.3300114802,131.72,68.51561088,11.82246984,69.5281218456,3.50561088,1.02246984,3.651678,65.01,10.8,65.9009870943,129.82
2020-06-25 09:00:00,69.54427136,56.05291248,89.32152415,4.36427136,1.27291248,4.546116,65.18,54.78,85.1427084371,0.0,71.33427136,5.54291248,71.5492987333,4.36427136,1.27291248,4.546116,66.97,4.27,67.1059893005,131.64,71.76427136,12.35291248,72.8196751611,4.36427136,1.27291248,4.546116,67.4,11.08,68.3046586991,129.04
2020-06-25 09:30:00,71.05103392,59.02030156,92.3669065052,5.04103392,1.47030156,5.251077,66.01,57.55,87.5746687119,0.0,72.86103392,3.5103015600000003,72.945544627,5.04103392,1.47030156,5.251077,67.82,2.04,67.8506742782,132.38,74.64103392,4.98030156,74.8070006635,5.04103392,1.47030156,5.251077,69.6,3.51,69.6884502626,129.55
2020-06-25 10:00:00,71.38999424,59.17999832,92.7297335203,5.75999424,1.6799983200000002,5.999994,65.63,57.5,87.2556410784,0.0,73.19999424,3.82999832,73.3001230822,5.75999424,1.6799983200000002,5.999994,67.44,2.15,67.4742625006,132.35,75.89999424,4.45999832,76.0309194384,5.75999424,1.6799983200000002,5.999994,70.14,2.7800000000000002,70.195071052,129.55
2020-06-25 10:30:00,71.65299072,59.20253896,92.946714296,6.28299072,1.83253896,6.544782,65.37,57.37,86.9744433728,0.0,73.45299072,4.12253896,73.5685882234,6.28299072,1.83253896,6.544782,67.17,2.29,67.2090246916,132.35,76.77299072,4.26253896,76.8912305954,6.28299072,1.83253896,6.544782,70.49,2.43,70.5318722281,129.64
2020-06-25 11:00:00,71.58464864,57.67552252,91.928384185,6.70464864,1.9555225200000002,6.984009,64.88,55.72,85.5227034184,0.0,73.38464864,5.5455225200000005,73.5938820558,6.70464864,1.9555225200000002,6.984009,66.68,3.59,66.7765714903,132.16,76.88464864,5.19552252,77.0599938409,6.70464864,1.9555225200000002,6.984009,70.18,3.24,70.254750729,129.2
2020-06-25 11:30:00,72.37268032,57.55953176,92.4711011783,6.99268032,2.03953176,7.284042,65.38,55.52,85.7730423851,0.0,74.17268032,6.02953176,74.4173485089,6.99268032,2.03953176,7.284042,67.18,3.99,67.2983840816,132.33,78.05268032,5.19953176,78.2256737629,6.99268032,2.03953176,7.284042,71.06,3.16,71.1302270487,129.45
2020-06-25 12:00:00,72.49942336,57.46274848,92.5101824147,7.20942336,2.10274848,7.509816,65.29,55.36,85.6008977757,0.0,74.29942336,6.34274848,74.5696638715,7.20942336,2.10274848,7.509816,67.09,4.24,67.223847703,132.38,78.23942336,5.18274848,78.4108936916,7.20942336,2.10274848,7.509816,71.03,3.08,71.0967460577,129.56
2020-06-25 12:30:00,73.22254016,57.81699088,93.2970783139,7.29254016,2.12699088,7.596396,65.93,55.69,86.3026129384,0.0,75.04254016,6.18699088,75.2971559212,7.29254016,2.12699088,7.596396,67.75,4.06,67.8715411642,132.3,79.21254016,3.82699088,79.3049328718,7.29254016,2.12699088,7.596396,71.92,1.7000000000000002,71.940088963,129.66
2020-06-25 13:00:00,72.75209056,58.75144308,93.5125592893,7.34209056,2.14144308,7.648011,65.41,56.61,86.5052611117,0.0,74.57209056,5.4614430800000004,74.771813212,7.34209056,2.14144308,7.648011,67.23,3.32,67.3119253922,132.36,78.63209056,3.28144308,78.7005307131,7.34209056,2.14144308,7.648011,71.29,1.1400000000000001,71.2991143002,129.98
2020-06-25 13:30:00,71.79017248,59.84088364,93.4599391158,7.34017248,2.14088364,7.646013,64.45,57.7,86.5048698051,0.0,73.59017248,4.69088364,73.7395272222,7.34017248,2.14088364,7.646013,66.25,2.55,66.2990573085,132.36,77.77017248,2.30088364,77.8042016416,7.34017248,2.14088364,7.646013,70.43,0.16,70.4301817405,130.19
2020-06-25 14:00:00,70.78176096,60.50093028,93.1150914156,7.27176096,2.12093028,7.574751,63.51,58.38,86.265546425,0.0,72.57176096,4.01093028,72.682515439,7.27176096,2.12093028,7.574751,65.3,1.8900000000000001,65.327345729,132.4,76.55176096,2.42093028,76.5900320505,7.27176096,2.12093028,7.574751,69.28,0.30000000000000004,69.2806495351,130.31
2020-06-25 14:30:00,70.21110176,60.46990468,92.6617946209,7.13110176,2.07990468,7.428231,63.08,58.39,85.9562592253,0.0,72.01110176,3.8299046800000003,72.1128764268,7.13110176,2.07990468,7.428231,64.88,1.75,64.9035969727,132.23,75.88110176,2.54990468,75.9239331054,7.13110176,2.07990468,7.428231,68.75,0.47000000000000003,68.7516065267,130.03
2020-06-25 15:00:00,69.83737568,60.70340124,92.5319510438,6.93737568,2.02340124,7.226433,62.9,58.68,86.0218135126,0.0,71.61737568,3.63340124,71.709484058,6.93737568,2.02340124,7.226433,64.68,1.6099999999999999,64.7000347759,132.35,75.31737568,2.65340124,75.3641003228,6.93737568,2.02340124,7.226433,68.38,0.63,68.3829021028,130.26
2020-06-25 15:30:00,69.83523808,61.26694444,92.901016995,6.67523808,1.94694444,6.953373,63.16,59.32,86.6489930697,0.0,71.63523808,3.03694444,71.6995841432,6.67523808,1.94694444,6.953373,64.96,1.09,64.9691442148,132.48,75.27523808,3.22694444,75.3443736348,6.67523808,1.94694444,6.953373,68.6,1.28,68.6119406518,130.42
2020-06-25 16:00:00,69.9508928,61.0677604,92.856872464,6.3008928,1.8377604,6.56343,63.65,59.23,86.9454737177,0.0,71.7708928,3.0577604,71.8360003896,6.3008928,1.8377604,6.56343,65.47,1.22,65.4813660517,132.38,75.0708928,3.1777604,75.1381201984,6.3008928,1.8377604,6.56343,68.77,1.34,68.7830538723,130.32
2020-06-25 16:30:00,69.95228192,61.05941556,92.8524311709,5.79228192,1.68941556,6.033627,64.16,59.37,87.4145439844,0.0,71.78228192,3.16941556,71.8522177294,5.79228192,1.68941556,6.033627,65.99,1.48,66.0065943675,133.17,74.61228192,8.47941556,75.0925635569,5.79228192,1.68941556,6.033627,68.82,6.79,69.1541502731,130.82
2020-06-25 17:00:00,71.34977504,59.82076772,93.1091544848,5.17977504,1.51076772,5.395599,66.17,58.31,88.1959466189,0.0,73.18977504,3.61076772,73.2787882947,5.17977504,1.51076772,5.395599,68.01,2.1,68.0424139783,132.9,75.45977504,9.80076772,76.0935785529,5.17977504,1.51076772,5.395599,70.28,8.29,70.7672417154,130.2
2020-06-25 17:30:00,72.43733824,59.79839032,93.9309078853,4.41733824,1.28839032,4.601394,68.02,58.51,89.7225751971,0.0,74.31733824,3.11839032,74.3827340266,4.41733824,1.28839032,4.601394,69.9,1.83,69.9239508323,132.83,75.88733824,9.82839032,76.5211432314,4.41733824,1.28839032,4.601394,71.47,8.54,71.978416904,130.11
2020-06-25 18:00:00,72.06106528,60.05489404,93.805050117,3.65106528,1.06489404,3.803193,68.41,58.99,90.3313245779,0.0,73.93106528,2.44489404,73.9714804523,3.65106528,1.06489404,3.803193,70.28,1.38,70.2935473568,132.83,74.74106528,10.14489404,75.4264258352,3.65106528,1.06489404,3.803193,71.09,9.08,71.6675275142,130.11
2020-06-25 18:30:00,71.60712,61.17916,94.183168629,2.87712,0.83916,2.997,68.73,60.34,91.4588896718,0.0,73.47712,1.18916,73.4867421036,2.87712,0.83916,2.997,70.6,0.35000000000000003,70.6008675584,132.96,73.60712,10.57916,74.3634771982,2.87712,0.83916,2.997,70.73,9.74,71.3974824486,130.45
2020-06-25 19:00:00,71.143904,61.040722,93.7412652925,2.093904,0.610722,2.18115,69.05,60.43,91.7588546136,0.0,73.033904,0.700722,73.0372654527,2.093904,0.610722,2.18115,70.94,0.09,70.9400570905,132.92,72.523904,11.050722,73.3609917335,2.093904,0.610722,2.18115,70.43,10.44,71.1995681167,130.38
2020-06-25 19:30:00,69.95814048,61.66195764,93.2541604403,1.37814048,0.40195764,1.435563,68.58,61.26,91.95653321,0.0,71.84814048,1.16195764,71.8575356938,1.37814048,0.40195764,1.435563,70.47,0.76,70.4740980787,132.86,71.24814048,10.73195764,72.0518732348,1.37814048,0.40195764,1.435563,69.87,10.33,70.629496671,130.47
2020-06-25 20:00:00,68.73368544,62.41482492,92.8435775052,0.87368544,0.25482492,0.9100889999999999,67.86,62.16,92.0263288413,0.0,70.60368544,1.7648249200000001,70.6257389675,0.87368544,0.25482492,0.9100889999999999,69.73,1.51,69.7463475746,132.88,69.87368544,10.21482492,70.6163902017,0.87368544,0.25482492,0.9100889999999999,69.0,9.96,69.7151461305,130.64
2020-06-25 20:30:00,68.09030912,62.62634016,92.5113435093,0.57030912,0.16634016000000001,0.5940719999999999,67.52,62.46,91.9793563796,0.0,69.96030912,2.00634016,69.9890723828,0.57030912,0.16634016000000001,0.5940719999999999,69.39,1.8399999999999999,69.4143911592,132.92,69.11030912,11.10634016,69.9970400689,0.57030912,0.16634016000000001,0.5940719999999999,68.54,10.94,69.4076018891,130.64
2020-06-25 21:00:00,66.94187776,64.27554768,92.8038847657,0.36187776,0.10554768,0.37695599999999996,66.58,64.17,92.4699156483,0.0,68.81187776,3.13554768,68.8832793943,0.36187776,0.10554768,0.37695599999999996,68.45,3.03,68.5170299998,133.19,67.88187776,10.37554768,68.6702360407,0.36187776,0.10554768,0.37695599999999996,67.52,10.27,68.2965833699,131.24
2020-06-25 21:30:00,65.38998976,66.33291368,93.1445446502,0.24998976,0.07291368,0.26040599999999997,65.14,66.26,92.9172061569,0.0,67.22998976,5.37291368,67.444345386,0.24998976,0.07291368,0.26040599999999997,66.98,5.3,67.1893622533,132.71,66.29998976,7.97291368,66.7776608959,0.24998976,0.07291368,0.26040599999999997,66.05,7.9,66.5207674339,130.98
2020-06-25 22:00:00,64.85208768,66.58769224,92.9500620457,0.23208768000000002,0.06769224,0.241758,64.62,66.52,92.7397153328,0.0,66.69208768,5.69769224,66.9350301111,0.23208768000000002,0.06769224,0.241758,66.46,5.63,66.6980397013,132.74,65.69208768,8.90769224,66.2932678694,0.23208768000000002,0.06769224,0.241758,65.46,8.84,66.0541989581,130.9
2020-06-25 22:30:00,64.26272704,68.37787872,93.8361997572,0.23272704,0.06787872,0.242424,64.03,68.31,93.6274372179,0.0,66.10272704,6.88787872,66.4606153702,0.23272704,0.06787872,0.242424,65.87,6.82,66.2221209265,132.98,65.45272704,7.42787872,65.8728537354,0.23272704,0.06787872,0.242424,65.22,7.36,65.6339698632,131.48
2020-06-25 23:00:00,61.75240736,69.49778548,92.9693605516,0.23240736,0.06778548,0.242091,61.52,69.43,92.7644075063,0.0,63.54240736,8.08778548,64.0550529394,0.23240736,0.06778548,0.242091,63.31,8.02,63.8159580356,132.89,63.18240736,7.87778548,63.6716271496,0.23240736,0.06778548,0.242091,62.95,7.8100000000000005,63.4326304042,131.4
2020-06-25 23:30:00,57.81208768,71.36769224,91.8454407011,0.23208768000000002,0.06769224,0.241758,57.58,71.3,91.646857011,0.0,59.57208768,9.24769224,60.2855989629,0.23208768000000002,0.06769224,0.241758,59.34,9.18,60.0458824567,133.35,59.43208768,7.85769224,59.9492816749,0.23208768000000002,0.06769224,0.241758,59.2,7.79,59.7103349513,132.15
2020-06-26 00:00:00,54.08208768,71.68769224,89.7997629536,0.23208768000000002,0.06769224,0.241758,53.85,71.62,89.6060650849,0.0,55.782087680000004,9.94769224,56.6621380363,0.23208768000000002,0.06769224,0.241758,55.55,9.88,56.4217768242,133.17,55.54208768,9.02769224,56.2709759204,0.23208768000000002,0.06769224,0.241758,55.31,8.96,56.0310422891,131.75
2020-06-26 00:30:00,51.26144832,73.66750576,89.7476322181,0.23144832,0.06750576,0.241092,51.03,73.6,89.5601524117,0.0,52.93144832,11.39750576,54.1446337027,0.23144832,0.06750576,0.241092,52.7,11.33,53.9041640321,133.58,52.70144832,8.70750576,53.4159462294,0.23144832,0.06750576,0.241092,52.47,8.64,53.1765972962,132.48
2020-06-26 01:00:00,49.16208768,74.74769224,89.4657943589,0.23208768000000002,0.06769224,0.241758,48.93,74.68,89.2818419389,0.0,50.81208768,12.09769224,52.232388533700004,0.23208768000000002,0.06769224,0.241758,50.58,12.03,51.9909347867,133.76,50.56208768,7.74769224,51.1522379335,0.23208768000000002,0.06769224,0.241758,50.33,7.68,50.9125848882,132.89
2020-06-26 01:30:00,48.44528448,75.28862464,89.5283339984,0.23528448000000002,0.06862464,0.245088,48.21,75.22,89.3434524741,0.0,50.09528448,12.35862464,51.5972201783,0.23528448000000002,0.06862464,0.245088,49.86,12.29,51.3523485344,134.07,49.72528448,8.65862464,50.47351481,0.23528448000000002,0.06862464,0.245088,49.49,8.59,50.2299532152,133.23
2020-06-26 02:00:00,47.52144832,75.04750576,88.8280145631,0.23144832,0.06750576,0.241092,47.29,74.98,88.6473039635,0.0,49.15144832,12.01750576,50.5992620168,0.23144832,0.06750576,0.241092,48.92,11.95,50.3584044624,134.31,48.46144832,10.32750576,49.5496654731,0.23144832,0.06750576,0.241092,48.23,10.26,49.3092334153,133.4
2020-06-26 02:30:00,46.87208768,74.69769224,88.185814219,0.23208768000000002,0.06769224,0.241758,46.64,74.63,88.0052640471,0.0,48.49208768,11.587692239999999,49.8573683523,0.23208768000000002,0.06769224,0.241758,48.26,11.52,49.6159047081,134.47,47.89208768,11.44769224,49.241260341,0.23208768000000002,0.06769224,0.241758,47.66,11.38,48.9997959179,133.47
2020-06-26 03:00:00,45.92144832,71.71750576,85.1597325515,0.23144832,0.06750576,0.241092,45.69,71.65,84.9782242695,0.0,47.54144832,8.57750576,48.3090355257,0.23144832,0.06750576,0.241092,47.31,8.51,48.0692854118,133.91,46.23144832,18.61750576,49.8393251809,0.23144832,0.06750576,0.241092,46.0,18.55,49.5994203595,133.54
2020-06-26 03:30:00,45.47144832,71.24750576,84.5213564097,0.23144832,0.06750576,0.241092,45.24,71.18,84.3400853687,0.0,47.06144832,8.28750576,47.7855906074,0.23144832,0.06750576,0.241092,46.83,8.22,47.5459493543,133.71,45.81144832,19.18750576,49.6673854201,0.23144832,0.06750576,0.241092,45.58,19.12,49.4278342637,133.29
2020-06-26 04:00:00,44.76542432,71.25449876,84.1495502548,0.25542432,0.07449876,0.266067,44.51,71.18,83.9507742668,0.0,46.36542432,8.35449876,47.1121027116,0.25542432,0.07449876,0.266067,46.11,8.28,46.8475239474,133.68,44.99542432,19.24449876,48.9381133909,0.25542432,0.07449876,0.266067,44.74,19.17,48.6739817562,133.22
2020-06-26 04:30:00,44.36980992,71.35869456,84.028229314,0.26980992,0.07869456,0.28105199999999997,44.1,71.28,83.8191410121,0.0,45.95980992,8.33869456,46.7101483068,0.26980992,0.07869456,0.28105199999999997,45.69,8.26,46.430633207,133.75,44.51980992,19.23869456,48.4988746641,0.26980992,0.07869456,0.28105199999999997,44.25,19.16,48.2199968893,133.31
2020-06-26 05:00:00,43.28936032,72.33314676,84.2974070605,0.31936032000000003,0.09314676,0.332667,42.97,72.24,84.0537833771,0.0,44.85936032,8.98314676,45.7499632134,0.31936032000000003,0.09314676,0.332667,44.54,8.89,45.4185391663,133.96,43.30936032,18.77314676,47.2030902654,0.31936032000000003,0.09314676,0.332667,42.99,18.68,46.873046626,133.72
2020-06-26 05:30:00,43.85662304,70.01818172,82.6193025621,0.33662304,0.09818172,0.350649,43.52,69.92,82.3577367343,0.0,45.41662304,7.65818172,46.0577615133,0.33662304,0.09818172,0.350649,45.08,7.5600000000000005,45.7095176085,133.4,43.80662304,20.36818172,48.310278914,0.33662304,0.09818172,0.350649,43.47,20.27,47.9636716693,132.5
2020-06-26 06:00:00,45.15526432,69.40111876,82.7980264315,0.41526432,0.12111876,0.432567,44.74,69.28,82.4705159436,0.0,46.74526432,7.17111876,47.2921207033,0.41526432,0.12111876,0.432567,46.33,7.05,46.8633268132,133.4,45.00526432,20.53111876,49.4671674351,0.41526432,0.12111876,0.432567,44.59,20.41,49.0391292745,132.35
2020-06-26 06:30:00,49.46535392,69.68156156,85.4537375418,0.72535392,0.21156156,0.7555769999999999,48.74,69.47,84.8626449034,0.0,51.09535392,7.98156156,51.7149931562,0.72535392,0.21156156,0.7555769999999999,50.37,7.77,50.9657708663,132.56,49.63535392,14.45156156,51.6963827582,0.72535392,0.21156156,0.7555769999999999,48.91,14.24,50.9408058436,131.83
2020-06-26 07:00:00,52.98284608,67.61291344,85.8992901169,1.07284608,0.31291344,1.117548,51.91,67.3,84.9937532999,0.0,54.65284608,6.23291344,55.0071158542,1.07284608,0.31291344,1.117548,53.58,5.92,53.9060553185,132.34,53.03284608,13.45291344,54.7125547143,1.07284608,0.31291344,1.117548,51.96,13.14,53.5957199784,131.38
2020-06-26 07:30:00,57.8022864,66.2627502,87.9309750721,1.3122864,0.3827502,1.366965,56.49,65.88,86.7830311755,0.0,59.5322864,5.0727502,59.7480202066,1.3122864,0.3827502,1.366965,58.22,4.69,58.4085995381,131.95,58.0622864,9.7627502,58.8773334439,1.3122864,0.3827502,1.366965,56.75,9.38,57.5199695758,131.09
2020-06-26 08:00:00,62.2157728,64.4958504,89.6131525164,1.4257728,0.4158504,1.4851800000000002,60.79,64.08,88.3270655009,0.0,63.9957728,3.4658504,64.0895549623,1.4257728,0.4158504,1.4851800000000002,62.57,3.05,62.6442926371,131.86,62.4157728,8.6758504,63.0158636724,1.4257728,0.4158504,1.4851800000000002,60.99,8.26,61.5467927678,130.85
2020-06-26 08:30:00,65.60934752,63.13272636,91.0512362335,3.12934752,0.9127263600000001,3.259737,62.48,62.22,88.1764072754,0.0,67.38934752,2.00272636,67.419100202,3.12934752,0.9127263600000001,3.259737,64.26,1.09,64.2692438107,132.02,66.97934752,8.74272636,67.5475259237,3.12934752,0.9127263600000001,3.259737,63.85,7.83,64.3283094757,130.96
2020-06-26 09:00:00,67.61359232,60.37104776,90.6435947768,4.08359232,1.19104776,4.253742,63.53,59.18,86.8235757154,0.0,69.41359232,2.73104776,69.4672974905,4.08359232,1.19104776,4.253742,65.33,1.54,65.3481484053,131.83,69.33359232,10.27104776,70.0902378801,4.08359232,1.19104776,4.253742,65.25,9.08,65.8787439164,130.3
2020-06-26 09:30:00,70.75422176,58.16081468,91.5906122979,4.01422176,1.1708146799999999,4.181481,66.74,56.99,87.7615388425,0.0,72.58422176,4.34081468,72.7139045891,4.01422176,1.1708146799999999,4.181481,68.57,3.17,68.6432356463,131.8,72.46422176,10.64081468,73.24131602,4.01422176,1.1708146799999999,4.181481,68.45,9.47,69.101978264,129.9
2020-06-26 10:00:00,70.782672,57.912446,91.4551149863,5.322672,1.552446,5.54445,65.46,56.36,86.3797499418,0.0,72.602672,5.272446,72.7938642219,5.322672,1.552446,5.54445,67.28,3.7199999999999998,67.3827633746,131.8,73.822672,10.642446,74.585846902,5.322672,1.552446,5.54445,68.5,9.09,69.1004927624,129.9
2020-06-26 10:30:00,70.8613328,56.7795554,90.8033391325,5.8613328,1.7095554,6.105555,65.0,55.07,85.1921645458,0.0,72.6513328,6.5295554,72.9441653002,5.8613328,1.7095554,6.105555,66.79,4.82,66.9636953879,131.82,74.4213328,11.8195554,75.3540753084,5.8613328,1.7095554,6.105555,68.56,10.11,69.3014119625,129.64
2020-06-26 11:00:00,70.5246688,55.8030284,89.9316790011,6.5246688,1.9030284,6.79653,64.0,53.9,83.673233474,0.0,72.3146688,7.7730284,72.7312264035,6.5246688,1.9030284,6.79653,65.79,5.87,66.0513512352,131.74,74.3846688,11.7930284,75.3137070614,6.5246688,1.9030284,6.79653,67.86,9.89,68.5769035463,129.45
2020-06-26 11:30:00,70.98151168,53.66377424,88.9841315407,6.80151168,1.98377424,7.084908,64.18,51.68,82.4008179571,0.0,72.75151168,9.71377424,73.3971379668,6.80151168,1.98377424,7.084908,65.95,7.73,66.4014713692,131.84,75.21151168,15.15377424,76.7229324447,6.80151168,1.98377424,7.084908,68.41,13.17,69.6661826139,129.12
2020-06-26 12:00:00,70.8182448,53.8865714,88.9886867742,6.9482448,2.0265714,7.237755,63.87,51.86,82.2729390505,0.0,72.6082448,9.5565714,73.2344541173,6.9482448,2.0265714,7.237755,65.66,7.53,66.0903661663,131.84,75.0582448,15.4965714,76.6412671973,6.9482448,2.0265714,7.237755,68.11,13.47,69.4291941477,129.12
2020-06-26 12:30:00,71.74858464,54.06417052,89.8375975406,6.76858464,1.97417052,7.050609,64.98,52.09,83.2812613977,0.0,73.53858464,9.49417052,74.1489224785,6.76858464,1.97417052,7.050609,66.77,7.52,67.1921371888,131.92,75.77858464,15.07417052,77.2633451703,6.76858464,1.97417052,7.050609,69.01,13.1,70.2423668451,129.31
2020-06-26 13:00:00,71.22746528,55.44384404,90.2627921801,7.24746528,2.11384404,7.549443,63.98,53.33,83.2918321326,0.0,73.01746528,8.62384404,73.5249680173,7.24746528,2.11384404,7.549443,65.77,6.51,66.0913988352,131.9,75.88746528,14.12384404,77.19061055,7.24746528,2.11384404,7.549443,68.64,12.01,69.6827790778,129.63
2020-06-26 13:30:00,70.58273088,55.89162984,90.0321952673,6.38273088,1.86162984,6.648678,64.2,54.03,83.9099570969,0.0,72.38273088,7.90162984,72.812742592,6.38273088,1.86162984,6.648678,66.0,6.04,66.2757995048,132.0,74.49273088,14.16162984,75.8268996708,6.38273088,1.86162984,6.648678,68.11,12.3,69.2117193834,129.85
2020-06-26 14:00:00,69.67197216,56.54974188,89.7332547686,5.86197216,1.7097418800000002,6.106221,63.81,54.84,84.1376354552,0.0,71.47197216,7.24974188,71.8387190989,5.86197216,1.7097418800000002,6.106221,65.61,5.54,65.8434787963,132.21,73.24197216,14.46974188,74.6576179366,5.86197216,1.7097418800000002,6.106221,67.38,12.76,68.5775619281,130.3
2020-06-26 14:30:00,68.95751616,57.06260888,89.505756056,6.31751616,1.84260888,6.5807459999999995,62.64,55.22,83.5045986758,0.0,70.72751616,6.94260888,71.0674423363,6.31751616,1.84260888,6.5807459999999995,64.41,5.1,64.6115941608,132.19,72.59751616,15.02260888,74.1355389146,6.31751616,1.84260888,6.5807459999999995,66.28,13.18,67.5777389382,130.3
2020-06-26 15:00:00,68.28012416,57.36545288,89.1794289028,5.71012416,1.6654528800000001,5.948046,62.57,55.7,83.7704894339,0.0,70.06012416,6.51545288,70.3624340365,5.71012416,1.6654528800000001,5.948046,64.35,4.85,64.5325111862,132.27,71.90012416,14.54545288,73.3566496898,5.71012416,1.6654528800000001,5.948046,66.19,12.88,67.4315245267,130.71
2020-06-26 15:30:00,67.81080416,59.50731788,90.2187676822,5.03080416,1.46731788,5.2404209999999996,62.78,58.04,85.4983625574,0.0,69.61080416,4.22731788,69.739044102,5.03080416,1.46731788,5.2404209999999996,64.58,2.76,64.6389511054,132.19,71.15080416,12.86731788,72.304943137,5.03080416,1.46731788,5.2404209999999996,66.12,11.4,67.0955617012,130.78
2020-06-26 16:00:00,59.20801792,55.84358856,81.3885481458,4.05801792,1.18358856,4.227102,55.15,54.66,77.6481686841,0.0,60.86801792,7.00358856,61.2696161097,4.05801792,1.18358856,4.227102,56.81,5.82,57.1073419098,131.78,56.19801792,8.12358856,56.7821266705,4.05801792,1.18358856,4.227102,52.14,6.94,52.5998403039,130.24
2020-06-26 16:30:00,57.14645888,55.91813384,79.9534580532,4.65645888,1.35813384,4.850478,52.49,54.56,75.7099313168,0.0,58.77645888,7.6181338400000005,59.2681034088,4.65645888,1.35813384,4.850478,54.12,6.26,54.480840669,132.09,55.56645888,8.13813384,56.1592430047,4.65645888,1.35813384,4.850478,50.91,6.78,51.3594830581,130.73
2020-06-26 17:00:00,57.8066384,55.9156862,80.4249426877,4.9566384,1.4456862,5.163165,52.85,54.47,75.8953450483,0.0,59.4566384,7.8656862,59.9746685629,4.9566384,1.4456862,5.163165,54.5,6.42,54.8768293545,132.04,56.2466384,8.0456862,56.8191640006,4.9566384,1.4456862,5.163165,51.29,6.6,51.7129007115,130.73
2020-06-26 17:30:00,58.82631904,56.45225972,81.531548736,4.63631904,1.35225972,4.829499,54.19,55.1,77.2823789748,0.0,60.49631904,7.38225972,60.9450767164,4.63631904,1.35225972,4.829499,55.86,6.03,56.1845218899,132.28,56.84631904,8.38225972,57.4609977847,4.63631904,1.35225972,4.829499,52.21,7.03,52.6811636166,131.08
2020-06-26 18:00:00,58.51236384,56.64610612,81.4400273864,3.79236384,1.10610612,3.950379,54.72,55.54,77.9677497431,0.0,60.19236384,6.53610612,60.5461918527,3.79236384,1.10610612,3.950379,56.4,5.43,56.6607880284,132.17,55.79236384,8.70610612,56.4675495008,3.79236384,1.10610612,3.950379,52.0,7.6,52.5524499905,130.93
2020-06-26 18:30:00,57.59645056,56.71104808,80.8300321133,2.9864505599999998,0.87104808,3.110886,54.61,55.84,78.1047866651,0.0,59.25645056,5.65104808,59.5252994732,2.9864505599999998,0.87104808,3.110886,56.27,4.78,56.4726597567,131.87,54.22645056,8.94104808,54.9586233553,2.9864505599999998,0.87104808,3.110886,51.24,8.07,51.8715962739,130.4
