Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-26 19:00:00,57.28458304,57.22258672,80.9688080991,2.37458304,0.69258672,2.473524,54.91,56.53,78.80830539990001,0.0,58.97458304,5.13258672,59.1975074744,2.37458304,0.69258672,2.473524,56.6,4.44,56.7738813188,132.17,53.58458304,9.06258672,54.3455427577,2.37458304,0.69258672,2.473524,51.21,8.37,51.8895076099,130.89
2020-06-26 19:30:00,56.37136704,59.81414872,82.1916261492,1.5913670400000002,0.46414872,1.657674,54.78,59.35,80.7667685376,0.0,58.06136704,2.60414872,58.1197378961,1.5913670400000002,0.46414872,1.657674,56.47,2.14,56.5105344162,132.13,52.42136704,5.37414872,52.6961212691,1.5913670400000002,0.46414872,1.657674,50.83,4.91,51.0665937771,131.47
2020-06-26 20:00:00,55.04199712,60.59724916,81.863594184,0.88199712,0.25724916000000003,0.918747,54.16,60.34,81.0815712724,0.0,56.71199712,1.51724916,56.7322894157,0.88199712,0.25724916000000003,0.918747,55.83,1.26,55.8442163523,132.1,50.77199712,4.92724916,51.0105231873,0.88199712,0.25724916000000003,0.918747,49.89,4.67,50.1080931587,131.56
2020-06-26 20:30:00,53.99098848,59.47487164,80.3261302046,0.53098848,0.15487164,0.553113,53.46,59.32,79.855081241,0.0,55.64098848,1.52487164,55.6618795276,0.53098848,0.15487164,0.553113,55.11,1.37,55.1270260399,131.64,49.59098848,7.30487164,50.126113834,0.53098848,0.15487164,0.553113,49.06,7.15,49.5782825439,130.57
2020-06-26 21:00:00,53.3124672,59.9069696,80.1939160137,0.33246719999999996,0.09696959999999999,0.34632,52.98,59.81,79.9006664553,0.0,54.9524672,1.2269695999999999,54.966163280399996,0.33246719999999996,0.09696959999999999,0.34632,54.62,1.13,54.6316876913,131.81,49.0624672,7.5469696,49.6395249564,0.33246719999999996,0.09696959999999999,0.34632,48.73,7.45,49.296200665,130.79
2020-06-26 21:30:00,52.2341456,61.9241258,81.0123652454,0.25414559999999997,0.07412579999999999,0.264735,51.98,61.85,80.7919729924,0.0,53.8841456,0.6741258,53.8883623117,0.25414559999999997,0.07412579999999999,0.264735,53.63,0.6000000000000001,53.6333562254,132.0,48.2441456,6.2441258,48.6465486102,0.25414559999999997,0.07412579999999999,0.264735,47.99,6.17,48.3850080087,131.33
2020-06-26 22:00:00,52.10592384,62.03881112,81.0175375113,0.23592384,0.06881112,0.245754,51.87,61.97,80.8132278776,0.0,53.74592384,0.83881112,53.7524690922,0.23592384,0.06881112,0.245754,53.51,0.77,53.5155397992,131.87,48.31592384,6.26881112,48.7209040287,0.23592384,0.06881112,0.245754,48.08,6.2,48.4781022731,131.11
2020-06-26 22:30:00,51.82624352,61.53890436,80.4549331441,0.23624352,0.06890436,0.246087,51.59,61.47,80.2501651089,0.0,53.45624352,0.67890436,53.4605544528,0.23624352,0.06890436,0.246087,53.22,0.61,53.2234957514,131.75,48.21624352,8.00890436,48.8768727337,0.23624352,0.06890436,0.246087,47.98,7.94,48.6325405464,130.69
2020-06-26 23:00:00,49.61528448,61.86862464,79.3057574762,0.23528448000000002,0.06862464,0.245088,49.38,61.8,79.1051477465,0.0,51.19528448,1.06862464,51.2064362323,0.23528448000000002,0.06862464,0.245088,50.96,1.0,50.9698106726,131.75,46.19528448,8.67862464,47.003434277,0.23528448000000002,0.06862464,0.245088,45.96,8.61,46.7595305793,130.69
2020-06-26 23:30:00,47.05592384,64.00881112,79.4442437778,0.23592384,0.06881112,0.245754,46.82,63.94,79.2492018887,0.0,48.63592384,2.06881112,48.6799041414,0.23592384,0.06881112,0.245754,48.4,2.0,48.4413046893,132.39,43.97592384,7.17881112,44.5580206773,0.23592384,0.06881112,0.245754,43.74,7.11,44.3141027214,131.91
2020-06-27 00:00:00,44.33592384,66.89881112,80.2566201133,0.23592384,0.06881112,0.245754,44.1,66.83,80.0690882925,0.0,45.86592384,4.74881112,46.1111068697,0.23592384,0.06881112,0.245754,45.63,4.68,45.8693721344,132.18,41.56592384,3.88881112,41.7474415575,0.23592384,0.06881112,0.245754,41.33,3.8200000000000003,41.5061597838,132.27
2020-06-27 00:30:00,42.33592384,67.26881112,79.4822206338,0.23592384,0.06881112,0.245754,42.1,67.2,79.2984867447,0.0,43.85592384,5.16881112,44.1594685685,0.23592384,0.06881112,0.245754,43.62,5.1,43.9171310538,132.14,39.69592384,4.03881112,39.9008566922,0.23592384,0.06881112,0.245754,39.46,3.9699999999999998,39.6592044802,132.27
2020-06-27 01:00:00,40.76592384,67.56881112,78.9139074099,0.23592384,0.06881112,0.245754,40.53,67.5,78.7332896556,0.0,42.26592384,5.22881112,42.5881296112,0.23592384,0.06881112,0.245754,42.03,5.16,42.3455605701,132.29,38.21592384,4.10881112,38.4361699934,0.23592384,0.06881112,0.245754,37.98,4.04,38.1942665854,132.48
2020-06-27 01:30:00,39.88848128,68.45955704,79.2325809812,0.23848128000000002,0.06955704,0.248418,39.65,68.39,79.0526065351,0.0,41.38848128,5.77955704,41.7900665499,0.23848128000000002,0.06955704,0.248418,41.15,5.71,41.5442727701,132.61,37.30848128,4.13955704,37.5374307579,0.23848128000000002,0.06955704,0.248418,37.07,4.07,37.2927580101,132.94
2020-06-27 02:00:00,38.99592384,69.76881112,79.9272737007,0.23592384,0.06881112,0.245754,38.76,69.7,79.7522889954,0.0,40.48592384,6.77881112,41.0495104645,0.23592384,0.06881112,0.245754,40.25,6.71,40.8054726722,132.68,36.34592384,2.64881112,36.4423157899,0.23592384,0.06881112,0.245754,36.11,2.58,36.2020510469,133.25
2020-06-27 02:30:00,38.27592384,69.99881112,79.7801974428,0.23592384,0.06881112,0.245754,38.04,69.93,79.6068244562,0.0,39.75592384,6.77881112,40.3297131229,0.23592384,0.06881112,0.245754,39.52,6.71,40.0855896801,132.91,35.71592384,3.16881112,35.8562209339,0.23592384,0.06881112,0.245754,35.48,3.1,35.6151709248,133.58
2020-06-27 03:00:00,37.41592384,69.86881112,79.2565588713,0.23592384,0.06881112,0.245754,37.18,69.8,79.0847166019,0.0,38.89592384,6.35881112,39.41227436,0.23592384,0.06881112,0.245754,38.66,6.29,39.1683507439,133.14,35.04592384,3.99881112,35.2733223297,0.23592384,0.06881112,0.245754,34.81,3.93,35.0311432871,133.84
2020-06-27 03:30:00,36.9865632,70.1689976,79.3201997069,0.2365632,0.06899759999999999,0.24642000000000003,36.75,70.1,79.1490524264,0.0,38.4465632,6.5489976,39.000353735,0.2365632,0.06899759999999999,0.24642000000000003,38.21,6.48,38.7555737927,133.26,34.6365632,4.1989976,34.8901575111,0.2365632,0.06899759999999999,0.24642000000000003,34.4,4.13,34.647033062,133.84
2020-06-27 04:00:00,36.49592384,70.53881112,79.4208809518,0.23592384,0.06881112,0.245754,36.26,70.47,79.2515520353,0.0,37.95592384,6.70881112,38.5442641802,0.23592384,0.06881112,0.245754,37.72,6.64,38.2999738903,133.46,34.19592384,4.27881112,34.4625801685,0.23592384,0.06881112,0.245754,33.96,4.21,34.2199605494,134.16
2020-06-27 04:30:00,36.19592384,70.58881112,79.3279594971,0.23592384,0.06881112,0.245754,35.96,70.52,79.1592824626,0.0,37.66592384,6.67881112,38.2534748317,0.23592384,0.06881112,0.245754,37.43,6.61,38.0091699462,133.42,33.96592384,4.12881112,34.2159475036,0.23592384,0.06881112,0.245754,33.73,4.06,33.9734675887,134.16
2020-06-27 05:00:00,35.54199776,70.91058268,79.3192558008,0.24199776,0.07058268,0.252081,35.3,70.84,79.1479349067,0.0,37.01199776,6.89058268,37.6479495837,0.24199776,0.07058268,0.252081,36.77,6.82,37.397129569,133.37,33.19199776,4.3105826799999996,33.4707310697,0.24199776,0.07058268,0.252081,32.95,4.24,33.2216811736,133.92
2020-06-27 05:30:00,35.07821152,70.96822836,79.1641987264,0.26821152,0.07822836,0.279387,34.81,70.89,78.9754911349,0.0,36.51821152,6.97822836,37.1789650698,0.26821152,0.07822836,0.279387,36.25,6.9,36.9008468738,133.41,32.78821152,4.35822836,33.0765924653,0.26821152,0.07822836,0.279387,32.52,4.28,32.8004390215,134.08
2020-06-27 06:00:00,35.38145824,70.82792532,79.1734967797,0.30145824,0.08792532,0.314019,35.08,70.74,78.9604584586,0.0,36.84145824,6.99792532,37.50018672,0.30145824,0.08792532,0.314019,36.54,6.91,37.1876283191,133.21,32.99145824,4.41792532,33.2859487011,0.30145824,0.08792532,0.314019,32.69,4.33,32.9755212241,133.7
2020-06-27 06:30:00,36.80243712,70.02904416,79.1105960282,0.44243712,0.12904416,0.460872,36.36,69.9,78.7912406299,0.0,38.27243712,6.55904416,38.8304069435,0.44243712,0.12904416,0.460872,37.83,6.43,38.3725657208,133.04,34.44243712,3.92904416,34.6658169207,0.44243712,0.12904416,0.460872,34.0,3.8,34.2116939072,133.46
2020-06-27 07:00:00,38.16133824,69.14289032,78.9748505416,0.42133824000000003,0.12289032,0.438894,37.74,69.02,78.6642739749,0.0,39.63133824,6.11289032,40.100004972,0.42133824000000003,0.12289032,0.438894,39.21,5.99,39.6648988402,132.7,35.64133824,3.53289032,35.8160062758,0.42133824000000003,0.12289032,0.438894,35.22,3.41,35.3846930183,132.92
2020-06-27 07:30:00,40.05986944,67.76121192,78.7170564771,0.6898694400000001,0.20121192000000002,0.718614,39.37,67.56,78.194312453,0.0,41.54986944,5.25121192,41.8803877383,0.6898694400000001,0.20121192000000002,0.718614,40.86,5.05,41.1708889872,132.51,37.32986944,4.64121192,37.6172832684,0.6898694400000001,0.20121192000000002,0.718614,36.64,4.44,36.9080370651,132.37
2020-06-27 08:00:00,42.40283648,65.62916064,78.1356977819,0.68283648,0.19916064,0.7112879999999999,41.72,65.43,77.5992480634,0.0,43.91283648,3.68916064,44.0675290202,0.68283648,0.19916064,0.7112879999999999,43.23,3.49,43.3706467556,132.41,39.34283648,6.58916064,39.8907986913,0.68283648,0.19916064,0.7112879999999999,38.66,6.39,39.1845339388,131.82
2020-06-27 08:30:00,45.14158752,65.41004636,79.4747575564,0.89158752,0.26004636000000003,0.9287369999999999,44.25,65.15,78.7564917959,0.0,46.68158752,4.01004636,46.8535066478,0.89158752,0.26004636000000003,0.9287369999999999,45.79,3.75,45.9432976614,131.77,41.91158752,3.55004636,42.0616689826,0.89158752,0.26004636000000003,0.9287369999999999,41.02,3.29,41.1517253587,131.18
2020-06-27 09:00:00,47.57781088,64.17144484,79.8850575576,1.30781088,0.38144484,1.362303,46.27,63.79,78.8040417745,0.0,49.12781088,2.93144484,49.2151924787,1.30781088,0.38144484,1.362303,47.82,2.55,47.8879410708,131.77,44.46781088,4.00144484,44.6474833027,1.30781088,0.38144484,1.362303,43.16,3.62,43.3115458048,130.98
2020-06-27 09:30:00,49.50878944,63.24589692,80.3191366303,1.76878944,0.51589692,1.842489,47.74,62.73,78.8299467208,0.0,51.07878944,2.16589692,51.1246891445,1.76878944,0.51589692,1.842489,49.31,1.65,49.3375982391,131.74,46.53878944,4.68589692,46.7741013007,1.76878944,0.51589692,1.842489,44.77,4.17,44.9637832038,130.76
2020-06-27 10:00:00,51.58777056,60.99643308,79.886562824,1.6677705600000001,0.48643308,1.737261,49.92,60.51,78.44403419,0.0,53.18777056,1.10643308,53.1992775449,1.6677705600000001,0.48643308,1.737261,51.52,0.62,51.523730455,132.07,48.30777056,7.87643308,48.9456728888,1.6677705600000001,0.48643308,1.737261,46.64,7.39,47.2218349919,130.76
2020-06-27 10:30:00,52.9191696,60.4085078,80.3095655932,1.2291696,0.3585078,1.2803849999999999,51.69,60.05,79.2329388575,0.0,54.5391696,1.3085078,54.5548642499,1.2291696,0.3585078,1.2803849999999999,53.31,0.9500000000000001,53.3184639689,132.2,49.0391696,7.7685078,49.6506784294,1.2291696,0.3585078,1.2803849999999999,47.81,7.41,48.3808247139,130.76
2020-06-27 11:00:00,52.757839680000004,60.76270324,80.4704650958,2.4778396799999998,0.72270324,2.581083,50.28,60.04,78.3127065041,0.0,54.34783968,1.76270324,54.3764176881,2.4778396799999998,0.72270324,2.581083,51.87,1.04,51.8804250175,132.25,49.84783968,8.04270324,50.4924964343,2.4778396799999998,0.72270324,2.581083,47.37,7.32,47.9322365429,130.94
2020-06-27 11:30:00,53.33234528,60.59193404,80.7200193494,2.3723452800000002,0.69193404,2.471193,50.96,59.9,78.6443360961,0.0,54.93234528,1.86193404,54.9638913863,2.3723452800000002,0.69193404,2.471193,52.56,1.17,52.5730206475,132.25,50.30234528,7.91193404,50.9207682672,2.3723452800000002,0.69193404,2.471193,47.93,7.22,48.470746848,130.86
2020-06-27 12:00:00,54.02472256,60.65179408,81.2238313108,2.7147225600000002,0.7917940800000001,2.827836,51.31,59.86,78.8412055971,0.0,55.63472256,2.11179408,55.6747880873,2.7147225600000002,0.7917940800000001,2.827836,52.92,1.32,52.9364600252,132.01,51.34472256,7.34179408,51.8669690176,2.7147225600000002,0.7917940800000001,2.827836,48.63,6.55,49.0691287879,130.62
2020-06-27 12:30:00,53.49063648,61.10018564,81.2064090838,2.88063648,0.8401856400000001,3.000663,50.61,60.26,78.693326909,0.0,55.09063648,1.8501856399999999,55.121696406,2.88063648,0.8401856400000001,3.000663,52.21,1.01,52.2197682875,132.12,50.89063648,7.12018564,51.3863204062,2.88063648,0.8401856400000001,3.000663,48.01,6.28,48.4189890436,130.8
2020-06-27 13:00:00,50.98983424,62.65661832,80.7825167664,5.91983424,1.72661832,6.166494,45.07,60.93,75.7876625844,0.0,52.50983424,2.18661832,52.5553421794,5.91983424,1.72661832,6.166494,46.59,0.46,46.5922708182,132.27,51.14983424,6.97661832,51.6234321405,5.91983424,1.72661832,6.166494,45.23,5.25,45.533673254,131.37
2020-06-27 13:30:00,51.38152416,62.60752788,80.9923673703,4.31152416,1.25752788,4.491171,47.07,61.35,77.3266280139,0.0,52.95152416,1.6075278800000001,52.9759195933,4.31152416,1.25752788,4.491171,48.64,0.35000000000000003,48.6412592353,132.51,50.40152416,6.54752788,50.8250308312,4.31152416,1.25752788,4.491171,46.09,5.29,46.39258777,131.77
2020-06-27 14:00:00,49.90308256,62.97964908,80.3539286359,4.35308256,1.26964908,4.534461,45.55,61.71,76.7002385915,0.0,51.46308256,1.3896490799999999,51.4818413729,4.35308256,1.26964908,4.534461,47.11,0.12,47.1101528335,132.66,49.29308256,6.69964908,49.7462891688,4.35308256,1.26964908,4.534461,44.94,5.43,45.2668587379,131.98
2020-06-27 14:30:00,50.15681888,62.75323884,80.3347712082,4.29681888,1.25323884,4.475853,45.86,61.5,76.716292924,0.0,51.69681888,1.46323884,51.7175226612,4.29681888,1.25323884,4.475853,47.4,0.21,47.4004651876,132.6,49.48681888,6.80323884,49.9522702345,4.29681888,1.25323884,4.475853,45.19,5.55,45.5295354687,131.81
2020-06-27 15:00:00,51.74388448,62.13654964,80.8602521777,1.6338844799999999,0.47654964,1.7019630000000001,50.11,61.66,79.4541861704,0.0,53.36388448,0.56654964,53.3668918459,1.6338844799999999,0.47654964,1.7019630000000001,51.73,0.09,51.7300782911,132.6,48.74388448,6.19654964,49.1361730463,1.6338844799999999,0.47654964,1.7019630000000001,47.11,5.72,47.4559848702,131.81
2020-06-27 15:30:00,50.75600192,62.18550056,80.2695970514,2.07600192,0.60550056,2.162502,48.68,61.58,78.497380848,0.0,52.32600192,1.00550056,52.3356619172,2.07600192,0.60550056,2.162502,50.25,0.4,50.2515920146,132.33,48.41600192,7.07550056,48.9302764154,2.07600192,0.60550056,2.162502,46.34,6.47,46.7894913415,131.39
2020-06-27 16:00:00,49.70183488,63.34720184,80.517950616,3.28183488,0.95720184,3.418578,46.42,62.39,77.7645709819,0.0,51.24183488,1.63720184,51.2679829107,3.28183488,0.95720184,3.418578,47.96,0.68,47.9648204417,132.6,48.53183488,7.19720184,49.0625999224,3.28183488,0.95720184,3.418578,45.25,6.24,45.6782234768,131.87
2020-06-27 16:30:00,48.68153344,62.66461392,79.3520354863,5.02153344,1.4646139200000001,5.230764,43.66,61.2,75.1773609539,0.0,50.20153344,1.92461392,50.2384125791,5.02153344,1.4646139200000001,5.230764,45.18,0.46,45.1823416834,132.04,48.80153344,9.12461392,49.6472380429,5.02153344,1.4646139200000001,5.230764,43.78,7.66,44.4450672179,130.74
2020-06-27 17:00:00,51.71042656,61.15804108,80.0891640845,3.01042656,0.87804108,3.135861,48.7,60.28,77.4943120493,0.0,53.29042656,1.03804108,53.3005355717,3.01042656,0.87804108,3.135861,50.28,0.16,50.2802545737,131.85,49.81042656,9.31804108,50.6744953962,3.01042656,0.87804108,3.135861,46.8,8.44,47.5549534749,130.32
2020-06-27 17:30:00,53.50182592,61.15678256,81.2563685496,2.25182592,0.65678256,2.345652,51.25,60.5,79.2894223715,0.0,55.10182592,0.92678256,55.1096193566,2.25182592,0.65678256,2.345652,52.85,0.27,52.8506896833,132.15,50.54182592,9.18678256,51.3699634138,2.25182592,0.65678256,2.345652,48.29,8.53,49.0375876242,130.8
2020-06-27 18:00:00,53.55956704,61.51862372,81.5669558456,3.38956704,0.98862372,3.530799,50.17,60.53,78.6187623917,0.0,55.13956704,1.19862372,55.1525933405,3.38956704,0.98862372,3.530799,51.75,0.21,51.7504260852,132.15,51.31956704,9.61862372,52.2131772969,3.38956704,0.98862372,3.530799,47.93,8.63,48.7007371607,130.8
2020-06-27 18:30:00,53.91850848,61.46748164,81.764643067,3.00850848,0.8774816400000001,3.133863,50.91,60.59,79.1389676455,0.0,55.51850848,1.05748164,55.5285786894,3.00850848,0.8774816400000001,3.133863,52.51,0.18,52.5103085118,132.15,51.21850848,9.56748164,52.1044366235,3.00850848,0.8774816400000001,3.133863,48.21,8.69,48.9869390756,130.73
2020-06-27 19:00:00,53.8945936,60.7763398,81.2304788783,1.8045936,0.5263398,1.879785,52.09,60.25,79.6456565043,0.0,55.5045936,0.6363398,55.5082411813,1.8045936,0.5263398,1.879785,53.7,0.11,53.7001126628,131.77,50.2245936,9.3363398,51.0849982201,1.8045936,0.5263398,1.879785,48.42,8.81,49.2149621558,130.23
2020-06-27 19:30:00,53.28401472,61.18867096,81.1371658276,1.26401472,0.36867096,1.316682,52.02,60.82,80.0321985203,0.0,54.90401472,0.61867096,54.9075002721,1.26401472,0.36867096,1.316682,53.64,0.25,53.6405825845,132.03,49.27401472,9.56867096,50.194501597,1.26401472,0.36867096,1.316682,48.01,9.2,48.8835360832,130.55
2020-06-27 20:00:00,51.94615296,61.61846128,80.5930367827,0.88615296,0.25846128,0.923076,51.06,61.36,79.8258930423,0.0,53.53615296,0.76846128,53.5416679465,0.88615296,0.25846128,0.923076,52.65,0.51,52.6524700275,132.16,47.92615296,9.47846128,48.8544508288,0.88615296,0.25846128,0.923076,47.04,9.22,47.9350602378,130.82
2020-06-27 20:30:00,50.75917024,62.90184132,80.8278108382,0.5891702400000001,0.17184132,0.613719,50.17,62.73,80.3248516961,0.0,52.35917024,1.8718413200000001,52.3926187373,0.5891702400000001,0.17184132,0.613719,51.77,1.7000000000000002,51.797904397799996,132.12,46.91917024,8.26184132,47.6410176005,0.5891702400000001,0.17184132,0.613719,46.33,8.09,47.0310216772,130.98
2020-06-27 21:00:00,49.38023936,63.76673648,80.6511296918,0.40023936,0.11673648,0.416916,48.98,63.65,80.314151306,0.0,50.95023936,2.35673648,51.0047164258,0.40023936,0.11673648,0.416916,50.55,2.24,50.5996057297,132.45,45.53023936,8.92673648,46.3970831019,0.40023936,0.11673648,0.416916,45.13,8.81,45.9818768647,131.53
2020-06-27 21:30:00,48.50903072,64.16263396,80.4361216002,0.24903072,0.07263396,0.259407,48.26,64.09,80.2281478036,0.0,50.07903072,2.83263396,50.1590782711,0.24903072,0.07263396,0.259407,49.83,2.76,49.906377348,132.28,44.69903072,8.62263396,45.5231058224,0.24903072,0.07263396,0.259407,44.45,8.55,45.2648318234,131.3
2020-06-27 22:00:00,48.4905792,63.0943356,79.5753193896,0.2205792,0.06433559999999999,0.22977000000000003,48.27,63.03,79.3900107066,0.0,50.0505792,2.2343356,50.1004264835,0.2205792,0.06433559999999999,0.22977000000000003,49.83,2.17,49.8772272686,132.13,44.7405792,10.4443356,45.9434823808,0.2205792,0.06433559999999999,0.22977000000000003,44.52,10.38,45.7140547316,130.8
2020-06-27 22:30:00,48.67121856,64.66452208,80.9344668973,0.22121856,0.06452208,0.230436,48.45,64.6,80.75,0.0,50.25121856,3.01452208,50.341556493,0.22121856,0.06452208,0.230436,50.03,2.95,50.1168973501,132.51,45.03121856,8.58452208,45.8421712437,0.22121856,0.06452208,0.230436,44.81,8.52,45.6127887768,131.68
2020-06-27 23:00:00,46.85993984,64.96414912,80.1011525054,0.21993984,0.06414912,0.229104,46.64,64.9,79.920583081,0.0,48.40993984,3.6641491200000003,48.5484115506,0.21993984,0.06414912,0.229104,48.19,3.6,48.3242806465,132.29,43.39993984,9.01414912,44.32617356,0.21993984,0.06414912,0.229104,43.18,8.95,44.0977879264,131.34
2020-06-27 23:30:00,44.6805792,65.3543356,79.1678175736,0.2205792,0.06433559999999999,0.22977000000000003,44.46,65.29,78.9903519425,0.0,46.2005792,4.0343356,46.3763881965,0.2205792,0.06433559999999999,0.22977000000000003,45.98,3.9699999999999998,46.1510704101,132.26,41.5505792,9.3243356,42.5839625474,0.2205792,0.06433559999999999,0.22977000000000003,41.33,9.26,42.3546514565,131.34
2020-06-28 00:00:00,42.40993984,68.73414912,80.7650063609,0.21993984,0.06414912,0.229104,42.19,68.67,80.5950680873,0.0,43.90993984,6.33414912,44.3644481745,0.21993984,0.06414912,0.229104,43.69,6.27,44.1376143442,132.69,39.64993984,5.76414912,40.0667336377,0.21993984,0.06414912,0.229104,39.43,5.7,39.8398657126,132.59
2020-06-28 00:30:00,40.36121856,69.56452208,80.4254356275,0.22121856,0.06452208,0.230436,40.14,69.5,80.2587664994,0.0,41.84121856,7.21452208,42.4586492888,0.22121856,0.06452208,0.230436,41.62,7.15,42.2296921608,132.49,37.86121856,4.96452208,38.1853158993,0.22121856,0.06452208,0.230436,37.64,4.9,37.957602664,132.44
2020-06-28 01:00:00,38.92121856,70.83452208,80.8232068932,0.22121856,0.06452208,0.230436,38.7,70.77,80.6602932055,0.0,40.38121856,7.90452208,41.1475914447,0.22121856,0.06452208,0.230436,40.16,7.84,40.9181035729,132.76,36.60121856,3.7045220800000003,36.7882139267,0.22121856,0.06452208,0.230436,36.38,3.64,36.5616465712,133.16
2020-06-28 01:30:00,38.36121856,70.83452208,80.5550284446,0.22121856,0.06452208,0.230436,38.14,70.77,80.3931122672,0.0,39.82121856,7.95452208,40.6079286485,0.22121856,0.06452208,0.230436,39.6,7.89,40.3783617795,132.72,36.02121856,3.73452208,36.2142905731,0.22121856,0.06452208,0.230436,35.8,3.67,35.9876214829,133.06
2020-06-28 02:00:00,37.60185792,70.88470856,80.2405235942,0.22185792000000001,0.06470856,0.231102,37.38,70.82,80.0795654334,0.0,39.06185792,8.08470856,39.889738739,0.22185792000000001,0.06470856,0.231102,38.84,8.02,39.6593746799,132.66,34.93185792,3.90470856,35.1494160219,0.22185792000000001,0.06470856,0.231102,34.71,3.84,34.9217654193,132.92
2020-06-28 02:30:00,36.73121856,70.94452208,79.8893461612,0.22121856,0.06452208,0.230436,36.51,70.88,79.7305117254,0.0,38.16121856,8.17452208,39.0269318961,0.22121856,0.06452208,0.230436,37.94,8.11,38.7971094284,132.71,34.08121856,4.41452208,34.3659346407,0.22121856,0.06452208,0.230436,33.86,4.35,34.1382791013,132.92
2020-06-28 03:00:00,35.90185792,69.98470856,78.6562320121,0.22185792000000001,0.06470856,0.231102,35.68,69.92,78.497571937,0.0,37.33185792,6.97470856,37.9778116175,0.22185792000000001,0.06470856,0.231102,37.11,6.91,37.7478502699,133.12,33.33185792,6.9447085600000005,34.0476391161,0.22185792000000001,0.06470856,0.231102,33.11,6.88,33.8172515146,133.09
2020-06-28 03:30:00,35.4021776,70.0448018,78.483045545,0.2221776,0.06480179999999999,0.231435,35.18,69.98,78.3251734757,0.0,36.8321776,6.8948018,37.4719574965,0.2221776,0.06480179999999999,0.231435,36.61,6.83,37.2416567838,133.18,32.9221776,6.8948018,33.6364098826,0.2221776,0.06480179999999999,0.231435,32.7,6.83,33.4056716741,133.15
2020-06-28 04:00:00,35.18185792,71.21470856,79.4310886366,0.22185792000000001,0.06470856,0.231102,34.96,71.15,79.2749903816,0.0,36.45185792,7.59470856,37.2346282905,0.22185792000000001,0.06470856,0.231102,36.23,7.53,37.0042402976,133.27,32.53185792,6.18470856,33.1145345687,0.22185792000000001,0.06470856,0.231102,32.31,6.12,32.884502429,133.47
2020-06-28 04:30:00,34.62249728,71.37489504,79.3290171367,0.22249728,0.06489504,0.231768,34.4,71.31,79.1737083886,0.0,36.04249728,7.99489504,36.9185584345,0.22249728,0.06489504,0.231768,35.82,7.93,36.6872907149,133.18,32.22249728,5.33489504,32.6611456634,0.22249728,0.06489504,0.231768,32.0,5.27,32.431048395,133.47
2020-06-28 05:00:00,33.56729248,71.83629364,79.2919681202,0.22729248,0.06629364,0.236763,33.34,71.77,79.1358862969,0.0,34.98729248,8.11629364,35.9163591909,0.22729248,0.06629364,0.236763,34.76,8.05,35.679967769,133.42,31.26729248,5.32629364,31.7177077193,0.22729248,0.06629364,0.236763,31.04,5.26,31.4825221353,134.1
2020-06-28 05:30:00,33.39844128,72.05121204,79.4155717499,0.27844128,0.08121204,0.290043,33.12,71.97,79.2250926159,0.0,34.80844128,8.21121204,35.7638307164,0.27844128,0.08121204,0.290043,34.53,8.13,35.4741849801,133.48,31.18844128,5.30121204,31.6357664451,0.27844128,0.08121204,0.290043,30.91,5.22,31.3476713649,134.04
2020-06-28 06:00:00,33.44512448,72.09524464,79.4751574467,0.39512448,0.11524464000000001,0.41158799999999995,33.05,71.98,79.2049423963,0.0,34.85512448,8.26524464,35.8216969374,0.39512448,0.11524464000000001,0.41158799999999995,34.46,8.15,35.4106495281,133.45,31.22512448,5.3552446400000004,31.6810202479,0.39512448,0.11524464000000001,0.41158799999999995,30.83,5.24,31.2721361598,134.04
2020-06-28 06:30:00,34.24314624,71.79883432,79.5466257872,0.6131462400000001,0.17883432,0.638694,33.63,71.62,79.1226977548,0.0,35.65314624,8.23883432,36.5926936391,0.6131462400000001,0.17883432,0.638694,35.04,8.06,35.9550441524,133.3,32.02314624,5.36883432,32.4700828004,0.6131462400000001,0.17883432,0.638694,31.41,5.19,31.8358948359,133.72
2020-06-28 07:00:00,34.90302592,71.91713256,79.9393218262,1.05302592,0.30713256,1.096902,33.85,71.61,79.2074150569,0.0,36.32302592,8.25713256,37.2497308728,1.05302592,0.30713256,1.096902,35.27,7.95,36.1548807217,133.43,32.90302592,5.41713256,33.3459808652,1.05302592,0.30713256,1.096902,31.85,5.11,32.2573185494,133.81
2020-06-28 07:30:00,35.99727104,71.54212072,80.0879426596,1.6872710400000002,0.49212072,1.757574,34.31,71.05,78.9004347263,0.0,37.41727104,8.08212072,38.2801887066,1.6872710400000002,0.49212072,1.757574,35.73,7.59,36.5272637902,133.33,34.29727104,5.34212072,34.710820425,1.6872710400000002,0.49212072,1.757574,32.61,4.85,32.9686912085,133.7
2020-06-28 08:00:00,37.30967776,71.03657268,80.2384366291,2.55967776,0.74657268,2.666331,34.75,70.29,78.4107556398,0.0,38.72967776,7.94657268,39.5365142211,2.55967776,0.74657268,2.666331,36.17,7.2,36.8796542825,133.14,36.01967776,5.42657268,36.4261564948,2.55967776,0.74657268,2.666331,33.46,4.68,33.7857070371,133.26
2020-06-28 08:30:00,39.46560128,69.04871704,79.5314969635,3.11560128,0.90871704,3.245418,36.35,68.14,77.2294121433,0.0,40.89560128,6.69871704,41.4405962075,3.11560128,0.90871704,3.245418,37.78,5.79,38.2211001935,132.86,38.24560128,7.16871704,38.9116501998,3.11560128,0.90871704,3.245418,35.13,6.26,35.6833924957,132.54
2020-06-28 09:00:00,41.5231632,67.3296726,79.1040953084,3.6331632,1.0596726,3.784545,37.89,66.27,76.3371796702,0.0,42.9631632,5.3396726,43.293711964,3.6331632,1.0596726,3.784545,39.33,4.28,39.5621953385,132.76,40.4331632,8.5596726,41.3292714837,3.6331632,1.0596726,3.784545,36.8,7.5,37.5564907839,132.12
2020-06-28 09:30:00,44.25999552,66.83666536,80.1628781911,4.47999552,1.30666536,4.666662,39.78,65.53,76.6591762283,0.0,45.72999552,4.75666536,45.9767153634,4.47999552,1.30666536,4.666662,41.25,3.45,41.3940213074,132.88,43.47999552,8.44666536,44.292845541,4.47999552,1.30666536,4.666662,39.0,7.14,39.6481979414,132.33
2020-06-28 10:00:00,45.54185248,66.22137364,80.3699611427,5.66185248,1.65137364,5.897763,39.88,64.57,75.892682783,0.0,47.00185248,4.44137364,47.2112268042,5.66185248,1.65137364,5.897763,41.34,2.79,41.4340403533,132.68,45.73185248,8.26137364,46.4720628515,5.66185248,1.65137364,5.897763,40.07,6.61,40.6115377695,132.03
2020-06-28 10:30:00,47.50382144,66.44069792,81.6760637611,4.73382144,1.38069792,4.931064,42.77,65.06,77.8593379114,0.0,49.01382144,4.77069792,49.2454490364,4.73382144,1.38069792,4.931064,44.28,3.39,44.4095766699,132.37,46.81382144,5.21069792,47.1029218906,4.73382144,1.38069792,4.931064,42.08,3.83,42.253938278,132.03
2020-06-28 11:00:00,47.95686784,66.31200312,81.83607353,5.28686784,1.54200312,5.507154,42.67,64.77,77.5621157525,0.0,49.45686784,4.75200312,49.6846385737,5.28686784,1.54200312,5.507154,44.17,3.21,44.2864877813,132.2,47.82686784,4.56200312,48.043950294,5.28686784,1.54200312,5.507154,42.54,3.02,42.6470632049,131.83
2020-06-28 11:30:00,48.2237312,66.0269216,81.7623545822,5.0637312,1.4769216,5.27472,43.16,64.55,77.6497784929,0.0,49.7237312,4.5769216,49.9339329092,5.0637312,1.4769216,5.27472,44.66,3.1,44.7674613978,132.12,48.0137312,4.3169216,48.2074081013,5.0637312,1.4769216,5.27472,42.95,2.84,43.0437928162,131.77
2020-06-28 12:00:00,49.5789168,63.8780174,80.860806934,4.2789168,1.2480174,4.457205,45.3,62.63,77.2955813744,0.0,51.0989168,3.0080174,51.1873760493,4.2789168,1.2480174,4.457205,46.82,1.76,46.8530682026,131.92,48.4789168,6.0480174,48.854722275,4.2789168,1.2480174,4.457205,44.2,4.8,44.4598695455,131.05
2020-06-28 12:30:00,50.02218208,61.86188644,79.5557144017,5.73218208,1.67188644,5.971023,44.29,60.19,74.7291121318,0.0,51.52218208,2.05188644,51.56302439,5.73218208,1.67188644,5.971023,45.79,0.38,45.7915767363,132.02,50.09218208,10.01188644,51.0829186287,5.73218208,1.67188644,5.971023,44.36,8.34,45.1371820122,130.68
2020-06-28 13:00:00,50.45224288,61.60107084,79.624875135,4.87224288,1.42107084,5.075253,45.58,60.18,75.4928393955,0.0,51.96224288,1.7010708399999999,51.9900791221,4.87224288,1.42107084,5.075253,47.09,0.28,47.0908324411,131.96,49.75224288,9.82107084,50.7123170841,4.87224288,1.42107084,5.075253,44.88,8.4,45.6593298243,130.54
2020-06-28 13:30:00,50.65128352,62.40412436,80.3730505789,5.19128352,1.51412436,5.407587,45.46,60.89,75.9881813179,0.0,52.18128352,1.5541243599999999,52.2044217698,5.19128352,1.51412436,5.407587,46.99,0.04,46.9900170249,132.35,50.48128352,10.08412436,51.4786319742,5.19128352,1.51412436,5.407587,45.29,8.57,46.0936980508,131.18
2020-06-28 14:00:00,48.9174272,63.9054996,80.4787398199,5.3674272,1.5654995999999999,5.59107,43.55,62.34,76.0452371947,0.0,50.4274272,2.6054996,50.4946932081,5.3674272,1.5654995999999999,5.59107,45.06,1.04,45.0720001775,132.35,49.1974272,8.3454996,49.9002425512,5.3674272,1.5654995999999999,5.59107,43.83,6.78,44.3512942314,131.55
2020-06-28 14:30:00,48.4087456,63.2975508,79.6868030972,5.6487456,1.6475507999999999,5.88411,42.76,61.65,75.0275955899,0.0,49.8987456,2.2475508,49.9493373034,5.6487456,1.6475507999999999,5.88411,44.25,0.6000000000000001,44.2540676097,132.31,48.9487456,9.8775508,49.9354153444,5.6487456,1.6475507999999999,5.88411,43.3,8.23,44.0751959723,131.26
2020-06-28 15:00:00,47.7230416,64.3413038,80.1080025605,5.3530416,1.5613038000000001,5.576085,42.37,62.78,75.7399848165,0.0,49.2230416,3.0513038,49.3175250721,5.3530416,1.5613038000000001,5.576085,43.87,1.49,43.8952958755,132.36,48.7930416,8.9113038,49.6001234272,5.3530416,1.5613038000000001,5.576085,43.44,7.35,44.0574182176,131.66
2020-06-28 15:30:00,47.14800608,63.39316844,79.0039763694,5.90800608,1.72316844,6.154173,41.24,61.67,74.1884526055,0.0,48.60800608,2.57316844,48.6760665101,5.90800608,1.72316844,6.154173,42.7,0.85,42.7084593494,132.07,48.62800608,10.26316844,49.699251521,5.90800608,1.72316844,6.154173,42.72,8.54,43.5652384362,131.01
2020-06-28 16:00:00,49.67915712,62.39475416,79.7566548875,3.71915712,1.08475416,3.874122,45.96,61.31,76.6240021142,0.0,51.18915712,1.97475416,51.2272335838,3.71915712,1.08475416,3.874122,47.47,0.89,47.478342431,131.83,48.89915712,10.01475416,49.9141549857,3.71915712,1.08475416,3.874122,45.18,8.93,46.0540693099,130.58
2020-06-28 16:30:00,51.96928864,61.41354252,80.4514149447,2.06928864,0.60354252,2.155509,49.9,60.81,78.6629906627,0.0,53.52928864,1.34354252,53.5461469091,2.06928864,0.60354252,2.155509,51.46,0.74,51.4653203624,131.57,49.09928864,9.48354252,50.0067767776,2.06928864,0.60354252,2.155509,47.03,8.88,47.8609997806,130.14
2020-06-28 17:00:00,52.20818848,61.63072164,80.7715345541,3.32818848,0.97072164,3.466863,48.88,60.66,77.903080812,0.0,53.77818848,1.65072164,53.803516968,3.32818848,0.97072164,3.466863,50.45,0.68,50.4545825471,131.46,50.11818848,9.63072164,51.0351213952,3.32818848,0.97072164,3.466863,46.79,8.66,47.5846582419,130.02
2020-06-28 17:30:00,54.34124512,62.48911316,82.8121982845,3.63124512,1.0591131599999999,3.782547,50.71,61.43,79.6564435561,0.0,55.91124512,2.04911316,55.9487818957,3.63124512,1.0591131599999999,3.782547,52.28,0.99,52.2893727252,131.6,52.30124512,7.72911316,52.8692673615,3.63124512,1.0591131599999999,3.782547,48.67,6.67,49.1249203562,130.47
2020-06-28 18:00:00,56.98016864,61.93713252,84.1602519188,1.19016864,0.34713252,1.239759,55.79,61.59,83.1014572676,0.0,58.63016864,1.18713252,58.6421858254,1.19016864,0.34713252,1.239759,57.44,0.84,57.4461417329,131.9,52.14016864,7.02713252,52.611574556,1.19016864,0.34713252,1.239759,50.95,6.68,51.386037987,130.92
2020-06-28 18:30:00,54.97894848,63.96927664,84.3489960214,2.56894848,0.74927664,2.675988,52.41,63.22,82.1192821449,0.0,56.60894848,2.7892766399999998,56.6776244402,2.56894848,0.74927664,2.675988,54.04,2.04,54.0784911032,132.05,51.48894848,6.25927664,51.8680090194,2.56894848,0.74927664,2.675988,48.92,5.51,49.2293256098,131.4
2020-06-28 19:00:00,53.59705088,64.49288984,83.8568822635,2.06705088,0.60288984,2.153178,51.53,63.89,82.0808930263,0.0,55.20705088,3.16288984,55.2975798657,2.06705088,0.60288984,2.153178,53.14,2.56,53.2016277946,132.09,50.08705088,6.20288984,50.4696790977,2.06705088,0.60288984,2.153178,48.02,5.6,48.3454279121,131.49
2020-06-28 19:30:00,52.50084768,63.30899724,82.2457788501,1.4708476799999999,0.42899724,1.532133,51.03,62.88,80.9812033746,0.0,54.09084768,2.7989972400000003,54.1632180385,1.4708476799999999,0.42899724,1.532133,52.62,2.37,52.6733452517,131.71,48.73084768,8.31899724,49.4358294225,1.4708476799999999,0.42899724,1.532133,47.26,7.89,47.9140866552,130.57
2020-06-28 20:00:00,51.58045856,63.67596708,81.9461560345,0.98045856,0.28596708,1.021311,50.6,63.39,81.1088903882,0.0,53.17045856,3.06596708,53.2587816009,0.98045856,0.28596708,1.021311,52.19,2.7800000000000002,52.2639885581,131.83,47.66045856,8.54596708,48.420583056,0.98045856,0.28596708,1.021311,46.68,8.26,47.4051684946,130.75
2020-06-28 20:30:00,50.850259199999996,63.7275756,81.5288461378,0.5402591999999999,0.15757559999999998,0.56277,50.31,63.57,81.0693591932,0.0,52.4402592,3.0675756,52.5299039122,0.5402591999999999,0.15757559999999998,0.56277,51.9,2.91,51.9815169075,131.83,46.7702592,8.5275756,47.5413156239,0.5402591999999999,0.15757559999999998,0.56277,46.23,8.37,46.9815900114,130.75
2020-06-28 21:00:00,50.0648448,65.4934964,82.4371685318,0.35484479999999996,0.10349639999999999,0.36963,49.71,65.39,82.1397358165,0.0,51.6548448,4.2534964,51.829675119,0.35484479999999996,0.10349639999999999,0.36963,51.3,4.15,51.4675868873,132.12,46.1648448,7.0234964,46.6960640428,0.35484479999999996,0.10349639999999999,0.36963,45.81,6.92,46.3297150865,131.41
2020-06-28 21:30:00,49.72976,66.13993,82.749860242,0.23976000000000003,0.06993,0.24975000000000003,49.49,66.07,82.5500151423,0.0,51.30976,5.11993,51.5645726683,0.23976000000000003,0.06993,0.24975000000000003,51.07,5.05,51.3190744266,131.74,45.82976,5.29993,46.1351943711,0.23976000000000003,0.06993,0.24975000000000003,45.59,5.23,45.8890073983,131.09
2020-06-28 22:00:00,49.53441536,65.86545448,82.4130839061,0.22441536,0.06545448,0.233766,49.31,65.8,82.2260062267,0.0,51.11441536,4.87545448,51.3464070211,0.22441536,0.06545448,0.233766,50.89,4.8100000000000005,51.1168093683,131.69,45.76441536,5.57545448,46.1027917365,0.22441536,0.06545448,0.233766,45.54,5.51,45.8721233431,130.95
2020-06-28 22:30:00,48.883136640000004,66.13508152,82.2399541307,0.22313664,0.06508152,0.232434,48.66,66.07,82.0551064834,0.0,50.45313664,5.00508152,50.7007873493,0.22313664,0.06508152,0.232434,50.23,4.94,50.4723340059,131.91,45.28313664,6.33508152,45.7241262554,0.22313664,0.06508152,0.232434,45.06,6.27,45.4941369849,131.15
2020-06-28 23:00:00,46.453776,67.525268,81.9610585774,0.223776,0.06526799999999999,0.2331,46.23,67.46,81.7805875499,0.0,48.023776,5.615268,48.3509492772,0.223776,0.06526799999999999,0.2331,47.8,5.55,48.1211232205,132.37,43.253776,5.675268,43.6245092251,0.223776,0.06526799999999999,0.2331,43.03,5.61,43.3941585931,132.0
2020-06-28 23:30:00,43.26313664,67.98508152,80.5833127962,0.22313664,0.06508152,0.232434,43.04,67.92,80.4087557421,0.0,44.76313664,6.46508152,45.227598664,0.22313664,0.06508152,0.232434,44.54,6.4,44.9974621507,132.13,40.47313664,6.27508152,40.9567019859,0.22313664,0.06508152,0.232434,40.25,6.21,40.7262396987,131.6
2020-06-29 00:00:00,41.00313664,69.40508152,80.6121737402,0.22313664,0.06508152,0.232434,40.78,69.34,80.4427995535,0.0,42.50313664,7.17508152,43.104505786,0.22313664,0.06508152,0.232434,42.28,7.11,42.8736574134,132.53,38.46313664,5.35508152,38.8341316148,0.22313664,0.06508152,0.232434,38.24,5.29,38.6041668735,132.47
2020-06-29 00:30:00,38.733776,69.885268,79.9015399517,0.223776,0.06526799999999999,0.2331,38.51,69.82,79.7361429968,0.0,40.193776,7.575268,40.9013974628,0.223776,0.06526799999999999,0.2331,39.97,7.51,40.6694111096,132.59,36.523776,5.885268,36.9948995502,0.223776,0.06526799999999999,0.2331,36.3,5.82,36.7636015646,132.56
2020-06-29 01:00:00,37.50249728,70.45489504,79.8143441828,0.22249728,0.06489504,0.231768,37.28,70.39,79.6526867092,0.0,38.95249728,7.93489504,39.7524792138,0.22249728,0.06489504,0.231768,38.73,7.87,39.5215105987,132.68,35.32249728,5.38489504,35.7306018517,0.22249728,0.06489504,0.231768,35.1,5.32,35.5008788624,132.78
2020-06-29 01:30:00,37.17313664,71.04508152,80.1825772587,0.22313664,0.06508152,0.232434,36.95,70.98,80.0216401981,0.0,38.62313664,8.35508152,39.5165037816,0.22313664,0.06508152,0.232434,38.4,8.29,39.2846547649,132.6,34.85313664,3.8950815199999997,35.0701125418,0.22313664,0.06508152,0.232434,34.63,3.83,34.8411509569,132.78
2020-06-29 02:00:00,37.02249728,71.13489504,80.1925096078,0.22249728,0.06489504,0.231768,36.8,71.07,80.0323990644,0.0,38.46249728,8.50489504,39.3915845918,0.22249728,0.06489504,0.231768,38.24,8.44,39.1603268628,132.6,34.51249728,4.07489504,34.752226376,0.22249728,0.06489504,0.231768,34.29,4.01,34.5236759341,132.78
2020-06-29 02:30:00,36.58249728,71.43489504,80.257232301,0.22249728,0.06489504,0.231768,36.36,71.37,80.0982303175,0.0,38.02249728,8.54489504,38.9708292272,0.22249728,0.06489504,0.231768,37.8,8.48,38.7395198731,132.8,34.02249728,4.11489504,34.2704345225,0.22249728,0.06489504,0.231768,33.8,4.05,34.0417758056,133.09
2020-06-29 03:00:00,35.92313664,70.63508152,79.2451038702,0.22313664,0.06508152,0.232434,35.7,70.57,79.0861233087,0.0,37.35313664,7.47508152,38.0937483136,0.22313664,0.06508152,0.232434,37.13,7.41,37.8621843004,133.2,33.39313664,6.25508152,33.9739255824,0.22313664,0.06508152,0.232434,33.17,6.19,33.7426288247,133.34
2020-06-29 03:30:00,35.66313664,70.13508152,78.6815669317,0.22313664,0.06508152,0.232434,35.44,70.07,78.522598658,0.0,37.08313664,6.96508152,37.7315701189,0.22313664,0.06508152,0.232434,36.86,6.9,37.5002613324,133.23,33.09313664,6.78508152,33.7815485718,0.22313664,0.06508152,0.232434,32.87,6.72,33.5498926973,133.27
2020-06-29 04:00:00,35.48249728,70.37489504,78.813916697,0.22249728,0.06489504,0.231768,35.26,70.31,78.6559832435,0.0,36.92249728,7.01489504,37.5829689861,0.22249728,0.06489504,0.231768,36.7,6.95,37.3522757004,133.38,32.92249728,6.75489504,33.6083238819,0.22249728,0.06489504,0.231768,32.7,6.69,33.3773291322,133.49
2020-06-29 04:30:00,35.33185792,70.36470856,78.7371093882,0.22185792000000001,0.06470856,0.231102,35.11,70.3,78.5799090099,0.0,36.76185792,7.06470856,37.4345335856,0.22185792000000001,0.06470856,0.231102,36.54,7.0,37.2044567223,133.34,32.83185792,6.72470856,33.5134689296,0.22185792000000001,0.06470856,0.231102,32.61,6.66,33.2831443827,133.4
2020-06-29 05:00:00,34.88249728,70.44489504,78.6083446823,0.22249728,0.06489504,0.231768,34.66,70.38,78.4516411556,0.0,36.30249728,7.06489504,36.9835646023,0.22249728,0.06489504,0.231768,36.08,7.0,36.752774045,133.43,32.31249728,6.71489504,33.0028376942,0.22249728,0.06489504,0.231768,32.09,6.65,32.7717958007,133.5
2020-06-29 05:30:00,35.46441536,69.89545448,78.3779261897,0.22441536,0.06545448,0.233766,35.24,69.83,78.2181980104,0.0,36.88441536,7.12545448,37.5663705726,0.22441536,0.06545448,0.233766,36.66,7.06,37.333620237,133.04,32.76441536,6.78545448,33.45966686,0.22441536,0.06545448,0.233766,32.54,6.72,33.2266459336,132.93
2020-06-29 06:00:00,36.77199776,67.99058268,77.2974718372,0.24199776,0.07058268,0.252081,36.53,67.92,77.1204726386,0.0,38.19199776,5.78058268,38.6269831726,0.24199776,0.07058268,0.252081,37.95,5.71,38.3771624798,132.72,33.72199776,7.83058268,34.6192310434,0.24199776,0.07058268,0.252081,33.48,7.76,34.3675428275,132.31
2020-06-29 06:30:00,40.56382592,65.67403256,77.1913371173,0.25382592,0.07403256,0.26440199999999997,40.31,65.6,76.995169329,0.0,42.01382592,4.42403256,42.246107898,0.25382592,0.07403256,0.26440199999999997,41.76,4.35,41.9859512218,132.06,36.95382592,6.63403256,37.5445820077,0.25382592,0.07403256,0.26440199999999997,36.7,6.5600000000000005,37.2816791467,131.27
2020-06-29 07:00:00,43.871648,64.172564,77.7357026634,0.35164799999999996,0.10256399999999999,0.3663,43.52,64.07,77.4529231211,0.0,45.371648,3.252564,45.4880821184,0.35164799999999996,0.10256399999999999,0.3663,45.02,3.15,45.1300664746,131.85,39.891648,6.002564,40.3407282375,0.35164799999999996,0.10256399999999999,0.3663,39.54,5.9,39.9777638194,130.86
2020-06-29 07:30:00,48.16413504,63.43037272,79.644184267,0.82413504,0.24037272,0.858474,47.34,63.19,78.9560111708,0.0,49.70413504,2.19037272,49.7523745436,0.82413504,0.24037272,0.858474,48.88,1.9500000000000002,48.918880813,132.02,43.92413504,4.26037272,44.1302664248,0.82413504,0.24037272,0.858474,43.1,4.02,43.2870696629,131.22
2020-06-29 08:00:00,51.82218656,61.22522108,80.2126343923,1.25218656,0.36522108000000003,1.304361,50.57,60.86,79.1281523859,0.0,53.39218656,0.99522108,53.4014611285,1.25218656,0.36522108000000003,1.304361,52.14,0.63,52.1438059601,131.73,46.94218656,5.04522108,47.2125315439,1.25218656,0.36522108000000003,1.304361,45.69,4.68,45.9290594286,130.5
2020-06-29 08:30:00,55.18153664,59.95128152,81.4810293372,1.8215366400000002,0.5312815200000001,1.897434,53.36,59.42,79.8625444123,0.0,56.80153664,2.06128152,56.8389254488,1.8215366400000002,0.5312815200000001,1.897434,54.98,1.53,55.0012845305,132.02,50.18153664,4.44128152,50.3776895172,1.8215366400000002,0.5312815200000001,1.897434,48.36,3.91,48.5178080709,130.83
2020-06-29 09:00:00,56.75611136,57.76678248,80.9830681982,2.52611136,0.73678248,2.631366,54.23,57.03,78.6976098748,0.0,58.37611136,3.91678248,58.5073633187,2.52611136,0.73678248,2.631366,55.85,3.18,55.9404585251,131.7,52.00611136,5.92678248,52.3427394139,2.52611136,0.73678248,2.631366,49.48,5.19,49.7514472151,130.08
2020-06-29 09:30:00,57.97994624,56.94123432,81.2648652979,3.80994624,1.1112343199999999,3.968694,54.17,55.83,77.7906022602,0.0,59.58994624,5.35123432,59.829736767200004,3.80994624,1.1112343199999999,3.968694,55.78,4.24,55.9409152589,131.7,54.40994624,5.99123432,54.7388083403,3.80994624,1.1112343199999999,3.968694,50.6,4.88,50.8347754987,129.96
2020-06-29 10:00:00,58.65401216,57.70533688,82.2812192842,3.82401216,1.11533688,3.983346,54.83,56.59,78.7956661245,0.0,60.26401216,4.12533688,60.4050458653,3.82401216,1.11533688,3.983346,56.44,3.01,56.5202061214,131.95,55.97401216,2.70533688,56.0393512179,3.82401216,1.11533688,3.983346,52.15,1.5899999999999999,52.1742331041,129.38
2020-06-29 10:30:00,59.18531072,60.29654896,84.4900871198,3.96531072,1.15654896,4.130532,55.22,59.14,80.9122240456,0.0,60.82531072,2.23654896,60.8664158254,3.96531072,1.15654896,4.130532,56.86,1.08,56.8702558461,132.49,56.78531072,4.41654896,56.9568030904,3.96531072,1.15654896,4.130532,52.82,3.26,52.9205064224,130.18
2020-06-29 11:00:00,57.85482112,60.23265616,83.5173825914,4.05482112,1.18265616,4.223772,53.8,59.05,79.883305515,133.0,59.47482112,1.89265616,59.5049283219,4.05482112,1.18265616,4.223772,55.42,0.71,55.4245478105,132.18,59.82482112,3.72265616,59.9405321208,4.05482112,1.18265616,4.223772,55.77,2.54,55.8278111697,129.66
2020-06-29 11:30:00,55.301944,60.601817,82.0419723915,4.051944,1.181817,4.220775,51.25,59.42,78.4684579943,133.2,56.881944,1.691817,56.9070979578,4.051944,1.181817,4.220775,52.83,0.51,52.8324616122,132.46,66.461944,1.6518169999999999,66.4824676111,4.051944,1.181817,4.220775,62.41,0.47000000000000003,62.4117697233,129.86
2020-06-29 12:00:00,56.31839872,60.90953296,82.956212786,2.87839872,0.83953296,2.998332,53.44,60.07,80.4004881826,133.96,57.92839872,1.40953296,57.9455447936,2.87839872,0.83953296,2.998332,55.05,0.5700000000000001,55.0529508746,132.96,67.82839872,1.13953296,67.8379702548,2.87839872,0.83953296,2.998332,64.95,0.30000000000000004,64.950692837,130.68
2020-06-29 12:30:00,57.11835936,60.78452148,83.4102213612,2.27835936,0.66452148,2.373291,54.84,60.12,81.3746889395,133.96,58.74835936,1.23452148,58.7613288718,2.27835936,0.66452148,2.373291,56.47,0.5700000000000001,56.4728766754,133.01,68.89835936,1.01452148,68.905828319,2.27835936,0.66452148,2.373291,66.62,0.35000000000000003,66.6209193872,130.68
2020-06-29 13:00:00,57.01855936,60.82624648,83.3723477679,2.07855936,0.60624648,2.165166,54.94,60.22,81.5159616272,134.04,58.65855936,1.04624648,58.6678891549,2.07855936,0.60624648,2.165166,56.58,0.44,56.581710826,133.01,68.83855936,0.84624648,68.843760704,2.07855936,0.60624648,2.165166,66.76,0.24,66.7604313947,130.78
2020-06-29 13:30:00,56.76403424,60.76284332,83.152141954,1.72403424,0.50284332,1.795869,55.04,60.26,81.6129229963,134.59,58.40403424,1.35284332,58.419700449,1.72403424,0.50284332,1.795869,56.68,0.85,56.6863731421,133.43,68.82403424,1.72284332,68.8455944718,1.72403424,0.50284332,1.795869,67.1,1.22,67.1110899926,131.2
2020-06-29 14:00:00,55.7932352,61.0259436,82.6864613244,1.5632351999999998,0.4559436,1.62837,54.23,60.57,81.2995559643,135.15,57.4432352,1.3359436,57.4587679606,1.5632351999999998,0.4559436,1.62837,55.88,0.88,55.8869287043,133.78,67.9032352,2.9359436,67.9666765073,1.5632351999999998,0.4559436,1.62837,66.34,2.48,66.3863389561,131.58
2020-06-29 14:30:00,55.62127712,61.81703916,83.1569167236,1.60127712,0.46703916,1.667997,54.02,61.35,81.7433966752,135.38,57.26127712,0.92703916,57.268780841,1.60127712,0.46703916,1.667997,55.66,0.46,55.661900794,133.97,67.58127712,2.15703916,67.6156922253,1.60127712,0.46703916,1.667997,65.98,1.69,66.0016401311,131.93
2020-06-29 15:00:00,55.13847936,62.73955648,83.5254682923,2.15847936,0.62955648,2.248416,52.98,62.11,81.6365879983,135.82,56.76847936,0.93955648,56.7762539732,2.15847936,0.62955648,2.248416,54.61,0.31,54.6108798684,134.23,66.88847936,2.38955648,66.9311485877,2.15847936,0.62955648,2.248416,64.73,1.76,64.7539226611,132.39
2020-06-29 15:30:00,54.70984896,63.25703928,83.6338483612,1.18984896,0.34703928,1.239426,53.52,62.91,82.5957535228,135.9,56.35984896,0.92703928,56.3674726826,1.18984896,0.34703928,1.239426,55.17,0.58,55.1730486741,134.28,66.49984896,2.06703928,66.5319664754,1.18984896,0.34703928,1.239426,65.31,1.72,65.3326449794,132.54
2020-06-29 16:00:00,54.326432,63.126876,83.2848346782,1.5664319999999998,0.456876,1.6317,52.76,62.67,81.921587509,135.47,55.956432,1.076876,55.9667932268,1.5664319999999998,0.456876,1.6317,54.39,0.62,54.393533623,133.96,65.986432,2.206876,66.0233254977,1.5664319999999998,0.456876,1.6317,64.42,1.75,64.4437654083,132.1
2020-06-29 16:30:00,54.97809024,64.01652632,84.3842760739,1.6680902400000002,0.48652632,1.737594,53.31,63.53,82.9338109579,135.96,56.61809024,1.5065263199999999,56.6381299477,1.6680902400000002,0.48652632,1.737594,54.95,1.02,54.9594659727,134.32,66.73809024,2.7365263200000003,66.7941708922,1.6680902400000002,0.48652632,1.737594,65.07,2.25,65.1088887941,132.58
2020-06-29 17:00:00,56.10939904,63.93482472,85.0642490862,1.55939904,0.45482472,1.624374,54.55,63.48,83.698344667,136.53,57.76939904,1.56482472,57.7905886961,1.55939904,0.45482472,1.624374,56.21,1.11,56.2209587254,134.67,68.20939904,4.46482472,68.3553712387,1.55939904,0.45482472,1.624374,66.65,4.01,66.770521939,133.02
2020-06-29 17:30:00,57.99012864,58.58878752,82.4348290636,1.23012864,0.35878752,1.281384,56.76,58.23,81.3168524969,136.26,59.69012864,4.98878752,59.8982425283,1.23012864,0.35878752,1.281384,58.46,4.63,58.643060118,134.5,69.46012864,16.00878752,71.2810686546,1.23012864,0.35878752,1.281384,68.23,15.65,70.0018242619,133.02
2020-06-29 18:00:00,58.2979312,57.1131466,81.6122557999,0.8679312,0.2531466,0.904095,57.43,56.86,80.816239086,133.98,59.9679312,4.1831466,60.113654754,0.8679312,0.2531466,0.904095,59.1,3.93,59.2305233811,132.95,69.7579312,15.7831466,71.5211624759,0.8679312,0.2531466,0.904095,68.89,15.53,70.6187864523,130.79
2020-06-29 18:30:00,57.47941984,57.48566412,81.2925905877,0.73941984,0.21566412000000001,0.7702289999999999,56.74,57.27,80.6181152099,133.1,59.12941984,3.20566412,59.2162526091,0.73941984,0.21566412000000001,0.7702289999999999,58.39,2.99,58.4665049409,132.39,68.53941984,14.67566412,70.09298958790001,0.73941984,0.21566412000000001,0.7702289999999999,67.8,14.46,69.3248267217,130.14
