Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-29 19:00:00,56.53138784,58.24498812,81.1681985276,0.77138784,0.22498812,0.8035289999999999,55.76,58.02,80.4704790591,133.63,58.18138784,2.82498812,58.2499308915,0.77138784,0.22498812,0.8035289999999999,57.41,2.6,57.468844603,132.73,67.42138784,15.08498812,69.0883521648,0.77138784,0.22498812,0.8035289999999999,66.65,14.86,68.2864708416,130.65
2020-06-29 19:30:00,55.00730208,58.60004644,80.3726864357,0.61730208,0.18004644,0.643023,54.39,58.42,79.8195997234,133.63,56.64730208,2.5200464399999998,56.7033285355,0.61730208,0.18004644,0.643023,56.03,2.34,56.0788418211,132.78,65.66730208,15.40004644,67.4489139484,0.61730208,0.18004644,0.643023,65.05,15.22,66.8068177659,130.65
2020-06-29 20:00:00,53.06577376,59.85585068,79.9918696204,0.46577376000000004,0.13585068,0.485181,52.6,59.72,79.5816461252,134.25,54.685773760000004,1.71585068,54.7126858716,0.46577376000000004,0.13585068,0.485181,54.22,1.58,54.2430161403,133.14,63.35577376,15.59585068,65.2471043584,0.46577376000000004,0.13585068,0.485181,62.89,15.46,64.7623632984,131.31
2020-06-29 20:30:00,51.45393568,59.86198124,78.9364573245,0.38393568,0.11198124,0.399933,51.07,59.75,78.6015737756,134.4,53.04393568,1.65198124,53.0696537999,0.38393568,0.11198124,0.399933,52.66,1.54,52.6825132278,133.26,61.70393568,17.40198124,64.1108776221,0.38393568,0.11198124,0.399933,61.32,17.29,63.7109605955,131.24
2020-06-29 21:00:00,50.3141056,60.2857808,78.5231468358,0.29410559999999997,0.08578079999999999,0.30636,50.02,60.2,78.269025802,134.4,51.9041056,1.2357808,51.9188148201,0.29410559999999997,0.08578079999999999,0.30636,51.61,1.15,51.6228108495,133.26,60.3741056,17.5257808,62.8664109016,0.29410559999999997,0.08578079999999999,0.30636,60.08,17.44,62.5600511509,131.31
2020-06-29 21:30:00,49.52505472,60.69564096,78.3370402592,0.22505472,0.06564096,0.234432,49.3,60.63,78.1440138462,134.34,51.10505472,0.60564096,51.1086432896,0.22505472,0.06564096,0.234432,50.88,0.54,50.8828654853,133.22,59.45505472,18.18564096,62.1741189635,0.22505472,0.06564096,0.234432,59.23,18.12,61.9397069738,131.2
2020-06-29 22:00:00,49.02313664,60.55508152,77.9113972659,0.22313664,0.06508152,0.232434,48.8,60.49,77.720525603,133.97,50.58313664,0.36508152,50.5844541026,0.22313664,0.06508152,0.232434,50.36,0.30000000000000004,50.3608935584,132.97,58.883136640000004,18.57508152,61.7434809032,0.22313664,0.06508152,0.232434,58.66,18.51,61.5111022499,130.83
2020-06-29 22:30:00,47.08249728,61.15489504,77.1795486996,0.22249728,0.06489504,0.231768,46.86,61.09,76.9925171689,134.2,48.62249728,0.39489504000000003,48.6241008538,0.22249728,0.06489504,0.231768,48.4,0.33,48.4011249869,133.13,56.65249728,19.60489504,59.9487894589,0.22249728,0.06489504,0.231768,56.43,19.54,59.7173048622,130.97
2020-06-29 23:00:00,44.22249728,62.59489504,76.6403950326,0.22249728,0.06489504,0.231768,44.0,62.53,76.4591453,134.9,45.75249728,0.84489504,45.7602978026,0.22249728,0.06489504,0.231768,45.53,0.78,45.5366808189,133.6,53.19249728,19.31489504,56.5906965613,0.22249728,0.06489504,0.231768,52.97,19.25,56.359412701,131.78
2020-06-29 23:30:00,41.25249728,63.04489504,75.3420687428,0.22249728,0.06489504,0.231768,41.03,62.98,75.1660914243,134.54,42.73249728,1.5848950400000001,42.76187807,0.22249728,0.06489504,0.231768,42.51,1.52,42.5371661021,133.39,49.64249728,19.56489504,53.3588104639,0.22249728,0.06489504,0.231768,49.42,19.5,53.128018973,131.47
2020-06-30 00:00:00,38.73313664,63.45508152,74.3424726834,0.22313664,0.06508152,0.232434,38.51,63.39,74.1708311939,134.76,40.18313664,1.70508152,40.2192960309,0.22313664,0.06508152,0.232434,39.96,1.6400000000000001,39.9936394943,133.53,46.67313664,19.83508152,50.7130372066,0.22313664,0.06508152,0.232434,46.45,19.77,50.4822285562,131.82
2020-06-30 00:30:00,36.95281696,63.95498828,73.8630571204,0.22281696,0.06498828,0.232101,36.73,63.89,73.6954883287,135.14,38.38281696,1.89498828,38.4295669812,0.22281696,0.06498828,0.232101,38.16,1.83,38.2038545176,133.78,44.56281696,20.15498828,48.9087743455,0.22281696,0.06498828,0.232101,44.34,20.09,48.6789862261,132.18
2020-06-30 01:00:00,36.02313664,64.38508152,73.7774023379,0.22313664,0.06508152,0.232434,35.8,64.32,73.6118360048,135.62,37.43313664,1.92508152,37.482604733,0.22313664,0.06508152,0.232434,37.21,1.8599999999999999,37.2564585005,134.1,43.49313664,20.38508152,48.0333684366,0.22313664,0.06508152,0.232434,43.27,20.32,47.8037163827,132.61
2020-06-30 01:30:00,35.83249728,64.24489504,73.5620445612,0.22249728,0.06489504,0.231768,35.61,64.18,73.397169564,135.62,37.25249728,1.80489504,37.2961955124,0.22249728,0.06489504,0.231768,37.03,1.74,37.0708578266,134.1,43.35249728,20.78489504,48.0775507096,0.22249728,0.06489504,0.231768,43.13,20.72,47.8488798197,132.61
2020-06-30 02:00:00,36.04313664,64.03508152,73.4819662511,0.22313664,0.06508152,0.232434,35.82,63.97,73.3159825686,135.62,37.47313664,1.69508152,37.511455197000004,0.22313664,0.06508152,0.232434,37.25,1.63,37.2856460317,134.1,43.67313664,21.35508152,48.614631241,0.22313664,0.06508152,0.232434,43.45,21.29,48.3856032307,132.43
2020-06-30 02:30:00,35.013776,63.865268,72.8336252461,0.223776,0.06526799999999999,0.2331,34.79,63.8,72.6690037086,135.37,36.423776,1.615268,36.4595741721,0.223776,0.06526799999999999,0.2331,36.2,1.55,36.2331685062,133.93,42.443776,21.235268,47.4595694057,0.223776,0.06526799999999999,0.2331,42.22,21.17,47.2302583097,132.17
2020-06-30 03:00:00,34.143776,64.655268,73.117037137,0.223776,0.06526799999999999,0.2331,33.92,64.59,72.9550169625,135.79,35.543776,1.965268,35.5980658274,0.223776,0.06526799999999999,0.2331,35.32,1.9,35.3710672726,134.21,41.343776,20.855268,46.306047308,0.223776,0.06526799999999999,0.2331,41.12,20.79,46.0768759792,132.66
2020-06-30 03:30:00,33.83313664,64.93508152,73.2205295454,0.22313664,0.06508152,0.232434,33.61,64.87,73.0599000821,135.99,35.23313664,2.11508152,35.2965648092,0.22313664,0.06508152,0.232434,35.01,2.05,35.0699672084,134.33,40.95313664,20.73508152,45.9031916787,0.22313664,0.06508152,0.232434,40.73,20.67,45.6747391892,132.88
2020-06-30 04:00:00,33.65313664,64.92508152,73.1286524974,0.22313664,0.06508152,0.232434,33.43,64.86,72.9683801382,135.99,35.04313664,2.01508152,35.1010253284,0.22313664,0.06508152,0.232434,34.82,1.9500000000000002,34.8745594954,134.33,40.73313664,20.63508152,45.661745585,0.22313664,0.06508152,0.232434,40.51,20.57,45.4333027635,132.88
2020-06-30 04:30:00,33.623776,65.225268,73.381836296,0.223776,0.06526799999999999,0.2331,33.4,65.16,73.2214831863,136.31,35.033776,2.075268,35.0951876771,0.223776,0.06526799999999999,0.2331,34.81,2.01,34.8679824481,134.54,40.723776,20.795268,45.7260221634,0.223776,0.06526799999999999,0.2331,40.5,20.73,45.4970647405,133.23
2020-06-30 05:00:00,33.41313664,65.32508152,73.3744095426,0.22313664,0.06508152,0.232434,33.19,65.26,73.2150510483,136.42,34.80313664,2.09508152,34.8661395419,0.22313664,0.06508152,0.232434,34.58,2.03,34.6395337728,134.65,40.45313664,20.83508152,45.5033722482,0.22313664,0.06508152,0.232434,40.23,20.77,45.2752228045,133.32
2020-06-30 05:30:00,33.84327648,64.68095564,72.9999546945,0.24327648000000002,0.07095564,0.253413,33.6,64.61,72.8245295213,136.08,35.25327648,1.73095564,35.2957463443,0.24327648000000002,0.07095564,0.253413,35.01,1.6600000000000001,35.049332376,134.37,40.95327648,20.31095564,45.7132997437,0.24327648000000002,0.07095564,0.253413,40.71,20.24,45.4638504749,132.94
2020-06-30 06:00:00,34.68256704,64.69449872,73.4047588452,0.39256704000000003,0.11449872,0.40892399999999995,34.29,64.58,73.1189476128,136.08,36.08256704,1.82449872,36.1286650705,0.39256704000000003,0.11449872,0.40892399999999995,35.69,1.71,35.7309417732,134.37,41.91256704,20.39449872,46.6111451685,0.39256704000000003,0.11449872,0.40892399999999995,41.52,20.28,46.2081031855,132.94
2020-06-30 06:30:00,37.80395552,62.25282036,72.8323602235,0.52395552,0.15282036000000002,0.545787,37.28,62.1,72.4307144794,134.68,39.23395552,0.6128203600000001,39.2387412456,0.52395552,0.15282036000000002,0.545787,38.71,0.46,38.7127330474,133.45,45.55395552,19.13282036,49.40878139,0.52395552,0.15282036000000002,0.545787,45.03,18.98,48.86656628,131.52
2020-06-30 07:00:00,40.62988928,60.72205104,73.0613125081,0.8298892800000001,0.24205104,0.864468,39.8,60.48,72.4007624269,133.99,42.06988928,0.73205104,42.0762579462,0.8298892800000001,0.24205104,0.864468,41.24,0.49,41.242910906,132.97,48.81988928,18.27205104,52.1272427673,0.8298892800000001,0.24205104,0.864468,47.99,18.03,51.2652026232,130.81
2020-06-30 07:30:00,44.37540352,58.59365936,73.500975196,1.07540352,0.31365936,1.120212,43.3,58.28,72.604740892,133.75,45.84540352,2.56365936,45.9170270513,1.07540352,0.31365936,1.120212,44.77,2.25,44.8265033211,132.81,53.40540352,18.78365936,56.6123924957,1.07540352,0.31365936,1.120212,52.33,18.47,55.4938717337,130.31
2020-06-30 08:00:00,47.84277568,57.43997624,74.7548129234,1.54277568,0.44997624,1.6070579999999999,46.3,56.99,73.427175487,133.75,49.37277568,4.15997624,49.5477182186,1.54277568,0.44997624,1.6070579999999999,47.83,3.71,47.9736698617,132.78,57.37277568,17.00997624,59.8412456497,1.54277568,0.44997624,1.6070579999999999,55.83,16.56,58.2342038668,130.31
2020-06-30 08:30:00,51.56648224,56.38230732,76.4072422571,1.27648224,0.37230732,1.329669,50.29,56.01,75.274193453,133.4,53.13648224,4.75230732,53.3485723305,1.27648224,0.37230732,1.329669,51.86,4.38,52.0446346899,132.55,61.66648224,15.02230732,63.4698727671,1.27648224,0.37230732,1.329669,60.39,14.65,62.1415690178,130.13
2020-06-30 09:00:00,53.01320512,55.63801816,76.8504325418,1.67320512,0.48801816000000003,1.742922,51.34,55.15,75.3479800658,132.94,54.60320512,5.36801816,54.8664344417,1.67320512,0.48801816000000003,1.742922,52.93,4.88,53.1544852294,132.26,63.22320512,14.05801816,64.7672875782,1.67320512,0.48801816000000003,1.742922,61.55,13.57,63.0281476802,129.75
2020-06-30 09:30:00,54.129088,55.438484,77.4815053799,2.909088,0.848484,3.0303,51.22,54.59,74.856906829,132.82,55.719088,6.218484,56.0650186017,2.909088,0.848484,3.0303,52.81,5.37,53.082322858,132.18,64.279088,13.528484,65.6872973523,2.909088,0.848484,3.0303,61.37,12.68,62.6662532788,129.67
2020-06-30 10:00:00,54.9394272,55.4427496,78.0527971585,3.3694272,0.9827496,3.50982,51.57,54.46,75.002376629,132.98,56.5194272,6.5627496,56.8991681251,3.3694272,0.9827496,3.50982,53.15,5.58,53.44210793,132.28,65.1394272,13.4527496,66.5140695473,3.3694272,0.9827496,3.50982,61.77,12.47,63.0161392026,129.84
2020-06-30 10:30:00,55.36611104,55.10011572,78.1116444844,2.8461110400000003,0.83011572,2.964699,52.52,54.27,75.5220716082,133.18,56.97611104,6.83011572,57.384037066,2.8461110400000003,0.83011572,2.964699,54.13,6.0,54.4615176065,132.44,65.75611104,12.87011572,67.0037761455,2.8461110400000003,0.83011572,2.964699,62.91,12.04,64.0517735898,130.03
2020-06-30 11:00:00,55.27922752,54.74769136,77.8016883137,3.24922752,0.94769136,3.384612,52.03,53.8,74.8435762107,133.01,56.87922752,7.28769136,57.3441973405,3.24922752,0.94769136,3.384612,53.63,6.34,54.0034489639,132.33,65.55922752,12.52769136,66.7454520086,3.24922752,0.94769136,3.384612,62.31,11.58,63.3769082553,129.89
2020-06-30 11:30:00,54.88829856,54.76533708,77.5368780923,3.13829856,0.91533708,3.2690609999999998,51.75,53.85,74.6852395055,133.11,56.49829856,7.24533708,56.9609747948,3.13829856,0.91533708,3.2690609999999998,53.36,6.33,53.7341464992,132.41,65.13829856,12.51533708,66.3297188409,3.13829856,0.91533708,3.2690609999999998,62.0,11.6,63.0758273826,130.01
2020-06-30 12:00:00,54.79499072,54.90978896,77.573036112,4.28499072,1.24978896,4.463532,50.51,53.66,73.6929827053,133.11,56.36499072,7.7297889600000005,56.8925462274,4.28499072,1.24978896,4.463532,52.08,6.48,52.4815853419,132.37,64.80499072,12.68978896,66.0357294657,4.28499072,1.24978896,4.463532,60.52,11.44,61.5917526947,130.01
2020-06-30 12:30:00,56.41120544,54.53743492,78.4637235087,3.35120544,0.97743492,3.490839,53.06,53.56,75.392554009,133.11,58.02120544,7.52743492,58.5074572784,3.35120544,0.97743492,3.490839,54.67,6.55,55.0609789234,132.37,66.87120544,12.28743492,67.9907285879,3.35120544,0.97743492,3.490839,63.52,11.31,64.5190398255,130.01
2020-06-30 13:00:00,55.69495136,54.814777480000004,78.1446571249,3.68495136,1.07477748,3.838491,52.01,53.74,74.7865475871,133.11,57.29495136,7.43477748,57.7753179785,3.68495136,1.07477748,3.838491,53.61,6.36,53.985939836200004,132.33,65.97495136,12.61477748,67.1701333766,3.68495136,1.07477748,3.838491,62.29,11.54,63.3499463299,130.01
2020-06-30 13:30:00,55.31512096,55.30191028,78.2180534623,3.91512096,1.14191028,4.078251,51.4,54.16,74.6677011833,133.3,56.91512096,7.28191028,57.3790659668,3.91512096,1.14191028,4.078251,53.0,6.14,53.3544712278,132.49,65.51512096,13.01191028,66.7947668874,3.91512096,1.14191028,4.078251,61.6,11.87,62.7332200672,130.22
2020-06-30 14:00:00,54.83981728,55.35578004,77.9209082541,2.89981728,0.8457800400000001,3.020643,51.94,54.51,75.2934505784,133.63,56.43981728,6.90578004,56.8607313755,2.89981728,0.8457800400000001,3.020643,53.54,6.06,53.8818633679,132.68,65.10981728,12.89578004,66.3746144929,2.89981728,0.8457800400000001,3.020643,62.21,12.05,63.3662891449,130.57
2020-06-30 14:30:00,54.4379088,55.5289734,77.7621553288,3.2879088,0.9589734,3.424905,51.15,54.57,74.7944342849,133.72,56.0479088,7.0789734,56.4931849452,3.2879088,0.9589734,3.424905,52.76,6.12,53.1137646943,132.75,64.5979088,12.9689734,65.8869038002,3.2879088,0.9589734,3.424905,61.31,12.01,62.4752446974,130.66
2020-06-30 15:00:00,53.42994656,56.24790108,77.5795434719,3.48994656,1.01790108,3.635361,49.94,55.23,74.4604358032,133.72,55.00994656,6.62790108,55.4077909076,3.48994656,1.01790108,3.635361,51.52,5.61,51.824535695,132.75,63.26994656,12.76790108,64.545375014,3.48994656,1.01790108,3.635361,59.78,11.75,60.9238122576,130.8
2020-06-30 15:30:00,53.44464224,56.65843732,77.887793034,3.1146422400000002,0.90843732,3.244419,50.33,55.75,75.1077319588,133.83,55.04464224,6.06843732,55.378141634,3.1146422400000002,0.90843732,3.244419,51.93,5.16,52.1857308083,132.82,63.34464224,12.84843732,64.6345576459,3.1146422400000002,0.90843732,3.244419,60.23,11.94,61.4020887267,130.89
2020-06-30 16:00:00,53.83517216,56.517341880000004,78.0540562346,2.66517216,0.77734188,2.776221,51.17,55.74,75.6658212141,133.59,55.42517216,5.65734188,55.7131512851,2.66517216,0.77734188,2.776221,52.76,4.88,52.9852054823,132.62,63.86517216,12.95734188,65.1663480918,2.66517216,0.77734188,2.776221,61.2,12.18,62.4002596148,130.67
2020-06-30 16:30:00,54.67706176,56.19330968,78.4045224174,1.17706176,0.34330968,1.226106,53.5,55.85,77.3399799586,133.24,56.29706176,4.79330968,56.5007520348,1.17706176,0.34330968,1.226106,55.12,4.45,55.2993390557,132.38,65.12706176,12.93330968,66.3988303569,1.17706176,0.34330968,1.226106,63.95,12.59,65.1775314046,130.34
2020-06-30 17:00:00,56.11809088,56.35985984,79.5341054215,1.02809088,0.29985984,1.0709279999999999,55.09,56.06,78.5979115499,133.24,57.74809088,4.60985984,57.9317944486,1.02809088,0.29985984,1.0709279999999999,56.72,4.31,56.8835169447,132.38,66.82809088,13.04985984,68.0903265707,1.02809088,0.29985984,1.0709279999999999,65.8,12.75,67.0238949928,130.42
2020-06-30 17:30:00,57.9378512,56.1164566,80.6588575608,0.9478512,0.2764566,0.9873449999999999,56.99,55.84,79.7870020743,133.15,59.6178512,4.6464566,59.798643301,0.9478512,0.2764566,0.9873449999999999,58.67,4.37,58.8325233183,132.3,69.0678512,13.4364566,70.362677858,0.9478512,0.2764566,0.9873449999999999,68.12,13.16,69.3795358878,130.23
2020-06-30 18:00:00,58.44808096,56.29944028,81.1529737209,0.95808096,0.27944028,0.9980009999999999,57.49,56.02,80.2704210778,133.43,60.11808096,4.61944028,60.2952973856,0.95808096,0.27944028,0.9980009999999999,59.16,4.34,59.3189784133,132.49,69.72808096,14.24944028,71.1691774763,0.95808096,0.27944028,0.9980009999999999,68.77,13.97,70.1745951182,130.42
2020-06-30 18:30:00,57.162386240000004,57.16027932,80.8383320745,1.37238624,0.40027932,1.4295689999999999,55.79,56.76,79.5878238175,133.87,58.83238624,4.52027932,59.0057844268,1.37238624,0.40027932,1.4295689999999999,57.46,4.12,57.6075168706,132.79,68.17238624,14.72027932,69.7435363952,1.37238624,0.40027932,1.4295689999999999,66.8,14.32,68.3176580395,130.81
2020-06-30 19:00:00,55.06045792,58.08263356,80.0327829556,1.62045792,0.47263356,1.687977,53.44,57.61,78.5795501387,133.26,56.68045792,3.16263356,56.7686230329,1.62045792,0.47263356,1.687977,55.06,2.69,55.125671878,132.37,65.54045792,15.11263356,67.2602655175,1.62045792,0.47263356,1.687977,63.92,14.64,65.5751172321,130.3
2020-06-30 19:30:00,54.07349568,58.06018624,79.3405833182,0.8234956800000001,0.24018624,0.857808,53.25,57.82,78.6048020162,133.26,55.69349568,2.67018624,55.7574690568,0.8234956800000001,0.24018624,0.857808,54.87,2.43,54.9237817343,132.34,64.51349568,15.17018624,66.2731142728,0.8234956800000001,0.24018624,0.857808,63.69,14.93,65.4165193204,130.3
2020-06-30 20:00:00,52.23225696,58.49815828,78.4234862097,0.78225696,0.22815828,0.814851,51.45,58.27,77.7334895653,133.43,53.85225696,2.48815828,53.9097070231,0.78225696,0.22815828,0.814851,53.07,2.26,53.1180995518,132.46,62.38225696,15.45815828,64.2689710578,0.78225696,0.22815828,0.814851,61.6,15.23,63.4548099044,130.52
2020-06-30 20:30:00,51.09479456,59.33806508,78.3050700694,0.64479456,0.18806508,0.671661,50.45,59.15,77.7426845433,133.92,52.69479456,2.03806508,52.734192731,0.64479456,0.18806508,0.671661,52.05,1.85,52.0828666646,132.81,61.02479456,15.68806508,63.0090544053,0.64479456,0.18806508,0.671661,60.38,15.5,62.3377445854,131.03
2020-06-30 21:00:00,50.0727568,59.5491374,77.8034751064,0.4427568,0.12913739999999999,0.461205,49.63,59.42,77.4201091448,133.72,51.6627568,1.4691374,51.6836415597,0.4427568,0.12913739999999999,0.461205,51.22,1.34,51.237525311,132.66,59.8627568,15.9291374,61.9458398119,0.4427568,0.12913739999999999,0.461205,59.42,15.8,61.4847655928,130.86
2020-06-30 21:30:00,49.86958016,59.46571088,77.608928583,0.25958016,0.07571088000000001,0.27039599999999997,49.61,59.39,77.3842632581,133.55,51.45958016,1.23571088,51.4744147283,0.25958016,0.07571088000000001,0.27039599999999997,51.2,1.16,51.2131389391,132.55,59.70958016,16.64571088,61.9863989403,0.25958016,0.07571088000000001,0.27039599999999997,59.45,16.57,61.7160222309,130.6
2020-06-30 22:00:00,49.07121856,59.89452208,77.4295697144,0.22121856,0.06452208,0.230436,48.85,59.83,77.2395714644,133.63,50.64121856,0.8545220800000001,50.6484276679,0.22121856,0.06452208,0.230436,50.42,0.79,50.4261886325,132.6,58.78121856,17.08452208,61.2136630998,0.22121856,0.06452208,0.230436,58.56,17.02,60.9832272022,130.6
2020-06-30 22:30:00,47.67089888,60.25442884,76.83170436,0.22089888,0.06442884,0.230103,47.45,60.19,76.6442339645,133.48,49.23089888,0.38442884,49.2323998,0.22089888,0.06442884,0.230103,49.01,0.32,49.0110446736,132.52,57.16089888,17.67442884,59.8310437448,0.22089888,0.06442884,0.230103,56.94,17.61,59.6009706297,130.45
2020-06-30 23:00:00,45.20121856,61.39452208,76.2393435225,0.22121856,0.06452208,0.230436,44.98,61.33,76.0563560789,134.05,46.74121856,0.45452208,46.743428445,0.22121856,0.06452208,0.230436,46.52,0.39,46.521634752,132.89,54.20121856,17.64452208,57.0008881757,0.22121856,0.06452208,0.230436,53.98,17.58,56.7705627945,131.09
2020-06-30 23:30:00,42.21993984,62.54414912,75.4605453813,0.21993984,0.06414912,0.229104,42.0,62.48,75.2844632046,135.08,43.73993984,0.65414912,43.7448311035,0.21993984,0.06414912,0.229104,43.52,0.59,43.5239991269,133.59,50.84993984,19.33414912,54.4015229927,0.21993984,0.06414912,0.229104,50.63,19.27,54.1731464842,131.99
2020-07-01 00:00:00,39.76121856,63.384522079999996,74.8234731932,0.22121856,0.06452208,0.230436,39.54,63.32,74.6514165974,135.35,41.25121856,1.17452208,41.2679359164,0.22121856,0.06452208,0.230436,41.03,1.11,41.0450118772,133.78,47.88121856,19.31452208,51.6300479757,0.22121856,0.06452208,0.230436,47.66,19.25,51.400759722,132.32
2020-07-01 00:30:00,37.9305792,63.6143356,74.0642459779,0.2205792,0.06433559999999999,0.22977000000000003,37.71,63.55,73.8961879937,135.53,39.4005792,1.1743356,39.4180758713,0.2205792,0.06433559999999999,0.22977000000000003,39.18,1.11,39.1957204297,133.89,45.7305792,19.4043356,49.6770984866,0.2205792,0.06433559999999999,0.22977000000000003,45.51,19.34,49.4489201095,132.47
2020-07-01 01:00:00,36.68993984,64.39414912,74.1131440863,0.21993984,0.06414912,0.229104,36.47,64.33,73.9486970812,135.84,38.12993984,1.67414912,38.1666750907,0.21993984,0.06414912,0.229104,37.91,1.6099999999999999,37.944172148,134.11,44.21993984,19.32414912,48.2579093897,0.21993984,0.06414912,0.229104,44.0,19.26,48.0306943527,132.82
2020-07-01 01:30:00,36.20993984,64.39414912,73.876695812,0.21993984,0.06414912,0.229104,35.99,64.33,73.7131535074,136.07,37.65993984,1.57414912,37.6928244392,0.21993984,0.06414912,0.229104,37.44,1.51,37.4704376809,134.25,43.76993984,20.06414912,48.1495349251,0.21993984,0.06414912,0.229104,43.55,20.0,47.9228807565,132.99
2020-07-01 02:00:00,35.62930048,64.36396264,73.5674298818,0.21930048,0.06396264,0.228438,35.41,64.3,73.4054364472,136.07,37.05930048,1.49396264,37.0894011334,0.21930048,0.06396264,0.228438,36.84,1.43,36.8677433538,134.21,43.05930048,19.97396264,47.4664359455,0.21930048,0.06396264,0.228438,42.84,19.91,47.2405937727,132.99
2020-07-01 02:30:00,35.30993984,64.65414912,73.6678413552,0.21993984,0.06414912,0.229104,35.09,64.59,73.5063004102,136.26,36.74993984,1.64414912,36.7867001044,0.21993984,0.06414912,0.229104,36.53,1.58,36.5641532105,134.37,42.68993984,20.20414912,47.2296369371,0.21993984,0.06414912,0.229104,42.47,20.14,47.0034094508,133.23
2020-07-01 03:00:00,34.69993984,64.84414912,73.5448808551,0.21993984,0.06414912,0.229104,34.48,64.78,73.3847313819,136.37,36.12993984,1.7041491199999999,36.170107507,0.21993984,0.06414912,0.229104,35.91,1.6400000000000001,35.9474296717,134.42,41.97993984,20.32414912,46.6410375787,0.21993984,0.06414912,0.229104,41.76,20.26,46.4151397714,133.31
2020-07-01 03:30:00,34.39993984,64.93414912,73.4833286054,0.21993984,0.06414912,0.229104,34.18,64.87,73.3238658283,136.37,35.82993984,1.7741491200000001,35.8738371803,0.21993984,0.06414912,0.229104,35.61,1.71,35.6510336456,134.46,41.61993984,20.42414912,46.36124739,0.21993984,0.06414912,0.229104,41.4,20.36,46.1355567865,133.42
2020-07-01 04:00:00,34.15930048,64.96396264,73.3973722362,0.21930048,0.06396264,0.228438,33.94,64.9,73.2388803847,136.37,35.56930048,1.86396264,35.6181062573,0.21930048,0.06396264,0.228438,35.35,1.8,35.3957977732,134.46,41.33930048,20.51396264,46.1493274856,0.21930048,0.06396264,0.228438,41.12,20.45,45.924469512499996,133.35
2020-07-01 04:30:00,34.06993984,64.91414912,73.311715003,0.21993984,0.06414912,0.229104,33.85,64.85,73.1528878446,136.31,35.48993984,1.86414912,35.5388643852,0.21993984,0.06414912,0.229104,35.27,1.8,35.3159015176,134.42,41.23993984,20.49414912,46.0515231687,0.21993984,0.06414912,0.229104,41.02,20.43,45.8260329944,133.28
2020-07-01 05:00:00,33.5405792,64.9043356,73.0584918593,0.2205792,0.06433559999999999,0.22977000000000003,33.32,64.84,72.9002606305,136.46,34.9505792,1.6643355999999998,34.9901843294,0.2205792,0.06433559999999999,0.22977000000000003,34.73,1.6,34.7668362092,134.52,40.6005792,20.3243356,45.4035863006,0.2205792,0.06433559999999999,0.22977000000000003,40.38,20.26,45.1775608018,133.41
2020-07-01 05:30:00,33.82341632,64.41682976,72.7567965752,0.26341632,0.07682976,0.27439199999999997,33.56,64.34,72.5665845965,135.7,35.23341632,1.92682976,35.2860638001,0.26341632,0.07682976,0.27439199999999997,34.97,1.85,35.018900611,134.02,40.92341632,20.40682976,45.7292543582,0.26341632,0.07682976,0.27439199999999997,40.66,20.33,45.4592619826,132.63
2020-07-01 06:00:00,34.63210752,63.71853136,72.5219560544,0.37210752,0.10853136000000001,0.38761199999999996,34.26,63.61,72.2494269873,135.41,36.03210752,1.53853136,36.0649393605,0.37210752,0.10853136000000001,0.38761199999999996,35.66,1.43,35.6886606641,133.83,41.91210752,20.65853136,46.7268624532,0.37210752,0.10853136000000001,0.38761199999999996,41.54,20.55,46.3451626386,132.27
2020-07-01 06:30:00,38.08442496,61.54920728,72.3790601026,0.61442496,0.17920728,0.640026,37.47,61.37,71.9046438,134.1,39.51442496,0.5292072800000001,39.5179685746,0.61442496,0.17920728,0.640026,38.9,0.35000000000000003,38.9015745183,132.95,45.84442496,18.88920728,49.5833989515,0.61442496,0.17920728,0.640026,45.23,18.71,48.9470836721,131.02
2020-07-01 07:00:00,40.96751168,59.95552424,72.6154384421,0.8075116800000001,0.23552424,0.841158,40.16,59.72,71.9673815002,133.75,42.41751168,1.11552424,42.4321775479,0.8075116800000001,0.23552424,0.841158,41.61,0.88,41.6193044151,132.71,49.27751168,18.46552424,52.6236519336,0.8075116800000001,0.23552424,0.841158,48.47,18.23,51.7848800327,130.57
2020-07-01 07:30:00,45.24340544,58.16640992,73.6905487752,1.15340544,0.33640992000000003,1.201464,44.09,57.83,72.7202654011,133.38,46.73340544,2.81640992,46.8181946347,1.15340544,0.33640992000000003,1.201464,45.58,2.48,45.6474183279,132.44,54.28340544,17.25640992,56.9602650054,1.15340544,0.33640992000000003,1.201464,53.13,16.92,55.7591544054,130.18
2020-07-01 08:00:00,48.95161696,56.83463828,75.0095787978,1.42161696,0.41463828,1.480851,47.53,56.42,73.7720631405,133.27,50.49161696,4.30463828,50.6747796636,1.42161696,0.41463828,1.480851,49.07,3.89,49.223947424,132.35,58.49161696,15.19463828,60.4329900556,1.42161696,0.41463828,1.480851,57.07,14.78,58.9528057008,130.18
2020-07-01 08:30:00,52.11685216,55.69783188,76.2785340394,0.98685216,0.28783188,1.027971,51.13,55.41,75.3959216404,133.27,53.71685216,5.33783188,53.9814102739,0.98685216,0.28783188,1.027971,52.73,5.05,52.9712695713,132.38,62.24685216,13.50783188,63.6956209321,0.98685216,0.28783188,1.027971,61.26,13.22,62.6702162115,130.31
2020-07-01 09:00:00,53.982896,54.871678,76.9743730542,1.102896,0.32167799999999996,1.14885,52.88,54.55,75.9736592511,132.79,55.592896,5.801678,55.8948079278,1.102896,0.32167799999999996,1.14885,54.49,5.48,54.7648655618,132.04,64.402896,12.891678,65.6805022426,1.102896,0.32167799999999996,1.14885,63.3,12.57,64.5359969319,129.78
2020-07-01 09:30:00,54.83695168,53.93869424,76.9186193705,1.3669516800000001,0.39869424000000003,1.423908,53.47,53.54,75.667512844,132.31,56.44695168,6.40869424,56.809591759,1.3669516800000001,0.39869424000000003,1.423908,55.08,6.01,55.4069174382,131.76,65.45695168,13.14869424,66.7645166496,1.3669516800000001,0.39869424000000003,1.423908,64.09,12.75,65.3459302482,129.21
2020-07-01 10:00:00,55.37890944,53.10093192,76.7237419678,1.6489094400000002,0.48093192,1.717614,53.73,52.62,75.2049021009,132.57,56.99890944,7.43093192,57.4812528269,1.6489094400000002,0.48093192,1.717614,55.35,6.95,55.7846304998,131.9,66.23890944,14.16093192,67.7357004588,1.6489094400000002,0.48093192,1.717614,64.59,13.68,66.022802879,129.21
2020-07-01 10:30:00,55.91111648,53.43032564,77.3359725098,2.4011164799999998,0.70032564,2.501163,53.51,52.73,75.1250490848,132.57,57.53111648,7.71032564,58.045486344,2.4011164799999998,0.70032564,2.501163,55.13,7.01,55.5738877532,131.94,66.66111648,13.25032564,67.9652527394,2.4011164799999998,0.70032564,2.501163,64.26,12.55,65.474041421,129.32
2020-07-01 11:00:00,55.93011584,52.92836712,77.0038304493,4.04011584,1.1783671199999999,4.208454,51.89,51.75,73.2846136648,132.33,57.52011584,8.75836712,58.1830965217,4.04011584,1.1783671199999999,4.208454,53.48,7.58,54.0145054592,131.76,66.47011584,14.16836712,67.9633645917,4.04011584,1.1783671199999999,4.208454,62.43,12.99,63.7671153495,128.93
2020-07-01 11:30:00,56.402144,53.433542,77.6939203443,3.852144,1.123542,4.01265,52.55,52.31,74.1474112832,132.86,58.002144,8.593542,58.6352937462,3.852144,1.123542,4.01265,54.15,7.47,54.6628155148,132.13,66.952144,13.283542,68.257175991,3.852144,1.123542,4.01265,63.1,12.16,64.2609959462,129.56
2020-07-01 12:00:00,56.941496,52.369603,77.3621954516,2.501496,0.729603,2.605725,54.44,51.64,75.0360126872,132.86,58.561496,8.859603,59.2278767058,2.501496,0.729603,2.605725,56.06,8.13,56.6464517865,132.13,67.901496,12.909603,69.117805294,2.501496,0.729603,2.605725,65.4,12.18,66.524524801,129.47
2020-07-01 12:30:00,57.84214432,53.01020876,78.4588802642,3.53214432,1.03020876,3.679317,54.31,51.98,75.1764358027,132.86,59.47214432,8.84020876,60.1255789239,3.53214432,1.03020876,3.679317,55.94,7.8100000000000005,56.4825610255,132.17,68.69214432,12.54020876,69.8274124325,3.53214432,1.03020876,3.679317,65.16,11.51,66.1687668013,129.58
2020-07-01 13:00:00,57.22051616,53.50848388,78.3412108456,3.32051616,0.9684838800000001,3.458871,53.9,52.54,75.2705892099,133.24,58.84051616,8.51848388,59.453939395,3.32051616,0.9684838800000001,3.458871,55.52,7.55,56.0309994557,132.4,68.01051616,12.87848388,69.2191133676,3.32051616,0.9684838800000001,3.458871,64.69,11.91,65.7772316231,129.94
2020-07-01 13:30:00,56.948208,53.664894,78.2497235934,3.788208,1.104894,3.94605,53.16,52.56,74.7565328249,133.24,58.568208,8.624894,59.1998630475,3.788208,1.104894,3.94605,54.78,7.52,55.2937500989,132.36,67.628208,13.074894,68.8805296902,3.788208,1.104894,3.94605,63.84,11.97,64.9524941784,129.94
2020-07-01 14:00:00,56.46126432,54.10661876,78.2010266061,4.41126432,1.28661876,4.595067,52.05,52.82,74.156286989,133.24,58.06126432,8.54661876,58.6869244949,4.41126432,1.28661876,4.595067,53.65,7.26,54.1389887235,132.4,66.93126432,13.55661876,68.2903804037,4.41126432,1.28661876,4.595067,62.52,12.27,63.7126620069,130.05
2020-07-01 14:30:00,55.52962592,54.51780756,77.81857552,4.44962592,1.29780756,4.635027,51.08,53.22,73.7667594517,133.61,57.12962592,8.45780756,57.7523044257,4.44962592,1.29780756,4.635027,52.68,7.16,53.1643489568,132.6,65.84962592,13.79780756,67.2796605763,4.44962592,1.29780756,4.635027,61.4,12.5,62.6594765379,130.36
2020-07-01 15:00:00,55.09651968,54.51731824,77.5097701514,3.7965196800000003,1.1073182400000001,3.954708,51.3,53.41,74.0561820512,133.69,56.68651968,8.22731824,57.2804528513,3.7965196800000003,1.1073182400000001,3.954708,52.89,7.12,53.36709192,132.63,65.45651968,13.70731824,66.8763526364,3.7965196800000003,1.1073182400000001,3.954708,61.66,12.6,62.9342164486,130.46
2020-07-01 15:30:00,55.14610944,55.11678192,77.9676409518,4.44610944,1.29678192,4.631364,50.7,53.82,73.9397213952,133.85,56.73610944,8.08678192,57.3095293665,4.44610944,1.29678192,4.631364,52.29,6.79,52.7290071972,132.74,65.38610944,14.35678192,66.943711391,4.44610944,1.29678192,4.631364,60.94,13.06,62.3237290284,130.58
2020-07-01 16:00:00,54.19785856,55.29354208,77.4259883259,3.57785856,1.04354208,3.726936,50.62,54.25,74.1986987757,133.85,55.78785856,7.34354208,56.2691102914,3.57785856,1.04354208,3.726936,52.21,6.3,52.5887259781,132.68,64.45785856,14.63354208,66.0980792758,3.57785856,1.04354208,3.726936,60.88,13.59,62.3783816719,130.58
2020-07-01 16:30:00,53.99605888,56.33468384,78.0331402542,5.05605888,1.47468384,5.266728,48.94,54.86,73.5169585878,134.16,55.56605888,7.48468384,56.0678819971,5.05605888,1.47468384,5.266728,50.51,6.01,50.8662972901,132.96,64.00605888,15.74468384,65.9141156549,5.05605888,1.47468384,5.266728,58.95,14.27,60.6525795,130.8
2020-07-01 17:00:00,55.18230368,55.99025524,78.6129462701,4.01230368,1.17025524,4.179483,51.17,54.82,74.9906747536,133.61,56.76230368,6.69025524,57.1552152847,4.01230368,1.17025524,4.179483,52.75,5.52,53.0380325804,132.57,65.63230368,16.25025524,67.6141263473,4.01230368,1.17025524,4.179483,61.62,15.08,63.4384016192,130.27
2020-07-01 17:30:00,56.86712,55.69916,79.6006643301,2.87712,0.83916,2.997,53.99,54.86,76.9710315638,133.39,58.49712,6.10916,58.8152606404,2.87712,0.83916,2.997,55.62,5.27,55.869108638,132.44,67.81712,16.11916,69.7064493731,2.87712,0.83916,2.997,64.94,15.28,66.7134319309,130.06
2020-07-01 18:00:00,57.07806976,55.68235368,79.7397677378,2.16806976,0.63235368,2.258406,54.91,55.05,77.7535246789,133.39,58.71806976,5.72235368,58.9962460499,2.16806976,0.63235368,2.258406,56.55,5.09,56.7786104092,132.42,68.20806976,16.12235368,70.0875956826,2.16806976,0.63235368,2.258406,66.04,15.49,67.8323057252,130.06
2020-07-01 18:30:00,56.75350464,55.99060552,79.7239499487,1.8535046400000001,0.5406055200000001,1.930734,54.9,55.45,78.030202486,133.39,58.40350464,5.26060552,58.6399464927,1.8535046400000001,0.5406055200000001,1.930734,56.55,4.72,56.7466377859,132.45,67.90350464,16.48060552,69.8748617222,1.8535046400000001,0.5406055200000001,1.930734,66.05,15.94,67.9462000409,130.06
2020-07-01 19:00:00,56.65393472,56.04198096,79.6892210351,1.34393472,0.39198096,1.399932,55.31,55.65,78.4609367775,133.39,58.30393472,4.95198096,58.5138523707,1.34393472,0.39198096,1.399932,56.96,4.5600000000000005,57.1422365681,132.47,67.87393472,16.52198096,69.8559007473,1.34393472,0.39198096,1.399932,66.53,16.13,68.4574159606,130.06
2020-07-01 19:30:00,55.4636352,56.1593936,78.9309338543,1.1636351999999999,0.33939359999999996,1.21212,54.3,55.82,77.8740162057,133.02,57.0936352,4.3993936,57.2628836542,1.1636351999999999,0.33939359999999996,1.21212,55.93,4.06,56.0771655846,132.22,66.5136352,16.9493936,68.6392424997,1.1636351999999999,0.33939359999999996,1.21212,65.35,16.61,67.4278473629,129.76
2020-07-01 20:00:00,53.51528384,56.91529112,78.1232101731,0.87528384,0.25529112,0.911754,52.64,56.66,77.3390276639,133.5,55.13528384,3.9052911200000002,55.2734187729,0.87528384,0.25529112,0.911754,54.26,3.65,54.3826268214,132.5,64.29528384,17.52529112,66.6409735291,0.87528384,0.25529112,0.911754,63.42,17.27,65.729364062,130.23
2020-07-01 20:30:00,52.461328,56.955804,77.4348406391,0.6713279999999999,0.19580399999999998,0.6993,51.79,56.76,76.8368511848,133.31,54.071328,3.635804,54.1934274835,0.6713279999999999,0.19580399999999998,0.6993,53.4,3.44,53.5106867831,132.39,63.071328,17.675804,65.5013470299,0.6713279999999999,0.19580399999999998,0.6993,62.4,17.48,64.8020863862,130.04
2020-07-01 21:00:00,51.35691264,57.64034952,77.2006630069,0.44691264,0.13034952,0.465534,50.91,57.51,76.8064333243,133.82,52.95691264,3.23034952,53.0553461433,0.44691264,0.13034952,0.465534,52.51,3.1,52.6014267867,132.74,61.83691264,18.18034952,64.4540834511,0.44691264,0.13034952,0.465534,61.39,18.05,63.9885505384,130.53
2020-07-01 21:30:00,49.88195776,57.29223768,75.9645325685,0.28195776,0.08223768000000001,0.29370599999999997,49.6,57.21,75.7175283537,133.06,51.46195776,2.70223768,51.5328553931,0.28195776,0.08223768000000001,0.29370599999999997,51.18,2.62,51.2470174742,132.27,60.21195776,19.28223768,63.2240820197,0.28195776,0.08223768000000001,0.29370599999999997,59.93,19.2,62.9304767184,129.64
2020-07-01 22:00:00,48.80551424,57.96160832,75.7728596482,0.24551424,0.07160832,0.25574399999999997,48.56,57.89,75.5600800688,133.57,50.36551424,2.30160832,50.4180763766,0.24551424,0.07160832,0.25574399999999997,50.12,2.23,50.1695854079,132.61,58.99551424,20.25160832,62.3746610411,0.24551424,0.07160832,0.25574399999999997,58.75,20.18,62.1191991256,130.07
2020-07-01 22:30:00,47.44551424,58.59160832,75.3926613605,0.24551424,0.07160832,0.25574399999999997,47.2,58.52,75.182646934,133.73,49.00551424,1.88160832,49.0416239107,0.24551424,0.07160832,0.25574399999999997,48.76,1.81,48.7935825698,132.73,57.39551424,20.75160832,61.0317483179,0.24551424,0.07160832,0.25574399999999997,57.15,20.68,60.7765160239,130.22
2020-07-01 23:00:00,45.01551424,59.55160832,74.6511257503,0.24551424,0.07160832,0.25574399999999997,44.77,59.48,74.4461100394,133.91,46.54551424,1.2816083200000001,46.563155131,0.24551424,0.07160832,0.25574399999999997,46.3,1.21,46.3158083164,132.84,54.43551424,20.29160832,58.0945314017,0.24551424,0.07160832,0.25574399999999997,54.19,20.22,57.8394718164,130.54
2020-07-01 23:30:00,42.2961536,61.6517948,74.7656900685,0.2461536,0.07179479999999999,0.25641,42.05,61.58,74.5674117829,134.71,43.7961536,0.3317948,43.7974104023,0.2461536,0.07179479999999999,0.25641,43.55,0.26,43.5507761125,133.37,51.0161536,19.5917948,54.6487543465,0.2461536,0.07179479999999999,0.25641,50.77,19.52,54.3932284388,131.57
2020-07-02 00:00:00,40.13551424,62.84160832,74.5649196308,0.24551424,0.07160832,0.25574399999999997,39.89,62.77,74.3726092053,135.11,41.62551424,0.88160832,41.6348492128,0.24551424,0.07160832,0.25574399999999997,41.38,0.81,41.3879269836,133.64,48.36551424,19.36160832,52.0969753866,0.24551424,0.07160832,0.25574399999999997,48.12,19.29,51.8424391787,132.05
2020-07-02 00:30:00,38.12551424,63.90160832,74.4108216723,0.24551424,0.07160832,0.25574399999999997,37.88,63.83,74.2237381166,135.62,39.58551424,1.37160832,39.6092697109,0.24551424,0.07160832,0.25574399999999997,39.34,1.3,39.3614735497,133.98,45.88551424,18.95160832,49.6451797759,0.24551424,0.07160832,0.25574399999999997,45.64,18.88,49.3909303415,132.68
2020-07-02 01:00:00,36.6761536,65.0217948,74.6523545637,0.2461536,0.07179479999999999,0.25641,36.43,64.95,74.4691036605,135.77,38.1261536,2.1317947999999998,38.1857059304,0.2461536,0.07179479999999999,0.25641,37.88,2.06,37.9359723745,134.1,43.9661536,17.7717948,47.422139901,0.2461536,0.07179479999999999,0.25641,43.72,17.7,47.1670266182,133.09
2020-07-02 01:30:00,36.3761536,64.9017948,74.4007225704,0.2461536,0.07179479999999999,0.25641,36.13,64.83,74.2179614379,135.84,37.8161536,2.0817948,37.8734120814,0.2461536,0.07179479999999999,0.25641,37.57,2.01,37.6237292144,134.12,43.7461536,18.7617948,47.5996943153,0.2461536,0.07179479999999999,0.25641,43.5,18.69,47.3451803249,133.09
2020-07-02 02:00:00,35.9461536,64.9917948,74.270178066,0.2461536,0.07179479999999999,0.25641,35.7,64.92,74.0884363447,135.91,37.3961536,2.0317948,37.4513083107,0.2461536,0.07179479999999999,0.25641,37.15,1.96,37.2016679734,134.2,43.2361536,18.7617948,47.1314112057,0.2461536,0.07179479999999999,0.25641,42.99,18.69,46.8770327559,133.09
2020-07-02 02:30:00,35.1561536,65.3717948,74.2255124019,0.2461536,0.07179479999999999,0.25641,34.91,65.3,74.0459188612,136.39,36.5861536,2.1017948,36.6464756371,0.2461536,0.07179479999999999,0.25641,36.34,2.03,36.3966550661,134.52,42.3461536,19.4217948,46.5875824439,0.2461536,0.07179479999999999,0.25641,42.1,19.35,46.3339238571,133.49
2020-07-02 03:00:00,34.22743232,65.10216776,73.5514063106,0.24743232,0.07216776,0.25774199999999997,33.98,65.03,73.3726195525,136.6,35.65743232,1.7721677599999999,35.7014433633,0.24743232,0.07216776,0.25774199999999997,35.41,1.7000000000000002,35.4507841944,134.66,41.41743232,20.48216776,46.205225853,0.24743232,0.07216776,0.25774199999999997,41.17,20.41,45.951463524,133.49
2020-07-02 03:30:00,33.80679296,64.95198128,73.223350937,0.24679296,0.07198128,0.25707599999999997,33.56,64.88,73.0457938556,136.25,35.20679296,1.90198128,35.2581310242,0.24679296,0.07198128,0.25707599999999997,34.96,1.83,35.0078634024,134.44,40.90679296,20.55198128,45.779358283,0.24679296,0.07198128,0.25707599999999997,40.66,20.48,45.5265417092,133.14
2020-07-02 04:00:00,33.67679296,65.04198128,73.2433322078,0.24679296,0.07198128,0.25707599999999997,33.43,64.97,73.0661741163,136.31,35.09679296,1.94198128,35.1504789067,0.24679296,0.07198128,0.25707599999999997,34.85,1.87,34.9001346702,134.5,40.76679296,20.62198128,45.6858568942,0.24679296,0.07198128,0.25707599999999997,40.52,20.55,45.4331696011,133.21
2020-07-02 04:30:00,33.55679296,64.65198128,72.8418632188,0.24679296,0.07198128,0.25707599999999997,33.31,64.58,72.6645202282,135.82,34.94679296,1.95198128,35.0012652501,0.24679296,0.07198128,0.25707599999999997,34.7,1.88,34.7508906361,134.18,40.60679296,20.52198128,45.4979488565,0.24679296,0.07198128,0.25707599999999997,40.36,20.45,45.245243949,132.72
2020-07-02 05:00:00,32.90606368,64.97468524,72.8321271758,0.25606368,0.07468524,0.266733,32.65,64.9,72.6500688231,136.1,34.29606368,2.13468524,34.3624339216,0.25606368,0.07468524,0.266733,34.04,2.06,34.1022755839,134.36,39.85606368,20.78468524,44.9500717751,0.25606368,0.07468524,0.266733,39.6,20.71,44.6885231351,132.99
2020-07-02 05:30:00,33.31639328,64.84519804,72.9032356623,0.32639328,0.09519804,0.339993,32.99,64.75,72.6698190448,135.97,34.71639328,2.12519804,34.7813804942,0.32639328,0.09519804,0.339993,34.39,2.03,34.4498621187,134.28,40.31639328,20.72519804,45.3315056104,0.32639328,0.09519804,0.339993,39.99,20.63,44.9977443879,132.88
2020-07-02 06:00:00,34.388880639999996,64.36967352,72.9797915915,0.47888064,0.13967352,0.498834,33.91,64.23,72.6318180965,135.64,35.79888064,1.95967352,35.8524779532,0.47888064,0.13967352,0.498834,35.32,1.82,35.3668601943,134.04,41.54888064,20.43967352,46.3043166027,0.47888064,0.13967352,0.498834,41.07,20.3,45.8130429026,132.55
2020-07-02 06:30:00,37.75737184,62.13965012,72.7114519543,0.78737184,0.22965012,0.820179,36.97,61.91,72.1084530412,134.33,39.16737184,0.8596501200000001,39.1768045555,0.78737184,0.22965012,0.820179,38.38,0.63,38.3851703135,133.14,45.40737184,18.97965012,49.2143935866,0.78737184,0.22965012,0.820179,44.62,18.75,48.3994514432,131.23
2020-07-02 07:00:00,40.77678208,60.83156144,73.234041429,1.13678208,0.33156144,1.184148,39.64,60.5,72.3296592001,134.17,42.22678208,1.04156144,42.2396256502,1.13678208,0.33156144,1.184148,41.09,0.71,41.0961336381,133.05,48.87678208,17.82156144,52.0244930649,1.13678208,0.33156144,1.184148,47.74,17.49,50.8429709989,131.07
2020-07-02 07:30:00,44.83489408,58.46892744,73.6802768938,1.02489408,0.29892744,1.067598,43.81,58.17,72.8221463567,133.9,46.32489408,2.95892744,46.4192962368,1.02489408,0.29892744,1.067598,45.3,2.66,45.3780299264,132.9,53.90489408,18.03892744,56.8431219143,1.02489408,0.29892744,1.067598,52.88,17.74,55.7763569983,130.57
2020-07-02 08:00:00,48.41187712,57.07221416,74.8394780541,1.00187712,0.29221416,1.043622,47.41,56.78,73.9707813937,133.24,49.95187712,3.66221416,50.085944539,1.00187712,0.29221416,1.043622,48.95,3.37,49.0658679736,132.42,58.06187712,16.42221416,60.3396278793,1.00187712,0.29221416,1.043622,57.06,16.13,59.2960411832,129.95
2020-07-02 08:30:00,51.46553312,55.72244716,75.8530962903,1.34553312,0.39244716,1.401597,50.12,55.33,74.6553635046,132.56,53.02553312,4.75244716,53.2380776951,1.34553312,0.39244716,1.401597,51.68,4.36,51.8635903115,131.97,61.41553312,14.27244716,63.0521249154,1.34553312,0.39244716,1.401597,60.07,13.88,61.6527314886,129.41
2020-07-02 09:00:00,28.32337504,10.70181772,30.2777554678,1.58337504,0.46181772,1.649349,26.74,10.24,28.6336375614,133.44,70.38337504,13.20181772,71.6108055613,1.58337504,0.46181772,1.649349,68.8,12.74,69.9696191214,132.52,73.10337504,41.38181772,84.0033230298,1.58337504,0.46181772,1.649349,71.52,40.92,82.3987669811,130.69
2020-07-02 09:30:00,1.42353504,0.41519772,1.4828489999999999,1.42353504,0.41519772,1.4828489999999999,0.0,0.0,0.0,133.69,88.76353504,10.88519772,89.4284780269,1.42353504,0.41519772,1.4828489999999999,87.34,10.47,87.9653141869,132.71,87.41353504,50.61519772,101.0100210297,1.42353504,0.41519772,1.4828489999999999,85.99,50.2,99.570678917,130.34
2020-07-02 10:00:00,2.46760992,0.71971956,2.570427,2.46760992,0.71971956,2.570427,0.0,0.0,0.0,133.86,88.99760992,10.72971956,89.6420741243,2.46760992,0.71971956,2.570427,86.53,10.01,87.1070663035,132.81,87.67760992,50.55971956,101.210911088,2.46760992,0.71971956,2.570427,85.21,49.84,98.7156000843,130.5
2020-07-02 10:30:00,3.94900704,1.15179372,4.113549,3.94900704,1.15179372,4.113549,0.0,0.0,0.0,134.16,87.61900704,11.09179372,88.3182783041,3.94900704,1.15179372,4.113549,83.67,9.94,84.258367537,133.02,86.30900704,51.05179372,100.2772673055,3.94900704,1.15179372,4.113549,82.36,49.9,96.2973499116,130.81
2020-07-02 11:00:00,3.95092512,1.15235316,4.115547,3.95092512,1.15235316,4.115547,0.0,0.0,0.0,133.87,87.97092512,10.41235316,88.5849917582,3.95092512,1.15235316,4.115547,84.02,9.26,84.5287406744,132.81,86.66092512,50.19235316,100.1468334916,3.95092512,1.15235316,4.115547,82.71,49.04,96.155424704,130.53
2020-07-02 11:30:00,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,133.62,87.01990496,10.40622228,87.6399071279,5.12990496,1.49622228,5.343651,81.89,8.91,82.373297858,132.66,85.72990496,50.04622228,99.2685296,5.12990496,1.49622228,5.343651,80.6,48.55,94.0928397913,130.28
2020-07-02 12:00:00,4.54329216,1.32512688,4.732596,4.54329216,1.32512688,4.732596,0.0,0.0,0.0,133.62,88.43329216,10.21512688,89.0213231728,4.54329216,1.32512688,4.732596,83.89,8.89,84.3597309147,132.69,87.10329216,49.78512688,100.3271765952,4.54329216,1.32512688,4.732596,82.56,48.46,95.7315266775,130.28
2020-07-02 12:30:00,4.96271232,1.44745776,5.169492,4.96271232,1.44745776,5.169492,0.0,0.0,0.0,133.76,88.51271232,10.65745776,89.1520142686,4.96271232,1.44745776,5.169492,83.55,9.21,84.0560919862,132.8,87.19271232,50.24745776,100.6348651962,4.96271232,1.44745776,5.169492,82.23,48.8,95.6201490273,130.45
2020-07-02 13:00:00,5.55987456,1.62163008,5.791536,5.55987456,1.62163008,5.791536,0.0,0.0,0.0,134.0,88.87987456,10.76163008,89.5290164348,5.55987456,1.62163008,5.791536,83.32,9.14,83.8198186588,132.91,87.56987456,50.43163008,101.053610737,5.55987456,1.62163008,5.791536,82.01,48.81,95.4361367617,130.67
2020-07-02 13:30:00,4.531464,1.321677,4.720275,4.531464,1.321677,4.720275,0.0,0.0,0.0,134.0,90.60146399999999,10.221677,91.1762466854,4.531464,1.321677,4.720275,86.07,8.9,86.5289252216,132.86,89.251464,49.971677,102.2887693168,4.531464,1.321677,4.720275,84.72,48.65,97.6949379446,130.67
2020-07-02 14:00:00,4.71144384,1.37417112,4.907754,4.71144384,1.37417112,4.907754,0.0,0.0,0.0,134.21,89.33144384,10.67417112,89.9669094036,4.71144384,1.37417112,4.907754,84.62,9.3,85.1295154456,132.97,88.01144384,50.54417112,101.4924996293,4.71144384,1.37417112,4.907754,83.3,49.17,96.7294107291,130.88
2020-07-02 14:30:00,2.19076704,0.63897372,2.2820489999999998,2.19076704,0.63897372,2.2820489999999998,0.0,0.0,0.0,134.21,91.19076704,10.00897372,91.7384082502,2.19076704,0.63897372,2.2820489999999998,89.0,9.37,89.4918817547,133.0,89.82076704,49.90897372,102.755417616,2.19076704,0.63897372,2.2820489999999998,87.63,49.27,100.5313374028,130.88
2020-07-02 15:00:00,1.28479392,0.37473156,1.338327,1.28479392,0.37473156,1.338327,0.0,0.0,0.0,134.58,89.09479392,10.37473156,89.6968079621,1.28479392,0.37473156,1.338327,87.81,10.0,88.3775769073,133.22,87.72479392,50.46473156,101.2043902196,1.28479392,0.37473156,1.338327,86.44,50.09,99.9043627676,131.29
2020-07-02 15:30:00,2.77833888,0.8103488400000001,2.894103,2.77833888,0.8103488400000001,2.894103,0.0,0.0,0.0,134.92,87.74833888,10.87034884,88.4190899077,2.77833888,0.8103488400000001,2.894103,84.97,10.06,85.5634530626,133.47,86.40833888,51.17034884,100.4231329346,2.77833888,0.8103488400000001,2.894103,83.63,50.36,97.6222643663,131.63
2020-07-02 16:00:00,1.33850016,0.39039588000000003,1.394271,1.33850016,0.39039588000000003,1.394271,0.0,0.0,0.0,134.92,90.34850016,10.47039588,90.9531784549,1.33850016,0.39039588000000003,1.394271,89.01,10.08,89.5789400473,133.43,88.96850016,50.78039588,102.4404345288,1.33850016,0.39039588000000003,1.394271,87.63,50.39,101.0849593164,131.63
2020-07-02 16:30:00,1.76751072,0.51552396,1.841157,1.76751072,0.51552396,1.841157,0.0,0.0,0.0,135.29,92.57751072,11.54552396,93.2946655207,1.76751072,0.51552396,1.841157,90.81,11.03,91.4774125126,133.66,91.17751072,52.12552396,105.0257526,1.76751072,0.51552396,1.841157,89.41,51.61,103.236331783,131.9
2020-07-02 17:00:00,0.8695296,0.25361279999999997,0.9057600000000001,0.8695296,0.25361279999999997,0.9057600000000001,0.0,0.0,0.0,135.52,94.4395296,12.1736128,95.2209094667,0.8695296,0.25361279999999997,0.9057600000000001,93.57,11.92,94.3261962553,133.77,93.0295296,52.8236128,106.9805003112,0.8695296,0.25361279999999997,0.9057600000000001,92.16,52.57,106.0993425993,132.05
2020-07-02 17:30:00,22.09275616,0.53580388,22.0992524883,1.08275616,0.31580388,1.127871,21.01,0.22,21.0111518009,134.91,83.36275616,15.82580388,84.8516657647,1.08275616,0.31580388,1.127871,82.28,15.51,83.7290779837,133.4,84.69275616,49.98580388,98.3434976778,1.08275616,0.31580388,1.127871,83.61,49.67,97.2509177335,132.19
2020-07-02 18:00:00,61.9990496,1.5434728,62.0182590822,1.3490495999999998,0.39347279999999996,1.40526,60.65,1.15,60.6609017407,134.47,60.3490496,21.3734728,64.0221299798,1.3490495999999998,0.39347279999999996,1.40526,59.0,20.98,62.6191695889,133.13,67.0490496,45.0634728,80.7854667193,1.3490495999999998,0.39347279999999996,1.40526,65.7,44.67,79.4474599972,132.96
