Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-02 18:30:00,61.47324608,1.85636344,61.5012688392,0.67324608,0.19636344,0.701298,60.8,1.6600000000000001,60.8226569627,134.16,59.81324608,21.58636344,63.5892718404,0.67324608,0.19636344,0.701298,59.14,21.39,62.8893607854,132.96,66.56324608,45.24636344,80.4853970187,0.67324608,0.19636344,0.701298,65.89,45.05,79.8185103845,132.59
2020-07-02 19:00:00,60.6287904,2.3158972,60.6730055726,0.8087903999999999,0.2358972,0.8424900000000001,59.82,2.08,59.8561508953,134.04,58.9887904,21.9858972,62.9528162082,0.8087903999999999,0.2358972,0.8424900000000001,58.18,21.75,62.112598561,132.87,65.6287904,45.6658972,79.9531881569,0.8087903999999999,0.2358972,0.8424900000000001,64.82,45.43,79.1550206873,132.4
2020-07-02 19:30:00,58.23307584,2.81589712,58.3011183287,1.08307584,0.31589712000000003,1.128204,57.15,2.5,57.2046545309,134.17,56.65307584,22.54589712,60.9744903962,1.08307584,0.31589712000000003,1.128204,55.57,22.23,59.8514644767,133.0,62.883075840000004,46.40589712,78.1523417091,1.08307584,0.31589712000000003,1.128204,61.8,46.09,77.094280592,132.56
2020-07-02 20:00:00,56.30697216,3.94286688,56.4448519624,0.86697216,0.25286688,0.903096,55.44,3.69,55.5626646229,134.89,54.76697216,23.88286688,59.7479084988,0.86697216,0.25286688,0.903096,53.9,23.63,58.8522463463,133.47,60.56697216,46.19286688,76.1717734284,0.86697216,0.25286688,0.903096,59.7,45.94,75.3297656972,133.49
2020-07-02 20:30:00,55.35725216,5.14128188,55.595486742,0.58725216,0.17128188,0.611721,54.77,4.97,54.9950343213,134.89,53.82725216,25.14128188,59.4092343804,0.58725216,0.17128188,0.611721,53.24,24.97,58.8047489579,133.54,59.33725216,45.39128188,74.7079511472,0.58725216,0.17128188,0.611721,58.75,45.22,74.1377832148,133.69
2020-07-02 21:00:00,53.62981984,5.52911412,53.914086091,0.33981984,0.09911412,0.353979,53.29,5.43,53.565931337,134.28,52.13981984,25.33911412,57.9709540834,0.33981984,0.09911412,0.353979,51.8,25.24,57.6220235674,133.1,57.44981984,45.50911412,73.2909357809,0.33981984,0.09911412,0.353979,57.11,45.41,72.9631427503,133.03
2020-07-02 21:30:00,52.56231744,5.34067592,52.832944589,0.24231744,0.07067592,0.25241399999999997,52.32,5.27,52.5847439853,133.77,51.10231744,24.96067592,56.8725082102,0.24231744,0.07067592,0.25241399999999997,50.86,24.89,56.6237732759,132.78,56.49231744,47.01067592,73.4941193579,0.24231744,0.07067592,0.25241399999999997,56.25,46.94,73.2627197147,132.28
2020-07-02 22:00:00,51.71848128,5.56955704,52.0175092784,0.23848128000000002,0.06955704,0.248418,51.48,5.5,51.7729697815,133.77,50.25848128,25.15955704,56.2042547413,0.23848128000000002,0.06955704,0.248418,50.02,25.09,55.959882952,132.76,55.60848128,47.69955704,73.263571658,0.23848128000000002,0.06955704,0.248418,55.37,47.63,73.037345242,132.21
2020-07-02 22:30:00,50.56720256,6.27918408,50.9555701318,0.23720256,0.06918408,0.247086,50.33,6.21,50.7116653247,134.33,49.15720256,25.99918408,55.6092450619,0.23720256,0.06918408,0.247086,48.92,25.93,55.3672403141,133.17,54.26720256,48.22918408,72.6015390382,0.23720256,0.06918408,0.247086,54.03,48.16,72.3783565716,132.91
2020-07-02 23:00:00,48.05848128,6.59955704,48.5095019152,0.23848128000000002,0.06955704,0.248418,47.82,6.53,48.2637887033,134.59,46.68848128,26.44955704,53.6599790519,0.23848128000000002,0.06955704,0.248418,46.45,26.38,53.4182262903,133.36,51.37848128,48.15955704,70.4208156224,0.23848128000000002,0.06955704,0.248418,51.14,48.09,70.1993425895,133.24
2020-07-02 23:30:00,45.18318656,4.48384608,45.4051233165,0.25318656,0.07384608000000001,0.26373599999999997,44.93,4.41,45.1459078987,136.21,43.86318656,24.90384608,50.4398719742,0.25318656,0.07384608000000001,0.26373599999999997,43.61,24.83,50.183274106,134.45,47.60318656,55.20384608,72.8939503161,0.25318656,0.07384608000000001,0.26373599999999997,47.35,55.13,72.6728243568,134.98
2020-07-03 00:00:00,41.693736,17.616923,45.2628279897,0.26373599999999997,0.07692299999999999,0.274725,41.43,17.54,44.9899599911,134.88,41.463736,11.946923,43.1505547154,0.26373599999999997,0.07692299999999999,0.274725,41.2,11.87,42.8758311873,133.56,44.733736,55.966923,71.6477746103,0.26373599999999997,0.07692299999999999,0.274725,44.47,55.89,71.4231965121,133.46
2020-07-03 00:30:00,39.1385312,27.1383216,47.6268109762,0.26853119999999997,0.07832159999999999,0.27972,38.87,27.06,47.3615930898,135.0,39.4785312,6.5383216,40.016297618,0.26853119999999997,0.07832159999999999,0.27972,39.21,6.46,39.7385920737,133.64,42.7285312,52.8983216,67.9997044597,0.26853119999999997,0.07832159999999999,0.27972,42.46,52.82,67.7702294522,133.46
2020-07-03 01:00:00,37.9713184,27.5720512,46.92588868,0.28131839999999997,0.08205119999999999,0.29304,37.69,27.49,46.6501468379,135.47,38.3013184,6.8620512,38.9111646941,0.28131839999999997,0.08205119999999999,0.29304,38.02,6.78,38.6197980316,133.97,41.3713184,53.5620512,67.6792384333,0.28131839999999997,0.08205119999999999,0.29304,41.09,53.48,67.4425570393,133.81
2020-07-03 01:30:00,37.74218752,27.68522136,46.8075229055,0.29218752,0.08522136,0.30436199999999997,37.45,27.6,46.521634752,135.72,38.09218752,6.92522136,38.7165783734,0.29218752,0.08522136,0.30436199999999997,37.8,6.84,38.4138724942,134.11,41.11218752,53.74522136,67.6665410799,0.29218752,0.08522136,0.30436199999999997,40.82,53.66,67.421569249,134.02
2020-07-03 02:00:00,37.70296672,27.65128196,46.7558241668,0.31296672000000003,0.09128196,0.326007,37.39,27.56,46.4496038734,135.63,38.03296672,6.90128196,38.6540327808,0.31296672000000003,0.09128196,0.326007,37.72,6.8100000000000005,38.3298121571,134.05,41.06296672,53.68128196,67.5858510986,0.31296672000000003,0.09128196,0.326007,40.75,53.59,67.3234773315,133.89
2020-07-03 02:30:00,37.05822144,27.85864792,46.3617950497,0.33822144,0.09864792,0.35231399999999996,36.72,27.76,46.0323364604,135.84,37.38822144,7.04864792,38.0468466492,0.33822144,0.09864792,0.35231399999999996,37.05,6.95,37.6962199696,134.21,40.30822144,53.98864792,67.3760107151,0.33822144,0.09864792,0.35231399999999996,39.97,53.89,67.094955101,134.09
2020-07-03 03:00:00,36.16260704,28.34284372,45.9461743572,0.35260704,0.10284372,0.367299,35.81,28.24,45.6054130559,136.12,36.51260704,7.39284372,37.253518104,0.35260704,0.10284372,0.367299,36.16,7.29,36.8875277025,134.37,39.17260704,53.53284372,66.3344442885,0.35260704,0.10284372,0.367299,38.82,53.43,66.0436015069,134.44
2020-07-03 03:30:00,35.71196768,28.73265724,45.8356872715,0.35196768,0.10265724,0.366633,35.36,28.63,45.4973240971,136.12,36.05196768,7.73265724,36.8719183335,0.35196768,0.10265724,0.366633,35.7,7.63,36.5062583676,134.37,38.70196768,52.88265724,65.53180707920001,0.35196768,0.10265724,0.366633,38.35,52.78,65.2414814363,134.62
2020-07-03 04:00:00,35.41379584,34.61610712,49.5218316295,0.36379584,0.10610712,0.37895399999999996,35.05,34.51,49.1878297956,136.02,35.97379584,4.61610712,36.2687528333,0.36379584,0.10610712,0.37895399999999996,35.61,4.51,35.8944591824,134.3,38.65379584,50.83610712,63.8625533467,0.36379584,0.10610712,0.37895399999999996,38.29,50.73,63.5582960753,134.4
2020-07-03 04:30:00,35.23178784,41.31843812,54.3000202862,0.37178784,0.10843812,0.387279,34.86,41.21,53.9766958974,134.83,36.07178784,0.32843812,36.073283044,0.37178784,0.10843812,0.387279,35.7,0.22,35.7006778647,133.51,39.07178784,47.75843812,61.7047244275,0.37178784,0.10843812,0.387279,38.7,47.65,61.3857678945,132.99
2020-07-03 05:00:00,34.6184112,41.1432866,53.7699212038,0.38841119999999996,0.1132866,0.404595,34.23,41.03,53.4336392173,135.04,35.4684112,0.6032866,35.4735415172,0.38841119999999996,0.1132866,0.404595,35.08,0.49,35.083422011,133.67,38.4784112,48.5532866,61.9516728437,0.38841119999999996,0.1132866,0.404595,38.09,48.44,61.6220877608,133.14
2020-07-03 05:30:00,34.99188768,40.42596724,53.4667282588,0.43188768,0.12596724,0.449883,34.56,40.3,53.0893925375,133.12,35.82188768,0.36596724,35.8237570472,0.43188768,0.12596724,0.449883,35.39,0.24,35.3908137798,132.38,38.82188768,46.97596724,60.9416151835,0.43188768,0.12596724,0.449883,38.39,46.85,60.5699149744,131.24
2020-07-03 06:00:00,35.95799136,42.30899748,55.5250250825,0.64799136,0.18899748,0.674991,35.31,42.12,54.9626282123,132.59,36.77799136,2.31899748,36.8510298063,0.64799136,0.18899748,0.674991,36.13,2.13,36.1927313145,132.03,40.19799136,41.13899748,57.5177852758,0.64799136,0.18899748,0.674991,39.55,40.95,56.9307034912,130.66
2020-07-03 06:30:00,39.05088832,45.36067576,59.8545134805,0.79088832,0.23067576,0.823842,38.26,45.13,59.1653995169,134.05,39.91088832,4.47067576,40.1605023405,0.79088832,0.23067576,0.823842,39.12,4.24,39.3491041829,132.96,44.31088832,32.72067576,55.0826419655,0.79088832,0.23067576,0.823842,43.52,32.49,54.3101325721,131.99
2020-07-03 07:00:00,41.54185696,44.20470828,60.661207652,1.18185696,0.34470828000000003,1.231101,40.36,43.86,59.6039361116,133.81,42.40185696,3.58470828,42.5531151281,1.18185696,0.34470828000000003,1.231101,41.22,3.24,41.3471401671,132.78,47.33185696,33.21470828,57.8231919683,1.18185696,0.34470828000000003,1.231101,46.15,32.87,56.6591510702,131.58
2020-07-03 07:30:00,45.14858944,43.36417192,62.6006911681,1.9685894400000001,0.5741719200000001,2.050614,43.18,42.79,60.7905954898,133.67,46.03858944,2.83417192,46.1257438758,1.9685894400000001,0.5741719200000001,2.050614,44.07,2.26,44.1279106689,132.7,51.36858944,32.18417192,60.6180905608,1.9685894400000001,0.5741719200000001,2.050614,49.4,31.61,58.6476947544,131.5
2020-07-03 08:00:00,48.08294464,41.82377552,63.7275275215,2.41294464,0.70377552,2.513484,45.67,41.12,61.4540747225,133.23,48.98294464,1.72377552,49.0132662414,2.41294464,0.70377552,2.513484,46.57,1.02,46.581168942,132.45,54.79294464,31.44377552,63.174186194,2.41294464,0.70377552,2.513484,52.38,30.74,60.7339443804,130.98
2020-07-03 08:30:00,51.90921888,39.02393884,64.9417801367,1.89921888,0.55393884,1.9783529999999998,50.01,38.47,63.094698668,133.02,52.83921888,2.14393884,52.8826958995,1.89921888,0.55393884,1.9783529999999998,50.94,1.5899999999999999,50.9648084466,132.29,59.59921888,31.59393884,67.4554954213,1.89921888,0.55393884,1.9783529999999998,57.7,31.04,65.5192460274,130.48
2020-07-03 09:00:00,53.78497248,38.64228364,66.2272553379,2.54497248,0.74228364,2.651013,51.24,37.9,63.7334103905,133.3,54.73497248,2.89228364,54.8113356619,2.54497248,0.74228364,2.651013,52.19,2.15,52.2342665307,132.38,61.65497248,31.12228364,69.0646955432,2.54497248,0.74228364,2.651013,59.11,30.38,66.4600368643,130.76
2020-07-03 09:30:00,55.06884768,38.52174724,67.2049328191,3.46884768,1.01174724,3.613383,51.6,37.51,63.7931038593,133.11,56.00884768,3.53174724,56.1200878207,3.46884768,1.01174724,3.613383,52.54,2.52,52.600399238,132.25,62.90884768,30.33174724,69.8393728999,3.46884768,1.01174724,3.613383,59.44,29.32,66.2780204895,130.63
2020-07-03 10:00:00,56.04608928,39.23927604,68.4169928287,4.62608928,1.34927604,4.818843,51.42,37.89,63.8722827211,133.57,56.99608928,3.86927604,57.1272744868,4.62608928,1.34927604,4.818843,52.37,2.52,52.4305950758,132.52,63.62608928,28.82927604,69.8527479349,4.62608928,1.34927604,4.818843,59.0,27.48,65.0857157908,131.31
2020-07-03 10:30:00,56.30462048,39.58759764,68.8286871464,4.89462048,1.4275976400000001,5.098563,51.41,38.16,64.0247897302,134.3,57.25462048,4.19759764,57.4082867908,4.89462048,1.4275976400000001,5.098563,52.36,2.77,52.433219432,133.04,63.81462048,28.40759764,69.8519676937,4.89462048,1.4275976400000001,5.098563,58.92,26.98,64.8034474392,132.12
2020-07-03 11:00:00,55.71120416,39.27076788,68.1610701122,4.63120416,1.35076788,4.824171,51.08,37.92,63.6167650859,134.57,56.68120416,4.49076788,56.8588243035,4.63120416,1.35076788,4.824171,52.05,3.14,52.1446267606,133.21,63.17120416,28.19076788,69.1760104999,4.63120416,1.35076788,4.824171,58.54,26.84,64.399667701,132.37
2020-07-03 11:30:00,55.90090368,38.93818024,68.1255672464,5.41090368,1.57818024,5.6363579999999995,50.49,37.36,62.8093122077,135.17,56.85090368,5.54818024,57.1209904782,5.41090368,1.57818024,5.6363579999999995,51.44,3.9699999999999998,51.5929694823,133.64,63.49090368,29.45818024,69.9919940647,5.41090368,1.57818024,5.6363579999999995,58.08,27.88,64.4250013582,132.79
2020-07-03 12:00:00,57.23421312,38.23706216,68.831882686,2.66421312,0.7770621600000001,2.775222,54.57,37.46,66.1901541016,134.45,58.21421312,4.21706216,58.3667561412,2.66421312,0.7770621600000001,2.775222,55.55,3.44,55.6564111312,133.24,65.48421312,28.88706216,71.5726520969,2.66421312,0.7770621600000001,2.775222,62.82,28.11,68.8224127737,132.21
2020-07-03 12:30:00,58.18979776,37.91160768,69.45028841,2.43979776,0.71160768,2.541456,55.75,37.2,67.0216569476,133.57,59.159797760000004,3.95160768,59.2916256672,2.43979776,0.71160768,2.541456,56.72,3.24,56.8124634213,132.68,66.55979776,28.44160768,72.3818466556,2.43979776,0.71160768,2.541456,64.12,27.73,69.8593393899,131.41
2020-07-03 13:00:00,58.60649152,37.97939336,69.8366319941,1.98649152,0.57939336,2.069262,56.62,37.4,67.8570880601,133.18,59.58649152,3.36939336,59.6816787907,1.98649152,0.57939336,2.069262,57.6,2.79,57.6675307257,132.39,67.06649152,28.30939336,72.7965386348,1.98649152,0.57939336,2.069262,65.08,27.73,70.7414963087,131.05
2020-07-03 13:30:00,58.16311488,38.53424184,69.7698769293,2.00311488,0.58424184,2.086578,56.16,37.95,67.7801453229,133.38,59.13311488,2.99424184,59.2088739937,2.00311488,0.58424184,2.086578,57.13,2.41,57.1808097179,132.52,66.53311488,28.63424184,72.4332463817,2.00311488,0.58424184,2.086578,64.53,28.05,70.3627984094,131.27
2020-07-03 14:00:00,56.3567408,39.2065494,68.6530097625,2.4567408,0.7165494,2.5591049999999997,53.9,38.49,66.2320926742,133.27,57.3267408,2.4765494,57.38021007,2.4567408,0.7165494,2.5591049999999997,54.87,1.76,54.8982194611,132.39,64.3767408,29.4165494,70.7792210655,2.4567408,0.7165494,2.5591049999999997,61.92,28.7,68.2479039971,131.12
2020-07-03 14:30:00,54.92365216,39.72023188,67.7812982112,4.18365216,1.22023188,4.357971,50.74,38.5,63.6929949052,133.43,55.87365216,3.01023188,55.9546825714,4.18365216,1.22023188,4.357971,51.69,1.79,51.720984136,132.52,62.48365216,30.23023188,69.4123454925,4.18365216,1.22023188,4.357971,58.3,29.01,65.118892036,131.23
2020-07-03 15:00:00,54.82843744,39.83121092,67.7693361002,4.11843744,1.20121092,4.290039,50.71,38.63,63.7477921186,133.62,55.77843744,3.04121092,55.861283973,4.11843744,1.20121092,4.290039,51.66,1.8399999999999999,51.6927577132,132.63,62.32843744,29.77121092,69.0735775341,4.11843744,1.20121092,4.290039,58.21,28.57,64.8432648777,131.49
2020-07-03 15:30:00,55.25236576,39.94610668,68.1800217143,1.87236576,0.5461066800000001,1.950381,53.38,39.4,66.3459448648,133.93,56.22236576,1.82610668,56.252013984,1.87236576,0.5461066800000001,1.950381,54.35,1.28,54.3650705876,132.86,63.12236576,29.07610668,69.4971441054,1.87236576,0.5461066800000001,1.950381,61.25,28.53,67.568656935,131.9
2020-07-03 16:00:00,55.3559824,39.821328199999996,68.1910768875,1.6159824,0.4713282,1.683315,53.74,39.35,66.6063818264,133.93,56.3159824,1.8113282,56.3451043439,1.6159824,0.4713282,1.683315,54.7,1.34,54.716410701,132.81,63.2659824,28.9313282,69.5672788059,1.6159824,0.4713282,1.683315,61.65,28.46,67.9020920149,131.9
2020-07-03 16:30:00,55.45639136,40.70519748,68.791892288,2.24639136,0.65519748,2.339991,53.21,40.05,66.5980975704,134.39,56.43639136,1.55519748,56.4578153044,2.24639136,0.65519748,2.339991,54.19,0.9,54.1974731883,133.17,63.40639136,30.47519748,70.3498978446,2.24639136,0.65519748,2.339991,61.16,29.82,68.0424720303,132.3
2020-07-03 17:00:00,56.99964864,40.38864752,69.858448262,1.7096486400000002,0.49864752,1.780884,55.29,39.89,68.1776810987,133.96,57.95964864,1.30864752,57.9744204698,1.7096486400000002,0.49864752,1.780884,56.25,0.81,56.2558316977,132.85,65.28964864,30.31864752,71.9858222637,1.7096486400000002,0.49864752,1.780884,63.58,29.82,70.2256989997,131.84
2020-07-03 17:30:00,57.92773056,40.46808808,70.6632020268,1.70773056,0.49808808,1.778886,56.22,39.97,68.9803544497,133.87,58.91773056,1.18808808,58.929708362,1.70773056,0.49808808,1.778886,57.21,0.6900000000000001,57.2141608345,132.79,66.40773056,30.54808808,73.0970065288,1.70773056,0.49808808,1.778886,64.7,30.05,71.3378756342,131.75
2020-07-03 18:00:00,58.38984896,39.94703928,70.7470169605,1.18984896,0.34703928,1.239426,57.2,39.6,69.5701085237,133.37,59.38984896,1.07703928,59.3996142505,1.18984896,0.34703928,1.239426,58.2,0.73,58.2045779986,132.42,66.98984896,30.47703928,73.5968055486,1.18984896,0.34703928,1.239426,65.8,30.13,72.3702763571,131.23
2020-07-03 18:30:00,58.26920992,40.75351956,71.106611375,0.86920992,0.25351956000000003,0.905427,57.4,40.5,70.2496263335,133.77,59.24920992,0.31351956000000003,59.2500394148,0.86920992,0.25351956000000003,0.905427,58.38,0.06,58.3800308325,132.71,66.77920992,30.08351956,73.2426175574,0.86920992,0.25351956000000003,0.905427,65.91,29.83,72.3460918087,131.74
2020-07-03 19:00:00,57.34020896,40.72214428,70.3291731669,0.83020896,0.24214428000000002,0.8648009999999999,56.51,40.48,69.5126643138,133.25,58.32020896,0.52214428,58.3225463075,0.83020896,0.24214428000000002,0.8648009999999999,57.49,0.28,57.4906818537,132.35,65.77020896,30.54214428,72.5158118196,0.83020896,0.24214428000000002,0.8648009999999999,64.94,30.3,71.6609628738,131.18
2020-07-03 19:30:00,56.2098896,40.8087178,69.461522711,0.5098895999999999,0.14871779999999998,0.531135,55.7,40.66,68.9617691188,133.25,57.1998896,0.5287178,57.202333106,0.5098895999999999,0.14871779999999998,0.531135,56.69,0.38,56.6912735789,132.33,64.5298896,30.9687178,71.5763098655,0.5098895999999999,0.14871779999999998,0.531135,64.02,30.82,71.0523243814,131.11
2020-07-03 20:00:00,54.00659296,41.71025628,68.2382412002,0.44659296,0.13025628,0.465201,53.56,41.58,67.8053832671,133.32,54.96659296,1.37025628,54.983669793,0.44659296,0.13025628,0.465201,54.52,1.24,54.5340994241,132.38,61.94659296,31.35025628,69.4277966536,0.44659296,0.13025628,0.465201,61.5,31.22,68.9705618362,131.28
2020-07-03 20:30:00,52.77346624,41.47559432,67.1212608879,0.29346624,0.08559432,0.30569399999999997,52.48,41.39,66.8377326067,132.7,53.72346624,1.59559432,53.7471557022,0.29346624,0.08559432,0.30569399999999997,53.43,1.51,53.4513330049,131.98,60.66346624,32.50559432,68.8234683691,0.29346624,0.08559432,0.30569399999999997,60.37,32.42,68.5243993042,130.59
2020-07-03 21:00:00,51.13643328,42.62354304,66.571023951,0.28643328,0.08354304,0.29836799999999997,50.85,42.54,66.2976176043,133.44,52.09643328,2.23354304,52.1442909148,0.28643328,0.08354304,0.29836799999999997,51.81,2.15,51.854590925,132.46,58.66643328,32.42354304,67.0301166422,0.28643328,0.08354304,0.29836799999999997,58.38,32.34,66.7390440447,131.44
2020-07-03 21:30:00,50.30167808,42.96048944,66.1503021202,0.24167808000000002,0.07048944,0.25174799999999997,50.06,42.89,65.92082903,134.02,51.24167808,2.23048944,51.2902003856,0.24167808000000002,0.07048944,0.25174799999999997,51.0,2.16,51.0457206825,132.87,57.79167808,33.39048944,66.7443094229,0.24167808000000002,0.07048944,0.25174799999999997,57.55,33.32,66.4998112779,131.96
2020-07-03 22:00:00,49.48039936,42.90011648,65.4883952683,0.24039936,0.07011648,0.25041599999999997,49.24,42.83,65.2609109651,133.72,50.42039936,2.46011648,50.4803807901,0.24039936,0.07011648,0.25041599999999997,50.18,2.39,50.2368838604,132.65,57.00039936,34.72011648,66.7422805692,0.24039936,0.07011648,0.25041599999999997,56.76,34.65,66.5005270656,131.49
2020-07-03 22:30:00,47.48976,43.40993,64.3404952379,0.23976000000000003,0.06993,0.24975000000000003,47.25,43.34,64.1164417291,133.52,48.41976,3.11993,48.5201723169,0.23976000000000003,0.06993,0.24975000000000003,48.18,3.05,48.2764424953,132.54,54.70976,35.38993,65.158307104,0.23976000000000003,0.06993,0.24975000000000003,54.47,35.32,64.9190519031,131.27
2020-07-03 23:00:00,45.08976,44.02993,63.0215930667,0.23976000000000003,0.06993,0.24975000000000003,44.85,43.96,62.8013065151,134.07,45.99976,3.42993,46.1274575482,0.23976000000000003,0.06993,0.24975000000000003,45.76,3.36,45.8831908219,132.88,51.92976,36.03993,63.2105729136,0.23976000000000003,0.06993,0.24975000000000003,51.69,35.97,62.9737802581,131.82
2020-07-03 23:30:00,42.83912064,45.13974352,62.2317178154,0.23912064,0.06974352,0.249084,42.6,45.07,62.0166501836,134.76,43.73912064,4.09974352,43.9308384997,0.23912064,0.06974352,0.249084,43.5,4.03,43.686278166,133.34,49.21912064,36.22974352,61.1155966354,0.23912064,0.06974352,0.249084,48.98,36.16,60.8817378201,132.59
2020-07-04 00:00:00,40.41976,45.97993,61.2201842635,0.23976000000000003,0.06993,0.24975000000000003,40.18,45.91,61.0095115535,135.02,41.31976,4.73993,41.5907381861,0.23976000000000003,0.06993,0.24975000000000003,41.08,4.67,41.3445921494,133.53,46.31976,36.07993,58.7135547831,0.23976000000000003,0.06993,0.24975000000000003,46.08,36.01,58.4815056236,132.95
2020-07-04 00:30:00,38.57912064,46.90974352,60.7360896541,0.23912064,0.06974352,0.249084,38.34,46.84,60.5304980981,135.23,39.45912064,5.40974352,39.8282252509,0.23912064,0.06974352,0.249084,39.22,5.34,39.5818645342,133.68,44.01912064,35.32974352,56.4435448843,0.23912064,0.06974352,0.249084,43.78,35.26,56.2134859264,133.34
2020-07-04 01:00:00,37.25912064,47.55974352,60.4166473296,0.23912064,0.06974352,0.249084,37.02,47.49,60.2144542448,135.55,38.13912064,5.88974352,38.5912114597,0.23912064,0.06974352,0.249084,37.9,5.82,38.3442616307,133.88,42.44912064,35.46974352,55.3175428638,0.23912064,0.06974352,0.249084,42.21,35.4,55.0894191293,133.67
2020-07-04 01:30:00,36.83976,47.59993,60.190707363,0.23976000000000003,0.06993,0.24975000000000003,36.6,47.53,59.9888397954,135.55,37.71976,5.86993,38.1737655028,0.23976000000000003,0.06993,0.24975000000000003,37.48,5.8,37.92611765,133.88,41.95976,35.50993,54.9688692613,0.23976000000000003,0.06993,0.24975000000000003,41.72,35.44,54.7407709116,133.67
2020-07-04 02:00:00,36.75583392,47.82170156,60.3150600368,0.24583392,0.07170156,0.256077,36.51,47.75,60.1085900683,135.81,37.63583392,5.97170156,38.1066557753,0.24583392,0.07170156,0.256077,37.39,5.9,37.8526366321,134.06,41.84583392,35.71170156,55.0127207541,0.24583392,0.07170156,0.256077,41.6,35.64,54.7792807547,133.95
2020-07-04 02:30:00,36.33236736,47.78944048,60.0322541587,0.27236736,0.07944048000000001,0.28371599999999997,36.06,47.71,59.8044120446,135.87,37.20236736,5.8794404799999995,37.6640937439,0.27236736,0.07944048000000001,0.28371599999999997,36.93,5.8,37.3826818193,134.09,41.38236736,35.81944048,54.7314593686,0.27236736,0.07944048000000001,0.28371599999999997,41.11,35.74,54.4736606077,133.95
2020-07-04 03:00:00,35.38707264,47.37372952,59.1313382113,0.28707264,0.08372952,0.29903399999999997,35.1,47.29,58.8927338472,136.16,36.26707264,5.37372952,36.6630267003,0.28707264,0.08372952,0.29903399999999997,35.98,5.29,36.3668049188,134.28,40.44707264,37.06372952,54.8606027225,0.28707264,0.08372952,0.29903399999999997,40.16,36.98,54.5925452786,134.1
2020-07-04 03:30:00,34.77058912,47.38475516,58.7733688785,0.29058912,0.08475516,0.302697,34.48,47.3,58.5334126803,136.16,35.64058912,5.33475516,36.037635958,0.29058912,0.08475516,0.302697,35.35,5.25,35.7377251654,134.28,39.72058912,37.06475516,54.3279051235,0.29058912,0.08475516,0.302697,39.43,36.98,54.0577959225,134.18
2020-07-04 04:00:00,34.20976992,47.49034956,58.5289813623,0.30976992000000003,0.09034956,0.322677,33.9,47.4,58.2749517374,136.27,35.07976992,5.40034956,35.493013862,0.30976992000000003,0.09034956,0.322677,34.77,5.31,35.1731289481,134.32,39.06976992,37.17034956,53.9266335683,0.30976992000000003,0.09034956,0.322677,38.76,37.08,53.640134228,134.18
2020-07-04 04:30:00,34.17063904,47.63351972,58.6223913988,0.32063904,0.09351972,0.333999,33.85,47.54,58.3598672034,136.43,35.03063904,5.51351972,35.4618748976,0.32063904,0.09351972,0.333999,34.71,5.42,35.1306205468,134.42,39.02063904,37.34351972,54.0106353987,0.32063904,0.09351972,0.333999,38.7,37.25,53.7145464469,134.37
2020-07-04 05:00:00,33.48753216,47.96969688,58.5021933685,0.30753216,0.08969688,0.32034599999999996,33.18,47.88,58.2529552898,136.71,34.34753216,5.72969688,34.8221537504,0.30753216,0.08969688,0.32034599999999996,34.04,5.64,34.5040751216,134.62,38.23753216,37.68969688,53.6900560308,0.30753216,0.08969688,0.32034599999999996,37.93,37.6,53.4082849378,134.65
2020-07-04 05:30:00,33.34822144,48.02864792,58.4709748015,0.33822144,0.09864792,0.35231399999999996,33.01,47.93,58.1974655806,136.71,34.20822144,5.72864792,34.6845761266,0.33822144,0.09864792,0.35231399999999996,33.87,5.63,34.3347316867,134.59,38.01822144,37.10864792,53.1266120876,0.33822144,0.09864792,0.35231399999999996,37.68,37.01,52.815930362,134.65
2020-07-04 06:00:00,33.40809152,48.18319336,58.6320791152,0.38809152,0.11319336,0.40426199999999995,33.02,48.07,58.3184816332,136.59,34.27809152,5.88319336,34.7792973242,0.38809152,0.11319336,0.40426199999999995,33.89,5.77,34.3776817136,134.53,38.02809152,36.68319336,52.8374149608,0.38809152,0.11319336,0.40426199999999995,37.64,36.57,52.4798485135,134.65
2020-07-04 06:30:00,35.29184768,47.17762224,58.9172517425,0.47184768,0.13762224,0.491508,34.82,47.04,58.525156984,136.28,36.15184768,5.06762224,36.5052994214,0.47184768,0.13762224,0.491508,35.68,4.93,36.0189852717,134.33,40.29184768,36.76762224,54.5462284182,0.47184768,0.13762224,0.491508,39.82,36.63,54.1053537092,134.27
2020-07-04 07:00:00,36.36856064,46.92291352,59.3669269563,0.79856064,0.23291352,0.831834,35.57,46.69,58.6956642351,136.01,37.23856064,5.01291352,37.5744554252,0.79856064,0.23291352,0.831834,36.44,4.78,36.752170004,134.15,41.49856064,36.53291352,55.2881931831,0.79856064,0.23291352,0.831834,40.7,36.3,54.5360431275,134.05
2020-07-04 07:30:00,38.25722144,46.09002292,59.8991252447,1.33722144,0.39002292,1.392939,36.92,45.7,58.7501182978,135.38,39.12722144,4.56002292,39.3920457281,1.33722144,0.39002292,1.392939,37.79,4.17,38.0193766388,133.73,43.64722144,36.33002292,56.7886476754,1.33722144,0.39002292,1.392939,42.31,35.94,55.5141396403,133.36
2020-07-04 08:00:00,40.6818368,45.3172024,60.8987740335,1.3618367999999998,0.39720239999999996,1.41858,39.32,44.92,59.6981473749,135.28,41.5618368,3.8972024,41.7441548571,1.3618367999999998,0.39720239999999996,1.41858,40.2,3.5,40.3520755352,133.63,46.5318368,35.9672024,58.8120011942,1.3618367999999998,0.39720239999999996,1.41858,45.17,35.57,57.4939457682,133.24
2020-07-04 08:30:00,43.46864,44.54627,62.2406043862,1.35864,0.39627,1.41525,42.11,44.15,61.012085688,134.76,44.36864,3.37627,44.4969146634,1.35864,0.39627,1.41525,43.01,2.98,43.1131128544,133.29,49.68864,34.73627,60.6264744032,1.35864,0.39627,1.41525,48.33,34.34,59.2876420513,132.77
2020-07-04 09:00:00,45.53970784,44.13449812,63.4170238537,2.44970784,0.71449812,2.551779,43.09,43.42,61.1722526968,134.4,46.44970784,3.24449812,46.5628835713,2.44970784,0.71449812,2.551779,44.0,2.5300000000000002,44.0726774771,133.03,51.88970784,34.10449812,62.0939495582,2.44970784,0.71449812,2.551779,49.44,33.39,59.6590789403,132.43
2020-07-04 09:30:00,47.97123584,42.40202712,64.024771549,2.92123584,0.85202712,3.042954,45.05,41.55,61.2854387273,133.67,48.88123584,2.01202712,48.9226273863,2.92123584,0.85202712,3.042954,45.96,1.16,45.9746364858,132.58,54.83123584,34.38202712,64.7193032458,2.92123584,0.85202712,3.042954,51.91,33.53,61.7973219484,131.51
2020-07-04 10:00:00,50.0813568,40.8770624,64.6457773515,1.8413568,0.5370623999999999,1.9180800000000002,48.24,40.34,62.8841251828,133.16,51.0013568,0.8270624,51.0080623789,1.8413568,0.5370623999999999,1.9180800000000002,49.16,0.29,49.1608553628,132.23,57.5113568,33.787062399999996,66.7017372082,1.8413568,0.5370623999999999,1.9180800000000002,55.67,33.25,64.8437460361,130.94
2020-07-04 10:30:00,51.73527296,40.71487128,65.8349391402,1.76527296,0.51487128,1.838826,49.97,40.2,64.1329938487,132.76,52.66527296,0.77487128,52.6709730445,1.76527296,0.51487128,1.838826,50.9,0.26,50.9006640428,131.99,59.23527296,31.91487128,67.2857828331,1.76527296,0.51487128,1.838826,57.47,31.4,65.4886318379,130.72
2020-07-04 11:00:00,52.00583232,40.80836776,66.1054420947,1.84583232,0.53836776,1.922742,50.16,40.27,64.3249446172,132.92,52.93583232,0.82836776,52.9423132906,1.84583232,0.53836776,1.922742,51.09,0.29,51.0908230507,132.07,59.49583232,31.74836776,67.436732712,1.84583232,0.53836776,1.922742,57.65,31.21,65.5559806578,130.91
2020-07-04 11:30:00,52.1848032,40.7018176,66.1807497764,1.9948032,0.5818175999999999,2.07792,50.19,40.12,64.2545757126,133.03,53.1348032,0.6218176,53.1384415299,1.9948032,0.5818175999999999,2.07792,51.14,0.04,51.1400156433,132.14,59.6748032,31.5618176,67.5072623291,1.9948032,0.5818175999999999,2.07792,57.68,30.98,65.4732220072,131.02
2020-07-04 12:00:00,52.23000704,40.75041872,66.2462848864,2.95000704,0.86041872,3.072924,49.28,39.89,63.401344623,133.03,53.15000704,0.95041872,53.1585039678,2.95000704,0.86041872,3.072924,50.2,0.09,50.2000806772,132.08,59.57000704,31.59041872,67.4280378897,2.95000704,0.86041872,3.072924,56.62,30.73,64.4217145068,131.02
2020-07-04 12:30:00,52.95141632,40.46957976,66.6456253346,2.26141632,0.65957976,2.355642,50.69,39.81,64.4539541068,132.83,53.90141632,0.72957976,53.9063536879,2.26141632,0.65957976,2.355642,51.64,0.07,51.6400474438,131.99,60.52141632,31.33957976,68.1543182264,2.26141632,0.65957976,2.355642,58.26,30.68,65.844437882,130.88
2020-07-04 13:00:00,52.90895872,40.77636296,66.7987252055,2.31895872,0.6763629600000001,2.415582,50.59,40.1,64.5550780342,133.1,53.84895872,0.73636296,53.853993219,2.31895872,0.6763629600000001,2.415582,51.53,0.06,51.5300349311,132.16,60.46895872,31.65636296,68.2540862113,2.31895872,0.6763629600000001,2.415582,58.15,30.98,65.8876536234,131.14
2020-07-04 13:30:00,51.70891808,41.56468444,66.3433131642,2.99891808,0.87468444,3.123873,48.71,40.69,63.4692067069,133.41,52.65891808,1.31468444,52.675326753,2.99891808,0.87468444,3.123873,49.66,0.44,49.6619492167,132.38,58.92891808,31.99468444,67.0542856087,2.99891808,0.87468444,3.123873,55.93,31.12,64.0048380984,131.46
2020-07-04 14:00:00,50.57652032,42.16065176,65.8445515172,3.15652032,0.92065176,3.288042,47.42,41.24,62.8442041878,133.64,51.50652032,1.73065176,51.5355876166,3.15652032,0.92065176,3.288042,48.35,0.81,48.3567844258,132.51,57.52652032,31.74065176,65.7021271671,3.15652032,0.92065176,3.288042,54.37,30.82,62.4977543597,131.81
2020-07-04 14:30:00,50.1269696,42.3295328,65.6087069553,3.4269696,0.9995328,3.56976,46.7,41.33,62.3623195528,133.57,51.0569696,1.8795328,51.0915530032,3.4269696,0.9995328,3.56976,47.63,0.88,47.6381286366,132.51,56.9769696,31.9195328,65.3087409079,3.4269696,0.9995328,3.56976,53.55,30.92,61.8356604234,131.74
2020-07-04 15:00:00,49.91123584,42.37202712,65.471521636,2.92123584,0.85202712,3.042954,46.99,41.52,62.7054264,133.75,50.83123584,1.82202712,50.8638803066,2.92123584,0.85202712,3.042954,47.91,0.97,47.9198184471,132.6,56.80123584,31.96202712,65.1763114219,2.92123584,0.85202712,3.042954,53.88,31.11,62.2164487897,131.89
2020-07-04 15:30:00,49.90198656,42.60349608,65.6145269043,1.45198656,0.42349608,1.512486,48.45,42.18,64.2382666329,134.1,50.85198656,1.91349608,50.8879750466,1.45198656,0.42349608,1.512486,49.4,1.49,49.4224655395,132.87,57.04198656,32.23349608,65.5193597363,1.45198656,0.42349608,1.512486,55.59,31.81,64.0478274417,132.27
2020-07-04 16:00:00,49.51278592,42.59706256,65.3148199745,1.29278592,0.37706256,1.346652,48.22,42.22,64.0913161044,134.0,50.45278592,1.94706256,50.4903422419,1.29278592,0.37706256,1.346652,49.16,1.57,49.1850637897,132.79,56.60278592,32.25706256,65.1490096541,1.29278592,0.37706256,1.346652,55.31,31.88,63.8398817355,132.16
2020-07-04 16:30:00,49.56087744,42.72025592,65.4316501282,1.6808774400000002,0.49025592,1.7509139999999999,47.88,42.23,63.8425195305,133.87,50.50087744,2.10025592,50.5445318223,1.6808774400000002,0.49025592,1.7509139999999999,48.82,1.6099999999999999,48.8465403074,132.71,56.59087744,32.38025592,65.1997575369,1.6808774400000002,0.49025592,1.7509139999999999,54.91,31.89,63.4986629781,132.02
2020-07-04 17:00:00,50.2299376,42.7174818,65.93807612169999,2.4599376,0.7174818,2.562435,47.77,42.0,63.6079625519,133.73,51.1599376,2.1874818,51.2066821017,2.4599376,0.7174818,2.562435,48.7,1.47,48.7221807804,132.6,57.2599376,32.3774818,65.7799496934,2.4599376,0.7174818,2.562435,54.8,31.66,63.2881947918,131.89
2020-07-04 17:30:00,52.35428384,41.93666612,67.0794678099,1.87428384,0.54666612,1.952379,50.48,41.39,65.2791122795,133.29,53.30428384,1.6566661200000001,53.3300217357,1.87428384,0.54666612,1.952379,51.43,1.11,51.4419770227,132.33,59.84428384,31.91666612,67.8233874452,1.87428384,0.54666612,1.952379,57.97,31.37,65.9135630959,131.45
2020-07-04 18:00:00,52.58694144,41.50160792,66.9908192961,1.6169414400000002,0.47160792,1.684314,50.97,41.03,65.4324216272,133.2,53.53694144,1.36160792,53.5542535648,1.6169414400000002,0.47160792,1.684314,51.92,0.89,51.9276275214,132.25,60.21694144,32.48160792,68.4188197023,1.6169414400000002,0.47160792,1.684314,58.6,32.01,66.7727496813,131.27
2020-07-04 18:30:00,52.2595984,41.9932162,67.0410011243,1.9995984,0.5832162,2.082915,50.26,41.41,65.1218527071,133.3,53.2095984,1.8132161999999998,53.2404837964,1.9995984,0.5832162,2.082915,51.21,1.23,51.2247693992,132.35,59.7895984,33.0132162,68.2983786096,1.9995984,0.5832162,2.082915,57.79,32.43,66.2675561644,131.39
2020-07-04 19:00:00,52.81533344,41.44738892,67.1367670853,1.22533344,0.35738892,1.276389,51.59,41.09,65.9538945021,132.72,53.75533344,1.61738892,53.7796599112,1.22533344,0.35738892,1.276389,52.53,1.26,52.545109192,131.94,60.55533344,32.55738892,68.7526870843,1.22533344,0.35738892,1.276389,59.33,32.2,67.5047324267,130.85
2020-07-04 19:30:00,52.57145792,41.42125856,66.9289089148,0.62145792,0.18125856,0.6473519999999999,51.95,41.24,66.3290290898,132.63,53.53145792,1.65125856,53.5569196451,0.62145792,0.18125856,0.6473519999999999,52.91,1.47,52.9304165863,131.89,60.38145792,32.57125856,68.606175704,0.62145792,0.18125856,0.6473519999999999,59.76,32.39,67.9733013763,130.73
2020-07-04 20:00:00,50.74632288,41.98226084,65.8612140116,0.7963228800000001,0.23226084,0.829503,49.95,41.75,65.1004224257,132.56,51.68632288,2.26226084,51.7358076864,0.7963228800000001,0.23226084,0.829503,50.89,2.03,50.9304722146,131.84,58.25632288,33.26226084,67.0833597227,0.7963228800000001,0.23226084,0.829503,57.46,33.03,66.2769379196,130.64
2020-07-04 20:30:00,48.9702592,46.3075756,67.3979068226,0.5402591999999999,0.15757559999999998,0.56277,48.43,46.15,66.8975888953,132.45,49.9002592,6.9275756,50.3788365479,0.5402591999999999,0.15757559999999998,0.56277,49.36,6.77,49.8221085463,131.8,57.2702592,25.6575756,62.7550298741,0.5402591999999999,0.15757559999999998,0.56277,56.73,25.5,62.1976116905,130.19
2020-07-04 21:00:00,47.50589376,47.74088568,67.3498486075,0.34589376,0.10088568,0.36030599999999996,47.16,47.64,67.03458212,132.8,48.41589376,8.23088568,49.1105512864,0.34589376,0.10088568,0.36030599999999996,48.07,8.13,48.752659414600004,132.03,55.85589376,23.84088568,60.7311180346,0.34589376,0.10088568,0.36030599999999996,55.51,23.74,60.3734022563,130.42
2020-07-04 21:30:00,46.7545552,47.7913286,66.8580550218,0.2445552,0.07132859999999999,0.254745,46.51,47.72,66.6361651057,132.57,47.6745552,8.3713286,48.403949798,0.2445552,0.07132859999999999,0.254745,47.43,8.3,48.1507518114,131.87,54.9945552,23.9913286,59.9998745802,0.2445552,0.07132859999999999,0.254745,54.75,23.92,59.747208303,130.14
2020-07-04 22:00:00,46.50912064,47.98974352,66.8289891127,0.23912064,0.06974352,0.249084,46.27,47.92,66.6126061643,132.79,47.42912064,8.46974352,48.179435862,0.23912064,0.06974352,0.249084,47.19,8.4,47.9317859046,132.0,54.71912064,24.13974352,59.8072686287,0.23912064,0.06974352,0.249084,54.48,24.07,59.5603500661,130.34
2020-07-04 22:30:00,45.35848128,48.38955704,66.3245132252,0.23848128000000002,0.06955704,0.248418,45.12,48.32,66.1107918573,132.65,46.24848128,8.94955704,47.1064389645,0.23848128000000002,0.06955704,0.248418,46.01,8.88,46.8590919673,131.93,53.36848128,24.69955704,58.8069971356,0.23848128000000002,0.06955704,0.248418,53.13,24.63,58.5613678119,130.21
2020-07-04 23:00:00,43.42103872,48.93030296,65.41835485,0.24103872,0.07030296,0.25108199999999997,43.18,48.86,65.2059199766,133.09,44.32103872,9.23030296,45.2719887563,0.24103872,0.07030296,0.25108199999999997,44.08,9.16,45.0216836647,132.24,51.13103872,25.14030296,56.9773459676,0.24103872,0.07030296,0.25108199999999997,50.89,25.07,56.7300361361,130.63
2020-07-04 23:30:00,41.22912064,50.24974352,64.9990547052,0.23912064,0.06974352,0.249084,40.99,50.18,64.7936146545,134.63,42.12912064,9.57974352,43.2045633216,0.23912064,0.06974352,0.249084,41.89,9.51,42.955933234,133.26,48.56912064,25.57974352,54.8933762697,0.23912064,0.06974352,0.249084,48.33,25.51,54.6493275347,132.19
2020-07-05 00:00:00,39.11848128,51.31955704,64.5286952637,0.23848128000000002,0.06955704,0.248418,38.88,51.25,64.3289740319,135.63,40.01848128,10.05955704,41.2634648545,0.23848128000000002,0.06955704,0.248418,39.78,9.99,41.0152227837,133.94,46.13848128,26.08955704,53.0040040126,0.23848128000000002,0.06955704,0.248418,45.9,26.02,52.7622061707,133.2
2020-07-05 00:30:00,37.28912064,51.00974352,63.1860146874,0.23912064,0.06974352,0.249084,37.05,50.94,62.9887775719,135.3,38.16912064,9.98974352,39.4547430105,0.23912064,0.06974352,0.249084,37.93,9.92,39.205755955,133.73,44.10912064,27.15974352,51.8002528151,0.23912064,0.06974352,0.249084,43.87,27.09,51.5601105507,132.71
2020-07-05 01:00:00,36.13103872,51.51030296,62.9187036581,0.24103872,0.07030296,0.25108199999999997,35.89,51.44,62.7229280248,135.67,37.00103872,10.23030296,38.3892688783,0.24103872,0.07030296,0.25108199999999997,36.76,10.16,38.1382118092,133.96,42.69103872,26.70030296,50.3530631158,0.24103872,0.07030296,0.25108199999999997,42.45,26.63,50.111469745,133.15
2020-07-05 01:30:00,35.85912064,51.43974352,62.705053596,0.23912064,0.06974352,0.249084,35.62,51.37,62.5112893804,135.52,36.71912064,10.18974352,38.1067539103,0.23912064,0.06974352,0.249084,36.48,10.12,37.8576914246,133.87,42.34912064,26.34974352,49.8774197664,0.23912064,0.06974352,0.249084,42.11,26.28,49.6375916015,133.05
2020-07-05 02:00:00,35.70912064,51.38974352,62.5783272063,0.23912064,0.06974352,0.249084,35.47,51.32,62.3848002321,135.63,36.56912064,9.999743519999999,37.9116796627,0.23912064,0.06974352,0.249084,36.33,9.93,37.6626313473,133.93,42.13912064,26.17974352,49.6093182687,0.23912064,0.06974352,0.249084,41.9,26.11,49.369445004,133.18
2020-07-05 02:30:00,35.27912064,51.39974352,62.3422006915,0.23912064,0.06974352,0.249084,35.04,51.33,62.1495816559,135.41,36.13912064,10.23974352,37.5617942594,0.23912064,0.06974352,0.249084,35.9,10.17,37.3127176711,133.77,41.65912064,26.38974352,49.3143072095,0.23912064,0.06974352,0.249084,41.42,26.32,49.0750323484,132.91
2020-07-05 03:00:00,34.39711264,51.53207452,61.9573729455,0.24711264,0.07207452,0.257409,34.15,51.46,61.7604574141,135.7,35.24711264,10.19207452,36.6911069944,0.24711264,0.07207452,0.257409,35.0,10.12,36.4336986868,133.94,40.61711264,26.42207452,48.4548848018,0.24711264,0.07207452,0.257409,40.37,26.35,48.2084992507,133.21
2020-07-05 03:30:00,33.89350624,51.88393932,61.973485658,0.25350624,0.07393932,0.264069,33.64,51.81,61.7731794552,135.99,34.76350624,10.40393932,36.2869579804,0.25350624,0.07393932,0.264069,34.51,10.33,36.0228954972,134.14,40.03350624,26.70393932,48.1225726357,0.25350624,0.07393932,0.264069,39.78,26.63,47.8707144296,133.51
2020-07-05 04:00:00,33.38428544,51.96999992,61.7688546601,0.27428544,0.07999992,0.28571399999999997,33.11,51.89,61.5535880351,136.13,34.23428544,10.39999992,35.7791321572,0.27428544,0.07999992,0.28571399999999997,33.96,10.32,35.4934360129,134.21,39.42428544,26.74999992,47.6428040545,0.27428544,0.07999992,0.28571399999999997,39.15,26.67,47.3709974562,133.63
2020-07-05 04:30:00,33.16876096,52.05130528,61.7211882985,0.27876096,0.08130528000000001,0.29037599999999997,32.89,51.97,61.5031137423,136.21,34.00876096,10.41130528,35.5667133661,0.27876096,0.08130528000000001,0.29037599999999997,33.73,10.33,35.2763631912,134.28,39.17876096,26.79130528,47.4631367375,0.27876096,0.08130528000000001,0.29037599999999997,38.9,26.71,47.1872239065,133.7
2020-07-05 05:00:00,32.25876096,52.31130528,61.4581184122,0.27876096,0.08130528000000001,0.29037599999999997,31.98,52.23,61.2429040788,136.47,33.10876096,10.52130528,34.7402924153,0.27876096,0.08130528000000001,0.29037599999999997,32.83,10.44,34.45,134.47,38.08876096,26.82130528,46.5847199025,0.27876096,0.08130528000000001,0.29037599999999997,37.81,26.74,46.3100820556,134.02
2020-07-05 05:30:00,31.95938016,52.89398588,61.7994799532,0.45938016000000004,0.13398588,0.478521,31.5,52.76,61.4480886603,136.62,32.80938016,10.97398588,34.596008333,0.45938016000000004,0.13398588,0.478521,32.35,10.84,34.1178560288,134.55,37.60938016,26.36398588,45.9295681179,0.45938016000000004,0.13398588,0.478521,37.15,26.23,45.4767567005,134.24
2020-07-05 06:00:00,31.65228704,53.20608372,61.9092450259,0.6722870400000001,0.19608372000000002,0.700299,30.98,53.01,61.398863996,136.77,32.49228704,11.22608372,34.3769351859,0.6722870400000001,0.19608372000000002,0.700299,31.82,11.03,33.6774895145,134.66,37.22228704,26.67608372,45.7942364837,0.6722870400000001,0.19608372000000002,0.700299,36.55,26.48,45.1341655512,134.44
2020-07-05 06:30:00,32.40168736,52.79757548,61.9471816981,0.95168736,0.27757548,0.9913409999999999,31.45,52.52,61.2164430525,136.24,33.25168736,11.07757548,35.0483578902,0.95168736,0.27757548,0.9913409999999999,32.3,10.8,34.057745081,134.34,38.05168736,26.39757548,46.3115849671,0.95168736,0.27757548,0.9913409999999999,37.1,26.12,45.3725070941,133.91
2020-07-05 07:00:00,33.40081792,52.50773856,62.2308383875,1.26081792,0.36773856,1.313352,32.14,52.14,61.2499730612,135.88,34.24081792,11.02773856,35.972831826,1.26081792,0.36773856,1.313352,32.98,10.66,34.6600057703,134.12,39.16081792,26.21773856,47.1268445301,1.26081792,0.36773856,1.313352,37.9,25.85,45.8762738243,133.55
2020-07-05 07:30:00,34.92943872,52.10650296,62.7308005689,1.83943872,0.53650296,1.9160819999999998,33.09,51.57,61.2732649693,135.46,35.77943872,10.86650296,37.3931694524,1.83943872,0.53650296,1.9160819999999998,33.94,10.33,35.4772109952,133.93,40.85943872,25.90650296,48.380167715,1.83943872,0.53650296,1.9160819999999998,39.02,25.37,46.5424247327,133.13
2020-07-05 08:00:00,37.00668096,51.51736528,63.4313279151,2.35668096,0.68736528,2.454876,34.65,50.83,61.5167570667,135.46,37.86668096,10.30736528,39.2444557351,2.35668096,0.68736528,2.454876,35.51,9.62,36.7900054363,133.95,43.26668096,25.91736528,50.4352605263,2.35668096,0.68736528,2.454876,40.91,25.23,48.0643422924,133.01
2020-07-05 08:30:00,41.36812896,50.94820428,65.6280550756,2.90812896,0.84820428,3.029301,38.46,50.1,63.1599683344,135.57,36.41812896,8.71820428,37.4471254279,2.90812896,0.84820428,3.029301,33.51,7.87,34.4217518439,134.04,47.46812896,27.12820428,54.6732359973,2.90812896,0.84820428,3.029301,44.56,26.28,51.7323109865,132.94
2020-07-05 09:00:00,63.58979648,52.75494064,82.6241246749,3.71979648,1.08494064,3.874788,59.87,51.67,79.0835368455,135.89,3.71979648,1.08494064,3.874788,3.71979648,1.08494064,3.874788,0.0,0.0,0.0,134.22,64.13979648,31.98494064,71.6725185845,3.71979648,1.08494064,3.874788,60.42,30.9,67.8629972813,132.94
2020-07-05 09:30:00,67.19200416,51.85766788,84.8762813805,3.83200416,1.11766788,3.991671,63.36,50.74,81.1728846352,135.89,3.83200416,1.11766788,3.991671,3.83200416,1.11766788,3.991671,0.0,0.0,0.0,134.2,67.78200416,31.08766788,74.5710612917,3.83200416,1.11766788,3.991671,63.95,29.97,70.6243824752,132.94
2020-07-05 10:00:00,69.1358992,50.7679706,85.7738852859,4.8958992,1.4279706,5.099895,64.24,49.34,81.0013160387,135.49,4.8958992,1.4279706,5.099895,4.8958992,1.4279706,5.099895,0.0,0.0,0.0,133.98,69.7058992,30.0679706,75.9143941508,4.8958992,1.4279706,5.099895,64.81,28.64,70.8560914813,132.66
2020-07-05 10:30:00,70.82771712,50.13433416,86.7756704042,5.15771712,1.50433416,5.372622,65.67,48.63,81.7155174982,135.62,5.15771712,1.50433416,5.372622,5.15771712,1.50433416,5.372622,0.0,0.0,0.0,134.02,71.40771712,29.42433416,77.2324640617,5.15771712,1.50433416,5.372622,66.25,27.92,71.8928988148,132.82
2020-07-05 11:00:00,71.21331104,49.93596572,86.9766425063,5.64331104,1.64596572,5.878449,65.57,48.29,81.4330952377,135.72,5.64331104,1.64596572,5.878449,5.64331104,1.64596572,5.878449,0.0,0.0,0.0,134.09,71.79331104,29.21596572,77.5103358465,5.64331104,1.64596572,5.878449,66.15,27.57,71.6653849498,132.92
2020-07-05 11:30:00,72.11899584,48.64470712,86.9911322593,5.15899584,1.50470712,5.373954,66.96,47.14,81.8890786369,134.89,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,133.51,72.69899584,28.12470712,77.9496192853,5.15899584,1.50470712,5.373954,67.54,26.62,72.5966665901,132.05
2020-07-05 12:00:00,73.09908544,48.30514992,87.6177139679,5.46908544,1.5951499199999999,5.6969639999999995,67.63,46.71,82.1927064891,134.68,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,133.36,73.68908544,27.85514992,78.7781104752,5.46908544,1.5951499199999999,5.6969639999999995,68.22,26.26,73.099630642,131.83
2020-07-05 12:30:00,73.81373024,48.28692132,88.2048385436,6.02373024,1.75692132,6.274719,67.79,46.53,82.2224117866,134.51,6.02373024,1.75692132,6.274719,6.02373024,1.75692132,6.274719,0.0,0.0,0.0,133.24,74.40373024,27.87692132,79.45462740400001,6.02373024,1.75692132,6.274719,68.38,26.12,73.1988988988,131.57
2020-07-05 13:00:00,75.54166304,48.18340172,89.6001286615,5.2916630399999995,1.5434017199999999,5.512149,70.25,46.64,84.3229037688,134.51,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,133.24,76.13166304,27.80340172,81.049733278,5.2916630399999995,1.5434017199999999,5.512149,70.84,26.26,75.5506002623,131.57
2020-07-05 13:30:00,75.60041536,48.36095448,89.7452211587,4.22041536,1.23095448,4.396266,71.38,47.13,85.53561422,134.85,4.22041536,1.23095448,4.396266,4.22041536,1.23095448,4.396266,0.0,0.0,0.0,133.45,76.20041536,27.86095448,81.1340624249,4.22041536,1.23095448,4.396266,71.98,26.63,76.7481419971,131.87
2020-07-05 14:00:00,73.13535968,49.09531324,88.0859274666,4.95535968,1.44531324,5.161833,68.18,47.65,83.1807363516,135.35,4.95535968,1.44531324,5.161833,4.95535968,1.44531324,5.161833,0.0,0.0,0.0,133.77,73.72535968,28.45531324,79.026157135,4.95535968,1.44531324,5.161833,68.77,27.01,73.884051053,132.41
2020-07-05 14:30:00,72.3526624,49.6986932,87.7773767104,4.9326624,1.4386932,5.13819,67.42,48.26,82.9125081034,135.66,4.9326624,1.4386932,5.13819,4.9326624,1.4386932,5.13819,0.0,0.0,0.0,133.99,72.9526624,28.9786932,78.4974879269,4.9326624,1.4386932,5.13819,68.02,27.54,73.3837311671,132.71
2020-07-05 15:00:00,71.31904672,50.08347196,87.1479236047,4.22904672,1.23347196,4.405257,67.09,48.85,82.990304253,135.84,4.22904672,1.23347196,4.405257,4.22904672,1.23347196,4.405257,0.0,0.0,0.0,134.11,71.90904672,29.30347196,77.6505278095,4.22904672,1.23347196,4.405257,67.68,28.07,73.2700982666,132.97
2020-07-05 15:30:00,71.73193344,50.32806392,87.6263903911,4.62193344,1.34806392,4.814514,67.11,48.98,83.0830458036,135.68,4.62193344,1.34806392,4.814514,4.62193344,1.34806392,4.814514,0.0,0.0,0.0,134.02,72.32193344,29.58806392,78.1403582218,4.62193344,1.34806392,4.814514,67.7,28.24,73.3538519779,132.77
2020-07-05 16:00:00,73.32524064,49.76027852,88.6153273046,4.11524064,1.20027852,4.286709,69.21,48.56,84.5464233424,135.07,4.11524064,1.20027852,4.286709,4.11524064,1.20027852,4.286709,0.0,0.0,0.0,133.61,73.93524064,29.19027852,79.4889436876,4.11524064,1.20027852,4.286709,69.82,27.99,75.2214896157,132.16
2020-07-05 16:30:00,76.2400272,49.2079246,90.7411791355,2.7700272,0.8079246,2.885445,73.47,48.4,87.9795481916,134.37,2.7700272,0.8079246,2.885445,2.7700272,0.8079246,2.885445,0.0,0.0,0.0,133.13,76.8600272,28.8779246,82.1060187221,2.7700272,0.8079246,2.885445,74.09,28.07,79.2291171224,131.46
