Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-05 17:00:00,79.19569184,43.69916012,90.4520547097,2.46569184,0.7191601200000001,2.568429,76.73,42.98,87.9475599434,134.56,2.46569184,0.7191601200000001,2.568429,2.46569184,0.7191601200000001,2.568429,0.0,0.0,0.0,133.27,79.43569184,33.96916012,86.3940563775,2.46569184,0.7191601200000001,2.568429,76.97,33.25,83.8447577371,131.63
2020-07-05 17:30:00,81.97533184,38.59405512,90.6060490303,2.82533184,0.82405512,2.943054,79.15,37.77,87.7000307868,134.85,2.82533184,0.82405512,2.943054,2.82533184,0.82405512,2.943054,0.0,0.0,0.0,133.49,81.86533184,38.54405512,90.4852294155,2.82533184,0.82405512,2.943054,79.04,37.72,87.5792212799,131.89
2020-07-05 18:00:00,82.68396416,38.56657288,91.2360590607,1.8739641599999999,0.54657288,1.952046,80.81,38.02,89.307202957,135.03,1.8739641599999999,0.54657288,1.952046,1.8739641599999999,0.54657288,1.952046,0.0,0.0,0.0,133.57,82.57396416,38.49657288,91.1067817487,1.8739641599999999,0.54657288,1.952046,80.7,37.95,89.1778700127,132.1
2020-07-05 18:30:00,82.68388448,38.52654964,91.2190757455,1.6338844799999999,0.47654964,1.7019630000000001,81.05,38.05,89.537171052,134.66,1.6338844799999999,0.47654964,1.7019630000000001,1.6338844799999999,0.47654964,1.7019630000000001,0.0,0.0,0.0,133.35,82.57388448,38.46654964,91.0940274624,1.6338844799999999,0.47654964,1.7019630000000001,80.94,37.99,89.4121004115,131.73
2020-07-05 19:00:00,81.88775072,38.77559396,90.6043619531,1.52775072,0.44559396,1.591407,80.36,38.33,89.0332437913,134.91,1.52775072,0.44559396,1.591407,1.52775072,0.44559396,1.591407,0.0,0.0,0.0,133.53,81.76775072,38.72559396,90.4745084837,1.52775072,0.44559396,1.591407,80.24,38.28,88.9034082586,131.97
2020-07-05 19:30:00,79.976672,39.766946,89.3178484871,1.3266719999999999,0.38694599999999996,1.38195,78.65,39.38,87.9579837195,135.41,1.3266719999999999,0.38694599999999996,1.38195,1.3266719999999999,0.38694599999999996,1.38195,0.0,0.0,0.0,133.86,79.876672,39.686946,89.1926925964,1.3266719999999999,0.38694599999999996,1.38195,78.55,39.3,87.8327530025,132.42
2020-07-05 20:00:00,77.94544352,40.09200436,87.6519308352,1.03544352,0.30200436,1.078587,76.91,39.79,86.5932572433,135.81,1.03544352,0.30200436,1.078587,1.03544352,0.30200436,1.078587,0.0,0.0,0.0,134.13,77.82544352,40.03200436,87.5177755211,1.03544352,0.30200436,1.078587,76.79,39.73,86.4591059403,132.79
2020-07-05 20:30:00,76.29959968,41.35988324,86.7886447236,0.71959968,0.20988324,0.749583,75.58,41.15,86.0561380728,136.27,0.71959968,0.20988324,0.749583,0.71959968,0.20988324,0.749583,0.0,0.0,0.0,134.49,76.19959968,41.28988324,86.6673724614,0.71959968,0.20988324,0.749583,75.48,41.08,85.9348404316,133.31
2020-07-05 21:00:00,74.75191744,41.70722592,85.5998940122,0.6419174400000001,0.18722592,0.6686639999999999,74.11,41.52,84.9482342371,135.72,0.6419174400000001,0.18722592,0.6686639999999999,0.6419174400000001,0.18722592,0.6686639999999999,0.0,0.0,0.0,134.13,74.66191744,41.62722592,85.4823248023,0.6419174400000001,0.18722592,0.6686639999999999,74.02,41.44,84.830619472,132.77
2020-07-05 21:30:00,74.28893056,41.65843808,85.1720063578,0.50893056,0.14843808,0.5301359999999999,73.78,41.51,84.6555875297,135.51,0.50893056,0.14843808,0.5301359999999999,0.50893056,0.14843808,0.5301359999999999,0.0,0.0,0.0,133.99,74.18893056,41.58843808,85.0505473208,0.50893056,0.14843808,0.5301359999999999,73.68,41.44,84.534111458,132.54
2020-07-05 22:00:00,73.79687264,41.93200452,84.8779795619,0.48687264,0.14200452,0.507159,73.31,41.79,84.3845969357,135.7,0.48687264,0.14200452,0.507159,0.48687264,0.14200452,0.507159,0.0,0.0,0.0,134.14,73.70687264,41.85200452,84.7602109289,0.48687264,0.14200452,0.507159,73.22,41.71,84.2667935785,132.76
2020-07-05 22:30:00,72.03719232,42.08209776,83.4281728748,0.48719232,0.14209776,0.5074919999999999,71.55,41.94,82.9359156216,135.35,0.48719232,0.14209776,0.5074919999999999,0.48719232,0.14209776,0.5074919999999999,0.0,0.0,0.0,133.92,71.94719232,42.01209776,83.3151537292,0.48719232,0.14209776,0.5074919999999999,71.46,41.87,82.8228742558,132.42
2020-07-05 23:00:00,68.76719232,42.86209776,81.0313899916,0.48719232,0.14209776,0.5074919999999999,68.28,42.72,80.5428879542,136.68,0.48719232,0.14209776,0.5074919999999999,0.48719232,0.14209776,0.5074919999999999,0.0,0.0,0.0,134.79,68.66719232,42.79209776,80.9094984029,0.48719232,0.14209776,0.5074919999999999,68.18,42.65,80.4209854453,133.71
2020-07-05 23:30:00,64.27783168,43.44228424,77.5813876227,0.48783168,0.14228424,0.508158,63.79,43.3,77.0976919239,136.61,0.48783168,0.14228424,0.508158,0.48783168,0.14228424,0.508158,0.0,0.0,0.0,134.76,64.18783168,43.36228424,77.4620257306,0.48783168,0.14228424,0.508158,63.7,43.22,76.9782982405,133.61
2020-07-06 00:00:00,60.79815136,44.12237748,75.1212313749,0.48815136000000003,0.14237748,0.508491,60.31,43.98,74.6427257005,136.91,0.48815136000000003,0.14237748,0.508491,0.48815136000000003,0.14237748,0.508491,0.0,0.0,0.0,134.95,60.72815136,44.05237748,75.0234651909,0.48815136000000003,0.14237748,0.508491,60.24,43.91,74.5449240391,133.9
2020-07-06 00:30:00,58.03783168,44.742284240000004,73.28207083,0.48783168,0.14228424,0.508158,57.55,44.6,72.8090825378,137.35,0.48783168,0.14228424,0.508158,0.48783168,0.14228424,0.508158,0.0,0.0,0.0,135.24,57.94783168,44.65228424,73.1558451818,0.48783168,0.14228424,0.508158,57.46,44.51,72.6828157132,134.37
2020-07-06 01:00:00,56.04719232,45.24209776,72.0287107804,0.48719232,0.14209776,0.5074919999999999,55.56,45.1,71.5606288402,137.79,0.48719232,0.14209776,0.5074919999999999,0.48719232,0.14209776,0.5074919999999999,0.0,0.0,0.0,135.52,55.97719232,45.16209776,71.9239955377,0.48719232,0.14209776,0.5074919999999999,55.49,45.02,71.4558640001,134.83
2020-07-06 01:30:00,55.74783168,45.09228424,71.7017073367,0.48783168,0.14228424,0.508158,55.26,44.95,71.2332092496,137.55,0.48783168,0.14228424,0.508158,0.48783168,0.14228424,0.508158,0.0,0.0,0.0,135.35,55.67783168,45.01228424,71.5969739101,0.48783168,0.14228424,0.508158,55.19,44.87,71.1284261038,134.62
2020-07-06 02:00:00,55.84847104,45.21247072,71.8555441571,0.48847104,0.14247072,0.5088239999999999,55.36,45.07,71.386514833,137.81,0.48847104,0.14247072,0.5088239999999999,0.48847104,0.14247072,0.5088239999999999,0.0,0.0,0.0,135.53,55.77847104,45.13247072,71.7508030955,0.48847104,0.14247072,0.5088239999999999,55.29,44.99,71.2817241655,134.85
2020-07-06 02:30:00,55.88783168,45.25228424,71.9111879948,0.48783168,0.14228424,0.508158,55.4,45.11,71.4427889993,138.28,0.48783168,0.14228424,0.508158,0.48783168,0.14228424,0.508158,0.0,0.0,0.0,135.83,55.81783168,45.17228424,71.8064453717,0.48783168,0.14228424,0.508158,55.33,45.03,71.3379968881,135.29
2020-07-06 03:00:00,54.73783168,45.35228424,71.0848781585,0.48783168,0.14228424,0.508158,54.25,45.21,70.6187411386,138.28,0.48783168,0.14228424,0.508158,0.48783168,0.14228424,0.508158,0.0,0.0,0.0,135.85,54.67783168,45.28228424,70.994017658,0.48783168,0.14228424,0.508158,54.19,45.14,70.5278363485,135.37
2020-07-06 03:30:00,53.77815136,45.21237748,70.2584417781,0.48815136000000003,0.14237748,0.508491,53.29,45.07,69.7934739069,138.42,0.48815136000000003,0.14237748,0.508491,0.48815136000000003,0.14237748,0.508491,0.0,0.0,0.0,135.88,53.70815136,45.12237748,70.1469491279,0.48815136000000003,0.14237748,0.508491,53.22,44.98,69.6819115696,135.37
2020-07-06 04:00:00,52.83006944,51.90293692,74.0603206714,0.49006944,0.14293692,0.510489,52.34,51.76,73.6109584233,137.9,0.49006944,0.14293692,0.510489,0.49006944,0.14293692,0.510489,0.0,0.0,0.0,135.55,53.16006944,38.60293692,65.6976386312,0.49006944,0.14293692,0.510489,52.67,38.46,65.2173328188,134.89
2020-07-06 04:30:00,52.69974976,55.79284368,76.7470196859,0.48974976000000003,0.14284368,0.5101559999999999,52.21,55.65,76.3073168182,137.52,0.48974976000000003,0.14284368,0.5101559999999999,0.48974976000000003,0.14284368,0.5101559999999999,0.0,0.0,0.0,135.28,53.24974976,34.49284368,63.4451898463,0.48974976000000003,0.14284368,0.5101559999999999,52.76,34.35,62.9566525476,134.47
2020-07-06 05:00:00,51.79102848,56.23321664,76.449233382,0.49102848,0.14321664,0.5114879999999999,51.3,56.09,76.0116971262,137.84,0.49102848,0.14321664,0.5114879999999999,0.49102848,0.14321664,0.5114879999999999,0.0,0.0,0.0,135.5,52.36102848,34.84321664,62.8945709049,0.49102848,0.14321664,0.5114879999999999,51.87,34.7,62.4066254495,134.86
2020-07-06 05:30:00,52.52619328,55.33347304,76.2941296507,0.52619328,0.15347304,0.548118,52.0,55.18,75.8210551232,136.7,0.52619328,0.15347304,0.548118,0.52619328,0.15347304,0.548118,0.0,0.0,0.0,134.74,53.07619328,34.27347304,63.1803232606,0.52619328,0.15347304,0.548118,52.55,34.12,62.6552224479,133.71
2020-07-06 06:00:00,54.43008928,54.42377604,76.9713064556,0.63008928,0.18377604,0.656343,53.8,54.24,76.3964501793,135.76,0.63008928,0.18377604,0.656343,0.63008928,0.18377604,0.656343,0.0,0.0,0.0,134.14,55.00008928,33.65377604,64.4793491171,0.63008928,0.18377604,0.656343,54.37,33.47,63.8462042725,132.76
2020-07-06 06:30:00,60.1595696,51.5919578,79.252154066,0.8295695999999999,0.2419578,0.864135,59.33,51.35,78.4657339225,134.54,0.8295695999999999,0.2419578,0.864135,0.8295695999999999,0.2419578,0.864135,0.0,0.0,0.0,133.28,60.7495696,31.1619578,68.2757484068,0.8295695999999999,0.2419578,0.864135,59.92,30.92,67.4273890938,131.52
2020-07-06 07:00:00,65.1991696,49.3085078,81.7450956204,1.2291696,0.3585078,1.2803849999999999,63.97,48.95,80.5497572932,134.36,1.2291696,0.3585078,1.2803849999999999,1.2291696,0.3585078,1.2803849999999999,0.0,0.0,0.0,133.19,65.7991696,28.9385078,71.8816245903,1.2291696,0.3585078,1.2803849999999999,64.57,28.58,70.6123310761,131.33
2020-07-06 07:30:00,71.53113696,42.21449828,83.058819037,1.90113696,0.55449828,1.980351,69.63,41.66,81.1411886775,134.59,1.90113696,0.55449828,1.980351,1.90113696,0.55449828,1.980351,0.0,0.0,0.0,133.44,71.79113696,32.55449828,78.8274235547,1.90113696,0.55449828,1.980351,69.89,32.0,76.8674970322,131.51
2020-07-06 08:00:00,76.57615104,35.92846072,84.585821494,2.80615104,0.81846072,2.9230739999999997,73.77,35.11,81.6989902018,135.31,2.80615104,0.81846072,2.9230739999999997,2.80615104,0.81846072,2.9230739999999997,0.0,0.0,0.0,133.95,76.49615104,35.84846072,84.4794250686,2.80615104,0.81846072,2.9230739999999997,73.69,35.03,81.5923832229,132.22
2020-07-06 08:30:00,79.98842784,34.54745812,87.1302212259,3.72842784,1.08745812,3.883779,76.26,33.46,83.2776032316,135.09,3.72842784,1.08745812,3.883779,3.72842784,1.08745812,3.883779,0.0,0.0,0.0,133.8,79.88842784,34.47745812,87.0106661345,3.72842784,1.08745812,3.883779,76.16,33.39,83.1579082229,132.0
2020-07-06 09:00:00,83.0292368,33.1647774,89.4078107527,3.9592368000000002,1.1547774,4.124205,79.07,32.01,85.3036048476,134.65,3.9592368000000002,1.1547774,4.124205,3.9592368000000002,1.1547774,4.124205,0.0,0.0,0.0,133.49,82.9492368,33.1047774,89.3112656522,3.9592368000000002,1.1547774,4.124205,78.99,31.95,85.2069398582,131.59
2020-07-06 09:30:00,84.50953664,30.61403152,89.8837065825,3.81953664,1.11403152,3.978684,80.69,29.5,85.913480316,134.65,3.81953664,1.11403152,3.978684,3.81953664,1.11403152,3.978684,0.0,0.0,0.0,133.49,84.47953664,27.40403152,88.8131355964,3.81953664,1.11403152,3.978684,80.66,26.29,84.83631121170001,131.59
2020-07-06 10:00:00,85.54837728,31.50536004,91.1653035233,4.33837728,1.26536004,4.519143,81.21,30.24,86.657496502,134.39,4.33837728,1.26536004,4.519143,4.33837728,1.26536004,4.519143,0.0,0.0,0.0,133.25,86.09837728,11.66536004,86.8850458659,4.33837728,1.26536004,4.519143,81.76,10.4,82.4187939732,131.34
2020-07-06 10:30:00,87.53401344,31.21200392,92.9321940859,2.54401344,0.74200392,2.650014,84.99,30.47,90.2868816606,134.62,2.54401344,0.74200392,2.650014,2.54401344,0.74200392,2.650014,0.0,0.0,0.0,133.41,88.09401344,11.30200392,88.8160486431,2.54401344,0.74200392,2.650014,85.55,10.56,86.1992813195,131.56
2020-07-06 11:00:00,89.25218528,30.35855404,94.2740387416,2.53218528,0.73855404,2.637693,86.72,29.62,91.6389807887,134.26,2.53218528,0.73855404,2.637693,2.53218528,0.73855404,2.637693,0.0,0.0,0.0,133.16,89.81218528,10.53855404,90.428368038,2.53218528,0.73855404,2.637693,87.28,9.8,87.8284600799,131.19
2020-07-06 11:30:00,90.8754624,30.2728432,95.7851486496,2.1354623999999998,0.6228431999999999,2.22444,88.74,29.65,93.5623326986,134.53,2.1354623999999998,0.6228431999999999,2.22444,2.1354623999999998,0.6228431999999999,2.22444,0.0,0.0,0.0,133.34,91.4454624,10.3928432,92.0341446602,2.1354623999999998,0.6228431999999999,2.22444,89.31,9.77,89.8428016037,131.44
2020-07-06 12:00:00,91.21002784,29.80125812,95.9551153619,2.13002784,0.62125812,2.218779,89.08,29.18,93.7374994333,134.53,2.13002784,0.62125812,2.218779,2.13002784,0.62125812,2.218779,0.0,0.0,0.0,133.34,91.78002784,9.91125812,92.3136314302,2.13002784,0.62125812,2.218779,89.65,9.29,90.1300538111,131.44
2020-07-06 12:30:00,89.74836768,30.26160724,94.7129050023,3.94836768,1.15160724,4.112883,85.8,29.11,90.6037090852,135.02,3.94836768,1.15160724,4.112883,3.94836768,1.15160724,4.112883,0.0,0.0,0.0,133.63,90.28836768,10.23160724,90.8662485472,3.94836768,1.15160724,4.112883,86.34,9.08,86.8161390526,131.91
2020-07-06 13:00:00,89.35994496,31.17456728,94.6417107218,5.08994496,1.48456728,5.302026,84.27,29.69,89.3472383457,135.62,5.08994496,1.48456728,5.302026,5.08994496,1.48456728,5.302026,0.0,0.0,0.0,134.02,89.92994496,11.00456728,90.6007477978,5.08994496,1.48456728,5.302026,84.84,9.52,85.3724545741,132.54
2020-07-06 13:30:00,90.22806976,30.76235368,95.3279968139,2.16806976,0.63235368,2.258406,88.06,30.13,93.0719103704,135.32,2.16806976,0.63235368,2.258406,2.16806976,0.63235368,2.258406,0.0,0.0,0.0,133.82,90.77806976,10.68235368,91.4044344083,2.16806976,0.63235368,2.258406,88.61,10.05,89.1781060575,132.23
2020-07-06 14:00:00,86.2790768,32.6413974,92.247167532,4.1190768,1.2013974,4.290705,82.16,31.44,87.9701040127,136.6,4.1190768,1.2013974,4.290705,4.1190768,1.2013974,4.290705,0.0,0.0,0.0,134.64,86.8290768,12.2013974,87.6821685205,4.1190768,1.2013974,4.290705,82.71,11.0,83.4382652025,133.49
2020-07-06 14:30:00,86.34544096,32.78867028,92.3614209143,3.59544096,1.04867028,3.745251,82.75,31.74,88.6283820229,136.75,3.59544096,1.04867028,3.745251,3.59544096,1.04867028,3.745251,0.0,0.0,0.0,134.74,86.89544096,12.26867028,87.7572671069,3.59544096,1.04867028,3.745251,83.3,11.22,84.0522361392,133.63
2020-07-06 15:00:00,83.79075488,33.61188684,90.2809478257,4.36075488,1.27188684,4.542453,79.43,32.34,85.7612995471,137.29,4.36075488,1.27188684,4.542453,4.36075488,1.27188684,4.542453,0.0,0.0,0.0,135.09,84.34075488,12.94188684,85.3279284215,4.36075488,1.27188684,4.542453,79.98,11.67,80.8269095042,134.19
2020-07-06 15:30:00,81.68243168,33.95570924,88.4590856563,5.88243168,1.71570924,6.127533,75.8,32.24,82.3714610772,136.13,5.88243168,1.71570924,6.127533,5.88243168,1.71570924,6.127533,0.0,0.0,0.0,134.33,82.19243168,13.63570924,83.3158351813,5.88243168,1.71570924,6.127533,76.31,11.92,77.2353707831,133.06
2020-07-06 16:00:00,81.1842304,33.9345672,87.9911024859,5.3642304,1.5645672,5.58774,75.82,32.37,82.4408230187,135.96,5.3642304,1.5645672,5.58774,5.3642304,1.5645672,5.58774,0.0,0.0,0.0,134.2,81.7042304,13.6545672,82.8373615627,5.3642304,1.5645672,5.58774,76.34,12.09,77.2914206106,132.89
2020-07-06 16:30:00,80.54612736,34.85762048,87.7652114349,6.50612736,1.89762048,6.777216,74.04,32.96,81.0449455549,136.27,6.50612736,1.89762048,6.777216,6.50612736,1.89762048,6.777216,0.0,0.0,0.0,134.42,81.06612736,14.48762048,82.3505200489,6.50612736,1.89762048,6.777216,74.56,12.59,75.6154858478,133.25
2020-07-06 17:00:00,82.00458944,35.21967192,89.2478457968,5.96458944,1.7396719200000001,6.213114,76.04,33.48,83.0842464009,135.96,5.96458944,1.7396719200000001,6.213114,5.96458944,1.7396719200000001,6.213114,0.0,0.0,0.0,134.18,82.53458944,14.95967192,83.8793790987,5.96458944,1.7396719200000001,6.213114,76.57,13.22,77.702852586,132.94
2020-07-06 17:30:00,84.60084384,35.19899612,91.6311743147,5.31084384,1.54899612,5.532129,79.29,33.65,86.1349325187,135.72,5.31084384,1.54899612,5.532129,5.31084384,1.54899612,5.532129,0.0,0.0,0.0,134.03,85.14084384,14.97899612,86.4484448359,5.31084384,1.54899612,5.532129,79.83,13.43,80.9517992388,132.68
2020-07-06 18:00:00,84.90971584,35.61491712,92.076501701,4.43971584,1.29491712,4.6247039999999995,80.47,34.32,87.483045786,135.57,4.43971584,1.29491712,4.6247039999999995,4.43971584,1.29491712,4.6247039999999995,0.0,0.0,0.0,133.91,85.45971584,15.43491712,86.8423842254,4.43971584,1.29491712,4.6247039999999995,81.02,14.14,82.2446350834,132.53
2020-07-06 18:30:00,85.11589056,35.91421808,92.3826059717,3.54589056,1.03421808,3.6936359999999997,81.57,34.88,88.7145946279,135.38,3.54589056,1.03421808,3.6936359999999997,3.54589056,1.03421808,3.6936359999999997,0.0,0.0,0.0,133.82,85.66589056,15.77421808,87.1060891182,3.54589056,1.03421808,3.6936359999999997,82.12,14.74,83.4323798054,132.36
2020-07-06 19:00:00,85.0838336,36.2277848,92.4754623216,2.5638335999999997,0.7477847999999999,2.67066,82.52,35.48,89.8241660134,135.23,2.5638335999999997,0.7477847999999999,2.67066,2.5638335999999997,0.7477847999999999,2.67066,0.0,0.0,0.0,133.74,85.6238336,16.1377848,87.1313317849,2.5638335999999997,0.7477847999999999,2.67066,83.06,15.39,84.4737574635,132.36
2020-07-06 19:30:00,84.28168672,36.26424196,91.7523730554,1.59168672,0.46424196,1.658007,82.69,35.8,90.1070258082,134.84,1.59168672,0.46424196,1.658007,1.59168672,0.46424196,1.658007,0.0,0.0,0.0,133.48,84.84168672,16.29424196,86.3922110294,1.59168672,0.46424196,1.658007,83.25,15.83,84.7416745173,131.85
2020-07-06 20:00:00,82.51312576,36.75466168,90.3289603499,1.11312576,0.32466168,1.159506,81.4,36.43,89.1801822156,135.11,1.11312576,0.32466168,1.159506,1.11312576,0.32466168,1.159506,0.0,0.0,0.0,133.63,83.07312576,16.70466168,84.7360014715,1.11312576,0.32466168,1.159506,81.96,16.38,83.5807753015,132.11
2020-07-06 20:30:00,81.55573344,37.50083892,89.7644170963,0.82573344,0.24083892,0.860139,80.73,37.26,88.9136688029,135.3,0.82573344,0.24083892,0.860139,0.82573344,0.24083892,0.860139,0.0,0.0,0.0,133.78,82.10573344,17.41083892,83.9314528387,0.82573344,0.24083892,0.860139,81.28,17.17,83.0737461536,132.25
2020-07-06 21:00:00,79.4437456,38.6206758,88.3338288212,0.6537455999999999,0.19067579999999998,0.680985,78.79,38.43,87.6625860901,135.79,0.6537455999999999,0.19067579999999998,0.680985,0.6537455999999999,0.19067579999999998,0.680985,0.0,0.0,0.0,134.1,79.9937456,18.3906758,82.0805475828,0.6537455999999999,0.19067579999999998,0.680985,79.34,18.2,81.4007100706,132.79
2020-07-06 21:30:00,78.55605344,38.86759892,87.6455576619,0.50605344,0.14759892,0.527139,78.05,38.72,87.1265797561,135.6,0.50605344,0.14759892,0.527139,0.50605344,0.14759892,0.527139,0.0,0.0,0.0,133.98,79.09605344,18.66759892,81.2690895681,0.50605344,0.14759892,0.527139,78.59,18.52,80.7426683978,132.59
2020-07-06 22:00:00,78.18719232,39.37209776,87.5408426102,0.48719232,0.14209776,0.5074919999999999,77.7,39.23,87.0418456836,135.96,0.48719232,0.14209776,0.5074919999999999,0.48719232,0.14209776,0.5074919999999999,0.0,0.0,0.0,134.23,78.73719232,19.07209776,81.0141368368,0.48719232,0.14209776,0.5074919999999999,78.25,18.93,80.5071884989,132.95
2020-07-06 22:30:00,76.41815136,40.60237748,86.5348884226,0.48815136000000003,0.14237748,0.508491,75.93,40.46,86.0370646873,136.21,0.48815136000000003,0.14237748,0.508491,0.48815136000000003,0.14237748,0.508491,0.0,0.0,0.0,134.42,76.95815136,20.25237748,79.5783629785,0.48815136000000003,0.14237748,0.508491,76.47,20.11,79.0700512204,133.2
2020-07-06 23:00:00,71.62783168,41.36228424,82.7126642584,0.48783168,0.14228424,0.508158,71.14,41.22,82.2191461887,135.91,0.48783168,0.14228424,0.508158,0.48783168,0.14228424,0.508158,0.0,0.0,0.0,134.21,72.14783168,21.10228424,75.1705794595,0.48783168,0.14228424,0.508158,71.66,20.96,74.6624216055,132.9
2020-07-06 23:30:00,66.58783168,43.24228424,79.3966905742,0.48783168,0.14228424,0.508158,66.1,43.1,78.9102021287,137.44,0.48783168,0.14228424,0.508158,0.48783168,0.14228424,0.508158,0.0,0.0,0.0,135.24,67.10783168,22.54228424,70.7927655311,0.48783168,0.14228424,0.508158,66.62,22.4,70.2850225866,134.35
2020-07-07 00:00:00,62.66847104,43.94247072,76.539388523,0.48847104,0.14247072,0.5088239999999999,62.18,43.8,76.0578227403,137.44,0.48847104,0.14247072,0.5088239999999999,0.48847104,0.14247072,0.5088239999999999,0.0,0.0,0.0,135.2,63.16847104,23.26247072,67.315661458,0.48847104,0.14247072,0.5088239999999999,62.68,23.12,66.8080593941,134.24
2020-07-07 00:30:00,59.58847104,44.38247072,74.3006701726,0.48847104,0.14247072,0.5088239999999999,59.1,44.24,73.8240313177,137.7,0.48847104,0.14247072,0.5088239999999999,0.48847104,0.14247072,0.5088239999999999,0.0,0.0,0.0,135.43,60.09847104,23.59247072,64.5633866523,0.48847104,0.14247072,0.5088239999999999,59.61,23.45,64.0566514891,134.62
2020-07-07 01:00:00,57.60879072,45.10256396,73.1642948711,0.48879072,0.14256396,0.509157,57.12,44.96,72.6917877067,137.97,0.48879072,0.14256396,0.509157,0.48879072,0.14256396,0.509157,0.0,0.0,0.0,135.63,58.08879072,24.24256396,62.9444955073,0.48879072,0.14256396,0.509157,57.6,24.1,62.4385297713,134.83
2020-07-07 01:30:00,57.1543152,45.1212586,72.8185671627,0.4843152,0.14125859999999998,0.504495,56.67,44.98,72.3511527206,137.97,0.4843152,0.14125859999999998,0.504495,0.4843152,0.14125859999999998,0.504495,0.0,0.0,0.0,135.61,57.6643152,24.2512586,62.5563489277,0.4843152,0.14125859999999998,0.504495,57.18,24.11,62.0551730317,134.83
2020-07-07 02:00:00,57.20783168,45.03228424,72.8055123559,0.48783168,0.14228424,0.508158,56.72,44.89,72.3344350915,138.05,0.48783168,0.14228424,0.508158,0.48783168,0.14228424,0.508158,0.0,0.0,0.0,135.67,57.71783168,24.13228424,62.5596933854,0.48783168,0.14228424,0.508158,57.23,23.99,62.054758077,134.91
2020-07-07 02:30:00,56.32815136,45.33237748,72.3041152606,0.48815136000000003,0.14237748,0.508491,55.84,45.19,71.8348223357,138.05,0.48815136000000003,0.14237748,0.508491,0.48815136000000003,0.14237748,0.508491,0.0,0.0,0.0,135.67,56.82815136,24.46237748,61.869594301,0.48815136000000003,0.14237748,0.508491,56.34,24.32,61.3649574269,134.91
2020-07-07 03:00:00,55.21719232,45.56209776,71.5880093311,0.48719232,0.14209776,0.5074919999999999,54.73,45.42,71.1220732262,138.33,0.48719232,0.14209776,0.5074919999999999,0.48719232,0.14209776,0.5074919999999999,0.0,0.0,0.0,135.85,55.72719232,24.59209776,60.912160002,0.48719232,0.14209776,0.5074919999999999,55.24,24.45,60.4091061016,135.22
2020-07-07 03:30:00,54.62879072,45.41256396,71.0394660801,0.48879072,0.14256396,0.509157,54.14,45.27,70.572746156,138.16,0.48879072,0.14256396,0.509157,0.48879072,0.14256396,0.509157,0.0,0.0,0.0,135.76,55.13879072,24.48256396,60.3297785519,0.48879072,0.14256396,0.509157,54.65,24.34,59.8252296276,135.05
2020-07-07 04:00:00,54.32979968,45.63160824,70.9504813503,0.51979968,0.15160824,0.541458,53.81,45.48,70.4552801428,138.25,0.51979968,0.15160824,0.541458,0.51979968,0.15160824,0.541458,0.0,0.0,0.0,135.82,54.81979968,24.65160824,60.1075055694,0.51979968,0.15160824,0.541458,54.3,24.5,59.5713018156,135.14
2020-07-07 04:30:00,54.3106688,45.4447784,70.8157936433,0.5306687999999999,0.15477839999999998,0.55278,53.78,45.29,70.3098321716,138.17,0.5306687999999999,0.15477839999999998,0.55278,0.5306687999999999,0.15477839999999998,0.55278,0.0,0.0,0.0,135.77,54.8206688,24.4847784,60.0400707942,0.5306687999999999,0.15477839999999998,0.55278,54.29,24.33,59.4924617073,135.03
2020-07-07 05:00:00,53.52857088,37.03999984,65.09431226,0.54857088,0.15999984,0.5714279999999999,52.98,36.88,64.5524190097,137.63,0.54857088,0.15999984,0.5714279999999999,0.54857088,0.15999984,0.5714279999999999,0.0,0.0,0.0,135.4,53.55857088,33.46999984,63.1566418043,0.54857088,0.15999984,0.5714279999999999,53.01,33.31,62.6068382846,134.53
2020-07-07 05:30:00,54.06935008,34.69606044,64.2441532603,0.56935008,0.16606044,0.593073,53.5,34.53,63.6755125617,136.86,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.89,54.00935008,34.64606044,64.1666533339,0.56935008,0.16606044,0.593073,53.44,34.48,63.5979873895,133.86
2020-07-07 06:00:00,55.4600192,34.3375056,65.2294260322,0.7800191999999999,0.2275056,0.81252,54.68,34.11,64.4468346779,136.57,0.7800191999999999,0.2275056,0.81252,0.7800191999999999,0.2275056,0.81252,0.0,0.0,0.0,134.69,55.3800192,34.2875056,65.1350870642,0.7800191999999999,0.2275056,0.81252,54.6,34.06,64.3524949011,133.53
2020-07-07 06:30:00,61.73807104,31.11902072,69.1374201595,0.88807104,0.25902072,0.925074,60.85,30.86,68.2280155068,134.82,0.88807104,0.25902072,0.925074,0.88807104,0.25902072,0.925074,0.0,0.0,0.0,133.52,61.67807104,31.06902072,69.061338647,0.88807104,0.25902072,0.925074,60.79,30.81,68.1518906561,131.77
2020-07-07 07:00:00,65.86352512,29.51477816,72.1742756879,1.35352512,0.39477816,1.409922,64.51,29.12,70.7779238181,134.6,1.35352512,0.39477816,1.409922,1.35352512,0.39477816,1.409922,0.0,0.0,0.0,133.36,65.77352512,29.46477816,72.0716987363,1.35352512,0.39477816,1.409922,64.42,29.07,70.6753231333,131.55
2020-07-07 07:30:00,71.29388416,27.57988288,76.4425788307,1.9538841599999999,0.56988288,2.035296,69.34,27.01,74.4148889672,134.82,1.9538841599999999,0.56988288,2.035296,1.9538841599999999,0.56988288,2.035296,0.0,0.0,0.0,133.47,71.21388416,27.52988288,76.3499295909,1.9538841599999999,0.56988288,2.035296,69.26,26.96,74.3221985681,131.78
2020-07-07 08:00:00,76.85910848,25.70265664,81.0428844174,2.40910848,0.70265664,2.509488,74.45,25.0,78.5353582789,134.48,2.40910848,0.70265664,2.509488,2.40910848,0.70265664,2.509488,0.0,0.0,0.0,133.28,76.75910848,25.66265664,80.9353611252,2.40910848,0.70265664,2.509488,74.35,24.96,78.4278273319,131.44
2020-07-07 08:30:00,80.82393344,24.38531392,84.4224599955,2.62393344,0.76531392,2.733264,78.2,23.62,81.6893163149,134.33,2.62393344,0.76531392,2.733264,2.62393344,0.76531392,2.733264,0.0,0.0,0.0,133.21,80.72393344,24.33531392,84.3122822228,2.62393344,0.76531392,2.733264,78.1,23.57,81.5791327485,131.26
2020-07-07 09:00:00,82.55890784,23.31759812,85.7885985771,3.24890784,0.94759812,3.384279,79.31,22.37,82.4044476955,133.92,3.24890784,0.94759812,3.384279,3.24890784,0.94759812,3.384279,0.0,0.0,0.0,132.92,82.43890784,23.28759812,85.6649622194,3.24890784,0.94759812,3.384279,79.19,22.34,82.2808100349,130.84
2020-07-07 09:30:00,83.55438176,22.31419468,86.4827034471,3.85438176,1.12419468,4.014981,79.7,21.19,82.468818956,133.76,3.85438176,1.12419468,4.014981,3.85438176,1.12419468,4.014981,0.0,0.0,0.0,132.81,83.45438176,22.27419468,86.3757696555,3.85438176,1.12419468,4.014981,79.6,21.15,82.3618995653,130.68
2020-07-07 10:00:00,84.12254272,30.98032496,89.6458740172,4.73254272,1.38032496,4.929732,79.39,29.6,84.7285790038,134.48,4.73254272,1.38032496,4.929732,4.73254272,1.38032496,4.929732,0.0,0.0,0.0,133.28,84.59254272,13.09032496,85.5993860457,4.73254272,1.38032496,4.929732,79.86,11.71,80.713962237,131.35
2020-07-07 10:30:00,84.42915648,31.42142064,90.0865591471,4.35915648,1.27142064,4.540788,80.07,30.15,85.5583274731,134.38,4.35915648,1.27142064,4.540788,4.35915648,1.27142064,4.540788,0.0,0.0,0.0,133.22,84.97915648,11.60142064,85.7674180381,4.35915648,1.27142064,4.540788,80.62,10.33,81.2791074016,131.26
2020-07-07 11:00:00,84.45244288,30.80279584,89.8945345389,4.67244288,1.36279584,4.867128,79.78,29.44,85.0385912395,134.29,4.67244288,1.36279584,4.867128,4.67244288,1.36279584,4.867128,0.0,0.0,0.0,133.14,85.00244288,10.97279584,85.7077449482,4.67244288,1.36279584,4.867128,80.33,9.61,80.9027873438,131.16
2020-07-07 11:30:00,86.57773856,30.54850708,91.8091286255,3.69773856,1.07850708,3.851811,82.88,29.47,87.9634884483,134.29,3.69773856,1.07850708,3.851811,3.69773856,1.07850708,3.851811,0.0,0.0,0.0,133.16,87.12773856,10.74850708,87.7882294561,3.69773856,1.07850708,3.851811,83.43,9.67,83.9885337412,131.16
2020-07-07 12:00:00,89.9426944,29.4366192,94.6372169173,2.9026944,0.8466192,3.02364,87.04,28.59,91.6152263546,134.04,2.9026944,0.8466192,3.02364,2.9026944,0.8466192,3.02364,0.0,0.0,0.0,132.95,90.5126944,9.6966192,91.0306117274,2.9026944,0.8466192,3.02364,87.61,8.85,88.0558606795,130.91
2020-07-07 12:30:00,93.47531264,23.29654952,96.3346422253,2.04531264,0.59654952,2.130534,91.43,22.7,94.2058113919,134.24,2.04531264,0.59654952,2.130534,2.04531264,0.59654952,2.130534,0.0,0.0,0.0,133.09,93.68531264,13.72654952,94.685563663,2.04531264,0.59654952,2.130534,91.64,13.13,92.5758418811,131.08
2020-07-07 13:00:00,92.7165216,19.1373188,94.6709583159,1.8765216,0.5473188,1.95471,90.84,18.59,92.7226709063,135.44,1.8765216,0.5473188,1.95471,1.8765216,0.5473188,1.95471,0.0,0.0,0.0,133.86,92.5665216,19.0973188,94.5159695844,1.8765216,0.5473188,1.95471,90.69,18.55,92.5676973895,132.27
2020-07-07 13:30:00,92.39245504,20.73988272,94.6916494922,2.50245504,0.72988272,2.606724,89.89,20.01,92.0902394394,136.47,2.50245504,0.72988272,2.606724,2.50245504,0.72988272,2.606724,0.0,0.0,0.0,134.57,92.24245504,20.70988272,94.5387209247,2.50245504,0.72988272,2.606724,89.74,19.98,91.9373047245,133.38
2020-07-07 14:00:00,91.29426336,21.48249348,93.7877393296,2.37426336,0.69249348,2.473191,88.92,20.79,91.3180732385,136.82,2.37426336,0.69249348,2.473191,2.37426336,0.69249348,2.473191,0.0,0.0,0.0,134.78,91.14426336,21.45249348,93.634855796,2.37426336,0.69249348,2.473191,88.77,20.76,91.1651824986,133.71
2020-07-07 14:30:00,89.97120672,21.22410196,92.4406866194,2.07120672,0.60410196,2.157507,87.9,20.62,90.2861805594,136.7,2.07120672,0.60410196,2.157507,2.07120672,0.60410196,2.157507,0.0,0.0,0.0,134.71,89.84120672,21.18410196,92.3049760347,2.07120672,0.60410196,2.157507,87.77,20.58,90.1504814186,133.6
2020-07-07 15:00:00,90.32742048,21.89174764,92.9424096164,2.09742048,0.61174764,2.184813,88.23,21.28,90.7599652931,136.84,2.09742048,0.61174764,2.184813,2.09742048,0.61174764,2.184813,0.0,0.0,0.0,134.8,90.17742048,21.86174764,92.7895639299,2.09742048,0.61174764,2.184813,88.08,21.25,90.6071128554,133.87
2020-07-07 15:30:00,90.3068816,22.4424238,93.0537223884,1.5168816,0.4424238,1.580085,88.79,22.0,91.4749370046,137.37,1.5168816,0.4424238,1.580085,1.5168816,0.4424238,1.580085,0.0,0.0,0.0,135.11,90.1768816,22.4224238,92.9227370678,1.5168816,0.4424238,1.580085,88.66,21.98,91.3439434226,134.34
2020-07-07 16:00:00,90.23443392,22.70962656,93.0482681373,1.64443392,0.47962656000000004,1.712952,88.59,22.23,91.3365260999,137.62,1.64443392,0.47962656000000004,1.712952,1.64443392,0.47962656000000004,1.712952,0.0,0.0,0.0,135.25,90.08443392,22.65962656,92.8906018418,1.64443392,0.47962656000000004,1.712952,88.44,22.18,91.1788681658,134.63
2020-07-07 16:30:00,90.86634144,23.91643292,93.961097111,2.21634144,0.64643292,2.308689,88.65,23.27,91.653234531,137.62,2.21634144,0.64643292,2.308689,2.21634144,0.64643292,2.308689,0.0,0.0,0.0,135.33,90.71634144,23.87643292,93.8058561778,2.21634144,0.64643292,2.308689,88.5,23.23,91.4979939671,134.63
2020-07-07 17:00:00,92.41105664,24.44114152,95.5885599228,2.30105664,0.67114152,2.396934,90.11,23.77,93.1924084891,137.4,2.30105664,0.67114152,2.396934,2.30105664,0.67114152,2.396934,0.0,0.0,0.0,135.17,92.28105664,24.40114152,95.4526538242,2.30105664,0.67114152,2.396934,89.98,23.73,93.056505952,134.28
2020-07-07 17:30:00,94.89505344,24.36897392,97.97406829,1.50505344,0.43897392,1.567764,93.39,23.93,96.4071418516,136.96,1.50505344,0.43897392,1.567764,1.50505344,0.43897392,1.567764,0.0,0.0,0.0,134.8,94.74505344,24.30897392,97.8138607989,1.50505344,0.43897392,1.567764,93.24,23.87,96.2469454061,133.8
2020-07-07 18:00:00,95.15293568,24.78335624,98.3274931799,1.3829356800000001,0.40335624000000003,1.440558,93.77,24.38,96.8875497678,136.96,1.3829356800000001,0.40335624000000003,1.440558,1.3829356800000001,0.40335624000000003,1.440558,0.0,0.0,0.0,134.78,94.99293568,24.74335624,98.1625769177,1.3829356800000001,0.40335624000000003,1.440558,93.61,24.34,96.7226328219,133.9
2020-07-07 18:30:00,93.88286592,25.47375256,97.2774618442,1.21286592,0.35375256,1.263402,92.67,25.12,96.0142869577,137.2,1.21286592,0.35375256,1.263402,1.21286592,0.35375256,1.263402,0.0,0.0,0.0,134.93,93.75286592,25.42375256,97.1389060184,1.21286592,0.35375256,1.263402,92.54,25.07,95.8757346778,134.05
2020-07-07 19:00:00,91.83159744,26.03046592,95.4496068321,0.96159744,0.28046592,1.001664,90.87,25.75,94.4479719211,137.2,0.96159744,0.28046592,1.001664,0.96159744,0.28046592,1.001664,0.0,0.0,0.0,134.93,91.67159744,25.98046592,95.2820360122,0.96159744,0.28046592,1.001664,90.71,25.7,94.2804014629,134.05
2020-07-07 19:30:00,89.92275648,26.36247064,93.7074276203,0.7627564800000001,0.22247064,0.794538,89.16,26.14,92.9128903866,136.63,0.7627564800000001,0.22247064,0.794538,0.7627564800000001,0.22247064,0.794538,0.0,0.0,0.0,134.57,89.78275648,26.31247064,93.5590159863,0.7627564800000001,0.22247064,0.794538,89.02,26.09,92.7644786543,133.57
2020-07-07 20:00:00,87.0446048,27.5834264,91.3105067161,0.5946047999999999,0.17342639999999998,0.61938,86.45,27.41,90.6912928566,137.31,0.5946047999999999,0.17342639999999998,0.61938,0.5946047999999999,0.17342639999999998,0.61938,0.0,0.0,0.0,135.03,86.9046048,27.5534264,91.1679858384,0.5946047999999999,0.17342639999999998,0.61938,86.31,27.38,90.5487741496,134.25
2020-07-07 20:30:00,85.57545408,27.59575744,89.9148717937,0.46545408,0.13575744,0.484848,85.11,27.46,89.4302169292,137.23,0.46545408,0.13575744,0.484848,0.46545408,0.13575744,0.484848,0.0,0.0,0.0,135.0,85.43545408,27.53575744,89.7632149137,0.46545408,0.13575744,0.484848,84.97,27.4,89.2785578961,134.19
2020-07-07 21:00:00,84.00940032,28.10149176,88.5848360684,0.27940032,0.08149176,0.29104199999999997,83.73,28.02,88.2940162185,136.27,0.27940032,0.08149176,0.29104199999999997,0.27940032,0.08149176,0.29104199999999997,0.0,0.0,0.0,134.54,83.87940032,28.07149176,88.4520347289,0.27940032,0.08149176,0.29104199999999997,83.6,27.99,88.1612165297,133.44
2020-07-07 21:30:00,82.45327648,28.46095564,87.2271104544,0.24327648000000002,0.07095564,0.253413,82.21,28.39,86.9739972635,135.8,0.24327648000000002,0.07095564,0.253413,0.24327648000000002,0.07095564,0.253413,0.0,0.0,0.0,134.27,82.32327648,28.42095564,87.091173892,0.24327648000000002,0.07095564,0.253413,82.08,28.35,86.8380613556,132.98
2020-07-07 22:00:00,80.66327648,29.42095564,85.8612648594,0.24327648000000002,0.07095564,0.253413,80.42,29.35,85.6084043771,136.31,0.24327648000000002,0.07095564,0.253413,0.24327648000000002,0.07095564,0.253413,0.0,0.0,0.0,134.52,80.52327648,29.39095564,85.7194629504,0.24327648000000002,0.07095564,0.253413,80.28,29.32,85.4666063442,133.4
2020-07-07 22:30:00,76.7029568,30.6708624,82.6077803976,0.2429568,0.07086239999999999,0.25308,76.46,30.6,82.3558838214,137.11,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.01,76.5729568,30.6208624,82.4685087001,0.2429568,0.07086239999999999,0.25308,76.33,30.55,82.2166126765,134.25
2020-07-07 23:00:00,71.7529568,31.4608624,78.3471293188,0.2429568,0.07086239999999999,0.25308,71.51,31.39,78.0961727615,137.02,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,134.94,71.6429568,31.4208624,78.2303256609,0.2429568,0.07086239999999999,0.25308,71.4,31.35,77.9793722724,134.18
2020-07-07 23:30:00,67.1829568,32.5508624,74.6532539637,0.2429568,0.07086239999999999,0.25308,66.94,32.48,74.4037230251,137.43,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.27,67.0729568,32.5108624,74.536821155,0.2429568,0.07086239999999999,0.25308,66.83,32.44,74.2872970298,134.55
2020-07-08 00:00:00,63.1029568,33.3608624,71.3787804391,0.2429568,0.07086239999999999,0.25308,62.86,33.29,71.1308913202,137.81,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.52,63.0029568,33.3208624,71.2716804672,0.2429568,0.07086239999999999,0.25308,62.76,33.25,71.0237995323,134.92
2020-07-08 00:30:00,60.2529568,33.9208624,69.145091721,0.2429568,0.07086239999999999,0.25308,60.01,33.85,68.8986400446,138.05,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.66,60.1729568,33.9008624,69.0655717526,0.2429568,0.07086239999999999,0.25308,59.93,33.83,68.8191383265,135.2
2020-07-08 01:00:00,58.76231744,34.49067592,68.1367498222,0.24231744,0.07067592,0.25241399999999997,58.52,34.42,67.8920230955,138.05,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.74,58.66231744,34.45067592,68.0302620808,0.24231744,0.07067592,0.25241399999999997,58.42,34.38,67.7855500826,135.32
2020-07-08 01:30:00,58.37551424,37.48160832,69.3727008631,0.24551424,0.07160832,0.25574399999999997,58.13,37.41,69.1274547485,138.15,0.24551424,0.07160832,0.25574399999999997,0.24551424,0.07160832,0.25574399999999997,0.0,0.0,0.0,135.61,58.46551424,31.38160832,66.3552687893,0.24551424,0.07160832,0.25574399999999997,58.22,31.31,66.1051019211,135.09
2020-07-08 02:00:00,58.0629568,44.4708624,73.1366156925,0.2429568,0.07086239999999999,0.25308,57.82,44.4,72.9007023286,137.47,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.1,58.5729568,23.6908624,63.1826576645,0.2429568,0.07086239999999999,0.25308,58.33,23.62,62.9308612685,134.51
2020-07-08 02:30:00,57.4929568,45.0708624,73.0535606188,0.2429568,0.07086239999999999,0.25308,57.25,45.0,72.8186960883,137.91,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.41,58.0029568,24.2108624,62.8530735581,0.2429568,0.07086239999999999,0.25308,57.76,24.14,62.601575060100004,134.97
2020-07-08 03:00:00,56.5029568,45.2308624,72.3768957651,0.2429568,0.07086239999999999,0.25308,56.26,45.16,72.1430052049,137.91,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.45,57.0129568,24.3308624,61.9876448029,0.2429568,0.07086239999999999,0.25308,56.77,24.26,61.7363790645,134.97
2020-07-08 03:30:00,55.96231744,44.99067592,71.8048876679,0.24231744,0.07067592,0.25241399999999997,55.72,44.92,71.5718156819,137.56,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.2,56.48231744,24.17067592,61.4367459899,0.24231744,0.07067592,0.25241399999999997,56.24,24.1,61.1861716403,134.59
2020-07-08 04:00:00,55.6129568,45.0908624,71.5959973463,0.2429568,0.07086239999999999,0.25308,55.37,45.02,71.3627164561,137.36,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.11,56.1029568,24.2608624,61.123900449,0.2429568,0.07086239999999999,0.25308,55.86,24.19,60.8727829165,134.34
2020-07-08 04:30:00,55.4229568,44.5308624,71.0964263978,0.2429568,0.07086239999999999,0.25308,55.18,44.46,70.8627123387,136.74,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,134.69,55.9429568,23.8408624,60.8111925183,0.2429568,0.07086239999999999,0.25308,55.7,23.77,60.5599116578,133.73
2020-07-08 05:00:00,55.29359616,44.33104888,70.87047108,0.24359616,0.07104888,0.25374599999999997,55.05,44.26,70.6360396681,136.74,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,134.67,55.79359616,23.66104888,60.6033877483,0.24359616,0.07104888,0.25374599999999997,55.55,23.59,60.3513926931,133.73
2020-07-08 05:30:00,55.6345552,44.1613286,71.0311669341,0.2445552,0.07132859999999999,0.254745,55.39,44.09,70.7953402421,136.54,0.2445552,0.07132859999999999,0.254745,0.2445552,0.07132859999999999,0.254745,0.0,0.0,0.0,134.53,56.1345552,23.5613286,60.8787688189,0.2445552,0.07132859999999999,0.254745,55.89,23.49,60.6256727798,133.58
2020-07-08 06:00:00,57.13725248,43.77794864,71.9803751594,0.26725248,0.07794864,0.27838799999999997,56.87,43.7,71.7208958394,136.41,0.26725248,0.07794864,0.27838799999999997,0.26725248,0.07794864,0.27838799999999997,0.0,0.0,0.0,134.43,57.64725248,23.22794864,62.1509719676,0.26725248,0.07794864,0.27838799999999997,57.38,23.15,61.8739597892,133.43
2020-07-08 06:30:00,63.633656,40.940233,75.6660085773,0.34365599999999996,0.10023299999999999,0.357975,63.29,40.84,75.3228365106,136.34,0.34365599999999996,0.10023299999999999,0.357975,0.34365599999999996,0.10023299999999999,0.357975,0.0,0.0,0.0,134.36,64.183656,20.450233,67.3628512407,0.34365599999999996,0.10023299999999999,0.357975,63.84,20.35,67.0049856354,133.43
2020-07-08 07:00:00,67.94820128,39.56114204,78.6259627394,0.51820128,0.15114204,0.539793,67.43,39.41,78.1021958718,136.18,0.51820128,0.15114204,0.539793,0.51820128,0.15114204,0.539793,0.0,0.0,0.0,134.28,68.46820128,19.14114204,71.0934448815,0.51820128,0.15114204,0.539793,67.95,18.99,70.553685942,133.31
2020-07-08 07:30:00,74.20330592,37.29554756,83.0487114726,0.77330592,0.22554756,0.805527,73.43,37.07,82.2566094609,135.82,0.77330592,0.22554756,0.805527,0.77330592,0.22554756,0.805527,0.0,0.0,0.0,134.0,74.75330592,16.99554756,76.6609769233,0.77330592,0.22554756,0.805527,73.98,16.77,75.856926513,132.88
2020-07-08 08:00:00,79.97861056,34.52167808,87.1109890001,0.82861056,0.24167808000000002,0.863136,79.15,34.28,86.2545123457,134.97,0.82861056,0.24167808000000002,0.863136,0.82861056,0.24167808000000002,0.863136,0.0,0.0,0.0,133.39,80.52861056,14.48167808,81.8203893827,0.82861056,0.24167808000000002,0.863136,79.7,14.24,80.9621368295,132.08
2020-07-08 08:30:00,83.8815072,33.2066896,90.2152508412,1.2915071999999999,0.37668959999999996,1.34532,82.59,32.83,88.8758516134,134.53,1.2915071999999999,0.37668959999999996,1.34532,1.2915071999999999,0.37668959999999996,1.34532,0.0,0.0,0.0,133.11,84.4415072,13.3266896,85.4866585726,1.2915071999999999,0.37668959999999996,1.34532,83.15,12.95,84.1523915287,131.6
2020-07-08 09:00:00,86.97045824,31.54930032,92.5160470251,1.30045824,0.37930032,1.354644,85.67,31.17,91.1642353119,134.04,1.30045824,0.37930032,1.354644,1.30045824,0.37930032,1.354644,0.0,0.0,0.0,132.76,87.54045824,11.78930032,88.330738879,1.30045824,0.37930032,1.354644,86.24,11.41,86.9915265989,131.07
2020-07-08 09:30:00,89.44668192,22.81736556,92.3111102609,1.39668192,0.40736556,1.454877,88.05,22.41,90.8570888814,134.47,1.39668192,0.40736556,1.454877,1.39668192,0.40736556,1.454877,0.0,0.0,0.0,133.08,89.47668192,18.31736556,91.3323737153,1.39668192,0.40736556,1.454877,88.08,17.91,89.882448231,131.47
2020-07-08 10:00:00,90.33214624,20.42020932,92.6114549772,1.61214624,0.47020932,1.679319,88.72,19.95,90.9353666073,134.68,1.61214624,0.47020932,1.679319,1.61214624,0.47020932,1.679319,0.0,0.0,0.0,133.22,90.17214624,20.37020932,92.4443691377,1.61214624,0.47020932,1.679319,88.56,19.9,90.7682962273,131.68
2020-07-08 10:30:00,90.85179616,20.10552388,93.0498842341,2.04179616,0.59552388,2.126871,88.81,19.51,90.9277526391,134.68,2.04179616,0.59552388,2.126871,2.04179616,0.59552388,2.126871,0.0,0.0,0.0,133.29,90.71179616,20.07552388,92.9067092391,2.04179616,0.59552388,2.126871,88.67,19.48,90.7845763332,131.75
2020-07-08 11:00:00,91.25774944,20.17892692,93.4621095658,2.8077494400000003,0.81892692,2.9247389999999998,88.45,19.36,90.5439788169,134.58,2.8077494400000003,0.81892692,2.9247389999999998,2.8077494400000003,0.81892692,2.9247389999999998,0.0,0.0,0.0,133.19,91.09774944,20.13892692,93.2972471755,2.8077494400000003,0.81892692,2.9247389999999998,88.29,19.32,90.3791264618,131.63
2020-07-08 11:30:00,91.25525152,19.43069836,93.3009805347,3.22525152,0.9406983600000001,3.359637,88.03,18.49,89.9508810407,134.22,3.22525152,0.9406983600000001,3.359637,3.22525152,0.9406983600000001,3.359637,0.0,0.0,0.0,132.95,91.09525152,19.40069836,93.1382410525,3.22525152,0.9406983600000001,3.359637,87.87,18.46,89.7881311756,131.26
2020-07-08 12:00:00,92.11462144,19.47759792,94.1513691019,3.93462144,1.14759792,4.098564,88.18,18.33,90.0649837617,134.59,3.93462144,1.14759792,4.098564,3.93462144,1.14759792,4.098564,0.0,0.0,0.0,133.17,91.97462144,19.44759792,94.0081914191,3.93462144,1.14759792,4.098564,88.04,18.3,89.9218082558,131.64
2020-07-08 12:30:00,93.93107552,19.53198036,95.9403210602,3.40107552,0.99198036,3.542787,90.53,18.54,92.4089416669,134.72,3.40107552,0.99198036,3.542787,3.40107552,0.99198036,3.542787,0.0,0.0,0.0,133.26,93.79107552,19.49198036,95.7951102382,3.40107552,0.99198036,3.542787,90.39,18.5,92.2637637429,131.76
2020-07-08 13:00:00,96.14303552,19.15088536,98.0318299792,1.44303552,0.42088536,1.503162,94.7,18.73,96.5344648299,134.72,1.44303552,0.42088536,1.503162,1.44303552,0.42088536,1.503162,0.0,0.0,0.0,133.26,95.96303552,19.12088536,97.8494376231,1.44303552,0.42088536,1.503162,94.52,18.7,96.3520648455,131.76
2020-07-08 13:30:00,95.68733184,19.33130512,97.620514403,0.82733184,0.24130512,0.861804,94.86,19.09,96.7618090984,135.03,0.82733184,0.24130512,0.861804,0.82733184,0.24130512,0.861804,0.0,0.0,0.0,133.45,95.51733184,19.29130512,97.4459600757,0.82733184,0.24130512,0.861804,94.69,19.05,96.5872589941,132.05
2020-07-08 14:00:00,93.89127776,19.82037268,95.9605086094,0.96127776,0.28037268,1.001331,92.93,19.54,94.9620792738,135.13,0.96127776,0.28037268,1.001331,0.96127776,0.28037268,1.001331,0.0,0.0,0.0,133.53,93.72127776,19.78037268,95.7859125776,0.96127776,0.28037268,1.001331,92.76,19.5,94.7874865159,132.14
2020-07-08 14:30:00,93.03832064,19.97284352,95.1579927583,1.03832064,0.30284352000000003,1.0815839999999999,92.0,19.67,94.0792692361,135.21,1.03832064,0.30284352000000003,1.0815839999999999,1.03832064,0.30284352000000003,1.0815839999999999,0.0,0.0,0.0,133.61,92.88832064,19.94284352,95.0050373348,1.03832064,0.30284352000000003,1.0815839999999999,91.85,19.64,93.9263120749,132.25
2020-07-08 15:00:00,92.9612976,20.1512118,95.1203142787,1.1012976,0.3212118,1.147185,91.86,19.83,93.9759995956,135.63,1.1012976,0.3212118,1.147185,1.1012976,0.3212118,1.147185,0.0,0.0,0.0,133.87,92.8012976,20.1012118,94.953354612,1.1012976,0.3212118,1.147185,91.7,19.78,93.809052868,132.7
2020-07-08 15:30:00,93.0125664,20.5911652,95.2645453073,1.0325663999999999,0.30116519999999997,1.07559,91.98,20.29,94.1913186021,135.84,1.0325663999999999,0.30116519999999997,1.07559,1.0325663999999999,0.30116519999999997,1.07559,0.0,0.0,0.0,134.0,92.8725664,20.5511652,95.1192093155,1.0325663999999999,0.30116519999999997,1.07559,91.84,20.25,94.0459892818,132.91
2020-07-08 16:00:00,92.876832,20.960326,95.2126104483,1.1668319999999999,0.34032599999999996,1.2154500000000001,91.71,20.62,93.9995132966,135.84,1.1668319999999999,0.34032599999999996,1.2154500000000001,1.1668319999999999,0.34032599999999996,1.2154500000000001,0.0,0.0,0.0,134.0,92.716832,20.910326,95.0455294558,1.1668319999999999,0.34032599999999996,1.2154500000000001,91.55,20.57,93.8324432166,132.91
2020-07-08 16:30:00,93.31045824,21.72930032,95.8071193041,1.30045824,0.37930032,1.354644,92.01,21.35,94.454553093,136.12,1.30045824,0.37930032,1.354644,1.30045824,0.37930032,1.354644,0.0,0.0,0.0,134.2,93.15045824,21.67930032,95.6399494599,1.30045824,0.37930032,1.354644,91.85,21.3,94.2873931128,133.19
2020-07-08 17:00:00,96.20125792,22.22953356,98.7361847941,0.82125792,0.23953356,0.8554769999999999,95.38,21.99,97.8820948897,136.0,0.82125792,0.23953356,0.8554769999999999,0.82125792,0.23953356,0.8554769999999999,0.0,0.0,0.0,134.15,96.05125792,22.16953356,98.5765305044,0.82125792,0.23953356,0.8554769999999999,95.23,21.93,97.7224528959,133.19
2020-07-08 17:30:00,98.9799792,22.2891606,101.4585775708,0.8199791999999999,0.2391606,0.8541449999999999,98.16,22.05,100.6061036916,135.4,0.8199791999999999,0.2391606,0.8541449999999999,0.8199791999999999,0.2391606,0.8541449999999999,0.0,0.0,0.0,133.85,98.8199792,22.2291606,101.2893077776,0.8199791999999999,0.2391606,0.8541449999999999,98.0,21.99,100.4368463264,132.74
2020-07-08 18:00:00,97.72909984,23.01890412,100.4034207705,1.05909984,0.30890412,1.103229,96.67,22.71,99.3017270746,135.49,1.05909984,0.30890412,1.103229,1.05909984,0.30890412,1.103229,0.0,0.0,0.0,133.75,97.56909984,22.96890412,100.2362200009,1.05909984,0.30890412,1.103229,96.51,22.66,99.1345333373,132.65
