Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-08 18:30:00,97.98637312,23.27769216,100.7133569568,0.50637312,0.14769216000000002,0.5274719999999999,97.48,23.13,100.1865624722,135.17,0.50637312,0.14769216000000002,0.5274719999999999,0.50637312,0.14769216000000002,0.5274719999999999,0.0,0.0,0.0,133.64,97.83637312,23.21769216,100.5535535648,0.50637312,0.14769216000000002,0.5274719999999999,97.33,23.07,100.0267654181,132.36
2020-07-08 19:00:00,96.74094848,23.74652664,99.6127935572,0.57094848,0.16652664,0.594738,96.17,23.58,99.0186108769,135.51,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,133.85,96.60094848,23.68652664,99.4625295853,0.57094848,0.16652664,0.594738,96.03,23.52,98.8683533796,132.69
2020-07-08 19:30:00,94.52946016,24.44067588,97.6379305168,0.37946016,0.11067588,0.395271,94.15,24.33,97.2428475519,135.89,0.37946016,0.11067588,0.395271,0.37946016,0.11067588,0.395271,0.0,0.0,0.0,134.04,94.36946016,24.39067588,97.4705087746,0.37946016,0.11067588,0.395271,93.99,24.28,97.0754268597,132.99
2020-07-08 20:00:00,91.3144352,25.6862936,94.858377357,0.36443519999999996,0.1062936,0.37962,90.95,25.58,94.478774865,135.78,0.36443519999999996,0.1062936,0.37962,0.36443519999999996,0.1062936,0.37962,0.0,0.0,0.0,134.04,91.1644352,25.6362936,94.7004424218,0.36443519999999996,0.1062936,0.37962,90.8,25.53,94.320840221,132.99
2020-07-08 20:30:00,88.78342624,26.14724932,92.5536353793,0.33342624,0.09724932,0.347319,88.45,26.05,92.206317571,135.15,0.33342624,0.09724932,0.347319,0.33342624,0.09724932,0.347319,0.0,0.0,0.0,133.6,88.65342624,26.12724932,92.4232824624,0.33342624,0.09724932,0.347319,88.32,26.03,92.0759648334,132.28
2020-07-08 21:00:00,85.19309664,27.19673652,89.4288890261,0.26309664,0.07673652,0.274059,84.93,27.12,89.1549174191,135.7,0.26309664,0.07673652,0.274059,0.26309664,0.07673652,0.274059,0.0,0.0,0.0,133.95,85.07309664,27.15673652,89.3024082001,0.26309664,0.07673652,0.274059,84.81,27.08,89.0284364684,132.76
2020-07-08 21:30:00,83.25752224,27.83927732,87.788611854,0.23752224,0.06927732,0.247419,83.02,27.77,87.5413805009,135.7,0.23752224,0.06927732,0.247419,0.23752224,0.06927732,0.247419,0.0,0.0,0.0,133.95,83.12752224,27.80927732,87.6558090421,0.23752224,0.06927732,0.247419,82.89,27.74,87.4085790984,132.76
2020-07-08 22:00:00,81.51784192,28.62937056,86.3990706545,0.23784192,0.06937056,0.247752,81.28,28.56,86.1516801926,136.14,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.25,81.40784192,28.59937056,86.2853447724,0.23784192,0.06937056,0.247752,81.17,28.53,86.0379555778,133.23
2020-07-08 22:30:00,77.79720256,29.85918408,83.3305202197,0.23720256,0.06918408,0.247086,77.56,29.79,83.0842807034,136.73,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.64,77.66720256,29.82918408,83.1984048908,0.23720256,0.06918408,0.247086,77.43,29.76,82.9521699535,133.75
2020-07-08 23:00:00,72.75720256,31.40918408,79.2473808332,0.23720256,0.06918408,0.247086,72.52,31.34,79.0021898431,137.69,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.29,72.64720256,31.36918408,79.130536139,0.23720256,0.06918408,0.247086,72.41,31.3,78.8853478157,134.71
2020-07-08 23:30:00,67.76720256,32.68918408,75.2394610469,0.23720256,0.06918408,0.247086,67.53,32.62,74.9957685473,138.12,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.71,67.66720256,32.64918408,75.1320139713,0.23720256,0.06918408,0.247086,67.43,32.58,74.8883255254,135.29
2020-07-09 00:00:00,64.04784192,37.54937056,74.2433921912,0.23784192,0.06937056,0.247752,63.81,37.48,74.0031519599,138.12,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.63,64.20784192,28.92937056,70.4241112477,0.23784192,0.06937056,0.247752,63.97,28.86,70.1787752814,135.22
2020-07-09 00:30:00,60.75720256,44.02918408,75.0333706671,0.23720256,0.06918408,0.247086,60.52,43.96,74.8007486594,137.55,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.26,61.27720256,23.19918408,65.521734528,0.23720256,0.06918408,0.247086,61.04,23.13,65.275405016,134.68
2020-07-09 01:00:00,58.94784192,44.34937056,73.7679790701,0.23784192,0.06937056,0.247752,58.71,44.28,73.5362665628,137.74,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.34,59.46784192,23.47937056,63.935162974,0.23784192,0.06937056,0.247752,59.23,23.41,63.688468344,134.79
2020-07-09 01:30:00,58.68039936,43.24011648,72.8909935606,0.24039936,0.07011648,0.25041599999999997,58.44,43.17,72.6559185476,138.19,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,135.6,59.10039936,25.31011648,64.291983954,0.24039936,0.07011648,0.25041599999999997,58.86,25.24,64.0434009091,135.21
2020-07-09 02:00:00,58.07784192,34.28937056,67.4447674433,0.23784192,0.06937056,0.247752,57.84,34.22,67.2047170963,137.11,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.86,58.00784192,34.24937056,67.3641529893,0.23784192,0.06937056,0.247752,57.77,34.18,67.1241037184,134.11
2020-07-09 02:30:00,57.93720256,34.22918408,67.2930641542,0.23720256,0.06918408,0.247086,57.7,34.16,67.0536770058,136.73,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.62,57.86720256,34.19918408,67.2175373237,0.23720256,0.06918408,0.247086,57.63,34.13,66.9781591267,133.78
2020-07-09 03:00:00,57.45784192,33.98937056,66.7583770711,0.23784192,0.06937056,0.247752,57.22,33.92,66.518379415,136.73,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.62,57.39784192,33.94937056,66.6863705602,0.23784192,0.06937056,0.247752,57.16,33.88,66.4463693515,133.78
2020-07-09 03:30:00,57.53720256,33.95918408,66.8113453076,0.23720256,0.06918408,0.247086,57.3,33.89,66.5719317731,136.86,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.7,57.47720256,33.93918408,66.7495095873,0.23720256,0.06918408,0.247086,57.24,33.87,66.5101082543,133.86
2020-07-09 04:00:00,57.00784192,33.93937056,66.3458733787,0.23784192,0.06937056,0.247752,56.77,33.87,66.1060496475,136.86,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.7,56.95784192,33.90937056,66.2875642029,0.23784192,0.06937056,0.247752,56.72,33.84,66.0477403096,133.86
2020-07-09 04:30:00,56.79784192,33.73937056,66.0631513974,0.23784192,0.06937056,0.247752,56.56,33.67,65.8232671629,136.76,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.61,56.73784192,33.709370559999996,65.9962451151,0.23784192,0.06937056,0.247752,56.5,33.64,65.7563654713,133.72
2020-07-09 05:00:00,56.22784192,33.71937056,65.5634513883,0.23784192,0.06937056,0.247752,55.99,33.65,65.3238287304,136.76,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.61,56.17784192,33.69937056,65.5102854438,0.23784192,0.06937056,0.247752,55.94,33.63,65.2706710552,133.72
2020-07-09 05:30:00,56.34199776,33.70058268,65.6517325328,0.24199776,0.07058268,0.252081,56.1,33.63,65.4078504463,136.63,0.24199776,0.07058268,0.252081,0.24199776,0.07058268,0.252081,0.0,0.0,0.0,134.54,56.28199776,33.67058268,65.5848413116,0.24199776,0.07058268,0.252081,56.04,33.6,65.3409641802,133.56
2020-07-09 06:00:00,57.71725248,33.16794864,66.5687167581,0.26725248,0.07794864,0.27838799999999997,57.45,33.09,66.2981945456,136.23,0.26725248,0.07794864,0.27838799999999997,0.26725248,0.07794864,0.27838799999999997,0.0,0.0,0.0,134.28,57.65725248,33.13794864,66.5017473726,0.26725248,0.07794864,0.27838799999999997,57.39,33.06,66.2312290389,133.16
2020-07-09 06:30:00,63.63544416,30.59533788,70.6083879821,0.39544416,0.11533788,0.411921,63.24,30.48,70.2020512521,135.26,0.39544416,0.11533788,0.411921,0.39544416,0.11533788,0.411921,0.0,0.0,0.0,133.62,63.57544416,30.55533788,70.536981599,0.39544416,0.11533788,0.411921,63.18,30.44,70.1306352459,132.2
2020-07-09 07:00:00,69.491328,28.015804,74.9261632607,0.6713279999999999,0.19580399999999998,0.6993,68.82,27.82,74.2303495883,134.93,0.6713279999999999,0.19580399999999998,0.6993,0.6713279999999999,0.19580399999999998,0.6993,0.0,0.0,0.0,133.37,69.411328,27.975804,74.8370099895,0.6713279999999999,0.19580399999999998,0.6993,68.74,27.78,74.1411896317,131.84
2020-07-09 07:30:00,75.93676256,25.94738908,80.2474853697,0.67676256,0.19738908,0.704961,75.26,25.75,79.5432592996,134.13,0.67676256,0.19738908,0.704961,0.67676256,0.19738908,0.704961,0.0,0.0,0.0,132.84,75.83676256,25.90738908,80.1399236618,0.67676256,0.19738908,0.704961,75.16,25.71,79.4356953768,131.2
2020-07-09 08:00:00,81.52329568,29.28846124,86.6248330465,1.02329568,0.29846124,1.065933,80.5,28.99,85.560914558,134.37,1.02329568,0.29846124,1.065933,1.02329568,0.29846124,1.065933,0.0,0.0,0.0,133.0,81.78329568,18.32846124,83.8119319889,1.02329568,0.29846124,1.065933,80.76,18.03,82.7481631216,131.4
2020-07-09 08:30:00,86.25880992,21.82006956,88.9758266296,1.26880992,0.37006956,1.321677,84.99,21.45,87.6550203924,134.95,1.26880992,0.37006956,1.321677,1.26880992,0.37006956,1.321677,0.0,0.0,0.0,133.39,86.15880992,21.80006956,88.8739757165,1.26880992,0.37006956,1.321677,84.89,21.43,87.5531667046,131.93
2020-07-09 09:00:00,88.3231152,20.7709086,90.7325923949,1.6831152,0.4909086,1.753245,86.64,20.28,88.9818408441,134.95,1.6831152,0.4909086,1.753245,1.6831152,0.4909086,1.753245,0.0,0.0,0.0,133.43,88.1931152,20.7509086,90.6014667453,1.6831152,0.4909086,1.753245,86.51,20.26,88.8507045555,131.93
2020-07-09 09:30:00,90.3122656,20.0919108,92.5202150743,2.1322656,0.6219108,2.22111,88.18,19.47,90.3038941575,135.08,2.1322656,0.6219108,2.22111,2.1322656,0.6219108,2.22111,0.0,0.0,0.0,133.51,90.1922656,20.0619108,92.396564,2.1322656,0.6219108,2.22111,88.06,19.44,90.1802483918,132.05
2020-07-09 10:00:00,90.90192576,19.32431168,92.933250932,2.31192576,0.67431168,2.408256,88.59,18.65,90.531820925,134.9,2.31192576,0.67431168,2.408256,2.31192576,0.67431168,2.408256,0.0,0.0,0.0,133.37,90.78192576000001,19.30431168,92.8117152849,2.31192576,0.67431168,2.408256,88.47,18.63,90.4102748586,131.87
2020-07-09 10:30:00,91.18338432,19.25890376,93.1950371537,2.29338432,0.6689037600000001,2.388942,88.89,18.59,90.8131058824,134.9,2.29338432,0.6689037600000001,2.388942,2.29338432,0.6689037600000001,2.388942,0.0,0.0,0.0,133.37,91.03338432,19.22890376,93.0420754313,2.29338432,0.6689037600000001,2.388942,88.74,18.56,90.6601411867,131.87
2020-07-09 11:00:00,93.8410176,18.1027968,95.5711663431,1.3810175999999998,0.40279679999999995,1.43856,92.46,17.7,94.1389483689,134.39,1.3810175999999998,0.40279679999999995,1.43856,1.3810175999999998,0.40279679999999995,1.43856,0.0,0.0,0.0,133.02,93.7110176,18.0927968,95.4416267447,1.3810175999999998,0.40279679999999995,1.43856,92.33,17.69,94.0093878291,131.35
2020-07-09 11:30:00,95.25709184,17.93123512,96.9300920186,1.06709184,0.31123512000000003,1.111554,94.19,17.62,95.823903594,133.9,1.06709184,0.31123512000000003,1.111554,1.06709184,0.31123512000000003,1.111554,0.0,0.0,0.0,132.71,95.11709184,17.90123512,96.7869587234,1.06709184,0.31123512000000003,1.111554,94.05,17.59,95.6807744534,130.89
2020-07-09 12:00:00,95.70776128,18.07934704,97.4004022508,0.95776128,0.27934704,0.997668,94.75,17.8,96.4074815562,134.44,0.95776128,0.27934704,0.997668,0.95776128,0.27934704,0.997668,0.0,0.0,0.0,133.05,95.56776128,18.05934704,97.2591230249,0.95776128,0.27934704,0.997668,94.61,17.78,96.2661960399,131.43
2020-07-09 12:30:00,97.64281632,17.87165476,99.2648760779,0.86281632,0.25165476000000003,0.898767,96.78,17.62,98.3708940693,134.44,0.86281632,0.25165476000000003,0.898767,0.86281632,0.25165476000000003,0.898767,0.0,0.0,0.0,133.08,97.49281632,17.85165476,99.1137266562,0.86281632,0.25165476000000003,0.898767,96.63,17.6,98.2197378331,131.43
2020-07-09 13:00:00,97.01423456,18.80123508,98.8192701238,1.20423456,0.35123508000000003,1.254411,95.81,18.45,97.5702751867,134.82,1.20423456,0.35123508000000003,1.254411,1.20423456,0.35123508000000003,1.254411,0.0,0.0,0.0,133.31,96.86423456,18.78123508,98.6682052539,1.20423456,0.35123508000000003,1.254411,95.66,18.43,97.419199853,131.78
2020-07-09 13:30:00,95.67915936,19.08142148,97.563323957,1.4791593600000001,0.43142148,1.540791,94.2,18.65,96.0284463063,135.1,1.4791593600000001,0.43142148,1.540791,1.4791593600000001,0.43142148,1.540791,0.0,0.0,0.0,133.5,95.52915936,19.05142148,97.4103533945,1.4791593600000001,0.43142148,1.540791,94.05,18.62,95.8754760092,132.04
2020-07-09 14:00:00,94.25059776,19.65850768,96.2789286517,1.64059776,0.47850768,1.708956,92.61,19.18,94.5752848264,135.57,1.64059776,0.47850768,1.708956,1.64059776,0.47850768,1.708956,0.0,0.0,0.0,133.81,94.09059776,19.63850768,96.1182166435,1.64059776,0.47850768,1.708956,92.45,19.16,94.4145544924,132.49
2020-07-09 14:30:00,92.94805024,20.33818132,95.1471579335,1.70805024,0.49818132,1.7792189999999999,91.24,19.84,93.372175727,135.89,1.70805024,0.49818132,1.7792189999999999,1.70805024,0.49818132,1.7792189999999999,0.0,0.0,0.0,134.01,92.81805024,20.29818132,95.0116130547,1.70805024,0.49818132,1.7792189999999999,91.11,19.8,93.2366456926,132.8
2020-07-09 15:00:00,92.43265568,20.78494124,94.7407495136,1.6626556799999999,0.48494124,1.731933,90.77,20.3,93.0122728461,136.21,1.6626556799999999,0.48494124,1.731933,1.6626556799999999,0.48494124,1.731933,0.0,0.0,0.0,134.22,92.29265568,20.74494124,94.5953850857,1.6626556799999999,0.48494124,1.731933,90.63,20.26,92.8669182217,133.12
2020-07-09 15:30:00,92.6770416,30.8958038,97.6912725487,1.3570416,0.3958038,1.4135849999999999,91.32,30.5,96.2787224676,137.87,1.3570416,0.3958038,1.4135849999999999,1.3570416,0.3958038,1.4135849999999999,0.0,0.0,0.0,135.37,92.5570416,30.8558038,97.5647814423,1.3570416,0.3958038,1.4135849999999999,91.2,30.46,96.1522313834,134.8
2020-07-09 16:00:00,93.1552336,33.2198598,98.9012468688,1.1652336,0.3398598,1.2137850000000001,91.99,32.88,97.6895823514,138.42,1.1652336,0.3398598,1.2137850000000001,1.1652336,0.3398598,1.2137850000000001,0.0,0.0,0.0,135.72,93.0452336,33.1498598,98.7741297124,1.1652336,0.3398598,1.2137850000000001,91.88,32.81,97.5624441063,135.33
2020-07-09 16:30:00,93.166712,34.075291,99.2026294088,1.286712,0.375291,1.340325,91.88,33.7,97.8653380927,138.66,1.286712,0.375291,1.340325,1.286712,0.375291,1.340325,0.0,0.0,0.0,135.91,93.046712,33.995291,99.0624571883,1.286712,0.375291,1.340325,91.76,33.62,97.7251349449,135.58
2020-07-09 17:00:00,94.57067776,34.42519768,100.6414791589,1.56067776,0.45519768,1.625706,93.01,33.97,99.0192960993,138.66,1.56067776,0.45519768,1.625706,1.56067776,0.45519768,1.625706,0.0,0.0,0.0,135.86,94.45067776,34.35519768,100.5047766873,1.56067776,0.45519768,1.625706,92.89,33.9,98.8825672199,135.58
2020-07-09 17:30:00,96.4345744,34.9688342,102.5789769154,1.0245744,0.2988342,1.067265,95.41,34.67,101.5139251532,138.58,1.0245744,0.2988342,1.067265,1.0245744,0.2988342,1.067265,0.0,0.0,0.0,135.86,96.3145744,34.8888342,102.4388988309,1.0245744,0.2988342,1.067265,95.29,34.59,101.3738240376,135.49
2020-07-09 18:00:00,96.59895008,39.08261044,104.2056025143,0.96895008,0.28261044,1.009323,95.63,38.8,103.201438459,138.31,0.96895008,0.28261044,1.009323,0.96895008,0.28261044,1.009323,0.0,0.0,0.0,135.66,96.78895008,30.78261044,101.566086678,0.96895008,0.28261044,1.009323,95.82,30.5,100.5570604185,135.23
2020-07-09 18:30:00,95.74906016,45.80722588,106.1422840547,0.77906016,0.22722588,0.8115209999999999,94.97,45.58,105.3415269493,137.26,0.77906016,0.22722588,0.8115209999999999,0.77906016,0.22722588,0.8115209999999999,0.0,0.0,0.0,134.96,96.38906016,25.09722588,99.6028195655,0.77906016,0.22722588,0.8115209999999999,95.61,24.87,98.7916443835,134.19
2020-07-09 19:00:00,93.6128064,46.3312352,104.4506624069,0.7928063999999999,0.2312352,0.82584,92.82,46.1,103.6376495295,137.15,0.7928063999999999,0.2312352,0.82584,0.7928063999999999,0.2312352,0.82584,0.0,0.0,0.0,134.88,94.2428064,25.6512352,97.671349051,0.7928063999999999,0.2312352,0.82584,93.45,25.42,96.8456447136,134.19
2020-07-09 19:30:00,91.48569376,46.29916068,102.5341135546,0.54569376,0.15916068,0.568431,90.94,46.14,101.9754048778,135.92,0.54569376,0.15916068,0.568431,0.54569376,0.15916068,0.568431,0.0,0.0,0.0,134.05,92.09569376,25.98916068,95.6924933419,0.54569376,0.15916068,0.568431,91.55,25.83,95.1240842269,132.93
2020-07-09 20:00:00,89.34257696,46.90491828,100.9067263204,0.46257696000000004,0.13491828,0.481851,88.88,46.77,100.434492581,135.98,0.46257696000000004,0.13491828,0.481851,0.46257696000000004,0.13491828,0.481851,0.0,0.0,0.0,134.11,89.95257696,26.60491828,93.8045189659,0.46257696000000004,0.13491828,0.481851,89.49,26.47,93.3226714148,133.01
2020-07-09 20:30:00,87.44629344,47.56766892,99.5466592251,0.26629344,0.07766892,0.277389,87.18,47.49,99.2756390058,136.16,0.26629344,0.07766892,0.277389,0.26629344,0.07766892,0.277389,0.0,0.0,0.0,134.27,88.04629344,27.19766892,92.1513048372,0.26629344,0.07766892,0.277389,87.78,27.12,91.8739506063,133.21
2020-07-09 21:00:00,84.9201296,48.1887878,97.6400925896,0.27012959999999997,0.07878779999999999,0.281385,84.65,48.11,97.3662908814,136.16,0.27012959999999997,0.07878779999999999,0.281385,0.27012959999999997,0.07878779999999999,0.281385,0.0,0.0,0.0,134.27,85.5201296,27.8087878,89.9278669029,0.27012959999999997,0.07878779999999999,0.281385,85.25,27.73,89.6466139907,133.21
2020-07-09 21:30:00,83.1945552,49.3313286,96.7208043617,0.2445552,0.07132859999999999,0.254745,82.95,49.26,96.4740903041,136.58,0.2445552,0.07132859999999999,0.254745,0.2445552,0.07132859999999999,0.254745,0.0,0.0,0.0,134.53,83.7845552,28.8713286,88.6194408987,0.2445552,0.07132859999999999,0.254745,83.54,28.8,88.3649908052,133.57
2020-07-09 22:00:00,81.24272704,50.74787872,95.7900197906,0.23272704,0.06787872,0.242424,81.01,50.68,95.5566978291,137.28,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,135.03,81.83272704,30.06787872,87.1818360986,0.23272704,0.06787872,0.242424,81.6,30.0,86.9399792961,134.25
2020-07-09 22:30:00,77.67272704,52.02787872,93.4877141122,0.23272704,0.06787872,0.242424,77.44,51.96,93.2566094172,137.89,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,135.46,78.23272704,31.11787872,84.1943107113,0.23272704,0.06787872,0.242424,78.0,31.05,83.9529779103,134.85
2020-07-09 23:00:00,72.91208768,53.14769224,90.2266574816,0.23208768000000002,0.06769224,0.241758,72.68,53.08,89.9992711082,138.27,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,135.71,73.46208768,32.15769224,80.1922408747,0.23208768000000002,0.06769224,0.241758,73.23,32.09,79.9524921438,135.18
2020-07-09 23:30:00,68.16272704,54.16787872,87.065012735,0.23272704,0.06787872,0.242424,67.93,54.1,86.840629316,138.27,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,135.75,68.70272704,33.18787872,76.2987548828,0.23272704,0.06787872,0.242424,68.47,33.12,76.0596824868,135.18
2020-07-10 00:00:00,64.24272704,53.95787872,83.8962493411,0.23272704,0.06787872,0.242424,64.01,53.89,83.674441737,138.41,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,135.84,64.73272704,34.32787872,73.2716125621,0.23272704,0.06787872,0.242424,64.5,34.26,73.0342221154,135.43
2020-07-10 00:30:00,60.9833664,44.9280652,75.7463003723,0.2333664,0.06806519999999999,0.24309000000000003,60.75,44.86,75.51809121,137.72,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,135.4,60.9033664,44.8680652,75.6463040316,0.2333664,0.06806519999999999,0.24309000000000003,60.67,44.8,75.4180939828,134.79
2020-07-10 01:00:00,59.07272704,44.93787872,74.2226382164,0.23272704,0.06787872,0.242424,58.84,44.87,73.9963681541,137.26,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,135.1,59.01272704,44.87787872,74.1385591383,0.23272704,0.06787872,0.242424,58.78,44.81,73.9122757057,134.29
2020-07-10 01:30:00,58.9633664,45.3780652,74.4032753212,0.2333664,0.06806519999999999,0.24309000000000003,58.73,45.31,74.1768764508,137.67,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,135.36,58.8933664,45.3180652,74.3112080335,0.2333664,0.06806519999999999,0.24309000000000003,58.66,45.25,74.084803435,134.64
2020-07-10 02:00:00,58.9733664,45.0280652,74.1982789572,0.2333664,0.06806519999999999,0.24309000000000003,58.74,44.96,73.9715431771,137.67,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,135.36,58.9033664,44.9680652,74.1062309194,0.2333664,0.06806519999999999,0.24309000000000003,58.67,44.9,73.8794890345,134.64
2020-07-10 02:30:00,58.36272704,45.50787872,74.0079383116,0.23272704,0.06787872,0.242424,58.13,45.44,73.7827249429,137.95,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,135.53,58.28272704,45.44787872,73.9079559409,0.23272704,0.06787872,0.242424,58.05,45.38,73.6827449272,134.88
2020-07-10 03:00:00,56.9233664,45.3080652,72.7536281877,0.2333664,0.06806519999999999,0.24309000000000003,56.69,45.24,72.528709488,137.55,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,135.26,56.8633664,45.2480652,72.669318441,0.2333664,0.06806519999999999,0.24309000000000003,56.63,45.18,72.4443876363,134.54
2020-07-10 03:30:00,56.45190784,45.21347312,72.3261781815,0.25190784,0.07347312,0.26240399999999997,56.2,45.14,72.0836985733,137.42,0.25190784,0.07347312,0.26240399999999997,0.25190784,0.07347312,0.26240399999999997,0.0,0.0,0.0,135.2,56.38190784,45.15347312,72.2340339901,0.25190784,0.07347312,0.26240399999999997,56.13,45.08,71.9915501986,134.38
2020-07-10 04:00:00,56.23661312,45.18776216,72.142154835,0.26661312,0.07776216,0.27772199999999997,55.97,45.11,71.8856939871,137.55,0.26661312,0.07776216,0.27772199999999997,0.26661312,0.07776216,0.27772199999999997,0.0,0.0,0.0,135.29,56.18661312,45.13776216,72.071860436,0.26661312,0.07776216,0.27772199999999997,55.92,45.06,71.8153883231,134.63
2020-07-10 04:30:00,55.96204768,45.18934724,71.9293256226,0.27204768,0.07934724,0.283383,55.69,45.11,71.6679021599,137.35,0.27204768,0.07934724,0.283383,0.27204768,0.07934724,0.283383,0.0,0.0,0.0,135.14,55.90204768,45.11934724,71.8386694628,0.27204768,0.07934724,0.283383,55.63,45.04,71.5772205384,134.36
2020-07-10 05:00:00,55.11236736,45.33944048,71.3655231822,0.27236736,0.07944048000000001,0.28371599999999997,54.84,45.26,71.1048043384,137.35,0.27236736,0.07944048000000001,0.28371599999999997,0.27236736,0.07944048000000001,0.28371599999999997,0.0,0.0,0.0,135.16,55.04236736,45.27944048,71.2733465945,0.27236736,0.07944048000000001,0.28371599999999997,54.77,45.2,71.0126249339,134.36
2020-07-10 05:30:00,55.57881088,45.19006984,71.6320223851,0.30881088,0.09006984,0.32167799999999996,55.27,45.1,71.3357056459,137.23,0.30881088,0.09006984,0.32167799999999996,0.30881088,0.09006984,0.32167799999999996,0.0,0.0,0.0,135.07,55.51881088,45.14006984,71.5539255855,0.30881088,0.09006984,0.32167799999999996,55.21,45.05,71.2576073132,134.15
2020-07-10 06:00:00,57.25366592,44.83065256,72.7170521283,0.41366592,0.12065256,0.430902,56.84,44.71,72.3171466528,137.17,0.41366592,0.12065256,0.430902,0.41366592,0.12065256,0.430902,0.0,0.0,0.0,135.04,57.18366592,44.77065256,72.6249473576,0.41366592,0.12065256,0.430902,56.77,44.65,72.2250330564,134.15
2020-07-10 06:30:00,62.3105888,42.5780884,75.4685569519,0.6105887999999999,0.17808839999999998,0.6360300000000001,61.7,42.4,74.8642104079,136.6,0.6105887999999999,0.17808839999999998,0.6360300000000001,0.6105887999999999,0.17808839999999998,0.6360300000000001,0.0,0.0,0.0,134.66,62.2405888,42.5180884,75.3769111556,0.6105887999999999,0.17808839999999998,0.6360300000000001,61.63,42.34,74.7725384082,133.66
2020-07-10 07:00:00,66.70738176,40.62006968,78.1016314944,0.85738176,0.25006968,0.893106,65.85,40.37,77.2396232513,136.04,0.85738176,0.25006968,0.893106,0.85738176,0.25006968,0.893106,0.0,0.0,0.0,134.3,66.63738176,40.56006968,78.0106396607,0.85738176,0.25006968,0.893106,65.78,40.31,77.1485871549,133.06
2020-07-10 07:30:00,72.52459392,38.66300656,82.1866461143,1.48459392,0.43300656,1.546452,71.04,38.23,80.6735055641,135.58,1.48459392,0.43300656,1.546452,1.48459392,0.43300656,1.546452,0.0,0.0,0.0,134.05,72.43459392,38.59300656,82.0742989717,1.48459392,0.43300656,1.546452,70.95,38.16,80.5610830364,132.6
2020-07-10 08:00:00,77.1869408,36.8582744,85.5357014457,2.2569407999999997,0.6582743999999999,2.35098,74.93,36.2,83.216253821,135.73,2.2569407999999997,0.6582743999999999,2.35098,2.2569407999999997,0.6582743999999999,2.35098,0.0,0.0,0.0,134.27,77.0969408,36.7882744,85.4243256576,2.2569407999999997,0.6582743999999999,2.35098,74.84,36.13,83.1047682146,132.72
2020-07-10 08:30:00,81.38379328,34.90277304,88.5523877404,2.92379328,0.85277304,3.045618,78.46,34.05,85.5299602479,135.73,2.92379328,0.85277304,3.045618,2.92379328,0.85277304,3.045618,0.0,0.0,0.0,134.3,81.28379328,34.83277304,88.4328961849,2.92379328,0.85277304,3.045618,78.36,33.98,85.410362369,132.72
2020-07-10 09:00:00,82.68068576,34.31561668,89.5190334279,3.55068576,1.03561668,3.698631,79.13,33.28,85.8435513012,135.58,3.55068576,1.03561668,3.698631,3.55068576,1.03561668,3.698631,0.0,0.0,0.0,134.19,82.57068576,34.25561668,89.3944373046,3.55068576,1.03561668,3.698631,79.02,33.22,85.7188940666,132.56
2020-07-10 09:30:00,84.34596992,32.94757456,90.5526659527,4.10596992,1.19757456,4.277052,80.24,31.75,86.29322163410001,135.09,4.10596992,1.19757456,4.277052,4.10596992,1.19757456,4.277052,0.0,0.0,0.0,133.84,84.22596992,32.88757456,90.4190608744,4.10596992,1.19757456,4.277052,80.12,31.69,86.1595641818,132.13
2020-07-10 10:00:00,86.38853792,32.12207356,92.167277782,3.53853792,1.03207356,3.685977,82.85,31.09,88.4913023975,135.26,3.53853792,1.03207356,3.685977,3.53853792,1.03207356,3.685977,0.0,0.0,0.0,133.88,86.28853792,32.07207356,92.0561224407,3.53853792,1.03207356,3.685977,82.75,31.04,88.3801114505,132.28
2020-07-10 10:30:00,86.7012544,32.0661992,92.4410549792,4.3412544,1.2661992,4.52214,82.36,30.8,87.9307090839,135.34,4.3412544,1.2661992,4.52214,4.3412544,1.2661992,4.52214,0.0,0.0,0.0,133.97,86.5712544,32.0061992,92.2983145871,4.3412544,1.2661992,4.52214,82.23,30.74,87.7879291247,132.34
2020-07-10 11:00:00,89.1547024,31.4042882,94.5240195791,2.8947024,0.8442881999999999,3.015315,86.26,30.56,91.5133935553,135.28,2.8947024,0.8442881999999999,3.015315,2.8947024,0.8442881999999999,3.015315,0.0,0.0,0.0,133.88,89.0247024,31.3342882,94.3781503019,2.8947024,0.8442881999999999,3.015315,86.13,30.49,91.367483275,132.25
2020-07-10 11:30:00,88.56843872,31.60787796,94.0394932272,2.83843872,0.82787796,2.9567069999999998,85.73,30.78,91.0880963683,135.49,2.83843872,0.82787796,2.9567069999999998,2.83843872,0.82787796,2.9567069999999998,0.0,0.0,0.0,134.02,88.42843872,31.54787796,93.8874718918,2.83843872,0.82787796,2.9567069999999998,85.59,30.72,90.936057205,132.5
2020-07-10 12:00:00,87.341096,32.066153,93.0414166847,2.901096,0.8461529999999999,3.021975,84.44,31.22,90.026673825,135.49,2.901096,0.8461529999999999,3.021975,2.901096,0.8461529999999999,3.021975,0.0,0.0,0.0,134.0,87.221096,32.016153,92.9115366376,2.901096,0.8461529999999999,3.021975,84.32,31.17,89.8967813662,132.43
2020-07-10 12:30:00,87.00516,33.140255,93.1030309286,4.83516,1.410255,5.036625,82.17,31.73,88.0834933458,135.69,4.83516,1.410255,5.036625,4.83516,1.410255,5.036625,0.0,0.0,0.0,134.16,86.88516,33.080255,92.9695342523,4.83516,1.410255,5.036625,82.05,31.67,87.9499368959,132.63
2020-07-10 13:00:00,86.58002688,33.42125784,92.8066890377,3.09002688,0.90125784,3.218778,83.49,32.52,89.5998353793,135.69,3.09002688,0.90125784,3.218778,3.09002688,0.90125784,3.218778,0.0,0.0,0.0,134.16,86.46002688,33.36125784,92.6731340398,3.09002688,0.90125784,3.218778,83.37,32.46,89.4662422369,132.74
2020-07-10 13:30:00,81.89159296,34.83713128,88.9935880463,5.44159296,1.58713128,5.668326,76.45,33.25,83.367649601,136.36,5.44159296,1.58713128,5.668326,5.44159296,1.58713128,5.668326,0.0,0.0,0.0,134.59,81.77159296,34.76713128,88.8557642061,5.44159296,1.58713128,5.668326,76.33,33.18,83.229690015,133.42
2020-07-10 14:00:00,80.6292752,35.3697886,88.0460218572,5.5192752,1.6097886,5.749245,75.11,33.76,82.3483436385,136.71,5.5192752,1.6097886,5.749245,5.5192752,1.6097886,5.749245,0.0,0.0,0.0,134.8,80.4892752,35.3097886,87.8937119093,5.5192752,1.6097886,5.749245,74.97,33.7,82.1960516083,133.75
2020-07-10 14:30:00,80.65524928,35.33403104,88.0554540387,5.46524928,1.59403104,5.692968,75.19,33.74,82.4131282018,136.37,5.46524928,1.59403104,5.692968,5.46524928,1.59403104,5.692968,0.0,0.0,0.0,134.59,80.55524928,35.26403104,87.9357724237,5.46524928,1.59403104,5.692968,75.09,33.67,82.2932378753,133.37
2020-07-10 15:00:00,79.99502112,35.09438116,87.3545590853,3.85502112,1.12438116,4.015647,76.14,33.97,83.3742196365,136.8,3.85502112,1.12438116,4.015647,3.85502112,1.12438116,4.015647,0.0,0.0,0.0,134.85,79.87502112,35.02438116,87.2165481693,3.85502112,1.12438116,4.015647,76.02,33.9,83.2361123552,133.77
2020-07-10 15:30:00,79.48833824,35.59701532,87.0950252072,3.41833824,0.99701532,3.560769,76.07,34.6,83.5691623746,136.8,3.41833824,0.99701532,3.560769,3.41833824,0.99701532,3.560769,0.0,0.0,0.0,134.85,79.36833824,35.52701532,86.9568969808,3.41833824,0.99701532,3.560769,75.95,34.53,83.4309498927,133.77
2020-07-10 16:00:00,77.1570176,36.2282968,85.2390453604,5.3770176,1.5682968,5.60106,71.78,34.66,79.7099993727,137.04,5.3770176,1.5682968,5.60106,5.3770176,1.5682968,5.60106,0.0,0.0,0.0,135.01,77.0370176,36.1682968,85.1049221498,5.3770176,1.5682968,5.60106,71.66,34.6,79.5758480948,134.02
2020-07-10 16:30:00,80.73608096,36.52219028,88.6125563994,2.95608096,0.86219028,3.079251,77.78,35.66,85.5649694677,137.31,2.95608096,0.86219028,3.079251,2.95608096,0.86219028,3.079251,0.0,0.0,0.0,135.2,80.63608096,36.46219028,88.4967167335,2.95608096,0.86219028,3.079251,77.68,35.6,85.4490631897,134.29
2020-07-10 17:00:00,82.46192544,36.21764492,90.0649041016,2.63192544,0.7676449200000001,2.741589,79.83,35.45,87.34718885,137.31,2.63192544,0.7676449200000001,2.741589,2.63192544,0.7676449200000001,2.741589,0.0,0.0,0.0,135.16,82.34192544,36.13764492,89.9228673115,2.63192544,0.7676449200000001,2.741589,79.71,35.37,87.2050514592,134.29
2020-07-10 17:30:00,84.18103616,36.83696888,91.8880249284,2.8010361599999998,0.81696888,2.917746,81.38,36.02,88.9951953759,137.31,2.8010361599999998,0.81696888,2.917746,2.8010361599999998,0.81696888,2.917746,0.0,0.0,0.0,135.21,84.06103616,36.76696888,91.7500288878,2.8010361599999998,0.81696888,2.917746,81.26,35.95,88.8571330845,134.29
2020-07-10 18:00:00,85.8481392,37.1652906,93.547644703,2.6581392,0.7752905999999999,2.768895,83.19,36.39,90.8009262067,137.31,2.6581392,0.7752905999999999,2.768895,2.6581392,0.7752905999999999,2.768895,0.0,0.0,0.0,135.19,85.7381392,37.0952906,93.4188904782,2.6581392,0.7752905999999999,2.768895,83.08,36.32,90.6720949355,134.29
2020-07-10 18:30:00,85.87136704,37.26414872,93.6082713073,1.5913670400000002,0.46414872,1.657674,84.28,36.8,91.9638972641,137.31,1.5913670400000002,0.46414872,1.657674,1.5913670400000002,0.46414872,1.657674,0.0,0.0,0.0,135.16,85.75136704,37.19414872,93.4703249606,1.5913670400000002,0.46414872,1.657674,84.16,36.73,91.8259140984,134.22
2020-07-10 19:00:00,84.98997888,37.33249384,92.8278600763,1.13997888,0.33249384,1.187478,83.85,37.0,91.6505455521,137.06,1.13997888,0.33249384,1.187478,1.13997888,0.33249384,1.187478,0.0,0.0,0.0,135.01,84.86997888,37.26249384,92.6898417426,1.13997888,0.33249384,1.187478,83.73,36.93,91.5125007854,134.04
2020-07-10 19:30:00,82.05588288,38.49046584,90.6348932575,1.2358828800000001,0.36046584,1.287378,80.82,38.13,89.3631316595,136.57,1.2358828800000001,0.36046584,1.287378,1.2358828800000001,0.36046584,1.287378,0.0,0.0,0.0,134.71,81.96588288,38.42046584,90.5236883454,1.2358828800000001,0.36046584,1.287378,80.73,38.06,89.2518711288,133.65
2020-07-10 20:00:00,80.70800128,39.19941704,89.7238862672,0.71800128,0.20941704,0.747918,79.99,38.99,88.9866293327,136.11,0.71800128,0.20941704,0.747918,0.71800128,0.20941704,0.747918,0.0,0.0,0.0,134.43,80.59800128,39.12941704,89.5943585736,0.71800128,0.20941704,0.747918,79.88,38.92,88.8570807533,133.2
2020-07-10 20:30:00,79.24892064,39.70801852,88.6403867173,0.43892064000000003,0.12801852,0.457209,78.81,39.58,88.1906599363,136.11,0.43892064000000003,0.12801852,0.457209,0.43892064000000003,0.12801852,0.457209,0.0,0.0,0.0,134.46,79.14892064,39.63801852,88.5196257938,0.43892064000000003,0.12801852,0.457209,78.71,39.51,88.0698824798,133.2
2020-07-10 21:00:00,77.85278688,40.24706284,87.6406440656,0.33278688,0.09706284,0.346653,77.52,40.15,87.3004747983,136.82,0.33278688,0.09706284,0.346653,0.33278688,0.09706284,0.346653,0.0,0.0,0.0,134.88,77.75278688,40.17706284,87.5196677671,0.33278688,0.09706284,0.346653,77.42,40.08,87.1794861192,133.85
2020-07-10 21:30:00,76.8625472,40.9836596,87.1063230557,0.25254719999999997,0.07365959999999999,0.26307,76.61,40.91,86.8488353405,136.69,0.25254719999999997,0.07365959999999999,0.26307,0.25254719999999997,0.07365959999999999,0.26307,0.0,0.0,0.0,134.8,76.7725472,40.9236596,86.9986776832,0.25254719999999997,0.07365959999999999,0.26307,76.52,40.85,86.7411834136,133.7
2020-07-10 22:00:00,76.72432544,40.73834492,86.869067343,0.23432544,0.06834492,0.244089,76.49,40.67,86.6300698372,135.15,0.23432544,0.06834492,0.244089,0.23432544,0.06834492,0.244089,0.0,0.0,0.0,133.78,76.62432544,40.65834492,86.7432317865,0.23432544,0.06834492,0.244089,76.39,40.59,86.5042207063,132.09
2020-07-10 22:30:00,74.95400576,41.58825168,85.7186424138,0.23400576,0.06825168,0.243756,74.72,41.52,85.4809265275,135.15,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,133.78,74.86400576,41.53825168,85.6156861274,0.23400576,0.06825168,0.243756,74.63,41.47,85.3779702265,132.09
2020-07-10 23:00:00,71.28528448,42.62862464,83.0589635265,0.23528448000000002,0.06862464,0.245088,71.05,42.56,82.821833474,136.01,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,134.36,71.18528448,42.55862464,82.937212744,0.23528448000000002,0.06862464,0.245088,70.95,42.49,82.7000761789,132.95
2020-07-10 23:30:00,67.10464512,43.59843816,80.0241039105,0.23464512,0.06843816,0.244422,66.87,43.53,79.7900858503,137.34,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,135.21,67.00464512,43.53843816,79.9075594989,0.23464512,0.06843816,0.244422,66.77,43.47,79.6735451703,134.36
2020-07-11 00:00:00,63.42464512,44.43843816,77.4432721074,0.23464512,0.06843816,0.244422,63.19,44.37,77.211870849,137.88,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,135.57,63.32464512,44.36843816,77.3212065628,0.23464512,0.06843816,0.244422,63.09,44.3,77.089805422,134.81
2020-07-11 00:30:00,60.55528448,49.98862464,78.5226405048,0.23528448000000002,0.06862464,0.245088,60.32,49.92,78.2975657348,138.07,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.71,60.78528448,40.04862464,72.7924662645,0.23528448000000002,0.06862464,0.245088,60.55,39.98,72.5582724436,135.02
2020-07-11 01:00:00,57.96592384,55.85881112,80.5000317165,0.23592384,0.06881112,0.245754,57.73,55.79,80.2824825227,137.58,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.39,58.53592384,34.53881112,67.9660492701,0.23592384,0.06881112,0.245754,58.3,34.47,67.7279181726,134.51
2020-07-11 01:30:00,57.22528448,56.18862464,80.1990942764,0.23528448000000002,0.06862464,0.245088,56.99,56.12,79.9832138639,138.06,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.68,57.80528448,34.76862464,67.455972109,0.23528448000000002,0.06862464,0.245088,57.57,34.7,67.2190069846,135.0
2020-07-11 02:00:00,57.16528448,56.30862464,80.2404571181,0.23528448000000002,0.06862464,0.245088,56.93,56.24,80.0247617928,138.23,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.8,57.73528448,34.81862464,67.4218043055,0.23528448000000002,0.06862464,0.245088,57.5,34.75,67.1849127409,135.16
2020-07-11 02:30:00,56.24528448,56.37862464,79.6371856769,0.23528448000000002,0.06862464,0.245088,56.01,56.31,79.4225169584,138.23,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.8,56.82528448,34.89862464,66.6860327055,0.23528448000000002,0.06862464,0.245088,56.59,34.83,66.4496576364,135.16
2020-07-11 03:00:00,54.91528448,56.65862464,78.9042978273,0.23528448000000002,0.06862464,0.245088,54.68,56.59,78.691362296,138.39,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.9,55.48528448,35.12862464,65.6706712538,0.23528448000000002,0.06862464,0.245088,55.25,35.06,65.4352053561,135.23
2020-07-11 03:30:00,54.0365632,56.3189976,78.0498536394,0.2365632,0.06899759999999999,0.24642000000000003,53.8,56.25,77.836382881,138.2,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.77,54.6065632,34.7889976,64.7468230767,0.2365632,0.06899759999999999,0.24642000000000003,54.37,34.72,64.5102728253,135.05
2020-07-11 04:00:00,53.70592384,47.42881112,71.6506690811,0.23592384,0.06881112,0.245754,53.47,47.36,71.428359214,137.79,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.5,53.71592384,44.64881112,69.8492434348,0.23592384,0.06881112,0.245754,53.48,44.58,69.6238953234,134.7
2020-07-11 04:30:00,53.2565632,46.1289976,70.456695519,0.2365632,0.06899759999999999,0.24642000000000003,53.02,46.06,70.2327843674,137.79,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.5,53.1965632,46.0589976,70.3655142538,0.2365632,0.06899759999999999,0.24642000000000003,52.96,45.99,70.1415832442,134.7
2020-07-11 05:00:00,52.16944032,45.96983676,69.5332754517,0.23944032,0.06983676,0.249417,51.93,45.9,69.307538551,138.0,0.23944032,0.06983676,0.249417,0.23944032,0.06983676,0.249417,0.0,0.0,0.0,135.64,52.09944032,45.87983676,69.4212582915,0.23944032,0.06983676,0.249417,51.86,45.81,69.1954890148,134.85
2020-07-11 05:30:00,51.97099872,46.10195796,69.4721184052,0.28099872,0.08195796,0.292707,51.69,46.02,69.2076332495,138.34,0.28099872,0.08195796,0.292707,0.28099872,0.08195796,0.292707,0.0,0.0,0.0,135.88,51.90099872,46.02195796,69.3666655001,0.28099872,0.08195796,0.292707,51.62,45.94,69.1021562616,135.18
2020-07-11 06:00:00,52.4380016,45.8860838,69.6798155731,0.39800159999999996,0.1160838,0.414585,52.04,45.77,69.3040727519,138.07,0.39800159999999996,0.1160838,0.414585,0.39800159999999996,0.1160838,0.414585,0.0,0.0,0.0,135.65,52.3780016,45.8160838,69.5885664918,0.39800159999999996,0.1160838,0.414585,51.98,45.7,69.2127907254,134.91
2020-07-11 06:30:00,54.78637312,45.57769216,71.2662101018,0.50637312,0.14769216000000002,0.5274719999999999,54.28,45.43,70.7827895749,137.37,0.50637312,0.14769216000000002,0.5274719999999999,0.50637312,0.14769216000000002,0.5274719999999999,0.0,0.0,0.0,135.15,54.71637312,45.49769216,71.1612357909,0.50637312,0.14769216000000002,0.5274719999999999,54.21,45.35,70.6777659522,134.22
2020-07-11 07:00:00,57.21568352,44.38207436,72.4113455555,0.79568352,0.23207436,0.8288369999999999,56.42,44.15,71.6410420081,136.55,0.79568352,0.23207436,0.8288369999999999,0.79568352,0.23207436,0.8288369999999999,0.0,0.0,0.0,134.61,57.14568352,44.30207436,72.3070047614,0.79568352,0.23207436,0.8288369999999999,56.35,44.07,71.5366157992,133.43
2020-07-11 07:30:00,60.02979872,43.35160796,74.0468679087,1.47979872,0.43160796,1.5414569999999999,58.55,42.92,72.5963421944,136.26,1.47979872,0.43160796,1.5414569999999999,1.47979872,0.43160796,1.5414569999999999,0.0,0.0,0.0,134.53,59.96979872,43.29160796,73.9630994367,1.47979872,0.43160796,1.5414569999999999,58.49,42.86,72.5124796156,133.14
2020-07-11 08:00:00,62.823624,42.632307,75.9231277849,2.373624,0.692307,2.472525,60.45,41.94,73.5742217084,136.04,2.373624,0.692307,2.472525,2.373624,0.692307,2.472525,0.0,0.0,0.0,134.43,62.733624,42.562307,75.8093500654,2.373624,0.692307,2.472525,60.36,41.87,73.4603736718,132.91
2020-07-11 08:30:00,66.38345344,41.90517392,78.5035444543,3.10345344,0.90517392,3.232764,63.28,41.0,75.4013156384,136.21,3.10345344,0.90517392,3.232764,3.10345344,0.90517392,3.232764,0.0,0.0,0.0,134.52,66.30345344,41.83517392,78.3985313318,3.10345344,0.90517392,3.232764,63.2,40.93,75.2961147736,133.11
2020-07-11 09:00:00,69.7374688,40.0171784,80.4032904907,3.7274688,1.0871784,3.8827800000000003,66.01,38.93,76.6346201139,135.52,3.7274688,1.0871784,3.8827800000000003,3.7274688,1.0871784,3.8827800000000003,0.0,0.0,0.0,134.02,69.6174688,39.9471784,80.264369581,3.7274688,1.0871784,3.8827800000000003,65.89,38.86,76.4956972646,132.56
2020-07-11 09:30:00,72.72999616,38.75999888,82.4135295605,3.83999616,1.11999888,3.999996,68.89,37.64,78.5022400954,135.23,3.83999616,1.11999888,3.999996,3.83999616,1.11999888,3.999996,0.0,0.0,0.0,133.8,72.61999616,38.68999888,82.2835333199,3.83999616,1.11999888,3.999996,68.78,37.57,78.3721462,132.22
2020-07-11 10:00:00,73.41609952,38.34636236,82.8273335015,4.37609952,1.27636236,4.558437,69.04,37.07,78.3626601131,134.99,4.37609952,1.27636236,4.558437,4.37609952,1.27636236,4.558437,0.0,0.0,0.0,133.62,73.27609952,38.27636236,82.6708332871,4.37609952,1.27636236,4.558437,68.9,37.0,78.2062018001,131.98
2020-07-11 10:30:00,74.94901632,37.59887976,83.8512421288,4.65901632,1.35887976,4.853142,70.29,36.24,79.0823728779,134.7,4.65901632,1.35887976,4.853142,4.65901632,1.35887976,4.853142,0.0,0.0,0.0,133.41,74.82901632,37.53887976,83.7170781684,4.65901632,1.35887976,4.853142,70.17,36.18,78.9482191059,131.69
2020-07-11 11:00:00,75.37680832,37.13948576,84.0297842139,4.86680832,1.41948576,5.069592,70.51,35.72,79.0416251098,134.39,4.86680832,1.41948576,5.069592,4.86680832,1.41948576,5.069592,0.0,0.0,0.0,133.17,75.23680832,37.08948576,83.8821034555,4.86680832,1.41948576,5.069592,70.37,35.67,78.8941430019,131.38
2020-07-11 11:30:00,76.44566976,37.08165368,84.9646365537,4.5656697600000005,1.33165368,4.7559059999999995,71.88,35.75,80.2794924,134.32,4.5656697600000005,1.33165368,4.7559059999999995,4.5656697600000005,1.33165368,4.7559059999999995,0.0,0.0,0.0,133.08,76.31566976,37.02165368,84.8214848498,4.5656697600000005,1.33165368,4.7559059999999995,71.75,35.69,80.1363750116,131.3
2020-07-11 12:00:00,76.9141824,37.0158032,85.3578417066,3.4141824,0.9958032,3.5564400000000003,73.5,36.02,81.8516365139,134.32,3.4141824,0.9958032,3.5564400000000003,3.4141824,0.9958032,3.5564400000000003,0.0,0.0,0.0,133.08,76.7741824,36.9658032,85.2100093264,3.4141824,0.9958032,3.5564400000000003,73.36,35.97,81.7039197346,131.3
2020-07-11 12:30:00,76.76008448,37.53377464,85.4452737611,5.43008448,1.5837746400000001,5.656338,71.33,35.95,79.8772270425,134.43,5.43008448,1.5837746400000001,5.656338,5.43008448,1.5837746400000001,5.656338,0.0,0.0,0.0,133.16,76.61008448,37.48377464,85.288559639,5.43008448,1.5837746400000001,5.656338,71.18,35.9,79.7207777182,131.43
2020-07-11 13:00:00,76.92722848,37.76044164,85.6950957434,4.28722848,1.25044164,4.465863,72.64,36.51,81.2991371418,134.43,4.28722848,1.25044164,4.465863,4.28722848,1.25044164,4.465863,0.0,0.0,0.0,133.16,76.78722848,37.70044164,85.5429819301,4.28722848,1.25044164,4.465863,72.5,36.45,81.1471040765,131.43
2020-07-11 13:30:00,73.00779712,38.82102416,82.687425629,5.07779712,1.48102416,5.289372,67.93,37.34,77.5161950821,134.91,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,133.47,72.87779712,38.76102416,82.5444747212,5.07779712,1.48102416,5.289372,67.8,37.28,77.3733700959,131.89
2020-07-11 14:00:00,71.69630784,39.46517312,81.8404572768,5.84630784,1.70517312,6.089904,65.85,37.76,75.908102993,135.37,5.84630784,1.70517312,6.089904,5.84630784,1.70517312,6.089904,0.0,0.0,0.0,133.73,71.55630784,39.40517312,81.6888784371,5.84630784,1.70517312,6.089904,65.71,37.7,75.7568089349,132.33
2020-07-11 14:30:00,70.0569776,39.6499518,80.4990607907,5.4169776,1.5799518,5.642685,64.64,38.07,75.0176945793,135.5,5.4169776,1.5799518,5.642685,5.4169776,1.5799518,5.642685,0.0,0.0,0.0,133.83,69.9069776,39.5799518,80.3340407403,5.4169776,1.5799518,5.642685,64.49,38.0,74.8529231226,132.46
2020-07-11 15:00:00,69.91571968,39.91041824,80.5049647069,4.59571968,1.34041824,4.787208,65.32,38.57,75.8574142718,135.81,4.59571968,1.34041824,4.787208,4.59571968,1.34041824,4.787208,0.0,0.0,0.0,134.0,69.77571968,39.84041824,80.3486775398,4.59571968,1.34041824,4.787208,65.18,38.5,75.7012707951,132.76
2020-07-11 15:30:00,68.13427104,40.48624572,79.255378257,4.6842710400000005,1.36624572,4.879449,63.45,39.12,74.5404380186,135.93,4.6842710400000005,1.36624572,4.879449,4.6842710400000005,1.36624572,4.879449,0.0,0.0,0.0,134.1,68.00427104,40.42624572,79.112971267,4.6842710400000005,1.36624572,4.879449,63.32,39.06,74.3982929912,132.91
2020-07-11 16:00:00,68.29869664,40.75878652,79.5360964676,4.6586966400000005,1.35878652,4.852809,63.64,39.4,74.8492458212,136.16,4.6586966400000005,1.35878652,4.852809,4.6586966400000005,1.35878652,4.852809,0.0,0.0,0.0,134.25,68.15869664,40.68878652,79.3800055186,4.6586966400000005,1.35878652,4.852809,63.5,39.33,74.6933658366,133.17
2020-07-11 16:30:00,69.61373216,40.59692188,80.5864862826,4.10373216,1.19692188,4.2747209999999995,65.51,39.4,76.445536822,136.04,4.10373216,1.19692188,4.2747209999999995,4.10373216,1.19692188,4.2747209999999995,0.0,0.0,0.0,134.16,69.49373216,40.52692188,80.4475618437,4.10373216,1.19692188,4.2747209999999995,65.39,39.33,76.3066248762,133.03
2020-07-11 17:00:00,70.80589888,40.54130384,81.5908857242,5.21589888,1.5213038399999999,5.433228,65.59,39.02,76.3191227675,135.75,5.21589888,1.5213038399999999,5.433228,5.21589888,1.5213038399999999,5.433228,0.0,0.0,0.0,133.94,70.65589888,40.47130384,81.425932485,5.21589888,1.5213038399999999,5.433228,65.44,38.95,76.1544227212,132.74
2020-07-11 17:30:00,72.89336192,39.80473056,83.0533490412,4.71336192,1.37473056,4.909752,68.18,38.43,78.2647896567,134.61,4.71336192,1.37473056,4.909752,4.71336192,1.37473056,4.909752,0.0,0.0,0.0,133.17,72.76336192,39.73473056,82.9057033658,4.71336192,1.37473056,4.909752,68.05,38.36,78.1171690475,131.61
2020-07-11 18:00:00,75.48576032,42.60209676,86.6777864244,3.91576032,1.14209676,4.078917,71.57,41.46,82.711525799,134.24,3.91576032,1.14209676,4.078917,3.91576032,1.14209676,4.078917,0.0,0.0,0.0,132.9,75.60576032,35.71209676,83.6156973813,3.91576032,1.14209676,4.078917,71.69,34.57,79.5898297523,131.24
2020-07-11 18:30:00,76.6145024,49.7125632,91.3297373144,3.0945024,0.9025632,3.22344,73.52,48.81,88.2474163928,134.68,3.0945024,0.9025632,3.22344,3.0945024,0.9025632,3.22344,0.0,0.0,0.0,133.23,77.2245024,29.3525632,82.6147489092,3.0945024,0.9025632,3.22344,74.13,28.45,79.401885368,131.67
2020-07-11 19:00:00,77.17258528,49.56200404,91.7169567924,2.13258528,0.62200404,2.221443,75.04,48.94,89.5886443697,134.68,2.13258528,0.62200404,2.221443,2.13258528,0.62200404,2.221443,0.0,0.0,0.0,133.23,77.78258528,29.17200404,83.0730786269,2.13258528,0.62200404,2.221443,75.65,28.55,80.858054639,131.73
2020-07-11 19:30:00,76.76256608,49.52449844,91.3518883052,1.35256608,0.39449844,1.408923,75.41,49.13,90.0023610801,134.68,1.35256608,0.39449844,1.408923,1.35256608,0.39449844,1.408923,0.0,0.0,0.0,133.23,77.39256608,29.12449844,82.6912673372,1.35256608,0.39449844,1.408923,76.04,28.73,81.2864964185,131.73
2020-07-11 20:00:00,75.6923568,50.4756874,90.9787222181,0.8423568,0.2456874,0.877455,74.85,50.23,90.141973575,135.44,0.8423568,0.2456874,0.877455,0.8423568,0.2456874,0.877455,0.0,0.0,0.0,133.73,76.3023568,29.8556874,81.9354119008,0.8423568,0.2456874,0.877455,75.46,29.61,81.0614809882,132.55
2020-07-11 20:30:00,74.31492448,51.26351964,90.2809860732,0.59492448,0.17351964,0.619713,73.72,51.09,89.6929568026,136.22,0.59492448,0.17351964,0.619713,0.59492448,0.17351964,0.619713,0.0,0.0,0.0,134.27,74.93492448,30.40351964,80.8678979158,0.59492448,0.17351964,0.619713,74.34,30.23,80.2514080873,133.31
