Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-11 21:00:00,73.07042912,51.86137516,89.6040727047,0.45042912,0.13137516,0.469197,72.62,51.73,89.1608507138,136.54,0.45042912,0.13137516,0.469197,0.45042912,0.13137516,0.469197,0.0,0.0,0.0,134.48,73.69042912,30.92137516,79.9150222779,0.45042912,0.13137516,0.469197,73.24,30.79,79.4488621693,133.6
2020-07-11 21:30:00,72.8333264,52.1997202,89.6075009329,0.27332639999999997,0.07972019999999999,0.284715,72.56,52.12,89.3389500722,136.89,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.73,73.4533264,31.1197202,79.7736055632,0.27332639999999997,0.07972019999999999,0.284715,73.18,31.04,79.4908422398,133.9
2020-07-11 22:00:00,73.45592384,52.35881112,90.2065288607,0.23592384,0.06881112,0.245754,73.22,52.29,89.9745102793,136.82,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.7,74.07592384,31.30881112,80.4206698959,0.23592384,0.06881112,0.245754,73.84,31.24,80.1765751326,133.81
2020-07-11 22:30:00,72.48592384,52.87881112,89.7238977107,0.23592384,0.06881112,0.245754,72.25,52.81,89.4927851841,136.76,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.7,73.11592384,31.85881112,79.7553895668,0.23592384,0.06881112,0.245754,72.88,31.79,79.5116249362,133.81
2020-07-11 23:00:00,69.28592384,54.09881112,87.9046108402,0.23592384,0.06881112,0.245754,69.05,54.03,87.6763559918,137.4,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.13,69.87592384,32.87881112,77.2247431408,0.23592384,0.06881112,0.245754,69.64,32.81,76.9819829571,134.41
2020-07-11 23:30:00,65.43592384,54.89881112,85.4151016576,0.23592384,0.06881112,0.245754,65.2,54.83,85.1901925106,137.98,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.53,66.02592384,33.46881112,74.0242118277,0.23592384,0.06881112,0.245754,65.79,33.4,73.7826815723,134.91
2020-07-12 00:00:00,61.95720256,54.86918408,82.760632614,0.23720256,0.06918408,0.247086,61.72,54.8,82.5372546187,138.28,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.74,62.49720256,34.40918408,71.3434809697,0.23720256,0.06918408,0.247086,62.26,34.34,71.10234314,135.2
2020-07-12 00:30:00,59.51784192,45.27937056,74.7836539969,0.23784192,0.06937056,0.247752,59.28,45.21,74.5524144478,137.79,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.43,59.41784192,45.20937056,74.6616844497,0.23784192,0.06937056,0.247752,59.18,45.14,74.4304507577,134.7
2020-07-12 01:00:00,57.24784192,45.44937056,73.095558612,0.23784192,0.06937056,0.247752,57.01,45.38,72.8662095899,137.91,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.51,57.13784192,45.38937056,72.9721038419,0.23784192,0.06937056,0.247752,56.9,45.32,72.7427824598,134.79
2020-07-12 01:30:00,56.3965632,49.7689976,75.2165238686,0.2365632,0.06899759999999999,0.24642000000000003,56.16,49.7,74.9935703911,137.84,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.47,56.5865632,41.1189976,69.9486318552,0.2365632,0.06899759999999999,0.24642000000000003,56.35,41.05,69.7167483464,134.63
2020-07-12 02:00:00,56.26784192,56.04937056,79.4204128326,0.23784192,0.06937056,0.247752,56.03,55.98,79.2030384518,137.29,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.08,56.85784192,34.26937056,66.3867753877,0.23784192,0.06937056,0.247752,56.62,34.2,66.1472932175,134.05
2020-07-12 02:30:00,55.40848128,56.34955704,79.0276684229,0.23848128000000002,0.06955704,0.248418,55.17,56.28,78.8109592633,137.39,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,135.16,55.99848128,34.52955704,65.7884504685,0.23848128000000002,0.06955704,0.248418,55.76,34.46,65.548983211,134.2
2020-07-12 03:00:00,53.93848128,56.51955704,78.1269485568,0.23848128000000002,0.06955704,0.248418,53.7,56.45,77.9120818615,137.55,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,135.28,54.51848128,34.63955704,64.5922883401,0.23848128000000002,0.06955704,0.248418,54.28,34.57,64.3537357113,134.3
2020-07-12 03:30:00,52.86848128,56.63955704,77.4797762938,0.23848128000000002,0.06955704,0.248418,52.63,56.57,77.2663044283,137.55,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,135.28,53.45848128,34.75955704,63.7654767596,0.23848128000000002,0.06955704,0.248418,53.22,34.69,63.527667201,134.3
2020-07-12 04:00:00,52.21912064,56.72974352,77.1044769145,0.23912064,0.06974352,0.249084,51.98,56.66,76.8913259087,137.55,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.25,52.80912064,34.86974352,63.2827167236,0.23912064,0.06974352,0.249084,52.57,34.8,63.0447848755,134.18
2020-07-12 04:30:00,51.64848128,56.36955704,76.4532051612,0.23848128000000002,0.06955704,0.248418,51.41,56.3,76.2409214268,136.62,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.64,52.23848128,34.79955704,62.7683685993,0.23848128000000002,0.06955704,0.248418,52.0,34.73,62.5313753247,133.27
2020-07-12 05:00:00,50.51944032,56.64983676,75.9040042105,0.23944032,0.06983676,0.249417,50.28,56.58,75.6926337235,137.17,0.23944032,0.06983676,0.249417,0.23944032,0.06983676,0.249417,0.0,0.0,0.0,135.01,51.08944032,34.89983676,61.8718798655,0.23944032,0.06983676,0.249417,50.85,34.83,61.6348229494,133.86
2020-07-12 05:30:00,50.0249248,57.0001864,75.8387391172,0.27492479999999997,0.08018639999999999,0.28638,49.75,56.92,75.5972810358,137.49,0.27492479999999997,0.08018639999999999,0.28638,0.27492479999999997,0.08018639999999999,0.28638,0.0,0.0,0.0,135.21,50.6049248,35.1601864,61.6205900791,0.27492479999999997,0.08018639999999999,0.28638,50.33,35.08,61.3491263181,134.16
2020-07-12 06:00:00,50.0651744,57.0140092,75.875680773,0.4251744,0.1240092,0.44289000000000006,49.64,56.89,75.5023291031,137.49,0.4251744,0.1240092,0.44289000000000006,0.4251744,0.1240092,0.44289000000000006,0.0,0.0,0.0,135.19,50.6351744,35.1640092,61.6476149542,0.4251744,0.1240092,0.44289000000000006,50.21,35.04,61.2278180242,134.16
2020-07-12 06:30:00,51.2905888,56.4280884,76.2551877575,0.6105887999999999,0.17808839999999998,0.6360300000000001,50.68,56.25,75.7134393618,136.94,0.6105887999999999,0.17808839999999998,0.6360300000000001,0.6105887999999999,0.17808839999999998,0.6360300000000001,0.0,0.0,0.0,134.8,51.8805888,34.7280884,62.431046909,0.6105887999999999,0.17808839999999998,0.6360300000000001,51.27,34.55,61.8248768701,133.63
2020-07-12 07:00:00,52.3254336,56.3215848,76.8769921095,0.9654336,0.28158479999999997,1.00566,51.36,56.04,76.0153352949,136.65,0.9654336,0.28158479999999997,1.00566,0.9654336,0.28158479999999997,1.00566,0.0,0.0,0.0,134.61,52.9054336,34.7515848,63.2981638795,0.9654336,0.28158479999999997,1.00566,51.94,34.47,62.3373443451,133.35
2020-07-12 07:30:00,54.12731104,55.91046572,77.8186737066,1.64731104,0.48046572,1.715949,52.48,55.43,76.3324000671,136.45,1.64731104,0.48046572,1.715949,1.64731104,0.48046572,1.715949,0.0,0.0,0.0,134.53,54.71731104,34.41046572,64.6379476663,1.64731104,0.48046572,1.715949,53.07,33.93,62.9894419724,133.13
2020-07-12 08:00:00,56.34139616,55.33207388,78.9682931379,2.44139616,0.71207388,2.543121,53.9,54.62,76.7369168002,135.99,2.44139616,0.71207388,2.543121,2.44139616,0.71207388,2.543121,0.0,0.0,0.0,134.32,56.92139616,33.97207388,66.2883635679,2.44139616,0.71207388,2.543121,54.48,33.26,63.8302279488,132.72
2020-07-12 08:30:00,59.56423296,54.49790128,80.7336304896,2.80423296,0.8179012800000001,2.9210760000000002,56.76,53.68,78.1232359801,135.66,2.80423296,0.8179012800000001,2.9210760000000002,2.80423296,0.8179012800000001,2.9210760000000002,0.0,0.0,0.0,134.1,60.15423296,33.24790128,68.731031438,2.80423296,0.8179012800000001,2.9210760000000002,57.35,32.43,65.8841968912,132.4
2020-07-12 09:00:00,62.09373216,53.22692188,81.7846977519,4.10373216,1.19692188,4.2747209999999995,57.99,52.03,77.9099544346,135.11,4.10373216,1.19692188,4.2747209999999995,4.10373216,1.19692188,4.2747209999999995,0.0,0.0,0.0,133.7,62.68373216,32.13692188,70.4416923805,4.10373216,1.19692188,4.2747209999999995,58.58,30.94,66.2487735736,131.86
2020-07-12 09:30:00,65.22107424,52.19531332,83.5352575718,4.68107424,1.36531332,4.876119,60.54,50.83,79.0492283327,134.71,4.68107424,1.36531332,4.876119,4.68107424,1.36531332,4.876119,0.0,0.0,0.0,133.43,65.83107424,31.26531332,72.8783242987,4.68107424,1.36531332,4.876119,61.15,29.9,68.0685867343,131.62
2020-07-12 10:00:00,67.10144288,51.07417084,84.3277804971,5.67144288,1.65417084,5.907753,61.43,49.42,78.8414947854,134.08,5.67144288,1.65417084,5.907753,5.67144288,1.65417084,5.907753,0.0,0.0,0.0,132.99,67.69144288,30.34417084,74.1815350552,5.67144288,1.65417084,5.907753,62.02,28.69,68.3344459259,131.01
2020-07-12 10:30:00,69.17038336,43.00302848,81.4481576994,6.25038336,1.82302848,6.510816,62.92,41.18,75.1978643314,134.47,6.25038336,1.82302848,6.510816,6.25038336,1.82302848,6.510816,0.0,0.0,0.0,133.18,69.29038336,36.30302848,78.2244661407,6.25038336,1.82302848,6.510816,63.04,34.48,71.8534063215,131.43
2020-07-12 11:00:00,69.72633696,39.18309828,79.9817307682,6.69633696,1.95309828,6.975351,63.03,37.23,73.2041925029,134.7,6.69633696,1.95309828,6.975351,6.69633696,1.95309828,6.975351,0.0,0.0,0.0,133.32,69.60633696,39.11309828,79.8428243617,6.69633696,1.95309828,6.975351,62.91,37.16,73.0652701357,131.68
2020-07-12 11:30:00,70.22955392,38.85153656,80.2597790732,6.51955392,1.90153656,6.791202,63.71,36.95,73.6496205014,134.62,6.51955392,1.90153656,6.791202,6.51955392,1.90153656,6.791202,0.0,0.0,0.0,133.22,70.10955392,38.78153656,80.1208907141,6.51955392,1.90153656,6.791202,63.59,36.88,73.5106965006,131.6
2020-07-12 12:00:00,70.83644704,38.80771372,80.770296975,6.50644704,1.89771372,6.777549,64.33,36.91,74.1666838951,134.54,6.50644704,1.89771372,6.777549,6.50644704,1.89771372,6.777549,0.0,0.0,0.0,133.16,70.70644704,38.75771372,80.632264174,6.50644704,1.89771372,6.777549,64.2,36.86,74.029045651,131.48
2020-07-12 12:30:00,71.28968352,38.66032436,81.0977167126,6.78968352,1.98032436,7.072587,64.5,36.68,74.2002183285,134.54,6.78968352,1.98032436,7.072587,6.78968352,1.98032436,7.072587,0.0,0.0,0.0,133.1,71.16968352,38.60032436,80.9636269755,6.78968352,1.98032436,7.072587,64.38,36.62,74.0662460234,131.48
2020-07-12 13:00:00,71.2857872,38.6333546,81.0814377301,7.0057872,2.0433546,7.297695,64.28,36.59,73.9644948607,134.46,7.0057872,2.0433546,7.297695,7.0057872,2.0433546,7.297695,0.0,0.0,0.0,133.07,71.1557872,38.5733546,80.9385553191,7.0057872,2.0433546,7.297695,64.15,36.53,73.8218355231,131.38
2020-07-12 13:30:00,70.44075232,38.65855276,80.3516228144,6.92075232,2.01855276,7.209117,63.52,36.64,73.3299393154,134.61,6.92075232,2.01855276,7.209117,6.92075232,2.01855276,7.209117,0.0,0.0,0.0,133.11,70.31075232,38.60855276,80.2136038215,6.92075232,2.01855276,7.209117,63.39,36.59,73.1923506932,131.5
2020-07-12 14:00:00,69.09246048,39.15696764,79.4168509193,7.05246048,2.05696764,7.346313,62.04,37.1,72.2867318393,135.02,7.05246048,2.05696764,7.346313,7.05246048,2.05696764,7.346313,0.0,0.0,0.0,133.37,68.97246048,39.09696764,79.2828681577,7.05246048,2.05696764,7.346313,61.92,37.04,72.1529486577,131.9
2020-07-12 14:30:00,68.61148192,39.12251556,78.9816856936,6.59148192,1.92251556,6.866127,62.02,37.2,72.3209540866,135.09,6.59148192,1.92251556,6.866127,6.59148192,1.92251556,6.866127,0.0,0.0,0.0,133.4,68.47148192,39.06251556,78.8303492203,6.59148192,1.92251556,6.866127,61.88,37.14,72.1700353332,131.98
2020-07-12 15:00:00,67.55870432,39.77253876,78.3966413108,6.9687043200000005,2.03253876,7.259067,60.59,37.74,71.3824607309,135.34,6.9687043200000005,2.03253876,7.259067,6.9687043200000005,2.03253876,7.259067,0.0,0.0,0.0,133.57,67.44870432,39.71253876,78.2714088874,6.9687043200000005,2.03253876,7.259067,60.48,37.68,71.2573701451,132.22
2020-07-12 15:30:00,67.58015328,39.61337804,78.3345188093,6.56015328,1.91337804,6.833493,61.02,37.7,71.7267760324,135.21,6.56015328,1.91337804,6.833493,6.56015328,1.91337804,6.833493,0.0,0.0,0.0,133.49,67.46015328,39.55337804,78.2006521388,6.56015328,1.91337804,6.833493,60.9,37.64,71.5931533039,132.22
2020-07-12 16:00:00,68.27887488,39.49967184,78.8811056613,6.23887488,1.81967184,6.498828,62.04,37.68,72.5861143746,135.21,6.23887488,1.81967184,6.498828,6.23887488,1.81967184,6.498828,0.0,0.0,0.0,133.47,68.15887488,39.43967184,78.7471900435,6.23887488,1.81967184,6.498828,61.92,37.62,72.4524036868,132.22
2020-07-12 16:30:00,69.56717664,39.41167652,79.9554395384,6.17717664,1.80167652,6.434559,63.39,37.61,73.7075586355,134.91,6.17717664,1.80167652,6.434559,6.17717664,1.80167652,6.434559,0.0,0.0,0.0,133.3,69.44717664,39.35167652,79.8214556883,6.17717664,1.80167652,6.434559,63.27,37.55,73.5737412397,131.91
2020-07-12 17:00:00,71.81152288,39.20086084,81.814438267,5.59152288,1.63086084,5.824503,66.22,37.57,76.1353616922,134.63,5.59152288,1.63086084,5.824503,5.59152288,1.63086084,5.824503,0.0,0.0,0.0,133.11,71.71152288,39.15086084,81.7027075334,5.59152288,1.63086084,5.824503,66.12,37.52,76.0237120904,131.59
2020-07-12 17:30:00,74.71405152,39.09034836,84.3222676963,4.42405152,1.29034836,4.6083870000000005,70.29,37.8,79.8092983305,134.24,4.42405152,1.29034836,4.6083870000000005,4.42405152,1.29034836,4.6083870000000005,0.0,0.0,0.0,132.83,74.57405152,39.03034836,84.1704060416,4.42405152,1.29034836,4.6083870000000005,70.15,37.74,79.6575803047,131.2
2020-07-12 18:00:00,75.85233344,45.48151392,88.4428888987,4.22233344,1.23151392,4.398264,71.63,44.25,84.1957207939,134.77,4.22233344,1.23151392,4.398264,4.22233344,1.23151392,4.398264,0.0,0.0,0.0,133.19,76.20233344,32.30151392,82.765834879,4.22233344,1.23151392,4.398264,71.98,31.07,78.3993960436,131.72
2020-07-12 18:30:00,76.78133568,48.96955624,91.0680566782,2.98133568,0.86955624,3.105558,73.8,48.1,88.0911459796,135.29,2.98133568,0.86955624,3.105558,2.98133568,0.86955624,3.105558,0.0,0.0,0.0,133.56,77.40133568,28.35955624,82.4331923146,2.98133568,0.86955624,3.105558,74.42,27.49,79.3349639188,132.22
2020-07-12 19:00:00,77.273744,48.977342,91.4877671668,2.253744,0.657342,2.34765,75.02,48.32,89.2346502206,134.96,2.253744,0.657342,2.34765,2.253744,0.657342,2.34765,0.0,0.0,0.0,133.34,77.893744,28.467342,82.932652887,2.253744,0.657342,2.34765,75.64,27.81,80.5903573636,131.89
2020-07-12 19:30:00,77.26126752,48.97328636,91.4750579978,1.21126752,0.35328636,1.261737,76.05,48.62,90.2635413664,134.77,1.21126752,0.35328636,1.261737,1.21126752,0.35328636,1.261737,0.0,0.0,0.0,133.23,77.90126752,28.50328636,82.9520633531,1.21126752,0.35328636,1.261737,76.69,28.15,81.6931980033,131.75
2020-07-12 20:00:00,75.92787136,49.42396248,90.5967423061,0.76787136,0.22396248,0.799866,75.16,49.2,89.8313174789,134.77,0.76787136,0.22396248,0.799866,0.76787136,0.22396248,0.799866,0.0,0.0,0.0,133.23,76.55787136000001,29.00396248,81.8678050684,0.76787136,0.22396248,0.799866,75.79,28.78,81.0704169226,131.75
2020-07-12 20:30:00,75.3682512,49.3699066,90.0986180063,0.5482511999999999,0.15990659999999998,0.571095,74.82,49.21,89.5525348608,134.21,0.5482511999999999,0.15990659999999998,0.571095,0.5482511999999999,0.15990659999999998,0.571095,0.0,0.0,0.0,132.85,75.9882512,29.0699066,81.3589195489,0.5482511999999999,0.15990659999999998,0.571095,75.44,28.91,80.7897375909,131.17
2020-07-12 21:00:00,74.78220736,50.17606048,90.0556249377,0.43220736,0.12606048,0.450216,74.35,50.05,89.6265864574,134.71,0.43220736,0.12606048,0.450216,0.43220736,0.12606048,0.450216,0.0,0.0,0.0,133.2,75.41220736,29.75606048,81.0704887995,0.43220736,0.12606048,0.450216,74.98,29.63,80.6221886332,131.69
2020-07-12 21:30:00,74.5885312,49.9883216,89.7902070549,0.26853119999999997,0.07832159999999999,0.27972,74.32,49.91,89.5235751073,134.71,0.26853119999999997,0.07832159999999999,0.27972,0.26853119999999997,0.07832159999999999,0.27972,0.0,0.0,0.0,133.2,75.2185312,29.5583216,80.8178310257,0.26853119999999997,0.07832159999999999,0.27972,74.95,29.48,80.5392630957,131.69
2020-07-12 22:00:00,75.09784192,50.17937056,90.3197381021,0.23784192,0.06937056,0.247752,74.86,50.11,90.0834707369,134.8,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,133.28,75.73784192,29.71937056,81.3600742698,0.23784192,0.06937056,0.247752,75.5,29.65,81.1133312101,131.77
2020-07-12 22:30:00,73.83784192,51.04937056,89.7667262073,0.23784192,0.06937056,0.247752,73.6,50.98,89.5316726081,135.3,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,133.62,74.45784192,30.47937056,80.4547217578,0.23784192,0.06937056,0.247752,74.22,30.41,80.2083318615,132.27
2020-07-12 23:00:00,69.75880096,51.70965028,86.8341997341,0.23880096,0.06965028,0.248751,69.52,51.64,86.6009237826,135.63,0.23880096,0.06965028,0.248751,0.23880096,0.06965028,0.248751,0.0,0.0,0.0,133.86,70.37880096,30.98965028,76.8995061691,0.23880096,0.06965028,0.248751,70.14,30.92,76.6528929656,132.56
2020-07-12 23:30:00,65.36912064,52.57974352,83.8913068314,0.23912064,0.06974352,0.249084,65.13,52.51,83.6613232025,136.34,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,134.34,65.96912064,31.61974352,73.1555401749,0.23912064,0.06974352,0.249084,65.73,31.55,72.9097757506,133.22
2020-07-13 00:00:00,61.36784192,54.03937056,81.7695884326,0.23784192,0.06937056,0.247752,61.13,53.97,81.5453113306,136.87,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.73,61.94784192,32.97937056,70.1795839335,0.23784192,0.06937056,0.247752,61.71,32.91,69.9370588458,133.74
2020-07-13 00:30:00,58.35784192,54.43937056,79.8077864655,0.23784192,0.06937056,0.247752,58.12,54.37,79.5866276456,136.78,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.69,58.92784192,33.39937056,67.734839685,0.23784192,0.06937056,0.247752,58.69,33.33,67.4937404505,133.63
2020-07-13 01:00:00,56.51784192,54.60937056,78.5903925951,0.23784192,0.06937056,0.247752,56.28,54.54,78.3712319668,136.78,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.69,57.08784192,33.57937056,66.2313809481,0.23784192,0.06937056,0.247752,56.85,33.51,65.9912312357,133.63
2020-07-13 01:30:00,55.88039936,54.52011648,78.070878909,0.24039936,0.07011648,0.25041599999999997,55.64,54.45,77.8499332049,136.08,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,134.26,56.46039936,33.69011648,65.7480086719,0.24039936,0.07011648,0.25041599999999997,56.22,33.62,65.5056699836,132.94
2020-07-13 02:00:00,55.55848128,54.44955704,77.7913819391,0.23848128000000002,0.06955704,0.248418,55.32,54.38,77.5724616085,136.08,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.28,56.11848128,33.58955704,65.40292259,0.23848128000000002,0.06955704,0.248418,55.88,33.52,65.1626027718,132.94
2020-07-13 02:30:00,55.32848128,54.39955704,77.592220273,0.23848128000000002,0.06955704,0.248418,55.09,54.33,77.3734902922,136.39,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.47,55.89848128,33.43955704,65.1371183308,0.23848128000000002,0.06955704,0.248418,55.66,33.37,64.8967834334,133.2
2020-07-13 03:00:00,54.37848128,54.79955704,77.2011054202,0.23848128000000002,0.06955704,0.248418,54.14,54.73,76.983845708,136.7,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.68,54.93848128,33.76955704,64.4873608394,0.23848128000000002,0.06955704,0.248418,54.7,33.7,64.2478015188,133.51
2020-07-13 03:30:00,53.48848128,54.92955704,76.669901958,0.23848128000000002,0.06955704,0.248418,53.25,54.86,76.4537906189,136.62,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.64,54.03848128,33.94955704,63.8179432625,0.23848128000000002,0.06955704,0.248418,53.8,33.88,63.5790405716,133.51
2020-07-13 04:00:00,52.74848128,54.75955704,76.0329623556,0.23848128000000002,0.06955704,0.248418,52.51,54.69,75.8175190837,136.43,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.52,53.30848128,33.78955704,63.1151989725,0.23848128000000002,0.06955704,0.248418,53.07,33.72,62.8765719485,133.23
2020-07-13 04:30:00,52.88848128,54.67955704,76.0726324653,0.23848128000000002,0.06955704,0.248418,52.65,54.61,75.8569350818,136.43,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.52,53.45848128,33.72955704,63.2099061768,0.23848128000000002,0.06955704,0.248418,53.22,33.66,62.9711362451,133.23
2020-07-13 05:00:00,52.22944032,54.37983676,75.3994766705,0.23944032,0.06983676,0.249417,51.99,54.31,75.1833505505,136.43,0.23944032,0.06983676,0.249417,0.23944032,0.06983676,0.249417,0.0,0.0,0.0,134.52,52.78944032,33.39983676,62.4681847415,0.23944032,0.06983676,0.249417,52.55,33.33,62.2285416831,133.23
2020-07-13 05:30:00,52.64789184,54.16813512,75.53798632190001,0.26789184,0.07813512,0.27905399999999997,52.38,54.09,75.2953683835,136.06,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,134.3,53.19789184,33.28813512,62.7544073033,0.26789184,0.07813512,0.27905399999999997,52.93,33.21,62.4859104119,132.82
2020-07-13 06:00:00,54.61968992,53.81365956,76.6760750312,0.38968992,0.11365956,0.405927,54.23,53.7,76.3189550505,136.21,0.38968992,0.11365956,0.405927,0.38968992,0.11365956,0.405927,0.0,0.0,0.0,134.4,55.19968992,32.92365956,64.2726467954,0.38968992,0.11365956,0.405927,54.81,32.81,63.8798262365,132.95
2020-07-13 06:30:00,60.9410784,51.9119812,80.0541618447,0.5210783999999999,0.15198119999999998,0.54279,60.42,51.76,79.5592483625,135.5,0.5210783999999999,0.15198119999999998,0.54279,0.5210783999999999,0.15198119999999998,0.54279,0.0,0.0,0.0,133.95,61.5410784,31.2719812,69.0307260487,0.5210783999999999,0.15198119999999998,0.54279,61.02,31.12,68.4974072502,132.24
2020-07-13 07:00:00,65.35843072,49.85745896,82.203957813,0.84843072,0.24745896,0.883782,64.51,49.61,81.379925043,135.12,0.84843072,0.24745896,0.883782,0.84843072,0.24745896,0.883782,0.0,0.0,0.0,133.68,65.95843072,29.28745896,72.1683437206,0.84843072,0.24745896,0.883782,65.11,29.04,71.2925921818,131.87
2020-07-13 07:30:00,71.37815008,47.37571044,85.6697043799,1.76815008,0.51571044,1.841823,69.61,46.86,83.9131199515,134.51,1.76815008,0.51571044,1.841823,1.76815008,0.51571044,1.841823,0.0,0.0,0.0,133.28,72.00815008,26.99571044,76.9021590081,1.76815008,0.51571044,1.841823,70.24,26.48,75.0656246227,131.21
2020-07-13 08:00:00,77.07077696,43.86939328,88.6816121187,2.26077696,0.65939328,2.3549759999999997,74.81,43.21,86.3923619309,134.13,2.26077696,0.65939328,2.3549759999999997,2.26077696,0.65939328,2.3549759999999997,0.0,0.0,0.0,133.02,77.62077696,26.26939328,81.9455065222,2.26077696,0.65939328,2.3549759999999997,75.36,25.61,79.5927239137,130.83
2020-07-13 08:30:00,82.43413312,32.85037216,88.7385668934,2.74413312,0.80037216,2.858472,79.69,32.05,85.8935306062,134.61,2.74413312,0.80037216,2.858472,2.74413312,0.80037216,2.858472,0.0,0.0,0.0,133.36,82.31413312,32.78037216,88.6011812012,2.74413312,0.80037216,2.858472,79.57,31.98,85.7560802509,131.32
2020-07-13 09:00:00,84.85211456,31.758950079999998,90.6008402582,3.32211456,0.96895008,3.460536,81.53,30.79,87.1502438321,134.54,3.32211456,0.96895008,3.460536,3.32211456,0.96895008,3.460536,0.0,0.0,0.0,133.3,84.75211456,31.69895008,90.4861556182,3.32211456,0.96895008,3.460536,81.43,30.73,87.035497356,131.24
2020-07-13 09:30:00,87.77629088,30.79433484,93.0213324936,2.82629088,0.82433484,2.944053,84.95,29.97,90.0816485196,134.54,2.82629088,0.82433484,2.944053,2.82629088,0.82433484,2.944053,0.0,0.0,0.0,133.3,87.66629088,30.72433484,92.8943663955,2.82629088,0.82433484,2.944053,84.84,29.9,89.9546307869,131.24
2020-07-13 10:00:00,87.94818848,29.08072164,92.6313782042,3.32818848,0.97072164,3.466863,84.62,28.11,89.1667903426,134.19,3.32818848,0.97072164,3.466863,3.32818848,0.97072164,3.466863,0.0,0.0,0.0,133.06,87.81818848,29.02072164,92.489115643,3.32818848,0.97072164,3.466863,84.49,28.05,89.024505615,131.08
2020-07-13 10:30:00,88.0075296,29.5463628,92.8348685624,2.8675296,0.8363628,2.98701,85.14,28.71,89.850340567,134.26,2.8675296,0.8363628,2.98701,2.8675296,0.8363628,2.98701,0.0,0.0,0.0,133.11,87.8875296,29.4863628,92.7020142735,2.8675296,0.8363628,2.98701,85.02,28.65,89.7174615111,131.08
2020-07-13 11:00:00,87.2260592,30.0013506,92.2413488702,4.7360592,1.3813506,4.933395,82.49,28.62,87.3138276563,134.54,4.7360592,1.3813506,4.933395,4.7360592,1.3813506,4.933395,0.0,0.0,0.0,133.27,87.1160592,29.9513506,92.1210680208,4.7360592,1.3813506,4.933395,82.38,28.57,87.1935163874,131.35
2020-07-13 11:30:00,89.60196448,29.39598964,94.3007754241,3.55196448,1.03598964,3.699963,86.05,28.36,90.6029364866,134.36,3.55196448,1.03598964,3.699963,3.55196448,1.03598964,3.699963,0.0,0.0,0.0,133.15,89.47196448,29.32598964,94.1554358297,3.55196448,1.03598964,3.699963,85.92,28.29,90.457561873,131.18
2020-07-13 12:00:00,90.06528096,29.13529028,94.6605513089,3.75528096,1.09529028,3.9117509999999998,86.31,28.04,90.7505245164,133.96,3.75528096,1.09529028,3.9117509999999998,3.75528096,1.09529028,3.9117509999999998,0.0,0.0,0.0,132.86,89.92528096,29.07529028,94.5088813848,3.75528096,1.09529028,3.9117509999999998,86.17,27.98,90.598837189,130.74
2020-07-13 12:30:00,89.53440096,29.46170028,94.2570991419,4.63440096,1.35170028,4.827501,84.9,28.11,89.4325561527,133.84,4.63440096,1.35170028,4.827501,4.63440096,1.35170028,4.827501,0.0,0.0,0.0,132.78,89.41440096,29.41170028,94.1274838312,4.63440096,1.35170028,4.827501,84.78,28.06,89.3029226845,130.62
2020-07-13 13:00:00,89.51321184,29.64177012,94.2934230461,4.94321184,1.44177012,5.149179,84.57,28.2,89.1477700226,134.1,4.94321184,1.44177012,5.149179,4.94321184,1.44177012,5.149179,0.0,0.0,0.0,132.93,89.38321184,29.58177012,94.1511533773,4.94321184,1.44177012,5.149179,84.44,28.14,89.0054672478,130.89
2020-07-13 13:30:00,89.633032,29.827551,94.4656721999,4.963032,1.447551,5.169825,84.67,28.38,89.2996825302,134.44,4.963032,1.447551,5.169825,4.963032,1.447551,5.169825,0.0,0.0,0.0,133.14,89.513032,29.777551,94.3360240915,4.963032,1.447551,5.169825,84.55,28.33,89.1700140182,131.23
2020-07-13 14:00:00,90.03044608,29.56221344,94.7597260699,3.47044608,1.01221344,3.615048,86.56,28.55,91.1467832674,134.51,3.47044608,1.01221344,3.615048,3.47044608,1.01221344,3.615048,0.0,0.0,0.0,133.17,89.90044608,29.49221344,94.6143797685,3.47044608,1.01221344,3.615048,86.43,28.48,91.0014027364,131.23
2020-07-13 14:30:00,88.24642944,29.84354192,93.1561554769,4.12642944,1.20354192,4.298364,84.12,28.64,88.8618253245,134.18,4.12642944,1.20354192,4.298364,4.12642944,1.20354192,4.298364,0.0,0.0,0.0,132.96,88.10642944,29.79354192,93.0075160877,4.12642944,1.20354192,4.298364,83.98,28.59,88.713181095,130.98
2020-07-13 15:00:00,89.24189536,29.52971948,94.000639466,2.74189536,0.79971948,2.856141,86.5,28.73,91.1463817164,134.18,2.74189536,0.79971948,2.856141,2.74189536,0.79971948,2.856141,0.0,0.0,0.0,132.92,89.12189536,29.46971948,93.8678677652,2.74189536,0.79971948,2.856141,86.38,28.67,91.0135885459,130.91
2020-07-13 15:30:00,89.6513264,29.9824702,94.5320519431,2.2713264,0.6624702,2.365965,87.38,29.32,92.1679271764,134.11,2.2713264,0.6624702,2.365965,2.2713264,0.6624702,2.365965,0.0,0.0,0.0,132.92,89.5313264,29.9224702,94.3992194343,2.2713264,0.6624702,2.365965,87.26,29.26,92.0350759222,130.91
2020-07-13 16:00:00,91.0712768,30.1703724,95.9386722273,1.9212768,0.5603724,2.00133,89.15,29.61,93.9386746766,134.27,1.9212768,0.5603724,2.00133,1.9212768,0.5603724,2.00133,0.0,0.0,0.0,133.0,90.9512768,30.1203724,95.8090370741,1.9212768,0.5603724,2.00133,89.03,29.56,93.8090320811,131.05
2020-07-13 16:30:00,91.76178624,31.37510432,96.9774333804,1.9717862400000001,0.57510432,2.053944,89.79,30.8,94.925676716,134.79,1.9717862400000001,0.57510432,2.053944,1.9717862400000001,0.57510432,2.053944,0.0,0.0,0.0,133.37,91.64178624,31.31510432,96.8444770951,1.9717862400000001,0.57510432,2.053944,89.67,30.74,94.7927027782,131.58
2020-07-13 17:00:00,93.20564192,32.05039556,98.5622622573,2.43564192,0.71039556,2.537127,90.77,31.34,96.028061003,134.79,2.43564192,0.71039556,2.537127,2.43564192,0.71039556,2.537127,0.0,0.0,0.0,133.34,93.09564192,31.99039556,98.4387319737,2.43564192,0.71039556,2.537127,90.66,31.28,95.9045045866,131.58
2020-07-13 17:30:00,96.42864,31.81627,101.5419009521,1.35864,0.39627,1.41525,95.07,31.42,100.1275251866,135.01,1.35864,0.39627,1.41525,1.35864,0.39627,1.41525,0.0,0.0,0.0,133.46,96.28864,31.73627,101.3838893837,1.35864,0.39627,1.41525,94.93,31.34,99.9694978481,131.75
2020-07-13 18:00:00,97.4906784,32.1185312,102.6451772922,0.9206784,0.26853119999999997,0.9590400000000001,96.57,31.85,101.6867120129,135.09,0.9206784,0.26853119999999997,0.9590400000000001,0.9206784,0.26853119999999997,0.9590400000000001,0.0,0.0,0.0,133.46,97.3606784,32.0485312,102.4998051246,0.9206784,0.26853119999999997,0.9590400000000001,96.44,31.78,101.5413314862,131.83
2020-07-13 18:30:00,97.24207712,32.60393916,102.5623635227,0.80207712,0.23393916,0.8354969999999999,96.44,32.37,101.7275306886,134.91,0.80207712,0.23393916,0.8354969999999999,0.80207712,0.23393916,0.8354969999999999,0.0,0.0,0.0,133.39,97.11207712,32.53393916,102.4168575959,0.80207712,0.23393916,0.8354969999999999,96.31,32.3,101.5820166171,131.69
2020-07-13 19:00:00,94.87882048,33.00382264,100.4551784854,0.69882048,0.20382264,0.727938,94.18,32.8,99.7281926037,134.81,0.69882048,0.20382264,0.727938,0.69882048,0.20382264,0.727938,0.0,0.0,0.0,133.32,94.74882048,32.93382264,100.3093996395,0.69882048,0.20382264,0.727938,94.05,32.73,99.5824050724,131.56
2020-07-13 19:30:00,91.76159776,34.20713268,97.9301728256,0.64159776,0.18713268,0.668331,91.12,34.02,97.2636355479,135.21,0.64159776,0.18713268,0.668331,0.64159776,0.18713268,0.668331,0.0,0.0,0.0,133.61,91.63159776,34.11713268,97.7769320973,0.64159776,0.18713268,0.668331,90.99,33.93,97.1103753468,131.95
2020-07-13 20:00:00,89.17983968,35.35995324,95.9341967105,0.47983968,0.13995324,0.49983299999999997,88.7,35.22,95.4365674152,136.07,0.47983968,0.13995324,0.49983299999999997,0.47983968,0.13995324,0.49983299999999997,0.0,0.0,0.0,134.2,89.07983968,35.29995324,95.8191240628,0.47983968,0.13995324,0.49983299999999997,88.6,35.16,95.3214855109,132.85
2020-07-13 20:30:00,87.94780192,35.88102556,94.9855981599,0.27780192,0.08102556,0.289377,87.67,35.8,94.697776637,135.16,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.71,87.82780192,35.80102556,94.844273529,0.27780192,0.08102556,0.289377,87.55,35.72,94.5564429323,131.96
2020-07-13 21:00:00,84.86972,36.951585,92.5650528379,0.27972,0.08158499999999999,0.291375,84.59,36.87,92.276026139,135.28,0.27972,0.08158499999999999,0.291375,0.27972,0.08158499999999999,0.291375,0.0,0.0,0.0,133.79,84.76972,36.891585,92.4494157509,0.27972,0.08158499999999999,0.291375,84.49,36.81,92.1603830287,132.06
2020-07-13 21:30:00,82.73089888,37.35442884,90.7730961434,0.22089888,0.06442884,0.230103,82.51,37.29,90.5452605055,135.28,0.22089888,0.06442884,0.230103,0.22089888,0.06442884,0.230103,0.0,0.0,0.0,133.74,82.63089888,37.27442884,90.6490402325,0.22089888,0.06442884,0.230103,82.41,37.21,90.4211933122,132.13
2020-07-13 22:00:00,81.94066912,37.92144516,90.2901393224,0.21066912000000002,0.06144516,0.219447,81.73,37.86,90.0731508275,135.28,0.21066912000000002,0.06144516,0.219447,0.21066912000000002,0.06144516,0.219447,0.0,0.0,0.0,133.72,81.84066912,37.85144516,90.1699895903,0.21066912000000002,0.06144516,0.219447,81.63,37.79,89.9529932798,132.13
2020-07-13 22:30:00,78.86971008,39.29116544,88.114850336,0.20971008,0.06116544,0.218448,78.66,39.23,87.8998777018,136.02,0.20971008,0.06116544,0.218448,0.20971008,0.06116544,0.218448,0.0,0.0,0.0,134.2,78.76971008,39.22116544,87.9941307393,0.20971008,0.06116544,0.218448,78.56,39.16,87.779150144,132.78
2020-07-13 23:00:00,74.47907072,40.15097896,84.6122513987,0.20907072000000002,0.06097896,0.217782,74.27,40.09,84.3992950208,136.27,0.20907072000000002,0.06097896,0.217782,0.20907072000000002,0.06097896,0.217782,0.0,0.0,0.0,134.35,74.39907072,40.08097896,84.5086184859,0.20907072000000002,0.06097896,0.217782,74.19,40.02,84.2956493539,133.03
2020-07-13 23:30:00,69.8509888,40.6315384,80.8089261721,0.2109888,0.0615384,0.21978000000000003,69.64,40.57,80.5956233303,136.21,0.2109888,0.0615384,0.21978000000000003,0.2109888,0.0615384,0.21978000000000003,0.0,0.0,0.0,134.31,69.7509888,40.5615384,80.6872904239,0.2109888,0.0615384,0.21978000000000003,69.54,40.5,80.4739808882,132.95
2020-07-14 00:00:00,65.92034944,41.24135192,77.75822515,0.21034944,0.061351920000000004,0.219114,65.71,41.18,77.5473822898,136.31,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,134.39,65.84034944,41.16135192,77.6479781209,0.21034944,0.061351920000000004,0.219114,65.63,41.1,77.4371157779,133.05
2020-07-14 00:30:00,62.58034944,41.92135192,75.3239661916,0.21034944,0.061351920000000004,0.219114,62.37,41.86,75.1150883645,136.82,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,134.71,62.50034944,41.84135192,75.2129803333,0.21034944,0.061351920000000004,0.219114,62.29,41.78,75.0040832222,133.55
2020-07-14 01:00:00,60.44034944,42.24135192,73.7385086129,0.21034944,0.061351920000000004,0.219114,60.23,42.18,73.5309819056,136.72,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,134.63,60.36034944,42.17135192,73.6328371535,0.21034944,0.061351920000000004,0.219114,60.15,42.11,73.4252994546,133.44
2020-07-14 01:30:00,59.647792,42.530606,73.2578428375,0.20779199999999998,0.060606,0.21645000000000003,59.44,42.47,73.053504365,136.99,0.20779199999999998,0.060606,0.21645000000000003,0.20779199999999998,0.060606,0.21645000000000003,0.0,0.0,0.0,134.79,59.567792,42.460606,73.152066995,0.20779199999999998,0.060606,0.21645000000000003,59.36,42.4,72.9477182645,133.71
2020-07-14 02:00:00,59.48034944,42.59135192,73.156921941,0.21034944,0.061351920000000004,0.219114,59.27,42.53,72.9502145302,136.68,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,134.6,59.42034944,42.52135192,73.0673887359,0.21034944,0.061351920000000004,0.219114,59.21,42.46,72.860659481,133.38
2020-07-14 02:30:00,58.58971008,42.83116544,72.5759110188,0.20971008,0.06116544,0.218448,58.38,42.77,72.3705554767,136.1,0.20971008,0.06116544,0.218448,0.20971008,0.06116544,0.218448,0.0,0.0,0.0,134.23,58.51971008,42.75116544,72.4721920072,0.20971008,0.06116544,0.218448,58.31,42.69,72.2668125767,132.8
2020-07-14 03:00:00,57.61034944,42.94135192,71.8534067899,0.21034944,0.061351920000000004,0.219114,57.4,42.88,71.64812907539999,136.3,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,134.37,57.54034944,42.86135192,71.7494759708,0.21034944,0.061351920000000004,0.219114,57.33,42.8,71.5441744659,133.0
2020-07-14 03:30:00,57.02971008,43.24116544,71.5694503292,0.20971008,0.06116544,0.218448,56.82,43.18,71.3654314077,136.39,0.20971008,0.06116544,0.218448,0.20971008,0.06116544,0.218448,0.0,0.0,0.0,134.43,56.96971008,43.17116544,71.4793494098,0.20971008,0.06116544,0.218448,56.76,43.11,71.2753091891,133.09
2020-07-14 04:00:00,56.53034944,42.971351920000004,71.0085733813,0.21034944,0.061351920000000004,0.219114,56.32,42.91,70.8040288402,136.39,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,134.41,56.46034944,42.90135192,70.9104862164,0.21034944,0.061351920000000004,0.219114,56.25,42.84,70.7059269086,133.09
2020-07-14 04:30:00,56.41971008,43.18116544,71.0478482029,0.20971008,0.06116544,0.218448,56.21,43.12,70.844184659,136.21,0.20971008,0.06116544,0.218448,0.20971008,0.06116544,0.218448,0.0,0.0,0.0,134.32,56.34971008,43.10116544,70.9436416347,0.20971008,0.06116544,0.218448,56.14,43.04,70.7399547639,132.91
2020-07-14 05:00:00,55.96034944,42.85135192,70.4826153801,0.21034944,0.061351920000000004,0.219114,55.75,42.79,70.2783508628,136.3,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,134.38,55.91034944,42.79135192,70.4064412795,0.21034944,0.061351920000000004,0.219114,55.7,42.73,70.2021573743,133.0
2020-07-14 05:30:00,56.60322656,42.59219108,70.8379841469,0.21322656,0.06219108,0.222111,56.39,42.53,70.6302555567,135.95,0.21322656,0.06219108,0.222111,0.21322656,0.06219108,0.222111,0.0,0.0,0.0,134.17,56.55322656,42.51219108,70.7499386909,0.21322656,0.06219108,0.222111,56.34,42.45,70.5421724928,132.65
2020-07-14 06:00:00,57.8993504,42.5427272,71.8485797658,0.2493504,0.07272719999999999,0.25974,57.65,42.47,71.6046325317,135.95,0.2493504,0.07272719999999999,0.25974,0.2493504,0.07272719999999999,0.25974,0.0,0.0,0.0,134.17,57.8293504,42.4627272,71.7448044735,0.2493504,0.07272719999999999,0.25974,57.58,42.39,71.5008286665,132.65
2020-07-14 06:30:00,64.20376576,40.37818168,75.8453762173,0.47376576000000004,0.13818168,0.493506,63.73,40.24,75.3708862891,135.95,0.47376576000000004,0.13818168,0.493506,0.47376576000000004,0.13818168,0.493506,0.0,0.0,0.0,134.17,64.13376576,40.30818168,75.7488575551,0.47376576000000004,0.13818168,0.493506,63.66,40.17,75.2743282933,132.65
2020-07-14 07:00:00,69.28072864,38.81396252,79.4124867221,0.6307286400000001,0.18396252,0.657009,68.65,38.63,78.772453307,135.89,0.6307286400000001,0.18396252,0.657009,0.6307286400000001,0.18396252,0.657009,0.0,0.0,0.0,134.12,69.20072864,38.73396252,79.3035982589,0.6307286400000001,0.18396252,0.657009,68.57,38.55,78.6635074224,132.56
2020-07-14 07:30:00,75.176952,36.255361,83.4627181037,1.046952,0.305361,1.090575,74.13,35.95,82.3872526548,135.39,1.046952,0.305361,1.090575,1.046952,0.305361,1.090575,0.0,0.0,0.0,133.79,75.096952,36.175361,83.3559172655,1.046952,0.305361,1.090575,74.05,35.87,82.2803706846,132.05
2020-07-14 08:00:00,80.30448416,34.43505788,87.3761030683,1.35448416,0.39505788000000003,1.410921,78.95,34.04,85.9757180837,135.39,1.35448416,0.39505788000000003,1.410921,1.35448416,0.39505788000000003,1.410921,0.0,0.0,0.0,133.81,80.21448416,34.34505788,87.2579306988,1.35448416,0.39505788000000003,1.410921,78.86,33.95,85.85745221,132.05
2020-07-14 08:30:00,84.41198624,32.32682932,90.3903054252,1.77198624,0.51682932,1.845819,82.64,31.81,88.550808579,134.88,1.77198624,0.51682932,1.845819,1.77198624,0.51682932,1.845819,0.0,0.0,0.0,133.46,84.31198624,32.26682932,90.2754634333,1.77198624,0.51682932,1.845819,82.54,31.75,88.4359321769,131.53
2020-07-14 09:00:00,86.4304672,31.7397196,92.0740759427,2.3304672,0.6797196,2.4275700000000002,84.1,31.06,89.652292776,134.28,2.3304672,0.6797196,2.4275700000000002,2.3304672,0.6797196,2.4275700000000002,0.0,0.0,0.0,133.06,86.3004672,31.6797196,91.9313617482,2.3304672,0.6797196,2.4275700000000002,83.97,31.0,89.5095575902,130.94
2020-07-14 09:30:00,87.53546176,31.51950968,93.0372858375,2.7754617599999998,0.80950968,2.8911059999999997,84.76,30.71,90.1518812893,134.28,2.7754617599999998,0.80950968,2.8911059999999997,2.7754617599999998,0.80950968,2.8911059999999997,0.0,0.0,0.0,133.06,87.41546176,31.45950968,92.9040564455,2.7754617599999998,0.80950968,2.8911059999999997,84.64,30.65,90.0186208515,130.94
2020-07-14 10:00:00,87.12462208,31.11093144,92.5126468525,3.29462208,0.96093144,3.431898,83.83,30.15,89.0869878265,134.04,3.29462208,0.96093144,3.431898,3.29462208,0.96093144,3.431898,0.0,0.0,0.0,132.95,87.01462208,31.05093144,92.3888781132,3.29462208,0.96093144,3.431898,83.72,30.09,88.9631749658,130.71
2020-07-14 10:30:00,87.87631008,31.05184044,93.2011945631,3.60631008,1.05184044,3.756573,84.27,30.0,89.4507288959,134.18,3.60631008,1.05184044,3.756573,3.60631008,1.05184044,3.756573,0.0,0.0,0.0,133.1,87.75631008,31.00184044,93.0713923261,3.60631008,1.05184044,3.756573,84.15,29.95,89.3209102058,130.83
2020-07-14 11:00:00,88.16962688,30.53780784,93.3083105186,3.48962688,1.01780784,3.635028,84.68,29.52,89.6779393162,134.04,3.48962688,1.01780784,3.635028,3.48962688,1.01780784,3.635028,0.0,0.0,0.0,132.98,88.04962688,30.48780784,93.1785555833,3.48962688,1.01780784,3.635028,84.56,29.47,89.5481686022,130.71
2020-07-14 11:30:00,88.05695872,30.80911296,93.2911004351,4.31695872,1.25911296,4.496832,83.74,29.55,88.8008451536,134.33,4.31695872,1.25911296,4.496832,4.31695872,1.25911296,4.496832,0.0,0.0,0.0,133.17,87.94695872,30.75911296,93.1707603177,4.31695872,1.25911296,4.496832,83.63,29.5,88.6804764308,131.02
2020-07-14 12:00:00,90.1255008,29.9278544,94.9646374365,3.6955008,1.0778544,3.8494800000000002,86.43,28.85,91.1178764019,134.08,3.6955008,1.0778544,3.8494800000000002,3.6955008,1.0778544,3.8494800000000002,0.0,0.0,0.0,133.0,89.9955008,29.8778544,94.8255047326,3.6955008,1.0778544,3.8494800000000002,86.3,28.8,90.9787337788,130.76
2020-07-14 12:30:00,91.21294304,29.89044172,95.9856212369,4.01294304,1.17044172,4.180149,87.2,28.72,91.8078340884,134.08,4.01294304,1.17044172,4.180149,4.01294304,1.17044172,4.180149,0.0,0.0,0.0,132.96,91.08294304,29.83044172,95.8434023083,4.01294304,1.17044172,4.180149,87.07,28.66,91.6655905997,130.76
2020-07-14 13:00:00,91.76150528,30.06668904,96.5617918282,3.21150528,0.93668904,3.345318,88.55,29.13,93.2183426156,134.3,3.21150528,0.93668904,3.345318,3.21150528,0.93668904,3.345318,0.0,0.0,0.0,133.11,91.63150528,30.01668904,96.4226860277,3.21150528,0.93668904,3.345318,88.42,29.08,93.0792286173,130.99
2020-07-14 13:30:00,90.15055584,30.72016212,95.2410157387,3.60055584,1.05016212,3.750579,86.55,29.67,91.4943244141,134.66,3.60055584,1.05016212,3.750579,3.60055584,1.05016212,3.750579,0.0,0.0,0.0,133.35,90.02055584,30.67016212,95.1018365659,3.60055584,1.05016212,3.750579,86.42,29.62,91.3551355973,131.37
2020-07-14 14:00:00,87.87358272,31.38729496,93.3109255391,3.69358272,1.07729496,3.847482,84.18,30.31,89.4704895482,134.95,3.69358272,1.07729496,3.847482,3.69358272,1.07729496,3.847482,0.0,0.0,0.0,133.54,87.74358272,31.32729496,93.1683192832,3.69358272,1.07729496,3.847482,84.05,30.25,89.3278511999,131.66
2020-07-14 14:30:00,88.20308416,30.98298288,93.4865192607,2.7530841600000002,0.8029828800000001,2.8677960000000002,85.45,30.18,90.6230373581,134.68,2.7530841600000002,0.8029828800000001,2.8677960000000002,2.7530841600000002,0.8029828800000001,2.8677960000000002,0.0,0.0,0.0,133.35,88.09308416,30.93298288,93.366165749,2.7530841600000002,0.8029828800000001,2.8677960000000002,85.34,30.13,90.5026657066,131.38
2020-07-14 15:00:00,88.76254464,31.00032552,94.0202611851,2.81254464,0.82032552,2.929734,85.95,30.18,91.0946480316,134.88,2.81254464,0.82032552,2.929734,2.81254464,0.82032552,2.929734,0.0,0.0,0.0,133.49,88.62254464,30.940325520000002,93.8683075471,2.81254464,0.82032552,2.929734,85.81,30.12,90.9426770004,131.6
2020-07-14 15:30:00,88.27825792,31.84365856,93.8459877239,3.8182579199999997,1.11365856,3.9773519999999998,84.46,30.73,89.8767183424,135.11,3.8182579199999997,1.11365856,3.9773519999999998,3.8182579199999997,1.11365856,3.9773519999999998,0.0,0.0,0.0,133.64,88.15825792,31.77365856,93.7093582188,3.8182579199999997,1.11365856,3.9773519999999998,84.34,30.66,89.7400200579,131.82
2020-07-14 16:00:00,89.0937328,32.4302554,94.8125239066,3.4637328,1.0102554,3.6080550000000002,85.63,31.42,91.2124624161,135.46,3.4637328,1.0102554,3.6080550000000002,3.4637328,1.0102554,3.6080550000000002,0.0,0.0,0.0,133.85,88.9737328,32.3702554,94.6792404016,3.4637328,1.0102554,3.6080550000000002,85.51,31.36,91.0791397632,132.16
2020-07-14 16:30:00,90.50026688,33.35132784,96.4500356353,2.85026688,0.83132784,2.969028,87.65,32.52,93.4883570291,135.83,2.85026688,0.83132784,2.969028,2.85026688,0.83132784,2.969028,0.0,0.0,0.0,134.11,90.37026688,33.28132784,96.3038520453,2.85026688,0.83132784,2.969028,87.52,32.45,93.3421282166,132.53
2020-07-14 17:00:00,91.5141936,34.0228898,97.6340343354,2.2041936,0.6428898,2.296035,89.31,33.38,95.3441162317,135.83,2.2041936,0.6428898,2.296035,2.2041936,0.6428898,2.296035,0.0,0.0,0.0,134.11,91.3841936,33.9428898,97.4843095472,2.2041936,0.6428898,2.296035,89.18,33.3,95.1943401679,132.53
2020-07-14 17:30:00,92.75352352,34.26144436,98.8790306132,2.95352352,0.86144436,3.076587,89.8,33.4,95.810229099,136.16,2.95352352,0.86144436,3.076587,2.95352352,0.86144436,3.076587,0.0,0.0,0.0,134.32,92.62352352,34.18144436,98.7293687197,2.95352352,0.86144436,3.076587,89.67,33.32,95.6605002078,132.85
2020-07-14 18:00:00,92.12633056,34.91601308,98.5210066527,3.10633056,0.90601308,3.235761,89.02,34.01,95.2955429178,136.16,3.10633056,0.90601308,3.235761,3.10633056,0.90601308,3.235761,0.0,0.0,0.0,134.28,91.97633056,34.83601308,98.3523929073,3.10633056,0.90601308,3.235761,88.87,33.93,95.1268721235,132.85
2020-07-14 18:30:00,91.41596128,35.08382204,97.917069736,2.75596128,0.80382204,2.870793,88.66,34.28,95.056372748,135.27,2.75596128,0.80382204,2.870793,2.75596128,0.80382204,2.870793,0.0,0.0,0.0,133.72,91.28596128,35.01382204,97.7706216645,2.75596128,0.80382204,2.870793,88.53,34.21,94.9098783057,131.98
2020-07-14 19:00:00,91.58808,35.22944,98.1299640314,1.9180800000000002,0.55944,1.998,89.67,34.67,96.1390544992,134.44,1.9180800000000002,0.55944,1.998,1.9180800000000002,0.55944,1.998,0.0,0.0,0.0,133.16,91.45808,35.16944,97.987090513,1.9180800000000002,0.55944,1.998,89.54,34.61,95.9961650276,131.19
2020-07-14 19:30:00,90.11427424,43.44291332,100.0393379603,1.48427424,0.43291332,1.546119,88.63,43.01,98.5146537323,134.74,1.48427424,0.43291332,1.546119,1.48427424,0.43291332,1.546119,0.0,0.0,0.0,133.38,90.55427424,27.36291332,94.5981268762,1.48427424,0.43291332,1.546119,89.07,26.93,93.0520811159,131.48
2020-07-14 20:00:00,88.11105792,46.58780856,99.6693655754,1.02105792,0.29780856,1.063602,87.09,46.29,98.6277455892,135.92,1.02105792,0.29780856,1.063602,1.02105792,0.29780856,1.063602,0.0,0.0,0.0,134.15,88.70105792,26.33780856,92.5286865565,1.02105792,0.29780856,1.063602,87.68,26.04,91.4650971683,132.61
2020-07-14 20:30:00,86.8825168,47.4990674,99.0188523937,0.6825167999999999,0.19906739999999998,0.710955,86.2,47.3,98.3246154328,136.58,0.6825167999999999,0.19906739999999998,0.710955,0.6825167999999999,0.19906739999999998,0.710955,0.0,0.0,0.0,134.61,87.4825168,27.0690674,91.5746971361,0.6825167999999999,0.19906739999999998,0.710955,86.8,26.87,90.8638371411,133.26
2020-07-14 21:00:00,85.063456,48.428508,97.8831544944,0.5434559999999999,0.15850799999999998,0.5661,84.52,48.27,97.3325397799,136.73,0.5434559999999999,0.15850799999999998,0.5661,0.5434559999999999,0.15850799999999998,0.5661,0.0,0.0,0.0,134.73,85.633456,27.968508,90.0851054628,0.5434559999999999,0.15850799999999998,0.5661,85.09,27.81,89.5192951268,133.42
2020-07-14 21:30:00,84.47280672,48.58790196,97.4496756897,0.47280672,0.13790196,0.492507,84.0,48.45,96.9711426147,136.44,0.47280672,0.13790196,0.492507,0.47280672,0.13790196,0.492507,0.0,0.0,0.0,134.54,85.06280672,28.18790196,89.6116002758,0.47280672,0.13790196,0.492507,84.59,28.05,89.1194176372,133.12
2020-07-14 22:00:00,83.39024928,49.37715604,96.9125235126,0.47024928,0.13715604,0.489843,82.92,49.24,96.4380837636,136.76,0.47024928,0.13715604,0.489843,0.47024928,0.13715604,0.489843,0.0,0.0,0.0,134.76,83.97024928,28.86715604,88.793667916,0.47024928,0.13715604,0.489843,83.5,28.73,88.3043764487,133.43
2020-07-14 22:30:00,80.41024928,50.587156039999996,94.9993081316,0.47024928,0.13715604,0.489843,79.94,50.45,94.5283349055,137.29,0.47024928,0.13715604,0.489843,0.47024928,0.13715604,0.489843,0.0,0.0,0.0,135.12,80.98024928,29.917156040000002,86.3298152377,0.47024928,0.13715604,0.489843,80.51,29.78,85.8411818418,133.96
2020-07-14 23:00:00,75.50960992,52.07696956,91.7262882102,0.46960992,0.13696956,0.489177,75.04,51.94,91.2620687909,137.67,0.46960992,0.13696956,0.489177,0.46960992,0.13696956,0.489177,0.0,0.0,0.0,135.37,76.06960992,31.30696956,82.2600261148,0.46960992,0.13696956,0.489177,75.6,31.17,81.7736442871,134.33
