Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-14 23:30:00,70.36024928,52.49715604,87.7867647828,0.47024928,0.13715604,0.489843,69.89,52.36,87.3280121152,137.49,0.47024928,0.13715604,0.489843,0.47024928,0.13715604,0.489843,0.0,0.0,0.0,135.26,70.91024928,31.74715604,77.6926339467,0.47024928,0.13715604,0.489843,70.44,31.61,77.2074199802,134.16
2020-07-15 00:00:00,66.07024928,53.42715604,84.9690463783,0.47024928,0.13715604,0.489843,65.6,53.29,84.5173597553,138.13,0.47024928,0.13715604,0.489843,0.47024928,0.13715604,0.489843,0.0,0.0,0.0,135.7,66.60024928,32.48715604,74.1013394732,0.47024928,0.13715604,0.489843,66.13,32.35,73.6186077021,134.79
2020-07-15 00:30:00,62.90960992,48.74696956,79.5857151854,0.46960992,0.13696956,0.489177,62.44,48.61,79.1308138464,137.98,0.46960992,0.13696956,0.489177,0.46960992,0.13696956,0.489177,0.0,0.0,0.0,135.64,63.10960992,39.13696956,74.2598495191,0.46960992,0.13696956,0.489177,62.64,39.0,73.788682059,134.67
2020-07-15 01:00:00,61.26024928,44.18715604,75.533587898,0.47024928,0.13715604,0.489843,60.79,44.05,75.0721426363,137.98,0.47024928,0.13715604,0.489843,0.47024928,0.13715604,0.489843,0.0,0.0,0.0,135.58,61.18024928,44.12715604,75.4336052575,0.47024928,0.13715604,0.489843,60.71,43.99,74.9721561648,134.61
2020-07-15 01:30:00,60.84960992,44.15696956,75.183196182,0.46960992,0.13696956,0.489177,60.38,44.02,74.7228532646,136.86,0.46960992,0.13696956,0.489177,0.46960992,0.13696956,0.489177,0.0,0.0,0.0,134.87,60.76960992,44.08696956,75.0773359598,0.46960992,0.13696956,0.489177,60.3,43.95,74.61697193,133.55
2020-07-15 02:00:00,59.64024928,44.06715604,74.1543901306,0.47024928,0.13715604,0.489843,59.17,43.93,73.6948695636,136.51,0.47024928,0.13715604,0.489843,0.47024928,0.13715604,0.489843,0.0,0.0,0.0,134.66,59.56024928,44.00715604,74.0543926923,0.47024928,0.13715604,0.489843,59.09,43.87,73.5948707452,133.19
2020-07-15 02:30:00,58.91929024,44.37687632,73.7617103537,0.46929024,0.13687632,0.488844,58.45,44.24,73.3047072158,136.88,0.46929024,0.13687632,0.488844,0.46929024,0.13687632,0.488844,0.0,0.0,0.0,134.87,58.84929024,44.31687632,73.6696985776,0.46929024,0.13687632,0.488844,58.38,44.18,73.2126819615,133.53
2020-07-15 03:00:00,57.86024928,44.16715604,72.791112915,0.47024928,0.13715604,0.489843,57.39,44.03,72.3343141255,136.88,0.47024928,0.13715604,0.489843,0.47024928,0.13715604,0.489843,0.0,0.0,0.0,134.82,57.78024928,44.10715604,72.6911165191,0.47024928,0.13715604,0.489843,57.31,43.97,72.2343200979,133.44
2020-07-15 03:30:00,57.64184768,44.13762224,72.5996714935,0.47184768,0.13762224,0.491508,57.17,44.0,72.1415892534,136.73,0.47184768,0.13762224,0.491508,0.47184768,0.13762224,0.491508,0.0,0.0,0.0,134.78,57.56184768,44.07762224,72.4996764866,0.47184768,0.13762224,0.491508,57.09,43.94,72.0415970117,133.44
2020-07-15 04:00:00,57.85965984,44.00573412,72.6928116958,0.49965984,0.14573412,0.520479,57.36,43.86,72.2071270721,136.73,0.49965984,0.14573412,0.520479,0.49965984,0.14573412,0.520479,0.0,0.0,0.0,134.75,57.77965984,43.94573412,72.5928139596,0.49965984,0.14573412,0.520479,57.28,43.8,72.1071314088,133.38
2020-07-15 04:30:00,57.8646848,44.1501164,72.7843013646,0.5146847999999999,0.15011639999999998,0.53613,57.35,44.0,72.2843171096,136.55,0.5146847999999999,0.15011639999999998,0.53613,0.5146847999999999,0.15011639999999998,0.53613,0.0,0.0,0.0,134.66,57.7946848,44.0901164,72.692255126,0.5146847999999999,0.15011639999999998,0.53613,57.28,43.94,72.1922572026,133.23
2020-07-15 05:00:00,56.95961984,44.25738912,72.1326194175,0.53961984,0.15738912,0.5621039999999999,56.42,44.1,71.6102394913,136.65,0.53961984,0.15738912,0.5621039999999999,0.53961984,0.15738912,0.5621039999999999,0.0,0.0,0.0,134.71,56.88961984,44.20738912,72.0466661154,0.53961984,0.15738912,0.5621039999999999,56.35,44.05,71.5242965712,133.33
2020-07-15 05:30:00,57.48039904,43.82344972,72.2806406942,0.56039904,0.16344972,0.583749,56.92,43.66,71.7361972786,136.28,0.56039904,0.16344972,0.583749,0.56039904,0.16344972,0.583749,0.0,0.0,0.0,134.46,57.41039904,43.77344972,72.1946592091,0.56039904,0.16344972,0.583749,56.85,43.61,71.6502240052,132.95
2020-07-15 06:00:00,59.3485408,43.2720744,73.4487693428,0.6585407999999999,0.19207439999999998,0.68598,58.69,43.08,72.8038632217,136.28,0.6585407999999999,0.19207439999999998,0.68598,0.6585407999999999,0.19207439999999998,0.68598,0.0,0.0,0.0,134.46,59.2685408,43.1920744,73.3369976174,0.6585407999999999,0.19207439999999998,0.68598,58.61,43.0,72.692036015,133.06
2020-07-15 06:30:00,64.9299392,41.2608156,76.9308254765,0.8599392,0.25081559999999997,0.8957700000000001,64.07,41.01,76.0709208568,136.37,0.8599392,0.25081559999999997,0.8957700000000001,0.8599392,0.25081559999999997,0.8957700000000001,0.0,0.0,0.0,134.49,64.8599392,41.1908156,76.834204641,0.8599392,0.25081559999999997,0.8957700000000001,64.0,40.94,75.9742298414,133.17
2020-07-15 07:00:00,69.59985888,39.73745884,80.1449062085,1.25985888,0.36745884,1.3123529999999999,68.34,39.37,78.8692113565,136.69,1.25985888,0.36745884,1.3123529999999999,1.25985888,0.36745884,1.3123529999999999,0.0,0.0,0.0,134.67,69.51985888,39.65745884,80.0357721294,1.25985888,0.36745884,1.3123529999999999,68.26,39.29,78.7599625444,133.48
2020-07-15 07:30:00,76.82492384,37.07018612,85.30104115419999,1.23492384,0.36018612,1.286379,75.59,36.71,84.0325663062,135.82,1.23492384,0.36018612,1.286379,1.23492384,0.36018612,1.286379,0.0,0.0,0.0,134.07,76.73492384,37.00018612,85.1895669061,1.23492384,0.36018612,1.286379,75.5,36.64,83.9210319288,132.61
2020-07-15 08:00:00,82.82418432,35.15580376,89.9765305304,1.49418432,0.43580376,1.556442,81.33,34.72,88.4310313182,135.82,1.49418432,0.43580376,1.556442,1.49418432,0.43580376,1.556442,0.0,0.0,0.0,134.03,82.70418432,35.07580376,89.8348157089,1.49418432,0.43580376,1.556442,81.21,34.64,88.2892615214,132.61
2020-07-15 08:30:00,88.90063808,33.01351944,94.8325678069,1.2806380800000001,0.37351944,1.333998,87.62,32.64,93.5020534534,134.91,1.2806380800000001,0.37351944,1.333998,1.2806380800000001,0.37351944,1.333998,0.0,0.0,0.0,133.46,88.79063808,32.94351944,94.705083727,1.2806380800000001,0.37351944,1.333998,87.51,32.57,93.3745414982,131.7
2020-07-15 09:00:00,92.373016,31.306713,97.5340164445,0.983016,0.286713,1.023975,91.39,31.02,96.5109967828,134.09,0.983016,0.286713,1.023975,0.983016,0.286713,1.023975,0.0,0.0,0.0,132.92,92.243016,31.236713,97.388429702,0.983016,0.286713,1.023975,91.26,30.95,96.3653988732,130.88
2020-07-15 09:30:00,93.64134752,30.82997636,98.5859493423,1.13134752,0.32997636,1.178487,92.51,30.5,97.408162389,134.27,1.13134752,0.32997636,1.178487,1.13134752,0.32997636,1.178487,0.0,0.0,0.0,133.03,93.49134752,30.76997636,98.424709836,1.13134752,0.32997636,1.178487,92.36,30.44,97.2469187173,131.02
2020-07-15 10:00:00,93.19594176,31.27964968,98.3051374275,2.29594176,0.66964968,2.391606,90.9,30.61,95.9154945773,134.39,2.29594176,0.66964968,2.391606,2.29594176,0.66964968,2.391606,0.0,0.0,0.0,133.1,93.05594176,31.20964968,98.1501427915,2.29594176,0.66964968,2.391606,90.76,30.54,95.7604782778,131.21
2020-07-15 10:30:00,93.26174592,31.15009256,98.3264029574,2.33174592,0.6800925600000001,2.428902,90.93,30.47,95.8993524483,134.53,2.33174592,0.6800925600000001,2.428902,2.33174592,0.6800925600000001,2.428902,0.0,0.0,0.0,133.21,93.12174592,31.09009256,98.1746067911,2.33174592,0.6800925600000001,2.428902,90.79,30.41,95.7475440938,131.38
2020-07-15 11:00:00,93.94622144,30.65139792,98.8200420831,2.33622144,0.68139792,2.433564,91.61,29.97,96.3877222472,134.24,2.33622144,0.68139792,2.433564,2.33622144,0.68139792,2.433564,0.0,0.0,0.0,132.99,93.81622144,30.58139792,98.6747450162,2.33622144,0.68139792,2.433564,91.48,29.9,96.2424043756,131.05
2020-07-15 11:30:00,95.29969824,30.26074532,99.9887253242,2.05969824,0.60074532,2.145519,93.24,29.66,97.8438204487,134.02,2.05969824,0.60074532,2.145519,2.05969824,0.60074532,2.145519,0.0,0.0,0.0,132.86,95.15969824,30.20074532,99.8371333073,2.05969824,0.60074532,2.145519,93.1,29.6,97.6922207752,130.74
2020-07-15 12:00:00,93.71224512,30.42773816,98.528331636,2.63224512,0.7677381600000001,2.7419219999999997,91.08,29.66,95.78769232,133.84,2.63224512,0.7677381600000001,2.7419219999999997,2.63224512,0.7677381600000001,2.7419219999999997,0.0,0.0,0.0,132.71,93.56224512,30.36773816,98.3671349224,2.63224512,0.7677381600000001,2.7419219999999997,90.93,29.6,95.6264863937,130.6
2020-07-15 12:30:00,94.98486272,39.08433496,102.7117782204,2.41486272,0.7043349600000001,2.515482,92.57,38.38,100.2109240552,134.63,2.41486272,0.7043349600000001,2.515482,2.41486272,0.7043349600000001,2.515482,0.0,0.0,0.0,133.26,95.51486272,20.64433496,97.7204050665,2.41486272,0.7043349600000001,2.515482,93.1,19.94,95.211415282,131.42
2020-07-15 13:00:00,96.09116672,39.57575696,103.9218593972,2.11116672,0.61575696,2.199132,93.98,38.96,101.7355493424,134.97,2.11116672,0.61575696,2.199132,2.11116672,0.61575696,2.199132,0.0,0.0,0.0,133.45,96.69116672,19.56575696,98.6509025153,2.11116672,0.61575696,2.199132,94.58,18.95,96.4597268294,131.7
2020-07-15 13:30:00,94.61864896,40.33668928,102.8578496425,2.38864896,0.69668928,2.488176,92.23,39.64,100.3877607082,135.23,2.38864896,0.69668928,2.488176,2.38864896,0.69668928,2.488176,0.0,0.0,0.0,133.67,95.18864896,20.26668928,97.322235821,2.38864896,0.69668928,2.488176,92.8,19.57,94.8410507112,132.02
2020-07-15 14:00:00,93.49707008,41.00039544,102.0917946741,2.84707008,0.83039544,2.9656979999999997,90.65,40.17,99.1516585842,135.35,2.84707008,0.83039544,2.9656979999999997,2.84707008,0.83039544,2.9656979999999997,0.0,0.0,0.0,133.73,94.08707008,20.92039544,96.3848520339,2.84707008,0.83039544,2.9656979999999997,91.24,20.09,93.4256158663,132.1
2020-07-15 14:30:00,91.84737952,40.99340236,100.5803169698,3.09737952,0.9034023600000001,3.2264369999999998,88.75,40.09,97.384652795,135.13,3.09737952,0.9034023600000001,3.2264369999999998,3.09737952,0.9034023600000001,3.2264369999999998,0.0,0.0,0.0,133.6,92.42737952,20.93340236,94.7682848811,3.09737952,0.9034023600000001,3.2264369999999998,89.33,20.03,91.5480737099,131.88
2020-07-15 15:00:00,92.33336416,41.00139788,101.0275445867,2.47336416,0.72139788,2.576421,89.86,40.28,98.4748597359,135.13,2.47336416,0.72139788,2.576421,2.47336416,0.72139788,2.576421,0.0,0.0,0.0,133.64,92.92336416,20.94139788,95.2538385157,2.47336416,0.72139788,2.576421,90.45,20.22,92.6825274796,131.88
2020-07-15 15:30:00,93.49133728,41.02289004,102.0955809702,1.38133728,0.40289004,1.438893,92.11,40.62,100.6689450625,135.31,1.38133728,0.40289004,1.438893,1.38133728,0.40289004,1.438893,0.0,0.0,0.0,133.75,94.08133728,20.92289004,96.3797974267,1.38133728,0.40289004,1.438893,92.7,20.52,94.9439855915,132.05
2020-07-15 16:00:00,94.60114784,41.37491812,103.2533826181,1.01114784,0.29491812,1.053279,93.59,41.08,102.2088768161,135.64,1.01114784,0.29491812,1.053279,1.01114784,0.29491812,1.053279,0.0,0.0,0.0,133.96,95.20114784,21.17491812,97.5276151018,1.01114784,0.29491812,1.053279,94.19,20.88,96.4765800596,132.39
2020-07-15 16:30:00,95.93441472,42.24212096,104.8227490141,0.86441472,0.25212096,0.900432,95.07,41.99,103.9300966997,136.23,0.86441472,0.25212096,0.900432,0.86441472,0.25212096,0.900432,0.0,0.0,0.0,134.33,96.55441472,21.87212096,99.0007306903,0.86441472,0.25212096,0.900432,95.69,21.62,98.1019902958,132.95
2020-07-15 17:00:00,96.77893984,42.66552412,105.7662996658,1.21893984,0.35552412,1.2697289999999999,95.56,42.31,104.5076537867,136.23,1.21893984,0.35552412,1.2697289999999999,1.21893984,0.35552412,1.2697289999999999,0.0,0.0,0.0,134.33,97.38893984,22.23552412,99.8950656241,1.21893984,0.35552412,1.2697289999999999,96.17,21.88,98.6275990786,132.95
2020-07-15 17:30:00,98.6591296,43.2401628,107.7187798501,1.2691295999999999,0.37016279999999996,1.3220100000000001,97.39,42.87,106.4079367341,136.65,1.2691295999999999,0.37016279999999996,1.3220100000000001,1.2691295999999999,0.37016279999999996,1.3220100000000001,0.0,0.0,0.0,134.59,99.2891296,22.7301628,101.8577024954,1.2691295999999999,0.37016279999999996,1.3220100000000001,98.02,22.36,100.5380027651,133.35
2020-07-15 18:00:00,98.0960528,44.1442654,107.5711473521,1.1460528,0.3342654,1.193805,96.95,43.81,106.3889966115,136.71,1.1460528,0.3342654,1.193805,1.1460528,0.3342654,1.193805,0.0,0.0,0.0,134.64,98.6960528,23.6242654,101.4840714299,1.1460528,0.3342654,1.193805,97.55,23.29,100.2917075336,133.41
2020-07-15 18:30:00,97.66915968,44.47808824,107.3199193351,1.15915968,0.33808824,1.207458,96.51,44.14,106.1250191991,136.48,1.15915968,0.33808824,1.207458,1.15915968,0.33808824,1.207458,0.0,0.0,0.0,134.49,98.28915968,24.02808824,101.1835358893,1.15915968,0.33808824,1.207458,97.13,23.69,99.977262415,133.18
2020-07-15 19:00:00,96.67396544,45.00323992,106.6355812906,0.5939654400000001,0.17323992,0.618714,96.08,44.83,106.0240317098,136.48,0.5939654400000001,0.17323992,0.618714,0.5939654400000001,0.17323992,0.618714,0.0,0.0,0.0,134.49,97.29396544,24.54323992,100.3418473859,0.5939654400000001,0.17323992,0.618714,96.7,24.37,99.7235523836,133.18
2020-07-15 19:30:00,94.07126816,45.85661988,104.6529172075,0.57126816,0.16661988,0.595071,93.5,45.69,104.0664504055,136.59,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,134.57,94.69126816,25.37661988,98.0326940479,0.57126816,0.16661988,0.595071,94.12,25.21,97.4377673184,133.31
2020-07-15 20:00:00,90.64491456,46.83310008,102.0286224483,0.52491456,0.15310008,0.546786,90.12,46.68,101.4920528909,136.74,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,134.66,91.24491456,26.31310008,94.9632227174,0.52491456,0.15310008,0.546786,90.72,26.16,94.4164392466,133.48
2020-07-15 20:30:00,88.59783168,47.44228424,100.5004781695,0.48783168,0.14228424,0.508158,88.11,47.3,100.0033104452,136.31,0.48783168,0.14228424,0.508158,0.48783168,0.14228424,0.508158,0.0,0.0,0.0,134.39,89.21783168,27.04228424,93.2261048559,0.48783168,0.14228424,0.508158,88.73,26.9,92.7179750642,133.06
2020-07-15 21:00:00,86.94364608,48.02981344,99.3280452479,0.27364608,0.07981344,0.28504799999999997,86.67,47.95,99.0499439677,136.41,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.45,87.52364608,27.60981344,91.7752168144,0.27364608,0.07981344,0.28504799999999997,87.25,27.53,91.4902366376,133.14
2020-07-15 21:30:00,86.69688288,48.33909084,99.2623654984,0.23688288000000002,0.06909084,0.246753,86.46,48.27,99.0218385004,136.24,0.23688288000000002,0.06909084,0.246753,0.23688288000000002,0.06909084,0.246753,0.0,0.0,0.0,134.33,87.29688288,27.96909084,91.6679649768,0.23688288000000002,0.06909084,0.246753,87.06,27.9,91.4212972999,132.97
2020-07-15 22:00:00,84.42592384,49.23881112,97.7353423115,0.23592384,0.06881112,0.245754,84.19,49.17,97.4968973865,136.18,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.28,85.01592384,28.87881112,89.7869313323,0.23592384,0.06881112,0.245754,84.78,28.81,89.5414122069,132.91
2020-07-15 22:30:00,80.25592384,50.46881112,94.8056654809,0.23592384,0.06881112,0.245754,80.02,50.4,94.5693417551,136.73,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.69,80.81592384,29.93881112,86.1832115751,0.23592384,0.06881112,0.245754,80.58,29.87,85.938078289,133.49
2020-07-15 23:00:00,75.22592384,51.33881112,91.0747667842,0.23592384,0.06881112,0.245754,74.99,51.27,90.8411415604,136.84,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.78,75.77592384,30.74881112,81.7770140021,0.23592384,0.06881112,0.245754,75.54,30.68,81.5325333839,133.62
2020-07-15 23:30:00,70.07528448,52.86862464,87.7817575939,0.23528448000000002,0.06862464,0.245088,69.84,52.8,87.5526447345,137.29,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.09,70.63528448,32.16862464,77.6154870164,0.23528448000000002,0.06862464,0.245088,70.4,32.1,77.3729280821,134.07
2020-07-16 00:00:00,65.8965632,53.2189976,84.703121236,0.2365632,0.06899759999999999,0.24642000000000003,65.66,53.15,84.4757841041,137.1,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,134.96,66.4465632,32.5489976,73.9904250958,0.2365632,0.06899759999999999,0.24642000000000003,66.21,32.48,73.7476406402,133.86
2020-07-16 00:30:00,62.88592384,53.73881112,82.7194006132,0.23592384,0.06881112,0.245754,62.65,53.67,82.4954022961,137.51,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.24,63.41592384,32.93881112,71.460091481,0.23592384,0.06881112,0.245754,63.18,32.87,71.2190234418,134.27
2020-07-16 01:00:00,60.80592384,54.34881112,81.5546052911,0.23592384,0.06881112,0.245754,60.57,54.28,81.3329164607,138.04,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.58,61.33592384,33.40881112,69.8444286522,0.23592384,0.06881112,0.245754,61.1,33.34,69.6043504387,134.77
2020-07-16 01:30:00,60.46592384,54.62881112,81.4888639644,0.23592384,0.06881112,0.245754,60.23,54.56,81.2677457544,137.9,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.48,60.98592384,33.74881112,69.70125650680001,0.23592384,0.06881112,0.245754,60.75,33.68,69.4615353991,134.62
2020-07-16 02:00:00,60.31592384,53.84881112,80.8560766282,0.23592384,0.06881112,0.245754,60.08,53.78,80.6343276775,138.12,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.61,60.81592384,34.11881112,69.7328463836,0.23592384,0.06881112,0.245754,60.58,34.05,69.4934450146,134.84
2020-07-16 02:30:00,60.06592384,43.66881112,74.2622398759,0.23592384,0.06881112,0.245754,59.83,43.6,74.030999588,135.05,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,133.57,60.00592384,43.59881112,74.1725503604,0.23592384,0.06881112,0.245754,59.77,43.53,73.9412861668,131.84
2020-07-16 03:00:00,58.98592384,43.57881112,73.33793009,0.23592384,0.06881112,0.245754,58.75,43.51,73.1073361572,134.94,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,133.48,58.90592384,43.48881112,73.2201103255,0.23592384,0.06881112,0.245754,58.67,43.42,72.9894875992,131.7
2020-07-16 03:30:00,58.59592384,43.88881112,73.2100405149,0.23592384,0.06881112,0.245754,58.36,43.82,72.9800109619,135.09,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,133.6,58.51592384,43.80881112,73.0980524679,0.23592384,0.06881112,0.245754,58.28,43.74,72.8680039524,131.85
2020-07-16 04:00:00,57.98592384,43.62881112,72.5661113973,0.23592384,0.06881112,0.245754,57.75,43.56,72.3362709849,135.21,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,133.65,57.92592384,43.55881112,72.4760834959,0.23592384,0.06881112,0.245754,57.69,43.49,72.2462192782,131.96
2020-07-16 04:30:00,57.59880096,43.73965028,72.3241237669,0.23880096,0.06965028,0.248751,57.36,43.67,72.0918754091,134.74,0.23880096,0.06965028,0.248751,0.23880096,0.06965028,0.248751,0.0,0.0,0.0,133.37,57.52880096,43.65965028,72.2199972478,0.23880096,0.06965028,0.248751,57.29,43.59,71.9877225643,131.5
2020-07-16 05:00:00,57.08286688,43.92375284,72.0260352566,0.25286688,0.07375284,0.263403,56.83,43.85,71.7807174665,134.98,0.25286688,0.07375284,0.263403,0.25286688,0.07375284,0.263403,0.0,0.0,0.0,133.54,57.01286688,43.84375284,71.9217745399,0.25286688,0.07375284,0.263403,56.76,43.77,71.67642918,131.73
2020-07-16 05:30:00,57.41396576,43.55990668,72.0682241648,0.27396576,0.07990668000000001,0.285381,57.14,43.48,71.801740926,134.98,0.27396576,0.07990668000000001,0.285381,0.27396576,0.07990668000000001,0.285381,0.0,0.0,0.0,133.51,57.35396576,43.47990668,71.9720756495,0.27396576,0.07990668000000001,0.285381,57.08,43.4,71.7055534809,131.73
2020-07-16 06:00:00,59.07822144,42.83864792,72.9752424054,0.33822144,0.09864792,0.35231399999999996,58.74,42.74,72.6436177513,134.72,0.33822144,0.09864792,0.35231399999999996,0.33822144,0.09864792,0.35231399999999996,0.0,0.0,0.0,133.34,59.00822144,42.76864792,72.87748241,0.33822144,0.09864792,0.35231399999999996,58.67,42.67,72.5458324096,131.44
2020-07-16 06:30:00,65.54339616,43.98932388,78.9366669907,0.44339616,0.12932388,0.461871,65.1,43.86,78.4965578863,134.23,0.44339616,0.12932388,0.461871,0.44339616,0.12932388,0.461871,0.0,0.0,0.0,133.03,65.72339616,36.13932388,75.0041034431,0.44339616,0.12932388,0.461871,65.28,36.01,74.5533265522,130.96
2020-07-16 07:00:00,70.30278656,48.87039608,85.6200759817,0.65278656,0.19039608,0.679986,69.65,48.68,84.975672401,135.23,0.65278656,0.19039608,0.679986,0.65278656,0.19039608,0.679986,0.0,0.0,0.0,133.68,70.92278656,28.21039608,76.3273745155,0.65278656,0.19039608,0.679986,70.27,28.02,75.650467943,132.07
2020-07-16 07:30:00,76.61924992,46.59186456,89.6733589283,0.82924992,0.24186456,0.863802,75.79,46.35,88.8394428168,134.57,0.82924992,0.24186456,0.863802,0.82924992,0.24186456,0.863802,0.0,0.0,0.0,133.24,77.25924992,26.11186456,81.5525669063,0.82924992,0.24186456,0.863802,76.43,25.87,80.6895395947,131.38
2020-07-16 08:00:00,82.90581312,44.66086216,94.1698808429,1.06581312,0.31086216,1.110222,81.84,44.35,93.0844138403,134.39,1.06581312,0.31086216,1.110222,1.06581312,0.31086216,1.110222,0.0,0.0,0.0,133.09,83.55581312,24.27086216,87.0094745194,1.06581312,0.31086216,1.110222,82.49,23.96,85.8992531982,131.18
2020-07-16 08:30:00,87.46373472,39.58025596,96.0026122198,1.54373472,0.45025596,1.608057,85.92,39.13,94.4108219432,134.08,1.54373472,0.45025596,1.608057,1.54373472,0.45025596,1.608057,0.0,0.0,0.0,132.9,87.88373472,25.72025596,91.5700955279,1.54373472,0.45025596,1.608057,86.34,25.27,89.9620392165,130.85
2020-07-16 09:00:00,90.68773056,31.66808808,96.0579631096,1.70773056,0.49808808,1.778886,88.98,31.17,94.2815427324,134.19,1.70773056,0.49808808,1.778886,1.70773056,0.49808808,1.778886,0.0,0.0,0.0,132.96,90.55773056,31.61808808,95.9187471666,1.70773056,0.49808808,1.778886,88.85,31.12,94.142322576,130.93
2020-07-16 09:30:00,92.26699104,33.95370572,98.3160809212,1.96699104,0.57370572,2.048949,90.3,33.38,96.2720852584,135.03,1.96699104,0.57370572,2.048949,1.96699104,0.57370572,2.048949,0.0,0.0,0.0,133.57,92.35699104,27.52370572,96.3709923708,1.96699104,0.57370572,2.048949,90.39,26.95,94.3220790695,131.74
2020-07-16 10:00:00,92.593664,31.470652,97.795646888,2.3336639999999997,0.6806519999999999,2.4309,90.26,30.79,95.367141616,137.22,2.3336639999999997,0.6806519999999999,2.4309,2.3336639999999997,0.6806519999999999,2.4309,0.0,0.0,0.0,135.03,92.453664,31.400652,97.6405701184,2.3336639999999997,0.6806519999999999,2.4309,90.12,30.72,95.2120412553,133.88
2020-07-16 10:30:00,93.11073664,31.54438152,98.3089888216,2.62073664,0.76438152,2.729934,90.49,30.78,95.5816326498,137.57,2.62073664,0.76438152,2.729934,2.62073664,0.76438152,2.729934,0.0,0.0,0.0,135.26,92.97073664,31.48438152,98.1571400922,2.62073664,0.76438152,2.729934,90.35,30.72,95.4297694643,134.22
2020-07-16 11:00:00,93.2769104,31.1336822,98.3355895955,2.6869104,0.7836822,2.798865,90.59,30.35,95.5388434094,137.49,2.6869104,0.7836822,2.798865,2.6869104,0.7836822,2.798865,0.0,0.0,0.0,135.19,93.1269104,31.0736822,98.1743101128,2.6869104,0.7836822,2.798865,90.44,30.29,95.377553439,134.13
2020-07-16 11:30:00,93.3096272,31.1244746,98.363710012,3.1696272,0.9244745999999999,3.301695,90.14,30.2,95.0645023129,137.59,3.1696272,0.9244745999999999,3.301695,3.1696272,0.9244745999999999,3.301695,0.0,0.0,0.0,135.25,93.1696272,31.0644746,98.2119189038,3.1696272,0.9244745999999999,3.301695,90.0,30.14,94.9126946198,134.23
2020-07-16 12:00:00,93.70380288,30.93652584,98.678626385,3.31380288,0.96652584,3.451878,90.39,29.97,95.22895043,137.51,3.31380288,0.96652584,3.451878,3.31380288,0.96652584,3.451878,0.0,0.0,0.0,135.22,93.57380288,30.87652584,98.5363711194,3.31380288,0.96652584,3.451878,90.26,29.91,95.0866746711,134.16
2020-07-16 12:30:00,95.08954688,30.81111784,99.9567251784,3.56954688,1.04111784,3.7182779999999998,91.52,29.77,96.2401335203,137.51,3.56954688,1.04111784,3.7182779999999998,3.56954688,1.04111784,3.7182779999999998,0.0,0.0,0.0,135.22,94.91954688,30.75111784,99.7765083991,3.56954688,1.04111784,3.7182779999999998,91.35,29.71,96.0599115136,134.1
2020-07-16 13:00:00,94.97425216,30.84540688,99.8576371588,3.58425216,1.04540688,3.733596,91.39,29.8,96.1258139107,137.83,3.58425216,1.04540688,3.733596,3.58425216,1.04540688,3.733596,0.0,0.0,0.0,135.47,94.82425216,30.78540688,99.6964396279,3.58425216,1.04540688,3.733596,91.24,29.74,95.9646038912,134.45
2020-07-16 13:30:00,92.79126528,31.56661904,98.0136232872,3.45126528,1.00661904,3.595068,89.34,30.56,94.4221859522,138.31,3.45126528,1.00661904,3.595068,3.45126528,1.00661904,3.595068,0.0,0.0,0.0,135.8,92.64126528,31.50661904,97.8522921347,3.45126528,1.00661904,3.595068,89.19,30.5,94.2608407559,134.95
2020-07-16 14:00:00,88.74452064,32.30006852,94.4398452456,4.83452064,1.41006852,5.035959,83.91,30.89,89.4152123523,137.96,4.83452064,1.41006852,5.035959,4.83452064,1.41006852,5.035959,0.0,0.0,0.0,135.54,88.60452064,32.24006852,94.2877674782,4.83452064,1.41006852,5.035959,83.77,30.83,89.2631043601,134.58
2020-07-16 14:30:00,87.81292192,32.03293556,93.473088195,5.15292192,1.50293556,5.367627,82.66,30.53,88.1178557388,137.96,5.15292192,1.50293556,5.367627,5.15292192,1.50293556,5.367627,0.0,0.0,0.0,135.48,87.66292192,31.97293556,93.3116096093,5.15292192,1.50293556,5.367627,82.51,30.47,87.9563584967,134.58
2020-07-16 15:00:00,87.54786656,32.31396108,93.3210641811,5.56786656,1.62396108,5.799861,81.98,30.69,87.536258202,137.96,5.56786656,1.62396108,5.799861,5.56786656,1.62396108,5.799861,0.0,0.0,0.0,135.48,87.41786656,32.25396108,93.178331168,5.56786656,1.62396108,5.799861,81.85,30.63,87.3934745848,134.58
2020-07-16 15:30:00,87.55562976,32.42330868,93.3662639738,4.60562976,1.34330868,4.797531,82.95,31.08,88.5814252538,137.79,4.60562976,1.34330868,4.797531,4.60562976,1.34330868,4.797531,0.0,0.0,0.0,135.41,87.39562976,32.36330868,93.1953853464,4.60562976,1.34330868,4.797531,82.79,31.02,88.4105451855,134.45
2020-07-16 16:00:00,88.20458112,32.45258616,93.9852035111,4.29458112,1.25258616,4.473522,83.91,31.2,89.5227797826,137.49,4.29458112,1.25258616,4.473522,4.29458112,1.25258616,4.473522,0.0,0.0,0.0,135.2,88.07458112,32.39258616,93.8424822647,4.29458112,1.25258616,4.473522,83.78,31.14,89.3800201387,134.16
2020-07-16 16:30:00,89.3850512,33.0423066,95.2968068902,3.7450512,1.0923066,3.9010949999999998,85.64,31.95,91.4057552893,137.87,3.7450512,1.0923066,3.9010949999999998,3.7450512,1.0923066,3.9010949999999998,0.0,0.0,0.0,135.45,89.2450512,32.9923066,95.1481553078,3.7450512,1.0923066,3.9010949999999998,85.5,31.9,91.2571093121,134.53
2020-07-16 17:00:00,90.44934656,34.18272608,96.6930351959,4.08934656,1.19272608,4.259736,86.36,32.99,92.4466857167,138.36,4.08934656,1.19272608,4.259736,4.08934656,1.19272608,4.259736,0.0,0.0,0.0,135.75,90.29934656,34.11272608,96.527975581,4.08934656,1.19272608,4.259736,86.21,32.92,92.2815826696,135.02
2020-07-16 17:30:00,92.2828432,34.2629126,98.4381548431,3.9528432000000002,1.1529126,4.117545,88.33,33.11,94.3316542842,138.13,3.9528432000000002,1.1529126,4.117545,3.9528432000000002,1.1529126,4.117545,0.0,0.0,0.0,135.6,92.1528432,34.1929126,98.2919212444,3.9528432000000002,1.1529126,4.117545,88.2,33.04,94.185357673,134.79
2020-07-16 18:00:00,93.2381088,34.6106984,99.4547403412,3.0881088,0.9006984,3.21678,90.15,33.71,96.2464887671,137.88,3.0881088,0.9006984,3.21678,3.0881088,0.9006984,3.21678,0.0,0.0,0.0,135.42,93.1081088,34.5406984,99.3085080457,3.0881088,0.9006984,3.21678,90.02,33.64,96.1002081163,134.53
2020-07-16 18:30:00,93.47560224,34.65871732,99.6941066483,2.15560224,0.62871732,2.245419,91.32,34.03,97.4545191359,137.33,2.15560224,0.62871732,2.245419,2.15560224,0.62871732,2.245419,0.0,0.0,0.0,135.08,93.33560224,34.58871732,99.5385051693,2.15560224,0.62871732,2.245419,91.18,33.96,97.2988900245,134.01
2020-07-16 19:00:00,93.6254832,34.9536826,99.9374355871,1.3154832,0.3836826,1.370295,92.31,34.57,98.5708932698,137.41,1.3154832,0.3836826,1.370295,1.3154832,0.3836826,1.370295,0.0,0.0,0.0,135.13,93.4754832,34.8736826,99.7689315246,1.3154832,0.3836826,1.370295,92.16,34.49,98.4023663333,134.08
2020-07-16 19:30:00,92.73533376,35.34405568,99.2423518438,0.90533376,0.26405568,0.943056,91.83,35.08,98.302366706,137.53,0.90533376,0.26405568,0.943056,0.90533376,0.26405568,0.943056,0.0,0.0,0.0,135.23,92.59533376,35.274055680000004,99.0866027182,0.90533376,0.26405568,0.943056,91.69,35.01,98.1466056469,134.19
2020-07-16 20:00:00,90.98157792,35.79629356,97.7702518839,0.50157792,0.14629356000000002,0.522477,90.48,35.65,97.2499506427,137.77,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,135.37,90.84157792,35.72629356,97.6143449014,0.50157792,0.14629356000000002,0.522477,90.34,35.58,97.0940368921,134.44
2020-07-16 20:30:00,88.69461504,36.68051272,95.9801789459,0.34461504,0.10051272,0.35897399999999996,88.35,36.58,95.623317763,137.46,0.34461504,0.10051272,0.35897399999999996,0.34461504,0.10051272,0.35897399999999996,0.0,0.0,0.0,135.17,88.55461504,36.61051272,95.8240548427,0.34461504,0.10051272,0.35897399999999996,88.21,36.51,95.467189128,134.13
2020-07-16 21:00:00,86.2320976,37.3581118,93.9766097162,0.30209759999999997,0.08811179999999999,0.314685,85.93,37.27,93.6643891775,137.53,0.30209759999999997,0.08811179999999999,0.314685,0.30209759999999997,0.08811179999999999,0.314685,0.0,0.0,0.0,135.21,86.1220976,37.2881118,93.8478501439,0.30209759999999997,0.08811179999999999,0.314685,85.82,37.2,93.5356210222,134.19
2020-07-16 21:30:00,85.28848128,37.99955704,93.3707201123,0.23848128000000002,0.06955704,0.248418,85.05,37.93,93.1245799991,137.8,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,135.39,85.14848128,37.91955704,93.2102819994,0.23848128000000002,0.06955704,0.248418,84.91,37.85,92.9641360956,134.46
2020-07-16 22:00:00,84.45592384,38.69881112,92.8999518502,0.23592384,0.06881112,0.245754,84.22,38.63,92.6568146441,137.87,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.43,84.33592384,38.61881112,92.7575367411,0.23592384,0.06881112,0.245754,84.1,38.55,92.5143907725,134.46
2020-07-16 22:30:00,80.95560416000001,40.08871788,90.3377836023,0.23560416,0.06871788,0.245421,80.72,40.02,90.0961641803,137.95,0.23560416,0.06871788,0.245421,0.23560416,0.06871788,0.245421,0.0,0.0,0.0,135.49,80.83560416,40.01871788,90.1991833703,0.23560416,0.06871788,0.245421,80.6,39.95,89.9575594378,134.6
2020-07-16 23:00:00,76.41464512,41.13843816,86.78461317,0.23464512,0.06843816,0.244422,76.18,41.07,86.545579321,138.02,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,135.52,76.30464512,41.06843816,86.6545756426,0.23464512,0.06843816,0.244422,76.07,41.0,86.4155362189,134.69
2020-07-16 23:30:00,71.26592384,43.82881112,83.6647870072,0.23592384,0.06881112,0.245754,71.03,43.76,83.4278041183,138.45,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.81,71.27592384,39.93881112,81.7029127567,0.23592384,0.06881112,0.245754,71.04,39.87,81.4634795476,135.11
2020-07-17 00:00:00,66.60464512,53.00843816,85.1238701407,0.23464512,0.06843816,0.244422,66.37,52.94,84.8977060939,137.96,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,135.49,67.16464512,32.08843816,74.4362641301,0.23464512,0.06843816,0.244422,66.93,32.02,74.1950490262,134.64
2020-07-17 00:30:00,63.31528448,53.65862464,82.9944169631,0.23528448000000002,0.06862464,0.245088,63.08,53.59,82.7706137467,137.52,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.22,63.83528448,32.90862464,71.8186683275,0.23528448000000002,0.06862464,0.245088,63.6,32.84,71.5781083852,134.21
2020-07-17 01:00:00,61.10528448,53.97862464,81.5324948067,0.23528448000000002,0.06862464,0.245088,60.87,53.91,81.3107926416,137.91,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.48,61.63528448,33.09862464,69.9601832901,0.23528448000000002,0.06862464,0.245088,61.4,33.03,69.72044822,134.6
2020-07-17 01:30:00,60.24784192,54.05937056,80.9457719795,0.23784192,0.06937056,0.247752,60.01,53.99,80.722488812,137.22,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.01,60.77784192,33.39937056,69.3502993667,0.23784192,0.06937056,0.247752,60.54,33.33,69.1084690903,133.91
2020-07-17 02:00:00,60.03592384,53.81881112,80.6273934943,0.23592384,0.06881112,0.245754,59.8,53.75,80.4058611048,137.1,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.92,60.56592384,33.16881112,69.0536107796,0.23592384,0.06881112,0.245754,60.33,33.1,68.8136534417,133.78
2020-07-17 02:30:00,60.13528448,54.34862464,81.0556934444,0.23528448000000002,0.06862464,0.245088,59.9,54.28,80.8351928308,137.78,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.36,60.67528448,33.51862464,69.3180232298,0.23528448000000002,0.06862464,0.245088,60.44,33.45,69.0789121223,134.45
2020-07-17 03:00:00,58.84528448,54.74862464,80.3752412469,0.23528448000000002,0.06862464,0.245088,58.61,54.68,80.1563129142,137.9,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.44,59.38528448,33.89862464,68.3793007076,0.23528448000000002,0.06862464,0.245088,59.15,33.83,68.1409671196,134.57
2020-07-17 03:30:00,58.18528448,54.74862464,79.8932990306,0.23528448000000002,0.06862464,0.245088,57.95,54.68,79.6749954503,137.35,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.1,58.70528448,34.05862464,67.8697306481,0.23528448000000002,0.06862464,0.245088,58.47,33.99,67.6318046484,134.01
2020-07-17 04:00:00,57.40592384,54.60881112,79.2310693091,0.23592384,0.06881112,0.245754,57.17,54.54,79.0127869398,137.44,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.17,57.93592384,33.86881112,67.1093707158,0.23592384,0.06881112,0.245754,57.7,33.8,66.8709952072,134.11
2020-07-17 04:30:00,56.98528448,54.63862464,78.947463226,0.23528448000000002,0.06862464,0.245088,56.75,54.57,78.730219103,137.44,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.17,57.49528448,33.90862464,66.7495510278,0.23528448000000002,0.06862464,0.245088,57.26,33.84,66.512053043,134.11
2020-07-17 05:00:00,56.24528448,54.87862464,78.5824119547,0.23528448000000002,0.06862464,0.245088,56.01,54.81,78.3661674449,137.78,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.42,56.77528448,34.05862464,66.2074228478,0.23528448000000002,0.06862464,0.245088,56.54,33.99,65.9703850224,134.44
2020-07-17 05:30:00,56.70126848,54.59328664,78.7112494717,0.25126848,0.07328664,0.26173799999999997,56.45,54.52,78.4795062421,137.53,0.25126848,0.07328664,0.26173799999999997,0.25126848,0.07328664,0.26173799999999997,0.0,0.0,0.0,135.27,57.22126848,33.84328664,66.4803852054,0.25126848,0.07328664,0.26173799999999997,56.97,33.77,66.2268359504,134.16
2020-07-17 06:00:00,58.1859136,53.8517248,79.2818314963,0.4859136,0.14172479999999998,0.50616,57.7,53.71,78.8292718475,137.26,0.4859136,0.14172479999999998,0.50616,0.4859136,0.14172479999999998,0.50616,0.0,0.0,0.0,135.08,58.7159136,33.1617248,67.433363416,0.4859136,0.14172479999999998,0.50616,58.23,33.02,66.9406699996,133.9
2020-07-17 06:30:00,63.93573344,51.73083892,82.2426756975,0.82573344,0.24083892,0.860139,63.11,51.49,81.449936771,137.63,0.82573344,0.24083892,0.860139,0.82573344,0.24083892,0.860139,0.0,0.0,0.0,135.29,64.47573344,30.87083892,71.4851655818,0.82573344,0.24083892,0.860139,63.65,30.63,70.6365302092,134.25
2020-07-17 07:00:00,68.09366528,50.83731904,84.9775279615,1.05366528,0.30731904,1.097568,67.04,50.53,83.9502382367,137.72,1.05366528,0.30731904,1.097568,1.05366528,0.30731904,1.097568,0.0,0.0,0.0,135.34,68.63366528,29.97731904,74.8947238902,1.05366528,0.30731904,1.097568,67.58,29.67,73.806268704,134.36
2020-07-17 07:30:00,73.94350528,48.72393904,88.5531716466,1.21350528,0.35393904,1.264068,72.73,48.37,87.3459203398,136.92,1.21350528,0.35393904,1.264068,1.21350528,0.35393904,1.264068,0.0,0.0,0.0,134.81,74.52350528,28.09393904,79.6430929209,1.21350528,0.35393904,1.264068,73.31,27.74,78.382802323,133.55
2020-07-17 08:00:00,79.17152704,46.56752872,91.8513223908,1.43152704,0.41752872,1.491174,77.74,46.15,90.4064715604,136.64,1.43152704,0.41752872,1.491174,1.43152704,0.41752872,1.491174,0.0,0.0,0.0,134.6,79.74152704,26.01752872,83.8786202519,1.43152704,0.41752872,1.491174,78.31,25.6,82.3882036459,133.27
2020-07-17 08:30:00,83.1459312,44.5258966,94.3175558586,2.8659312,0.8358966,2.9853449999999997,80.28,43.69,91.3985475815,135.66,2.8659312,0.8358966,2.9853449999999997,2.8659312,0.8358966,2.9853449999999997,0.0,0.0,0.0,133.92,83.7159312,24.2458966,87.1563000512,2.8659312,0.8358966,2.9853449999999997,80.85,23.41,84.1709605505,132.29
2020-07-17 09:00:00,85.90092544,42.81901992,95.9814433021,3.63092544,1.05901992,3.7822139999999997,82.27,41.76,92.2618583164,135.52,3.63092544,1.05901992,3.7822139999999997,3.63092544,1.05901992,3.7822139999999997,0.0,0.0,0.0,133.85,86.48092544,22.59901992,89.3849325463,3.63092544,1.05901992,3.7822139999999997,82.85,21.54,85.6042878599,132.17
2020-07-17 09:30:00,87.23028544,42.25549992,96.9260025557,4.27028544,1.24549992,4.448214,82.96,41.01,92.5428641225,135.52,4.27028544,1.24549992,4.448214,4.27028544,1.24549992,4.448214,0.0,0.0,0.0,133.98,87.79028544,22.05549992,90.5183920226,4.27028544,1.24549992,4.448214,83.52,20.81,86.0734947588,132.17
2020-07-17 10:00:00,86.89768672,41.25974196,96.1955002268,5.58768672,1.62974196,5.820507,81.31,39.63,90.4535958379,135.26,5.58768672,1.62974196,5.820507,5.58768672,1.62974196,5.820507,0.0,0.0,0.0,133.75,87.46768672,21.13974196,89.9860261945,5.58768672,1.62974196,5.820507,81.88,19.51,84.1722905712,131.87
2020-07-17 10:30:00,87.55061312,40.65601216,96.5298978682,6.26061312,1.8260121599999999,6.521472,81.29,38.83,90.0879181689,135.0,6.26061312,1.8260121599999999,6.521472,6.26061312,1.8260121599999999,6.521472,0.0,0.0,0.0,133.58,88.10061312,20.61601216,90.4805945466,6.26061312,1.8260121599999999,6.521472,81.84,18.79,83.9693378561,131.65
2020-07-17 11:00:00,88.32478976,40.34806368,97.1042467087,5.44478976,1.5880636799999999,5.671656,82.88,38.76,91.4955299455,135.14,5.44478976,1.5880636799999999,5.671656,5.44478976,1.5880636799999999,5.671656,0.0,0.0,0.0,133.62,88.89478976,20.28806368,91.180530676,5.44478976,1.5880636799999999,5.671656,83.45,18.7,85.5195445498,131.8
2020-07-17 11:30:00,88.42299168,40.53253924,97.2703047949,5.32299168,1.55253924,5.544783,83.1,38.98,91.7880732993,135.14,5.32299168,1.55253924,5.544783,5.32299168,1.55253924,5.544783,0.0,0.0,0.0,133.59,88.99299168,20.50253924,91.3241845485,5.32299168,1.55253924,5.544783,83.67,18.95,85.7891100315,131.8
2020-07-17 12:00:00,88.67592864,40.57256252,97.5169377575,5.42592864,1.58256252,5.652009,83.25,38.99,91.9281382385,135.14,5.42592864,1.58256252,5.652009,5.42592864,1.58256252,5.652009,0.0,0.0,0.0,133.55,89.24592864,20.54256252,91.5796519632,5.42592864,1.58256252,5.652009,83.82,18.96,85.937616909,131.8
2020-07-17 12:30:00,89.44259264,40.43908952,98.1595504236,4.76259264,1.38908952,4.961034,84.68,39.05,93.2502273456,135.23,4.76259264,1.38908952,4.961034,4.76259264,1.38908952,4.961034,0.0,0.0,0.0,133.64,89.99259264,20.33908952,92.2623720298,4.76259264,1.38908952,4.961034,85.23,18.95,87.3112558609,131.93
2020-07-17 13:00:00,86.9492752,41.6497886,96.4099649841,5.5192752,1.6097886,5.749245,81.43,40.04,90.7416469985,135.87,5.5192752,1.6097886,5.749245,5.5192752,1.6097886,5.749245,0.0,0.0,0.0,134.03,87.5092752,21.3797886,90.0831205421,5.5192752,1.6097886,5.749245,81.99,19.77,84.3398660184,132.57
2020-07-17 13:30:00,84.94460928,42.81051104,95.1226918313,6.10460928,1.78051104,6.358968,78.84,41.03,88.8774802748,136.69,6.10460928,1.78051104,6.358968,6.10460928,1.78051104,6.358968,0.0,0.0,0.0,134.57,85.49460928,22.33051104,88.362774624,6.10460928,1.78051104,6.358968,79.39,20.55,82.0065521772,133.39
2020-07-17 14:00:00,83.81921504,42.97393772,94.1935249,5.73921504,1.67393772,5.978349,78.08,41.3,88.3299292426,137.2,5.73921504,1.67393772,5.978349,5.73921504,1.67393772,5.978349,0.0,0.0,0.0,134.89,84.36921504,22.33393772,87.2752497593,5.73921504,1.67393772,5.978349,78.63,20.66,81.2989083568,133.89
2020-07-17 14:30:00,84.02874496,43.07421728,94.4257283469,6.28874496,1.83421728,6.550776,77.74,41.24,88.0013931708,137.37,6.28874496,1.83421728,6.550776,6.28874496,1.83421728,6.550776,0.0,0.0,0.0,134.98,84.58874496,22.37421728,87.497779245,6.28874496,1.83421728,6.550776,78.3,20.54,80.9492532393,134.07
2020-07-17 15:00:00,84.4627824,43.1437282,94.8437815239,4.8127824,1.4037282,5.013315,79.65,41.74,89.9241352474,137.53,4.8127824,1.4037282,5.013315,4.8127824,1.4037282,5.013315,0.0,0.0,0.0,135.07,85.0327824,22.3737282,87.9270026571,4.8127824,1.4037282,5.013315,80.22,20.97,82.9155552354,134.22
2020-07-17 15:30:00,83.85041472,43.95762096,94.6739905633,4.86041472,1.41762096,5.062932,78.99,42.54,89.7166188618,137.86,4.86041472,1.41762096,5.062932,4.86041472,1.41762096,5.062932,0.0,0.0,0.0,135.3,84.40041472,23.06762096,87.4959721454,4.86041472,1.41762096,5.062932,79.54,21.65,82.4338164833,134.57
2020-07-17 16:00:00,81.95511936,44.95857648,93.4768163152,5.51511936,1.60857648,5.744916,76.44,43.35,87.8765958603,138.12,5.51511936,1.60857648,5.744916,5.51511936,1.60857648,5.744916,0.0,0.0,0.0,135.46,82.50511936,23.98857648,85.9217465031,5.51511936,1.60857648,5.744916,76.99,22.38,80.1768326888,134.89
2020-07-17 16:30:00,82.526568,45.802749,94.3849894942,5.426568,1.582749,5.652675,77.1,44.22,88.8809225875,138.36,5.426568,1.582749,5.652675,5.426568,1.582749,5.652675,0.0,0.0,0.0,135.65,83.096568,24.772749,86.7106031947,5.426568,1.582749,5.652675,77.67,23.19,81.0580347652,135.16
2020-07-17 17:00:00,84.15843712,45.72454416,95.777745208,4.43843712,1.29454416,4.623372,79.72,44.43,91.2650168465,138.08,4.43843712,1.29454416,4.623372,4.43843712,1.29454416,4.623372,0.0,0.0,0.0,135.43,84.71843712,24.77454416,88.2665940568,4.43843712,1.29454416,4.623372,80.28,23.48,83.643223276,134.85
2020-07-17 17:30:00,85.96894752,45.26927636,97.1594942342,3.52894752,1.02927636,3.675987,82.44,44.24,93.5603078233,136.56,3.52894752,1.02927636,3.675987,3.52894752,1.02927636,3.675987,0.0,0.0,0.0,134.43,86.54894752,24.75927636,90.0207869477,3.52894752,1.02927636,3.675987,83.02,23.73,86.3448510335,133.34
2020-07-17 18:00:00,85.99736928,45.87631604,97.4688868126,3.34736928,0.97631604,3.486843,82.65,44.9,94.0586652042,136.18,3.34736928,0.97631604,3.486843,3.34736928,0.97631604,3.486843,0.0,0.0,0.0,134.17,86.58736928,25.51631604,90.2687925204,3.34736928,0.97631604,3.486843,83.24,24.54,86.7819635639,132.98
2020-07-17 18:30:00,85.00965728,46.16240004,96.7347352729,3.05965728,0.8924000400000001,3.187143,81.95,45.27,93.6225154543,135.7,3.05965728,0.8924000400000001,3.187143,3.05965728,0.8924000400000001,3.187143,0.0,0.0,0.0,133.89,85.57965728,25.90240004,89.4137129751,3.05965728,0.8924000400000001,3.187143,82.52,25.01,86.2267388923,132.54
2020-07-17 19:00:00,84.9790288,45.8426334,96.5555921365,2.1690288,0.6326334,2.259405,82.81,45.21,94.3474440565,135.41,2.1690288,0.6326334,2.259405,2.1690288,0.6326334,2.259405,0.0,0.0,0.0,133.66,85.5690288,25.6526334,89.3314966299,2.1690288,0.6326334,2.259405,83.4,25.02,87.0721562843,132.25
2020-07-17 19:30:00,85.24638272,46.28144496,96.9995768776,0.89638272,0.26144496,0.933732,84.35,46.02,96.0872671065,135.66,0.89638272,0.26144496,0.933732,0.89638272,0.26144496,0.933732,0.0,0.0,0.0,133.84,85.83638272,26.04144496,89.6997293979,0.89638272,0.26144496,0.933732,84.94,25.78,88.7660520695,132.43
2020-07-17 20:00:00,83.34770176,47.24682968,95.8076317601,0.53770176,0.15682968,0.560106,82.81,47.09,95.2626065148,136.08,0.53770176,0.15682968,0.560106,0.53770176,0.15682968,0.560106,0.0,0.0,0.0,134.13,83.92770176,26.89682968,88.1322788174,0.53770176,0.15682968,0.560106,83.39,26.74,87.572368359,132.8
2020-07-17 20:30:00,81.99947008,48.21109544,95.1221468267,0.44947008,0.13109544,0.468198,81.55,48.08,94.6683099036,136.34,0.44947008,0.13109544,0.468198,0.44947008,0.13109544,0.468198,0.0,0.0,0.0,134.33,82.56947008,27.79109544,87.1209640388,0.44947008,0.13109544,0.468198,82.12,27.66,86.6531592038,133.04
2020-07-17 21:00:00,80.10657312,48.69941716,93.748046853,0.30657312000000003,0.08941716,0.319347,79.8,48.61,93.4396709112,136.4,0.30657312000000003,0.08941716,0.319347,0.30657312000000003,0.08941716,0.319347,0.0,0.0,0.0,134.37,80.69657312,28.25941716,85.5016466013,0.30657312000000003,0.08941716,0.319347,80.39,28.17,85.1827506013,133.12
2020-07-17 21:30:00,79.56071904,49.05020972,93.4656679628,0.24071904,0.07020972,0.250749,79.32,48.98,93.2239389856,136.4,0.24071904,0.07020972,0.250749,0.24071904,0.07020972,0.250749,0.0,0.0,0.0,134.4,80.13071904,28.58020972,85.0750287776,0.24071904,0.07020972,0.250749,79.89,28.51,84.8247145589,133.18
2020-07-17 22:00:00,79.36688288,49.47909084,93.5269080449,0.23688288000000002,0.06909084,0.246753,79.13,49.41,93.2893616657,136.4,0.23688288000000002,0.06909084,0.246753,0.23688288000000002,0.06909084,0.246753,0.0,0.0,0.0,134.4,79.94688288,28.99909084,85.0438201857,0.23688288000000002,0.06909084,0.246753,79.71,28.93,84.7975766163,133.24
2020-07-17 22:30:00,77.6165632,50.4689976,92.5821289544,0.2365632,0.06899759999999999,0.24642000000000003,77.38,50.4,92.34622028,136.83,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,134.73,78.1865632,29.8889976,83.704783869,0.2365632,0.06899759999999999,0.24642000000000003,77.95,29.82,83.4591810408,133.75
2020-07-17 23:00:00,74.25592384,51.84881112,90.5662268171,0.23592384,0.06881112,0.245754,74.02,51.78,90.3334312423,137.25,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.02,74.81592384,31.14881112,81.0411678977,0.23592384,0.06881112,0.245754,74.58,31.08,80.7969232087,134.15
2020-07-17 23:30:00,69.9865632,52.8989976,87.7292595183,0.2365632,0.06899759999999999,0.24642000000000003,69.75,52.83,87.4989794226,138.21,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.64,70.5465632,31.8989976,77.4232757458,0.2365632,0.06899759999999999,0.24642000000000003,70.31,31.83,77.1793042208,135.09
2020-07-18 00:00:00,66.3065632,53.3289976,85.0913762282,0.2365632,0.06899759999999999,0.24642000000000003,66.07,53.26,84.8638468372,138.21,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.67,66.8665632,32.3289976,74.2718073026,0.2365632,0.06899759999999999,0.24642000000000003,66.63,32.26,74.0288085815,135.09
2020-07-18 00:30:00,63.5365632,53.7589976,83.2281484008,0.2365632,0.06899759999999999,0.24642000000000003,63.3,53.69,83.0030487392,138.32,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.72,64.0665632,32.7389976,71.9469699439,0.2365632,0.06899759999999999,0.24642000000000003,63.83,32.67,71.7049356739,135.2
2020-07-18 01:00:00,61.0265632,52.8089976,80.703355838,0.2365632,0.06899759999999999,0.24642000000000003,60.79,52.74,80.4793868018,138.5,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.86,61.4465632,35.2089976,70.819161539,0.2365632,0.06899759999999999,0.24642000000000003,61.21,35.14,70.5796266638,135.4
2020-07-18 01:30:00,59.89464512,44.43843816,74.5797780913,0.23464512,0.06843816,0.244422,59.66,44.37,74.350605243,137.54,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,135.22,59.81464512,44.35843816,74.4678642558,0.23464512,0.06843816,0.244422,59.58,44.29,74.2386725366,134.43
2020-07-18 02:00:00,59.2765632,44.4989976,74.1206565824,0.2365632,0.06899759999999999,0.24642000000000003,59.04,44.43,73.8900974421,137.73,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.36,59.2065632,44.4289976,74.0226516257,0.2365632,0.06899759999999999,0.24642000000000003,58.97,44.36,73.7920761329,134.6
