Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-18 02:30:00,58.2665632,44.7689976,73.4796266543,0.2365632,0.06899759999999999,0.24642000000000003,58.03,44.7,73.2500573379,137.81,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.41,58.1965632,44.6889976,73.3753805768,0.2365632,0.06899759999999999,0.24642000000000003,57.96,44.62,73.1457859347,134.73
2020-07-18 03:00:00,57.0065632,45.0289976,72.6454325662,0.2365632,0.06899759999999999,0.24642000000000003,56.77,44.96,72.417087072,138.03,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.55,56.9265632,44.9489976,72.5330682035,0.2365632,0.06899759999999999,0.24642000000000003,56.69,44.88,72.3047059326,134.95
2020-07-18 03:30:00,56.2065632,44.7889976,71.869548856,0.2365632,0.06899759999999999,0.24642000000000003,55.97,44.72,71.6416031367,137.94,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.5,56.1465632,44.7189976,71.7790032358,0.2365632,0.06899759999999999,0.24642000000000003,55.91,44.65,71.5510349331,134.85
2020-07-18 04:00:00,55.78720256,44.98918408,71.6675564928,0.23720256,0.06918408,0.247086,55.55,44.92,71.439547171,137.94,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.52,55.71720256,44.88918408,71.5503005478,0.23720256,0.06918408,0.247086,55.48,44.82,71.3222461789,134.85
2020-07-18 04:30:00,55.24318656,45.23384608,71.3996533079,0.25318656,0.07384608000000001,0.26373599999999997,54.99,45.16,71.1570495454,137.88,0.25318656,0.07384608000000001,0.26373599999999997,0.25318656,0.07384608000000001,0.26373599999999997,0.0,0.0,0.0,135.47,55.17318656,45.15384608,71.2948127917,0.25318656,0.07384608000000001,0.26373599999999997,54.92,45.08,71.0521836399,134.85
2020-07-18 05:00:00,54.23524448,45.26027964,70.6396111038,0.27524448,0.08027964,0.286713,53.96,45.18,70.3769422467,138.16,0.27524448,0.08027964,0.286713,0.27524448,0.08027964,0.286713,0.0,0.0,0.0,135.66,54.17524448,45.18027964,70.5422907398,0.27524448,0.08027964,0.286713,53.9,45.1,70.2795845178,135.08
2020-07-18 05:30:00,53.447712,45.193916,69.9939137458,0.28771199999999997,0.08391599999999999,0.2997,53.16,45.11,69.7201384106,137.98,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,135.55,53.377712,45.113916,69.8888085119,0.28771199999999997,0.08391599999999999,0.2997,53.09,45.03,69.6150055663,134.91
2020-07-18 06:00:00,53.52352608,45.20477844,70.0588312623,0.39352608,0.11477844,0.409923,53.13,45.09,69.6843239187,137.98,0.39352608,0.11477844,0.409923,0.39352608,0.11477844,0.409923,0.0,0.0,0.0,135.55,53.46352608,45.12477844,69.9613768458,0.39352608,0.11477844,0.409923,53.07,45.01,69.5868162801,134.91
2020-07-18 06:30:00,55.90274656,44.85205108,71.6716370612,0.69274656,0.20205108,0.721611,55.21,44.65,71.0053983863,137.69,0.69274656,0.20205108,0.721611,0.69274656,0.20205108,0.721611,0.0,0.0,0.0,135.37,55.85274656,44.78205108,71.5888357024,0.69274656,0.20205108,0.721611,55.16,44.58,70.9225070059,134.6
2020-07-18 07:00:00,58.73176736,43.80426548,73.2682343958,0.87176736,0.25426548,0.908091,57.86,43.55,72.4181061614,137.19,0.87176736,0.25426548,0.908091,0.87176736,0.25426548,0.908091,0.0,0.0,0.0,135.03,58.65176736,43.71426548,73.1503029447,0.87176736,0.25426548,0.908091,57.78,43.46,72.3000691563,134.11
2020-07-18 07:30:00,61.66538336,42.78615348,75.0551426256,1.25538336,0.36615348000000003,1.307691,60.41,42.42,73.8161533812,136.91,1.25538336,0.36615348000000003,1.307691,1.25538336,0.36615348000000003,1.307691,0.0,0.0,0.0,134.83,61.59538336,42.70615348,74.952029968,1.25538336,0.36615348000000003,1.307691,60.34,42.34,73.7128971076,133.86
2020-07-18 08:00:00,65.50798048,41.77857764,77.6964932039,1.5379804799999999,0.44857764,1.602063,63.97,41.33,76.1598962709,136.91,1.5379804799999999,0.44857764,1.602063,1.5379804799999999,0.44857764,1.602063,0.0,0.0,0.0,134.77,65.42798048,41.69857764,77.5860297147,1.5379804799999999,0.44857764,1.602063,63.89,41.25,76.049290595,133.86
2020-07-18 08:30:00,69.01516288,41.04025584,80.2956742718,1.95516288,0.57025584,2.036628,67.06,40.47,78.325375837,136.91,1.95516288,0.57025584,2.036628,1.95516288,0.57025584,2.036628,0.0,0.0,0.0,134.77,68.92516288,40.96025584,80.1774322145,1.95516288,0.57025584,2.036628,66.97,40.39,78.2069881788,133.86
2020-07-18 09:00:00,72.81052736,39.66557048,82.9139938487,2.11052736,0.61557048,2.198466,70.7,39.05,80.7675213189,136.39,2.11052736,0.61557048,2.198466,2.11052736,0.61557048,2.198466,0.0,0.0,0.0,134.47,72.71052736,39.59557048,82.7926928576,2.11052736,0.61557048,2.198466,70.6,38.98,80.6461431192,133.34
2020-07-18 09:30:00,74.8728944,38.9083442,84.3789639911,2.7028944,0.7883441999999999,2.815515,72.17,38.12,81.618890583,136.04,2.7028944,0.7883441999999999,2.815515,2.7028944,0.7883441999999999,2.815515,0.0,0.0,0.0,134.26,74.7728944,38.8483442,84.2625633602,2.7028944,0.7883441999999999,2.815515,72.07,38.06,81.5024447486,132.99
2020-07-18 10:00:00,76.58650048,38.24981264,85.606893547,3.01650048,0.87981264,3.142188,73.57,37.37,82.5170394525,135.65,3.01650048,0.87981264,3.142188,3.01650048,0.87981264,3.142188,0.0,0.0,0.0,134.02,76.47650048,38.17981264,85.4772087687,3.01650048,0.87981264,3.142188,73.46,37.3,82.3872660063,132.57
2020-07-18 10:30:00,79.89067648,37.16853064,88.1136757738,2.84067648,0.82853064,2.959038,77.05,36.34,85.1897769688,135.37,2.84067648,0.82853064,2.959038,2.84067648,0.82853064,2.959038,0.0,0.0,0.0,133.83,79.78067648,37.09853064,87.9844151839,2.84067648,0.82853064,2.959038,76.94,36.27,85.06042852,132.29
2020-07-18 11:00:00,80.33659104,36.94025572,88.4225669871,2.36659104,0.69025572,2.465199,77.97,36.25,85.9847858635,135.15,2.36659104,0.69025572,2.465199,2.36659104,0.69025572,2.465199,0.0,0.0,0.0,133.66,80.21659104,36.87025572,88.2842977824,2.36659104,0.69025572,2.465199,77.85,36.18,85.8464611967,132.05
2020-07-18 11:30:00,80.4965312,37.0610716,88.6183647072,2.2665312,0.6610716,2.36097,78.23,36.4,86.2837928003,135.46,2.2665312,0.6610716,2.36097,2.2665312,0.6610716,2.36097,0.0,0.0,0.0,133.86,80.3865312,36.9910716,88.4891732162,2.2665312,0.6610716,2.36097,78.12,36.33,86.1545315117,132.36
2020-07-18 12:00:00,80.90754016,36.93011588,88.9374134639,2.29754016,0.67011588,2.393271,78.61,36.26,86.5697389392,135.62,2.29754016,0.67011588,2.393271,2.29754016,0.67011588,2.393271,0.0,0.0,0.0,133.95,80.78754016,36.87011588,88.8033337781,2.29754016,0.67011588,2.393271,78.49,36.2,86.4356413755,132.51
2020-07-18 12:30:00,77.94459072,37.55633896,86.5207363502,4.68459072,1.36633896,4.879782,73.26,36.19,81.7113437657,135.69,4.68459072,1.36633896,4.879782,4.68459072,1.36633896,4.879782,0.0,0.0,0.0,134.0,77.83459072,37.49633896,86.3955956514,4.68459072,1.36633896,4.879782,73.15,36.13,81.5861471084,132.58
2020-07-18 13:00:00,80.47951744,37.47652592,88.7774899533,3.03951744,0.88652592,3.166164,77.44,36.59,85.6491780463,135.99,3.03951744,0.88652592,3.166164,3.03951744,0.88652592,3.166164,0.0,0.0,0.0,134.19,80.34951744,37.40652592,88.6300915843,3.03951744,0.88652592,3.166164,77.31,36.52,85.5017339005,132.88
2020-07-18 13:30:00,79.35152576,38.15086168,88.0463110378,2.71152576,0.79086168,2.824506,76.64,37.36,85.2611236145,136.25,2.71152576,0.79086168,2.824506,2.71152576,0.79086168,2.824506,0.0,0.0,0.0,134.38,79.23152576,38.08086168,87.9078307123,2.71152576,0.79086168,2.824506,76.52,37.29,85.1225851346,133.16
2020-07-18 14:00:00,77.98369344,38.13524392,86.8087165634,2.86369344,0.83524392,2.983014,75.12,37.3,83.8707601015,136.42,2.86369344,0.83524392,2.983014,2.86369344,0.83524392,2.983014,0.0,0.0,0.0,134.45,77.86369344,38.06524392,86.6701652866,2.86369344,0.83524392,2.983014,75.0,37.23,83.7321497395,133.32
2020-07-18 14:30:00,76.3073984,38.8142412,85.6117069711,4.1973984,1.2242412,4.37229,72.11,37.59,81.3194945877,136.42,4.1973984,1.2242412,4.37229,4.1973984,1.2242412,4.37229,0.0,0.0,0.0,134.51,76.1973984,38.7442412,85.481926447,4.1973984,1.2242412,4.37229,72.0,37.52,81.1895953925,133.4
2020-07-18 15:00:00,77.5310768,38.5786474,86.5989601842,2.1210768,0.6186474,2.209455,75.41,37.96,84.4252906421,136.82,2.1210768,0.6186474,2.209455,2.1210768,0.6186474,2.209455,0.0,0.0,0.0,134.7,77.4310768,38.5186474,86.482702617,2.1210768,0.6186474,2.209455,75.31,37.9,84.3089918099,133.75
2020-07-18 15:30:00,76.62991776,38.66664268,85.8327067734,2.31991776,0.67664268,2.416581,74.31,37.99,83.4578708092,136.96,2.31991776,0.67664268,2.416581,2.31991776,0.67664268,2.416581,0.0,0.0,0.0,134.77,76.50991776,38.59664268,85.6940391265,2.31991776,0.67664268,2.416581,74.19,37.92,83.3191604614,133.87
2020-07-18 16:00:00,77.12977824,38.627435320000004,86.2617032683,1.97977824,0.57743532,2.062269,75.15,38.05,84.2337521425,136.96,1.97977824,0.57743532,2.062269,1.97977824,0.57743532,2.062269,0.0,0.0,0.0,134.77,76.99977824,38.54743532,86.1096430068,1.97977824,0.57743532,2.062269,75.02,37.97,84.0816347367,133.87
2020-07-18 16:30:00,77.81450368,38.79923024,86.9510048831,1.81450368,0.52923024,1.8901080000000001,76.0,38.27,85.0916735057,137.17,1.81450368,0.52923024,1.8901080000000001,1.81450368,0.52923024,1.8901080000000001,0.0,0.0,0.0,134.89,77.68450368,38.72923024,86.8034295808,1.81450368,0.52923024,1.8901080000000001,75.87,38.2,84.944081018,134.1
2020-07-18 17:00:00,77.70105568,39.09114124,86.9802930395,3.26105568,0.95114124,3.3969329999999998,74.44,38.14,83.6419344587,136.91,3.26105568,0.95114124,3.3969329999999998,3.26105568,0.95114124,3.3969329999999998,0.0,0.0,0.0,134.71,77.58105568,39.02114124,86.8416355448,3.26105568,0.95114124,3.3969329999999998,74.32,38.07,83.5032173033,133.86
2020-07-18 17:30:00,81.25994784,38.70456812,90.0067926121,2.20994784,0.64456812,2.302029,79.05,38.06,87.7352044507,136.65,2.20994784,0.64456812,2.302029,2.20994784,0.64456812,2.302029,0.0,0.0,0.0,134.56,81.13994784,38.64456812,89.8726531302,2.20994784,0.64456812,2.302029,78.93,38.0,87.6010553589,133.61
2020-07-18 18:00:00,83.15781088,38.43144484,91.6089376799,1.30781088,0.38144484,1.362303,81.85,38.05,90.2619798143,136.5,1.30781088,0.38144484,1.362303,1.30781088,0.38144484,1.362303,0.0,0.0,0.0,134.43,83.03781088,38.36144484,91.4706427547,1.30781088,0.38144484,1.362303,81.73,37.98,90.1236556072,133.44
2020-07-18 18:30:00,84.15237664,38.41652652,92.5064970909,0.98237664,0.28652652,1.023309,83.17,38.13,91.4939659213,136.06,0.98237664,0.28652652,1.023309,0.98237664,0.28652652,1.023309,0.0,0.0,0.0,134.17,84.03237664,38.34652652,92.3682652209,0.98237664,0.28652652,1.023309,83.05,38.06,91.3557119178,133.01
2020-07-18 19:00:00,83.86733184,38.49130512,92.2784369168,0.82733184,0.24130512,0.861804,83.04,38.25,91.4259487235,135.76,0.82733184,0.24130512,0.861804,0.82733184,0.24130512,0.861804,0.0,0.0,0.0,133.92,83.72733184,38.41130512,92.1178292084,0.82733184,0.24130512,0.861804,82.9,38.17,91.2653214534,132.7
2020-07-18 19:30:00,82.23550368,39.06785524,91.0438102155,0.8155036800000001,0.23785524,0.849483,81.42,38.83,90.20523987,136.02,0.8155036800000001,0.23785524,0.849483,0.8155036800000001,0.23785524,0.849483,0.0,0.0,0.0,134.12,82.11550368,38.99785524,90.9053829976,0.8155036800000001,0.23785524,0.849483,81.3,38.76,90.0667952133,132.97
2020-07-18 20:00:00,79.40569344,39.67249392,88.764694133,0.86569344,0.25249392,0.901764,78.54,39.42,87.877573931,136.53,0.86569344,0.25249392,0.901764,0.86569344,0.25249392,0.901764,0.0,0.0,0.0,134.44,79.27569344,39.60249392,88.6171151363,0.86569344,0.25249392,0.901764,78.41,39.35,87.7299868916,133.46
2020-07-18 20:30:00,77.54432512,40.02167816,87.2631484709,0.55432512,0.16167816000000002,0.577422,76.99,39.86,86.6964803207,136.41,0.55432512,0.16167816000000002,0.577422,0.55432512,0.16167816000000002,0.577422,0.0,0.0,0.0,134.38,77.42432512,39.95167816,87.1244093701,0.55432512,0.16167816000000002,0.577422,76.87,39.79,86.5577321792,133.37
2020-07-18 21:00:00,76.43707264,40.45372952,86.4819652058,0.28707264,0.08372952,0.29903399999999997,76.15,40.37,86.189090957,136.57,0.28707264,0.08372952,0.29903399999999997,0.28707264,0.08372952,0.29903399999999997,0.0,0.0,0.0,134.48,76.32707264,40.37372952,86.3473222118,0.28707264,0.08372952,0.29903399999999997,76.04,40.29,86.0544345168,133.53
2020-07-18 21:30:00,76.73752224,41.03927732,87.0222362531,0.23752224,0.06927732,0.247419,76.5,40.97,86.7801296381,136.91,0.23752224,0.06927732,0.247419,0.23752224,0.06927732,0.247419,0.0,0.0,0.0,134.74,76.62752224,40.97927732,86.8969408801,0.23752224,0.06927732,0.247419,76.39,40.91,86.6548336794,133.92
2020-07-18 22:00:00,76.62720256,41.33918408,87.0669645306,0.23720256,0.06918408,0.247086,76.39,41.27,86.8253707162,136.91,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.68,76.49720256,41.24918408,86.9098221536,0.23720256,0.06918408,0.247086,76.26,41.18,86.6682179348,133.84
2020-07-18 22:30:00,74.6365632,42.0589976,85.6713245224,0.2365632,0.06899759999999999,0.24642000000000003,74.4,41.99,85.4313765545,137.29,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,134.97,74.5165632,41.9889976,85.5324155545,0.2365632,0.06899759999999999,0.24642000000000003,74.28,41.92,85.2924662558,134.26
2020-07-18 23:00:00,71.4965632,42.7489976,83.3020728747,0.2365632,0.06899759999999999,0.24642000000000003,71.26,42.68,83.063650293,137.82,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.3,71.3965632,42.6789976,83.1803226305,0.2365632,0.06899759999999999,0.24642000000000003,71.16,42.61,82.9418935159,134.78
2020-07-18 23:30:00,67.7065632,43.6889976,80.5785778706,0.2365632,0.06899759999999999,0.24642000000000003,67.47,43.62,80.3424252808,138.24,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.57,67.6065632,43.6089976,80.4511781107,0.2365632,0.06899759999999999,0.24642000000000003,67.37,43.54,80.2150141806,135.2
2020-07-19 00:00:00,64.1765632,47.8089976,80.027067394,0.2365632,0.06899759999999999,0.24642000000000003,63.94,47.74,79.7961853725,138.1,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.52,64.3165632,40.1689976,75.8298666097,0.2365632,0.06899759999999999,0.24642000000000003,64.08,40.1,75.5927007058,135.11
2020-07-19 00:30:00,61.46720256,55.09918408,82.5477866259,0.23720256,0.06918408,0.247086,61.23,55.03,82.3250496508,137.84,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.35,62.05720256,33.67918408,70.6072505474,0.23720256,0.06918408,0.247086,61.82,33.61,70.3657906941,134.82
2020-07-19 01:00:00,59.3065632,55.5489976,81.2585969173,0.2365632,0.06899759999999999,0.24642000000000003,59.07,55.48,81.0388505595,138.14,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.56,59.8965632,33.958997600000004,68.8535532937,0.2365632,0.06899759999999999,0.24642000000000003,59.66,33.89,68.6137573669,135.02
2020-07-19 01:30:00,58.39720256,55.60918408,80.638791043,0.23720256,0.06918408,0.247086,58.16,55.54,80.4193832356,137.95,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.4,58.97720256,34.07918408,68.1153522296,0.23720256,0.06918408,0.247086,58.74,34.01,67.8753836085,134.74
2020-07-19 02:00:00,57.6565632,55.0189976,79.6954790245,0.2365632,0.06899759999999999,0.24642000000000003,57.42,54.95,79.4767821442,138.2,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.6,58.1765632,35.2289976,68.0117252955,0.2365632,0.06899759999999999,0.24642000000000003,57.94,35.16,67.7736615508,135.13
2020-07-19 02:30:00,56.78784192,45.30937056,72.6484552518,0.23784192,0.06937056,0.247752,56.55,45.24,72.4193351254,137.06,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.88,56.70784192,45.21937056,72.5297925619,0.23784192,0.06937056,0.247752,56.47,45.15,72.3006459169,133.9
2020-07-19 03:00:00,55.58720256,45.48918408,71.82759189,0.23720256,0.06918408,0.247086,55.35,45.42,71.6002716475,137.2,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.91,55.50720256,45.38918408,71.7023539885,0.23720256,0.06918408,0.247086,55.27,45.32,71.4749977265,134.04
2020-07-19 03:30:00,54.8665632,45.5189976,71.2903843438,0.2365632,0.06899759999999999,0.24642000000000003,54.63,45.45,71.064332826,137.2,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,134.91,54.7965632,45.4389976,71.1854327895,0.2365632,0.06899759999999999,0.24642000000000003,54.56,45.37,70.9593580862,134.1
2020-07-19 04:00:00,54.44720256,45.55918408,70.9939231248,0.23720256,0.06918408,0.247086,54.21,45.49,70.7676776502,137.2,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.97,54.36720256,45.44918408,70.8619859144,0.23720256,0.06918408,0.247086,54.13,45.38,70.6356942346,134.17
2020-07-19 04:30:00,54.03720256,45.74918408,70.8025924984,0.23720256,0.06918408,0.247086,53.8,45.68,70.5769254077,137.38,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.08,53.95720256,45.65918408,70.6833841787,0.23720256,0.06918408,0.247086,53.72,45.59,70.4576929795,134.33
2020-07-19 05:00:00,53.66720256,45.64918408,70.4557778879,0.23720256,0.06918408,0.247086,53.43,45.58,70.2303445812,137.63,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.24,53.59720256,45.55918408,70.3441495527,0.23720256,0.06918408,0.247086,53.36,45.49,70.1186829597,134.58
2020-07-19 05:30:00,52.82912064,45.73974352,69.8787530289,0.23912064,0.06974352,0.249084,52.59,45.67,69.6524012508,137.63,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.28,52.75912064,45.63974352,69.7603827346,0.23912064,0.06974352,0.249084,52.52,45.57,69.533986654,134.58
2020-07-19 06:00:00,52.2152944,45.9590442,69.5605542895,0.30529439999999997,0.08904419999999999,0.318015,51.91,45.87,69.2726858148,137.79,0.30529439999999997,0.08904419999999999,0.318015,0.30529439999999997,0.08904419999999999,0.318015,0.0,0.0,0.0,135.36,52.1552944,45.8690442,69.4560576895,0.30529439999999997,0.08904419999999999,0.318015,51.85,45.78,69.1681350045,134.74
2020-07-19 06:30:00,53.6262432,45.7422376,70.4849364077,0.5562431999999999,0.16223759999999998,0.57942,53.07,45.58,69.9568531311,137.58,0.5562431999999999,0.16223759999999998,0.57942,0.5562431999999999,0.16223759999999998,0.57942,0.0,0.0,0.0,135.23,53.5662432,45.6522376,70.38088667,0.5562431999999999,0.16223759999999998,0.57942,53.01,45.49,69.8527035984,134.51
2020-07-19 07:00:00,54.46208704,45.52435872,70.9829991027,0.87208704,0.25435872,0.908424,53.59,45.27,70.1516999081,137.32,0.87208704,0.25435872,0.908424,0.87208704,0.25435872,0.908424,0.0,0.0,0.0,135.05,54.39208704,45.42435872,70.8651642042,0.87208704,0.25435872,0.908424,53.52,45.17,70.0337011731,134.24
2020-07-19 07:30:00,56.7015872,44.9033796,72.3283035229,1.2115872,0.35337959999999996,1.26207,55.49,44.55,71.1606815594,137.07,1.2115872,0.35337959999999996,1.26207,1.2115872,0.35337959999999996,1.26207,0.0,0.0,0.0,134.87,56.6215872,44.8133796,72.2097163007,1.2115872,0.35337959999999996,1.26207,55.41,44.46,71.041957321,133.98
2020-07-19 08:00:00,59.35202656,44.27184108,74.0449793665,1.41202656,0.41184108,1.470861,57.94,43.86,72.6687222951,136.79,1.41202656,0.41184108,1.470861,1.41202656,0.41184108,1.470861,0.0,0.0,0.0,134.69,59.27202656,44.18184108,73.9270465645,1.41202656,0.41184108,1.470861,57.86,43.77,72.5506202592,133.72
2020-07-19 08:30:00,62.6977104,43.6005822,76.3676217882,1.8877104,0.5505822,1.966365,60.81,43.05,74.506097737,136.79,1.8877104,0.5505822,1.966365,1.8877104,0.5505822,1.966365,0.0,0.0,0.0,134.72,62.6077104,43.5205822,76.248058838,1.8877104,0.5505822,1.966365,60.72,42.97,74.3864187873,133.72
2020-07-19 09:00:00,65.58324384,42.52969612,78.1660855143,2.91324384,0.84969612,3.034629,62.67,41.68,75.2645421165,136.19,2.91324384,0.84969612,3.034629,2.91324384,0.84969612,3.034629,0.0,0.0,0.0,134.39,65.49324384,42.44969612,78.0470479222,2.91324384,0.84969612,3.034629,62.58,41.6,75.1453019157,133.14
2020-07-19 09:30:00,68.45537056,41.90573308,80.26349247,4.06537056,1.1857330799999999,4.234761,64.39,40.72,76.1852380714,135.9,4.06537056,1.1857330799999999,4.234761,4.06537056,1.1857330799999999,4.234761,0.0,0.0,0.0,134.25,68.36537056,41.84573308,80.1554069842,4.06537056,1.1857330799999999,4.234761,64.3,40.66,76.0771029943,132.85
2020-07-19 10:00:00,70.09385056,40.87862308,81.1431433409,5.58385056,1.6286230800000001,5.816511,64.51,39.25,75.5122678775,135.35,5.58385056,1.6286230800000001,5.816511,5.58385056,1.6286230800000001,5.816511,0.0,0.0,0.0,133.86,69.98385056,40.79862308,81.007820514,5.58385056,1.6286230800000001,5.816511,64.4,39.17,75.3767132475,132.29
2020-07-19 10:30:00,71.04455904,40.10507972,81.5827603635,6.39455904,1.86507972,6.660999,64.65,38.24,75.1127159674,135.02,6.39455904,1.86507972,6.660999,6.39455904,1.86507972,6.660999,0.0,0.0,0.0,133.6,70.94455904,40.02507972,81.4563531222,6.39455904,1.86507972,6.660999,64.55,38.16,74.9859193449,131.98
2020-07-19 11:00:00,73.73158336,39.11337848,83.4637811323,5.05158336,1.47337848,5.262066,68.68,37.64,78.318018361,134.53,5.05158336,1.47337848,5.262066,5.05158336,1.47337848,5.262066,0.0,0.0,0.0,133.28,73.62158336,39.03337848,83.3291195921,5.05158336,1.47337848,5.262066,68.57,37.56,78.1831087896,131.5
2020-07-19 11:30:00,74.83813696,38.71862328,84.2607769507,4.89813696,1.42862328,5.102226,69.94,37.29,79.2600006308,134.21,4.89813696,1.42862328,5.102226,4.89813696,1.42862328,5.102226,0.0,0.0,0.0,133.03,74.72813696,38.66862328,84.1401026852,4.89813696,1.42862328,5.102226,69.83,37.24,79.1394117997,131.16
2020-07-19 12:00:00,75.32985536,38.47412448,84.5863190065,4.77985536,1.3941244799999999,4.979016,70.55,37.08,79.700871388,134.21,4.77985536,1.3941244799999999,4.979016,4.77985536,1.3941244799999999,4.979016,0.0,0.0,0.0,133.03,75.20985536,38.41412448,84.4521598471,4.77985536,1.3941244799999999,4.979016,70.43,37.02,79.5667348834,131.26
2020-07-19 12:30:00,75.13466912,38.72969516,84.5293309506,6.20466912,1.80969516,6.463197,68.93,36.92,78.1948291129,134.27,6.20466912,1.80969516,6.463197,6.20466912,1.80969516,6.463197,0.0,0.0,0.0,133.03,75.03466912,38.67969516,84.4175360196,6.20466912,1.80969516,6.463197,68.83,36.87,78.0830698679,131.26
2020-07-19 13:00:00,74.80667744,38.72403092,84.2353225215,5.87667744,1.71403092,6.121539,68.93,37.01,78.2373631969,134.11,5.87667744,1.71403092,6.121539,5.87667744,1.71403092,6.121539,0.0,0.0,0.0,132.92,74.67667744,38.66403092,84.0922912071,5.87667744,1.71403092,6.121539,68.8,36.95,78.0944460253,131.14
2020-07-19 13:30:00,74.52176288,38.94093084,84.0826333878,5.35176288,1.5609308400000002,5.574753,69.17,37.38,78.6241267042,134.39,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,133.07,74.40176288,38.88093084,83.9484907705,5.35176288,1.5609308400000002,5.574753,69.05,37.32,78.4900305771,131.44
2020-07-19 14:00:00,72.36154272,39.36169996,82.374366696,5.73154272,1.67169996,5.970357,66.63,37.69,76.5512442747,134.51,5.73154272,1.67169996,5.970357,5.73154272,1.67169996,5.970357,0.0,0.0,0.0,133.15,72.24154272,39.30169996,82.2402827957,5.73154272,1.67169996,5.970357,66.51,37.63,76.4172559047,131.55
2020-07-19 14:30:00,71.45358016,39.61396088,81.6999388879,6.25358016,1.82396088,6.514146,65.2,37.79,75.3599635085,134.69,6.25358016,1.82396088,6.514146,6.25358016,1.82396088,6.514146,0.0,0.0,0.0,133.26,71.34358016,39.56396088,81.5794914826,6.25358016,1.82396088,6.514146,65.09,37.74,75.2397215572,131.74
2020-07-19 15:00:00,70.72126304,39.92995172,81.2151346138,5.69126304,1.65995172,5.928399,65.03,38.27,75.4552436879,135.12,5.69126304,1.65995172,5.928399,5.69126304,1.65995172,5.928399,0.0,0.0,0.0,133.52,70.61126304,39.85995172,81.0849321343,5.69126304,1.65995172,5.928399,64.92,38.2,75.3249387653,132.15
2020-07-19 15:30:00,70.54727712,40.16253916,81.178493832,5.59727712,1.6325391599999999,5.830497,64.95,38.53,75.5186294897,135.12,5.59727712,1.6325391599999999,5.830497,5.59727712,1.6325391599999999,5.830497,0.0,0.0,0.0,133.49,70.43727712,40.11253916,81.0581631049,5.59727712,1.6325391599999999,5.830497,64.84,38.48,75.3985145742,132.15
2020-07-19 16:00:00,70.40027392,40.09174656,81.0157189084,5.80027392,1.69174656,6.041952,64.6,38.4,75.1513140271,134.92,5.80027392,1.69174656,6.041952,5.80027392,1.69174656,6.041952,0.0,0.0,0.0,133.37,70.30027392,40.02174656,80.8941821823,5.80027392,1.69174656,6.041952,64.5,38.33,75.0295868308,131.95
2020-07-19 16:30:00,72.17430048,39.86083764,82.4500820323,5.21430048,1.5208376399999999,5.431563,66.96,38.34,77.1595567639,134.74,5.21430048,1.5208376399999999,5.431563,5.21430048,1.5208376399999999,5.431563,0.0,0.0,0.0,133.26,72.05430048,39.80083764,82.3160306047,5.21430048,1.5208376399999999,5.431563,66.84,38.28,77.025606132,131.76
2020-07-19 17:00:00,74.25903584,39.68305212,84.1970844474,5.1190358400000004,1.49305212,5.332329,69.14,38.19,78.9861741066,134.54,5.1190358400000004,1.49305212,5.332329,5.1190358400000004,1.49305212,5.332329,0.0,0.0,0.0,133.15,74.13903584,39.62305212,84.0629698178,5.1190358400000004,1.49305212,5.332329,69.02,38.13,78.8521229898,131.58
2020-07-19 17:30:00,76.85737888,39.30006884,86.3223731088,3.73737888,1.09006884,3.893103,73.12,38.21,82.5017484663,134.54,3.73737888,1.09006884,3.893103,3.73737888,1.09006884,3.893103,0.0,0.0,0.0,133.1,76.73737888,39.24006884,86.1882145072,3.73737888,1.09006884,3.893103,73.0,38.15,82.3676058897,131.52
2020-07-19 18:00:00,77.8195072,39.3094396,87.1843319784,3.2895072,0.9594396,3.42657,74.53,38.35,83.8179181321,134.48,3.2895072,0.9594396,3.42657,3.2895072,0.9594396,3.42657,0.0,0.0,0.0,133.1,77.6995072,39.2394396,87.0456606572,3.2895072,0.9594396,3.42657,74.41,38.28,83.6791879741,131.52
2020-07-19 18:30:00,78.1011456,39.7182508,87.6203651593,3.2511456,0.9482508,3.38661,74.85,38.77,84.2949310457,134.48,3.2511456,0.9482508,3.38661,3.2511456,0.9482508,3.38661,0.0,0.0,0.0,133.13,77.9911456,39.6582508,87.4951178553,3.2511456,0.9482508,3.38661,74.74,38.71,84.1696602108,131.58
2020-07-19 19:00:00,78.67166624,39.95006932,88.2340019927,2.09166624,0.61006932,2.178819,76.58,39.34,86.0937396098,134.66,2.09166624,0.61006932,2.178819,2.09166624,0.61006932,2.178819,0.0,0.0,0.0,133.25,78.56166624,39.89006932,88.1087568449,2.09166624,0.61006932,2.178819,76.47,39.28,85.9684785256,131.72
2020-07-19 19:30:00,79.34846048,39.75871764,88.7520918566,1.05846048,0.30871764,1.102563,78.29,39.45,87.6677055705,134.74,1.05846048,0.30871764,1.102563,1.05846048,0.30871764,1.102563,0.0,0.0,0.0,133.3,79.20846048,39.67871764,88.5910878428,1.05846048,0.30871764,1.102563,78.15,39.37,87.5066820306,131.72
2020-07-19 20:00:00,77.47731168,40.31379924,87.3380571934,1.00731168,0.29379924,1.049283,76.47,40.02,86.3091032279,135.03,1.00731168,0.29379924,1.049283,1.00731168,0.29379924,1.049283,0.0,0.0,0.0,133.5,77.35731168,40.25379924,87.2039105982,1.00731168,0.29379924,1.049283,76.35,39.96,86.174962141,132.06
2020-07-19 20:30:00,76.87532416,40.480302879999996,86.8819335993,0.51532416,0.15030288,0.5367959999999999,76.36,40.33,86.3559986336,135.03,0.51532416,0.15030288,0.5367959999999999,0.51532416,0.15030288,0.5367959999999999,0.0,0.0,0.0,133.5,76.76532416,40.41030288,86.7519888662,0.51532416,0.15030288,0.5367959999999999,76.25,40.26,86.2260407302,132.06
2020-07-19 21:00:00,75.9924672,41.0769696,86.3838671435,0.33246719999999996,0.09696959999999999,0.34632,75.66,40.98,86.0453136435,135.26,0.33246719999999996,0.09696959999999999,0.34632,0.33246719999999996,0.09696959999999999,0.34632,0.0,0.0,0.0,133.68,75.8724672,41.0069696,86.2450162896,0.33246719999999996,0.09696959999999999,0.34632,75.54,40.91,85.9064590121,132.37
2020-07-19 21:30:00,75.56327648,41.19095564,86.0610456532,0.24327648000000002,0.07095564,0.253413,75.32,41.12,85.8135001034,134.9,0.24327648000000002,0.07095564,0.253413,0.24327648000000002,0.07095564,0.253413,0.0,0.0,0.0,133.46,75.43327648,41.13095564,85.9181861562,0.24327648000000002,0.07095564,0.253413,75.19,41.06,85.670646665,131.96
2020-07-19 22:00:00,76.19464512,41.04843816,86.5482421563,0.23464512,0.06843816,0.244422,75.96,40.98,86.3092231456,134.76,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,133.36,76.09464512,40.97843816,86.4270062537,0.23464512,0.06843816,0.244422,75.86,40.91,86.1879788602,131.78
2020-07-19 22:30:00,74.43400576,41.80825168,85.371840334,0.23400576,0.06825168,0.243756,74.2,41.74,85.1344090248,135.19,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,133.67,74.29400576,41.73825168,85.2154970951,0.23400576,0.06825168,0.243756,74.06,41.67,84.9780707006,132.24
2020-07-19 23:00:00,70.61400576,42.64825168,82.493703886,0.23400576,0.06825168,0.243756,70.38,42.58,82.25813516,135.38,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,133.81,70.50400576,42.57825168,82.3633555917,0.23400576,0.06825168,0.243756,70.27,42.51,82.1277845799,132.45
2020-07-19 23:30:00,66.12592384,43.10881112,78.9367303597,0.23592384,0.06881112,0.245754,65.89,43.04,78.7015482694,135.66,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.0,66.01592384,43.03881112,78.8063542049,0.23592384,0.06881112,0.245754,65.78,42.97,78.5711734671,132.64
2020-07-20 00:00:00,62.26400576,44.01825168,76.2522976326,0.23400576,0.06825168,0.243756,62.03,43.95,76.0218613295,136.18,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.37,62.16400576,43.93825168,76.1244610675,0.23400576,0.06825168,0.243756,61.93,43.87,75.894016892,133.12
2020-07-20 00:30:00,59.51528448,44.32862464,74.2098110037,0.23528448000000002,0.06862464,0.245088,59.28,44.26,73.9801730195,136.44,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,134.54,59.44528448,44.24862464,74.1058879539,0.23528448000000002,0.06862464,0.245088,59.21,44.18,73.8762241861,133.37
2020-07-20 01:00:00,57.52592384,44.95881112,73.0104554908,0.23592384,0.06881112,0.245754,57.29,44.89,72.7822519575,136.66,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.71,57.44592384,44.87881112,72.8981608367,0.23592384,0.06881112,0.245754,57.21,44.81,72.6699401403,133.58
2020-07-20 01:30:00,57.20592384,44.97881112,72.7709500567,0.23592384,0.06881112,0.245754,56.97,44.91,72.5430148257,136.91,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.84,57.12592384,44.89881112,72.6586155563,0.23592384,0.06881112,0.245754,56.89,44.83,72.4306633961,133.77
2020-07-20 02:00:00,56.61592384,45.43881112,72.5950989272,0.23592384,0.06881112,0.245754,56.38,45.37,72.368095871,137.23,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.07,56.53592384,45.35881112,72.4826353733,0.23592384,0.06881112,0.245754,56.3,45.29,72.2556163907,134.12
2020-07-20 02:30:00,56.08528448,45.54862464,72.2512030474,0.23528448000000002,0.06862464,0.245088,55.85,45.48,72.0253628939,137.35,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.14,56.00528448,45.46862464,72.1386700483,0.23528448000000002,0.06862464,0.245088,55.77,45.4,71.9128145743,134.21
2020-07-20 03:00:00,55.64592384,45.83881112,72.0948364649,0.23592384,0.06881112,0.245754,55.41,45.77,71.8690545367,137.76,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.42,55.57592384,45.75881112,71.9899444769,0.23592384,0.06881112,0.245754,55.34,45.69,71.7641393734,134.64
2020-07-20 03:30:00,54.94592384,45.74881112,71.4983095291,0.23592384,0.06881112,0.245754,54.71,45.68,71.2730418882,137.76,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.42,54.87592384,45.65881112,71.3869319286,0.23592384,0.06881112,0.245754,54.64,45.59,71.1616308132,134.64
2020-07-20 04:00:00,54.2365632,45.958997600000004,71.0903245748,0.2365632,0.06899759999999999,0.24642000000000003,54.0,45.89,70.8653095668,137.76,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.45,54.1665632,45.8889976,70.9916661985,0.2365632,0.06899759999999999,0.24642000000000003,53.93,45.82,70.7666397394,134.64
2020-07-20 04:30:00,54.3465632,45.5489976,70.9102257366,0.2365632,0.06899759999999999,0.24642000000000003,54.11,45.48,70.6846694836,137.49,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.27,54.2665632,45.458997600000004,70.7911035677,0.2365632,0.06899759999999999,0.24642000000000003,54.03,45.39,70.5655227431,134.36
2020-07-20 05:00:00,54.19592384,45.60881112,70.8333382854,0.23592384,0.06881112,0.245754,53.96,45.54,70.6085915452,137.63,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.33,54.12592384,45.51881112,70.7218339504,0.23592384,0.06881112,0.245754,53.89,45.45,70.4970538391,134.48
2020-07-20 05:30:00,54.45967008,45.66282044,71.0700276893,0.24967008000000002,0.07282044,0.260073,54.21,45.59,70.8319998306,137.81,0.24967008000000002,0.07282044,0.260073,0.24967008000000002,0.07282044,0.260073,0.0,0.0,0.0,135.45,54.38967008,45.58282044,70.9649894714,0.24967008000000002,0.07282044,0.260073,54.14,45.51,70.7269375839,134.59
2020-07-20 06:00:00,56.42534432,44.81780876,72.0586945738,0.33534432000000003,0.09780876000000001,0.349317,56.09,44.72,71.7353922412,137.16,0.33534432000000003,0.09780876000000001,0.349317,0.33534432000000003,0.09780876000000001,0.349317,0.0,0.0,0.0,135.01,56.36534432,44.73780876,71.9619592073,0.33534432000000003,0.09780876000000001,0.349317,56.03,44.64,71.6386103997,133.93
2020-07-20 06:30:00,62.39372576,42.30983668,75.386333603,0.51372576,0.14983668,0.535131,61.88,42.16,74.8772328549,135.49,0.51372576,0.14983668,0.535131,0.51372576,0.14983668,0.535131,0.0,0.0,0.0,133.88,62.33372576,42.23983668,75.2973915211,0.51372576,0.14983668,0.535131,61.82,42.09,74.7882377116,132.33
2020-07-20 07:00:00,66.1378912,40.6648016,77.6392087901,0.9078912,0.26480159999999997,0.9457200000000001,65.23,40.4,76.7275237447,135.07,0.9078912,0.26480159999999997,0.9457200000000001,0.9078912,0.26480159999999997,0.9457200000000001,0.0,0.0,0.0,133.57,66.0678912,40.5948016,77.5429182102,0.9078912,0.26480159999999997,0.9457200000000001,65.16,40.33,76.6311588063,131.9
2020-07-20 07:30:00,71.20780064,38.64435852,81.01812956,1.55780064,0.45435852,1.622709,69.65,38.19,79.4329818149,133.96,1.55780064,0.45435852,1.622709,1.55780064,0.45435852,1.622709,0.0,0.0,0.0,132.88,71.09780064,38.57435852,80.8880608686,1.55780064,0.45435852,1.622709,69.54,38.12,79.3028751055,130.79
2020-07-20 08:00:00,75.6443632,43.9900226,87.5053813904,2.4343632,0.7100226,2.5357950000000002,73.21,43.28,85.0462374241,133.96,2.4343632,0.7100226,2.5357950000000002,2.4343632,0.7100226,2.5357950000000002,0.0,0.0,0.0,132.97,76.0743632,29.3300226,81.5325638135,2.4343632,0.7100226,2.5357950000000002,73.64,28.62,79.006037744,130.79
2020-07-20 08:30:00,79.96768896,40.76640928,89.7592970293,3.34768896,0.97640928,3.487176,76.62,39.79,86.3357892186,133.96,3.34768896,0.97640928,3.487176,3.34768896,0.97640928,3.487176,0.0,0.0,0.0,133.06,80.25768896,29.30640928,85.4409870149,3.34768896,0.97640928,3.487176,76.91,28.33,81.9618020788,130.79
2020-07-20 09:00:00,82.57749824,33.99177032,89.29996453,4.25749824,1.24177032,4.434894,78.32,32.75,84.89160677,134.76,4.25749824,1.24177032,4.434894,4.25749824,1.24177032,4.434894,0.0,0.0,0.0,133.56,82.45749824,33.94177032,89.1699657309,4.25749824,1.24177032,4.434894,78.2,32.7,84.7616068748,131.62
2020-07-20 09:30:00,83.23113376,31.54783068,89.0094784143,5.10113376,1.48783068,5.313681,78.13,30.06,83.713203857,134.37,5.10113376,1.48783068,5.313681,5.10113376,1.48783068,5.313681,0.0,0.0,0.0,133.24,83.67113376,14.91783068,84.9905894607,5.10113376,1.48783068,5.313681,78.57,13.43,79.7095339342,131.18
2020-07-20 10:00:00,84.33702784,32.20538312,90.2769127008,5.12702784,1.49538312,5.340654,79.21,30.71,84.9548597786,134.56,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,133.34,84.90702784,12.35538312,85.8012754489,5.12702784,1.49538312,5.340654,79.78,10.86,80.515762432,131.41
2020-07-20 10:30:00,84.7184864,31.9299752,90.5358782703,5.1084864,1.4899752,5.32134,79.61,30.44,85.2311310496,134.56,5.1084864,1.4899752,5.32134,5.1084864,1.4899752,5.32134,0.0,0.0,0.0,133.3,85.2584864,12.0799752,86.1100186044,5.1084864,1.4899752,5.32134,80.15,10.59,80.8465868173,131.41
2020-07-20 11:00:00,84.02852608,31.89165344,89.8769756629,5.38852608,1.57165344,5.613048,78.64,30.32,84.2825723385,134.41,5.38852608,1.57165344,5.613048,5.38852608,1.57165344,5.613048,0.0,0.0,0.0,133.2,84.56852608,12.10165344,85.43000421,5.38852608,1.57165344,5.613048,79.18,10.53,79.8771137435,131.29
2020-07-20 11:30:00,84.4237104,31.6860822,90.1741131528,5.8837104,1.7160822,6.128865,78.54,29.97,84.0638596544,134.25,5.8837104,1.7160822,6.128865,5.8837104,1.7160822,6.128865,0.0,0.0,0.0,133.07,84.9737104,11.9460822,85.8093254785,5.8837104,1.7160822,6.128865,79.09,10.23,79.7488620608,131.29
2020-07-20 12:00:00,85.65270176,30.91370468,91.0606526214,5.53270176,1.6137046800000001,5.763231,80.12,29.3,85.3094625467,133.98,5.53270176,1.6137046800000001,5.763231,5.53270176,1.6137046800000001,5.763231,0.0,0.0,0.0,132.86,86.20270176,11.22370468,86.9303016069,5.53270176,1.6137046800000001,5.763231,80.67,9.61,81.2403902009,131.0
2020-07-20 12:30:00,87.26430016,30.74417088,92.5216846232,5.53430016,1.61417088,5.764896,81.73,29.13,86.7660636424,133.98,5.53430016,1.61417088,5.764896,5.53430016,1.61417088,5.764896,0.0,0.0,0.0,132.86,87.81430016,11.06417088,88.508571279,5.53430016,1.61417088,5.764896,82.28,9.45,82.8208965177,131.0
2020-07-20 13:00:00,87.28783744,30.98603592,92.6245161228,4.71783744,1.37603592,4.914414,82.57,29.61,87.7186240202,134.33,4.71783744,1.37603592,4.914414,4.71783744,1.37603592,4.914414,0.0,0.0,0.0,133.08,87.84783744,11.20603592,88.559684868,4.71783744,1.37603592,4.914414,83.13,9.83,83.7091739297,131.29
2020-07-20 13:30:00,87.06739776,31.20090768,92.4890717477,4.83739776,1.41090768,5.038956,82.23,29.79,87.4598021951,135.12,4.83739776,1.41090768,5.038956,4.83739776,1.41090768,5.038956,0.0,0.0,0.0,133.62,87.61739776,11.17090768,88.3266526516,4.83739776,1.41090768,5.038956,82.78,9.76,83.3533802554,132.03
2020-07-20 14:00:00,86.27066464,31.79811052,91.9442625185,4.69066464,1.36811052,4.886109,81.58,30.43,87.0705535758,135.61,4.69066464,1.36811052,4.886109,4.69066464,1.36811052,4.886109,0.0,0.0,0.0,133.95,86.82066464,11.62811052,87.5958946686,4.69066464,1.36811052,4.886109,82.13,10.26,82.7683786237,132.51
2020-07-20 14:30:00,86.16037504,32.25594272,92.0003047157,4.58037504,1.33594272,4.771224,81.58,30.92,87.2430100352,135.67,4.58037504,1.33594272,4.771224,4.58037504,1.33594272,4.771224,0.0,0.0,0.0,133.99,86.71037504,12.07594272,87.547230294,4.58037504,1.33594272,4.771224,82.13,10.74,82.8292490609,132.51
2020-07-20 15:00:00,85.33460064,32.63675852,91.3627499207,4.75460064,1.3867585199999999,4.952709,80.58,31.25,86.4274198388,136.2,4.75460064,1.3867585199999999,4.952709,4.75460064,1.3867585199999999,4.952709,0.0,0.0,0.0,134.31,85.88460064,12.296758520000001,86.7604454645,4.75460064,1.3867585199999999,4.952709,81.13,10.91,81.8602773022,133.09
2020-07-20 15:30:00,84.833352,33.394311,91.1694993883,4.643352,1.354311,4.836825,80.19,32.04,86.3539095814,136.45,4.643352,1.354311,4.836825,4.643352,1.354311,4.836825,0.0,0.0,0.0,134.49,85.383352,12.964311,86.3619717148,4.643352,1.354311,4.836825,80.74,11.61,81.5704585006,133.36
2020-07-20 16:00:00,84.95277408,33.97664244,91.4952788694,3.14277408,0.9166424400000001,3.273723,81.81,33.06,88.2374053336,136.17,3.14277408,0.9166424400000001,3.273723,3.14277408,0.9166424400000001,3.273723,0.0,0.0,0.0,134.3,85.51277408,13.67664244,86.5995674313,3.14277408,0.9166424400000001,3.273723,82.37,12.76,83.3524714691,133.2
2020-07-20 16:30:00,84.64610944,33.45678192,91.0182404783,4.44610944,1.29678192,4.631364,80.2,32.16,86.4077866862,136.62,4.44610944,1.29678192,4.631364,4.44610944,1.29678192,4.631364,0.0,0.0,0.0,134.6,85.08610944,15.98678192,86.5749572093,4.44610944,1.29678192,4.631364,80.64,14.69,81.9671013273,133.58
2020-07-20 17:00:00,86.2064496,25.1910478,89.8116965762,3.9464496000000002,1.1510478,4.110885,82.26,24.04,85.7008121315,135.89,3.9464496000000002,1.1510478,4.110885,3.9464496000000002,1.1510478,4.110885,0.0,0.0,0.0,134.08,86.0864496,25.1810478,89.6937120039,3.9464496000000002,1.1510478,4.110885,82.14,24.03,85.582828301,132.85
2020-07-20 17:30:00,89.60880832,24.93673576,93.0138662722,2.86880832,0.83673576,2.988342,86.74,24.1,90.0257607577,135.95,2.86880832,0.83673576,2.988342,2.86880832,0.83673576,2.988342,0.0,0.0,0.0,134.13,89.47880832,24.92673576,92.8859477748,2.86880832,0.83673576,2.988342,86.61,24.09,89.89783200950001,132.85
2020-07-20 18:00:00,90.80283456,25.17916008,94.2292145063,2.60283456,0.75916008,2.711286,88.2,24.42,91.518175244,136.03,2.60283456,0.75916008,2.711286,2.60283456,0.75916008,2.711286,0.0,0.0,0.0,134.15,90.67283456,25.16916008,94.1012728196,2.60283456,0.75916008,2.711286,88.07,24.41,91.390223766,132.95
2020-07-20 18:30:00,89.8293184,25.5448012,93.3908095722,2.2793184,0.6648012,2.3742900000000002,87.55,24.88,91.0165748641,134.39,2.2793184,0.6648012,2.3742900000000002,2.2793184,0.6648012,2.3742900000000002,0.0,0.0,0.0,133.09,89.6993184,25.5348012,93.2630355165,2.2793184,0.6648012,2.3742900000000002,87.42,24.87,90.8887963393,131.35
2020-07-20 19:00:00,89.05692128,25.69410204,92.6893850854,1.79692128,0.52410204,1.8717929999999998,87.26,25.17,90.8176001665,133.82,1.79692128,0.52410204,1.8717929999999998,1.79692128,0.52410204,1.8717929999999998,0.0,0.0,0.0,132.69,88.93692128,25.68410204,92.5713188,1.79692128,0.52410204,1.8717929999999998,87.14,25.16,90.6995325236,130.77
2020-07-20 19:30:00,87.92583264,26.05503452,91.7050536736,1.52583264,0.44503452,1.5894089999999998,86.4,25.61,90.1156595715,133.7,1.52583264,0.44503452,1.5894089999999998,1.52583264,0.44503452,1.5894089999999998,0.0,0.0,0.0,132.61,87.80583264,26.05503452,91.5900052923,1.52583264,0.44503452,1.5894089999999998,86.28,25.61,90.0006138868,130.69
2020-07-20 20:00:00,85.94257664,26.53825152,89.9466801681,0.78257664,0.22825152,0.8151839999999999,85.16,26.31,89.131597652,133.35,0.78257664,0.22825152,0.8151839999999999,0.78257664,0.22825152,0.8151839999999999,0.0,0.0,0.0,132.36,85.84257664,26.51825152,89.8452315255,0.78257664,0.22825152,0.8151839999999999,85.06,26.29,89.0301505109,130.34
2020-07-20 20:30:00,84.66317632,26.83675976,88.8147797329,0.50317632,0.14675976000000002,0.524142,84.16,26.69,88.2907792468,133.13,0.50317632,0.14675976000000002,0.524142,0.50317632,0.14675976000000002,0.524142,0.0,0.0,0.0,132.22,84.56317632,26.82675976,88.7164349405,0.50317632,0.14675976000000002,0.524142,84.06,26.68,88.1924373175,130.23
2020-07-20 21:00:00,83.05932032,27.44480176,87.4760986537,0.35932032,0.10480176000000001,0.37429199999999996,82.7,27.34,87.1020413079,133.66,0.35932032,0.10480176000000001,0.37429199999999996,0.35932032,0.10480176000000001,0.37429199999999996,0.0,0.0,0.0,132.56,82.94932032,27.43480176,87.3685188678,0.35932032,0.10480176000000001,0.37429199999999996,82.59,27.33,86.9944653412,130.72
2020-07-20 21:30:00,82.49487488,27.99142184,87.1144309405,0.24487488000000002,0.07142184,0.25507799999999997,82.25,27.92,86.8595930223,133.98,0.24487488000000002,0.07142184,0.25507799999999997,0.24487488000000002,0.07142184,0.25507799999999997,0.0,0.0,0.0,132.79,82.40487488,27.98142184,87.025992509,0.24487488000000002,0.07142184,0.25507799999999997,82.16,27.91,86.7711570742,131.0
2020-07-20 22:00:00,82.5565632,28.4689976,87.3273722938,0.2365632,0.06899759999999999,0.24642000000000003,82.32,28.4,87.08124023,134.19,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,132.94,82.4665632,28.4489976,87.2357696731,0.2365632,0.06899759999999999,0.24642000000000003,82.23,28.38,86.9896390382,131.14
2020-07-20 22:30:00,79.60720256,29.94918408,85.0544550655,0.23720256,0.06918408,0.247086,79.37,29.88,84.8080851099,134.67,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,133.31,79.50720256,29.92918408,84.9538187406,0.23720256,0.06918408,0.247086,79.27,29.86,84.7074524466,131.58
2020-07-20 23:00:00,75.11720256,31.02918408,81.2736389311,0.23720256,0.06918408,0.247086,74.88,30.96,81.0279951622,135.27,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,133.72,75.02720256,31.01918408,81.1866424048,0.23720256,0.06918408,0.247086,74.79,30.95,80.9410069124,132.15
2020-07-20 23:30:00,68.47784192,32.10937056,75.632179076,0.23784192,0.06937056,0.247752,68.24,32.04,75.3873941717,136.1,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.28,68.39784192,32.08937056,75.5512573175,0.23784192,0.06937056,0.247752,68.16,32.02,75.3064804648,132.93
2020-07-21 00:00:00,63.40784192,40.88937056,75.4486251813,0.23784192,0.06937056,0.247752,63.17,40.82,75.2111780256,135.82,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.1,63.84784192,25.81937056,68.8707979768,0.23784192,0.06937056,0.247752,63.61,25.75,68.6243003607,132.69
2020-07-21 00:30:00,59.89720256,44.20918408,74.4454621285,0.23720256,0.06918408,0.247086,59.66,44.14,74.2135782724,135.82,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.12,60.50720256,23.44918408,64.8921088859,0.23720256,0.06918408,0.247086,60.27,23.38,64.6459380008,132.69
2020-07-21 01:00:00,58.14784192,44.42937056,73.1788254095,0.23784192,0.06937056,0.247752,57.91,44.36,72.9477737837,135.95,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.2,58.76784192,23.64937056,63.3478647771,0.23784192,0.06937056,0.247752,58.53,23.58,63.1013256596,132.77
2020-07-21 01:30:00,57.78784192,44.65937056,73.0335132154,0.23784192,0.06937056,0.247752,57.55,44.59,72.8029573575,136.06,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.27,58.38784192,23.83937056,63.0670728096,0.23784192,0.06937056,0.247752,58.15,23.77,62.8206606142,132.83
2020-07-21 02:00:00,57.42848128,44.81955704,72.8479454438,0.23848128000000002,0.06955704,0.248418,57.19,44.75,72.6172059501,135.99,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.24,58.02848128,24.01955704,62.8032145679,0.23848128000000002,0.06955704,0.248418,57.79,23.95,62.5562674718,132.71
2020-07-21 02:30:00,56.24912064,44.86974352,71.953161545,0.23912064,0.06974352,0.249084,56.01,44.8,71.7228004194,135.76,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,134.08,56.85912064,24.13974352,61.7712458767,0.23912064,0.06974352,0.249084,56.62,24.07,61.5238921071,132.45
2020-07-21 03:00:00,55.26848128,45.22955704,71.4165096671,0.23848128000000002,0.06955704,0.248418,55.03,45.16,71.1879659774,136.08,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.3,55.87848128,24.40955704,60.977300244,0.23848128000000002,0.06955704,0.248418,55.64,24.34,60.7309245772,132.73
2020-07-21 03:30:00,54.96912064,45.08974352,71.0963374207,0.23912064,0.06974352,0.249084,54.73,45.02,70.8672935846,136.02,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,134.26,55.56912064,24.26974352,60.6378398298,0.23912064,0.06974352,0.249084,55.33,24.2,60.3908014519,132.66
2020-07-21 04:00:00,54.55848128,45.32955704,70.9323383304,0.23848128000000002,0.06955704,0.248418,54.32,45.26,70.704526022,136.19,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.39,55.16848128,24.49955704,60.3638105316,0.23848128000000002,0.06955704,0.248418,54.93,24.43,60.1176330206,132.87
