Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-21 04:30:00,54.46848128,45.18955704,70.7736640172,0.23848128000000002,0.06955704,0.248418,54.23,45.12,70.545781589,135.69,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.06,55.06848128,24.48955704,60.2683667814,0.23848128000000002,0.06955704,0.248418,54.83,24.42,60.0222067238,132.38
2020-07-21 05:00:00,54.29912064,45.05974352,70.5604350069,0.23912064,0.06974352,0.249084,54.06,44.99,70.33195362,135.69,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,134.08,54.90912064,24.35974352,60.0700310789,0.23912064,0.06974352,0.249084,54.67,24.29,59.8231811257,132.38
2020-07-21 05:30:00,54.40222752,44.89356636,70.5339255937,0.25222752,0.07356636,0.262737,54.15,44.82,70.2926375946,135.56,0.25222752,0.07356636,0.262737,0.25222752,0.07356636,0.262737,0.0,0.0,0.0,133.99,55.01222752,24.22356636,60.1092866694,0.25222752,0.07356636,0.262737,54.76,24.15,59.8488103474,132.27
2020-07-21 06:00:00,56.05493472,44.25060596,71.4161874808,0.34493472000000003,0.10060596000000001,0.359307,55.71,44.15,71.0832371238,135.39,0.34493472000000003,0.10060596000000001,0.359307,0.34493472000000003,0.10060596000000001,0.359307,0.0,0.0,0.0,133.87,56.67493472,23.63060596,61.4040207442,0.34493472000000003,0.10060596000000001,0.359307,56.33,23.53,61.0469475076,132.02
2020-07-21 06:30:00,61.40701248,41.86787864,74.32187056,0.50701248,0.14787864,0.528138,60.9,41.72,73.8198374422,134.68,0.50701248,0.14787864,0.528138,0.50701248,0.14787864,0.528138,0.0,0.0,0.0,133.37,62.04701248,21.46787864,65.6559332505,0.50701248,0.14787864,0.528138,61.54,21.32,65.1284423275,131.31
2020-07-21 07:00:00,65.66816096,40.11613028,76.952006293,0.87816096,0.25613028,0.914751,64.79,39.86,76.0694662792,134.11,0.87816096,0.25613028,0.914751,0.87816096,0.25613028,0.914751,0.0,0.0,0.0,132.97,66.30816096,19.86613028,69.2201946125,0.87816096,0.25613028,0.914751,65.43,19.61,68.3054683023,130.77
2020-07-21 07:30:00,70.3852832,38.5719576,80.2613481337,1.5152831999999998,0.4419576,1.57842,68.87,38.13,78.7208600055,133.78,1.5152831999999998,0.4419576,1.57842,1.5152831999999998,0.4419576,1.57842,0.0,0.0,0.0,132.79,70.9952832,18.4219576,73.3464297595,1.5152831999999998,0.4419576,1.57842,69.48,17.98,71.7687313529,130.43
2020-07-21 08:00:00,75.07659104,36.26025572,83.3744605204,2.36659104,0.69025572,2.465199,72.71,35.57,80.9442338898,133.26,2.36659104,0.69025572,2.465199,2.36659104,0.69025572,2.465199,0.0,0.0,0.0,132.5,75.72659104,16.23025572,77.4463542801,2.36659104,0.69025572,2.465199,73.36,15.54,74.9878736864,129.89
2020-07-21 08:30:00,78.94698976,33.74703868,85.8573806486,3.24698976,0.94703868,3.382281,75.7,32.8,82.5004848471,132.25,3.24698976,0.94703868,3.382281,3.24698976,0.94703868,3.382281,0.0,0.0,0.0,131.86,79.57698976,14.00703868,80.80033683,3.24698976,0.94703868,3.382281,76.33,13.06,77.4392181004,128.97
2020-07-21 09:00:00,80.31670912,32.73529016,86.7316146842,4.16670912,1.21529016,4.340322,76.15,31.52,82.4156107785,132.01,4.16670912,1.21529016,4.340322,4.16670912,1.21529016,4.340322,0.0,0.0,0.0,131.68,80.95670912,13.06529016,82.0042106145,4.16670912,1.21529016,4.340322,76.79,11.85,77.6989485128,128.74
2020-07-21 09:30:00,81.66235296,32.15568628,87.7651870111,4.68235296,1.36568628,4.877451,76.98,30.79,82.9092546101,132.59,4.68235296,1.36568628,4.877451,4.68235296,1.36568628,4.877451,0.0,0.0,0.0,132.09,82.29235296,12.31568628,83.2088185485,4.68235296,1.36568628,4.877451,77.61,10.95,78.378661637,129.34
2020-07-21 10:00:00,82.08286176,31.71708468,87.9975548257,5.37286176,1.56708468,5.596731,76.71,30.15,82.4223671099,132.59,5.37286176,1.56708468,5.596731,5.37286176,1.56708468,5.596731,0.0,0.0,0.0,132.04,82.72286176,11.887084680000001,83.5725710981,5.37286176,1.56708468,5.596731,77.35,10.32,78.0354079889,129.34
2020-07-21 10:30:00,81.44526848,31.33153664,87.2639498648,6.24526848,1.8215366400000002,6.505488,75.2,29.51,80.7829196056,132.59,6.24526848,1.8215366400000002,6.505488,6.24526848,1.8215366400000002,6.505488,0.0,0.0,0.0,131.98,82.05526848,11.50153664,82.8574223012,6.24526848,1.8215366400000002,6.505488,75.81,9.68,76.4255094847,129.34
2020-07-21 11:00:00,80.6749184,31.2068512,86.5003469396,6.6749184,1.9468512,6.95304,74.0,29.26,79.5747924911,132.31,6.6749184,1.9468512,6.95304,6.6749184,1.9468512,6.95304,0.0,0.0,0.0,131.79,81.2649184,11.4768512,82.0713413807,6.6749184,1.9468512,6.95304,74.59,9.53,75.1963363469,129.05
2020-07-21 11:30:00,81.52102208,30.46988144,87.0292520704,6.89102208,2.00988144,7.178148,74.63,28.46,79.872451446,131.9,6.89102208,2.00988144,7.178148,6.89102208,2.00988144,7.178148,0.0,0.0,0.0,131.49,82.13102208,10.83988144,82.8432726149,6.89102208,2.00988144,7.178148,75.24,8.83,75.7563627691,128.66
2020-07-21 12:00:00,84.45067424,29.27186332,89.3798543399,5.0806742400000005,1.48186332,5.292369,79.37,27.79,84.0944766319,131.58,5.0806742400000005,1.48186332,5.292369,5.0806742400000005,1.48186332,5.292369,0.0,0.0,0.0,131.24,85.07067424,9.72186332,85.6243787835,5.0806742400000005,1.48186332,5.292369,79.99,8.24,80.4132930553,128.33
2020-07-21 12:30:00,85.27418112,29.47913616,90.2258579035,4.69418112,1.36913616,4.889772,80.58,28.11,85.3423019376,131.7,4.69418112,1.36913616,4.889772,4.69418112,1.36913616,4.889772,0.0,0.0,0.0,131.31,85.89418112,9.90913616,86.4638729743,4.69418112,1.36913616,4.889772,81.2,8.54,81.6478511658,128.5
2020-07-21 13:00:00,84.86647904,29.77563972,89.938356586,4.47647904,1.30563972,4.662999,80.39,28.47,85.2824307815,131.88,4.47647904,1.30563972,4.662999,4.47647904,1.30563972,4.662999,0.0,0.0,0.0,131.4,85.48647904,10.15563972,86.0876014115,4.47647904,1.30563972,4.662999,81.01,8.85,81.4919787464,128.72
2020-07-21 13:30:00,83.68224256,30.15440408,88.9494564643,5.19224256,1.51440408,5.408586,78.49,28.64,83.551958086,132.23,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,131.62,84.30224256,10.44440408,84.9467696692,5.19224256,1.51440408,5.408586,79.11,8.93,79.6124173732,129.06
2020-07-21 14:00:00,84.32286272,29.76708496,89.4227293495,4.41286272,1.28708496,4.596732,79.91,28.48,84.8334751145,132.15,4.41286272,1.28708496,4.596732,4.41286272,1.28708496,4.596732,0.0,0.0,0.0,131.53,84.93286272,10.05708496,85.5262306413,4.41286272,1.28708496,4.596732,80.52,8.77,80.9961931204,128.96
2020-07-21 14:30:00,82.9412736,30.3337048,88.3141467336,5.1212736,1.4937048,5.33466,77.82,28.84,82.9921562559,132.37,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,131.69,83.5612736,10.5537048,84.2250979855,5.1212736,1.4937048,5.33466,78.44,9.06,78.9614918805,129.18
2020-07-21 15:00:00,83.41131392,30.43871656,88.7916817933,4.76131392,1.38871656,4.959702,78.65,29.05,83.84345532,132.5,4.76131392,1.38871656,4.959702,4.76131392,1.38871656,4.959702,0.0,0.0,0.0,131.76,84.03131392,10.62871656,84.7008343219,4.76131392,1.38871656,4.959702,79.27,9.24,79.8067071116,129.32
2020-07-21 15:30:00,82.7121824,30.7585532,88.2462107534,5.4121824,1.5785532,5.63769,77.3,29.18,82.6242240508,132.71,5.4121824,1.5785532,5.63769,5.4121824,1.5785532,5.63769,0.0,0.0,0.0,131.91,83.3421824,10.8785532,84.0491658907,5.4121824,1.5785532,5.63769,77.93,9.3,78.4829592969,129.99
2020-07-21 16:00:00,82.52229312,31.04650216,88.1692358941,4.58229312,1.33650216,4.773222,77.94,29.71,83.4105970486,132.86,4.58229312,1.33650216,4.773222,4.58229312,1.33650216,4.773222,0.0,0.0,0.0,131.99,83.17229312,11.10650216,83.9105758118,4.58229312,1.33650216,4.773222,78.59,9.77,79.1949556474,129.99
2020-07-21 16:30:00,83.39177504,32.51801772,89.5075953244,3.1817750399999998,0.92801772,3.314349,80.21,31.59,86.2065670352,133.49,3.1817750399999998,0.92801772,3.314349,3.1817750399999998,0.92801772,3.314349,0.0,0.0,0.0,132.43,84.04177504,12.41801772,84.9542648486,3.1817750399999998,0.92801772,3.314349,80.86,11.49,81.6722700799,130.68
2020-07-21 17:00:00,85.91279424,33.34414832,92.1566082346,2.96279424,0.86414832,3.086244,82.95,32.48,89.0822816277,133.67,2.96279424,0.86414832,3.086244,2.96279424,0.86414832,3.086244,0.0,0.0,0.0,132.55,86.56279424,13.18414832,87.5610593447,2.96279424,0.86414832,3.086244,83.6,12.32,84.5029135592,130.77
2020-07-21 17:30:00,90.16207616,33.01393888,96.0162493428,1.76207616,0.51393888,1.835496,88.4,32.5,94.1849775707,133.27,1.76207616,0.51393888,1.835496,1.76207616,0.51393888,1.835496,0.0,0.0,0.0,132.29,90.84207616,12.94393888,91.7596226822,1.76207616,0.51393888,1.835496,89.08,12.43,89.9430447561,130.39
2020-07-21 18:00:00,92.48797088,32.84482484,98.1468658505,1.14797088,0.33482484,1.195803,91.34,32.51,96.9530592607,133.38,1.14797088,0.33482484,1.195803,1.14797088,0.33482484,1.195803,0.0,0.0,0.0,132.33,93.18797088,12.77482484,94.0595240602,1.14797088,0.33482484,1.195803,92.04,12.44,92.8768819459,130.5
2020-07-21 18:30:00,91.5637952,34.0827736,97.7014024858,1.0037952,0.29277359999999997,1.04562,90.56,33.79,96.6585624764,133.96,1.0037952,0.29277359999999997,1.04562,1.0037952,0.29277359999999997,1.04562,0.0,0.0,0.0,132.73,92.2537952,13.852773599999999,93.2880596069,1.0037952,0.29277359999999997,1.04562,91.25,13.56,92.25202491,131.12
2020-07-21 19:00:00,89.36783136,34.51561748,95.8015507808,0.80783136,0.23561748000000002,0.841491,88.56,34.28,94.9631086265,133.58,0.80783136,0.23561748000000002,0.841491,0.80783136,0.23561748000000002,0.841491,0.0,0.0,0.0,132.48,90.05783136,14.38561748,91.1995558078,0.80783136,0.23561748000000002,0.841491,89.25,14.15,90.3647331651,130.72
2020-07-21 19:30:00,87.42451488,35.14631684,94.2247811853,0.60451488,0.17631684,0.629703,86.82,34.97,93.5981479518,133.22,0.60451488,0.17631684,0.629703,0.60451488,0.17631684,0.629703,0.0,0.0,0.0,132.24,88.11451488,15.14631684,89.4068154357,0.60451488,0.17631684,0.629703,87.51,14.97,88.7811973337,130.28
2020-07-21 20:00:00,85.02495456,36.09144508,92.3679344031,0.48495456000000003,0.14144508,0.505161,84.54,35.95,91.8662838042,133.44,0.48495456000000003,0.14144508,0.505161,0.48495456000000003,0.14144508,0.505161,0.0,0.0,0.0,132.39,85.67495456,16.03144508,87.1619473751,0.48495456000000003,0.14144508,0.505161,85.19,15.89,86.6592649403,130.51
2020-07-21 20:30:00,83.28141824,36.82958032,91.0615869103,0.34141824,0.09958032,0.35564399999999996,82.94,36.73,90.7090761721,133.66,0.34141824,0.09958032,0.35564399999999996,0.34141824,0.09958032,0.35564399999999996,0.0,0.0,0.0,132.55,83.96141824,16.71958032,85.6099533871,0.34141824,0.09958032,0.35564399999999996,83.62,16.62,85.2556672603,130.71
2020-07-21 21:00:00,81.62117856,37.41617708,89.7885688538,0.26117856,0.07617708000000001,0.272061,81.36,37.34,89.5194124199,133.97,0.26117856,0.07617708000000001,0.272061,0.26117856,0.07617708000000001,0.272061,0.0,0.0,0.0,132.75,82.28117856,17.20617708,84.0609592792,0.26117856,0.07617708000000001,0.272061,82.02,17.13,83.7897207299,130.98
2020-07-21 21:30:00,81.88272704,37.42787872,90.0312562002,0.23272704,0.06787872,0.242424,81.65,37.36,89.7913809895,133.97,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,132.75,82.56272704,17.21787872,84.3389544866,0.23272704,0.06787872,0.242424,82.33,17.15,84.0972734397,130.91
2020-07-21 22:00:00,80.39144832,38.36750576,89.0777775948,0.23144832,0.06750576,0.241092,80.16,38.3,88.839831157,134.27,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,132.99,81.06144832,18.06750576,83.0505458629,0.23144832,0.06750576,0.241092,80.83,18.0,82.809956527,131.21
2020-07-21 22:30:00,75.78112864,40.02741252,85.7028191543,0.23112864,0.06741252,0.240759,75.55,39.96,85.4669766635,134.84,0.23112864,0.06741252,0.240759,0.23112864,0.06741252,0.240759,0.0,0.0,0.0,133.38,76.44112864,19.56741252,78.9058285584,0.23112864,0.06741252,0.240759,76.21,19.5,78.6652025994,131.75
2020-07-21 23:00:00,70.8033664,41.2380652,81.9371388017,0.2333664,0.06806519999999999,0.24309000000000003,70.57,41.17,81.7012472365,135.41,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,133.76,71.4533664,20.5980652,74.3630544012,0.2333664,0.06806519999999999,0.24309000000000003,71.22,20.53,74.1199655963,132.28
2020-07-21 23:30:00,66.47080896,42.51731928,78.9055820747,0.23080896,0.06731928,0.240426,66.24,42.45,78.6749013345,136.39,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,134.43,67.08080896,21.80731928,70.5364735786,0.23080896,0.06731928,0.240426,66.85,21.74,70.2961599236,133.23
2020-07-22 00:00:00,62.93080896,33.06731928,71.0896217512,0.23080896,0.06731928,0.240426,62.7,33.0,70.8540048268,135.92,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,134.11,62.87080896,33.03731928,71.022553351,0.23080896,0.06731928,0.240426,62.64,32.97,70.7869373543,132.74
2020-07-22 00:30:00,59.99144832,33.36750576,68.6466627898,0.23144832,0.06750576,0.241092,59.76,33.3,68.4116042788,136.04,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,134.21,59.93144832,33.33750576,68.5796455811,0.23144832,0.06750576,0.241092,59.7,33.27,68.3445893981,132.86
2020-07-22 01:00:00,57.92144832,33.49750576,66.9102164668,0.23144832,0.06750576,0.241092,57.69,33.43,66.6760901673,135.85,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,134.09,57.87144832,33.47750576,66.8569212764,0.23144832,0.06750576,0.241092,57.64,33.41,66.6228016523,132.68
2020-07-22 01:30:00,57.81953024,34.56694632,67.3644702723,0.22953024,0.06694632,0.239094,57.59,34.5,67.1331371232,136.36,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,134.41,57.82953024,32.80694632,66.4872190321,0.22953024,0.06694632,0.239094,57.6,32.74,66.2545666351,133.15
2020-07-22 02:00:00,57.15272704,44.34787872,72.3406424845,0.23272704,0.06787872,0.242424,56.92,44.28,72.1152189208,135.4,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.77,57.78272704,23.13787872,62.2431118747,0.23272704,0.06787872,0.242424,57.55,23.07,62.0018338438,132.18
2020-07-22 02:30:00,56.0333664,44.5680652,71.5964425498,0.2333664,0.06806519999999999,0.24309000000000003,55.8,44.5,71.3714929086,135.53,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,133.86,56.6733664,23.3080652,61.2791674427,0.2333664,0.06806519999999999,0.24309000000000003,56.44,23.24,61.037457352,132.3
2020-07-22 03:00:00,55.42030944,44.60300692,71.139573549,0.25030944,0.07300692,0.260739,55.17,44.53,70.8988702308,135.53,0.25030944,0.07300692,0.260739,0.25030944,0.07300692,0.260739,0.0,0.0,0.0,133.88,56.05030944,23.34300692,60.7168276542,0.25030944,0.07300692,0.260739,55.8,23.27,60.4576951264,132.3
2020-07-22 03:30:00,55.323736,44.676923,71.1107812764,0.26373599999999997,0.07692299999999999,0.274725,55.06,44.6,70.8573468315,135.62,0.26373599999999997,0.07692299999999999,0.274725,0.26373599999999997,0.07692299999999999,0.274725,0.0,0.0,0.0,133.91,55.963736,23.416923,60.6654104896,0.26373599999999997,0.07692299999999999,0.274725,55.7,23.34,60.3924299892,132.36
2020-07-22 04:00:00,54.96259712,44.81242416,70.9157277427,0.28259712,0.08242416,0.29437199999999997,54.68,44.73,70.6447117625,135.62,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,133.95,55.58259712,23.53242416,60.3589271728,0.28259712,0.08242416,0.29437199999999997,55.3,23.45,60.06656724,132.36
2020-07-22 04:30:00,54.7529168,44.5925174,70.6142655996,0.28291679999999997,0.08251739999999999,0.294705,54.47,44.51,70.3428816583,135.14,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,133.61,55.4029168,23.4725174,60.1701110439,0.28291679999999997,0.08251739999999999,0.294705,55.12,23.39,59.8774289695,131.87
2020-07-22 05:00:00,54.72241728,44.23820504,70.3673343117,0.30241728,0.08820504,0.31501799999999996,54.42,44.15,70.0768071476,135.02,0.30241728,0.08820504,0.31501799999999996,0.30241728,0.08820504,0.31501799999999996,0.0,0.0,0.0,133.54,55.34241728,23.12820504,59.9808054195,0.30241728,0.08820504,0.31501799999999996,55.04,23.04,59.6677735465,131.75
2020-07-22 05:30:00,54.83913056,43.54016308,70.0219682786,0.30913056,0.09016308,0.322011,54.53,43.45,69.7239083816,134.28,0.30913056,0.09016308,0.322011,0.30913056,0.09016308,0.322011,0.0,0.0,0.0,133.04,55.47913056,22.70016308,59.9435678914,0.30913056,0.09016308,0.322011,55.17,22.61,59.6233259723,131.01
2020-07-22 06:00:00,56.33462496,43.24093228,71.0166754631,0.41462496,0.12093228,0.431901,55.92,43.12,70.6143101644,134.35,0.41462496,0.12093228,0.431901,0.41462496,0.12093228,0.431901,0.0,0.0,0.0,133.11,56.97462496,22.38093228,61.212858282,0.41462496,0.12093228,0.431901,56.56,22.26,60.782737681,131.07
2020-07-22 06:30:00,61.47794144,41.20023292,74.0067326421,0.6179414400000001,0.18023292,0.643689,60.86,41.02,73.3933239471,133.92,0.6179414400000001,0.18023292,0.643689,0.6179414400000001,0.18023292,0.643689,0.0,0.0,0.0,132.82,62.12794144,20.43023292,65.4008832107,0.6179414400000001,0.18023292,0.643689,61.51,20.25,64.7575678975,130.63
2020-07-22 07:00:00,66.48570368,39.09958024,77.1305773916,0.61570368,0.17958024,0.641358,65.87,38.92,76.5089752905,132.72,0.61570368,0.17958024,0.641358,0.61570368,0.17958024,0.641358,0.0,0.0,0.0,132.02,67.15570368,18.70958024,69.7132478767,0.61570368,0.17958024,0.641358,66.54,18.53,69.071937138,129.44
2020-07-22 07:30:00,72.735304,24.402797,76.7197559263,0.6953039999999999,0.20279699999999998,0.724275,72.04,24.2,75.9960630559,133.0,0.6953039999999999,0.20279699999999998,0.724275,0.6953039999999999,0.20279699999999998,0.724275,0.0,0.0,0.0,132.2,72.515304,28.892797,78.0593558306,0.6953039999999999,0.20279699999999998,0.724275,71.82,28.69,77.3384024919,129.69
2020-07-22 08:00:00,77.61111776,15.39699268,79.1236562827,1.12111776,0.32699268,1.167831,76.49,15.07,77.9604066177,133.75,1.12111776,0.32699268,1.167831,1.12111776,0.32699268,1.167831,0.0,0.0,0.0,132.68,76.79111776,35.53699268,84.6153273088,1.12111776,0.32699268,1.167831,75.67,35.21,83.4607272913,130.42
2020-07-22 08:30:00,81.516272,14.013496,82.7120346196,1.7262719999999998,0.5034959999999999,1.7982,79.79,13.51,80.9256708344,133.11,1.7262719999999998,0.5034959999999999,1.7982,1.7262719999999998,0.5034959999999999,1.7982,0.0,0.0,0.0,132.28,80.666272,33.953496,87.5207822691,1.7262719999999998,0.5034959999999999,1.7982,78.94,33.45,85.7346260271,129.8
2020-07-22 09:00:00,83.605152,12.939836,84.6005957228,2.845152,0.8298359999999999,2.9637000000000002,80.76,12.11,81.6629028384,132.77,2.845152,0.8298359999999999,2.9637000000000002,2.845152,0.8298359999999999,2.9637000000000002,0.0,0.0,0.0,132.05,82.735152,32.789836,88.9959477806,2.845152,0.8298359999999999,2.9637000000000002,79.89,31.96,86.0456489313,129.46
2020-07-22 09:30:00,85.80263488,12.10410184,86.6521865489,2.48263488,0.72410184,2.586078,83.32,11.38,84.093559801,132.6,2.48263488,0.72410184,2.586078,2.48263488,0.72410184,2.586078,0.0,0.0,0.0,131.98,84.91263488,31.87410184,90.6979268251,2.48263488,0.72410184,2.586078,82.43,31.15,88.1193928713,129.28
2020-07-22 10:00:00,84.58437184,11.87377512,85.4137137418,3.78437184,1.1037751199999999,3.9420539999999997,80.8,10.77,81.5146177075,132.6,3.78437184,1.1037751199999999,3.9420539999999997,3.78437184,1.1037751199999999,3.9420539999999997,0.0,0.0,0.0,132.03,83.70437184,31.66377512,89.4931087849,3.78437184,1.1037751199999999,3.9420539999999997,79.92,30.56,85.5635436386,129.28
2020-07-22 10:30:00,84.0008944,11.5610942,84.7927423728,4.7008944,1.3710942,4.896765,79.3,10.19,79.9520237392,132.77,4.7008944,1.3710942,4.896765,4.7008944,1.3710942,4.896765,0.0,0.0,0.0,132.11,83.1408944,31.3810942,88.8660868657,4.7008944,1.3710942,4.896765,78.44,30.01,83.9847230156,129.44
2020-07-22 11:00:00,83.78012416,10.84545288,84.4791870962,5.71012416,1.6654528800000001,5.948046,78.07,9.18,78.6078704711,132.29,5.71012416,1.6654528800000001,5.948046,5.71012416,1.6654528800000001,5.948046,0.0,0.0,0.0,131.76,82.89012416,30.52545288,88.332190943,5.71012416,1.6654528800000001,5.948046,77.18,28.86,82.3993446576,128.97
2020-07-22 11:30:00,82.71377952,10.74235236,83.4084375631,6.69377952,1.95235236,6.972687,76.02,8.79,76.5264954117,132.16,6.69377952,1.95235236,6.972687,6.69377952,1.95235236,6.972687,0.0,0.0,0.0,131.67,81.86377952,30.37235236,87.3164256322,6.69377952,1.95235236,6.972687,75.17,28.42,80.3630841867,128.88
2020-07-22 12:00:00,84.50252128,9.626152040000001,85.0490382413,6.19252128,1.8061520400000002,6.450543,78.31,7.82,78.6994822092,131.81,6.19252128,1.8061520400000002,6.450543,6.19252128,1.8061520400000002,6.450543,0.0,0.0,0.0,131.38,83.64252128,29.17615204,88.5850958905,6.19252128,1.8061520400000002,6.450543,77.45,27.37,82.1438944779,128.54
2020-07-22 12:30:00,87.74807648,13.87610564,88.8384558267,5.43807648,1.58610564,5.664663,82.31,12.29,83.2224741281,132.22,5.43807648,1.58610564,5.664663,5.43807648,1.58610564,5.664663,0.0,0.0,0.0,131.62,87.31807648,22.18610564,90.0925621993,5.43807648,1.58610564,5.664663,81.88,20.6,84.4315959816,128.92
2020-07-22 13:00:00,87.64131392,18.83871656,89.6431656472,4.76131392,1.38871656,4.959702,82.88,17.45,84.6970890881,133.53,4.76131392,1.38871656,4.959702,4.76131392,1.38871656,4.959702,0.0,0.0,0.0,132.49,87.51131392,18.82871656,89.5139689172,4.76131392,1.38871656,4.959702,82.75,17.44,84.5678195297,130.22
2020-07-22 13:30:00,85.17288096,20.11459028,87.5158065332,6.15288096,1.79459028,6.409251,79.02,18.32,81.115860348,134.23,6.15288096,1.79459028,6.409251,6.15288096,1.79459028,6.409251,0.0,0.0,0.0,132.95,85.05288096,20.10459028,87.3967225354,6.15288096,1.79459028,6.409251,78.9,18.31,80.9967042539,130.93
2020-07-22 14:00:00,83.1009728,21.3144504,85.7908939,6.2209728,1.8144504,6.48018,76.88,19.5,79.3144652633,134.65,6.2209728,1.8144504,6.48018,6.2209728,1.8144504,6.48018,0.0,0.0,0.0,133.22,82.9709728,21.2944504,85.660002015,6.2209728,1.8144504,6.48018,76.75,19.48,79.1835393248,131.37
2020-07-22 14:30:00,84.20939552,21.13149036,86.820286677,5.07939552,1.48149036,5.291037,79.13,19.65,81.5333023985,134.54,5.07939552,1.48149036,5.291037,5.07939552,1.48149036,5.291037,0.0,0.0,0.0,133.14,84.10939552,21.13149036,86.7232973288,5.07939552,1.48149036,5.291037,79.03,19.65,81.4362535975,131.24
2020-07-22 15:00:00,83.1394464,21.4202552,85.8544983127,4.1494464,1.2102552,4.32234,78.99,20.21,81.5344356698,134.54,4.1494464,1.2102552,4.32234,4.1494464,1.2102552,4.32234,0.0,0.0,0.0,133.14,83.0194464,21.4102552,85.735800622,4.1494464,1.2102552,4.32234,78.87,20.2,81.4157042591,131.24
2020-07-22 15:30:00,83.45634016,21.63976588,86.2162408148,3.49634016,1.01976588,3.6420209999999997,79.96,20.62,82.575940806,134.72,3.49634016,1.01976588,3.6420209999999997,3.49634016,1.01976588,3.6420209999999997,0.0,0.0,0.0,133.25,83.33634016,21.63976588,86.1000874483,3.49634016,1.01976588,3.6420209999999997,79.84,20.62,82.4597477561,131.42
2020-07-22 16:00:00,83.80427136,22.60291248,86.7988914143,4.36427136,1.27291248,4.546116,79.44,21.33,82.2537689106,135.26,4.36427136,1.27291248,4.546116,4.36427136,1.27291248,4.546116,0.0,0.0,0.0,133.59,83.69427136,22.59291248,86.6900845126,4.36427136,1.27291248,4.546116,79.33,21.32,82.1449408059,131.98
2020-07-22 16:30:00,85.29061664,22.99934652,88.3371905099,2.74061664,0.7993465200000001,2.854809,82.55,22.2,85.482995385,135.54,2.74061664,0.7993465200000001,2.854809,2.74061664,0.7993465200000001,2.854809,0.0,0.0,0.0,133.78,85.17061664,22.97934652,88.2161227062,2.74061664,0.7993465200000001,2.854809,82.43,22.18,85.3619194958,132.26
2020-07-22 17:00:00,85.79282368,23.77874024,89.0271704728,3.49282368,1.01874024,3.638358,82.3,22.76,85.389153878,135.67,3.49282368,1.01874024,3.638358,3.49282368,1.01874024,3.638358,0.0,0.0,0.0,133.83,85.65282368,23.74874024,88.8842442019,3.49282368,1.01874024,3.638358,82.16,22.73,85.2462227902,132.74
2020-07-22 17:30:00,86.31798816,24.72232988,89.7885776404,3.84798816,1.1223298800000001,4.008321,82.47,23.6,85.7803060148,135.87,3.84798816,1.1223298800000001,4.008321,3.84798816,1.1223298800000001,4.008321,0.0,0.0,0.0,133.97,86.20798816,24.68232988,89.6718162574,3.84798816,1.1223298800000001,4.008321,82.36,23.56,85.6635465061,132.74
2020-07-22 18:00:00,87.3657008,25.0195794,90.8776376763,3.4957008,1.0195794,3.641355,83.87,24.0,87.2363278686,135.7,3.4957008,1.0195794,3.641355,3.4957008,1.0195794,3.641355,0.0,0.0,0.0,133.82,87.2357008,24.9895794,90.7444024315,3.4957008,1.0195794,3.641355,83.74,23.97,87.1030912195,132.49
2020-07-22 18:30:00,86.80863904,25.41626972,90.4528970153,2.31863904,0.67626972,2.415249,84.49,24.74,88.0376493325,135.18,2.31863904,0.67626972,2.415249,2.31863904,0.67626972,2.415249,0.0,0.0,0.0,133.49,86.69863904,25.38626972,90.3388991614,2.31863904,0.67626972,2.415249,84.38,24.71,87.9236515393,132.01
2020-07-22 19:00:00,86.33896928,25.69011604,90.0799626914,1.74896928,0.51011604,1.8218429999999999,84.59,25.18,88.2581469327,135.1,1.74896928,0.51011604,1.8218429999999999,1.74896928,0.51011604,1.8218429999999999,0.0,0.0,0.0,133.4,86.23896928,25.66011604,89.9755598908,1.74896928,0.51011604,1.8218429999999999,84.49,25.15,88.1537441065,132.07
2020-07-22 19:30:00,85.98021856,25.80589708,89.7693840222,1.22021856,0.35589708000000003,1.271061,84.76,25.45,88.4983621317,135.18,1.22021856,0.35589708000000003,1.271061,1.22021856,0.35589708000000003,1.271061,0.0,0.0,0.0,133.49,85.89021856,25.77589708,89.6745589036,1.22021856,0.35589708000000003,1.271061,84.67,25.42,88.403536694,132.38
2020-07-22 20:00:00,84.347112,26.498741,88.4116427702,0.887112,0.258741,0.924075,83.46,26.24,87.4877660019,135.65,0.887112,0.258741,0.924075,0.887112,0.258741,0.924075,0.0,0.0,0.0,133.79,84.247112,26.468741,88.3072484594,0.887112,0.258741,0.924075,83.36,26.21,87.383371988,133.5
2020-07-22 20:30:00,83.19668288,27.15736584,87.5169158598,0.43668288,0.12736584,0.454878,82.76,27.03,87.0622679466,135.92,0.43668288,0.12736584,0.454878,0.43668288,0.12736584,0.454878,0.0,0.0,0.0,133.99,83.09668288,27.12736584,87.4125430535,0.43668288,0.12736584,0.454878,82.66,27.0,86.9578955587,133.5
2020-07-22 21:00:00,81.15826144,27.83699292,85.7995429754,0.29826144,0.08699292,0.310689,80.86,27.75,85.4891928842,135.78,0.29826144,0.08699292,0.310689,0.29826144,0.08699292,0.310689,0.0,0.0,0.0,133.9,81.06826144,27.79699292,85.7014342254,0.29826144,0.08699292,0.310689,80.77,27.71,85.3910826726,132.77
2020-07-22 21:30:00,80.81528448,28.04862464,85.5443484386,0.23528448000000002,0.06862464,0.245088,80.58,27.98,85.2995709251,135.4,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,133.66,80.73528448,28.01862464,85.4589345053,0.23528448000000002,0.06862464,0.245088,80.5,27.95,85.2141566877,132.19
2020-07-22 22:00:00,80.52208768,28.40769224,85.3862025315,0.23208768000000002,0.06769224,0.241758,80.29,28.34,85.1448160489,134.88,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.33,80.42208768,28.38769224,85.2852464235,0.23208768000000002,0.06769224,0.241758,80.19,28.32,85.0438622124,131.61
2020-07-22 22:30:00,77.391768,29.087599,82.6775312268,0.231768,0.06759899999999999,0.241425,77.16,29.02,82.4368000349,135.22,0.231768,0.06759899999999999,0.241425,0.231768,0.06759899999999999,0.241425,0.0,0.0,0.0,133.59,77.331768,29.057599,82.6108128616,0.231768,0.06759899999999999,0.241425,77.1,28.99,82.3700801262,131.96
2020-07-22 23:00:00,72.851768,30.717599,79.0629558583,0.231768,0.06759899999999999,0.241425,72.62,30.65,78.8231368318,136.21,0.231768,0.06759899999999999,0.241425,0.231768,0.06759899999999999,0.241425,0.0,0.0,0.0,134.26,72.761768,30.687599,78.9683709777,0.231768,0.06759899999999999,0.241425,72.53,30.62,78.7285545403,132.98
2020-07-22 23:30:00,68.36144832,31.72750576,75.3652588277,0.23144832,0.06750576,0.241092,68.13,31.66,75.1269092935,136.21,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,134.31,68.30144832,31.70750576,75.3024153937,0.23144832,0.06750576,0.241092,68.07,31.64,75.0640693008,133.05
2020-07-23 00:00:00,64.67208768,32.12769224,72.2126549405,0.23208768000000002,0.06769224,0.241758,64.44,32.06,71.9746983321,136.08,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,134.2,64.61208768,32.09769224,72.1455731248,0.23208768000000002,0.06769224,0.241758,64.38,32.03,71.9076164255,132.86
2020-07-23 00:30:00,61.20464512,37.93843816,72.0092610314,0.23464512,0.06843816,0.244422,60.97,37.87,71.773796054,136.01,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.16,61.47464512,27.92843816,67.5213273765,0.23464512,0.06843816,0.244422,61.24,27.86,67.279396549,132.86
2020-07-23 01:00:00,59.061768,43.457599,73.3270437842,0.231768,0.06759899999999999,0.241425,58.83,43.39,73.1003488364,135.31,0.231768,0.06759899999999999,0.241425,0.231768,0.06759899999999999,0.241425,0.0,0.0,0.0,133.71,59.661768,22.857599,63.8905031513,0.231768,0.06759899999999999,0.241425,59.43,22.79,63.6498939512,132.07
2020-07-23 01:30:00,58.00400576,43.45825168,72.4781644586,0.23400576,0.06825168,0.243756,57.77,43.39,72.250017301,135.31,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,133.65,58.61400576,22.85825168,62.9134432463,0.23400576,0.06825168,0.243756,58.38,22.79,62.6706350694,131.95
2020-07-23 02:00:00,57.67208768,43.62769224,72.3149032189,0.23208768000000002,0.06769224,0.241758,57.44,43.56,72.0890227427,135.57,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.86,58.27208768,22.92769224,62.6204062111,0.23208768000000002,0.06769224,0.241758,58.04,22.86,62.3796537342,132.22
2020-07-23 02:30:00,57.29144832,43.81750576,72.1268595021,0.23144832,0.06750576,0.241092,57.06,43.75,71.9020590804,135.73,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,133.99,57.89144832,23.07750576,62.3216740845,0.23144832,0.06750576,0.241092,57.66,23.01,62.0816857052,132.64
2020-07-23 03:00:00,56.29144832,43.78750576,71.3167078225,0.23144832,0.06750576,0.241092,56.06,43.72,71.0926297164,135.51,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,133.84,56.90144832,23.10750576,61.4144253687,0.23144832,0.06750576,0.241092,56.67,23.04,61.1745903133,132.51
2020-07-23 03:30:00,55.63144832,44.05750576,70.9642294115,0.23144832,0.06750576,0.241092,55.4,43.99,70.7409365219,135.36,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,133.75,56.24144832,23.45750576,60.9373045483,0.23144832,0.06750576,0.241092,56.01,23.39,60.6977116537,132.34
2020-07-23 04:00:00,55.55144832,44.04750576,70.8953184218,0.23144832,0.06750576,0.241092,55.32,43.98,70.6720793525,135.24,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,133.69,56.15144832,23.47750576,60.8619620547,0.23144832,0.06750576,0.241092,55.92,23.41,60.6223927274,132.24
2020-07-23 04:30:00,55.48144832,43.75750576,70.6605294208,0.23144832,0.06750576,0.241092,55.25,43.69,70.437054169,135.0,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,133.52,56.09144832,23.22750576,60.7105229632,0.23144832,0.06750576,0.241092,55.86,23.16,60.470862405,131.9
2020-07-23 05:00:00,54.94144832,43.92750576,70.3433614906,0.23144832,0.06750576,0.241092,54.71,43.86,70.1204941511,135.08,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,133.57,55.53144832,23.39750576,60.2593148675,0.23144832,0.06750576,0.241092,55.3,23.33,60.0198208928,131.9
2020-07-23 05:30:00,55.07702272,43.63496496,70.2672654851,0.25702272,0.07496496,0.26773199999999997,54.82,43.56,70.0193259036,135.0,0.25702272,0.07496496,0.26773199999999997,0.25702272,0.07496496,0.26773199999999997,0.0,0.0,0.0,133.55,55.67702272,23.13496496,60.2922670221,0.25702272,0.07496496,0.26773199999999997,55.42,23.06,60.0261609634,131.82
2020-07-23 06:00:00,56.25232736,42.94109548,70.7690752691,0.31232736,0.09109548,0.325341,55.94,42.85,70.4656377251,134.65,0.31232736,0.09109548,0.325341,0.31232736,0.09109548,0.325341,0.0,0.0,0.0,133.31,56.85232736,22.54109548,61.1578949252,0.31232736,0.09109548,0.325341,56.54,22.45,60.833988033,131.49
2020-07-23 06:30:00,62.03368576,40.87149168,74.2876638556,0.55368576,0.16149168,0.5767559999999999,61.48,40.71,73.73665642,134.49,0.55368576,0.16149168,0.5767559999999999,0.55368576,0.16149168,0.5767559999999999,0.0,0.0,0.0,133.19,62.65368576,20.53149168,65.931983816,0.55368576,0.16149168,0.5767559999999999,62.1,20.37,65.3555422286,131.29
2020-07-23 07:00:00,66.44784128,39.49603704,77.2997577786,0.8778412800000001,0.25603704,0.914418,65.57,39.24,76.4146746378,134.24,0.8778412800000001,0.25603704,0.914418,0.8778412800000001,0.25603704,0.914418,0.0,0.0,0.0,133.03,67.07784128,19.22603704,69.7787739291,0.8778412800000001,0.25603704,0.914418,66.2,18.97,68.8643659667,131.02
2020-07-23 07:30:00,71.33629248,37.73766864,80.7031490041,1.2262924800000001,0.35766864,1.277388,70.11,37.38,79.4523536467,133.46,1.2262924800000001,0.35766864,1.277388,1.2262924800000001,0.35766864,1.277388,0.0,0.0,0.0,132.47,71.98629248,17.69766864,74.1298440596,1.2262924800000001,0.35766864,1.277388,70.76,17.34,72.8536423249,130.25
2020-07-23 08:00:00,76.0393888,35.5877384,83.9552009914,1.8093887999999998,0.5277383999999999,1.8847800000000001,74.23,35.06,82.0932183557,133.02,1.8093887999999998,0.5277383999999999,1.8847800000000001,1.8093887999999998,0.5277383999999999,1.8847800000000001,0.0,0.0,0.0,132.18,76.6893888,15.677738399999999,78.2754995887,1.8093887999999998,0.5277383999999999,1.8847800000000001,74.88,15.15,76.3972309708,129.82
2020-07-23 08:30:00,80.25076672,33.16230696,86.8327366957,2.51076672,0.7323069600000001,2.615382,77.74,32.43,84.2330843553,131.9,2.51076672,0.7323069600000001,2.615382,2.51076672,0.7323069600000001,2.615382,0.0,0.0,0.0,131.47,80.90076672000001,13.56230696,82.0296911244,2.51076672,0.7323069600000001,2.615382,78.39,12.83,79.4329969219,128.71
2020-07-23 09:00:00,83.97248512,31.69780816,89.7559429753,2.39248512,0.69780816,2.492172,81.58,31.0,87.2713950845,132.15,2.39248512,0.69780816,2.492172,2.39248512,0.69780816,2.492172,0.0,0.0,0.0,131.66,84.65248512,11.99780816,85.4984832476,2.39248512,0.69780816,2.492172,82.26,11.3,83.0325092961,128.97
2020-07-23 09:30:00,85.14852864,30.93498752,90.59384848,2.82852864,0.82498752,2.946384,82.32,30.11,87.6538333446,132.7,2.82852864,0.82498752,2.946384,2.82852864,0.82498752,2.946384,0.0,0.0,0.0,132.03,85.81852864,11.06498752,86.5289189043,2.82852864,0.82498752,2.946384,82.99,10.24,83.6193619923,129.5
2020-07-23 10:00:00,84.36164512,30.88256316,89.836628803,3.23164512,0.9425631600000001,3.366297,81.13,29.94,86.4782082377,132.8,3.23164512,0.9425631600000001,3.366297,3.23164512,0.9425631600000001,3.366297,0.0,0.0,0.0,132.09,85.02164512,10.97256316,85.7267594232,3.23164512,0.9425631600000001,3.366297,81.79,10.03,82.4027001985,129.6
2020-07-23 10:30:00,83.77500064,31.10020852,89.3614777307,4.35500064,1.27020852,4.536459,79.42,29.83,84.8372872032,133.02,4.35500064,1.27020852,4.536459,4.35500064,1.27020852,4.536459,0.0,0.0,0.0,132.25,84.43500064,11.14020852,85.1667398633,4.35500064,1.27020852,4.536459,80.08,9.87,80.6859547877,129.82
2020-07-23 11:00:00,83.61571872,34.10041796,90.3018655517,5.55571872,1.6204179600000002,5.787207,78.06,32.48,84.5477025117,133.48,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,132.55,84.25571872,14.02041796,85.4142743152,5.55571872,1.6204179600000002,5.787207,78.7,12.4,79.6708855229,130.3
2020-07-23 11:30:00,83.57573888,41.14792384,93.1560828163,5.37573888,1.56792384,5.599728,78.2,39.58,87.6459719554,134.36,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,133.14,84.19573888,20.79792384,86.726443958,5.37573888,1.56792384,5.599728,78.82,19.23,81.131900631,131.15
2020-07-23 12:00:00,88.173832,40.544451,97.0488390268,4.163832,1.214451,4.337325,84.01,39.33,92.7606004724,134.19,4.163832,1.214451,4.337325,4.163832,1.214451,4.337325,0.0,0.0,0.0,132.99,88.833832,20.234451,91.109180191,4.163832,1.214451,4.337325,84.67,19.02,86.7800051855,131.01
2020-07-23 12:30:00,87.57258176,40.55866968,96.5088740082,5.65258176,1.64866968,5.888106,81.92,38.91,90.6910938295,134.19,5.65258176,1.64866968,5.888106,5.65258176,1.64866968,5.888106,0.0,0.0,0.0,132.99,88.22258176,20.27866968,90.5231924779,5.65258176,1.64866968,5.888106,82.57,18.63,84.6456248131,131.01
2020-07-23 13:00:00,86.83037312,41.41594216,96.2018396974,6.50037312,1.8959421600000002,6.771222,80.33,39.52,89.5250763753,134.37,6.50037312,1.8959421600000002,6.771222,6.50037312,1.8959421600000002,6.771222,0.0,0.0,0.0,133.09,87.48037312,21.11594216,89.9927702347,6.50037312,1.8959421600000002,6.771222,80.98,19.22,83.2296149216,131.21
2020-07-23 13:30:00,89.83092512,40.58235316,98.5724225933,3.95092512,1.15235316,4.115547,85.88,39.43,94.4992026421,134.24,3.95092512,1.15235316,4.115547,3.95092512,1.15235316,4.115547,0.0,0.0,0.0,132.99,90.52092512,20.28235316,92.765358482,3.95092512,1.15235316,4.115547,86.57,19.13,88.6584558855,131.08
2020-07-23 14:00:00,88.56958624,40.64612932,97.4509078225,4.16958624,1.21612932,4.343319,84.4,39.43,93.1562391899,134.18,4.16958624,1.21612932,4.343319,4.16958624,1.21612932,4.343319,0.0,0.0,0.0,132.93,89.22958624,20.36612932,91.5243043352,4.16958624,1.21612932,4.343319,85.06,19.15,87.1890251121,131.02
2020-07-23 14:30:00,88.8931232,40.8513276,97.8305592284,3.6731232,1.0713276,3.8261700000000003,85.22,39.78,94.047311498,134.37,3.6731232,1.0713276,3.8261700000000003,3.6731232,1.0713276,3.8261700000000003,0.0,0.0,0.0,133.07,89.5631232,20.5213276,91.8840460788,3.6731232,1.0713276,3.8261700000000003,85.89,19.45,88.0647182474,131.22
2020-07-23 15:00:00,88.9358208,40.8446144,97.8665558138,3.3758208,0.9846144,3.51648,85.56,39.86,94.38926422,134.37,3.3758208,0.9846144,3.51648,3.3758208,0.9846144,3.51648,0.0,0.0,0.0,133.02,89.6158208,20.5146144,91.9339150784,3.3758208,0.9846144,3.51648,86.24,19.53,88.4237439832,131.22
2020-07-23 15:30:00,89.21097632,41.07778476,98.2139638583,2.70097632,0.78778476,2.813517,86.51,40.29,95.4319872999,134.28,2.70097632,0.78778476,2.813517,2.70097632,0.78778476,2.813517,0.0,0.0,0.0,132.96,89.90097632,20.747784760000002,92.2640564669,2.70097632,0.78778476,2.813517,87.2,19.96,89.4552491473,131.12
2020-07-23 16:00:00,89.0587488,41.6042184,98.297363782,2.4487488,0.7142183999999999,2.55078,86.61,40.89,95.7772634815,134.62,2.4487488,0.7142183999999999,2.55078,2.4487488,0.7142183999999999,2.55078,0.0,0.0,0.0,133.16,89.7487488,21.1942184,92.2173129339,2.4487488,0.7142183999999999,2.55078,87.3,20.48,89.670064124,131.44
2020-07-23 16:30:00,88.95970752,43.14783136,98.8714565136,2.76970752,0.80783136,2.885112,86.19,42.34,96.0280776648,135.18,2.76970752,0.80783136,2.885112,2.76970752,0.80783136,2.885112,0.0,0.0,0.0,133.55,89.65970752,22.58783136,92.4611987707,2.76970752,0.80783136,2.885112,86.89,21.78,89.5781251199,131.98
2020-07-23 17:00:00,90.48304448,43.59130464,100.4359655631,2.47304448,0.72130464,2.576088,88.01,42.87,97.8958477158,135.35,2.47304448,0.72130464,2.576088,2.47304448,0.72130464,2.576088,0.0,0.0,0.0,133.63,91.19304448,22.96130464,94.039315567,2.47304448,0.72130464,2.576088,88.72,22.24,91.4650534357,132.13
2020-07-23 17:30:00,92.55280512,44.14456816,102.5415263862,2.07280512,0.60456816,2.159172,90.48,43.54,100.4109655366,135.6,2.07280512,0.60456816,2.159172,2.07280512,0.60456816,2.159172,0.0,0.0,0.0,133.81,93.26280512,23.41456816,96.15712569,2.07280512,0.60456816,2.159172,91.19,22.81,93.9995329776,132.39
2020-07-23 18:00:00,93.37263584,44.34410212,103.3675409233,1.52263584,0.44410212,1.586079,91.85,43.9,101.8019277814,135.6,1.52263584,0.44410212,1.586079,1.52263584,0.44410212,1.586079,0.0,0.0,0.0,133.81,94.09263584,23.62410212,97.0130007798,1.52263584,0.44410212,1.586079,92.57,23.18,95.4280739615,132.39
2020-07-23 18:30:00,92.85997856,44.64582708,103.0350692426,1.4599785600000001,0.42582708,1.5208110000000001,91.4,44.22,101.5350599547,134.63,1.4599785600000001,0.42582708,1.5208110000000001,1.4599785600000001,0.42582708,1.5208110000000001,0.0,0.0,0.0,133.17,93.56997856,24.24582708,96.6602349393,1.4599785600000001,0.42582708,1.5208110000000001,92.11,23.82,95.1401308597,131.43
2020-07-23 19:00:00,91.47245632,45.11654976,101.9936925867,1.22245632,0.35654976,1.2733919999999999,90.25,44.76,100.7398635099,134.42,1.22245632,0.35654976,1.2733919999999999,1.22245632,0.35654976,1.2733919999999999,0.0,0.0,0.0,133.01,92.18245632,24.80654976,95.4618780676,1.22245632,0.35654976,1.2733919999999999,90.96,24.45,94.1887684387,131.21
2020-07-23 19:30:00,90.16936992,45.37689956,100.9434410224,0.70936992,0.20689956,0.738927,89.46,45.17,100.2168673428,133.92,0.70936992,0.20689956,0.738927,0.70936992,0.20689956,0.738927,0.0,0.0,0.0,132.72,90.85936992,25.17689956,94.283091664,0.70936992,0.20689956,0.738927,90.15,24.97,93.5442323182,130.77
2020-07-23 20:00:00,88.0299696,46.0354078,99.3404968736,0.4299696,0.12540779999999999,0.447885,87.6,45.91,98.9014059556,134.06,0.4299696,0.12540779999999999,0.447885,0.4299696,0.12540779999999999,0.447885,0.0,0.0,0.0,132.8,88.7299696,25.8054078,92.4063124302,0.4299696,0.12540779999999999,0.447885,88.3,25.68,91.9584275638,130.89
2020-07-23 20:30:00,85.74215744,46.63729592,97.6050968607,0.40215744000000003,0.11729592,0.418914,85.34,46.52,97.195812667,134.18,0.40215744000000003,0.11729592,0.418914,0.40215744000000003,0.11729592,0.418914,0.0,0.0,0.0,132.88,86.40215744,26.32729592,90.3241901195,0.40215744000000003,0.11729592,0.418914,86.0,26.21,89.905306295,131.02
2020-07-23 21:00:00,84.38579392,47.14335656,96.6615656983,0.28579392,0.08335656,0.29770199999999997,84.1,47.06,96.371435602,134.61,0.28579392,0.08335656,0.29770199999999997,0.28579392,0.08335656,0.29770199999999997,0.0,0.0,0.0,133.18,85.06579392,26.70335656,89.1586145407,0.28579392,0.08335656,0.29770199999999997,84.78,26.62,88.8609745614,131.45
2020-07-23 21:30:00,83.99304672,47.46797196,96.4781854064,0.23304672,0.06797196,0.242757,83.76,47.4,96.241870306,134.61,0.23304672,0.06797196,0.242757,0.23304672,0.06797196,0.242757,0.0,0.0,0.0,133.18,84.66304672,27.03797196,88.8756626283,0.23304672,0.06797196,0.242757,84.43,26.97,88.6329837025,131.45
2020-07-23 22:00:00,83.101768,48.057599,95.9970659258,0.231768,0.06759899999999999,0.241425,82.87,47.99,95.7626075251,134.76,0.231768,0.06759899999999999,0.241425,0.231768,0.06759899999999999,0.241425,0.0,0.0,0.0,133.3,83.771768,27.567599,88.1911652518,0.231768,0.06759899999999999,0.241425,83.54,27.5,87.9498811824,131.6
2020-07-23 22:30:00,79.50208768,49.20769224,93.4985503688,0.23208768000000002,0.06769224,0.241758,79.27,49.14,93.265601912,135.28,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.65,80.14208768,28.54769224,85.0748197173,0.23208768000000002,0.06769224,0.241758,79.91,28.48,84.8334751145,132.1
2020-07-23 23:00:00,74.48240736,50.67778548,90.0881065807,0.23240736,0.06778548,0.242091,74.25,50.61,89.8578577532,135.67,0.23240736,0.06778548,0.242091,0.23240736,0.06778548,0.242091,0.0,0.0,0.0,133.91,75.13240736,29.92778548,80.8736729687,0.23240736,0.06778548,0.242091,74.9,29.86,80.6326831998,132.49
2020-07-23 23:30:00,69.73240736,51.33778548,86.5920138016,0.23240736,0.06778548,0.242091,69.5,51.27,86.3647086488,135.85,0.23240736,0.06778548,0.242091,0.23240736,0.06778548,0.242091,0.0,0.0,0.0,134.05,70.34240736,30.51778548,76.6771772029,0.23240736,0.06778548,0.242091,70.11,30.45,76.4369975862,132.69
2020-07-24 00:00:00,66.17144832,52.18750576,84.2745295461,0.23144832,0.06750576,0.241092,65.94,52.12,84.0510440149,136.46,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,134.45,66.77144832,31.20750576,73.7043738628,0.23144832,0.06750576,0.241092,66.54,31.14,73.466122805,133.27
2020-07-24 00:30:00,63.00272704,52.33787872,81.9060264168,0.23272704,0.06787872,0.242424,62.77,52.27,81.6836935992,136.46,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,134.42,63.60272704,31.34787872,70.9083661296,0.23272704,0.06787872,0.242424,63.37,31.28,70.6696207716,133.27
2020-07-24 01:00:00,61.05208768,46.16769224,76.5428848219,0.23208768000000002,0.06769224,0.241758,60.82,46.1,76.3169863137,136.03,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,134.15,61.21208768,38.65769224,72.3970776169,0.23208768000000002,0.06769224,0.241758,60.98,38.59,72.1647316908,132.86
2020-07-24 01:30:00,60.36208768,42.78769224,73.9889737482,0.23208768000000002,0.06769224,0.241758,60.13,42.72,73.7605267064,135.78,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.96,60.28208768,42.71769224,73.8832276323,0.23208768000000002,0.06769224,0.241758,60.05,42.65,73.6547690241,132.59
2020-07-24 02:00:00,60.00272704,42.88787872,73.754304236,0.23272704,0.06787872,0.242424,59.77,42.82,73.5255418205,135.86,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,134.01,59.94272704,42.81787872,73.6647898461,0.23272704,0.06787872,0.242424,59.71,42.75,73.4360034316,132.77
2020-07-24 02:30:00,59.63208768,42.88769224,73.4529783382,0.23208768000000002,0.06769224,0.241758,59.4,42.82,73.2250804028,136.05,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,134.15,59.56208768,42.81769224,73.3552796843,0.23208768000000002,0.06769224,0.241758,59.33,42.75,73.1273642353,133.01
2020-07-24 03:00:00,58.68208768,43.00769224,72.7547181033,0.23208768000000002,0.06769224,0.241758,58.45,42.94,72.5275540743,136.27,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,134.28,58.60208768,42.93769224,72.6488134476,0.23208768000000002,0.06769224,0.241758,58.37,42.87,72.4216390314,133.19
2020-07-24 03:30:00,58.26272704,42.75787872,72.2688145383,0.23272704,0.06787872,0.242424,58.03,42.69,72.0410785594,136.19,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,134.22,58.21272704,42.68787872,72.1870942693,0.23272704,0.06787872,0.242424,57.98,42.62,71.959327401,133.19
2020-07-24 04:00:00,58.02144832,43.16750576,72.318199775,0.23144832,0.06750576,0.241092,57.79,43.1,72.0922610271,136.41,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,134.38,57.95144832,43.09750576,72.2202559198,0.23144832,0.06750576,0.241092,57.72,43.03,71.9943004689,133.35
2020-07-24 04:30:00,57.89272704,42.77787872,71.9827392637,0.23272704,0.06787872,0.242424,57.66,42.71,71.755276461,136.2,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,134.22,57.83272704,42.69787872,71.886947105,0.23272704,0.06787872,0.242424,57.6,42.63,71.659450877,133.03
2020-07-24 05:00:00,57.82208768,42.84769224,71.9674826152,0.23208768000000002,0.06769224,0.241758,57.59,42.78,71.7407589868,136.32,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,134.31,57.75208768,42.78769224,71.8755190494,0.23208768000000002,0.06769224,0.241758,57.52,42.72,71.6487878474,133.18
2020-07-24 05:30:00,58.13272704,42.44787872,71.9808055035,0.23272704,0.06787872,0.242424,57.9,42.38,71.7528703259,136.04,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,134.14,58.07272704,42.37787872,71.8910719816,0.23272704,0.06787872,0.242424,57.84,42.31,71.6631125475,132.89
2020-07-24 06:00:00,59.0773424,41.9350582,72.4477845851,0.25734239999999997,0.07505819999999999,0.268065,58.82,41.86,72.19454273,135.73,0.25734239999999997,0.07505819999999999,0.268065,0.25734239999999997,0.07505819999999999,0.268065,0.0,0.0,0.0,133.94,59.0073424,41.8650582,72.3501869742,0.25734239999999997,0.07505819999999999,0.268065,58.75,41.79,72.0969250385,132.57
2020-07-24 06:30:00,64.34352608,40.36477844,75.956597389,0.39352608,0.11477844,0.409923,63.95,40.25,75.5623252686,134.82,0.39352608,0.11477844,0.409923,0.39352608,0.11477844,0.409923,0.0,0.0,0.0,133.35,64.26352608,40.29477844,75.8516311872,0.39352608,0.11477844,0.409923,63.87,40.18,75.4573343022,131.67
