Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-24 07:00:00,68.53474464,38.86930052,78.7898073724,0.6147446400000001,0.17930052,0.640359,67.92,38.69,78.1667608386,134.23,0.6147446400000001,0.17930052,0.640359,0.6147446400000001,0.17930052,0.640359,0.0,0.0,0.0,132.96,68.43474464,38.82930052,78.6830912764,0.6147446400000001,0.17930052,0.640359,67.82,38.65,78.0600723802,131.08
2020-07-24 07:30:00,73.8775216,37.5459438,82.8709001616,0.8775216,0.2559438,0.9140849999999999,73.0,37.29,81.9728253752,134.03,0.8775216,0.2559438,0.9140849999999999,0.8775216,0.2559438,0.9140849999999999,0.0,0.0,0.0,132.81,73.7675216,37.4859438,82.7456538169,0.8775216,0.2559438,0.9140849999999999,72.89,37.23,81.8475717416,130.86
2020-07-24 08:00:00,79.28693184,35.25785512,86.7728869421,1.22693184,0.35785512,1.278054,78.06,34.9,85.5065705078,133.46,1.22693184,0.35785512,1.278054,1.22693184,0.35785512,1.278054,0.0,0.0,0.0,132.41,79.17693184,35.20785512,86.6520605511,1.22693184,0.35785512,1.278054,77.95,34.85,85.3857423696,130.37
2020-07-24 08:30:00,84.49212608,32.79270344,90.6326694323,1.79212608,0.52270344,1.866798,82.7,32.27,88.7729851926,132.49,1.79212608,0.52270344,1.866798,1.79212608,0.52270344,1.866798,0.0,0.0,0.0,131.77,84.34212608,32.74270344,90.4747415595,1.79212608,0.52270344,1.866798,82.55,32.22,88.6150715172,129.36
2020-07-24 09:00:00,87.74290528,31.25876404,93.1446603745,1.81290528,0.52876404,1.888443,85.93,30.73,91.2595079978,131.85,1.81290528,0.52876404,1.888443,1.81290528,0.52876404,1.888443,0.0,0.0,0.0,131.33,87.59290528,31.20876404,92.9865797215,1.81290528,0.52876404,1.888443,85.78,30.68,91.1014313828,128.72
2020-07-24 09:30:00,88.52614112,37.63804116,96.1951132021,2.73614112,0.79804116,2.8501469999999998,85.79,36.84,93.3654631007,132.31,2.73614112,0.79804116,2.8501469999999998,2.73614112,0.79804116,2.8501469999999998,0.0,0.0,0.0,131.66,88.91614112,23.71804116,92.0251358496,2.73614112,0.79804116,2.8501469999999998,86.18,22.92,89.1757747373,129.17
2020-07-24 10:00:00,87.4788064,40.4767352,96.3893545036,4.7888064,1.3967352,4.98834,82.69,39.08,91.4597315763,132.98,4.7888064,1.3967352,4.98834,4.7888064,1.3967352,4.98834,0.0,0.0,0.0,132.1,88.1088064,20.5267352,90.4682741253,4.7888064,1.3967352,4.98834,83.32,19.13,85.4878897856,130.03
2020-07-24 10:30:00,87.71845664,39.89871652,96.366151813,4.89845664,1.42871652,5.102559,82.82,38.47,91.3186361046,132.83,4.89845664,1.42871652,5.102559,4.89845664,1.42871652,5.102559,0.0,0.0,0.0,132.1,88.34845664,20.00871652,90.585862735,4.89845664,1.42871652,5.102559,83.45,18.58,85.4933851242,129.65
2020-07-24 11:00:00,89.02533152,39.29738836,97.3128685435,3.14533152,0.91738836,3.276387,85.88,38.38,94.0659279442,133.06,3.14533152,0.91738836,3.276387,3.14533152,0.91738836,3.276387,0.0,0.0,0.0,132.24,89.67533152,19.35738836,91.7407955456,3.14533152,0.91738836,3.276387,86.53,18.44,88.4730156601,129.85
2020-07-24 11:30:00,88.83966624,39.31281932,97.1492874936,4.08966624,1.19281932,4.260069,84.75,38.12,92.9284504337,132.94,4.08966624,1.19281932,4.260069,4.08966624,1.19281932,4.260069,0.0,0.0,0.0,132.17,89.45966624,19.41281932,91.5417360428,4.08966624,1.19281932,4.260069,85.37,18.22,87.2926417288,129.72
2020-07-24 12:00:00,88.72964608,39.54531344,97.1431001592,4.26964608,1.2453134399999999,4.447548,84.46,38.3,92.7382423814,133.0,4.26964608,1.2453134399999999,4.447548,4.26964608,1.2453134399999999,4.447548,0.0,0.0,0.0,132.17,89.36964608,19.61531344,91.4969625824,4.26964608,1.2453134399999999,4.447548,85.1,18.37,87.0601338157,129.84
2020-07-24 12:30:00,89.5738128,39.7869454,98.0125959446,3.3838128,0.9869454,3.5248049999999997,86.19,38.8,94.5206649363,133.26,3.3838128,0.9869454,3.5248049999999997,3.3838128,0.9869454,3.5248049999999997,0.0,0.0,0.0,132.34,90.2138128,19.8069454,92.3625849898,3.3838128,0.9869454,3.5248049999999997,86.83,18.82,88.8461664902,130.04
2020-07-24 13:00:00,89.79585152,40.11587336,98.3492666248,2.62585152,0.7658733600000001,2.735262,87.17,39.35,95.640113969,133.41,2.62585152,0.7658733600000001,2.735262,2.62585152,0.7658733600000001,2.735262,0.0,0.0,0.0,132.41,90.44585152,20.10587336,92.6536464514,2.62585152,0.7658733600000001,2.735262,87.82,19.34,89.9243459804,130.19
2020-07-24 13:30:00,87.9822848,40.8694164,97.0112964325,2.9122848,0.8494164,3.03363,85.07,40.02,94.0133251194,133.64,2.9122848,0.8494164,3.03363,2.9122848,0.8494164,3.03363,0.0,0.0,0.0,132.54,88.6122848,20.7894164,91.0183325036,2.9122848,0.8494164,3.03363,85.7,19.94,87.9891675151,130.57
2020-07-24 14:00:00,86.47136544,41.56081492,95.9405981734,3.19136544,0.93081492,3.324339,83.28,40.63,92.6625884594,133.96,3.19136544,0.93081492,3.324339,3.19136544,0.93081492,3.324339,0.0,0.0,0.0,132.74,87.10136544,21.36081492,89.6823966872,3.19136544,0.93081492,3.324339,83.91,20.43,86.3612934132,130.77
2020-07-24 14:30:00,87.07459296,41.46300628,96.442550925,2.44459296,0.71300628,2.5464510000000002,84.63,40.75,93.929757798,134.09,2.44459296,0.71300628,2.5464510000000002,2.44459296,0.71300628,2.5464510000000002,0.0,0.0,0.0,132.81,87.70459296,21.22300628,90.2358666044,2.44459296,0.71300628,2.5464510000000002,85.26,20.51,87.6922328373,130.89
2020-07-24 15:00:00,84.68014656,42.62962608,94.8051277155,3.29014656,0.95962608,3.427236,81.39,41.67,91.4369782965,134.45,3.29014656,0.95962608,3.427236,3.29014656,0.95962608,3.427236,0.0,0.0,0.0,133.03,85.30014656,22.31962608,88.1718816376,3.29014656,0.95962608,3.427236,82.01,21.36,84.7460305855,131.44
2020-07-24 15:30:00,83.90841856,43.29037208,94.4175779189,3.01841856,0.88037208,3.144186,80.89,42.41,91.3334560826,134.81,3.01841856,0.88037208,3.144186,3.01841856,0.88037208,3.144186,0.0,0.0,0.0,133.29,84.54841856,22.85037208,87.5818165214,3.01841856,0.88037208,3.144186,81.53,21.97,84.4382721282,131.7
2020-07-24 16:00:00,85.24813952,42.95195736,95.4574037604,2.33813952,0.6819573600000001,2.435562,82.91,42.27,93.0635320628,134.9,2.33813952,0.6819573600000001,2.435562,2.33813952,0.6819573600000001,2.435562,0.0,0.0,0.0,133.34,85.88813952,22.49195736,88.7843491618,2.33813952,0.6819573600000001,2.435562,83.55,21.81,86.3497458016,131.82
2020-07-24 16:30:00,85.39300416,43.23629288,95.7149005196,2.8330041599999998,0.82629288,2.951046,82.56,42.41,92.8157405832,135.05,2.8330041599999998,0.82629288,2.951046,2.8330041599999998,0.82629288,2.951046,0.0,0.0,0.0,133.43,86.03300416,22.68629288,88.9738483456,2.8330041599999998,0.82629288,2.951046,83.2,21.86,86.0238315817,132.0
2020-07-24 17:00:00,86.84840896,43.88661928,97.3071502548,2.62840896,0.76661928,2.737926,84.22,43.12,94.6168209147,135.23,2.62840896,0.76661928,2.737926,2.62840896,0.76661928,2.737926,0.0,0.0,0.0,133.52,87.50840896,23.30661928,90.5589318675,2.62840896,0.76661928,2.737926,84.88,22.54,87.8217854521,132.25
2020-07-24 17:30:00,90.26183648,44.03053564,100.4285178298,1.6818364799999999,0.49053564,1.751913,88.58,43.54,98.7023201348,135.03,1.6818364799999999,0.49053564,1.751913,1.6818364799999999,0.49053564,1.751913,0.0,0.0,0.0,133.38,90.92183648,23.48053564,93.9048236399,1.6818364799999999,0.49053564,1.751913,89.24,22.99,92.1537720335,131.97
2020-07-24 18:00:00,90.1887696,44.7850578,100.696154664,1.6287696,0.4750578,1.6966350000000001,88.56,44.31,99.0265100869,135.36,1.6287696,0.4750578,1.6966350000000001,1.6287696,0.4750578,1.6966350000000001,0.0,0.0,0.0,133.59,90.8487696,24.1750578,94.0102779353,1.6287696,0.4750578,1.6966350000000001,89.22,23.7,92.3141289294,132.42
2020-07-24 18:30:00,87.73116672,45.69575696,98.9184503427,2.11116672,0.61575696,2.199132,85.62,45.08,96.7625485402,135.5,2.11116672,0.61575696,2.199132,2.11116672,0.61575696,2.199132,0.0,0.0,0.0,133.69,88.39116672,25.01575696,91.8628676365,2.11116672,0.61575696,2.199132,86.28,24.4,89.6638076372,132.49
2020-07-24 19:00:00,86.76543328,46.50491804,98.4426117805,1.28543328,0.37491804,1.3389929999999999,85.48,46.13,97.1329362266,135.26,1.28543328,0.37491804,1.3389929999999999,1.28543328,0.37491804,1.3389929999999999,0.0,0.0,0.0,133.51,87.43543328,25.96491804,91.209275634,1.28543328,0.37491804,1.3389929999999999,86.15,25.59,89.8702987644,132.38
2020-07-24 19:30:00,85.53679232,46.02864776,97.1348508776,0.88679232,0.25864776,0.923742,84.65,45.77,96.2315717423,133.91,0.88679232,0.25864776,0.923742,0.88679232,0.25864776,0.923742,0.0,0.0,0.0,132.64,86.18679232,25.85864776,89.9824029152,0.88679232,0.25864776,0.923742,85.3,25.6,89.0586885149,130.91
2020-07-24 20:00:00,83.76441504,46.68878772,95.8974458771,0.54441504,0.15878772,0.567099,83.22,46.53,95.3446867948,133.76,0.54441504,0.15878772,0.567099,0.54441504,0.15878772,0.567099,0.0,0.0,0.0,132.54,84.42441504,26.59878772,88.5154074894,0.54441504,0.15878772,0.567099,83.88,26.44,87.9484394404,130.74
2020-07-24 20:30:00,81.9398896,47.0087178,94.4667404797,0.5098895999999999,0.14871779999999998,0.531135,81.43,46.86,93.9505428404,133.85,0.5098895999999999,0.14871779999999998,0.531135,0.5098895999999999,0.14871779999999998,0.531135,0.0,0.0,0.0,132.59,82.5798896,26.8587178,86.8379461308,0.5098895999999999,0.14871779999999998,0.531135,82.07,26.71,86.3070622835,130.74
2020-07-24 21:00:00,80.39393568,47.86198124,93.5625680619,0.38393568,0.11198124,0.399933,80.01,47.75,93.175439897,134.04,0.38393568,0.11198124,0.399933,0.38393568,0.11198124,0.399933,0.0,0.0,0.0,132.73,81.02393568,27.65198124,85.6125587725,0.38393568,0.11198124,0.399933,80.64,27.54,85.2130342143,130.95
2020-07-24 21:30:00,80.97848128,47.80955704,94.0386525572,0.23848128000000002,0.06955704,0.248418,80.74,47.74,93.7979488049,133.62,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,132.45,81.63848128,27.72955704,86.2193131458,0.23848128000000002,0.06955704,0.248418,81.4,27.66,85.9711323643,130.6
2020-07-24 22:00:00,81.13464512,48.27843816,94.4120661246,0.23464512,0.06843816,0.244422,80.9,48.21,94.1754431898,133.41,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,132.32,81.78464512,28.28843816,86.5388000318,0.23464512,0.06843816,0.244422,81.55,28.22,86.2946748067,130.37
2020-07-24 22:30:00,78.0933664,49.3180652,92.362575921,0.2333664,0.06806519999999999,0.24309000000000003,77.86,49.25,92.1289427922,133.92,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,132.67,78.7333664,29.1680652,83.962604844,0.2333664,0.06806519999999999,0.24309000000000003,78.5,29.1,83.7201290013,130.8
2020-07-24 23:00:00,74.50464512,49.92843816,89.6871846004,0.23464512,0.06843816,0.244422,74.27,49.86,89.454192188,134.6,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,133.11,75.14464512,29.54843816,80.7454511902,0.23464512,0.06843816,0.244422,74.91,29.48,80.5020403468,131.54
2020-07-24 23:30:00,70.57432544,51.58834492,87.4190639557,0.23432544,0.06834492,0.244089,70.34,51.52,87.1895980034,136.03,0.23432544,0.06834492,0.244089,0.23432544,0.06834492,0.244089,0.0,0.0,0.0,134.07,71.16432544,30.74834492,77.5230412887,0.23432544,0.06834492,0.244089,70.93,30.68,77.2808339758,132.94
2020-07-25 00:00:00,66.59400576,52.45825168,84.7739923118,0.23400576,0.06825168,0.243756,66.36,52.39,84.5479846005,136.26,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.21,67.19400576,31.56825168,74.2400762675,0.23400576,0.06825168,0.243756,66.96,31.5,73.9992675639,133.21
2020-07-25 00:30:00,64.06400576,48.96825168,80.6355164094,0.23400576,0.06825168,0.243756,63.83,48.9,80.4082016961,136.33,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.25,64.38400576,36.34825168,73.9357531773,0.23400576,0.06825168,0.243756,64.15,36.28,73.6984457095,133.21
2020-07-25 01:00:00,61.9933664,43.1580652,75.536720007,0.2333664,0.06806519999999999,0.24309000000000003,61.76,43.09,75.3063456822,135.84,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,133.93,61.8933664,43.0780652,75.4089418153,0.2333664,0.06806519999999999,0.24309000000000003,61.66,43.01,75.1785587784,132.71
2020-07-25 01:30:00,60.45400576,43.36825168,74.4008875364,0.23400576,0.06825168,0.243756,60.22,43.3,74.171007813,136.08,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.06,60.35400576,43.29825168,74.2788301592,0.23400576,0.06825168,0.243756,60.12,43.23,74.048952052,132.91
2020-07-25 02:00:00,59.52464512,43.02843816,73.4481440688,0.23464512,0.06843816,0.244422,59.29,42.96,73.2179329126,136.36,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.24,59.45464512,42.95843816,73.3504071938,0.23464512,0.06843816,0.244422,59.22,42.89,73.1201784735,133.2
2020-07-25 02:30:00,59.01464512,45.77843816,74.6886453151,0.23464512,0.06843816,0.244422,58.78,45.71,74.4613490342,136.28,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.19,59.09464512,40.18843816,71.4652897818,0.23464512,0.06843816,0.244422,58.86,40.12,71.2328154715,133.11
2020-07-25 03:00:00,57.66400576,53.91825168,78.9450151974,0.23400576,0.06825168,0.243756,57.43,53.85,78.7275517211,135.79,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,133.88,58.27400576,32.54825168,66.7476474098,0.23400576,0.06825168,0.243756,58.04,32.48,66.5100894602,132.64
2020-07-25 03:30:00,57.29464512,54.38843816,78.9985984997,0.23464512,0.06843816,0.244422,57.06,54.32,78.7813810491,136.05,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.05,57.92464512,32.97843816,66.6546464678,0.23464512,0.06843816,0.244422,57.69,32.91,66.4168969465,132.95
2020-07-25 04:00:00,56.6633664,54.6280652,78.7080847136,0.2333664,0.06806519999999999,0.24309000000000003,56.43,54.56,78.4929200629,136.12,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,134.12,57.2933664,33.2380652,66.2366878073,0.2333664,0.06806519999999999,0.24309000000000003,57.06,33.17,66.0007007539,132.95
2020-07-25 04:30:00,56.31464512,54.30843816,78.2351948318,0.23464512,0.06843816,0.244422,56.08,54.24,78.0188695124,135.9,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,133.97,56.93464512,32.91843816,65.7660808155,0.23464512,0.06843816,0.244422,56.7,32.85,65.5287150797,132.74
2020-07-25 05:00:00,55.94464512,54.32843816,77.9832194162,0.23464512,0.06843816,0.244422,55.71,54.26,77.7672919678,135.98,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.03,56.57464512,32.91843816,65.4546716541,0.23464512,0.06843816,0.244422,56.34,32.85,65.2174677521,132.89
2020-07-25 05:30:00,55.29368608,54.45815844,77.6085223477,0.23368608000000002,0.06815844,0.243423,55.06,54.39,77.3942872569,136.31,0.23368608000000002,0.06815844,0.243423,0.23368608000000002,0.06815844,0.243423,0.0,0.0,0.0,134.26,55.91368608,32.98815844,64.9196340741,0.23368608000000002,0.06815844,0.243423,55.68,32.92,64.6837599402,133.17
2020-07-25 06:00:00,55.21867104,54.23419572,77.3979949147,0.28867104,0.08419572,0.300699,54.93,54.15,77.1331796311,136.31,0.28867104,0.08419572,0.300699,0.28867104,0.08419572,0.300699,0.0,0.0,0.0,134.23,55.83867104,32.75419572,64.7363462112,0.28867104,0.08419572,0.300699,55.55,32.67,64.4447934282,133.17
2020-07-25 06:30:00,57.91582368,53.50461524,78.8478692452,0.49582368,0.14461524,0.516483,57.42,53.36,78.3858788303,135.38,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,133.65,58.53582368,32.28461524,66.8486277727,0.49582368,0.14461524,0.516483,58.04,32.14,66.3447149365,132.3
2020-07-25 07:00:00,59.37860064,52.82125852,79.4726592332,0.75860064,0.22125852000000001,0.7902089999999999,58.62,52.6,78.7595352957,134.74,0.75860064,0.22125852000000001,0.7902089999999999,0.75860064,0.22125852000000001,0.7902089999999999,0.0,0.0,0.0,133.25,60.00860064,31.77125852,67.9002578693,0.75860064,0.22125852000000001,0.7902089999999999,59.25,31.55,67.126485086,131.64
2020-07-25 07:30:00,62.24566336,51.94456848,81.0725650371,0.97566336,0.28456848,1.016316,61.27,51.66,80.142176786,134.21,0.97566336,0.28456848,1.016316,0.97566336,0.28456848,1.016316,0.0,0.0,0.0,132.92,62.88566336,31.08456848,70.1488207585,0.97566336,0.28456848,1.016316,61.91,30.8,69.148305113,131.08
2020-07-25 08:00:00,65.42622176,50.89806468,82.8927227322,2.01622176,0.58806468,2.100231,63.41,50.31,80.9439571556,133.53,2.01622176,0.58806468,2.100231,2.01622176,0.58806468,2.100231,0.0,0.0,0.0,132.46,66.07622176,30.25806468,72.6747381162,2.01622176,0.58806468,2.100231,64.06,29.67,70.5973972608,130.43
2020-07-25 08:30:00,70.50768064,49.07932352,85.9075842194,1.6776806400000002,0.48932352,1.7475839999999998,68.83,48.59,84.252934667,133.19,1.6776806400000002,0.48932352,1.7475839999999998,1.6776806400000002,0.48932352,1.7475839999999998,0.0,0.0,0.0,132.21,71.18768064,28.54932352,76.6990857074,1.6776806400000002,0.48932352,1.7475839999999998,69.51,28.06,74.9600140075,130.13
2020-07-25 09:00:00,74.56071776,47.55354268,88.4343827609,1.5207177600000001,0.44354268,1.5840809999999999,73.04,47.11,86.9148646665,132.63,1.5207177600000001,0.44354268,1.5840809999999999,1.5207177600000001,0.44354268,1.5840809999999999,0.0,0.0,0.0,131.86,75.23071776,27.17354268,79.9878885611,1.5207177600000001,0.44354268,1.5840809999999999,73.71,26.73,78.4069958613,129.53
2020-07-25 09:30:00,77.9991984,46.7497662,90.936327124,2.3991984,0.6997662,2.499165,75.6,46.05,88.5209720914,132.98,2.3991984,0.6997662,2.499165,2.3991984,0.6997662,2.499165,0.0,0.0,0.0,132.08,78.6791984,26.2797662,82.9520486329,2.3991984,0.6997662,2.499165,76.28,25.58,80.4547997325,129.87
2020-07-25 10:00:00,78.75236384,46.42610612,91.4183687223,3.79236384,1.10610612,3.950379,74.96,45.32,87.595114019,132.85,3.79236384,1.10610612,3.950379,3.79236384,1.10610612,3.950379,0.0,0.0,0.0,131.99,79.44236384,26.00610612,83.5907095795,3.79236384,1.10610612,3.950379,75.65,24.9,79.6425294676,129.75
2020-07-25 10:30:00,79.9781584,45.7027962,92.1154243412,3.4381584,1.0027962,3.581415,76.54,44.7,88.6366831509,132.77,3.4381584,1.0027962,3.581415,3.4381584,1.0027962,3.581415,0.0,0.0,0.0,131.93,80.6681584,25.2927962,84.5403886865,3.4381584,1.0027962,3.581415,77.23,24.29,80.9597245549,129.65
2020-07-25 11:00:00,79.84515072,45.53316896,91.9158178391,4.12515072,1.20316896,4.297032,75.72,44.33,87.7420497823,132.92,4.12515072,1.20316896,4.297032,4.12515072,1.20316896,4.297032,0.0,0.0,0.0,132.02,80.53515072,25.07316896,84.3479359747,4.12515072,1.20316896,4.297032,76.41,23.87,80.0516395835,129.77
2020-07-25 11:30:00,80.9735232,45.1047776,92.6884697347,3.2735232,0.9547776,3.40992,77.7,44.15,89.3672898772,132.86,3.2735232,0.9547776,3.40992,3.2735232,0.9547776,3.40992,0.0,0.0,0.0,131.99,81.6935232,24.6747776,85.3385984326,3.2735232,0.9547776,3.40992,78.42,23.72,81.9288398551,129.92
2020-07-25 12:00:00,82.20265376,44.69494068,93.5676974579,3.58265376,1.04494068,3.731931,78.62,43.65,89.9245622731,132.43,3.58265376,1.04494068,3.731931,3.58265376,1.04494068,3.731931,0.0,0.0,0.0,131.82,82.90265376,24.28494068,86.3863898093,3.58265376,1.04494068,3.731931,79.32,23.24,82.6544614646,129.27
2020-07-25 12:30:00,81.83422112,45.26748116,93.5199689739,4.65422112,1.35748116,4.848147,77.18,43.91,88.7966243728,132.43,4.65422112,1.35748116,4.848147,4.65422112,1.35748116,4.848147,0.0,0.0,0.0,131.76,82.54422112,24.83748116,86.2000516861,4.65422112,1.35748116,4.848147,77.89,23.48,81.3520897089,129.18
2020-07-25 13:00:00,82.73372288,45.40983584,94.3764912073,3.39372288,0.98983584,3.535128,79.34,44.42,90.9283894062,132.65,3.39372288,0.98983584,3.535128,3.39372288,0.98983584,3.535128,0.0,0.0,0.0,131.84,83.44372288,25.00983584,87.1111174123,3.39372288,0.98983584,3.535128,80.05,24.02,83.5760904805,129.56
2020-07-25 13:30:00,82.93752992,45.44302956,94.5711520752,2.54752992,0.74302956,2.653677,80.39,44.7,91.9817487331,132.51,2.54752992,0.74302956,2.653677,2.54752992,0.74302956,2.653677,0.0,0.0,0.0,131.72,83.66752992,25.09302956,87.3493886379,2.54752992,0.74302956,2.653677,81.12,24.35,84.6957903322,129.39
2020-07-25 14:00:00,81.52698112,45.69328616,93.4586809806,1.89698112,0.55328616,1.976022,79.63,45.14,91.5344552614,132.77,1.89698112,0.55328616,1.976022,1.89698112,0.55328616,1.976022,0.0,0.0,0.0,131.87,82.23698112,25.25328616,86.0270278785,1.89698112,0.55328616,1.976022,80.34,24.7,84.0512082007,129.64
2020-07-25 14:30:00,81.13289536,46.39834448,93.4631107977,1.74289536,0.50834448,1.815516,79.39,45.89,91.6987688031,133.15,1.74289536,0.50834448,1.815516,1.74289536,0.50834448,1.815516,0.0,0.0,0.0,132.13,81.86289536,25.89834448,85.8618534829,1.74289536,0.50834448,1.815516,80.12,25.39,84.0468113613,130.04
2020-07-25 15:00:00,81.7581008,46.1502794,93.8841591277,1.0981008,0.3202794,1.143855,80.66,45.83,92.7708170709,133.23,1.0981008,0.3202794,1.143855,1.0981008,0.3202794,1.143855,0.0,0.0,0.0,132.2,82.47810079999999,25.5602794,86.3479298801,1.0981008,0.3202794,1.143855,81.38,25.24,85.2042369838,130.04
2020-07-25 15:30:00,81.67706176,46.91330968,94.1913002505,1.17706176,0.34330968,1.226106,80.5,46.57,93.0000801075,133.66,1.17706176,0.34330968,1.226106,1.17706176,0.34330968,1.226106,0.0,0.0,0.0,132.5,82.38706176,26.22330968,86.4597589403,1.17706176,0.34330968,1.226106,81.21,25.88,85.2340219631,130.51
2020-07-25 16:00:00,81.14087776,47.36692268,93.9546029093,1.36087776,0.39692268,1.417581,79.78,46.97,92.57985364,133.92,1.36087776,0.39692268,1.417581,1.36087776,0.39692268,1.417581,0.0,0.0,0.0,132.67,81.85087776,26.59692268,86.0637117845,1.36087776,0.39692268,1.417581,80.49,26.2,84.6467961591,130.77
2020-07-25 16:30:00,82.512936,47.300023,95.1087629146,1.062936,0.310023,1.107225,81.45,46.99,94.0327740737,133.75,1.062936,0.310023,1.107225,1.062936,0.310023,1.107225,0.0,0.0,0.0,132.57,83.232936,26.560023,87.3679372364,1.062936,0.310023,1.107225,82.17,26.25,86.2610653771,130.6
2020-07-25 17:00:00,83.904544,47.004242,96.1736516404,1.454544,0.424242,1.51515,82.45,46.58,94.6979350356,133.57,1.454544,0.424242,1.51515,1.454544,0.424242,1.51515,0.0,0.0,0.0,132.45,84.614544,26.294242,88.6059152579,1.454544,0.424242,1.51515,83.16,25.87,87.0910012573,130.42
2020-07-25 17:30:00,83.08185536,47.83137448,95.8667568801,2.7818553599999998,0.81137448,2.897766,80.3,47.02,93.0535888615,133.7,2.7818553599999998,0.81137448,2.897766,2.7818553599999998,0.81137448,2.897766,0.0,0.0,0.0,132.5,83.79185536,27.14137448,88.0779724638,2.7818553599999998,0.81137448,2.897766,81.01,26.33,85.1815062088,130.59
2020-07-25 18:00:00,82.91224512,47.59773816,95.6032691323,2.63224512,0.7677381600000001,2.7419219999999997,80.28,46.83,92.9404502894,133.43,2.63224512,0.7677381600000001,2.7419219999999997,2.63224512,0.7677381600000001,2.7419219999999997,0.0,0.0,0.0,132.3,83.60224512,26.97773816,87.8472181992,2.63224512,0.7677381600000001,2.7419219999999997,80.97,26.21,85.1064333643,130.3
2020-07-25 18:30:00,83.67790016,47.19522088,96.0696614395,1.9379001599999999,0.56522088,2.018646,81.74,46.63,94.1051778597,133.43,1.9379001599999999,0.56522088,2.018646,1.9379001599999999,0.56522088,2.018646,0.0,0.0,0.0,132.28,84.38790016,26.56522088,88.470495951,1.9379001599999999,0.56522088,2.018646,82.45,26.0,86.452313445,131.01
2020-07-25 19:00:00,83.35465376,47.70219068,96.0390404946,1.5846537600000001,0.46219068,1.650681,81.77,47.24,94.4349008577,133.43,1.5846537600000001,0.46219068,1.650681,1.5846537600000001,0.46219068,1.650681,0.0,0.0,0.0,132.25,84.07465376,27.12219068,88.3411604641,1.5846537600000001,0.46219068,1.650681,82.49,26.66,86.6911512209,131.22
2020-07-25 19:30:00,82.6919472,47.8484846,95.5376135888,0.8519472,0.2484846,0.8874449999999999,81.84,47.6,94.6760032954,133.43,0.8519472,0.2484846,0.8874449999999999,0.8519472,0.2484846,0.8874449999999999,0.0,0.0,0.0,132.27,83.4019472,27.2584846,87.74343154580001,0.8519472,0.2484846,0.8874449999999999,82.55,27.01,86.856448235,130.69
2020-07-25 20:00:00,81.73622304,48.20473172,94.892077209,0.73622304,0.21473172000000001,0.766899,81.0,47.99,94.149031328,133.53,0.73622304,0.21473172000000001,0.766899,0.73622304,0.21473172000000001,0.766899,0.0,0.0,0.0,132.38,82.43622304,27.55473172,86.9194691037,0.73622304,0.21473172000000001,0.766899,81.7,27.34,86.1531520027,130.69
2020-07-25 20:30:00,81.22462496,48.79093228,94.7522810947,0.41462496,0.12093228,0.431901,80.81,48.67,94.3346436894,133.53,0.41462496,0.12093228,0.431901,0.41462496,0.12093228,0.431901,0.0,0.0,0.0,132.38,81.94462496,28.12093228,86.635491527,0.41462496,0.12093228,0.431901,81.53,28.0,86.2040654494,130.57
2020-07-25 21:00:00,78.9513184,49.3820512,93.1230243163,0.28131839999999997,0.08205119999999999,0.29304,78.67,49.3,92.8410410325,133.89,0.28131839999999997,0.08205119999999999,0.29304,0.28131839999999997,0.08205119999999999,0.29304,0.0,0.0,0.0,132.63,79.6313184,28.6220512,84.6189617345,0.28131839999999997,0.08205119999999999,0.29304,79.35,28.54,84.3264733047,130.89
2020-07-25 21:30:00,79.03272704,49.78787872,93.4077342131,0.23272704,0.06787872,0.242424,78.8,49.72,93.1746660847,133.57,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,132.44,79.73272704,29.14787872,84.8935014893,0.23272704,0.06787872,0.242424,79.5,29.08,84.6516178227,130.57
2020-07-25 22:00:00,78.38208768,50.37769224,93.1754449654,0.23208768000000002,0.06769224,0.241758,78.15,50.31,92.9436313041,133.57,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,132.44,79.06208768,29.76769224,84.4803480676,0.23208768000000002,0.06769224,0.241758,78.83,29.7,84.2392954624,130.57
2020-07-25 22:30:00,75.19144832,51.04750576,90.8823511182,0.23144832,0.06750576,0.241092,74.96,50.98,90.652975682,133.9,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,132.67,75.86144832,30.32750576,81.6989409162,0.23144832,0.06750576,0.241092,75.63,30.26,81.4589743368,130.88
2020-07-25 23:00:00,71.2733664,51.6180652,88.0018034644,0.2333664,0.06806519999999999,0.24309000000000003,71.04,51.55,87.7729121085,134.33,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,132.92,71.9333664,30.7380652,78.2255575492,0.2333664,0.06806519999999999,0.24309000000000003,71.7,30.67,77.9842221222,131.27
2020-07-25 23:30:00,67.63272704,53.08787872,85.9796989635,0.23272704,0.06787872,0.242424,67.4,53.02,85.7547689636,135.23,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.54,68.28272704,31.96787872,75.3954645975,0.23272704,0.06787872,0.242424,68.05,31.9,75.1559212571,132.16
2020-07-26 00:00:00,64.20272704,54.27787872,84.0718637697,0.23272704,0.06787872,0.242424,63.97,54.21,83.8503726885,135.85,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.97,64.81272704,32.96787872,72.7156834091,0.23272704,0.06787872,0.242424,64.58,32.9,72.477488919,132.77
2020-07-26 00:30:00,61.43272704,54.64787872,82.2214728655,0.23272704,0.06787872,0.242424,61.2,54.58,82.0025389851,136.04,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,134.09,62.04272704,33.26787872,70.3992310547,0.23272704,0.06787872,0.242424,61.81,33.2,70.1620702374,132.93
2020-07-26 01:00:00,59.40272704,54.65787872,80.7227829424,0.23272704,0.06787872,0.242424,59.17,54.59,80.5056333433,135.95,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,134.02,60.03272704,33.28787872,68.6440906818,0.23272704,0.06787872,0.242424,59.8,33.22,68.4076633134,132.83
2020-07-26 01:30:00,58.3433664,54.8280652,80.0628823892,0.2333664,0.06806519999999999,0.24309000000000003,58.11,54.76,79.8462879538,135.83,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,133.96,58.9633664,33.4880652,67.8095058827,0.2333664,0.06806519999999999,0.24309000000000003,58.73,33.42,67.572992386,132.69
2020-07-26 02:00:00,58.21272704,55.18787872,80.2148586426,0.23272704,0.06787872,0.242424,57.98,55.12,79.9993424973,135.99,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,134.08,58.84272704,33.82787872,67.8733519446,0.23272704,0.06787872,0.242424,58.61,33.76,67.6377830802,132.95
2020-07-26 02:30:00,57.75272704,53.56787872,78.7711565938,0.23272704,0.06787872,0.242424,57.52,53.5,78.5544422678,136.32,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,134.3,58.28272704,35.16787872,68.0709627145,0.23272704,0.06787872,0.242424,58.05,35.1,67.8366604426,133.52
2020-07-26 03:00:00,56.56400576,44.52825168,71.9878597077,0.23400576,0.06825168,0.243756,56.33,44.46,71.7618317771,135.73,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,133.9,56.49400576,44.42825168,71.8710110834,0.23400576,0.06825168,0.243756,56.26,44.36,71.6449384116,132.96
2020-07-26 03:30:00,56.00400576,44.72825168,71.6733225093,0.23400576,0.06825168,0.243756,55.77,44.66,71.4479425876,135.88,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.0,55.93400576,44.64825168,71.5687039036,0.23400576,0.06825168,0.243756,55.7,44.58,71.3432996153,133.08
2020-07-26 04:00:00,55.18400576,44.92825168,71.1605388593,0.23400576,0.06825168,0.243756,54.95,44.86,70.9360423198,136.06,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.13,55.12400576,44.82825168,71.0508842993,0.23400576,0.06825168,0.243756,54.89,44.76,70.8263347915,133.25
2020-07-26 04:30:00,54.57400576,44.83825168,70.6313734711,0.23400576,0.06825168,0.243756,54.34,44.77,70.4073043086,135.65,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,133.87,54.51400576,44.74825168,70.5278870548,0.23400576,0.06825168,0.243756,54.28,44.68,70.3037751476,132.6
2020-07-26 05:00:00,54.15272704,45.18787872,70.5298676383,0.23272704,0.06787872,0.242424,53.92,45.12,70.3077577512,135.73,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.92,54.10272704,45.10787872,70.440228533,0.23272704,0.06787872,0.242424,53.87,45.04,70.2180781566,132.6
2020-07-26 05:30:00,52.66848128,45.24955704,69.436959414,0.23848128000000002,0.06955704,0.248418,52.43,45.18,69.2108177961,135.73,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.92,52.61848128,45.16955704,69.346906603,0.23848128000000002,0.06955704,0.248418,52.38,45.1,69.1207233758,132.53
2020-07-26 06:00:00,52.2329168,45.3025174,69.1418518714,0.28291679999999997,0.08251739999999999,0.294705,51.95,45.22,68.8741671456,135.73,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,133.92,52.1729168,45.2125174,69.0375620736,0.28291679999999997,0.08251739999999999,0.294705,51.89,45.13,68.7698262321,132.53
2020-07-26 06:30:00,53.64311648,45.16757564,70.1262706472,0.40311648,0.11757564000000001,0.419913,53.24,45.05,69.7423838136,135.63,0.40311648,0.11757564000000001,0.419913,0.40311648,0.11757564000000001,0.419913,0.0,0.0,0.0,133.87,53.59311648,45.07757564,70.0300646838,0.40311648,0.11757564000000001,0.419913,53.19,44.96,69.6460889067,132.4
2020-07-26 07:00:00,54.6940752,45.2211886,70.9675824611,0.7240751999999999,0.2111886,0.7542449999999999,53.97,45.01,70.2756074325,135.57,0.7240751999999999,0.2111886,0.7542449999999999,0.7240751999999999,0.2111886,0.7542449999999999,0.0,0.0,0.0,133.79,54.6440752,45.1311886,70.8717090164,0.7240751999999999,0.2111886,0.7542449999999999,53.92,44.92,70.1795753763,132.4
2020-07-26 07:30:00,56.97337536,44.71848448,72.4272625059,1.26337536,0.36848448,1.3160159999999999,55.71,44.35,71.2076302091,135.07,1.26337536,0.36848448,1.3160159999999999,1.26337536,0.36848448,1.3160159999999999,0.0,0.0,0.0,133.48,56.92337536,44.63848448,72.3385440761,1.26337536,0.36848448,1.3160159999999999,55.66,44.27,71.118693042,131.84
2020-07-26 08:00:00,59.20552224,43.85202732,73.6769581605,2.23552224,0.65202732,2.328669,56.97,43.2,71.4969992377,134.36,2.23552224,0.65202732,2.328669,2.23552224,0.65202732,2.328669,0.0,0.0,0.0,133.05,59.13552224,43.76202732,73.567146375,2.23552224,0.65202732,2.328669,56.9,43.11,71.3868482285,131.15
2020-07-26 08:30:00,62.37215488,42.97396184,75.7432973972,2.96215488,0.86396184,3.085578,59.41,42.11,72.8203282058,133.7,2.96215488,0.86396184,3.085578,2.96215488,0.86396184,3.085578,0.0,0.0,0.0,132.7,62.31215488,42.91396184,75.659849105,2.96215488,0.86396184,3.085578,59.35,42.05,72.7366826299,130.53
2020-07-26 09:00:00,67.313664,40.940652,78.7862065801,2.3336639999999997,0.6806519999999999,2.4309,64.98,40.26,76.441271575,132.74,2.3336639999999997,0.6806519999999999,2.4309,2.3336639999999997,0.6806519999999999,2.4309,0.0,0.0,0.0,132.12,67.213664,40.860652,78.6591985096,2.3336639999999997,0.6806519999999999,2.4309,64.88,40.18,76.314132374,129.61
2020-07-26 09:30:00,70.35909792,39.68890356,80.7812585066,2.97909792,0.86890356,3.103227,67.38,38.82,77.7628240228,131.94,2.97909792,0.86890356,3.103227,2.97909792,0.86890356,3.103227,0.0,0.0,0.0,131.57,70.26909792,39.61890356,80.668479853,2.97909792,0.86890356,3.103227,67.29,38.75,77.6498976174,128.8
2020-07-26 10:00:00,73.12095552,39.01694536,82.8794073421,3.5209555200000002,1.02694536,3.667662,69.6,37.99,79.2931276972,131.72,3.5209555200000002,1.02694536,3.667662,3.5209555200000002,1.02694536,3.667662,0.0,0.0,0.0,131.42,73.02095552,38.96694536,82.7676432898,3.5209555200000002,1.02694536,3.667662,69.5,37.94,79.1813968051,128.59
2020-07-26 10:30:00,75.66622016,38.35473088,84.8319648139,3.61622016,1.05473088,3.766896,72.05,37.3,81.1325612809,131.87,3.61622016,1.05473088,3.766896,3.61622016,1.05473088,3.766896,0.0,0.0,0.0,131.49,75.56622016,38.29473088,84.7156422536,3.61622016,1.05473088,3.766896,71.95,37.24,81.0161718424,128.71
2020-07-26 11:00:00,76.37948672,38.44526696,85.509441252,3.78948672,1.10526696,3.947382,72.59,37.34,81.6307766715,131.72,3.78948672,1.10526696,3.947382,3.78948672,1.10526696,3.947382,0.0,0.0,0.0,131.36,76.33948672,36.39526696,84.5714649853,3.78948672,1.10526696,3.947382,72.55,35.29,80.6776710125,128.56
2020-07-26 11:30:00,75.93654912,47.42191016,89.5276329156,4.32654912,1.26191016,4.506822,71.61,46.16,85.1982259205,132.6,4.32654912,1.26191016,4.506822,4.32654912,1.26191016,4.506822,0.0,0.0,0.0,131.93,76.59654912,27.10191016,81.2498915163,4.32654912,1.26191016,4.506822,72.27,25.84,76.7506254046,129.4
2020-07-26 12:00:00,75.27463968,47.53510324,89.0272846884,5.67463968,1.6551032399999999,5.911083,69.6,45.88,83.3614683172,132.5,5.67463968,1.6551032399999999,5.911083,5.67463968,1.6551032399999999,5.911083,0.0,0.0,0.0,131.86,75.91463968,27.23510324,80.6522372054,5.67463968,1.6551032399999999,5.911083,70.24,25.58,74.7528862319,129.33
2020-07-26 12:30:00,78.23676992,47.20447456,91.3742555975,3.30676992,0.96447456,3.444552,74.93,46.24,88.0490914206,132.5,3.30676992,0.96447456,3.444552,3.30676992,0.96447456,3.444552,0.0,0.0,0.0,131.83,78.92676992,26.94447456,83.3992788897,3.30676992,0.96447456,3.444552,75.62,25.98,79.958394181,129.33
2020-07-26 13:00:00,80.0129744,46.7350342,92.6619635774,2.6229744,0.7650342,2.732265,77.39,45.97,90.0136267462,132.5,2.6229744,0.7650342,2.732265,2.6229744,0.7650342,2.732265,0.0,0.0,0.0,131.83,80.7029744,26.4550342,84.9284340579,2.6229744,0.7650342,2.732265,78.08,25.69,82.1977037392,129.33
2020-07-26 13:30:00,77.54075456,47.52522008,90.9462212595,4.6807545600000005,1.36522008,4.875786,72.86,46.16,86.2515228851,132.64,4.6807545600000005,1.36522008,4.875786,4.6807545600000005,1.36522008,4.875786,0.0,0.0,0.0,131.89,78.20075456,27.21522008,82.8011244957,4.6807545600000005,1.36522008,4.875786,73.52,25.85,77.9321044243,129.48
2020-07-26 14:00:00,81.61687072,46.63200396,93.999241377,2.40687072,0.70200396,2.507157,79.21,45.93,91.5630329336,132.53,2.40687072,0.70200396,2.507157,2.40687072,0.70200396,2.507157,0.0,0.0,0.0,131.83,82.31687072,26.33200396,86.4259315118,2.40687072,0.70200396,2.507157,79.91,25.63,83.9196341746,129.38
2020-07-26 14:30:00,76.32719744,48.02251592,90.1776197531,5.35719744,1.56251592,5.580414,70.97,46.46,84.8249521073,132.9,5.35719744,1.56251592,5.580414,5.35719744,1.56251592,5.580414,0.0,0.0,0.0,132.07,76.97719744,27.60251592,81.7764502215,5.35719744,1.56251592,5.580414,71.62,26.04,76.2069944296,129.75
2020-07-26 15:00:00,75.82057632,48.31433476,89.9056991341,3.10057632,0.90433476,3.229767,72.72,47.41,86.8095991236,133.18,3.10057632,0.90433476,3.229767,3.10057632,0.90433476,3.229767,0.0,0.0,0.0,132.24,76.50057632,27.79433476,81.3932627559,3.10057632,0.90433476,3.229767,73.4,26.89,78.1705321717,130.0
2020-07-26 15:30:00,74.3305248,48.8722364,88.9579811359,4.6705248,1.3622364,4.86513,69.66,47.51,84.3191300951,133.35,4.6705248,1.3622364,4.86513,4.6705248,1.3622364,4.86513,0.0,0.0,0.0,132.34,74.9805248,28.3322364,80.1548171897,4.6705248,1.3622364,4.86513,70.31,26.97,75.3052255823,130.18
2020-07-26 16:00:00,75.33520032,48.77526676,89.7464152753,4.47520032,1.30526676,4.661667,70.86,47.47,85.2909168669,133.35,4.47520032,1.30526676,4.661667,4.47520032,1.30526676,4.661667,0.0,0.0,0.0,132.34,75.99520032,28.20526676,81.0605177918,4.47520032,1.30526676,4.661667,71.52,26.9,76.4115200739,130.18
2020-07-26 16:30:00,78.77186368,48.22846024,92.3633633252,4.45186368,1.29846024,4.637358,74.32,46.93,87.8970266846,133.11,4.45186368,1.29846024,4.637358,4.45186368,1.29846024,4.637358,0.0,0.0,0.0,132.17,79.46186368,27.73846024,84.1641845204,4.45186368,1.29846024,4.637358,75.01,26.44,79.5334753421,129.96
2020-07-26 17:00:00,82.41166592,47.53340256,95.1373062402,2.41166592,0.70340256,2.512152,80.0,46.83,92.6986995594,132.8,2.41166592,0.70340256,2.512152,2.41166592,0.70340256,2.512152,0.0,0.0,0.0,131.96,83.12166592,27.13340256,87.4381660363,2.41166592,0.70340256,2.512152,80.71,26.43,84.9273159826,129.64
2020-07-26 17:30:00,83.01175584,47.95051212,95.8655476186,2.40175584,0.70051212,2.501829,80.61,47.25,93.4373297992,132.74,2.40175584,0.70051212,2.501829,2.40175584,0.70051212,2.501829,0.0,0.0,0.0,131.91,83.74175584,27.59051212,88.1698249415,2.40175584,0.70051212,2.501829,81.34,26.89,85.6695260872,129.64
2020-07-26 18:00:00,83.09423392,47.91790156,95.9206807767,1.84423392,0.53790156,1.921077,81.25,47.38,94.0554458817,132.74,1.84423392,0.53790156,1.921077,1.84423392,0.53790156,1.921077,0.0,0.0,0.0,131.91,83.81423392,27.54790156,88.2253517304,1.84423392,0.53790156,1.921077,81.97,27.01,86.3053938059,129.56
2020-07-26 18:30:00,82.99300544,48.08295992,95.915639948,1.55300544,0.45295992,1.6177139999999999,81.44,47.63,94.345590782,132.63,1.55300544,0.45295992,1.6177139999999999,1.55300544,0.45295992,1.6177139999999999,0.0,0.0,0.0,131.84,83.71300544,27.76295992,88.1966508622,1.55300544,0.45295992,1.6177139999999999,82.16,27.31,86.5800306075,129.5
2020-07-26 19:00:00,82.3005584,48.3534962,95.4538763368,1.0405584,0.3034962,1.083915,81.26,48.05,94.4033373351,132.63,1.0405584,0.3034962,1.083915,1.0405584,0.3034962,1.083915,0.0,0.0,0.0,131.84,83.0405584,28.0334962,87.6448016061,1.0405584,0.3034962,1.083915,82.0,27.73,86.5618443657,129.5
2020-07-26 19:30:00,81.38986944,48.26121192,94.6227003602,0.6898694400000001,0.20121192000000002,0.718614,80.7,48.06,93.9268523906,132.37,0.6898694400000001,0.20121192000000002,0.718614,0.6898694400000001,0.20121192000000002,0.718614,0.0,0.0,0.0,131.65,82.10986944,28.00121192,86.7530894461,0.6898694400000001,0.20121192000000002,0.718614,81.42,27.8,86.0352044224,129.21
2020-07-26 20:00:00,79.3509584,49.4069462,93.4752423469,0.6409583999999999,0.18694619999999998,0.667665,78.71,49.22,92.832497004,132.79,0.6409583999999999,0.18694619999999998,0.667665,0.6409583999999999,0.18694619999999998,0.667665,0.0,0.0,0.0,131.96,80.0809584,29.0669462,85.1930000625,0.6409583999999999,0.18694619999999998,0.667665,79.44,28.88,84.5267295002,129.63
2020-07-26 20:30:00,78.00083872,49.74857796,92.5151438958,0.44083872,0.12857796,0.459207,77.56,49.62,92.0744155561,132.79,0.44083872,0.12857796,0.459207,0.44083872,0.12857796,0.459207,0.0,0.0,0.0,131.96,78.72083872,29.37857796,84.0242303846,0.44083872,0.12857796,0.459207,78.28,29.25,83.5662665195,129.63
2020-07-26 21:00:00,77.4749248,49.9801864,92.1975216876,0.27492479999999997,0.08018639999999999,0.28638,77.2,49.9,91.9230656582,132.79,0.27492479999999997,0.08018639999999999,0.28638,0.27492479999999997,0.08018639999999999,0.28638,0.0,0.0,0.0,132.01,78.1749248,29.5901864,83.5876665464,0.27492479999999997,0.08018639999999999,0.28638,77.9,29.51,83.3021614365,129.63
2020-07-26 21:30:00,78.62304672,49.55797196,92.9385606749,0.23304672,0.06797196,0.242757,78.39,49.49,92.7051897145,132.63,0.23304672,0.06797196,0.242757,0.23304672,0.06797196,0.242757,0.0,0.0,0.0,131.86,79.35304672,29.21797196,84.561196238,0.23304672,0.06797196,0.242757,79.12,29.15,84.3190186138,129.46
2020-07-26 22:00:00,78.14272704,50.23787872,92.8984943233,0.23272704,0.06787872,0.242424,77.91,50.17,92.6660509572,132.98,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,132.12,78.85272704,29.81787872,84.3021853394,0.23272704,0.06787872,0.242424,78.62,29.75,84.060495478,129.82
2020-07-26 22:30:00,74.151768,51.137599,90.0751837579,0.231768,0.06759899999999999,0.241425,73.92,51.07,89.8460422055,133.15,0.231768,0.06759899999999999,0.241425,0.231768,0.06759899999999999,0.241425,0.0,0.0,0.0,132.24,74.841768,30.657599,80.8775532136,0.231768,0.06759899999999999,0.241425,74.61,30.59,80.6374615176,129.96
2020-07-26 23:00:00,70.26272704,52.07787872,87.4583115723,0.23272704,0.06787872,0.242424,70.03,52.01,87.2309635393,133.61,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,132.54,70.93272704,31.45787872,77.5954244714,0.23272704,0.06787872,0.242424,70.7,31.39,77.355168541,130.43
2020-07-26 23:30:00,66.15208768,52.69769224,84.5762701462,0.23208768000000002,0.06769224,0.241758,65.92,52.63,84.3526128819,134.21,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,132.93,66.82208768,31.877692240000002,74.0363334077,0.23208768000000002,0.06769224,0.241758,66.59,31.81,73.7977248972,131.02
2020-07-27 00:00:00,62.49272704,53.71787872,82.4072292161,0.23272704,0.06787872,0.242424,62.26,53.65,82.1865566866,135.02,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.46,63.13272704,32.62787872,71.0656013362,0.23272704,0.06787872,0.242424,62.9,32.56,70.8277036194,131.83
2020-07-27 00:30:00,59.57208768,54.41769224,80.68530758,0.23208768000000002,0.06769224,0.241758,59.34,54.35,80.4683670768,135.14,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.54,60.19208768,33.31769224,68.7979362734,0.23208768000000002,0.06769224,0.241758,59.96,33.25,68.5621185495,131.96
2020-07-27 01:00:00,57.78272704,54.51787872,79.4420709971,0.23272704,0.06787872,0.242424,57.55,54.45,79.2262898286,135.35,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.68,58.41272704,33.34787872,67.2616361336,0.23272704,0.06787872,0.242424,58.18,33.28,67.0258964879,132.16
2020-07-27 01:30:00,57.28080896,54.547319279999996,79.0980474838,0.23080896,0.06731928,0.240426,57.05,54.48,78.8845542549,135.06,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,133.46,57.90080896,33.45731928,66.8722355812,0.23080896,0.06731928,0.240426,57.67,33.39,66.638734982,131.89
2020-07-27 02:00:00,57.21272704,54.55787872,79.0560450932,0.23272704,0.06787872,0.242424,56.98,54.49,78.8408555255,135.13,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.51,57.84272704,33.43787872,66.8122204744,0.23272704,0.06787872,0.242424,57.61,33.37,66.5767902501,131.95
2020-07-27 02:30:00,57.18208768,54.74769224,79.1650235713,0.23208768000000002,0.06769224,0.241758,56.95,54.68,78.9506485091,135.34,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.65,57.81208768,33.58769224,66.8608297281,0.23208768000000002,0.06769224,0.241758,57.58,33.52,66.6261720347,132.16
2020-07-27 03:00:00,56.31208768,54.88769224,78.6365689633,0.23208768000000002,0.06769224,0.241758,56.08,54.82,78.4232031991,135.57,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.78,56.93208768,33.64769224,66.1319121203,0.23208768000000002,0.06769224,0.241758,56.7,33.58,65.8976964696,132.37
2020-07-27 03:30:00,55.75208768,55.21769224,78.4683937454,0.23208768000000002,0.06769224,0.241758,55.52,55.15,78.2559448221,135.84,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.97,56.36208768,33.89769224,65.7703464097,0.23208768000000002,0.06769224,0.241758,56.13,33.83,65.5365989353,132.69
2020-07-27 04:00:00,55.22208768,55.26769224,78.1280792883,0.23208768000000002,0.06769224,0.241758,54.99,55.2,77.9162377172,136.13,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,134.15,55.83208768,33.85769224,65.2959825604,0.23208768000000002,0.06769224,0.241758,55.6,33.79,65.0624630644,132.93
2020-07-27 04:30:00,55.26272704,54.77787872,77.8112138253,0.23272704,0.06787872,0.242424,55.03,54.71,77.5982280726,135.9,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.97,55.87272704,33.42787872,65.1090216683,0.23272704,0.06787872,0.242424,55.64,33.36,64.8744880519,132.68
2020-07-27 05:00:00,55.30208768,54.92769224,77.9446744594,0.23208768000000002,0.06769224,0.241758,55.07,54.86,77.7323902887,135.61,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.82,55.91208768,33.65769224,65.2610281536,0.23208768000000002,0.06769224,0.241758,55.68,33.59,65.027305803,132.42
2020-07-27 05:30:00,55.40208768,54.67769224,77.8398442187,0.23208768000000002,0.06769224,0.241758,55.17,54.61,77.6271924006,135.18,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.55,56.03208768,33.56769224,65.317568939,0.23208768000000002,0.06769224,0.241758,55.8,33.5,65.0837153211,132.02
2020-07-27 06:00:00,56.53126848,54.12328664,78.2631105482,0.25126848,0.07328664,0.26173799999999997,56.28,54.05,78.03102524,135.18,0.25126848,0.07328664,0.26173799999999997,0.25126848,0.07328664,0.26173799999999997,0.0,0.0,0.0,133.51,57.15126848,33.00328664,65.9960939595,0.25126848,0.07328664,0.26173799999999997,56.9,32.93,65.7418808675,132.02
2020-07-27 06:30:00,62.44241728,52.26820504,81.4310796556,0.30241728,0.08820504,0.31501799999999996,62.14,52.18,81.1426644867,134.36,0.30241728,0.08820504,0.31501799999999996,0.30241728,0.08820504,0.31501799999999996,0.0,0.0,0.0,133.07,63.07241728,31.31820504,70.4198820538,0.30241728,0.08820504,0.31501799999999996,62.77,31.23,70.1098124373,131.24
2020-07-27 07:00:00,66.82937024,50.61356632,83.8325582474,0.38937024000000003,0.11356632,0.40559399999999995,66.44,50.5,83.4537213071,133.79,0.38937024000000003,0.11356632,0.40559399999999995,0.38937024000000003,0.11356632,0.40559399999999995,0.0,0.0,0.0,132.69,67.48937024,29.83356632,73.7892727621,0.38937024000000003,0.11356632,0.40559399999999995,67.1,29.72,73.3872495738,130.67
2020-07-27 07:30:00,73.21891072,48.07759896,87.5926047608,0.36891072,0.10759896000000001,0.38428199999999996,72.85,47.97,87.2252451989,132.83,0.36891072,0.10759896000000001,0.38428199999999996,0.36891072,0.10759896000000001,0.38428199999999996,0.0,0.0,0.0,132.03,73.88891072,27.56759896,78.8640833321,0.36891072,0.10759896000000001,0.38428199999999996,73.52,27.46,78.4808384257,129.7
2020-07-27 08:00:00,79.24985952,39.68079236,88.6290331452,0.61985952,0.18079236,0.645687,78.63,39.5,87.9939026297,131.87,0.61985952,0.18079236,0.645687,0.61985952,0.18079236,0.645687,0.0,0.0,0.0,131.42,79.48985952,31.09079236,85.3538232072,0.61985952,0.18079236,0.645687,78.87,30.91,84.7107136081,128.8
2020-07-27 08:30:00,85.30162784,33.68505812,91.711781428,0.53162784,0.15505812,0.553779,84.77,33.53,91.1603740668,132.57,0.53162784,0.15505812,0.553779,0.53162784,0.15505812,0.553779,0.0,0.0,0.0,131.91,85.17162784,33.62505812,91.5688305183,0.53162784,0.15505812,0.553779,84.64,33.47,91.0174186626,129.47
2020-07-27 09:00:00,88.3967824,32.6882282,94.2470763553,0.8167823999999999,0.2382282,0.850815,87.58,32.45,93.3983881017,132.28,0.8167823999999999,0.2382282,0.850815,0.8167823999999999,0.2382282,0.850815,0.0,0.0,0.0,131.67,88.2667824,32.6182282,94.1008697418,0.8167823999999999,0.2382282,0.850815,87.45,32.38,93.2521683394,129.12
