Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-27 09:30:00,89.97302528,31.52379904,95.3356973224,1.69302528,0.49379904,1.7635679999999998,88.28,31.03,93.5746723211,131.81,1.69302528,0.49379904,1.7635679999999998,1.69302528,0.49379904,1.7635679999999998,0.0,0.0,0.0,131.3,89.82302528,31.46379904,95.1742954819,1.69302528,0.49379904,1.7635679999999998,88.13,30.97,93.4132635122,128.59
2020-07-27 10:00:00,89.98011744,31.95170092,95.4847250936,2.44011744,0.7117009200000001,2.541789,87.54,31.24,92.9472387971,131.9,2.44011744,0.7117009200000001,2.541789,2.44011744,0.7117009200000001,2.541789,0.0,0.0,0.0,131.35,89.83011744,31.89170092,95.3232950902,2.44011744,0.7117009200000001,2.541789,87.39,31.18,92.7857990212,128.67
2020-07-27 10:30:00,90.40674016,34.65321588,96.8205765175,3.09674016,0.90321588,3.225771,87.31,33.75,93.6060820674,131.9,3.09674016,0.90321588,3.225771,3.09674016,0.90321588,3.225771,0.0,0.0,0.0,131.42,90.52674016,28.40321588,94.8779919493,3.09674016,0.90321588,3.225771,87.43,27.5,91.6529044821,128.74
2020-07-27 11:00:00,93.31002848,40.09459164,101.5595278333,1.4900284799999999,0.43459164,1.5521129999999999,91.82,39.66,100.0191381687,132.26,1.4900284799999999,0.43459164,1.5521129999999999,1.4900284799999999,0.43459164,1.5521129999999999,0.0,0.0,0.0,131.63,93.99002848,20.33459164,96.1645520493,1.4900284799999999,0.43459164,1.5521129999999999,92.5,19.9,94.6163833593,129.06
2020-07-27 11:30:00,94.32464416,39.74843788,102.3575928293,1.19464416,0.34843788000000003,1.244421,93.13,39.4,101.1214957366,132.37,1.19464416,0.34843788000000003,1.244421,1.19464416,0.34843788000000003,1.244421,0.0,0.0,0.0,131.7,95.01464416,19.95843788,97.0882168312,1.19464416,0.34843788000000003,1.244421,93.82,19.61,95.8475064882,129.14
2020-07-27 12:00:00,95.36447424,39.69463832,103.2959208218,1.28447424,0.37463832,1.337994,94.08,39.32,101.9662140123,132.57,1.28447424,0.37463832,1.337994,1.28447424,0.37463832,1.337994,0.0,0.0,0.0,131.85,96.05447424,19.86463832,98.0870321557,1.28447424,0.37463832,1.337994,94.77,19.49,96.7533616987,129.34
2020-07-27 12:30:00,97.45140704,39.42249372,105.1233073356,1.55140704,0.45249372,1.6160489999999998,95.9,38.97,103.5155587339,132.44,1.55140704,0.45249372,1.6160489999999998,1.55140704,0.45249372,1.6160489999999998,0.0,0.0,0.0,131.78,98.13140704,19.61249372,100.0720888039,1.55140704,0.45249372,1.6160489999999998,96.58,19.16,98.4621856349,129.21
2020-07-27 13:00:00,96.31807968,39.77277324,104.2067462521,2.2380796800000002,0.65277324,2.331333,94.08,39.12,101.8892575299,132.44,2.2380796800000002,0.65277324,2.331333,2.2380796800000002,0.65277324,2.331333,0.0,0.0,0.0,131.82,96.97807968,19.90277324,98.9993349526,2.2380796800000002,0.65277324,2.331333,94.74,19.25,96.6759023749,129.21
2020-07-27 13:30:00,94.4407664,40.4556402,102.741019959,2.8307664,0.8256401999999999,2.948715,91.61,39.63,99.8144728985,132.67,2.8307664,0.8256401999999999,2.948715,2.8307664,0.8256401999999999,2.948715,0.0,0.0,0.0,131.97,95.1207664,20.5156402,97.3080248147,2.8307664,0.8256401999999999,2.948715,92.29,19.69,94.3670503937,129.51
2020-07-27 14:00:00,93.54352352,40.46144436,101.9191800999,2.95352352,0.86144436,3.076587,90.59,39.6,98.8671234537,132.98,2.95352352,0.86144436,3.076587,2.95352352,0.86144436,3.076587,0.0,0.0,0.0,132.1,94.20352352,20.48144436,96.4043225517,2.95352352,0.86144436,3.076587,91.25,19.62,93.3354536069,129.72
2020-07-27 14:30:00,91.63238432,41.40027876,100.5508674133,3.29238432,0.96027876,3.429567,88.34,40.44,97.1563132277,133.48,3.29238432,0.96027876,3.429567,3.29238432,0.96027876,3.429567,0.0,0.0,0.0,132.4,92.27238432,21.28027876,94.6944727648,3.29238432,0.96027876,3.429567,88.98,20.32,91.2707116221,130.19
2020-07-27 15:00:00,91.01996736,41.38874048,99.9883108005,2.6699673600000002,0.7787404800000001,2.7812159999999997,88.35,40.61,97.236282323,133.48,2.6699673600000002,0.7787404800000001,2.7812159999999997,2.6699673600000002,0.7787404800000001,2.7812159999999997,0.0,0.0,0.0,132.4,91.69996736,21.26874048,94.1341772973,2.6699673600000002,0.7787404800000001,2.7812159999999997,89.03,20.49,91.3574353843,130.19
2020-07-27 15:30:00,89.86876832,42.07839076,99.2319831924,2.90876832,0.84839076,3.029967,86.96,41.23,96.2390487276,133.48,2.90876832,0.84839076,3.029967,2.90876832,0.84839076,3.029967,0.0,0.0,0.0,132.45,90.50876832,21.96839076,93.1367131446,2.90876832,0.84839076,3.029967,87.6,21.12,90.1100127622,130.26
2020-07-27 16:00:00,88.89412224,42.56995232,98.561482382,3.63412224,1.05995232,3.785544,85.26,41.51,94.8279900662,133.6,3.63412224,1.05995232,3.785544,3.63412224,1.05995232,3.785544,0.0,0.0,0.0,132.5,89.55412224,22.44995232,92.3251924956,3.63412224,1.05995232,3.785544,85.92,21.39,88.5425236821,130.38
2020-07-27 16:30:00,89.09077536,42.70605948,98.7976405111,3.86077536,1.12605948,4.021641,85.23,41.58,94.8316893238,133.43,3.86077536,1.12605948,4.021641,3.86077536,1.12605948,4.021641,0.0,0.0,0.0,132.35,89.75077536,22.62605948,92.5588474718,3.86077536,1.12605948,4.021641,85.89,21.5,88.5400592952,130.17
2020-07-27 17:00:00,91.15359328,42.64104804,100.6341718593,3.12359328,0.9110480400000001,3.253743,88.03,41.73,97.420089304,133.52,3.12359328,0.9110480400000001,3.253743,3.12359328,0.9110480400000001,3.253743,0.0,0.0,0.0,132.39,91.84359328,22.54104804,94.5692575488,3.12359328,0.9110480400000001,3.253743,88.72,21.63,91.3186470552,130.28
2020-07-27 17:30:00,93.04315392,43.64258656,102.7701505936,2.92315392,0.85258656,3.044952,90.12,42.79,99.7627109696,133.89,2.92315392,0.85258656,3.044952,2.92315392,0.85258656,3.044952,0.0,0.0,0.0,132.65,93.74315392,23.44258656,96.6298803243,2.92315392,0.85258656,3.044952,90.82,22.59,93.5872881325,130.77
2020-07-27 18:00:00,96.34776032,43.01934676,105.5156628863,1.9177603200000002,0.55934676,1.9976669999999999,94.43,42.46,103.53683644,133.61,1.9177603200000002,0.55934676,1.9976669999999999,1.9177603200000002,0.55934676,1.9976669999999999,0.0,0.0,0.0,132.46,97.07776032,22.86934676,99.7351421014,1.9177603200000002,0.55934676,1.9976669999999999,95.16,22.31,97.7402767543,130.47
2020-07-27 18:30:00,95.721128,43.554079,105.1641200369,0.871128,0.254079,0.9074249999999999,94.85,43.3,104.2660659083,133.42,0.871128,0.254079,0.9074249999999999,0.871128,0.254079,0.9074249999999999,0.0,0.0,0.0,132.32,96.431128,23.504079,99.2542400958,0.871128,0.254079,0.9074249999999999,95.56,23.25,98.347730528,130.27
2020-07-27 19:00:00,92.38750112,44.28177116,102.4515769535,1.37750112,0.40177116,1.4348969999999999,91.01,43.88,101.0360059583,133.42,1.37750112,0.40177116,1.4348969999999999,1.37750112,0.40177116,1.4348969999999999,0.0,0.0,0.0,132.25,93.08750112,24.23177116,96.1897166974,1.37750112,0.40177116,1.4348969999999999,91.71,23.83,94.7554378387,130.27
2020-07-27 19:30:00,91.08458464,44.67592052,101.4511677279,0.77458464,0.22592052,0.806859,90.31,44.45,100.656339095,133.87,0.77458464,0.22592052,0.806859,0.77458464,0.22592052,0.806859,0.0,0.0,0.0,132.59,91.77458464,24.49592052,94.9874965875,0.77458464,0.22592052,0.806859,91.0,24.27,94.1808520879,130.63
2020-07-27 20:00:00,87.47250688,46.63864784,99.1292234017,0.61250688,0.17864784,0.6380279999999999,86.86,46.46,98.5047775491,135.07,0.61250688,0.17864784,0.6380279999999999,0.61250688,0.17864784,0.6380279999999999,0.0,0.0,0.0,133.42,88.16250688,26.10864784,91.947208285,0.61250688,0.17864784,0.6380279999999999,87.55,25.93,91.3091857373,131.81
2020-07-27 20:30:00,85.60893056,47.30843808,97.8109263078,0.50893056,0.14843808,0.5301359999999999,85.1,47.16,97.2937593065,135.07,0.50893056,0.14843808,0.5301359999999999,0.50893056,0.14843808,0.5301359999999999,0.0,0.0,0.0,133.42,86.28893056,26.79843808,90.3545008326,0.50893056,0.14843808,0.5301359999999999,85.78,26.65,89.8244448911,131.81
2020-07-27 21:00:00,83.34945024,48.36025632,96.3630906865,0.30945024,0.09025632,0.32234399999999996,83.04,48.27,96.0501665798,135.2,0.30945024,0.09025632,0.32234399999999996,0.30945024,0.09025632,0.32234399999999996,0.0,0.0,0.0,133.57,84.02945024,27.82025632,88.5150561732,0.30945024,0.09025632,0.32234399999999996,83.72,27.73,88.1929209177,131.96
2020-07-27 21:30:00,83.20071904,48.57020972,96.34015217460001,0.24071904,0.07020972,0.250749,82.96,48.5,96.096886526,134.96,0.24071904,0.07020972,0.250749,0.24071904,0.07020972,0.250749,0.0,0.0,0.0,133.42,83.87071904,28.10020972,88.4529213683,0.24071904,0.07020972,0.250749,83.63,28.03,88.2023684489,131.71
2020-07-27 22:00:00,82.1081616,48.8594638,95.5457869514,0.2381616,0.06946379999999999,0.248085,81.87,48.79,95.3056189319,134.27,0.2381616,0.06946379999999999,0.248085,0.2381616,0.06946379999999999,0.248085,0.0,0.0,0.0,132.99,82.7781616,28.5794638,87.5728827262,0.2381616,0.06946379999999999,0.248085,82.54,28.51,87.3250920412,131.02
2020-07-27 22:30:00,78.88784192,49.709370559999996,93.2433006938,0.23784192,0.06937056,0.247752,78.65,49.64,93.0051186763,134.27,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,132.96,79.52784192,29.46937056,84.8122717633,0.23784192,0.06937056,0.247752,79.29,29.4,84.5651470761,130.95
2020-07-27 23:00:00,74.46848128,50.67955704,90.0775899207,0.23848128000000002,0.06955704,0.248418,74.23,50.61,89.8413323588,134.94,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.44,75.10848128,30.19955704,80.9524379225,0.23848128000000002,0.06955704,0.248418,74.87,30.13,80.7052278356,131.69
2020-07-27 23:30:00,69.51720256,51.94918408,86.7834038186,0.23720256,0.06918408,0.247086,69.28,51.88,86.5520236621,135.67,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,133.93,70.14720256,31.25918408,76.7969180133,0.23720256,0.06918408,0.247086,69.91,31.19,76.5521012122,132.47
2020-07-28 00:00:00,65.23784192,52.91937056,84.0025940007,0.23784192,0.06937056,0.247752,65.0,52.85,83.7742352994,136.02,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.18,65.85784192,32.13937056,73.2816108062,0.23784192,0.06937056,0.247752,65.62,32.07,73.037451352,132.82
2020-07-28 00:30:00,62.05912064,53.05974352,81.6496836309,0.23912064,0.06974352,0.249084,61.82,52.99,81.4226780449,135.86,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,134.07,62.65912064,32.26974352,70.4805061434,0.23912064,0.06974352,0.249084,62.42,32.2,70.2360050117,132.65
2020-07-28 01:00:00,60.72848128,53.52955704,80.9528375999,0.23848128000000002,0.06955704,0.248418,60.49,53.46,80.7280106283,136.3,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.35,61.32848128,32.62955704,69.4684864434,0.23848128000000002,0.06955704,0.248418,61.09,32.56,69.2252966769,133.17
2020-07-28 01:30:00,60.30103872,52.66030296,80.0582461621,0.24103872,0.07030296,0.25108199999999997,60.06,52.59,79.8305186003,136.3,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,134.3,60.85103872,33.32030296,69.3764477517,0.24103872,0.07030296,0.25108199999999997,60.61,33.25,69.1312852477,133.26
2020-07-28 02:00:00,60.30848128,42.97955704,74.0564327905,0.23848128000000002,0.06955704,0.248418,60.07,42.91,73.8219005445,135.41,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.75,60.24848128,42.89955704,73.9611485226,0.23848128000000002,0.06955704,0.248418,60.01,42.83,73.7265827229,132.39
2020-07-28 02:30:00,59.53848128,43.33955704,73.6420257567,0.23848128000000002,0.06955704,0.248418,59.3,43.27,73.4083299088,135.2,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.59,59.47848128,43.24955704,73.5405596901,0.23848128000000002,0.06955704,0.248418,59.24,43.18,73.306820965,132.15
2020-07-28 03:00:00,58.66848128,43.22955704,72.8751349747,0.23848128000000002,0.06955704,0.248418,58.43,43.16,72.641933482,135.45,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.74,58.60848128,43.14955704,72.7793813569,0.23848128000000002,0.06955704,0.248418,58.37,43.08,72.5461460038,132.37
2020-07-28 03:30:00,58.02848128,43.41955704,72.4745650088,0.23848128000000002,0.06955704,0.248418,57.79,43.35,72.2420002492,135.34,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.67,57.95848128,43.32955704,72.3646050605,0.23848128000000002,0.06955704,0.248418,57.72,43.26,72.1320039927,132.26
2020-07-28 04:00:00,57.71848128,43.39955704,72.2145735467,0.23848128000000002,0.06955704,0.248418,57.48,43.33,71.9822151646,135.43,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.74,57.65848128,43.30955704,72.1125384002,0.23848128000000002,0.06955704,0.248418,57.42,43.24,71.8801363382,132.35
2020-07-28 04:30:00,57.72848128,43.19955704,72.1025608377,0.23848128000000002,0.06955704,0.248418,57.49,43.13,71.8700006957,135.21,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.58,57.65848128,43.11955704,71.9985879226,0.23848128000000002,0.06955704,0.248418,57.42,43.05,71.7660010033,132.13
2020-07-28 05:00:00,57.71976,43.14993,72.0658528949,0.23976000000000003,0.06993,0.24975000000000003,57.48,43.08,71.8320040094,135.28,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,133.63,57.65976,43.05993,71.9639180066,0.23976000000000003,0.06993,0.24975000000000003,57.42,42.99,71.7300250941,132.13
2020-07-28 05:30:00,57.86167808,43.09048944,72.1440508317,0.24167808000000002,0.07048944,0.25174799999999997,57.62,43.02,71.908169216,134.94,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,133.44,57.81167808,43.01048944,72.0561747826,0.24167808000000002,0.07048944,0.25174799999999997,57.57,42.94,71.8202513223,131.83
2020-07-28 06:00:00,59.3545152,42.6329836,73.0789283259,0.28451519999999997,0.08298359999999999,0.29637,59.07,42.55,72.7995013719,134.73,0.28451519999999997,0.08298359999999999,0.29637,0.28451519999999997,0.08298359999999999,0.29637,0.0,0.0,0.0,133.3,59.3045152,42.5429836,72.9858272317,0.28451519999999997,0.08298359999999999,0.29637,59.02,42.46,72.7063408514,131.6
2020-07-28 06:30:00,64.93247712,40.57738916,76.5686038529,0.40247712,0.11738916,0.419247,64.53,40.46,76.1651659225,134.14,0.40247712,0.11738916,0.419247,0.40247712,0.11738916,0.419247,0.0,0.0,0.0,132.93,64.87247712,40.49738916,76.4753346934,0.40247712,0.11738916,0.419247,64.47,40.38,76.071843017,131.01
2020-07-28 07:00:00,68.71402528,39.27242404,79.1450602385,0.69402528,0.20242404,0.722943,68.02,39.07,78.4422418089,133.86,0.69402528,0.20242404,0.722943,0.69402528,0.20242404,0.722943,0.0,0.0,0.0,132.73,68.62402528,39.20242404,79.032188988,0.69402528,0.20242404,0.722943,67.93,39.0,78.3293361392,130.75
2020-07-28 07:30:00,74.28237664,38.04652652,83.4590298262,0.98237664,0.28652652,1.023309,73.3,37.76,82.4542758139,133.86,0.98237664,0.28652652,1.023309,0.98237664,0.28652652,1.023309,0.0,0.0,0.0,132.73,74.18237664,37.98652652,83.3426733493,0.98237664,0.28652652,1.023309,73.2,37.7,82.3379013578,130.75
2020-07-28 08:00:00,79.83907968,35.33139824,87.3074243449,1.2390796800000001,0.36139824,1.290708,78.6,34.97,86.0282564045,132.67,1.2390796800000001,0.36139824,1.290708,1.2390796800000001,0.36139824,1.290708,0.0,0.0,0.0,131.99,79.71907968,35.26139824,87.1693631436,1.2390796800000001,0.36139824,1.290708,78.48,34.9,85.8901647454,129.56
2020-07-28 08:30:00,84.7610272,40.3965496,93.8952232629,1.7710271999999998,0.5165495999999999,1.84482,82.99,39.88,92.0747223726,132.21,1.7710271999999998,0.5165495999999999,1.84482,1.7710271999999998,0.5165495999999999,1.84482,0.0,0.0,0.0,131.68,85.2210272,25.1565496,88.8564880287,1.7710271999999998,0.5165495999999999,1.84482,83.45,24.64,87.0116779519,129.09
2020-07-28 09:00:00,86.11948768,42.03526724,95.8307354151,2.82948768,0.8252672400000001,2.947383,83.29,41.21,92.9273275199,132.38,2.82948768,0.8252672400000001,2.947383,2.82948768,0.8252672400000001,2.947383,0.0,0.0,0.0,131.81,86.76948768,22.29526724,89.5880736122,2.82948768,0.8252672400000001,2.947383,83.94,21.47,86.6422789405,129.25
2020-07-28 09:30:00,86.75593952,41.80298236,96.302037238,4.53593952,1.3229823600000001,4.724937,82.22,40.48,91.6447423478,132.1,4.53593952,1.3229823600000001,4.724937,4.53593952,1.3229823600000001,4.724937,0.0,0.0,0.0,131.67,87.37593952,22.13298236,90.1355851767,4.53593952,1.3229823600000001,4.724937,82.84,20.81,85.4138261642,128.95
2020-07-28 10:00:00,88.46711008,40.81874044,97.429970425,2.80711008,0.81874044,2.924073,85.66,40.0,94.5390691725,131.96,2.80711008,0.81874044,2.924073,2.80711008,0.81874044,2.924073,0.0,0.0,0.0,131.56,89.11711008,21.19874044,91.6037439478,2.80711008,0.81874044,2.924073,86.31,20.38,88.6834849338,128.8
2020-07-28 10:30:00,89.02354368,40.63895024,97.8606948982,2.77354368,0.80895024,2.8891080000000002,86.25,39.83,95.0025862806,132.16,2.77354368,0.80895024,2.8891080000000002,2.77354368,0.80895024,2.8891080000000002,0.0,0.0,0.0,131.72,89.66354368,20.97895024,92.0851096455,2.77354368,0.80895024,2.8891080000000002,86.89,20.17,89.2003419276,129.0
2020-07-28 11:00:00,90.42451264,40.08964952,98.9129540799,2.84451264,0.82964952,2.963034,87.58,39.26,95.9771014357,132.81,2.84451264,0.82964952,2.963034,2.84451264,0.82964952,2.963034,0.0,0.0,0.0,132.13,91.06451264,20.24964952,93.2887654975,2.84451264,0.82964952,2.963034,88.22,19.42,90.3321913827,129.67
2020-07-28 11:30:00,88.2030224,40.7037982,97.1420215375,4.5730224,1.3337982,4.763565,83.63,39.37,92.4336183431,132.97,4.5730224,1.3337982,4.763565,4.5730224,1.3337982,4.763565,0.0,0.0,0.0,132.21,88.8230224,20.8237982,91.2313536003,4.5730224,1.3337982,4.763565,84.25,19.49,86.4749825094,129.81
2020-07-28 12:00:00,87.57629856,40.70808708,96.5751335654,5.13629856,1.49808708,5.350311,82.44,39.21,91.2895267816,132.97,5.13629856,1.49808708,5.350311,5.13629856,1.49808708,5.350311,0.0,0.0,0.0,132.21,88.20629856,20.82808708,90.6320049269,5.13629856,1.49808708,5.350311,83.07,19.33,85.2893533801,129.81
2020-07-28 12:30:00,87.3065872,40.8802546,96.4035029689,6.2065872,1.8102546,6.465195,81.1,39.07,90.020413796,132.97,6.2065872,1.8102546,6.465195,6.2065872,1.8102546,6.465195,0.0,0.0,0.0,132.21,87.9165872,20.9802546,90.3852719638,6.2065872,1.8102546,6.465195,81.71,19.17,83.9286184802,129.81
2020-07-28 13:00:00,87.70540928,40.98741104,96.8101579419,5.30540928,1.54741104,5.5264679999999995,82.4,39.44,91.3524690416,132.97,5.30540928,1.54741104,5.5264679999999995,5.30540928,1.54741104,5.5264679999999995,0.0,0.0,0.0,132.17,88.32540928,21.10741104,90.8124480745,5.30540928,1.54741104,5.5264679999999995,83.02,19.56,85.2931064037,129.81
2020-07-28 13:30:00,86.36916576,41.62850668,95.8778669062,5.06916576,1.47850668,5.280381,81.3,40.15,90.6736593504,133.12,5.06916576,1.47850668,5.280381,5.06916576,1.47850668,5.280381,0.0,0.0,0.0,132.27,86.98916576,21.68850668,89.6521404186,5.06916576,1.47850668,5.280381,81.92,20.21,84.3761251777,129.98
2020-07-28 14:00:00,84.65256224,42.26449732,94.6168274014,5.19256224,1.51449732,5.408919,79.46,40.75,89.2997989919,133.53,5.19256224,1.51449732,5.408919,5.19256224,1.51449732,5.408919,0.0,0.0,0.0,132.52,85.25256224,22.21449732,88.0992806989,5.19256224,1.51449732,5.408919,80.06,20.7,82.69276631,130.37
2020-07-28 14:30:00,84.3914832,42.5791826,94.5246487832,5.3114832,1.5491826,5.532795,79.08,41.03,89.0904444932,133.05,5.3114832,1.5491826,5.532795,5.3114832,1.5491826,5.532795,0.0,0.0,0.0,132.22,84.9914832,22.6691826,87.9627424327,5.3114832,1.5491826,5.532795,79.68,21.12,82.431527949,129.92
2020-07-28 15:00:00,82.5789056,42.9909308,93.0993865777,5.4889056,1.6009308,5.7176100000000005,77.09,41.39,87.4985725598,133.14,5.4889056,1.6009308,5.7176100000000005,5.4889056,1.6009308,5.7176100000000005,0.0,0.0,0.0,132.26,83.1789056,23.0509308,86.3138213009,5.4889056,1.6009308,5.7176100000000005,77.69,21.45,80.5967654438,130.01
2020-07-28 15:30:00,83.10358048,42.90062764,93.5236277125,5.93358048,1.73062764,6.180813,77.17,41.17,87.4652948317,133.08,5.93358048,1.73062764,6.180813,5.93358048,1.73062764,6.180813,0.0,0.0,0.0,132.22,83.70358048,22.95062764,86.7929760651,5.93358048,1.73062764,6.180813,77.77,21.22,80.6130343059,130.01
2020-07-28 16:00:00,85.38084576,42.718996680000004,95.4714695605,3.39084576,0.9889966800000001,3.532131,81.99,41.73,91.9986575989,133.08,3.39084576,0.9889966800000001,3.532131,3.39084576,0.9889966800000001,3.532131,0.0,0.0,0.0,132.22,86.00084576,22.78899668,88.9690049462,3.39084576,0.9889966800000001,3.532131,82.61,21.8,85.4380014982,130.01
2020-07-28 16:30:00,86.86281408,43.66498744,97.2202633098,3.10281408,0.90498744,3.232098,83.76,42.76,94.0433687189,133.7,3.10281408,0.90498744,3.232098,3.10281408,0.90498744,3.232098,0.0,0.0,0.0,132.63,87.49281408,23.54498744,90.6055127969,3.10281408,0.90498744,3.232098,84.39,22.64,87.3741477784,130.54
2020-07-28 17:00:00,88.26567136,44.19498748,98.7118314033,2.96567136,0.86498748,3.089241,85.3,43.33,95.6743377296,133.87,2.96567136,0.86498748,3.089241,2.96567136,0.86498748,3.089241,0.0,0.0,0.0,132.72,88.91567136,24.02498748,92.1042704592,2.96567136,0.86498748,3.089241,85.95,23.16,89.015662105,130.73
2020-07-28 17:30:00,91.55976832,44.46701576,101.7865740921,1.90976832,0.55701576,1.989342,89.65,43.91,99.8259014485,134.01,1.90976832,0.55701576,1.989342,1.90976832,0.55701576,1.989342,0.0,0.0,0.0,132.81,92.20976832,24.24701576,95.344423785,1.90976832,0.55701576,1.989342,90.3,23.69,93.3558037832,130.83
2020-07-28 18:00:00,92.3214672,44.4083446,102.446836828,1.3314672,0.3883446,1.3869449999999999,90.99,44.02,101.0788825621,133.92,1.3314672,0.3883446,1.3869449999999999,1.3314672,0.3883446,1.3869449999999999,0.0,0.0,0.0,132.73,93.0014672,24.2383446,96.1081175047,1.3314672,0.3883446,1.3869449999999999,91.67,23.85,94.7217577962,130.76
2020-07-28 18:30:00,90.38405408,45.49368244,101.1877086107,1.86405408,0.54368244,1.941723,88.52,44.95,99.27886431659999,133.81,1.86405408,0.54368244,1.941723,1.86405408,0.54368244,1.941723,0.0,0.0,0.0,132.68,91.02405408,25.35368244,94.4890873828,1.86405408,0.54368244,1.941723,89.16,24.81,92.5475105014,130.66
2020-07-28 19:00:00,88.7189296,45.7584378,99.8242610755,1.4689296,0.4284378,1.530135,87.25,45.33,98.3227918643,133.3,1.4689296,0.4284378,1.530135,1.4689296,0.4284378,1.530135,0.0,0.0,0.0,132.33,89.3789296,25.7684378,93.019382083,1.4689296,0.4284378,1.530135,87.91,25.34,91.4892545603,130.15
2020-07-28 19:30:00,86.77268608,46.60953344,98.4984652522,1.2326860800000001,0.35953344,1.2840479999999999,85.54,46.25,97.2427585993,133.84,1.2326860800000001,0.35953344,1.2840479999999999,1.2326860800000001,0.35953344,1.2840479999999999,0.0,0.0,0.0,132.71,87.43268608,26.45953344,91.3486809156,1.2326860800000001,0.35953344,1.2840479999999999,86.2,26.1,90.0646989669,130.73
2020-07-28 20:00:00,84.54111808,47.47365944,96.9584910508,0.8011180800000001,0.23365944,0.834498,83.74,47.24,96.1457497761,134.27,0.8011180800000001,0.23365944,0.834498,0.8011180800000001,0.23365944,0.834498,0.0,0.0,0.0,132.99,85.21111808,27.22365944,89.4542468402,0.8011180800000001,0.23365944,0.834498,84.41,26.99,88.6200214399,131.2
2020-07-28 20:30:00,83.55892064,47.78801852,96.2589628689,0.43892064000000003,0.12801852,0.457209,83.12,47.66,95.8144561118,134.27,0.43892064000000003,0.12801852,0.457209,0.43892064000000003,0.12801852,0.457209,0.0,0.0,0.0,132.97,84.20892064,27.52801852,88.5942104146,0.43892064000000003,0.12801852,0.457209,83.77,27.4,88.1372390083,131.1
2020-07-28 21:00:00,82.1632864,48.4413752,95.3801471131,0.31328639999999996,0.09137519999999999,0.32634,81.85,48.35,95.0638995623,134.4,0.31328639999999996,0.09137519999999999,0.32634,0.31328639999999996,0.09137519999999999,0.32634,0.0,0.0,0.0,133.08,82.8432864,28.1413752,87.4925545387,0.31328639999999996,0.09137519999999999,0.32634,82.53,28.05,87.1665268323,131.24
2020-07-28 21:30:00,82.6161536,48.4617948,95.7808665178,0.2461536,0.07179479999999999,0.25641,82.37,48.39,95.5322406311,134.4,0.2461536,0.07179479999999999,0.25641,0.2461536,0.07179479999999999,0.25641,0.0,0.0,0.0,133.08,83.2761536,28.1517948,87.9058661801,0.2461536,0.07179479999999999,0.25641,83.03,28.08,87.6496851107,131.24
2020-07-28 22:00:00,82.20487488,49.12142184,95.7630175883,0.24487488000000002,0.07142184,0.25507799999999997,81.96,49.05,95.5161981027,134.54,0.24487488000000002,0.07142184,0.25507799999999997,0.24487488000000002,0.07142184,0.25507799999999997,0.0,0.0,0.0,133.21,82.84487488,28.77142184,87.6987343613,0.24487488000000002,0.07142184,0.25507799999999997,82.6,28.7,87.4439820685,131.35
2020-07-28 22:30:00,78.39423552,50.27123536,93.1281550735,0.24423552,0.07123536,0.25441199999999997,78.15,50.2,92.8841348132,134.63,0.24423552,0.07123536,0.25441199999999997,0.24423552,0.07123536,0.25441199999999997,0.0,0.0,0.0,133.3,79.03423552,29.91123536,84.5049843796,0.24423552,0.07123536,0.25441199999999997,78.79,29.84,84.2513483572,131.42
2020-07-28 23:00:00,73.86551424,51.66160832,90.1389814018,0.24551424,0.07160832,0.25574399999999997,73.62,51.59,89.8967880405,135.61,0.24551424,0.07160832,0.25574399999999997,0.24551424,0.07160832,0.25574399999999997,0.0,0.0,0.0,133.95,74.46551424,30.99160832,80.6572538417,0.24551424,0.07160832,0.25574399999999997,74.22,30.92,80.4030770555,132.39
2020-07-28 23:30:00,68.73551424,52.29160832,86.3654052183,0.24551424,0.07160832,0.25574399999999997,68.49,52.22,86.1267002735,135.68,0.24551424,0.07160832,0.25574399999999997,0.24551424,0.07160832,0.25574399999999997,0.0,0.0,0.0,134.0,69.34551424,31.56160832,76.1901270832,0.24551424,0.07160832,0.25574399999999997,69.1,31.49,75.9370140314,132.46
2020-07-29 00:00:00,65.01743232,52.97216776,83.8648738309,0.24743232,0.07216776,0.25774199999999997,64.77,52.9,83.627524775,135.95,0.24743232,0.07216776,0.25774199999999997,0.24743232,0.07216776,0.25774199999999997,0.0,0.0,0.0,134.17,65.61743232,32.17216776,73.0800643312,0.24743232,0.07216776,0.25774199999999997,65.37,32.1,72.8261415976,132.71
2020-07-29 00:30:00,61.63743232,47.71216776,77.9462892982,0.24743232,0.07216776,0.25774199999999997,61.39,47.64,77.7065100233,135.89,0.24743232,0.07216776,0.25774199999999997,0.24743232,0.07216776,0.25774199999999997,0.0,0.0,0.0,134.13,61.81743232,39.37216776,73.2909444117,0.24743232,0.07216776,0.25774199999999997,61.57,39.3,73.0435137435,132.71
2020-07-29 01:00:00,59.55551424,43.81160832,73.9345406422,0.24551424,0.07160832,0.25574399999999997,59.31,43.74,73.6943939523,135.19,0.24551424,0.07160832,0.25574399999999997,0.24551424,0.07160832,0.25574399999999997,0.0,0.0,0.0,133.67,59.47551424,43.72160832,73.816771998,0.24551424,0.07160832,0.25574399999999997,59.23,43.65,73.5765954635,131.96
2020-07-29 01:30:00,59.25231744,43.51067592,73.5120129028,0.24231744,0.07067592,0.25241399999999997,59.01,43.44,73.2749186284,135.19,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,133.64,59.17231744,43.42067592,73.3942657744,0.24231744,0.07067592,0.25241399999999997,58.93,43.35,73.157141825,131.96
2020-07-29 02:00:00,59.01551424,43.50160832,73.3158976446,0.24551424,0.07160832,0.25574399999999997,58.77,43.43,73.0758359514,135.19,0.24551424,0.07160832,0.25574399999999997,0.24551424,0.07160832,0.25574399999999997,0.0,0.0,0.0,133.68,58.92551424,43.42160832,73.1959855289,0.24551424,0.07160832,0.25574399999999997,58.68,43.35,72.9559106584,131.96
2020-07-29 02:30:00,58.4161536,43.6917948,72.948063266,0.2461536,0.07179479999999999,0.25641,58.17,43.62,72.7080002476,135.31,0.2461536,0.07179479999999999,0.25641,0.2461536,0.07179479999999999,0.25641,0.0,0.0,0.0,133.73,58.3361536,43.5917948,72.8241127013,0.2461536,0.07179479999999999,0.25641,58.09,43.52,72.5840099471,132.05
2020-07-29 03:00:00,57.20149824,44.02627032,72.1825732375,0.26149824,0.07627032,0.27239399999999997,56.94,43.95,71.9288961406,135.46,0.26149824,0.07627032,0.27239399999999997,0.26149824,0.07627032,0.27239399999999997,0.0,0.0,0.0,133.84,57.12149824,43.946270319999996,72.070383905,0.26149824,0.07627032,0.27239399999999997,56.86,43.87,71.8166867796,132.21
2020-07-29 03:30:00,56.719130559999996,44.00016308,71.7849157034,0.30913056,0.09016308,0.322011,56.41,43.91,71.4854964311,135.55,0.30913056,0.09016308,0.322011,0.30913056,0.09016308,0.322011,0.0,0.0,0.0,133.88,56.64913056,43.92016308,71.6805742037,0.30913056,0.09016308,0.322011,56.34,43.83,71.3811214538,132.28
2020-07-29 04:00:00,56.46924032,44.18811176,71.7033076171,0.43924032,0.12811176,0.457542,56.03,44.06,71.278639858,135.55,0.43924032,0.12811176,0.457542,0.43924032,0.12811176,0.457542,0.0,0.0,0.0,133.88,56.37924032,44.09811176,71.5769669646,0.43924032,0.12811176,0.457542,55.94,43.97,71.152262789,132.28
2020-07-29 04:30:00,56.5143152,44.0412586,71.6484492616,0.4843152,0.14125859999999998,0.504495,56.03,43.9,71.1798489743,135.37,0.4843152,0.14125859999999998,0.504495,0.4843152,0.14125859999999998,0.504495,0.0,0.0,0.0,133.76,56.4343152,43.9512586,71.530029111,0.4843152,0.14125859999999998,0.504495,55.95,43.81,71.0613720667,132.09
2020-07-29 05:00:00,56.80856096,43.87958028,71.7818233531,0.47856096000000004,0.13958028,0.49850099999999997,56.33,43.74,71.3179956252,135.37,0.47856096000000004,0.13958028,0.49850099999999997,0.47856096000000004,0.13958028,0.49850099999999997,0.0,0.0,0.0,133.73,56.71856096,43.79958028,71.6616940218,0.47856096000000004,0.13958028,0.49850099999999997,56.24,43.66,71.197845473,132.09
2020-07-29 05:30:00,56.96194752,43.97515136,71.9616384083,0.53194752,0.15515136000000002,0.5541119999999999,56.43,43.82,71.4460446771,135.37,0.53194752,0.15515136000000002,0.5541119999999999,0.53194752,0.15515136000000002,0.5541119999999999,0.0,0.0,0.0,133.73,56.89194752,43.88515136,71.8512366109,0.53194752,0.15515136000000002,0.5541119999999999,56.36,43.73,71.3355626599,132.09
2020-07-29 06:00:00,58.37848096,43.38289028,72.7332263016,0.55848096,0.16289028,0.581751,57.82,43.22,72.188093201,135.37,0.55848096,0.16289028,0.581751,0.55848096,0.16289028,0.581751,0.0,0.0,0.0,133.78,58.30848096,43.30289028,72.6293278123,0.55848096,0.16289028,0.581751,57.75,43.14,72.0841320958,132.09
2020-07-29 06:30:00,63.43737184,41.19965012,75.6419943945,0.78737184,0.22965012,0.820179,62.65,40.97,74.8569529169,134.48,0.78737184,0.22965012,0.820179,0.78737184,0.22965012,0.820179,0.0,0.0,0.0,133.17,63.34737184,41.11965012,75.5229444939,0.78737184,0.22965012,0.820179,62.56,40.89,74.7378465036,131.21
2020-07-29 07:00:00,68.23042848,39.61804164,78.8985462094,1.09042848,0.31804164,1.135863,67.14,39.3,77.7963341039,133.92,1.09042848,0.31804164,1.135863,1.09042848,0.31804164,1.135863,0.0,0.0,0.0,132.76,68.13042848,39.54804164,78.7769184624,1.09042848,0.31804164,1.135863,67.04,39.23,77.6746709037,130.66
2020-07-29 07:30:00,73.77877984,37.33214412,82.6861375279,1.37877984,0.40214412,1.436229,72.4,36.93,81.2747494613,132.57,1.37877984,0.40214412,1.436229,1.37877984,0.40214412,1.436229,0.0,0.0,0.0,131.86,73.65877984,37.25214412,82.5429469371,1.37877984,0.40214412,1.436229,72.28,36.85,81.1315037455,129.37
2020-07-29 08:00:00,78.43583232,36.17836776,86.3773933707,1.84583232,0.53836776,1.922742,76.59,35.64,84.4762552437,131.96,1.84583232,0.53836776,1.922742,1.84583232,0.53836776,1.922742,0.0,0.0,0.0,131.55,78.36583232,34.68836776,85.6999797728,1.84583232,0.53836776,1.922742,76.52,34.15,83.794587534,128.76
2020-07-29 08:30:00,83.2935744,43.3702092,93.9084372268,2.0235744,0.5902092,2.10789,81.27,42.78,91.8419364996,132.42,2.0235744,0.5902092,2.10789,2.0235744,0.5902092,2.10789,0.0,0.0,0.0,131.9,83.9235744,23.6002092,87.1787601102,2.0235744,0.5902092,2.10789,81.9,23.01,85.0709709595,129.21
2020-07-29 09:00:00,85.61889856,42.10051208,95.4098994236,2.53889856,0.74051208,2.644686,83.08,41.36,92.8059049845,132.22,2.53889856,0.74051208,2.644686,2.53889856,0.74051208,2.644686,0.0,0.0,0.0,131.75,86.24889856,22.39051208,89.1078421578,2.53889856,0.74051208,2.644686,83.71,21.65,86.4643660707,128.97
2020-07-29 09:30:00,86.76293408,41.93002244,96.3635486685,2.98293408,0.8700224400000001,3.107223,83.78,41.06,93.3006538026,132.22,2.98293408,0.8700224400000001,3.107223,2.98293408,0.8700224400000001,3.107223,0.0,0.0,0.0,131.75,87.39293408,22.25002244,90.1808650751,2.98293408,0.8700224400000001,3.107223,84.41,21.38,87.0755562716,128.97
2020-07-29 10:00:00,87.22863776,41.21960268,96.477411297,3.59863776,1.04960268,3.7485809999999997,83.63,40.17,92.7771836175,131.92,3.59863776,1.04960268,3.7485809999999997,3.59863776,1.04960268,3.7485809999999997,0.0,0.0,0.0,131.56,87.83863776,21.61960268,90.4601210676,3.59863776,1.04960268,3.7485809999999997,84.24,20.57,86.7150650118,128.71
2020-07-29 10:30:00,88.02416224,40.89829732,97.0614437443,3.59416224,1.04829732,3.743919,84.43,39.85,93.3619162186,131.81,3.59416224,1.04829732,3.743919,3.59416224,1.04829732,3.743919,0.0,0.0,0.0,131.49,88.65416224,21.31829732,91.1813044604,3.59416224,1.04829732,3.743919,85.06,20.27,87.4418463895,128.58
2020-07-29 11:00:00,89.34523104,40.52652572,98.1069294012,3.72523104,1.08652572,3.880449,85.62,39.44,94.2671628936,132.77,3.72523104,1.08652572,3.880449,3.72523104,1.08652572,3.880449,0.0,0.0,0.0,132.11,89.97523104,20.67652572,92.3204252403,3.72523104,1.08652572,3.880449,86.25,19.59,88.446767041,129.55
2020-07-29 11:30:00,89.12629984,40.75475412,98.0022821497,3.85629984,1.12475412,4.016979,85.27,39.63,94.0293028795,133.13,3.85629984,1.12475412,4.016979,3.85629984,1.12475412,4.016979,0.0,0.0,0.0,132.34,89.74629984,20.80475412,92.1261967573,3.85629984,1.12475412,4.016979,85.89,19.68,88.1158016476,129.9
2020-07-29 12:00:00,88.40263232,40.26076776,97.1388430121,5.04263232,1.47076776,5.252742,83.36,38.79,91.9432091021,132.9,5.04263232,1.47076776,5.252742,5.04263232,1.47076776,5.252742,0.0,0.0,0.0,132.17,89.03263232,20.35076776,91.3288747672,5.04263232,1.47076776,5.252742,83.99,18.88,86.0858554003,129.7
2020-07-29 12:30:00,88.78905536,40.47722448,97.5802339274,5.57905536,1.62722448,5.811516,83.21,38.85,91.832600965,132.57,5.57905536,1.62722448,5.811516,5.57905536,1.62722448,5.811516,0.0,0.0,0.0,131.94,89.41905536,20.69722448,91.7831278757,5.57905536,1.62722448,5.811516,83.84,19.07,85.9814543957,129.37
2020-07-29 13:00:00,88.83369152,40.88524336,97.7907351117,4.78369152,1.39524336,4.983012,84.05,39.49,92.8647543474,132.85,4.78369152,1.39524336,4.983012,4.78369152,1.39524336,4.983012,0.0,0.0,0.0,132.11,89.44369152,21.04524336,91.8862134425,4.78369152,1.39524336,4.983012,84.66,19.65,86.9105177755,129.64
2020-07-29 13:30:00,87.72296192,40.93128056,96.8023128665,5.11296192,1.49128056,5.326002,82.61,39.44,91.5419341067,132.85,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,132.11,88.34296192,21.06128056,90.8188111551,5.11296192,1.49128056,5.326002,83.23,19.57,85.4998116957,129.64
2020-07-29 14:00:00,86.51235264,40.90901952,95.6971004649,5.00235264,1.45901952,5.210784,81.51,39.45,90.5548596156,132.97,5.00235264,1.45901952,5.210784,5.00235264,1.45901952,5.210784,0.0,0.0,0.0,132.14,87.12235264,21.00901952,89.6196587291,5.00235264,1.45901952,5.210784,82.12,19.55,84.4150276906,129.76
2020-07-29 14:30:00,85.85376096,40.85818028,95.0802774858,5.27376096,1.5381802800000002,5.493501,80.58,39.32,89.6615792857,132.73,5.27376096,1.5381802800000002,5.493501,5.27376096,1.5381802800000002,5.493501,0.0,0.0,0.0,131.98,86.46376096,21.03818028,88.986442725,5.27376096,1.5381802800000002,5.493501,81.19,19.5,83.4988987951,129.54
2020-07-29 15:00:00,85.75221312,40.89981216,95.0065086702,4.66221312,1.35981216,4.856472,81.09,39.54,90.2164048275,132.88,4.66221312,1.35981216,4.856472,4.66221312,1.35981216,4.856472,0.0,0.0,0.0,132.05,86.36221312,21.02981216,88.885796697,4.66221312,1.35981216,4.856472,81.7,19.67,84.0345101729,129.69
2020-07-29 15:30:00,86.1206752,41.2918636,95.5080556627,4.1206752,1.2018636,4.29237,82.0,40.09,91.2754517929,133.08,4.1206752,1.2018636,4.29237,4.1206752,1.2018636,4.29237,0.0,0.0,0.0,132.18,86.7406752,21.3518636,89.3299883205,4.1206752,1.2018636,4.29237,82.62,20.15,85.0416774294,129.86
2020-07-29 16:00:00,85.9766096,41.7044278,95.5575046579,3.7866096000000002,1.1044278,3.944385,82.19,40.6,91.6709119623,133.36,3.7866096000000002,1.1044278,3.944385,3.7866096000000002,1.1044278,3.944385,0.0,0.0,0.0,132.35,86.5666096,21.6744278,89.238773625,3.7866096000000002,1.1044278,3.944385,82.78,20.57,85.2974401726,130.15
2020-07-29 16:30:00,85.00328224,42.65470732,95.1051105258,4.47328224,1.30470732,4.659669,80.53,41.35,90.5257057415,133.25,4.47328224,1.30470732,4.659669,4.47328224,1.30470732,4.659669,0.0,0.0,0.0,132.27,85.61328224,22.65470732,88.5599788825,4.47328224,1.30470732,4.659669,81.14,21.35,83.9018599317,130.04
2020-07-29 17:00:00,87.07063552,43.00018536,97.1097910144,3.84063552,1.12018536,4.000662,83.23,41.88,93.1727819698,133.33,3.84063552,1.12018536,4.000662,3.84063552,1.12018536,4.000662,0.0,0.0,0.0,132.3,87.69063552,22.97018536,90.6491973124,3.84063552,1.12018536,4.000662,83.85,21.85,86.6501298326,130.11
2020-07-29 17:30:00,90.879488,43.061934,100.5654587767,2.509488,0.731934,2.61405,88.37,42.33,97.9851305046,133.25,2.509488,0.731934,2.61405,2.509488,0.731934,2.61405,0.0,0.0,0.0,132.25,91.529488,23.081934,94.3950361551,2.509488,0.731934,2.61405,89.02,22.35,91.7828028554,130.05
2020-07-29 18:00:00,91.93147648,43.345430640000004,101.6377032659,2.04147648,0.59543064,2.126538,89.89,42.75,99.5378048783,133.1,2.04147648,0.59543064,2.126538,2.04147648,0.59543064,2.126538,0.0,0.0,0.0,132.12,92.58147648,23.40543064,95.4942090949,2.04147648,0.59543064,2.126538,90.54,22.81,93.369093923,129.89
2020-07-29 18:30:00,91.77509344,44.20731892,101.86733932920001,1.46509344,0.42731892,1.5261390000000001,90.31,43.78,100.3622663156,133.1,1.46509344,0.42731892,1.5261390000000001,1.46509344,0.42731892,1.5261390000000001,0.0,0.0,0.0,132.16,92.43509344,24.28731892,95.5725920941,1.46509344,0.42731892,1.5261390000000001,90.97,23.86,94.0470121801,129.89
2020-07-29 19:00:00,90.82649248,44.85939364,101.3006265231,1.02649248,0.29939364,1.069263,89.8,44.56,100.2478608251,133.63,1.02649248,0.29939364,1.069263,1.02649248,0.29939364,1.069263,0.0,0.0,0.0,132.48,91.47649248,24.78939364,94.7758551187,1.02649248,0.29939364,1.069263,90.45,24.49,93.7067905757,130.44
2020-07-29 19:30:00,88.7559632,45.6038226,99.7864201146,0.8359632,0.2438226,0.870795,87.92,45.36,98.9315723114,133.51,0.8359632,0.2438226,0.870795,0.8359632,0.2438226,0.870795,0.0,0.0,0.0,132.42,89.3959632,25.5738226,92.9820339573,0.8359632,0.2438226,0.870795,88.56,25.33,92.11125067,130.33
2020-07-29 20:00:00,86.487392,46.237156,98.0711148602,0.6073919999999999,0.17715599999999998,0.6327,85.88,46.06,97.4520292246,133.05,0.6073919999999999,0.17715599999999998,0.6327,0.6073919999999999,0.17715599999999998,0.6327,0.0,0.0,0.0,132.13,87.127392,26.327156,91.0181387404,0.6073919999999999,0.17715599999999998,0.6327,86.52,26.15,90.3854684117,129.87
2020-07-29 20:30:00,84.57335616,46.58097888,96.5527843492,0.48335616000000003,0.14097888,0.5034959999999999,84.09,46.44,96.0614475219,133.23,0.48335616000000003,0.14097888,0.5034959999999999,0.48335616000000003,0.14097888,0.5034959999999999,0.0,0.0,0.0,132.26,85.20335616,26.59097888,89.2563278358,0.48335616000000003,0.14097888,0.5034959999999999,84.72,26.45,88.7529205153,130.04
2020-07-29 21:00:00,83.73954016,47.21736588,96.1342302557,0.29954016,0.08736588,0.312021,83.44,47.13,95.830425753,133.6,0.29954016,0.08736588,0.312021,0.29954016,0.08736588,0.312021,0.0,0.0,0.0,132.51,84.35954016,27.14736588,88.6200400035,0.29954016,0.08736588,0.312021,84.06,27.06,88.3081377904,130.42
2020-07-29 21:30:00,84.50327648,46.87095564,96.6317246998,0.24327648000000002,0.07095564,0.253413,84.26,46.8,96.3845817546,133.08,0.24327648000000002,0.07095564,0.253413,0.24327648000000002,0.07095564,0.253413,0.0,0.0,0.0,132.16,85.15327648,26.92095564,89.3074372483,0.24327648000000002,0.07095564,0.253413,84.91,26.85,89.0540880589,129.86
2020-07-29 22:00:00,83.03263712,47.74076916,95.7789113902,0.24263712,0.07076916,0.252747,82.79,47.67,95.5333083275,133.57,0.24263712,0.07076916,0.252747,0.24263712,0.07076916,0.252747,0.0,0.0,0.0,132.51,83.64263712,27.65076916,88.0945842803,0.24263712,0.07076916,0.252747,83.4,27.58,87.8419967897,130.37
2020-07-29 22:30:00,79.10359616,49.27104888,93.1934288627,0.24359616,0.07104888,0.25374599999999997,78.86,49.2,92.9491237183,134.33,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,133.04,79.71359616,28.97104888,84.8149697045,0.24359616,0.07104888,0.25374599999999997,79.47,28.9,84.5617579051,131.11
2020-07-29 23:00:00,74.27167808,50.35048944,89.7298944147,0.24167808000000002,0.07048944,0.25174799999999997,74.03,50.28,89.4903307626,134.86,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,133.38,74.88167808,29.89048944,80.6269624322,0.24167808000000002,0.07048944,0.25174799999999997,74.64,29.82,80.3763771266,131.66
2020-07-29 23:30:00,69.61167808,51.67048944,86.692705599,0.24167808000000002,0.07048944,0.25174799999999997,69.37,51.6,86.4566764339,135.29,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,133.68,70.19167808,31.08048944,76.7650213021,0.24167808000000002,0.07048944,0.25174799999999997,69.95,31.01,76.5155056181,132.07
2020-07-30 00:00:00,65.87167808,52.21048944,84.0536327629,0.24167808000000002,0.07048944,0.25174799999999997,65.63,52.14,83.8205016687,135.84,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,134.05,66.44167808,31.43048944,73.5008316451,0.24167808000000002,0.07048944,0.25174799999999997,66.2,31.36,73.2522327305,132.62
2020-07-30 00:30:00,62.65231744,53.01067592,82.069754734,0.24231744,0.07067592,0.25241399999999997,62.41,52.94,81.8391819363,136.21,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,134.28,63.22231744,32.15067592,70.9276207454,0.24231744,0.07067592,0.25241399999999997,62.98,32.08,70.6796066769,132.98
2020-07-30 01:00:00,60.76976,53.21993,80.7794817987,0.23976000000000003,0.06993,0.24975000000000003,60.53,53.15,80.5531091889,136.45,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,134.44,61.32976,32.25993,69.2967715356,0.23976000000000003,0.06993,0.24975000000000003,61.09,32.19,69.0520397961,133.24
2020-07-30 01:30:00,60.26720256,53.35918408,80.4943366337,0.23720256,0.06918408,0.247086,60.03,53.29,80.2709474218,136.45,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.41,60.81720256,32.42918408,68.9230303115,0.23720256,0.06918408,0.247086,60.58,32.36,68.6811910205,133.24
2020-07-30 02:00:00,59.93976,53.69993,80.4764394768,0.23976000000000003,0.06993,0.24975000000000003,59.7,53.63,80.2512735101,136.58,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,134.53,60.49976,32.73993,68.7904352106,0.23976000000000003,0.06993,0.24975000000000003,60.26,32.67,68.546309164,133.35
2020-07-30 02:30:00,59.27231744,47.24067592,75.7950465142,0.24231744,0.07067592,0.25241399999999997,59.03,47.17,75.5615629801,136.05,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,134.14,59.41231744,39.75067592,71.4838422281,0.24231744,0.07067592,0.25241399999999997,59.17,39.68,71.2431842354,132.79
2020-07-30 03:00:00,58.42167808,43.71048944,72.9636851918,0.24167808000000002,0.07048944,0.25174799999999997,58.18,43.64,72.72800011,135.82,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,134.01,58.30167808,43.63048944,72.8196764324,0.24167808000000002,0.07048944,0.25174799999999997,58.06,43.56,72.584000992,132.57
2020-07-30 03:30:00,57.83167808,43.81048944,72.5524773838,0.24167808000000002,0.07048944,0.25174799999999997,57.59,43.74,72.3173264163,135.92,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,134.06,57.73167808,43.73048944,72.4244596845,0.24167808000000002,0.07048944,0.25174799999999997,57.49,43.66,72.1893046095,132.65
2020-07-30 04:00:00,57.32103872,43.89030296,72.19459934,0.24103872,0.07030296,0.25108199999999997,57.08,43.82,71.9605364071,135.92,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,134.11,57.20103872,43.80030296,72.0446068074,0.24103872,0.07030296,0.25108199999999997,56.96,43.73,71.8105458829,132.65
2020-07-30 04:30:00,57.32103872,43.92030296,72.2128416006,0.24103872,0.07030296,0.25108199999999997,57.08,43.85,71.978808687,135.8,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,134.01,57.22103872,43.84030296,72.0848072469,0.24103872,0.07030296,0.25108199999999997,56.98,43.77,71.8507710467,132.54
2020-07-30 05:00:00,57.53167808,43.72048944,72.2590837167,0.24167808000000002,0.07048944,0.25174799999999997,57.29,43.65,72.0240695879,135.8,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,133.97,57.41167808,43.63048944,72.1090867279,0.24167808000000002,0.07048944,0.25174799999999997,57.17,43.56,71.8740739071,132.54
2020-07-30 05:30:00,57.35583392,43.56170156,72.0230069315,0.24583392,0.07170156,0.256077,57.11,43.49,71.7839271704,135.32,0.24583392,0.07170156,0.256077,0.24583392,0.07170156,0.256077,0.0,0.0,0.0,133.69,57.25583392,43.48170156,71.894985141,0.24583392,0.07170156,0.256077,57.01,43.41,71.655901362,132.11
2020-07-30 06:00:00,58.73415552,43.03454536,72.8125890145,0.32415552000000003,0.09454536000000001,0.33766199999999996,58.41,42.94,72.495321918,135.21,0.32415552000000003,0.09454536000000001,0.33766199999999996,0.32415552000000003,0.09454536000000001,0.33766199999999996,0.0,0.0,0.0,133.63,58.63415552,42.94454536,72.678732582,0.32415552000000003,0.09454536000000001,0.33766199999999996,58.31,42.85,72.3614441536,132.04
2020-07-30 06:30:00,63.99092864,40.74568752,75.8620458443,0.43092864000000003,0.12568752,0.448884,63.56,40.62,75.4311474127,134.24,0.43092864000000003,0.12568752,0.448884,0.43092864000000003,0.12568752,0.448884,0.0,0.0,0.0,133.0,63.88092864,40.66568752,75.7262912428,0.43092864000000003,0.12568752,0.448884,63.45,40.54,75.2953790083,131.08
2020-07-30 07:00:00,68.36908032,39.18473176,78.802121462,0.59908032,0.17473176,0.624042,67.77,39.01,78.1956072935,133.64,0.59908032,0.17473176,0.624042,0.59908032,0.17473176,0.624042,0.0,0.0,0.0,132.57,68.24908032,39.11473176,78.6632010865,0.59908032,0.17473176,0.624042,67.65,38.94,78.0566851717,130.43
2020-07-30 07:30:00,72.43823072,38.00573396,81.8030139034,1.04823072,0.30573396,1.091907,71.39,37.7,80.7330297957,133.37,1.04823072,0.30573396,1.091907,1.04823072,0.30573396,1.091907,0.0,0.0,0.0,132.36,72.29823072,37.93573396,81.6465190705,1.04823072,0.30573396,1.091907,71.25,37.63,80.5765437333,130.14
2020-07-30 08:00:00,76.77603168,35.43675924,84.5595822244,2.28603168,0.66675924,2.381283,74.49,34.77,82.2053100475,132.34,2.28603168,0.66675924,2.381283,2.28603168,0.66675924,2.381283,0.0,0.0,0.0,131.69,76.63603168,35.36675924,84.403133892,2.28603168,0.66675924,2.381283,74.35,34.7,82.0488421612,129.17
2020-07-30 08:30:00,82.45875872,33.34463796,88.9455550903,2.51875872,0.73463796,2.623707,79.94,32.61,86.3354834353,131.98,2.51875872,0.73463796,2.623707,2.51875872,0.73463796,2.623707,0.0,0.0,0.0,131.55,82.29875872,33.27463796,88.7709818478,2.51875872,0.73463796,2.623707,79.78,32.54,86.1608960028,128.8
2020-07-30 09:00:00,85.86339424,31.85932332,91.5835080832,2.36339424,0.68932332,2.461869,83.5,31.17,89.128103873,131.85,2.36339424,0.68932332,2.461869,2.36339424,0.68932332,2.461869,0.0,0.0,0.0,131.46,85.69339424,31.80932332,91.4067331571,2.36339424,0.68932332,2.461869,83.33,31.12,88.9513535591,128.66
2020-07-30 09:30:00,86.7413856,37.5583208,94.5235179049,3.0113856,0.8783208,3.13686,83.73,36.68,91.411899116,132.31,3.0113856,0.8783208,3.13686,3.0113856,0.8783208,3.13686,0.0,0.0,0.0,131.78,87.0913856,24.7583208,90.5421663898,3.0113856,0.8783208,3.13686,84.08,23.88,87.4053819853,129.11
