Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-30 10:00:00,87.43125504,40.67953272,96.4315754314,3.70125504,1.07953272,3.855474,83.73,39.6,92.622205221,132.84,3.70125504,1.07953272,3.855474,3.70125504,1.07953272,3.855474,0.0,0.0,0.0,132.11,88.02125504,20.77953272,90.4407558509,3.70125504,1.07953272,3.855474,84.32,19.7,86.5907177473,129.61
2020-07-30 10:30:00,88.34264352,40.42785436,97.1536621659,3.83264352,1.11785436,3.992337,84.51,39.31,93.2052369773,132.66,3.83264352,1.11785436,3.992337,3.83264352,1.11785436,3.992337,0.0,0.0,0.0,131.99,88.96264352,20.61785436,91.3205774208,3.83264352,1.11785436,3.992337,85.13,19.5,87.3347977613,129.45
2020-07-30 11:00:00,86.36279168,40.31081424,95.3073634692,5.52279168,1.61081424,5.752908,80.84,38.7,89.6258645704,132.97,5.52279168,1.61081424,5.752908,5.52279168,1.61081424,5.752908,0.0,0.0,0.0,132.17,86.95279168,20.36081424,89.3048192286,5.52279168,1.61081424,5.752908,81.43,18.75,83.5608006185,129.76
2020-07-30 11:30:00,84.85608704,40.32260872,93.9492856903,6.86608704,2.00260872,7.152174,77.99,38.32,86.895698973,132.83,6.86608704,2.00260872,7.152174,6.86608704,2.00260872,7.152174,0.0,0.0,0.0,132.07,85.44608704,20.43260872,87.8551380942,6.86608704,2.00260872,7.152174,78.58,18.43,80.7123367274,129.64
2020-07-30 12:00:00,86.28408992,39.57535956,94.9270944337,5.98408992,1.74535956,6.233427,80.3,37.83,88.7648517151,132.69,5.98408992,1.74535956,6.233427,5.98408992,1.74535956,6.233427,0.0,0.0,0.0,131.93,86.88408992,19.71535956,89.0928756063,5.98408992,1.74535956,6.233427,80.9,17.97,82.8717738437,129.49
2020-07-30 12:30:00,85.91752544,39.64969492,94.6251524965,7.02752544,2.04969492,7.320339,78.89,37.6,87.3921741348,132.61,7.02752544,2.04969492,7.320339,7.02752544,2.04969492,7.320339,0.0,0.0,0.0,131.87,86.51752544,19.81969492,88.7586757167,7.02752544,2.04969492,7.320339,79.49,17.77,81.4520288268,129.41
2020-07-30 13:00:00,87.6572368,39.3575274,96.0874920396,5.9572368,1.7375273999999998,6.205455,81.7,37.62,89.9452855907,132.95,5.9572368,1.7375273999999998,6.205455,5.9572368,1.7375273999999998,6.205455,0.0,0.0,0.0,132.05,88.2672368,19.4475274,90.3842431748,5.9572368,1.7375273999999998,6.205455,82.31,17.71,84.1937064156,129.73
2020-07-30 13:30:00,85.7303728,39.5892754,94.4299081177,6.8203728,1.9892754,7.104555,78.91,37.6,87.4102288065,133.18,6.8203728,1.9892754,7.104555,6.8203728,1.9892754,7.104555,0.0,0.0,0.0,132.19,86.3203728,19.5992754,88.5174466223,6.8203728,1.9892754,7.104555,79.5,17.61,81.4270354366,129.98
2020-07-30 14:00:00,84.7547584,39.8334712,93.6486759078,6.8347584,1.9934712,7.11954,77.92,37.84,86.6221218858,133.18,6.8347584,1.9934712,7.11954,6.8347584,1.9934712,7.11954,0.0,0.0,0.0,132.13,85.3347584,19.8434712,87.6115536927,6.8347584,1.9934712,7.11954,78.5,17.85,80.5038663668,129.98
2020-07-30 14:30:00,84.10948352,40.02859936,93.1487733936,6.98948352,2.03859936,7.280712,77.12,37.99,85.9693811773,133.09,6.98948352,2.03859936,7.280712,6.98948352,2.03859936,7.280712,0.0,0.0,0.0,132.09,84.68948352,20.05859936,87.0324998329,6.98948352,2.03859936,7.280712,77.7,18.02,79.7622116042,129.91
2020-07-30 15:00:00,83.54718592,40.02876256,92.6414275971,6.88718592,2.00876256,7.174152,76.66,38.02,85.5702985854,133.24,6.88718592,2.00876256,7.174152,6.88718592,2.00876256,7.174152,0.0,0.0,0.0,132.15,84.13718592,20.01876256,86.4859347465,6.88718592,2.00876256,7.174152,77.25,18.01,79.3216401747,130.05
2020-07-30 15:30:00,83.70637696,40.50144328,92.9899158594,6.65637696,1.94144328,6.933726,77.05,38.56,86.1601769961,133.32,6.65637696,1.94144328,6.933726,6.65637696,1.94144328,6.933726,0.0,0.0,0.0,132.2,84.31637696,20.47144328,86.7659576886,6.65637696,1.94144328,6.933726,77.66,18.53,79.8400682615,130.14
2020-07-30 16:00:00,84.18768608,40.48640844,93.4168922405,6.22768608,1.81640844,6.487173,77.96,38.67,87.023735268,133.32,6.22768608,1.81640844,6.487173,6.22768608,1.81640844,6.487173,0.0,0.0,0.0,132.2,84.77768608,20.43640844,87.2060940933,6.22768608,1.81640844,6.487173,78.55,18.62,80.7267421614,130.14
2020-07-30 16:30:00,84.91963456,41.38156008,94.4657496051,5.79963456,1.69156008,6.041286,79.12,39.69,88.5170633268,133.72,5.79963456,1.69156008,6.041286,5.79963456,1.69156008,6.041286,0.0,0.0,0.0,132.43,85.52963456,21.22156008,88.123056008,5.79963456,1.69156008,6.041286,79.73,19.53,82.0871110467,130.59
2020-07-30 17:00:00,86.71379104,42.22610572,96.4485643273,5.1637910399999996,1.5061057199999999,5.378949,81.55,40.72,91.1510883095,134.02,5.1637910399999996,1.5061057199999999,5.378949,5.1637910399999996,1.5061057199999999,5.378949,0.0,0.0,0.0,132.6,87.34379104,21.99610572,90.0708970761,5.1637910399999996,1.5061057199999999,5.378949,82.18,20.49,84.6958824265,130.96
2020-07-30 17:30:00,88.48683872,42.51407796,98.1700944863,4.43683872,1.29407796,4.621707,84.05,41.22,93.6135187887,133.55,4.43683872,1.29407796,4.621707,4.43683872,1.29407796,4.621707,0.0,0.0,0.0,132.27,89.12683872,22.39407796,91.8971604997,4.43683872,1.29407796,4.621707,84.69,21.1,87.2788983661,130.47
2020-07-30 18:00:00,88.72421216,42.49706188,98.3767558514,3.62421216,1.05706188,3.775221,85.1,41.44,94.6534922758,132.69,3.62421216,1.05706188,3.775221,3.62421216,1.05706188,3.775221,0.0,0.0,0.0,131.68,89.35421216,22.65706188,92.18198134,3.62421216,1.05706188,3.775221,85.73,21.6,88.4092353773,129.66
2020-07-30 18:30:00,88.82573152,35.34083836,95.5980409635,2.74573152,0.80083836,2.860137,86.08,34.54,92.7511617178,132.92,2.74573152,0.80083836,2.860137,2.74573152,0.80083836,2.860137,0.0,0.0,0.0,131.83,88.89573152,30.43083836,93.9600287663,2.74573152,0.80083836,2.860137,86.15,29.63,91.1030153178,129.87
2020-07-30 19:00:00,88.87158656,33.80004608,95.0820803974,1.8515865599999999,0.54004608,1.928736,87.02,33.26,93.1595835113,134.08,1.8515865599999999,0.54004608,1.928736,1.8515865599999999,0.54004608,1.928736,0.0,0.0,0.0,132.59,88.74158656,33.72004608,94.9321373025,1.8515865599999999,0.54004608,1.928736,86.89,33.18,93.0095935912,131.05
2020-07-30 19:30:00,87.97284608,34.31291344,94.4277378536,1.07284608,0.31291344,1.117548,86.9,34.0,93.314575496,134.02,1.07284608,0.31291344,1.117548,1.07284608,0.31291344,1.117548,0.0,0.0,0.0,132.59,87.82284608,34.24291344,94.262555739,1.07284608,0.31291344,1.117548,86.75,33.93,93.1493821772,130.98
2020-07-30 20:00:00,86.81190752,34.65680636,93.4740686733,0.57190752,0.16680636000000001,0.595737,86.24,34.49,92.8810944165,134.34,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,132.76,86.68190752,34.59680636,93.3310886126,0.57190752,0.16680636000000001,0.595737,86.11,34.43,92.73810975,131.5
2020-07-30 20:30:00,85.62850112,35.77039616,92.7995767528,0.37850112,0.11039616000000001,0.39427199999999996,85.25,35.66,92.4077815987,134.34,0.37850112,0.11039616000000001,0.39427199999999996,0.37850112,0.11039616000000001,0.39427199999999996,0.0,0.0,0.0,132.76,85.49850112,35.69039616,92.6487888309,0.37850112,0.11039616000000001,0.39427199999999996,85.12,35.58,92.2569823916,131.5
2020-07-30 21:00:00,84.89405568,36.24701624,92.3084333964,0.26405568,0.07701624,0.27505799999999997,84.63,36.17,92.035350817,134.73,0.26405568,0.07701624,0.27505799999999997,0.26405568,0.07701624,0.27505799999999997,0.0,0.0,0.0,133.01,84.76405568,36.17701624,92.1613890919,0.26405568,0.07701624,0.27505799999999997,84.5,36.1,91.8883017582,131.69
2020-07-30 21:30:00,85.75921056,36.15685308,93.0696525218,0.22921056,0.06685308,0.238761,85.53,36.09,92.8324781529,134.56,0.22921056,0.06685308,0.238761,0.22921056,0.06685308,0.238761,0.0,0.0,0.0,132.91,85.64921056,36.07685308,92.9372185817,0.22921056,0.06685308,0.238761,85.42,36.01,92.7000350593,131.47
2020-07-30 22:00:00,85.23953024,36.88694632,92.878546093,0.22953024,0.06694632,0.239094,85.01,36.82,92.6413109795,135.19,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,133.35,85.11953024,36.81694632,92.7406165852,0.22953024,0.06694632,0.239094,84.89,36.75,92.5033761546,132.05
2020-07-30 22:30:00,81.18825152,38.09657336,89.6821112968,0.22825152,0.06657336,0.237762,80.96,38.03,89.4472050989,134.8,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,133.13,81.04825152,38.01657336,89.521388084,0.22825152,0.06657336,0.237762,80.82,37.95,89.2864765796,131.63
2020-07-30 23:00:00,76.63889088,39.21675984,86.0899172242,0.22889088,0.06675984,0.238428,76.41,39.15,85.855754612,135.28,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,133.47,76.53889088,39.13675984,85.9644565382,0.22889088,0.06675984,0.238428,76.31,39.07,85.7302805314,132.07
2020-07-30 23:30:00,71.96889088,40.14675984,82.4092445066,0.22889088,0.06675984,0.238428,71.74,40.08,82.1768458874,135.92,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,133.9,71.85889088,40.07675984,82.279079223,0.22889088,0.06675984,0.238428,71.63,40.01,82.0466757401,132.71
2020-07-31 00:00:00,67.89889088,40.75675984,79.1919999456,0.22889088,0.06675984,0.238428,67.67,40.69,78.9614146277,136.18,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,134.08,67.78889088,40.68675984,79.0616604494,0.22889088,0.06675984,0.238428,67.56,40.62,78.8310725539,132.94
2020-07-31 00:30:00,64.49825152,41.70657336,76.8079599428,0.22825152,0.06657336,0.237762,64.27,41.64,76.5801704098,136.11,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,134.08,64.41825152,41.62657336,76.6973450557,0.22825152,0.06657336,0.237762,64.19,41.56,76.4695344565,132.94
2020-07-31 01:00:00,62.1469728,41.8862004,74.9446463208,0.2269728,0.06620039999999999,0.23643000000000003,61.92,41.82,74.7194673429,136.29,0.2269728,0.06620039999999999,0.23643000000000003,0.2269728,0.06620039999999999,0.23643000000000003,0.0,0.0,0.0,134.21,62.0669728,41.8162004,74.8391857816,0.2269728,0.06620039999999999,0.23643000000000003,61.84,41.75,74.6139939958,133.06
2020-07-31 01:30:00,61.02953024,42.23694632,74.2196954706,0.22953024,0.06694632,0.239094,60.8,42.17,73.9928976321,136.41,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,134.29,60.94953024,42.15694632,74.1083892653,0.22953024,0.06694632,0.239094,60.72,42.09,73.88157077380001,133.18
2020-07-31 02:00:00,60.30633344,44.57601392,74.992498758,0.22633344,0.06601392,0.235764,60.08,44.51,74.7712946257,136.47,0.22633344,0.06601392,0.235764,0.22633344,0.06601392,0.235764,0.0,0.0,0.0,134.34,60.36633344,40.42601392,72.6523008201,0.22633344,0.06601392,0.235764,60.14,40.36,72.4275444841,133.18
2020-07-31 02:30:00,59.35761216,53.03638688,79.6001536093,0.22761216,0.06638688,0.237096,59.13,52.97,79.386256997,135.89,0.22761216,0.06638688,0.237096,0.22761216,0.06638688,0.237096,0.0,0.0,0.0,133.98,59.94761216,32.26638688,68.0796293026,0.22761216,0.06638688,0.237096,59.72,32.2,67.8477589903,132.66
2020-07-31 03:00:00,58.42889088,53.11675984,78.9640770564,0.22889088,0.06675984,0.238428,58.2,53.05,78.7498730158,136.15,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,134.16,59.02889088,32.26675984,67.2722360941,0.22889088,0.06675984,0.238428,58.8,32.2,67.0393914054,132.91
2020-07-31 03:30:00,57.98825152,52.97657336,78.543966282,0.22825152,0.06657336,0.237762,57.76,52.91,78.3306178962,136.22,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,134.21,58.58825152,32.09657336,66.8039911804,0.22825152,0.06657336,0.237762,58.36,32.03,66.5718446492,132.91
2020-07-31 04:00:00,57.48889088,53.23675984,78.3525696635,0.22889088,0.06675984,0.238428,57.26,53.17,78.1393402839,136.28,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,134.27,58.07889088,32.34675984,66.4790977526,0.22889088,0.06675984,0.238428,57.85,32.28,66.246667086,133.07
2020-07-31 04:30:00,57.31825152,53.04657336,78.0981491621,0.22825152,0.06657336,0.237762,57.09,52.98,77.885483243,136.1,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,134.17,57.90825152,32.18657336,66.2521025988,0.22825152,0.06657336,0.237762,57.68,32.12,66.0202756735,132.88
2020-07-31 05:00:00,57.49889088,52.83675984,78.0887036825,0.22889088,0.06675984,0.238428,57.27,52.77,77.875065329,136.1,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,134.17,58.08889088,31.97675984,66.308614927,0.22889088,0.06675984,0.238428,57.86,31.91,66.0759237544,132.88
2020-07-31 05:30:00,57.85889088,52.66675984,78.2396245256,0.22889088,0.06675984,0.238428,57.63,52.6,78.0254887841,136.04,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,134.14,58.468890880000004,31.84675984,66.5794811713,0.22889088,0.06675984,0.238428,58.24,31.78,66.3465598204,132.79
2020-07-31 06:00:00,59.14899072,52.09428896,78.8188939623,0.28899072,0.08428896,0.30103199999999997,58.86,52.01,78.5464174867,135.72,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,133.92,59.74899072,31.37428896,67.4854643594,0.28899072,0.08428896,0.30103199999999997,59.46,31.29,67.1904435169,132.48
2020-07-31 06:30:00,63.25887072,50.27925396,80.806485529,0.40887072,0.11925396,0.425907,62.85,50.16,80.4123628555,134.49,0.40887072,0.11925396,0.425907,0.40887072,0.11925396,0.425907,0.0,0.0,0.0,133.13,63.86887072,29.90925396,70.5251452993,0.40887072,0.11925396,0.425907,63.46,29.79,70.1043201237,131.24
2020-07-31 07:00:00,67.51704224,49.04913732,83.4527942293,0.71704224,0.20913732000000002,0.746919,66.8,48.84,82.7501395769,134.62,0.71704224,0.20913732000000002,0.746919,0.71704224,0.20913732000000002,0.746919,0.0,0.0,0.0,133.21,68.14704224,28.64913732,73.9242344244,0.71704224,0.20913732000000002,0.746919,67.43,28.44,73.1822280339,131.36
2020-07-31 07:30:00,73.08570304,47.78624672,87.3215057385,1.25570304,0.36624672,1.308024,71.83,47.42,86.0709317947,134.62,1.25570304,0.36624672,1.308024,1.25570304,0.36624672,1.308024,0.0,0.0,0.0,133.26,73.72570304,27.37624672,78.6443778869,1.25570304,0.36624672,1.308024,72.47,27.01,77.3397763121,131.36
2020-07-31 08:00:00,77.6231648,45.7930064,90.1241096972,2.0331648,0.5930063999999999,2.11788,75.59,45.2,88.0731973985,134.28,2.0331648,0.5930063999999999,2.11788,2.0331648,0.5930063999999999,2.11788,0.0,0.0,0.0,133.04,78.2831648,25.4730064,82.3233135033,2.0331648,0.5930063999999999,2.11788,76.25,24.88,80.2064642033,131.02
2020-07-31 08:30:00,82.07030688,43.20967284,92.7502619852,2.81030688,0.8196728400000001,2.927403,79.26,42.39,89.8835897147,133.52,2.81030688,0.8196728400000001,2.927403,2.81030688,0.8196728400000001,2.927403,0.0,0.0,0.0,132.53,82.73030688,23.07967284,85.8893181651,2.81030688,0.8196728400000001,2.927403,79.92,22.26,82.962123888,130.3
2020-07-31 09:00:00,84.54299328,42.01587304,94.4078985046,3.72299328,1.08587304,3.8781179999999997,80.82,40.93,90.5932519562,133.26,3.72299328,1.08587304,3.8781179999999997,3.72299328,1.08587304,3.8781179999999997,0.0,0.0,0.0,132.35,85.20299328,21.99587304,87.9964118283,3.72299328,1.08587304,3.8781179999999997,81.48,20.91,84.1202621251,130.02
2020-07-31 09:30:00,85.50092448,40.95901964,94.8053235678,4.59092448,1.33901964,4.782213,80.91,39.62,90.0898024196,132.89,4.59092448,1.33901964,4.782213,4.59092448,1.33901964,4.782213,0.0,0.0,0.0,132.1,86.16092448,21.02901964,88.6900477746,4.59092448,1.33901964,4.782213,81.57,19.69,83.9128178528,129.64
2020-07-31 10:00:00,86.10221248,39.76647864,94.8417830778,5.30221248,1.5464786400000001,5.523138,80.8,38.22,89.3834906456,132.68,5.30221248,1.5464786400000001,5.523138,5.30221248,1.5464786400000001,5.523138,0.0,0.0,0.0,131.91,86.76221248,19.92647864,89.0210428237,5.30221248,1.5464786400000001,5.523138,81.46,18.38,83.5078199931,129.42
2020-07-31 10:30:00,86.6513328,39.1895554,95.1013918324,5.8613328,1.7095554,6.105555,80.79,37.48,89.0605103287,132.68,5.8613328,1.7095554,6.105555,5.8613328,1.7095554,6.105555,0.0,0.0,0.0,131.85,87.2913328,19.3595554,89.4123546681,5.8613328,1.7095554,6.105555,81.43,17.65,83.3208701347,129.42
2020-07-31 11:00:00,87.11992384,38.85706112,95.3926219829,6.22992384,1.81706112,6.489504,80.89,37.04,88.9671495553,133.06,6.22992384,1.81706112,6.489504,6.22992384,1.81706112,6.489504,0.0,0.0,0.0,132.09,87.77992384,18.92706112,89.797264279,6.22992384,1.81706112,6.489504,81.55,17.11,83.3255939073,129.79
2020-07-31 11:30:00,87.53723616,38.65419388,95.6917677705,6.59723616,1.92419388,6.872121,80.94,36.73,88.8840621259,133.06,6.59723616,1.92419388,6.872121,6.59723616,1.92419388,6.872121,0.0,0.0,0.0,132.05,88.17723616,18.71419388,90.1412559786,6.59723616,1.92419388,6.872121,81.58,16.79,83.2898583262,129.79
2020-07-31 12:00:00,87.749144,38.657667000000004,95.8870559075,6.849144,1.9976669999999999,7.134525,80.9,36.66,88.8187232514,133.06,6.849144,1.9976669999999999,7.134525,6.849144,1.9976669999999999,7.134525,0.0,0.0,0.0,132.02,88.399144,18.707667,90.3569890186,6.849144,1.9976669999999999,7.134525,81.55,16.71,83.2443787892,129.89
2020-07-31 12:30:00,88.13515808,38.57025444,96.2053564899,6.75515808,1.9702544400000002,7.036623,81.38,36.6,89.2315213364,133.29,6.75515808,1.9702544400000002,7.036623,6.75515808,1.9702544400000002,7.036623,0.0,0.0,0.0,132.13,88.79515808,18.56025444,90.7141838046,6.75515808,1.9702544400000002,7.036623,82.04,16.59,83.7005955773,130.1
2020-07-31 13:00:00,87.69195136,38.578902479999996,95.802975162,6.68195136,1.94890248,6.960366,81.01,36.63,88.9065633123,133.44,6.68195136,1.94890248,6.960366,6.68195136,1.94890248,6.960366,0.0,0.0,0.0,132.18,88.35195136,18.49890248,90.2678054573,6.68195136,1.94890248,6.960366,81.67,16.55,83.3300150006,130.25
2020-07-31 13:30:00,86.75579744,39.33044092,95.2546690321,6.75579744,1.9704409200000002,7.037289,80.0,37.36,88.2936554912,133.94,6.75579744,1.9704409200000002,7.037289,6.75579744,1.9704409200000002,7.037289,0.0,0.0,0.0,132.48,87.40579744,19.11044092,89.4705671061,6.75579744,1.9704409200000002,7.037289,80.65,17.14,82.4512104217,130.77
2020-07-31 14:00:00,85.89519808,39.50859944,94.5458327105,6.71519808,1.95859944,6.994998,79.18,37.55,87.6326132213,134.12,6.71519808,1.95859944,6.994998,6.71519808,1.95859944,6.994998,0.0,0.0,0.0,132.55,86.54519808,19.22859944,88.6555714387,6.71519808,1.95859944,6.994998,79.83,17.27,81.6766906773,130.98
2020-07-31 14:30:00,85.76465888,39.71260884,94.5127928573,6.45465888,1.88260884,6.723603,79.31,37.83,87.8702736994,134.12,6.45465888,1.88260884,6.723603,6.45465888,1.88260884,6.723603,0.0,0.0,0.0,132.52,86.42465888,19.44260884,88.5846301625,6.45465888,1.88260884,6.723603,79.97,17.56,81.8752374042,130.98
2020-07-31 15:00:00,84.94755616,40.00095388,93.8944279969,6.27755616,1.83095388,6.539121,78.67,38.17,87.4409389245,133.99,6.27755616,1.83095388,6.539121,6.27755616,1.83095388,6.539121,0.0,0.0,0.0,132.41,85.60755616,19.75095388,87.8564388697,6.27755616,1.83095388,6.539121,79.33,17.92,81.3288097786,130.88
2020-07-31 15:30:00,85.1044896,39.9421428,94.0114297388,5.9044896,1.7221427999999999,6.15051,79.2,38.22,87.9397998633,133.08,5.9044896,1.7221427999999999,6.15051,5.9044896,1.7221427999999999,6.15051,0.0,0.0,0.0,131.79,85.7744896,19.9421428,88.0622060001,5.9044896,1.7221427999999999,6.15051,79.87,18.22,81.9218243205,129.98
2020-07-31 16:00:00,86.53699872,39.61745796,95.1745508142,4.27699872,1.24745796,4.455207,82.26,38.37,90.7687418663,132.57,4.27699872,1.24745796,4.455207,4.27699872,1.24745796,4.455207,0.0,0.0,0.0,131.44,87.21699872,19.79745796,89.4356987304,4.27699872,1.24745796,4.455207,82.94,18.55,84.9890940062,129.49
2020-07-31 16:30:00,86.82646848,40.23188664,95.6945156805,5.04646848,1.4718866400000001,5.256738,81.78,38.76,90.5003093917,132.9,5.04646848,1.4718866400000001,5.256738,5.04646848,1.4718866400000001,5.256738,0.0,0.0,0.0,131.63,87.50646848,20.30188664,89.8306664062,5.04646848,1.4718866400000001,5.256738,82.46,18.83,84.5826252844,129.82
2020-07-31 17:00:00,90.22719008,39.65543044,98.5570849463,2.7271900799999997,0.7954304400000001,2.840823,87.5,38.86,95.7410549347,132.47,2.7271900799999997,0.7954304400000001,2.840823,2.7271900799999997,0.7954304400000001,2.840823,0.0,0.0,0.0,131.33,90.93719008,19.84543044,93.0774604778,2.7271900799999997,0.7954304400000001,2.840823,88.21,19.05,90.2435958947,129.4
2020-07-31 17:30:00,90.34802976,40.59400868,99.048675015,2.20802976,0.64400868,2.300031,88.14,39.95,96.7711842441,132.47,2.20802976,0.64400868,2.300031,2.20802976,0.64400868,2.300031,0.0,0.0,0.0,131.3,91.05802976,20.80400868,93.4043444436,2.20802976,0.64400868,2.300031,88.85,20.16,91.1084414311,129.4
2020-07-31 18:00:00,92.06643296,40.42687628,100.5512824569,0.60643296,0.17687628,0.631701,91.46,40.25,99.9249423317,132.68,0.60643296,0.17687628,0.631701,0.60643296,0.17687628,0.631701,0.0,0.0,0.0,131.43,92.78643296,20.55687628,95.0363472774,0.60643296,0.17687628,0.631701,92.18,20.38,94.4060209944,129.61
2020-07-31 18:30:00,92.49599328,41.40174804,101.3391016026,0.72599328,0.21174804,0.756243,91.77,41.19,100.5900044736,133.32,0.72599328,0.21174804,0.756243,0.72599328,0.21174804,0.756243,0.0,0.0,0.0,131.85,93.21599328,21.37174804,95.6345806571,0.72599328,0.21174804,0.756243,92.49,21.16,94.8796379631,130.27
2020-07-31 19:00:00,90.8903792,41.9026106,100.084413403,0.4203792,0.1226106,0.437895,90.47,41.78,99.6513386764,133.23,0.4203792,0.1226106,0.437895,0.4203792,0.1226106,0.437895,0.0,0.0,0.0,131.82,91.6103792,21.8826106,94.1876330727,0.4203792,0.1226106,0.437895,91.19,21.76,93.7502730663,130.2
2020-07-31 19:30:00,89.43276704,42.78622372,99.1407119232,0.19276704,0.05622372,0.20079899999999998,89.24,42.73,98.9425616204,133.23,0.19276704,0.05622372,0.20079899999999998,0.19276704,0.05622372,0.20079899999999998,0.0,0.0,0.0,131.82,90.12276704,22.77622372,92.9562773883,0.19276704,0.05622372,0.20079899999999998,89.93,22.72,92.755610612,130.2
2020-07-31 20:00:00,86.77984000000001,43.47662,97.0616150548,0.15984,0.04662,0.1665,86.62,43.43,96.8978291811,132.91,0.15984,0.04662,0.1665,0.15984,0.04662,0.1665,0.0,0.0,0.0,131.66,87.46984,23.53662,90.5811536174,0.15984,0.04662,0.1665,87.31,23.49,90.4146901781,129.89
2020-07-31 20:30:00,84.6375024,44.0984382,95.436780458,0.09750239999999999,0.0284382,0.10156499999999999,84.54,44.07,95.3371727082,132.91,0.09750239999999999,0.0284382,0.10156499999999999,0.09750239999999999,0.0284382,0.10156499999999999,0.0,0.0,0.0,131.7,85.3175024,24.1284382,88.6637341067,0.09750239999999999,0.0284382,0.10156499999999999,85.22,24.1,88.5621725117,129.89
2020-07-31 21:00:00,82.53388608,45.41988344,94.2062002374,0.03388608,0.00988344,0.035297999999999996,82.5,45.41,94.1717478865,133.43,0.03388608,0.00988344,0.035297999999999996,0.03388608,0.00988344,0.035297999999999996,0.0,0.0,0.0,132.07,83.20388608,25.35988344,86.9828163887,0.03388608,0.00988344,0.035297999999999996,83.17,25.35,86.9475209537,130.34
2020-07-31 21:30:00,82.15797184,45.50482512,93.9181635578,0.18797184,0.05482512,0.19580399999999998,81.97,45.45,93.7271753549,132.89,0.18797184,0.05482512,0.19580399999999998,0.18797184,0.05482512,0.19580399999999998,0.0,0.0,0.0,131.77,82.81797184,25.55482512,86.6710190698,0.18797184,0.05482512,0.19580399999999998,82.63,25.5,86.4752386525,129.73
2020-07-31 22:00:00,81.48144832,46.02750576,93.5828921695,0.23144832,0.06750576,0.241092,81.25,45.96,93.3481874489,133.38,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,132.12,82.15144832,25.94750576,86.1518050666,0.23144832,0.06750576,0.241092,81.92,25.88,85.9107723164,130.19
2020-07-31 22:30:00,79.31080896,47.45731928,92.4251133142,0.23080896,0.06731928,0.240426,79.08,47.39,92.1925078301,134.06,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,132.62,79.95080896,27.18731928,84.4469193221,0.23080896,0.06731928,0.240426,79.72,27.12,84.2067265722,130.9
2020-07-31 23:00:00,75.5801696,48.3671328,89.7314971014,0.2301696,0.06713279999999999,0.23976000000000003,75.35,48.3,89.5014664684,134.42,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,132.88,76.2101696,27.9871328,81.1866340774,0.2301696,0.06713279999999999,0.23976000000000003,75.98,27.92,80.9474323249,131.34
2020-07-31 23:30:00,71.5101696,49.1971328,86.7989759845,0.2301696,0.06713279999999999,0.23976000000000003,71.28,49.13,86.5713307048,134.48,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,132.93,72.1101696,28.8071328,77.6513197563,0.2301696,0.06713279999999999,0.23976000000000003,71.88,28.74,77.412673381,131.34
2020-08-01 00:00:00,68.06080896,50.31731928,84.6410440378,0.23080896,0.06731928,0.240426,67.83,50.25,84.4154689616,134.93,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,133.25,68.67080896,29.81731928,74.864895193,0.23080896,0.06731928,0.240426,68.44,29.75,74.6263767042,131.76
2020-08-01 00:30:00,65.1701696,51.1771328,82.8628380356,0.2301696,0.06713279999999999,0.23976000000000003,64.94,51.11,82.6403999264,135.49,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,133.62,65.7701696,30.5071328,72.5010369642,0.2301696,0.06713279999999999,0.23976000000000003,65.54,30.44,72.2639965681,132.38
2020-08-01 01:00:00,62.468890880000004,52.05675984,81.315856835,0.22889088,0.06675984,0.238428,62.24,51.99,81.0973347281,136.04,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,134.0,63.05889088,31.22675984,70.3671389863,0.22889088,0.06675984,0.238428,62.83,31.16,70.1324069172,132.83
2020-08-01 01:30:00,61.11665312,52.25610716,80.411106348,0.22665312,0.06610716,0.236097,60.89,52.19,80.195936306,136.4,0.22665312,0.06610716,0.236097,0.22665312,0.06610716,0.236097,0.0,0.0,0.0,134.24,61.70665312,31.33610716,69.2073887039,0.22665312,0.06610716,0.236097,61.48,31.27,68.9753818402,133.22
2020-08-01 02:00:00,60.16825152,52.35657336,79.7585685991,0.22825152,0.06657336,0.237762,59.94,52.29,79.5427413407,136.23,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,134.16,60.76825152,31.46657336,68.4319050723,0.22825152,0.06657336,0.237762,60.54,31.4,68.1986187543,132.99
2020-08-01 02:30:00,59.56953024,52.88694632,79.6590109408,0.22953024,0.06694632,0.239094,59.34,52.82,79.4429858452,136.59,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,134.41,60.15953024,31.90694632,68.0971534072,0.22953024,0.06694632,0.239094,59.93,31.84,67.8630274892,133.34
2020-08-01 03:00:00,58.3901696,45.9271328,74.2880436756,0.2301696,0.06713279999999999,0.23976000000000003,58.16,45.86,74.0656816616,136.1,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,134.09,58.5201696,39.5371328,70.6243238556,0.2301696,0.06713279999999999,0.23976000000000003,58.29,39.47,70.3960581283,132.88
2020-08-01 03:30:00,57.3701696,43.1371328,71.77846882,0.2301696,0.06713279999999999,0.23976000000000003,57.14,43.07,71.5542067247,136.02,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,134.05,57.2901696,43.0571328,71.6664511313,0.2301696,0.06713279999999999,0.23976000000000003,57.06,42.99,71.4421703198,132.82
2020-08-01 04:00:00,56.74953024,43.09694632,71.2590763662,0.22953024,0.06694632,0.239094,56.52,43.03,71.0358451769,136.15,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,134.14,56.68953024,43.02694632,71.1689605689,0.22953024,0.06694632,0.239094,56.46,42.96,70.9457060011,132.91
2020-08-01 04:30:00,56.3901696,43.2271328,71.0523485722,0.2301696,0.06713279999999999,0.23976000000000003,56.16,43.16,70.8288867624,136.22,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,134.22,56.3001696,43.1471328,70.9322505342,0.2301696,0.06713279999999999,0.23976000000000003,56.07,43.08,70.7087780972,133.05
2020-08-01 05:00:00,56.26953024,43.20694632,70.9443461012,0.22953024,0.06694632,0.239094,56.04,43.14,70.7215752087,136.22,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,134.25,56.19953024,43.11694632,70.8340190809,0.22953024,0.06694632,0.239094,55.97,43.05,70.6112129906,133.05
2020-08-01 05:30:00,55.65080896,43.25731928,70.4855177267,0.23080896,0.06731928,0.240426,55.42,43.19,70.2620274401,136.33,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,134.3,55.58080896,43.18731928,70.3872919726,0.23080896,0.06731928,0.240426,55.35,43.12,70.1637862433,133.05
2020-08-01 06:00:00,55.18565408,43.23748244,70.1066067071,0.26565408,0.07748244,0.276723,54.92,43.16,69.8497816747,136.33,0.26565408,0.07748244,0.276723,0.26565408,0.07748244,0.276723,0.0,0.0,0.0,134.3,55.12565408,43.14748244,70.0038783115,0.26565408,0.07748244,0.276723,54.86,43.07,69.7470035199,133.14
2020-08-01 06:30:00,57.34352608,42.99477844,71.6716886671,0.39352608,0.11477844,0.409923,56.95,42.88,71.2881259397,135.82,0.39352608,0.11477844,0.409923,0.39352608,0.11477844,0.409923,0.0,0.0,0.0,133.98,57.26352608,42.92477844,71.5656902659,0.39352608,0.11477844,0.409923,56.87,42.81,71.1821115169,132.6
2020-08-01 07:00:00,58.96521408,42.80568744,72.8644175761,0.70521408,0.20568744,0.734598,58.26,42.6,72.1733163988,135.58,0.70521408,0.20568744,0.734598,0.70521408,0.20568744,0.734598,0.0,0.0,0.0,133.8,58.90521408,42.72568744,72.7688711815,0.70521408,0.20568744,0.734598,58.2,42.52,72.0776692187,132.38
2020-08-01 07:30:00,62.04505376,41.60564068,74.7035342703,1.18505376,0.34564068000000003,1.234431,60.86,41.26,73.5277308231,134.91,1.18505376,0.34564068000000003,1.234431,1.18505376,0.34564068000000003,1.234431,0.0,0.0,0.0,133.39,61.95505376,41.52564068,74.5842310431,1.18505376,0.34564068000000003,1.234431,60.77,41.18,73.4083462557,131.72
2020-08-01 08:00:00,64.92428352,40.46999936,76.5047935674,2.19428352,0.63999936,2.285712,62.73,39.83,74.3066739937,134.49,2.19428352,0.63999936,2.285712,2.19428352,0.63999936,2.285712,0.0,0.0,0.0,133.13,64.83428352,40.39999936,76.3913887021,2.19428352,0.63999936,2.285712,62.64,39.76,74.1931748883,131.33
2020-08-01 08:30:00,69.28496319999999,39.7251976,79.8654959916,1.8349632,0.5351975999999999,1.9114200000000001,67.45,39.19,78.0087084882,134.49,1.8349632,0.5351975999999999,1.9114200000000001,1.8349632,0.5351975999999999,1.9114200000000001,0.0,0.0,0.0,133.13,69.1949632,39.6651976,79.757575395,1.8349632,0.5351975999999999,1.9114200000000001,67.36,39.13,77.9007477499,131.33
2020-08-01 09:00:00,72.88124672000001,38.94244696,82.6328645195,2.03124672,0.59244696,2.115882,70.85,38.35,80.5632980953,133.87,2.03124672,0.59244696,2.115882,2.03124672,0.59244696,2.115882,0.0,0.0,0.0,132.71,72.77124672,38.87244696,82.5028574162,2.03124672,0.59244696,2.115882,70.74,38.28,80.4332393977,130.69
2020-08-01 09:30:00,75.93290496,37.62209728,84.7421280085,2.13290496,0.62209728,2.221776,73.8,37.0,82.5556781815,133.23,2.13290496,0.62209728,2.221776,2.13290496,0.62209728,2.221776,0.0,0.0,0.0,132.27,75.82290496,37.56209728,84.6169254266,2.13290496,0.62209728,2.221776,73.69,36.94,82.4304537171,130.08
2020-08-01 10:00:00,77.293224,36.778857,85.5974695802,2.773224,0.8088569999999999,2.888775,74.52,35.97,82.7470319709,132.79,2.773224,0.8088569999999999,2.888775,2.773224,0.8088569999999999,2.888775,0.0,0.0,0.0,131.95,77.183224,36.728857,85.4766576532,2.773224,0.8088569999999999,2.888775,74.41,35.92,82.6262337276,129.61
2020-08-01 10:30:00,78.75982688,36.15953284,86.6638456646,3.28982688,0.95953284,3.426903,75.47,35.2,83.275211798,132.68,3.28982688,0.95953284,3.426903,3.28982688,0.95953284,3.426903,0.0,0.0,0.0,131.89,78.62982688,36.09953284,86.5206677416,3.28982688,0.95953284,3.426903,75.34,35.14,83.1320347399,129.49
2020-08-01 11:00:00,79.0918256,35.7301158,86.7880063823,2.5718256,0.7501158,2.678985,76.52,34.98,84.1362632876,132.68,2.5718256,0.7501158,2.678985,2.5718256,0.7501158,2.678985,0.0,0.0,0.0,131.89,78.9618256,35.6701158,86.6448328712,2.5718256,0.7501158,2.678985,76.39,34.92,83.993086025,129.49
2020-08-01 11:30:00,79.02841824,35.57370532,86.6659067899,3.33841824,0.97370532,3.477519,75.69,34.6,83.2234107688,132.55,3.33841824,0.97370532,3.477519,3.33841824,0.97370532,3.477519,0.0,0.0,0.0,131.84,78.91841824,35.53370532,86.5491822681,3.33841824,0.97370532,3.477519,75.58,34.56,83.1067385956,129.49
2020-08-01 12:00:00,80.31270432,35.07703876,87.6386280322,2.97270432,0.86703876,3.096567,77.34,34.21,84.5683138061,132.65,2.97270432,0.86703876,3.096567,2.97270432,0.86703876,3.096567,0.0,0.0,0.0,131.9,80.18270432,35.02703876,87.4994829491,2.97270432,0.86703876,3.096567,77.21,34.16,84.4291993329,129.56
2020-08-01 12:30:00,79.85490112,35.32934616,87.3210623674,3.97490112,1.1593461600000001,4.140522,75.88,34.17,83.218767715,133.0,3.97490112,1.1593461600000001,4.140522,3.97490112,1.1593461600000001,4.140522,0.0,0.0,0.0,132.15,79.71490112,35.28934616,87.1768513596,3.97490112,1.1593461600000001,4.140522,75.74,34.13,83.0746922955,129.9
2020-08-01 13:00:00,78.83745824,35.58342532,86.4958090271,4.29745824,1.25342532,4.476519,74.54,34.33,82.0655865756,133.23,4.29745824,1.25342532,4.476519,4.29745824,1.25342532,4.476519,0.0,0.0,0.0,132.28,78.70745824,35.53342532,86.3567501564,4.29745824,1.25342532,4.476519,74.41,34.28,81.926592142,130.21
2020-08-01 13:30:00,77.5445808,35.9859194,85.4877090962,4.6145808,1.3459194,4.806855,72.93,34.64,80.7385564647,133.4,4.6145808,1.3459194,4.806855,4.6145808,1.3459194,4.806855,0.0,0.0,0.0,132.39,77.4045808,35.9359194,85.3396709154,4.6145808,1.3459194,4.806855,72.79,34.59,80.5906458592,130.43
2020-08-01 14:00:00,76.7210544,36.2244742,84.8429886279,4.5410544,1.3244742,4.730265,72.18,34.9,80.1745745233,133.57,4.5410544,1.3244742,4.730265,4.5410544,1.3244742,4.730265,0.0,0.0,0.0,132.48,76.5810544,36.1844742,84.6993156179,4.5410544,1.3244742,4.730265,72.04,34.86,80.0311264447,130.57
2020-08-01 14:30:00,77.01913792,36.43724856,85.2034077286,2.9391379200000003,0.85724856,3.061602,74.08,35.58,82.181401789,133.86,2.9391379200000003,0.85724856,3.061602,2.9391379200000003,0.85724856,3.061602,0.0,0.0,0.0,132.68,76.87913792,36.38724856,85.0554742806,2.9391379200000003,0.85724856,3.061602,73.94,35.53,82.033557158,130.84
2020-08-01 15:00:00,74.27257312,37.31491716,83.1193007702,4.30257312,1.25491716,4.481847,69.97,36.06,78.7154654436,134.1,4.30257312,1.25491716,4.481847,4.30257312,1.25491716,4.481847,0.0,0.0,0.0,132.83,74.14257312,37.26491716,82.9806917288,4.30257312,1.25491716,4.481847,69.84,36.01,78.577004906,131.11
2020-08-01 15:30:00,74.38984544,37.39370492,83.2594635596,4.7098454400000005,1.37370492,4.906089,69.68,36.02,78.4394212115,134.25,4.7098454400000005,1.37370492,4.906089,4.7098454400000005,1.37370492,4.906089,0.0,0.0,0.0,132.91,74.25984544,37.34370492,83.1208574422,4.7098454400000005,1.37370492,4.906089,69.55,35.97,78.3009795596,131.24
2020-08-01 16:00:00,77.33046624,36.76971932,85.6271759885,3.2904662399999998,0.95971932,3.427569,74.04,35.81,82.245229041,134.1,3.2904662399999998,0.95971932,3.427569,3.2904662399999998,0.95971932,3.427569,0.0,0.0,0.0,132.79,77.20046624,36.70971932,85.4840071606,3.2904662399999998,0.95971932,3.427569,73.91,35.75,82.1020742734,131.09
2020-08-01 16:30:00,79.1735136,36.6110248,87.2285067663,2.8835136,0.8410248,3.00366,76.29,35.77,84.2594623766,133.98,2.8835136,0.8410248,3.00366,2.8835136,0.8410248,3.00366,0.0,0.0,0.0,132.7,79.0335136,36.5610248,87.0804501963,2.8835136,0.8410248,3.00366,76.15,35.72,84.1114790026,130.99
2020-08-01 17:00:00,81.49827936,36.33783148,89.2323233773,2.35827936,0.68783148,2.456541,79.14,35.65,86.7989752244,133.53,2.35827936,0.68783148,2.456541,2.35827936,0.68783148,2.456541,0.0,0.0,0.0,132.43,81.34827936,36.27783148,89.0708909337,2.35827936,0.68783148,2.456541,78.99,35.59,86.6375680637,130.56
2020-08-01 17:30:00,83.3843744,36.4271092,90.993890887,1.2243744,0.35710919999999996,1.27539,82.16,36.07,89.7290950584,133.6,1.2243744,0.35710919999999996,1.27539,1.2243744,0.35710919999999996,1.27539,0.0,0.0,0.0,132.43,83.2443744,36.3771092,90.8455829581,1.2243744,0.35710919999999996,1.27539,82.02,36.02,89.5808059799,130.56
2020-08-01 18:00:00,82.84310592,36.51382256,90.5330847614,0.9731059200000001,0.28382256,1.013652,81.87,36.23,89.5282625767,133.49,0.9731059200000001,0.28382256,1.013652,0.9731059200000001,0.28382256,1.013652,0.0,0.0,0.0,132.34,82.70310592,36.45382256,90.3807773149,0.9731059200000001,0.28382256,1.013652,81.73,36.17,89.3759576172,130.56
2020-08-01 18:30:00,81.85808096,37.33944028,89.9721024478,0.95808096,0.27944028,0.9980009999999999,80.9,37.06,88.9845694489,133.36,0.95808096,0.27944028,0.9980009999999999,0.95808096,0.27944028,0.9980009999999999,0.0,0.0,0.0,132.3,81.73808096,37.26944028,89.833874779,0.95808096,0.27944028,0.9980009999999999,80.78,36.99,88.8463195636,130.39
2020-08-01 19:00:00,81.77734208,37.35839144,89.9065241718,0.57734208,0.16839144,0.601398,81.2,37.19,89.3114555922,133.1,0.57734208,0.16839144,0.601398,0.57734208,0.16839144,0.601398,0.0,0.0,0.0,132.11,81.65734208,37.30839144,89.776598217,0.57734208,0.16839144,0.601398,81.08,37.14,89.181533963,130.15
2020-08-01 19:30:00,80.08715232,37.80375276,88.5611409675,0.52715232,0.15375276000000002,0.549117,79.56,37.65,88.0188394607,133.37,0.52715232,0.15375276000000002,0.549117,0.52715232,0.15375276000000002,0.549117,0.0,0.0,0.0,132.28,79.97715232,37.74375276,88.4360546702,0.52715232,0.15375276000000002,0.549117,79.45,37.59,87.8937460801,130.4
2020-08-01 20:00:00,78.57161792,38.34463856,87.4288879539,0.46161792,0.13463856,0.480852,78.11,38.21,86.9550240067,133.64,0.46161792,0.13463856,0.480852,0.46161792,0.13463856,0.480852,0.0,0.0,0.0,132.47,78.44161792,38.27463856,87.2813575674,0.46161792,0.13463856,0.480852,77.98,38.14,86.8074881563,130.67
2020-08-01 20:30:00,77.8286112,38.9350116,87.0242945942,0.18861119999999998,0.0550116,0.19647,77.64,38.88,86.8310082862,133.92,0.18861119999999998,0.0550116,0.19647,0.18861119999999998,0.0550116,0.19647,0.0,0.0,0.0,132.67,77.7186112,38.8850116,86.9035479942,0.18861119999999998,0.0550116,0.19647,77.53,38.83,86.7102635217,130.97
2020-08-01 21:00:00,76.4870128,39.1845454,85.9400472729,0.18701279999999998,0.0545454,0.19480499999999998,76.3,39.13,85.7487428479,133.92,0.18701279999999998,0.0545454,0.19480499999999998,0.18701279999999998,0.0545454,0.19480499999999998,0.0,0.0,0.0,132.71,76.3670128,39.1245454,85.8058896391,0.18701279999999998,0.0545454,0.19480499999999998,76.18,39.07,85.61458579,130.97
2020-08-01 21:30:00,77.42208768,39.07769224,86.7251156905,0.23208768000000002,0.06769224,0.241758,77.19,39.01,86.4874337693,133.69,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,132.52,77.32208768,39.01769224,86.6088075829,0.23208768000000002,0.06769224,0.241758,77.09,38.95,86.3711213311,130.71
2020-08-01 22:00:00,76.8101696,39.9571328,86.5816066817,0.2301696,0.06713279999999999,0.23976000000000003,76.58,39.89,86.3464446286,133.81,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,132.65,76.6901696,39.8971328,86.4474598756,0.2301696,0.06713279999999999,0.23976000000000003,76.46,39.83,86.2122990066,130.86
2020-08-01 22:30:00,74.22048928,40.54722604,84.5739828109,0.23048928000000002,0.06722604,0.240093,73.99,40.48,84.3394954929,134.39,0.23048928000000002,0.06722604,0.240093,0.23048928000000002,0.06722604,0.240093,0.0,0.0,0.0,133.03,74.13048928,40.47722604,84.4614424977,0.23048928000000002,0.06722604,0.240093,73.9,40.41,84.2269440262,131.42
2020-08-01 23:00:00,71.00984992,41.17703956,82.085000899,0.22984992,0.06703956,0.239427,70.78,41.11,81.8525534116,134.77,0.22984992,0.06703956,0.239427,0.22984992,0.06703956,0.239427,0.0,0.0,0.0,133.27,70.88984992,41.10703956,81.946076923,0.22984992,0.06703956,0.239427,70.66,41.04,81.7136292181,131.77
2020-08-01 23:30:00,67.33112864,42.00741252,79.3605921762,0.23112864,0.06741252,0.240759,67.1,41.94,79.1288417709,135.44,0.23112864,0.06741252,0.240759,0.23112864,0.06741252,0.240759,0.0,0.0,0.0,133.71,67.23112864,41.93741252,79.2386977876,0.23112864,0.06741252,0.240759,67.0,41.87,79.0069421,132.42
2020-08-02 00:00:00,63.95984992,42.94703956,77.0409670809,0.22984992,0.06703956,0.239427,63.73,42.88,76.8128068749,136.1,0.22984992,0.06703956,0.239427,0.22984992,0.06703956,0.239427,0.0,0.0,0.0,134.17,63.85984992,42.87703956,76.9189245455,0.22984992,0.06703956,0.239427,63.63,42.81,76.6907621556,133.12
2020-08-02 00:30:00,60.93080896,43.99731928,75.1553563251,0.23080896,0.06731928,0.240426,60.7,43.93,74.9288655993,136.3,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,134.3,60.89080896,42.09731928,74.0261771697,0.23080896,0.06731928,0.240426,60.66,42.03,73.7980792433,133.31
2020-08-02 01:00:00,58.39984992,54.24703956,79.7074888056,0.22984992,0.06703956,0.239427,58.17,54.18,79.4935299254,135.73,0.22984992,0.06703956,0.239427,0.22984992,0.06703956,0.239427,0.0,0.0,0.0,133.93,58.99984992,32.98703956,67.5953183994,0.22984992,0.06703956,0.239427,58.77,32.92,67.3620019002,132.77
2020-08-02 01:30:00,57.54921056,54.60685308,79.3335996875,0.22921056,0.06685308,0.238761,57.32,54.54,79.1213877532,135.64,0.22921056,0.06685308,0.238761,0.22921056,0.06685308,0.238761,0.0,0.0,0.0,133.87,58.16921056,33.40685308,67.0796160535,0.22921056,0.06685308,0.238761,57.94,33.34,66.847581856,132.77
2020-08-02 02:00:00,57.00921056,54.75685308,79.0465878321,0.22921056,0.06685308,0.238761,56.78,54.69,78.8350461407,135.64,0.22921056,0.06685308,0.238761,0.22921056,0.06685308,0.238761,0.0,0.0,0.0,133.84,57.61921056,33.56685308,66.6836340585,0.22921056,0.06685308,0.238761,57.39,33.5,66.4519533197,132.62
2020-08-02 02:30:00,55.9601696,54.4371328,78.0701095756,0.2301696,0.06713279999999999,0.23976000000000003,55.73,54.37,77.8583958222,135.38,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,133.71,56.5601696,33.2771328,65.6233217124,0.2301696,0.06713279999999999,0.23976000000000003,56.33,33.21,65.3909244467,132.39
2020-08-02 03:00:00,54.730169599999996,55.0071328,77.5962378168,0.2301696,0.06713279999999999,0.23976000000000003,54.5,54.94,77.3863915685,135.72,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,133.92,55.3301696,33.7771328,64.8253219672,0.2301696,0.06713279999999999,0.23976000000000003,55.1,33.71,64.5939168963,132.74
2020-08-02 03:30:00,54.1201696,55.4571328,77.4886206867,0.2301696,0.06713279999999999,0.23976000000000003,53.89,55.39,77.2799081262,136.02,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,134.13,54.7101696,34.1571328,64.4973827281,0.2301696,0.06713279999999999,0.23976000000000003,54.48,34.09,64.2666204184,132.94
2020-08-02 04:00:00,53.63080896,55.33731928,77.0615505606,0.23080896,0.06731928,0.240426,53.4,55.27,76.8526700902,135.96,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,134.09,54.23080896,34.05731928,64.0381264326,0.23080896,0.06731928,0.240426,54.0,33.99,63.8068969626,132.79
2020-08-02 04:30:00,53.1001696,55.3371328,76.6930653845,0.2301696,0.06713279999999999,0.23976000000000003,52.87,55.27,76.4853567685,135.65,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,133.88,53.7101696,34.1171328,63.6298756006,0.2301696,0.06713279999999999,0.23976000000000003,53.48,34.05,63.3996285478,132.61
2020-08-02 05:00:00,52.9901696,55.2871328,76.5808404725,0.2301696,0.06713279999999999,0.23976000000000003,52.76,55.22,76.3732021065,135.47,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,133.78,53.5701696,34.1171328,63.5117455394,0.2301696,0.06713279999999999,0.23976000000000003,53.34,34.05,63.281577888,132.41
2020-08-02 05:30:00,52.01208768,55.49769224,76.0608382073,0.23208768000000002,0.06769224,0.241758,51.78,55.43,75.8528397623,135.4,0.23208768000000002,0.06769224,0.241758,0.23208768000000002,0.06769224,0.241758,0.0,0.0,0.0,133.75,52.61208768,34.35769224,62.8369539849,0.23208768000000002,0.06769224,0.241758,52.38,34.29,62.6056586899,132.41
2020-08-02 06:00:00,51.4185312,55.5983216,75.7300383963,0.26853119999999997,0.07832159999999999,0.27972,51.15,55.52,75.4903497144,135.51,0.26853119999999997,0.07832159999999999,0.27972,0.26853119999999997,0.07832159999999999,0.27972,0.0,0.0,0.0,133.79,52.0085312,34.4283216,62.3714409468,0.26853119999999997,0.07832159999999999,0.27972,51.74,34.35,62.104348479,132.41
2020-08-02 06:30:00,52.6623872,55.2502796,76.3277172558,0.41238719999999995,0.1202796,0.42957,52.25,55.13,75.9564309325,135.26,0.41238719999999995,0.1202796,0.42957,0.41238719999999995,0.1202796,0.42957,0.0,0.0,0.0,133.64,53.2623872,34.1302796,63.2594489054,0.41238719999999995,0.1202796,0.42957,52.85,34.01,62.8474550002,132.13
2020-08-02 07:00:00,53.95274656,55.21205108,77.1963046125,0.69274656,0.20205108,0.721611,53.26,55.01,76.5684510748,135.26,0.69274656,0.20205108,0.721611,0.69274656,0.20205108,0.721611,0.0,0.0,0.0,133.61,54.56274656,34.10205108,64.3431674697,0.69274656,0.20205108,0.721611,53.87,33.9,63.6489347908,132.13
2020-08-02 07:30:00,55.9244144,54.4654542,78.064241668,1.1844144,0.3454542,1.233765,54.74,54.12,76.9768926367,134.76,1.1844144,0.3454542,1.233765,1.1844144,0.3454542,1.233765,0.0,0.0,0.0,133.29,56.5344144,33.4754542,65.7019485666,1.1844144,0.3454542,1.233765,55.35,33.13,64.507514291,131.64
2020-08-02 08:00:00,58.36812,54.247785,79.6847514255,1.87812,0.547785,1.956375,56.49,53.7,77.941068122,135.18,1.87812,0.547785,1.956375,1.87812,0.547785,1.956375,0.0,0.0,0.0,133.62,58.98812,33.107785,67.6440960376,1.87812,0.547785,1.956375,57.11,32.56,65.7396813196,132.07
2020-08-02 08:30:00,61.87864928,53.51335604,81.8085968061,2.06864928,0.60335604,2.154843,59.81,52.91,79.8542685146,135.26,2.06864928,0.60335604,2.154843,2.06864928,0.60335604,2.154843,0.0,0.0,0.0,133.72,62.49864928,32.34335604,70.3716835222,2.06864928,0.60335604,2.154843,60.43,31.74,68.2584243885,132.15
2020-08-02 09:00:00,64.71244512,52.46946316,83.3111344162,2.43244512,0.70946316,2.533797,62.28,51.76,80.9808372394,134.77,2.43244512,0.70946316,2.533797,2.43244512,0.70946316,2.533797,0.0,0.0,0.0,133.37,65.32244512,31.45946316,72.5032389537,2.43244512,0.70946316,2.533797,62.89,30.75,70.0051040996,131.66
2020-08-02 09:30:00,67.37225408,51.19815744,84.6183901116,3.66225408,1.06815744,3.814848,63.71,50.13,81.0677556122,134.04,3.66225408,1.06815744,3.814848,3.66225408,1.06815744,3.814848,0.0,0.0,0.0,132.95,67.99225408,30.39815744,74.4781484103,3.66225408,1.06815744,3.814848,64.33,29.33,70.7007623721,130.92
2020-08-02 10:00:00,69.53675808,49.94405444,85.6140718468,5.15675808,1.50405444,5.371623,64.38,48.44,80.5680954224,133.35,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,132.48,70.15675808,29.35405444,76.050188799,5.15675808,1.50405444,5.371623,65.0,27.85,70.7150797214,130.23
2020-08-02 10:30:00,71.96478976,48.90806368,87.0110892825,5.44478976,1.5880636799999999,5.671656,66.52,47.32,81.6338949212,133.07,5.44478976,1.5880636799999999,5.671656,5.44478976,1.5880636799999999,5.671656,0.0,0.0,0.0,132.27,72.58478976,28.43806368,77.9568801991,5.44478976,1.5880636799999999,5.671656,67.14,26.85,72.3097649007,129.92
2020-08-02 11:00:00,72.68289216,48.48167688,87.3686202583,4.9428921599999995,1.44167688,5.148846,67.74,47.04,82.4710203647,132.94,4.9428921599999995,1.44167688,5.148846,4.9428921599999995,1.44167688,5.148846,0.0,0.0,0.0,132.17,73.29289216,28.05167688,78.4776695434,4.9428921599999995,1.44167688,5.148846,68.35,26.61,73.3472194429,129.81
2020-08-02 11:30:00,74.12047424,47.80013832,88.1969269588,5.28047424,1.54013832,5.500494,68.84,46.26,82.939334456,132.69,5.28047424,1.54013832,5.500494,5.28047424,1.54013832,5.500494,0.0,0.0,0.0,131.98,74.76047424,27.45013832,79.6406843415,5.28047424,1.54013832,5.500494,69.48,25.91,74.1538839172,129.55
2020-08-02 12:00:00,74.60920576,47.94685168,88.6872830239,5.02920576,1.46685168,5.238756,69.58,46.48,83.6765606368,132.82,5.02920576,1.46685168,5.238756,5.02920576,1.46685168,5.238756,0.0,0.0,0.0,132.05,75.22920576,27.59685168,80.1312649465,5.02920576,1.46685168,5.238756,70.2,26.13,74.9053863217,129.67
