Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-02 12:30:00,75.4368272,47.6503246,89.225939796,5.9668272,1.7403246,6.215445,69.47,45.91,83.2694962156,132.45,5.9668272,1.7403246,6.215445,5.9668272,1.7403246,6.215445,0.0,0.0,0.0,131.8,76.0568272,27.4203246,80.8487177691,5.9668272,1.7403246,6.215445,70.09,25.68,74.6463026546,129.33
2020-08-02 13:00:00,74.40063392,47.87685156,88.4739919016,5.44063392,1.58685156,5.667327,68.96,46.29,83.0556783128,132.45,5.44063392,1.58685156,5.667327,5.44063392,1.58685156,5.667327,0.0,0.0,0.0,131.76,75.03063392,27.66685156,79.9690609028,5.44063392,1.58685156,5.667327,69.59,26.08,74.3164483812,129.33
2020-08-02 13:30:00,72.47869472,48.06878596,86.9699337242,6.57869472,1.9187859600000001,6.852807,65.9,46.15,80.452672423,132.53,6.57869472,1.9187859600000001,6.852807,6.57869472,1.9187859600000001,6.852807,0.0,0.0,0.0,131.8,73.07869472,27.80878596,78.190947037,6.57869472,1.9187859600000001,6.852807,66.5,25.89,71.3620494381,129.46
2020-08-02 14:00:00,72.58374944,48.18442692,87.1214077043,6.80374944,1.98442692,7.087239,65.78,46.2,80.3831350471,132.75,6.80374944,1.98442692,7.087239,6.80374944,1.98442692,7.087239,0.0,0.0,0.0,131.94,73.19374944,27.84442692,78.3111554479,6.80374944,1.98442692,7.087239,66.39,25.86,71.2486610401,129.7
2020-08-02 14:30:00,71.70754656,48.60720108,86.6292804454,5.88754656,1.7172010800000002,6.132861,65.82,46.89,80.8142592616,132.94,5.88754656,1.7172010800000002,6.132861,5.88754656,1.7172010800000002,6.132861,0.0,0.0,0.0,132.05,72.29754656,28.23720108,77.6162016813,5.88754656,1.7172010800000002,6.132861,66.41,26.52,71.5094294482,129.89
2020-08-02 15:00:00,70.15444,48.950045,85.5438621832,5.55444,1.620045,5.785875,64.6,47.33,80.0830125557,133.27,5.55444,1.620045,5.785875,5.55444,1.620045,5.785875,0.0,0.0,0.0,132.27,70.76444,28.450045,76.2693321658,5.55444,1.620045,5.785875,65.21,26.83,70.5137787954,130.2
2020-08-02 15:30:00,70.18994464,49.18790052,85.7092637125,5.40994464,1.57790052,5.635359,64.78,47.61,80.3937839637,133.43,5.40994464,1.57790052,5.635359,5.40994464,1.57790052,5.635359,0.0,0.0,0.0,132.37,70.79994464,28.64790052,76.376268338,5.40994464,1.57790052,5.635359,65.39,27.07,70.7717245798,130.36
2020-08-02 16:00:00,71.13563936,48.64706148,86.1789752654,4.99563936,1.4570614800000001,5.203791,66.14,47.19,81.248973532,133.32,4.99563936,1.4570614800000001,5.203791,4.99563936,1.4570614800000001,5.203791,0.0,0.0,0.0,132.25,71.73563936,28.36706148,77.1407293937,4.99563936,1.4570614800000001,5.203791,66.74,26.91,71.9609317616,130.26
2020-08-02 16:30:00,53.91334208,41.53389144,68.0566866104,4.57334208,1.33389144,4.763898,49.34,40.2,63.6433468636,134.01,39.47334208,1.67389144,39.5088173389,4.57334208,1.33389144,4.763898,34.9,0.34,34.9016561212,132.74,58.97334208,34.80389144,68.4774848797,4.57334208,1.33389144,4.763898,54.4,33.47,63.8717535379,131.78
2020-08-02 17:00:00,49.06086528,42.23316904,64.7349138347,3.85086528,1.12316904,4.011318,45.21,41.11,61.1062697274,133.86,50.01086528,1.79316904,50.0430025204,3.85086528,1.12316904,4.011318,46.16,0.67,46.1648621789,132.65,55.83086528,33.67316904,65.1994465552,3.85086528,1.12316904,4.011318,51.98,32.55,61.3304402397,131.78
2020-08-02 17:30:00,50.97082496,42.10815728,66.1144606468,4.21082496,1.22815728,4.386276,46.76,40.88,62.1101601994,133.53,49.27082496,1.8881572800000002,49.3069906824,4.21082496,1.22815728,4.386276,45.06,0.66,45.064833296,132.42,57.57082496,33.57815728,66.6475245819,4.21082496,1.22815728,4.386276,53.36,32.35,62.4004174666,131.49
2020-08-02 18:00:00,60.25304448,41.46130464,73.1400652964,2.47304448,0.72130464,2.576088,57.78,40.74,70.6984865467,133.38,35.46304448,1.19130464,35.4830484955,2.47304448,0.72130464,2.576088,32.99,0.47000000000000003,32.9933478144,132.33,64.89304448,33.84130464,73.1870283699,2.47304448,0.72130464,2.576088,62.42,33.12,70.6625134,131.2
2020-08-02 18:30:00,72.2897984,41.5649412,83.3874048623,1.7997983999999998,0.5249412,1.87479,70.49,41.04,81.5666702765,133.38,15.4597984,0.7949412,15.4802228046,1.7997983999999998,0.5249412,1.87479,13.66,0.27,13.6626681142,132.25,73.7097984,34.9649412,81.5823601846,1.7997983999999998,0.5249412,1.87479,71.91,34.44,79.7318110919,131.05
2020-08-02 19:00:00,73.8115872,41.2233796,84.5429916115,1.2115872,0.35337959999999996,1.26207,72.6,40.87,83.3133656744,132.8,12.3715872,0.5833796,12.3853341338,1.2115872,0.35337959999999996,1.26207,11.16,0.23,11.1623698201,131.87,74.8115872,34.7033796,82.4687706653,1.2115872,0.35337959999999996,1.26207,73.6,34.35,81.2211948939,130.51
2020-08-02 19:30:00,67.60440448,32.69503464,75.0954112793,1.11440448,0.32503464,1.160838,66.49,32.37,73.9509093927,133.36,21.57440448,6.66503464,22.5804697785,1.11440448,0.32503464,1.160838,20.46,6.34,21.4197852464,132.24,69.36440448,38.26503464,79.2188960089,1.11440448,0.32503464,1.160838,68.25,37.94,78.0865295682,131.38
2020-08-02 20:00:00,50.377392,17.517156,53.336032652,0.6073919999999999,0.17715599999999998,0.6327,49.77,17.34,52.7041601774,134.25,50.247392,17.437156,53.1869797241,0.6073919999999999,0.17715599999999998,0.6327,49.64,17.26,52.5550872894,132.87,55.687392,43.317156,70.5511277847,0.6073919999999999,0.17715599999999998,0.6327,55.08,43.14,69.9633189607,132.82
2020-08-02 20:30:00,50.19676288,17.70405584,53.2273294165,0.35676288,0.10405584,0.37162799999999996,49.84,17.6,52.856273043,134.25,50.04676288,17.63405584,53.0625894594,0.35676288,0.10405584,0.37162799999999996,49.69,17.53,52.6915268331,132.87,55.53676288,43.56405584,70.5844104064,0.35676288,0.10405584,0.37162799999999996,55.18,43.46,70.23961845,132.82
2020-08-02 21:00:00,50.27848128,17.82955704,53.3462162113,0.23848128000000002,0.06955704,0.248418,50.04,17.76,53.0982033594,134.31,50.14848128,17.76955704,53.2036402146,0.23848128000000002,0.06955704,0.248418,49.91,17.7,52.9556238751,132.93,55.65848128,43.75955704,70.800885381,0.23848128000000002,0.06955704,0.248418,55.42,43.69,70.5704789554,132.88
2020-08-02 21:30:00,51.05240736,17.81778548,54.0723753562,0.23240736,0.06778548,0.242091,50.82,17.75,53.8306130376,133.7,50.91240736,17.75778548,53.9204244081,0.23240736,0.06778548,0.242091,50.68,17.69,53.678659633,132.51,56.57240736,43.51778548,71.3739092918,0.23240736,0.06778548,0.242091,56.34,43.45,71.1484230324,132.28
2020-08-02 22:00:00,49.63240736,18.29778548,52.8978715434,0.23240736,0.06778548,0.242091,49.4,18.23,52.6563661868,134.02,49.48240736,18.22778548,52.7329195251,0.23240736,0.06778548,0.242091,49.25,18.16,52.4914097734,132.76,54.95240736,44.21778548,70.5335354808,0.23240736,0.06778548,0.242091,54.72,44.15,70.3100341345,132.59
2020-08-02 22:30:00,47.44208768,19.22769224,51.1903880852,0.23208768000000002,0.06769224,0.241758,47.21,19.16,50.9498743865,134.41,47.31208768,19.16769224,51.0473708084,0.23208768000000002,0.06769224,0.241758,47.08,19.1,50.8068538684,133.03,52.41208768,44.76769224,68.9287545475,0.23208768000000002,0.06769224,0.241758,52.18,44.7,68.7083866788,133.08
2020-08-02 23:00:00,45.05208768,18.20769224,48.5922901398,0.23208768000000002,0.06769224,0.241758,44.82,18.14,48.3517528121,134.71,44.91208768,18.14769224,48.4400077768,0.23208768000000002,0.06769224,0.241758,44.68,18.08,48.1994688767,133.27,49.37208768,48.19769224,68.9972505187,0.23208768000000002,0.06769224,0.241758,49.14,48.13,68.7839843277,133.49
2020-08-02 23:30:00,42.77272704,14.38787872,45.1277878086,0.23272704,0.06787872,0.242424,42.54,14.32,44.8855656086,134.19,42.64272704,14.33787872,44.9886311816,0.23272704,0.06787872,0.242424,42.41,14.27,44.746407677,132.91,45.83272704,56.48787872,72.7428299574,0.23272704,0.06787872,0.242424,45.6,56.42,72.5436172244,133.31
2020-08-03 00:00:00,40.51208768,13.47769224,42.6951687701,0.23208768000000002,0.06769224,0.241758,40.28,13.41,42.4535805322,134.46,40.38208768,13.42769224,42.5560327602,0.23208768000000002,0.06769224,0.241758,40.15,13.36,42.3144431607,133.1,42.94208768,59.82769224,73.6435717024,0.23208768000000002,0.06769224,0.241758,42.71,59.76,73.4533981515,133.66
2020-08-03 00:30:00,39.01208768,9.42769224,40.1350765058,0.23208768000000002,0.06769224,0.241758,38.78,9.36,39.893583444,134.01,38.90208768,9.40769224,40.0234568615,0.23208768000000002,0.06769224,0.241758,38.67,9.34,39.7819619928,132.8,40.30208768,68.32769224,79.3280013502,0.23208768000000002,0.06769224,0.241758,40.07,68.26,79.1519582828,133.57
2020-08-03 01:00:00,37.81048928,9.57722604,39.0045684275,0.23048928000000002,0.06722604,0.240093,37.58,9.51,38.7646294965,134.31,37.70048928,9.55722604,38.8930258727,0.23048928000000002,0.06722604,0.240093,37.47,9.49,38.6530852585,133.01,38.91048928,68.77722604,79.0210921069,0.23048928000000002,0.06722604,0.240093,38.68,68.71,78.8492644227,133.85
2020-08-03 01:30:00,37.61208768,9.92769224,38.9002340978,0.23208768000000002,0.06769224,0.241758,37.38,9.86,38.6585566208,134.45,37.49208768,9.90769224,38.7791052518,0.23208768000000002,0.06769224,0.241758,37.26,9.84,38.5374259649,133.09,38.60208768,68.31769224,78.4692821826,0.23208768000000002,0.06769224,0.241758,38.37,68.25,78.2963562371,134.09
2020-08-03 02:00:00,37.64921056,10.19685308,39.0056261138,0.22921056,0.06685308,0.238761,37.42,10.13,38.7669098588,134.32,37.53921056,10.17685308,38.8942240966,0.22921056,0.06685308,0.238761,37.31,10.11,38.6555067228,133.01,38.56921056,67.71685308,77.9304574238,0.22921056,0.06685308,0.238761,38.34,67.65,77.7591030041,134.03
2020-08-03 02:30:00,37.5501696,10.3671328,38.9550084005,0.2301696,0.06713279999999999,0.23976000000000003,37.32,10.3,38.7152734718,134.21,37.4401696,10.3471328,38.8436540101,0.2301696,0.06713279999999999,0.23976000000000003,37.21,10.28,38.6039181949,132.95,38.480169599999996,67.7771328,77.9388425821,0.2301696,0.06713279999999999,0.23976000000000003,38.25,67.71,77.7670019996,133.93
2020-08-03 03:00:00,36.95144832,10.337505759999999,38.3702170737,0.23144832,0.06750576,0.241092,36.72,10.27,38.1291397752,134.21,36.84144832,10.32750576,38.2615954913,0.23144832,0.06750576,0.241092,36.61,10.26,38.0205168297,132.91,37.80144832,67.73750576,77.5713812026,0.23144832,0.06750576,0.241092,37.57,67.67,77.3998307492,133.93
2020-08-03 03:30:00,36.70208768,10.35769224,38.1356136519,0.23208768000000002,0.06769224,0.241758,36.47,10.29,37.8938649388,134.4,36.59208768,10.33769224,38.0243180298,0.23208768000000002,0.06769224,0.241758,36.36,10.27,37.7825687322,133.07,37.51208768,67.94769224,77.6147254254,0.23208768000000002,0.06769224,0.241758,37.28,67.88,77.4434813267,134.08
2020-08-03 04:00:00,36.09208768,11.80769224,37.9744702285,0.23208768000000002,0.06769224,0.241758,35.86,11.74,37.7328398083,134.4,36.03208768,9.67769224,37.3091017001,0.23208768000000002,0.06769224,0.241758,35.8,9.61,37.0673994232,133.1,36.92208768,67.58769224,77.0151718883,0.23208768000000002,0.06769224,0.241758,36.69,67.52,76.844690773,134.08
2020-08-03 04:30:00,35.59240736,23.38778548,42.5888244888,0.23240736,0.06778548,0.242091,35.36,23.32,42.3574314613,133.71,35.94240736,3.01778548,36.0688740611,0.23240736,0.06778548,0.242091,35.71,2.95,35.8316424407,132.62,37.15240736,62.50778548,72.7153671397,0.23240736,0.06778548,0.242091,36.92,62.44,72.5385414797,133.1
2020-08-03 05:00:00,35.84304672,23.10797196,42.6462468018,0.23304672,0.06797196,0.242757,35.61,23.04,42.4136027708,133.6,36.20304672,2.74797196,36.3071885679,0.23304672,0.06797196,0.242757,35.97,2.68,36.069700581,132.55,37.44304672,62.16797196,72.5729872976,0.23304672,0.06797196,0.242757,37.21,62.1,72.3947104421,132.96
2020-08-03 05:30:00,36.37304672,23.04797196,43.0605102056,0.23304672,0.06797196,0.242757,36.14,22.98,42.8273277242,133.11,36.72304672,2.8479719599999997,36.8333151465,0.23304672,0.06797196,0.242757,36.49,2.7800000000000002,36.5957442881,132.23,37.99304672,61.41797196,72.2193802158,0.23304672,0.06797196,0.242757,37.76,61.35,72.0391567136,132.45
2020-08-03 06:00:00,37.2189408,23.1355244,43.8235329878,0.25894079999999997,0.07552439999999999,0.26973,36.96,23.06,43.563806078,133.68,37.5889408,2.7155244,37.6869014809,0.25894079999999997,0.07552439999999999,0.26973,37.33,2.64,37.4232347613,132.61,38.8089408,60.5555244,71.9243034125,0.25894079999999997,0.07552439999999999,0.26973,38.55,60.48,71.7212165262,133.18
2020-08-03 06:30:00,40.17764192,22.04764556,45.8294837958,0.43764192,0.12764556,0.455877,39.74,21.92,45.3845127769,133.18,40.53764192,1.7976455599999999,40.5774807251,0.43764192,0.12764556,0.455877,40.1,1.67,40.1347592493,132.27,42.18764192,59.78764556,73.1734903662,0.43764192,0.12764556,0.455877,41.75,59.66,72.8174299189,132.57
2020-08-03 07:00:00,42.813256,21.296783,47.8176521326,0.7432559999999999,0.216783,0.7742249999999999,42.07,21.08,47.0558317321,132.47,43.163256,1.246783,43.1812590874,0.7432559999999999,0.216783,0.7742249999999999,42.42,1.03,42.4325028722,131.8,45.173256,58.996783,74.3050702307,0.7432559999999999,0.216783,0.7742249999999999,44.43,58.78,73.6825169223,131.86
2020-08-03 07:30:00,45.912616,19.393263,49.8404149035,1.382616,0.403263,1.4402249999999999,44.53,18.99,48.4101332368,131.34,46.262616,1.163263,46.2772386813,1.382616,0.403263,1.4402249999999999,44.88,0.76,44.8864344764,131.04,48.752616,57.983263,75.7553717895,1.382616,0.403263,1.4402249999999999,47.37,57.58,74.56120506,130.57
2020-08-03 08:00:00,49.43225568,18.53149124,52.791704549,2.06225568,0.60149124,2.148183,47.37,17.93,50.6497956561,131.25,49.79225568,2.36149124,49.8482233041,2.06225568,0.60149124,2.148183,47.73,1.76,47.7624381706,131.04,52.46225568,55.85149124,76.6268709055,2.06225568,0.60149124,2.148183,50.4,55.25,74.7845070854,130.65
2020-08-03 08:30:00,52.439128,17.736829,55.3575401222,2.869128,0.8368289999999999,2.9886749999999997,49.57,16.9,52.3716994187,131.1,52.799128,3.556829,52.9187958111,2.869128,0.8368289999999999,2.9886749999999997,49.93,2.7199999999999998,50.0040328374,130.99,55.729128,54.736829,78.1143786803,2.869128,0.8368289999999999,2.9886749999999997,52.86,53.9,75.4943017717,130.53
2020-08-03 09:00:00,54.292344,15.645267,56.501619415,3.652344,1.065267,3.804525,50.64,14.58,52.6971156706,130.31,54.652344,5.825267,54.9619180917,3.652344,1.065267,3.804525,51.0,4.76,51.2216516719,130.45,58.002344,54.625267,79.6755401884,3.652344,1.065267,3.804525,54.35,53.56,76.3059375147,129.45
2020-08-03 09:30:00,55.35047488,18.33347184,58.307728983,4.64047488,1.35347184,4.8338280000000005,50.71,16.98,53.4773269713,131.4,55.70047488,3.90347184,55.8370843997,4.64047488,1.35347184,4.8338280000000005,51.06,2.55,51.1236354341,131.17,59.87047488,48.45347184,77.0208588352,4.64047488,1.35347184,4.8338280000000005,55.23,47.1,72.5862445647,130.24
2020-08-03 10:00:00,55.49340128,20.34974204,59.1069334911,5.31340128,1.54974204,5.534793,50.18,18.8,53.5861213375,131.79,55.84340128,2.36974204,55.8936592455,5.31340128,1.54974204,5.534793,50.53,0.8200000000000001,50.5366530352,131.42,60.47340128,44.08974204,74.8394121805,5.31340128,1.54974204,5.534793,55.16,42.54,69.6582888104,130.47
2020-08-03 10:30:00,55.62568896,20.41915928,59.2550363933,5.34568896,1.55915928,5.568426,50.28,18.86,53.7008193606,131.89,55.97568896,2.31915928,56.0237115364,5.34568896,1.55915928,5.568426,50.63,0.76,50.6357038067,131.48,60.63568896,44.17915928,75.023229005,5.34568896,1.55915928,5.568426,55.29,42.62,69.8100888124,130.56
2020-08-03 11:00:00,56.08544,19.89867,59.5107859784,4.55544,1.32867,4.74525,51.53,18.57,54.7739518384,131.44,56.43544,2.23867,56.4798241088,4.55544,1.32867,4.74525,51.88,0.91,51.8879803037,131.14,61.27544,43.43867,75.1105691535,4.55544,1.32867,4.74525,56.72,42.11,70.6428375704,130.11
2020-08-03 11:30:00,56.31440128,19.58836704,59.6239542031,4.31440128,1.25836704,4.494168,52.0,18.33,55.1360943484,131.44,56.67440128,2.39836704,56.7251260457,4.31440128,1.25836704,4.494168,52.36,1.1400000000000001,52.3724087664,131.08,61.574401280000004,43.08836704,75.1532718327,4.31440128,1.25836704,4.494168,57.26,41.83,70.9116104739,130.11
2020-08-03 12:00:00,56.33841696,19.73703828,59.6956271901,4.61841696,1.34703828,4.8108509999999995,51.72,18.39,54.892171573,131.69,56.68841696,2.49703828,56.7433856727,4.61841696,1.34703828,4.8108509999999995,52.07,1.15,52.0826977028,131.24,61.52841696,43.30703828,75.2412497118,4.61841696,1.34703828,4.8108509999999995,56.91,41.96,70.7063625143,130.37
2020-08-03 12:30:00,56.730744,19.861467,60.1070310878,5.250744,1.5314670000000001,5.469525,51.48,18.33,54.6459449548,131.6,57.080744,2.731467,57.1460606478,5.250744,1.5314670000000001,5.469525,51.83,1.2,51.8438897075,131.19,61.890744,43.391467,75.5862659568,5.250744,1.5314670000000001,5.469525,56.64,41.86,70.4297465564,130.28
2020-08-03 13:00:00,57.7709344,19.7094392,61.0405017593,4.6609344,1.3594392,4.8551400000000005,53.11,18.35,56.1906985185,131.6,58.1309344,2.5494392,58.1868127195,4.6609344,1.3594392,4.8551400000000005,53.47,1.19,53.4832403656,131.16,63.1709344,43.2694392,76.568997131,4.6609344,1.3594392,4.8551400000000005,58.51,41.91,71.9713012249,130.28
2020-08-03 13:30:00,58.46521152,19.32235336,61.5754358283,3.26521152,0.95235336,3.401262,55.2,18.37,58.1764290757,131.9,58.81521152,2.21235336,58.8568060086,3.26521152,0.95235336,3.401262,55.55,1.26,55.5642879915,131.34,64.18521152,43.02235336,77.2700735505,3.26521152,0.95235336,3.401262,60.92,42.07,74.0346628276,130.6
2020-08-03 14:00:00,58.03212448,19.82936964,61.3264328979,3.39212448,0.98936964,3.5334630000000002,54.64,18.84,57.7968442045,132.23,58.40212448,1.8593696400000002,58.4317156965,3.39212448,0.98936964,3.5334630000000002,55.01,0.87,55.0168792281,131.55,63.59212448,43.13936964,76.8437603766,3.39212448,0.98936964,3.5334630000000002,60.2,42.15,73.4891998868,130.98
2020-08-03 14:30:00,55.58043456,20.92846008,59.3901098433,5.00043456,1.45846008,5.208786,50.58,19.47,54.197945533,132.04,55.92043456,1.64846008,55.9447264898,5.00043456,1.45846008,5.208786,50.92,0.19,50.9203544764,131.43,60.48043456,43.55846008,74.5333644022,5.00043456,1.45846008,5.208786,55.48,42.1,69.6451032019,130.86
2020-08-03 15:00:00,54.5852496,21.0606978,58.5072855781,5.1452496,1.5006978,5.359635,49.44,19.56,53.168667465,132.04,54.9452496,1.6606978,54.9703408284,5.1452496,1.5006978,5.359635,49.8,0.16,49.8002570274,131.43,59.3352496,43.7106978,73.6973333796,5.1452496,1.5006978,5.359635,54.19,42.21,68.6894475156,130.86
2020-08-03 15:30:00,54.108896,21.257178,58.1346733272,5.098896,1.487178,5.31135,49.01,19.77,52.8472610454,131.89,54.458896,1.557178,54.481154144,5.098896,1.487178,5.31135,49.36,0.07,49.3600496353,131.32,58.808896,43.897178,73.3856149739,5.098896,1.487178,5.31135,53.71,42.41,68.4351678598,130.71
2020-08-03 16:00:00,54.87665824,21.23652532,58.8424814845,5.09665824,1.48652532,5.309019,49.78,19.75,53.5547467551,132.0,55.23665824,1.55652532,55.258584714,5.09665824,1.48652532,5.309019,50.14,0.07,50.1400488632,131.37,59.67665824,43.90652532,74.0883695621,5.09665824,1.48652532,5.309019,54.58,42.42,69.1262092118,130.82
2020-08-03 16:30:00,55.6294272,20.9027496,59.4269140326,3.3694272,0.9827496,3.50982,52.26,19.92,55.9277569727,132.75,55.9894272,1.1227496,56.0006832534,3.3694272,0.9827496,3.50982,52.62,0.14,52.6201862406,131.89,60.9194272,45.1227496,75.8105476952,3.3694272,0.9827496,3.50982,57.55,44.14,72.5282158887,131.44
2020-08-03 17:00:00,56.54373248,21.47358864,60.4839540031,3.7837324800000003,1.10358864,3.941388,52.76,20.37,56.5557645161,132.88,56.90373248,1.55358864,56.9249366079,3.7837324800000003,1.10358864,3.941388,53.12,0.45,53.1219060276,131.97,61.92373248,45.77358864,77.0050002353,3.7837324800000003,1.10358864,3.941388,58.14,44.67,73.3189504835,131.57
2020-08-03 17:30:00,56.82612,21.890535,60.8966619515,3.8761200000000002,1.130535,4.037625,52.95,20.76,56.8742481269,132.88,57.18612,2.010535,57.2214520232,3.8761200000000002,1.130535,4.037625,53.31,0.88,53.3172626829,132.02,62.32612,46.920535,78.01334398,3.8761200000000002,1.130535,4.037625,58.45,45.79,74.2504316486,131.57
2020-08-03 18:00:00,57.1821648,21.7643814,61.184052407,3.0321648,0.8843814,3.158505,54.15,20.88,58.0361688949,132.67,57.5421648,1.9443814,57.5750062866,3.0321648,0.8843814,3.158505,54.51,1.06,54.5203053917,131.81,62.8421648,46.7443814,78.3209733674,3.0321648,0.8843814,3.158505,59.81,45.86,75.3682671952,131.27
2020-08-03 18:30:00,57.24315424,21.91925332,61.2962672065,2.6031542400000003,0.75925332,2.711619,54.64,21.16,58.5941567053,132.35,57.61315424,2.18925332,57.6547341645,2.6031542400000003,0.75925332,2.711619,55.01,1.43,55.0285834817,131.6,62.98315424,46.81925332,78.4787882135,2.6031542400000003,0.75925332,2.711619,60.38,46.06,75.9425309033,130.97
2020-08-03 19:00:00,56.500128,22.065454,60.6559867139,1.870128,0.545454,1.94805,54.63,21.52,58.7158181413,132.25,56.860128,2.375454,56.9097262151,1.870128,0.545454,1.94805,54.99,1.83,55.0204416558,131.52,62.270128,46.995454,78.0137265986,1.870128,0.545454,1.94805,60.4,46.45,76.1955543323,130.84
2020-08-03 19:30:00,55.84052832,22.31557076,60.1344269234,1.15052832,0.33557076,1.198467,54.69,21.98,58.9416363872,132.56,56.20052832,2.53557076,56.2576972736,1.15052832,0.33557076,1.198467,55.05,2.2,55.0939424982,131.75,61.63052832,47.44557076,77.7779159257,1.15052832,0.33557076,1.198467,60.48,47.11,76.662784322,131.14
2020-08-03 20:00:00,54.5205888,22.6180884,59.0260326125,0.6105887999999999,0.17808839999999998,0.6360300000000001,53.91,22.44,58.3938498474,132.37,54.8805888,2.9080884,54.9575836912,0.6105887999999999,0.17808839999999998,0.6360300000000001,54.27,2.73,54.338621624,131.65,60.2305888,47.7680884,76.8733640254,0.6105887999999999,0.17808839999999998,0.6360300000000001,59.62,47.59,76.2846806377,130.95
2020-08-03 20:30:00,53.51928032,22.66645676,58.1212665728,0.39928032,0.11645676,0.415917,53.12,22.55,57.7082047893,131.63,53.87928032,3.13645676,53.9704938722,0.39928032,0.11645676,0.415917,53.48,3.02,53.5652013905,131.19,59.13928032,47.63645676,75.9387021842,0.39928032,0.11645676,0.415917,58.74,47.52,75.5548674805,130.21
2020-08-03 21:00:00,53.30341632,22.65682976,57.9187890598,0.26341632,0.07682976,0.27439199999999997,53.04,22.58,57.6463181825,131.4,53.66341632,3.18682976,53.7579588066,0.26341632,0.07682976,0.27439199999999997,53.4,3.11,53.49048607,131.04,58.94341632,47.59682976,75.7613656864,0.26341632,0.07682976,0.27439199999999997,58.68,47.52,75.508230015,129.96
2020-08-03 21:30:00,53.85793184,22.95648012,58.5463645462,0.22793184,0.06648012,0.237429,53.63,22.89,58.3106251038,131.63,54.20793184,3.41648012,54.3154877616,0.22793184,0.06648012,0.237429,53.98,3.35,54.0838506395,131.21,59.57793184,47.99648012,76.5061570479,0.22793184,0.06648012,0.237429,59.35,47.93,76.2870067574,130.16
2020-08-03 22:00:00,52.4369728,23.4962004,57.4604868554,0.2269728,0.06620039999999999,0.23643000000000003,52.21,23.43,57.226296403,132.11,52.7969728,3.8362004,52.9361574952,0.2269728,0.06620039999999999,0.23643000000000003,52.57,3.77,52.7050073522,131.54,57.9769728,48.8062004,75.7850550738,0.2269728,0.06620039999999999,0.23643000000000003,57.75,48.74,75.5688434475,130.62
2020-08-03 22:30:00,49.64761216,24.43638688,55.3355437033,0.22761216,0.06638688,0.237096,49.42,24.37,55.1020262785,132.11,49.99761216,4.76638688,50.2242935798,0.22761216,0.06638688,0.237096,49.77,4.7,49.9914282653,131.63,54.80761216,49.93638688,74.1452431739,0.22761216,0.06638688,0.237096,54.58,49.87,73.9323562454,130.62
2020-08-03 23:00:00,46.62825152,25.08657336,52.9483711058,0.22825152,0.06657336,0.237762,46.4,25.02,52.7158458151,132.6,46.97825152,5.26657336,47.2725386544,0.22825152,0.06657336,0.237762,46.75,5.2,47.0383088557,131.92,51.33825152,50.59657336,72.0807138207,0.22825152,0.06657336,0.237762,51.11,50.53,71.8715033932,131.09
2020-08-03 23:30:00,43.74793184,26.77648012,51.2919236127,0.22793184,0.06648012,0.237429,43.52,26.71,51.06284853,133.28,44.09793184,6.65648012,44.5974923079,0.22793184,0.06648012,0.237429,43.87,6.59,44.36220238,132.36,47.68793184,49.31648012,68.6021432216,0.22793184,0.06648012,0.237429,47.46,49.25,68.3960093865,132.11
2020-08-04 00:00:00,41.12729248,27.51629364,49.4833366136,0.22729248,0.06629364,0.236763,40.9,27.45,49.2576136247,134.5,41.47729248,7.07629364,42.0765935307,0.22729248,0.06629364,0.236763,41.25,7.01,41.8413981602,133.18,44.78729248,51.22629364,68.0443585302,0.22729248,0.06629364,0.236763,44.56,51.16,67.844964441,133.23
2020-08-04 00:30:00,39.16729248,27.53629364,47.8782233133,0.22729248,0.06629364,0.236763,38.94,27.47,47.6542180714,134.5,39.52729248,7.11629364,40.1627748789,0.22729248,0.06629364,0.236763,39.3,7.05,39.927340257,133.15,42.62729248,51.86629364,67.1356721879,0.22729248,0.06629364,0.236763,42.4,51.8,66.9402718847,133.11
2020-08-04 01:00:00,37.89633344,27.68601392,46.9323710777,0.22633344,0.06601392,0.235764,37.67,27.62,46.7107407349,134.5,38.25633344,7.24601392,38.9365094224,0.22633344,0.06601392,0.235764,38.03,7.18,38.7018513769,133.21,41.18633344,52.11601392,66.4258456411,0.22633344,0.06601392,0.235764,40.96,52.05,66.2338591658,133.19
2020-08-04 01:30:00,37.65569408,27.90582744,46.8688222783,0.22569408,0.06582744,0.235098,37.43,27.84,46.6483708183,134.77,37.99569408,7.40582744,38.7107097415,0.22569408,0.06582744,0.235098,37.77,7.34,38.476596783,133.37,40.90569408,52.40582744,66.4804223651,0.22569408,0.06582744,0.235098,40.68,52.34,66.2898031374,133.42
2020-08-04 02:00:00,37.39473504,28.07554772,46.7611226179,0.22473504,0.06554772,0.234099,37.17,28.01,46.542120708,134.77,37.75473504,7.61554772,38.5151474749,0.22473504,0.06554772,0.234099,37.53,7.55,38.2818938925,133.37,40.61473504,52.53554772,66.4043709149,0.22473504,0.06554772,0.234099,40.39,52.47,66.215202182,133.42
2020-08-04 02:30:00,36.40665312,32.00610716,48.4750996589,0.22665312,0.06610716,0.236097,36.18,31.94,48.2613302759,133.92,36.76665312,11.86610716,38.6340689131,0.22665312,0.06610716,0.236097,36.54,11.8,38.3980676597,132.81,40.25665312,44.36610716,59.9078424328,0.22665312,0.06610716,0.236097,40.03,44.3,59.7067073284,132.3
2020-08-04 03:00:00,35.61665312,33.67610716,49.0165907925,0.22665312,0.06610716,0.236097,35.39,33.61,48.8065999635,133.54,35.99665312,13.13610716,38.3186161958,0.22665312,0.06610716,0.236097,35.77,13.07,38.0830382191,132.57,39.76665312,41.63610716,57.5756208808,0.22665312,0.06610716,0.236097,39.54,41.57,57.371390954,131.77
2020-08-04 03:30:00,35.55761216,33.86638688,49.1047446061,0.22761216,0.06638688,0.237096,35.33,33.8,48.8942624446,133.39,35.78761216,13.26638688,38.1673971468,0.22761216,0.06638688,0.237096,35.56,13.2,37.9309056048,132.47,39.53761216,41.69638688,57.461390987,0.22761216,0.06638688,0.237096,39.31,41.63,57.2567288622,131.66
2020-08-04 04:00:00,35.13761216,33.74638688,48.7182759933,0.22761216,0.06638688,0.237096,34.91,33.68,48.5082518753,133.09,35.52761216,13.33638688,37.9482600498,0.22761216,0.06638688,0.237096,35.3,13.27,37.7118403157,132.28,39.20761216,41.39638688,57.0166440437,0.22761216,0.06638688,0.237096,38.98,41.33,56.8120524185,131.32
2020-08-04 04:30:00,35.16761216,33.58638688,48.6292744002,0.22761216,0.06638688,0.237096,34.94,33.52,48.4189425742,132.65,35.53761216,13.30638688,37.9470922448,0.22761216,0.06638688,0.237096,35.31,13.24,37.7106576448,132.0,39.17761216,40.79638688,56.5617403995,0.22761216,0.06638688,0.237096,38.95,40.73,56.3563252883,130.89
2020-08-04 05:00:00,35.30793184,32.91648012,48.2715725278,0.22793184,0.06648012,0.237429,35.08,32.85,48.0596389916,132.46,35.67793184,12.70648012,37.8730703458,0.22793184,0.06648012,0.237429,35.45,12.64,37.6360478797,131.85,39.45793184,41.32648012,57.1384839158,0.22793184,0.06648012,0.237429,39.23,41.26,56.933123048,130.56
2020-08-04 05:30:00,35.80112864,31.42741252,47.6382521678,0.23112864,0.06741252,0.240759,35.57,31.36,47.4201908474,131.67,36.18112864,11.55741252,37.982204436,0.23112864,0.06741252,0.240759,35.95,11.49,37.7415235517,131.34,40.31112864,42.42741252,58.524118322,0.23112864,0.06741252,0.240759,40.08,42.36,58.3161727139,129.49
2020-08-04 06:00:00,36.37433536,31.09876448,47.8562997427,0.30433536,0.08876448,0.31701599999999996,36.07,31.01,47.567478386,132.13,36.74433536,11.07876448,38.3781865576,0.30433536,0.08876448,0.31701599999999996,36.44,10.99,38.061183639,131.63,40.93433536,42.20876448,58.7979558343,0.30433536,0.08876448,0.31701599999999996,40.63,42.12,58.5225708595,129.93
2020-08-04 06:30:00,39.37742208,30.04508144,49.530680274,0.49742208,0.14508144,0.5181479999999999,38.88,29.9,49.0475728248,131.9,39.75742208,10.08508144,41.0166000309,0.49742208,0.14508144,0.5181479999999999,39.26,9.94,40.4987802285,131.46,44.34742208,40.91508144,60.3385261204,0.49742208,0.14508144,0.5181479999999999,43.85,40.77,59.8749981211,129.71
2020-08-04 07:00:00,42.01861056,29.43167808,51.3009484123,0.82861056,0.24167808000000002,0.863136,41.19,29.19,50.4843758008,131.72,42.38861056,9.53167808,43.4470619516,0.82861056,0.24167808000000002,0.863136,41.56,9.29,42.5856513394,131.33,47.30861056,40.11167808,62.024602792,0.82861056,0.24167808000000002,0.863136,46.48,39.87,61.2373031738,129.55
2020-08-04 07:30:00,45.96678208,18.88156144,49.6936456421,1.13678208,0.33156144,1.184148,44.83,18.55,48.5163003536,131.6,45.92678208,14.05156144,48.0282801183,1.13678208,0.33156144,1.184148,44.79,13.72,46.8442365719,131.25,51.10678208,43.13156144,66.8747692843,1.13678208,0.33156144,1.184148,49.97,42.8,65.7939275313,129.55
2020-08-04 08:00:00,48.78736064,15.10256352,51.0714595747,1.9973606400000001,0.58256352,2.080584,46.79,14.52,48.9911675713,131.49,48.60736064,15.06256352,50.8876834625,1.9973606400000001,0.58256352,2.080584,46.61,14.48,48.8074021025,131.21,53.96736064,43.44256352,69.2801006035,1.9973606400000001,0.58256352,2.080584,51.97,42.86,67.3636437554,129.55
2020-08-04 08:30:00,52.00824928,17.35990604,54.829046416,2.46824928,0.71990604,2.571093,49.54,16.64,52.2599387677,131.4,52.08824928,7.82990604,52.673457658,2.46824928,0.71990604,2.571093,49.62,7.11,50.1268042069,131.18,57.40824928,44.49990604,72.6357262163,2.46824928,0.71990604,2.571093,54.94,43.78,70.2502099641,129.55
2020-08-04 09:00:00,53.8989184,20.3313512,57.6060521674,2.6789183999999997,0.7813511999999999,2.79054,51.22,19.55,54.8241817084,131.4,54.2489184,0.9113511999999999,54.2565729528,2.6789183999999997,0.7813511999999999,2.79054,51.57,0.13,51.5701638547,131.23,59.3389184,46.0413512,75.1060134557,2.6789183999999997,0.7813511999999999,2.79054,56.66,45.26,72.5177440355,129.76
2020-08-04 09:30:00,55.43305408,19.78505744,58.8580664186,2.86305408,0.83505744,2.982348,52.57,18.95,55.8811900374,131.4,55.78305408,1.3250574400000001,55.7987894108,2.86305408,0.83505744,2.982348,52.92,0.49,52.9222684699,131.23,61.04305408,45.37505744,76.0601754475,2.86305408,0.83505744,2.982348,58.18,44.54,73.2715770268,129.76
2020-08-04 10:00:00,56.75828896,19.64158428,60.0607625551,2.74828896,0.80158428,2.862801,54.01,18.84,57.2016232287,132.1,57.11828896,1.56158428,57.1396314232,2.74828896,0.80158428,2.862801,54.37,0.76,54.3753114934,131.64,62.56828896,45.41158428,77.3110779268,2.74828896,0.80158428,2.862801,59.82,44.61,74.6222788449,130.43
2020-08-04 10:30:00,57.65093696,19.04277328,60.7145595929,2.10093696,0.61277328,2.188476,55.55,18.43,58.5274926851,131.64,58.00093696,1.6827732800000001,58.0253428611,2.10093696,0.61277328,2.188476,55.9,1.07,55.9102396704,131.33,63.68093696,44.61277328,77.7532074698,2.10093696,0.61277328,2.188476,61.58,44.0,75.6841885733,129.97
2020-08-04 11:00:00,58.20798048,18.51857764,61.0827857041,1.5379804799999999,0.44857764,1.602063,56.67,18.07,59.481205435,131.2,58.54798048,1.68857764,58.5723254851,1.5379804799999999,0.44857764,1.602063,57.01,1.24,57.0234837589,131.04,64.50798048,44.97857764,78.6406510154,1.5379804799999999,0.44857764,1.602063,62.97,44.53,77.1241972406,129.4
2020-08-04 11:30:00,58.29538272,18.71281996,61.225168659,1.89538272,0.55281996,1.974357,56.4,18.16,59.2515451275,131.32,58.65538272,1.7828199599999999,58.6824707135,1.89538272,0.55281996,1.974357,56.76,1.23,56.7733256028,131.13,64.51538272,44.73281996,78.5064315141,1.89538272,0.55281996,1.974357,62.62,44.18,76.6363934433,129.56
2020-08-04 12:00:00,58.02549184,19.03743512,61.0686633162,2.66549184,0.77743512,2.776554,55.36,18.26,58.2937149271,131.54,58.39549184,1.98743512,58.4293022857,2.66549184,0.77743512,2.776554,55.73,1.21,55.7431341064,131.24,64.04549184,44.50743512,77.9919021821,2.66549184,0.77743512,2.776554,61.38,43.73,75.3645626273,129.84
2020-08-04 12:30:00,57.95772736,19.52142048,61.1570438976,4.90772736,1.4314204799999999,5.112216,53.05,18.09,56.0495370186,131.88,58.31772736,2.90142048,58.3898584108,4.90772736,1.4314204799999999,5.112216,53.41,1.47,53.4302255283,131.49,63.60772736,45.10142048,77.9748748586,4.90772736,1.4314204799999999,5.112216,58.7,43.67,73.162551213,130.19
2020-08-04 13:00:00,58.3987472,19.4408846,61.5496683058,4.0487472,1.1808846,4.217445,54.35,18.26,57.3354175009,132.21,58.7487472,2.5708846,58.8049721129,4.0487472,1.1808846,4.217445,54.7,1.3900000000000001,54.7176580274,131.68,64.2187472,45.1308846,78.491045583,4.0487472,1.1808846,4.217445,60.17,43.95,74.5119547455,130.54
2020-08-04 13:30:00,58.28506176,19.28605968,61.3930005974,3.17506176,0.92605968,3.307356,55.11,18.36,58.0878791143,132.03,58.63506176,2.15605968,58.6746884179,3.17506176,0.92605968,3.307356,55.46,1.23,55.4736378832,131.55,64.22506176,44.916059680000004,78.3728969431,3.17506176,0.92605968,3.307356,61.05,43.99,75.2477414943,130.35
2020-08-04 14:00:00,57.23738816,20.07715488,60.6564980151,4.44738816,1.29715488,4.632696,52.79,18.78,56.0309958862,132.62,57.61738816,2.27715488,57.6623694686,4.44738816,1.29715488,4.632696,53.17,0.98,53.1790306418,131.93,62.78738816,45.12715488,77.3221586579,4.44738816,1.29715488,4.632696,58.34,43.83,72.9700246677,131.03
2020-08-04 14:30:00,56.19326176,20.54053468,59.8297269939,4.97326176,1.45053468,5.180481,51.22,19.09,54.6618376932,132.62,56.54326176,2.17053468,56.5849067443,4.97326176,1.45053468,5.180481,51.57,0.72,51.5750259331,131.95,61.43326176,45.25053468,76.299780729,4.97326176,1.45053468,5.180481,56.46,43.8,71.4574810639,131.11
2020-08-04 15:00:00,55.4426032,20.2728426,59.0327908596,4.1926032,1.2228426,4.367295,51.25,19.05,54.6760002195,132.33,55.7826032,1.9228426,55.815733834,4.1926032,1.2228426,4.367295,51.59,0.7000000000000001,51.5947487638,131.72,60.6826032,44.9228426,75.5012590517,4.1926032,1.2228426,4.367295,56.49,43.7,71.4199558947,130.79
2020-08-04 15:30:00,54.96390176,20.78405468,58.7622959526,4.33390176,1.26405468,4.514481,50.63,19.52,54.2625773439,132.33,55.34390176,1.43405468,55.3624780411,4.33390176,1.26405468,4.514481,51.01,0.17,51.010283277,131.74,60.15390176,45.48405468,75.4141308183,4.33390176,1.26405468,4.514481,55.82,44.22,71.212925793,130.79
2020-08-04 16:00:00,54.61394112,21.11906616,58.5550810787,4.93394112,1.4390661599999999,5.139522,49.68,19.68,53.4359878733,132.51,54.97394112,1.4890661600000001,54.994104414,4.93394112,1.4390661599999999,5.139522,50.04,0.05,50.04002498,131.8,59.66394112,45.85906616,75.2518426289,4.93394112,1.4390661599999999,5.139522,54.73,44.42,70.4876535288,130.97
2020-08-04 16:30:00,54.85398176,21.02074468,58.743774324,4.25398176,1.24074468,4.431231,50.6,19.78,54.3287069605,132.51,55.21398176,1.33074468,55.2300159623,4.25398176,1.24074468,4.431231,50.96,0.09,50.960079474,131.78,60.02398176,45.81074468,75.5082956665,4.25398176,1.24074468,4.431231,55.77,44.57,71.3917208085,130.97
2020-08-04 17:00:00,55.81277312,21.32664216,59.7485674235,4.10277312,1.1966421600000001,4.273722,51.71,20.13,55.4900081096,132.68,56.16277312,1.5066421600000002,56.1829783398,4.10277312,1.1966421600000001,4.273722,52.06,0.31,52.0609229653,131.88,61.13277312,46.19664216,76.6247068262,4.10277312,1.1966421600000001,4.273722,57.03,45.0,72.6458594828,131.14
2020-08-04 17:30:00,58.40688032,21.03575676,62.0795194181,2.79688032,0.81575676,2.913417,55.61,20.22,59.1719570405,132.59,58.76688032,1.24575676,58.780082787,2.79688032,0.81575676,2.913417,55.97,0.43,55.9716517534,131.85,64.29688032,45.87575676,78.9852763316,2.79688032,0.81575676,2.913417,61.5,45.06,76.2407607517,131.05
2020-08-04 18:00:00,59.58799008,20.76233044,63.1015287222,1.92799008,0.56233044,2.008323,57.66,20.2,61.0959540395,132.37,59.95799008,1.02233044,59.9667052118,1.92799008,0.56233044,2.008323,58.03,0.46,58.0318231663,131.66,65.77799008,45.50233044,79.982535934,1.92799008,0.56233044,2.008323,63.85,44.94,78.0796138566,130.83
2020-08-04 18:30:00,59.11206688,21.01685284,62.7371066764,1.05206688,0.30685284,1.095903,58.06,20.71,61.6430669256,132.49,59.49206688,1.25685284,59.505341783,1.05206688,0.30685284,1.095903,58.44,0.9500000000000001,58.4477210847,131.75,65.35206688,45.86685284,79.8414731511,1.05206688,0.30685284,1.095903,64.3,45.56,78.8048450287,130.94
2020-08-04 19:00:00,58.2466624,21.5031932,62.0891375245,0.9366624,0.27319319999999997,0.9756900000000001,57.31,21.23,61.1158653706,132.49,58.6266624,1.7731932,58.6534718349,0.9366624,0.27319319999999997,0.9756900000000001,57.69,1.5,57.7094974852,131.71,64.4066624,46.4231932,79.3935200655,0.9366624,0.27319319999999997,0.9756900000000001,63.47,46.15,78.4746035352,130.94
2020-08-04 19:30:00,57.39030912,21.46634016,61.2735778354,0.57030912,0.16634016000000001,0.5940719999999999,56.82,21.3,60.6811535817,132.02,57.76030912,1.83634016,57.7894925988,0.57030912,0.16634016000000001,0.5940719999999999,57.19,1.67,57.2143775637,131.43,63.50030912,46.29634016,78.5852427021,0.57030912,0.16634016000000001,0.5940719999999999,62.93,46.13,78.0266736443,130.51
2020-08-04 20:00:00,56.26174784,21.84009312,60.352083124800004,0.41174784000000003,0.12009312,0.428904,55.85,21.72,59.9247937001,132.2,56.63174784,2.17009312,56.6733108929,0.41174784000000003,0.12009312,0.428904,56.22,2.05,56.2573630736,131.54,62.24174784,46.80009312,77.873512122,0.41174784000000003,0.12009312,0.428904,61.83,46.68,77.4723905659,130.67
2020-08-04 20:30:00,55.66286688,21.89375284,59.8138041151,0.25286688,0.07375284,0.263403,55.41,21.82,59.5514945236,132.13,56.04286688,2.22375284,56.0869682263,0.25286688,0.07375284,0.263403,55.79,2.15,55.8314123053,131.5,61.58286688,46.86375284,77.3864382396,0.25286688,0.07375284,0.263403,61.33,46.79,77.1406053904,130.58
2020-08-04 21:00:00,55.3785712,22.0366666,59.6020202929,0.2285712,0.06666659999999999,0.238095,55.15,21.97,59.3650014739,132.02,55.7385712,2.4066666,55.7905042417,0.2285712,0.06666659999999999,0.238095,55.51,2.34,55.5592989517,131.41,61.2685712,47.0166666,77.229558817,0.2285712,0.06666659999999999,0.238095,61.04,46.95,77.0076885772,130.47
2020-08-04 21:30:00,55.04825152,22.41657336,59.4374692985,0.22825152,0.06657336,0.237762,54.82,22.35,59.2009704312,131.64,55.43825152,2.88657336,55.5133500823,0.22825152,0.06657336,0.237762,55.21,2.8200000000000003,55.2819726493,131.16,60.93825152,47.31657336,77.1513357814,0.22825152,0.06657336,0.237762,60.71,47.25,76.9302710251,130.08
2020-08-04 22:00:00,53.17921056,23.30685308,58.0623616147,0.22921056,0.06685308,0.238761,52.95,23.24,57.8256007319,132.52,53.54921056,3.5168530799999997,53.6645712476,0.22921056,0.06685308,0.238761,53.32,3.45,53.4314972652,131.75,58.76921056,48.42685308,76.1510355089,0.22921056,0.06685308,0.238761,58.54,48.36,75.9316877199,130.97
2020-08-04 22:30:00,50.0985712,24.1066666,55.5967464052,0.2285712,0.06666659999999999,0.238095,49.87,24.04,55.3618867092,132.05,50.4685712,4.4766666,50.6667269795,0.2285712,0.06666659999999999,0.238095,50.24,4.41,50.4331805461,131.49,55.3085712,49.4666666,74.2023527437,0.2285712,0.06666659999999999,0.238095,55.08,49.4,73.9876097735,130.47
2020-08-04 23:00:00,47.33825152,24.57657336,53.3377728734,0.22825152,0.06657336,0.237762,47.11,24.51,53.1045402955,132.23,47.71825152,4.88657336,47.967803028,0.22825152,0.06657336,0.237762,47.49,4.82,47.733976369,131.57,52.18825152,50.10657336,72.3483399298,0.22825152,0.06657336,0.237762,51.96,50.04,72.1376683848,130.62
2020-08-04 23:30:00,43.98825152,25.51657336,50.853336054,0.22825152,0.06657336,0.237762,43.76,25.45,50.6225256185,132.79,44.34825152,5.61657336,44.7024977959,0.22825152,0.06657336,0.237762,44.12,5.55,44.4677062597,131.96,48.24825152,50.42657336,69.7906374492,0.22825152,0.06657336,0.237762,48.02,50.36,69.584840303,131.25
2020-08-05 00:00:00,41.34825152,27.43657336,49.6230134262,0.22825152,0.06657336,0.237762,41.12,27.37,49.3960656328,133.2,41.72825152,7.36657336,42.3734985337,0.22825152,0.06657336,0.237762,41.5,7.3,42.1371569995,132.24,44.92825152,49.52657336,66.8687464622,0.22825152,0.06657336,0.237762,44.7,49.46,66.6661953317,131.98
2020-08-05 00:30:00,39.34729248,27.67629364,48.1059939629,0.22729248,0.06629364,0.236763,39.12,27.61,47.8820060148,132.71,39.70729248,7.7362936399999995,40.4539159461,0.22729248,0.06629364,0.236763,39.48,7.67,40.2181464018,131.92,42.63729248,49.57629364,65.3892009517,0.22729248,0.06629364,0.236763,42.41,49.51,65.1908597888,131.51
2020-08-05 01:00:00,38.41601376,27.795920680000002,47.417331427,0.22601376,0.06592068,0.235431,38.19,27.73,47.1956459856,133.07,38.78601376,7.75592068,39.5538767883,0.22601376,0.06592068,0.235431,38.56,7.69,39.3193298519,132.14,41.55601376,49.83592068,64.8885295691,0.22601376,0.06592068,0.235431,41.33,49.77,64.6932902239,131.84
2020-08-05 01:30:00,38.35601376,27.85592068,47.4039672231,0.22601376,0.06592068,0.235431,38.13,27.79,47.1824225745,133.41,38.70601376,7.70592068,39.4656396719,0.22601376,0.06592068,0.235431,38.48,7.64,39.2311101041,132.34,41.46601376,49.98592068,64.9463052326,0.22601376,0.06592068,0.235431,41.24,49.92,64.7514015292,132.18
2020-08-05 02:00:00,38.30569408,27.965827439999998,47.4279843906,0.22569408,0.06582744,0.235098,38.08,27.9,47.2069528777,133.61,38.67569408,7.76582744,39.4476537756,0.22569408,0.06582744,0.235098,38.45,7.7,39.2134224469,132.48,41.42569408,50.17582744,65.0669024105,0.22569408,0.06582744,0.235098,41.2,50.11,64.8725835773,132.39
2020-08-05 02:30:00,37.84665312,27.85610716,46.9928915741,0.22665312,0.06610716,0.236097,37.62,27.79,46.7712358186,133.14,38.20665312,7.78610716,38.9919454162,0.22665312,0.06610716,0.236097,37.98,7.72,38.7566613629,132.17,40.89665312,49.94610716,64.5534651034,0.22665312,0.06610716,0.236097,40.67,49.88,64.35886341450001,131.89
2020-08-05 03:00:00,37.18633344,28.01601392,46.5587846778,0.22633344,0.06601392,0.235764,36.96,27.95,46.3383653143,133.53,37.54633344,7.82601392,38.3532742887,0.22633344,0.06601392,0.235764,37.32,7.76,38.1182371051,132.43,40.14633344,50.25601392,64.322585643,0.22633344,0.06601392,0.235764,39.92,50.19,64.129887728,132.3
2020-08-05 03:30:00,37.0369728,27.8662004,46.3493525189,0.2269728,0.06620039999999999,0.23643000000000003,36.81,27.8,46.1282570666,133.75,37.4069728,7.5862004,38.1684693244,0.2269728,0.06620039999999999,0.23643000000000003,37.18,7.52,37.9328722878,132.57,39.9369728,50.1462004,64.1061869946,0.2269728,0.06620039999999999,0.23643000000000003,39.71,50.08,63.9131480996,132.52
2020-08-05 04:00:00,36.57665312,28.07610716,46.1098617079,0.22665312,0.06610716,0.236097,36.35,28.01,45.8898964915,133.51,36.93665312,7.90610716,37.7733090175,0.22665312,0.06610716,0.236097,36.71,7.84,37.5378435715,132.41,39.43665312,50.31610716,63.9293379368,0.22665312,0.06610716,0.236097,39.21,50.25,63.7376388016,132.25
2020-08-05 04:30:00,36.62729248,28.09629364,46.1623252309,0.22729248,0.06629364,0.236763,36.4,28.03,45.9417119838,133.44,36.98729248,7.91629364,37.8249588235,0.22729248,0.06629364,0.236763,36.76,7.85,37.5888294577,132.39,39.49729248,50.33629364,63.9826427296,0.22729248,0.06629364,0.236763,39.27,50.27,63.7903268529,132.25
2020-08-05 05:00:00,36.81729248,28.12629364,46.3314301472,0.22729248,0.06629364,0.236763,36.59,28.06,46.1106462761,133.6,37.17729248,7.92629364,38.0128558124,0.22729248,0.06629364,0.236763,36.95,7.86,37.7767401982,132.48,39.72729248,50.39629364,64.1719890641,0.22729248,0.06629364,0.236763,39.5,50.33,63.979363079,132.39
2020-08-05 05:30:00,37.2369728,27.9362004,46.5512989732,0.2269728,0.06620039999999999,0.23643000000000003,37.01,27.87,46.3300874163,133.67,37.5869728,7.7062004,38.3688160994,0.2269728,0.06620039999999999,0.23643000000000003,37.36,7.64,38.1331771559,132.55,40.1769728,50.1962004,64.2950050779,0.2269728,0.06620039999999999,0.23643000000000003,39.95,50.13,64.1016333645,132.56
2020-08-05 06:00:00,37.70862112,27.38543116,46.6036688104,0.25862112,0.07543116,0.269397,37.45,27.31,46.3501736782,133.33,38.05862112,7.21543116,38.7365601,0.25862112,0.07543116,0.269397,37.8,7.14,38.4684234145,132.31,40.68862112,49.47543116,64.0576472961,0.25862112,0.07543116,0.269397,40.43,49.4,63.8352950961,132.25
2020-08-05 06:30:00,40.92961984,26.45738912,48.7363028891,0.53961984,0.15738912,0.5621039999999999,40.39,26.3,48.1979470517,133.23,41.28961984,6.32738912,41.7716238565,0.53961984,0.15738912,0.5621039999999999,40.75,6.17,41.2144562017,132.23,44.29961984,48.31738912,65.5517079056,0.53961984,0.15738912,0.5621039999999999,43.76,48.16,65.0716774027,132.14
2020-08-05 07:00:00,43.7784608,25.9053844,50.8688762499,0.7384607999999999,0.2153844,0.7692300000000001,43.04,25.69,50.1240231825,133.6,44.1384608,5.6753844,44.5018393988,0.7384607999999999,0.2153844,0.7692300000000001,43.4,5.46,43.7421032873,132.47,47.5084608,47.6953844,67.3194142922,0.7384607999999999,0.2153844,0.7692300000000001,46.77,47.48,66.6467050949,132.52
2020-08-05 07:30:00,47.52378528,24.23235404,53.3452636104,0.93378528,0.27235404,0.9726929999999999,46.59,23.96,52.3899770949,132.99,47.87378528,4.21235404,48.0587478363,0.93378528,0.27235404,0.9726929999999999,46.94,3.94,47.105065545,132.05,51.83378528,46.47235404,69.6162408241,0.93378528,0.27235404,0.9726929999999999,50.9,46.2,68.7404538827,131.84
2020-08-05 08:00:00,51.15370496,22.60899728,55.9273483114,1.33370496,0.38899728,1.389276,49.82,22.22,54.5505343695,132.63,51.51370496,2.67899728,51.5833192528,1.33370496,0.38899728,1.389276,50.18,2.29,50.2322257122,131.8,55.96370496,45.17899728,71.9241132589,1.33370496,0.38899728,1.389276,54.63,44.79,70.644044335,131.43
2020-08-05 08:30:00,54.29379424,21.05277332,58.232597035,1.96379424,0.57277332,2.045619,52.33,20.48,56.1948333924,131.73,54.64379424,1.40277332,54.6617967316,1.96379424,0.57277332,2.045619,52.68,0.8300000000000001,52.6865381288,131.21,59.51379424,43.83277332,73.9134880909,1.96379424,0.57277332,2.045619,57.55,43.26,71.9960422523,130.47
2020-08-05 09:00:00,56.03183552,20.01053536,59.4977992629,2.64183552,0.77053536,2.751912,53.39,19.24,56.7509444855,130.94,56.40183552,1.16053536,56.4137739594,2.64183552,0.77053536,2.751912,53.76,0.39,53.7614146019,130.66,61.41183552,42.68053536,74.7866407893,2.64183552,0.77053536,2.751912,58.77,41.91,72.1828303684,129.65
2020-08-05 09:30:00,57.48093632,19.26943976,60.6248245267,2.74093632,0.79943976,2.855142,54.74,18.47,57.7720390847,131.51,57.83093632,1.8594397599999999,57.860821908,2.74093632,0.79943976,2.855142,55.09,1.06,55.1001969143,131.07,63.10093632,42.81943976,76.2576723079,2.74093632,0.79943976,2.855142,60.36,42.02,73.5459720175,130.12
2020-08-05 10:00:00,57.75779872,19.30435796,60.8984527655,3.47779872,1.01435796,3.622707,54.28,18.29,57.2786391249,131.69,58.12779872,2.27435796,58.1722759411,3.47779872,1.01435796,3.622707,54.65,1.26,54.6645232303,131.22,63.31779872,42.83435796,76.4455744736,3.47779872,1.01435796,3.622707,59.84,41.82,73.0050546195,130.31
2020-08-05 10:30:00,58.5867792,19.1915606,61.6500340251,4.0167792,1.1715606,4.184145,54.57,18.02,57.4682982174,131.69,58.9467792,2.6815606,59.0077414015,4.0167792,1.1715606,4.184145,54.93,1.51,54.9507506773,131.22,64.1867792,42.6715606,77.076615832,4.0167792,1.1715606,4.184145,60.17,41.5,73.0936310495,130.31
2020-08-05 11:00:00,58.81927648,19.08645564,61.8384999376,4.23927648,1.23645564,4.415913,54.58,17.85,57.4247237695,131.51,59.18927648,2.87645564,59.2591296534,4.23927648,1.23645564,4.415913,54.95,1.6400000000000001,54.97446771,131.14,64.43927648,42.47645564,77.1794638295,4.23927648,1.23645564,4.415913,60.2,41.24,72.971073721,130.14
2020-08-05 11:30:00,58.73488128,18.39850704,61.5490969899,3.8348812800000003,1.11850704,3.994668,54.9,17.28,57.5552638774,131.06,59.08488128,3.21850704,59.1724765701,3.8348812800000003,1.11850704,3.994668,55.25,2.1,55.2898950985,130.85,64.40488128,42.06850704,76.9269004787,3.8348812800000003,1.11850704,3.994668,60.57,40.95,73.1137976035,129.67
