Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-05 12:00:00,60.02400256,17.65158408,62.565639962,3.43400256,1.00158408,3.577086,56.59,16.65,58.9885632983,131.16,60.39400256,3.74158408,60.5097925682,3.43400256,1.00158408,3.577086,56.96,2.74,57.0258643073,130.89,66.01400256,42.13158408,78.3129549377,3.43400256,1.00158408,3.577086,62.58,41.13,74.8861355659,129.67
2020-08-05 12:30:00,60.51736896,17.89964928,63.1090278026,3.66736896,1.06964928,3.820176,56.85,16.83,59.2888809137,130.97,60.86736896,3.54964928,60.970784923,3.66736896,1.06964928,3.820176,57.2,2.48,57.2537369959,130.78,66.53736896,42.31964928,78.8554004701,3.66736896,1.06964928,3.820176,62.87,41.25,75.1944106965,129.47
2020-08-05 13:00:00,60.42356288,18.04645584,63.0609349716,3.55356288,1.03645584,3.701628,56.87,17.01,59.3593884739,131.2,60.79356288,3.40645584,60.8889253398,3.55356288,1.03645584,3.701628,57.24,2.37,57.2890434551,130.9,66.45356288,42.49645584,78.8798122361,3.55356288,1.03645584,3.701628,62.9,41.46,75.3348631113,129.72
2020-08-05 13:30:00,59.8472896,18.4562928,62.628530370600004,3.1072896,0.9062928,3.23676,56.74,17.55,59.3921720431,131.39,60.2172896,2.8562928,60.2849929529,3.1072896,0.9062928,3.23676,57.11,1.9500000000000002,57.1432813199,131.01,65.7372896,41.7862928,77.8940659481,3.1072896,0.9062928,3.23676,62.63,40.88,74.7909840823,130.03
2020-08-05 14:00:00,59.24040608,18.46386844,62.0511091786,3.51040608,1.02386844,3.656673,55.73,17.44,58.3950896908,131.47,59.60040608,3.12386844,59.6822164378,3.51040608,1.02386844,3.656673,56.09,2.1,56.1292980537,131.01,64.98040608,41.82386844,77.2767050644,3.51040608,1.02386844,3.656673,61.47,40.8,73.7780516143,130.1
2020-08-05 14:30:00,58.76031552,18.94342536,61.7383838822,4.16031552,1.21342536,4.333662,54.6,17.73,57.4065579877,131.41,59.13031552,2.98342536,59.2055321771,4.16031552,1.21342536,4.333662,54.97,1.77,54.9984890702,131.01,64.37031552,42.32342536,77.0377170894,4.16031552,1.21342536,4.333662,60.21,41.11,72.905940773,130.1
2020-08-05 15:00:00,58.44632928,19.12934604,61.4971973851,4.38632928,1.27934604,4.569093,54.06,17.85,56.930713152,131.48,58.80632928,2.93934604,58.8797428538,4.38632928,1.27934604,4.569093,54.42,1.6600000000000001,54.4453120112,131.01,63.96632928,42.53934604,76.8198362604,4.38632928,1.27934604,4.569093,59.58,41.26,72.4718152112,130.1
2020-08-05 15:30:00,57.76532128,19.45030204,60.9520023628,3.39532128,0.99030204,3.536793,54.37,18.46,57.4183637872,131.31,58.13532128,1.97030204,58.1687000926,3.39532128,0.99030204,3.536793,54.74,0.98,54.7487716757,130.9,63.36532128,42.92030204,76.5331057002,3.39532128,0.99030204,3.536793,59.97,41.93,73.1746253834,129.93
2020-08-05 16:00:00,57.1964208,19.2997894,60.3648276997,2.7764208,0.8097894,2.892105,54.42,18.49,57.4753555883,131.15,57.5564208,1.7297894,57.5824083091,2.7764208,0.8097894,2.892105,54.78,0.92,54.7877249026,130.77,62.8164208,43.1797894,76.2259597168,2.7764208,0.8097894,2.892105,60.04,42.37,73.4848181599,129.72
2020-08-05 16:30:00,57.31837824,19.97536032,60.6993534066,3.37837824,0.9853603200000001,3.519144,53.94,18.99,57.1851702804,131.58,57.67837824,1.5353603200000001,57.6988097599,3.37837824,0.9853603200000001,3.519144,54.3,0.55,54.3027853798,131.09,62.83837824,43.63536032,76.5029832757,3.37837824,0.9853603200000001,3.519144,59.46,42.65,73.1745454376,130.2
2020-08-05 17:00:00,58.92795008,19.71398544,62.1381084566,1.96795008,0.57398544,2.049948,56.96,19.14,60.0897761687,131.58,59.29795008,0.96398544,59.3057851446,1.96795008,0.57398544,2.049948,57.33,0.39,57.3313265153,131.06,64.86795008,43.33398544,78.0108020834,1.96795008,0.57398544,2.049948,62.9,42.76,76.0580541429,130.2
2020-08-05 17:30:00,60.51264576,19.93452168,63.7115801993,1.59264576,0.46452168,1.659006,58.92,19.47,62.0535841028,131.85,60.88264576,0.59452168,60.8855484558,1.59264576,0.46452168,1.659006,59.29,0.13,59.2901425196,131.25,66.74264576,43.70452168,79.7788567123,1.59264576,0.46452168,1.659006,65.15,43.24,78.1934786283,130.45
2020-08-05 18:00:00,60.87320576,20.10135168,64.1062517923,1.03320576,0.30135168,1.0762559999999999,59.84,19.8,63.0306718987,132.08,61.25320576,0.48135168,61.2550970558,1.03320576,0.30135168,1.0762559999999999,60.22,0.18,60.220269013,131.38,67.23320576,43.97135168,80.3354450124,1.03320576,0.30135168,1.0762559999999999,66.2,43.67,79.3064240778,130.69
2020-08-05 18:30:00,60.60669216,20.49445188,63.9780719656,1.14669216,0.33445188000000003,1.194471,59.46,20.16,62.7846892164,131.73,60.97669216,0.89445188,60.9832520528,1.14669216,0.33445188000000003,1.194471,59.83,0.56,59.8326207014,131.18,66.92669216,44.33445188,80.2790492406,1.14669216,0.33445188000000003,1.194471,65.78,44.0,79.1391710849,130.34
2020-08-05 19:00:00,59.39999904,20.82999972,62.9463960389,0.95999904,0.27999972,0.999999,58.44,20.55,61.947849841600004,131.53,59.78999904,1.30999972,59.8043483743,0.95999904,0.27999972,0.999999,58.83,1.03,58.8390159673,131.04,65.60999904,44.66999972,79.3730486312,0.95999904,0.27999972,0.999999,64.65,44.39,78.422538852,130.11
2020-08-05 19:30:00,57.98304608,21.26463844,61.7593594583,0.8730460800000001,0.25463844,0.909423,57.11,21.01,60.852051732,131.37,58.36304608,1.77463844,58.3900204601,0.8730460800000001,0.25463844,0.909423,57.49,1.52,57.510090419,130.95,64.02304608,45.14463844,78.3389354615,0.8730460800000001,0.25463844,0.909423,63.15,44.89,77.4792527068,129.95
2020-08-05 20:00:00,56.5098496,21.6803728,60.5260412266,0.5498495999999999,0.16037279999999998,0.57276,55.96,21.52,59.9552499786,131.63,56.8698496,2.1103728,56.9089928472,0.5498495999999999,0.16037279999999998,0.57276,56.32,1.9500000000000002,56.3537478789,131.11,62.3798496,45.7303728,77.3467040833,0.5498495999999999,0.16037279999999998,0.57276,61.83,45.57,76.8086831029,130.18
2020-08-05 20:30:00,56.1168928,21.9195104,60.2459176518,0.30689279999999997,0.08951039999999999,0.31968,55.81,21.83,59.927497862,131.8,56.4968928,2.3195104,56.5444871278,0.30689279999999997,0.08951039999999999,0.31968,56.19,2.23,56.2342333459,131.24,61.9868928,46.0895104,77.243885505,0.30689279999999997,0.08951039999999999,0.31968,61.68,46.0,76.944281139,130.36
2020-08-05 21:00:00,55.55606368,22.04468524,59.7699285506,0.25606368,0.07468524,0.266733,55.3,21.97,59.5043771499,132.31,55.93606368,2.26468524,55.9818901007,0.25606368,0.07468524,0.266733,55.68,2.19,55.7230517829,131.57,61.37606368,46.63468524,77.0831697602,0.25606368,0.07468524,0.266733,61.12,46.56,76.83415907,130.83
2020-08-05 21:30:00,55.37208768,22.22769224,59.6668953135,0.23208768000000002,0.06769224,0.241758,55.14,22.16,59.4263005747,131.95,55.74208768,2.57769224,55.8016562139,0.23208768000000002,0.06769224,0.241758,55.51,2.51,55.5667184563,131.34,61.27208768,47.22769224,77.3609956178,0.23208768000000002,0.06769224,0.241758,61.04,47.16,77.1359008504,130.4
2020-08-05 22:00:00,52.951768,22.897599,57.6904651939,0.231768,0.06759899999999999,0.241425,52.72,22.83,57.4509120902,132.09,53.331768,3.217599,53.4287415286,0.231768,0.06759899999999999,0.241425,53.1,3.15,53.1933501483,131.43,58.521768,48.087599,75.7444024825,0.231768,0.06759899999999999,0.241425,58.29,48.02,75.5224767867,130.52
2020-08-05 22:30:00,50.53080896,23.57731928,55.760672867,0.23080896,0.06731928,0.240426,50.3,23.51,55.5230591736,131.92,50.90080896,3.96731928,51.0551855843,0.23080896,0.06731928,0.240426,50.67,3.9,50.8198671781,131.31,55.79080896,48.81731928,74.1332922923,0.23080896,0.06731928,0.240426,55.56,48.75,73.9153306155,130.34
2020-08-05 23:00:00,47.70144832,24.18750576,53.4833021299,0.23144832,0.06750576,0.241092,47.47,24.12,53.2463641951,132.58,48.08144832,4.34750576,48.277598106,0.23144832,0.06750576,0.241092,47.85,4.28,48.0410335026,131.73,52.50144832,49.43750576,72.1142777227,0.23144832,0.06750576,0.241092,52.27,49.37,71.8995813618,131.02
2020-08-05 23:30:00,44.88080896,26.40731928,52.0733475442,0.23080896,0.06731928,0.240426,44.65,26.34,51.8403134636,133.47,45.25080896,6.21731928,45.6759320711,0.23080896,0.06731928,0.240426,45.02,6.15,45.4381216601,132.34,48.90080896,48.34731928,68.7659246902,0.23080896,0.06731928,0.240426,48.67,48.28,68.554557106,132.29
2020-08-06 00:00:00,42.46080896,26.67731928,50.1457840851,0.23080896,0.06731928,0.240426,42.23,26.61,49.9145770292,133.31,42.83080896,6.52731928,43.3253285406,0.23080896,0.06731928,0.240426,42.6,6.46,43.0870235686,132.24,46.12080896,48.55731928,66.9697116224,0.23080896,0.06731928,0.240426,45.89,48.49,66.7620565891,132.16
2020-08-06 00:30:00,40.66080896,27.12731928,48.8793702558,0.23080896,0.06731928,0.240426,40.43,27.06,48.6500616649,133.77,41.03080896,6.83731928,41.596589029,0.23080896,0.06731928,0.240426,40.8,6.77,41.357863823,132.55,44.06080896,49.21731928,66.0583030612,0.23080896,0.06731928,0.240426,43.83,49.15,65.8543195242,132.68
2020-08-06 01:00:00,39.37953024,27.17694632,47.846983324,0.22953024,0.06694632,0.239094,39.15,27.11,47.6201070977,134.25,39.74953024,6.74694632,40.3180659128,0.22953024,0.06694632,0.239094,39.52,6.68,40.0805788381,132.84,42.60953024,49.66694632,65.4398779341,0.22953024,0.06694632,0.239094,42.38,49.6,65.2397455544,133.1
2020-08-06 01:30:00,38.94953024,26.876946320000002,47.3226811308,0.22953024,0.06694632,0.239094,38.72,26.81,47.0958012991,134.65,39.31953024,6.38694632,39.8348910076,0.22953024,0.06694632,0.239094,39.09,6.32,39.5976072509,133.12,42.31953024,51.15694632,66.3925884156,0.22953024,0.06694632,0.239094,42.09,51.09,66.194835146,133.32
2020-08-06 02:00:00,38.61953024,26.91694632,47.0743041919,0.22953024,0.06694632,0.239094,38.39,26.85,46.8477811641,134.39,38.98953024,6.49694632,39.5271271385,0.22953024,0.06694632,0.239094,38.76,6.43,39.2897251199,132.93,41.94953024,51.10694632,66.1187042335,0.22953024,0.06694632,0.239094,41.72,51.04,65.9214684302,133.03
2020-08-06 02:30:00,38.2301696,26.9871328,46.7958460166,0.2301696,0.06713279999999999,0.23976000000000003,38.0,26.92,46.5691571751,134.29,38.5901696,6.6071328000000005,39.1516971994,0.2301696,0.06713279999999999,0.23976000000000003,38.36,6.54,38.9135092224,132.88,41.5101696,51.1871328,65.9030860014,0.2301696,0.06713279999999999,0.23976000000000003,41.28,51.12,65.706109305,132.91
2020-08-06 03:00:00,37.53080896,27.06731928,46.2731174031,0.23080896,0.06731928,0.240426,37.3,27.0,46.046606824,134.54,37.88080896,6.59731928,38.4510118091,0.23080896,0.06731928,0.240426,37.65,6.53,38.212084476,133.05,40.69080896,51.34731928,65.5155640368,0.23080896,0.06731928,0.240426,40.46,51.28,65.3195988965,133.18
2020-08-06 03:30:00,37.21080896,27.10731928,46.0374962613,0.23080896,0.06731928,0.240426,36.98,27.04,45.8113741335,134.54,37.57080896,6.62731928,38.1508459506,0.23080896,0.06731928,0.240426,37.34,6.5600000000000005,37.9118609409,133.08,40.32080896,51.41731928,65.341475015,0.23080896,0.06731928,0.240426,40.09,51.35,65.1462247563,133.18
2020-08-06 04:00:00,36.86080896,27.43731928,45.9513408559,0.23080896,0.06731928,0.240426,36.63,27.37,45.7260735249,134.82,37.22080896,6.92731928,37.8599573698,0.23080896,0.06731928,0.240426,36.99,6.86,37.6207349742,133.23,39.91080896,51.74731928,65.350269506,0.23080896,0.06731928,0.240426,39.68,51.68,65.1561570383,133.45
2020-08-06 04:30:00,36.55080896,25.23731928,44.4171579468,0.23080896,0.06731928,0.240426,36.32,25.17,44.1890404965,133.4,36.53080896,21.21731928,42.2454096998,0.23080896,0.06731928,0.240426,36.3,21.15,42.0120518423,132.28,40.88080896,38.10731928,55.8874612407,0.23080896,0.06731928,0.240426,40.65,38.04,55.6728308962,131.43
2020-08-06 05:00:00,36.5033664,24.4780652,43.950784230400004,0.2333664,0.06806519999999999,0.24309000000000003,36.27,24.41,43.7191148126,133.11,36.3733664,24.4080652,43.8038289431,0.2333664,0.06806519999999999,0.24309000000000003,36.14,24.34,43.5721837874,132.1,41.1333664,35.5180652,54.3459914524,0.2333664,0.06806519999999999,0.24309000000000003,40.9,35.45,54.1249711316,130.98
2020-08-06 05:30:00,37.02080896,24.26731928,44.2655970375,0.23080896,0.06731928,0.240426,36.79,24.2,44.035713915,132.88,36.89080896,24.19731928,44.1185000432,0.23080896,0.06731928,0.240426,36.66,24.13,43.8886374817,131.96,41.74080896,35.24731928,54.6321210375,0.23080896,0.06731928,0.240426,41.51,35.18,54.4124296462,130.76
2020-08-06 06:00:00,37.79515456,23.67317008,44.5970031488,0.28515456,0.08317008000000001,0.29703599999999997,37.51,23.59,44.3112649334,132.72,37.66515456,23.61317008,44.4549847515,0.28515456,0.08317008000000001,0.29703599999999997,37.38,23.53,44.1692800485,131.87,42.70515456,35.57317008,55.5803981232,0.28515456,0.08317008000000001,0.29703599999999997,42.42,35.49,55.3081955952,130.5
2020-08-06 06:30:00,40.78945024,22.57025632,46.6175473532,0.30945024,0.09025632,0.32234399999999996,40.48,22.48,46.3031402823,132.1,40.62945024,22.52025632,46.453354793,0.30945024,0.09025632,0.32234399999999996,40.32,22.43,46.1389997724,131.45,46.18945024,34.81025632,57.837870453,0.30945024,0.09025632,0.32234399999999996,45.88,34.72,57.5365344803,129.82
2020-08-06 07:00:00,43.46208736,26.07102548,50.6818646783,0.55208736,0.16102548,0.575091,42.91,25.91,50.1258037342,131.96,43.70208736,11.81102548,45.2699984814,0.55208736,0.16102548,0.575091,43.15,11.65,44.6950220942,131.37,49.23208736,38.62102548,62.5730136317,0.55208736,0.16102548,0.575091,48.68,38.46,62.0396163753,129.65
2020-08-06 07:30:00,47.43597312,15.67424216,49.9585169229,0.90597312,0.26424216,0.943722,46.53,15.41,49.0153955406,131.96,47.30597312,13.68424216,49.2454421883,0.90597312,0.26424216,0.943722,46.4,13.42,48.3017225366,131.33,52.76597312,43.68424216,68.5022695419,0.90597312,0.26424216,0.943722,51.86,43.42,67.6369425684,129.85
2020-08-06 08:00:00,51.02071808,13.43020944,52.7587357601,1.20071808,0.35020944,1.250748,49.82,13.08,51.5084342608,131.37,50.84071808,13.40020944,52.5770313723,1.20071808,0.35020944,1.250748,49.64,13.05,51.3267191626,130.96,56.63071808,41.88020944,70.4342968517,1.20071808,0.35020944,1.250748,55.43,41.53,69.2620083451,129.43
2020-08-06 08:30:00,54.27545312,15.93575716,56.5665375257,1.42545312,0.41575716,1.484847,52.85,15.52,55.081692966,131.26,54.37545312,6.44575716,54.7561657475,1.42545312,0.41575716,1.484847,52.95,6.03,53.2922452145,130.9,60.07545312,42.60575716,73.6499192854,1.42545312,0.41575716,1.484847,58.65,42.19,72.248312091,129.5
2020-08-06 09:00:00,56.46185632,12.93137476,57.9237574082,1.82185632,0.5313747600000001,1.897767,54.64,12.4,56.0293637301,131.2,56.56185632,3.80137476,56.6894526383,1.82185632,0.5313747600000001,1.897767,54.74,3.27,54.8375829154,130.86,61.88185632,46.58137476,77.4544292868,1.82185632,0.5313747600000001,1.897767,60.06,46.05,75.6822707112,129.66
2020-08-06 09:30:00,58.32559232,5.9282977599999995,58.6260985723,2.08559232,0.60829776,2.172492,56.24,5.32,56.4910612398,131.6,58.13559232,5.91829776,58.436062006,2.08559232,0.60829776,2.172492,56.05,5.31,56.3009644678,131.14,63.40559232,48.65829776,79.9243334558,2.08559232,0.60829776,2.172492,61.32,48.05,77.9034331721,130.2
2020-08-06 10:00:00,58.8792384,5.7781112,59.162076397,2.3592383999999997,0.6881111999999999,2.45754,56.52,5.09,56.7487312634,131.6,58.6892384,5.7681112,58.9720087057,2.3592383999999997,0.6881111999999999,2.45754,56.33,5.08,56.5586005838,131.14,63.9792384,48.4781112,80.2712290411,2.3592383999999997,0.6881111999999999,2.45754,61.62,47.79,77.9801801742,130.2
2020-08-06 10:30:00,59.03054688,5.70974284,59.3060420889,2.57054688,0.74974284,2.677653,56.46,4.96,56.6774487782,131.96,58.84054688,5.69974284,59.1159625277,2.57054688,0.74974284,2.677653,56.27,4.95,56.4873029981,131.4,64.12054688,48.55974284,80.4331595605,2.57054688,0.74974284,2.677653,61.55,47.81,77.9371451876,130.6
2020-08-06 11:00:00,59.1729744,5.4350342,59.4220539539,2.6229744,0.7650342,2.732265,56.55,4.67,56.7425008261,131.96,58.9829744,5.4350342,59.2328529266,2.6229744,0.7650342,2.732265,56.36,4.67,56.5531475693,131.4,64.2629744,48.2250342,80.3454031188,2.6229744,0.7650342,2.732265,61.64,47.46,77.7942234359,130.6
2020-08-06 11:30:00,59.19816928,5.06321604,59.4143030151,2.5481692799999998,0.74321604,2.654343,56.65,4.32,56.8144779084,131.56,59.00816928,5.05321604,59.2241423249,2.5481692799999998,0.74321604,2.654343,56.46,4.31,56.6242677657,131.15,64.29816928,47.58321604,79.9901057723,2.5481692799999998,0.74321604,2.654343,61.75,46.84,77.5051488612,130.18
2020-08-06 12:00:00,59.54226464,5.23191052,59.7716836483,3.09226464,0.90191052,3.221109,56.45,4.33,56.6158228766,131.85,59.35226464,5.22191052,59.5815379742,3.09226464,0.90191052,3.221109,56.26,4.32,56.4256147507,131.34,64.61226464,47.84191052,80.3964746995,3.09226464,0.90191052,3.221109,61.52,46.94,77.3826466335,130.48
2020-08-06 12:30:00,60.9540624,5.0607682,61.1637891063,3.5340624,1.0307682,3.681315,57.42,4.03,57.5612482491,131.77,60.7540624,5.0607682,60.9644771394,3.5340624,1.0307682,3.681315,57.22,4.03,57.3617407337,131.3,66.1340624,47.6307682,81.5009465519,3.5340624,1.0307682,3.681315,62.6,46.6,78.0405023049,130.42
2020-08-06 13:00:00,61.71829824,5.22867032,61.9393843282,3.45829824,1.00867032,3.602394,58.26,4.22,58.4126356194,131.56,61.52829824,5.22867032,61.7500645961,3.45829824,1.00867032,3.602394,58.07,4.22,58.2231337185,131.15,67.04829824,47.64867032,82.2549091553,3.45829824,1.00867032,3.602394,63.59,46.64,78.8604951798,130.23
2020-08-06 13:30:00,61.59999648,5.23666564,61.822182373,3.51999648,1.02666564,3.666663,58.08,4.21,58.2323836023,131.66,61.40999648,5.22666564,61.6320184757,3.51999648,1.02666564,3.666663,57.89,4.2,58.0421579544,131.21,66.89999648,47.76666564,82.202578277,3.51999648,1.02666564,3.666663,63.38,46.74,78.7505682519,130.33
2020-08-06 14:00:00,60.28637088,5.21102484,60.5111666865,2.74637088,0.8010248400000001,2.8608029999999998,57.54,4.41,57.7087489034,131.66,60.07637088,5.20102484,60.301086205,2.74637088,0.8010248400000001,2.8608029999999998,57.33,4.4,57.4985991134,131.13,65.48637088,47.74102484,81.0411637614,2.74637088,0.8010248400000001,2.8608029999999998,62.74,46.94,78.3560540099,130.26
2020-08-06 14:30:00,59.66862752,5.65251636,59.9357660443,3.84862752,1.12251636,4.008987,55.82,4.53,56.003511497,131.33,59.48862752,5.65251636,59.75657073,3.84862752,1.12251636,4.008987,55.64,4.53,55.8241032172,130.95,64.70862752,48.07251636,80.6112480036,3.84862752,1.12251636,4.008987,60.86,46.95,76.8650902556,129.99
2020-08-06 15:00:00,59.48406336,5.54076848,59.7415593131,2.5740633600000002,0.75076848,2.681316,56.91,4.79,57.1112265671,131.89,59.29406336,5.52076848,59.5505233759,2.5740633600000002,0.75076848,2.681316,56.72,4.77,56.9202187276,131.29,64.61406336,48.23076848,80.62992132,2.5740633600000002,0.75076848,2.681316,62.04,47.48,78.1236967891,130.56
2020-08-06 15:30:00,59.35963776,5.54822768,59.6183648332,2.5996377600000002,0.7582276800000001,2.707956,56.76,4.79,56.9617564687,131.99,59.16963776,5.54822768,59.4291920107,2.5996377600000002,0.7582276800000001,2.707956,56.57,4.79,56.77243169,131.37,64.46963776,48.43822768,80.6386761653,2.5996377600000002,0.7582276800000001,2.707956,61.87,47.68,78.1106862087,130.66
2020-08-06 16:00:00,59.2722048,6.1627264,59.5917230707,2.9922048,0.8727264,3.11688,56.28,5.29,56.5280682493,132.18,59.0822048,6.1427264,59.400673495,2.9922048,0.8727264,3.11688,56.09,5.27,56.3370304507,131.46,64.2922048,48.8927264,80.7711971737,2.9922048,0.8727264,3.11688,61.3,48.02,77.8691877446,130.88
2020-08-06 16:30:00,59.6069296,7.1611878,60.0355616868,3.4669296,1.0111878,3.611385,56.14,6.15,56.4758541325,132.5,59.4169296,7.1511878,59.8457267484,3.4669296,1.0111878,3.611385,55.95,6.14,56.285896102,131.7,64.5069296,49.2911878,81.1835276466,3.4669296,1.0111878,3.611385,61.04,48.28,77.8257026952,131.31
2020-08-06 17:00:00,60.93986784,6.74787812,61.3123262605,2.28986784,0.66787812,2.385279,58.65,6.08,58.9643019123,132.24,60.72986784,6.7378781199999995,61.1025028082,2.28986784,0.66787812,2.385279,58.44,6.07,58.7543913252,131.46,66.16986784,48.72787812,82.1757720745,2.28986784,0.66787812,2.385279,63.88,48.06,79.9400900675,131.02
2020-08-06 17:30:00,61.43094688,7.33319284,61.8670910242,2.17094688,0.63319284,2.261403,59.26,6.7,59.6375519283,132.1,61.24094688,7.31319284,61.6760598958,2.17094688,0.63319284,2.261403,59.07,6.68,59.4465078873,131.34,66.79094688,49.25319284,82.9873941636,2.17094688,0.63319284,2.261403,64.62,48.62,80.8680950685,130.85
2020-08-06 18:00:00,61.04527232,7.58153776,61.5142665357,2.40527232,0.70153776,2.505492,58.64,6.88,59.0422221804,132.25,60.85527232,7.58153776,61.3257195958,2.40527232,0.70153776,2.505492,58.45,6.88,58.8535207103,131.44,66.29527232,49.68153776,82.8451466664,2.40527232,0.70153776,2.505492,63.89,48.98,80.5044874526,131.0
2020-08-06 18:30:00,59.92115712,8.07200416,60.4624042009,1.72115712,0.50200416,1.792872,58.2,7.57,58.6902453564,131.58,59.73115712,8.05200416,60.2714352068,1.72115712,0.50200416,1.792872,58.01,7.55,58.4992529867,131.02,65.14115712,49.83200416,82.0158459661,1.72115712,0.50200416,1.792872,63.42,49.33,80.3464081338,130.3
2020-08-06 19:00:00,59.32746144,8.08009292,59.8751666596,1.09746144,0.32009292,1.143189,58.23,7.76,58.7447912585,131.42,59.13746144,8.05009292,59.6828563458,1.09746144,0.32009292,1.143189,58.04,7.73,58.5524935421,130.9,64.55746144,49.76009292,81.509095658,1.09746144,0.32009292,1.143189,63.46,49.44,80.445541828,130.14
2020-08-06 19:30:00,58.49106816,8.43489488,59.0961293668,0.77106816,0.22489488,0.8031959999999999,57.72,8.21,58.3009648291,131.51,58.31106816,8.42489488,58.916547112800004,0.77106816,0.22489488,0.8031959999999999,57.54,8.2,58.1213523587,130.98,63.69106816,50.22489488,81.1116035415,0.77106816,0.22489488,0.8031959999999999,62.92,50.0,80.3674461458,130.21
2020-08-06 20:00:00,57.2923072,8.8435896,57.9708335399,0.4923072,0.14358959999999998,0.51282,56.8,8.7,57.4624225038,131.9,57.1123072,8.8135896,57.7883638403,0.4923072,0.14358959999999998,0.51282,56.62,8.67,57.2799554818,131.25,62.3623072,50.9235896,80.5125414892,0.4923072,0.14358959999999998,0.51282,61.87,50.78,80.0406477985,130.62
2020-08-06 20:30:00,56.03050912,9.10806516,56.7659651834,0.37050912,0.10806516000000001,0.385947,55.66,9.0,56.3829371353,132.3,55.85050912,9.08806516,56.5850890016,0.37050912,0.10806516000000001,0.385947,55.48,8.98,56.2020533433,131.54,60.95050912,51.55806516,79.832315794,0.37050912,0.10806516000000001,0.385947,60.58,51.45,79.4798018367,131.02
2020-08-06 21:00:00,55.57871104,9.43254072,56.3734507131,0.24871104,0.07254072,0.25907399999999997,55.33,9.36,56.1161162234,132.02,55.39871104,9.41254072,56.1926428254,0.24871104,0.07254072,0.25907399999999997,55.15,9.34,55.935302806,131.35,60.46871104,51.77254072,79.6044030657,0.24871104,0.07254072,0.25907399999999997,60.22,51.7,79.3683715343,130.73
2020-08-06 21:30:00,56.44984992,9.55703956,57.2531445524,0.22984992,0.06703956,0.239427,56.22,9.49,57.0153356563,131.96,56.25984992,9.53703956,57.0624731026,0.22984992,0.06703956,0.239427,56.03,9.47,56.82465838,131.3,61.47984992,51.83703956,80.416730949,0.22984992,0.06703956,0.239427,61.25,51.77,80.1978515922,130.73
2020-08-06 22:00:00,55.15825152,10.19657336,56.0928054124,0.22825152,0.06657336,0.237762,54.93,10.13,55.8562601684,132.63,54.99825152,10.16657336,55.9300177377,0.22825152,0.06657336,0.237762,54.77,10.1,55.6934726876,131.76,59.94825152,52.16657336,79.4678817915,0.22825152,0.06657336,0.237762,59.72,52.1,79.2520561247,131.44
2020-08-06 22:30:00,51.99825152,10.97657336,53.1441748818,0.22825152,0.06657336,0.237762,51.77,10.91,52.9070978225,132.35,51.83825152,10.95657336,52.9834957364,0.22825152,0.06657336,0.237762,51.61,10.89,52.7464140961,131.59,56.43825152,53.41657336,77.7084715083,0.22825152,0.06657336,0.237762,56.21,53.35,77.4970102649,131.09
2020-08-06 23:00:00,48.97889088,11.88675984,50.4006628064,0.22889088,0.06675984,0.238428,48.75,11.82,50.1624849863,132.56,48.83889088,11.86675984,50.2598970501,0.22889088,0.06675984,0.238428,48.61,11.8,50.021716284,131.71,52.93889088,53.66675984,75.3833355545,0.22889088,0.06675984,0.238428,52.71,53.6,75.1751561355,131.39
2020-08-06 23:30:00,46.10825152,13.19657336,47.9595705431,0.22825152,0.06657336,0.237762,45.88,13.13,47.721811575,133.26,45.96825152,13.16657336,47.8167209441,0.22825152,0.06657336,0.237762,45.74,13.1,47.5789617373,132.18,49.38825152,53.11657336,72.5297852865,0.22825152,0.06657336,0.237762,49.16,53.05,72.3257084307,132.31
2020-08-07 00:00:00,43.55825152,13.89657336,45.7212863624,0.22825152,0.06657336,0.237762,43.33,13.83,45.4835992419,133.57,43.41825152,13.87657336,45.5818368791,0.22825152,0.06657336,0.237762,43.19,13.81,45.3441528755,132.39,46.43825152,53.66657336,70.9690939807,0.22825152,0.06657336,0.237762,46.21,53.6,70.7695139167,132.66
2020-08-07 00:30:00,41.51761216,14.40638688,43.9460590088,0.22761216,0.06638688,0.237096,41.29,14.34,43.7092633203,134.21,41.39761216,14.36638688,43.8195774117,0.22761216,0.06638688,0.237096,41.17,14.3,43.5827821508,132.82,44.19761216,54.82638688,70.4227351,0.22761216,0.06638688,0.237096,43.97,54.76,70.2283311777,133.26
2020-08-07 01:00:00,40.02793184,14.76648012,42.6647894935,0.22793184,0.06648012,0.237429,39.8,14.7,42.4279389082,134.07,39.91793184,14.73648012,42.5512059607,0.22793184,0.06648012,0.237429,39.69,14.67,42.3143592649,132.72,42.51793184,55.06648012,69.5707680047,0.22793184,0.06648012,0.237429,42.29,55.0,69.3789888943,133.11
2020-08-07 01:30:00,39.39793184,14.54648012,41.9975846585,0.22793184,0.06648012,0.237429,39.17,14.48,41.7607387387,134.21,39.27793184,14.52648012,41.8780915791,0.22793184,0.06648012,0.237429,39.05,14.46,41.6412547842,132.8,41.76793184,54.99648012,69.0591989222,0.22793184,0.06648012,0.237429,41.54,54.93,68.8685450696,133.25
2020-08-07 02:00:00,38.82984992,15.03703956,41.6397622897,0.22984992,0.06703956,0.239427,38.6,14.97,41.4012185811,134.76,38.70984992,14.99703956,41.5134156194,0.22984992,0.06703956,0.239427,38.48,14.93,41.2748749241,133.18,41.11984992,55.79703956,69.3119880043,0.22984992,0.06703956,0.239427,40.89,55.73,69.1218127656,133.8
2020-08-07 02:30:00,38.22080896,18.45731928,42.4441146988,0.23080896,0.06731928,0.240426,37.99,18.39,42.2070160045,133.72,38.11080896,18.35731928,42.3015948959,0.23080896,0.06731928,0.240426,37.88,18.29,42.0644564924,132.47,41.22080896,48.11731928,63.3595415546,0.23080896,0.06731928,0.240426,40.99,48.05,63.1583929498,132.47
2020-08-07 03:00:00,37.43208768,20.27769224,42.5716571285,0.23208768000000002,0.06769224,0.241758,37.2,20.21,42.3353764599,133.4,37.31208768,20.23769224,42.4470973594,0.23208768000000002,0.06769224,0.241758,37.08,20.17,42.2108433936,132.25,40.67208768,44.28769224,60.1300124746,0.23208768000000002,0.06769224,0.241758,40.44,44.22,59.9233009772,132.02
2020-08-07 03:30:00,37.09304672,20.44797196,42.355798567,0.23304672,0.06797196,0.242757,36.86,20.38,42.1189268619,133.51,36.97304672,20.38797196,42.2217430289,0.23304672,0.06797196,0.242757,36.74,20.32,41.9848782301,132.33,40.27304672,44.51797196,60.0313927836,0.23304672,0.06797196,0.242757,40.04,44.45,59.8247783113,132.12
2020-08-07 04:00:00,36.71208768,20.38769224,41.9932777561,0.23208768000000002,0.06769224,0.241758,36.48,20.32,41.7575478207,133.6,36.60208768,20.34769224,41.8776957583,0.23208768000000002,0.06769224,0.241758,36.37,20.28,41.6419896259,132.39,39.84208768,44.50769224,59.7354720349,0.23208768000000002,0.06769224,0.241758,39.61,44.44,59.5303762797,132.21
2020-08-07 04:30:00,36.72304672,20.63797196,42.1249100536,0.23304672,0.06797196,0.242757,36.49,20.57,41.888482904,133.6,36.61304672,20.58797196,42.0045209418,0.23304672,0.06797196,0.242757,36.38,20.52,41.7681074505,132.39,39.87304672,44.75797196,59.9427719471,0.23304672,0.06797196,0.242757,39.64,44.69,59.7371383647,132.21
2020-08-07 05:00:00,36.64757216,20.44804188,41.9662598041,0.26757216,0.07804188000000001,0.278721,36.38,20.37,41.694619557,133.47,36.52757216,20.39804188,41.837108414,0.26757216,0.07804188000000001,0.278721,36.26,20.32,41.5654904939,132.31,39.76757216,44.52804188,59.7009741057,0.26757216,0.07804188000000001,0.278721,39.5,44.45,59.4647164292,132.09
2020-08-07 05:30:00,36.94542432,19.84449876,41.9376741036,0.25542432,0.07449876,0.266067,36.69,19.77,41.6774399406,132.89,36.81542432,19.79449876,41.7994934063,0.25542432,0.07449876,0.266067,36.56,19.72,41.539282613,131.95,40.20542432,44.54449876,60.0057373468,0.25542432,0.07449876,0.266067,39.95,44.47,59.7794563374,131.43
2020-08-07 06:00:00,37.50424544,19.44165492,42.2438915354,0.31424544,0.09165492,0.327339,37.19,19.35,41.9227694696,133.07,37.38424544,19.39165492,42.1143453903,0.31424544,0.09165492,0.327339,37.07,19.3,41.793239884,132.07,40.85424544,44.43165492,60.3592687945,0.31424544,0.09165492,0.327339,40.54,44.34,60.0793408752,131.55
2020-08-07 06:30:00,40.76695264,18.71869452,44.8590453764,0.40695264000000003,0.11869452,0.423909,40.36,18.6,44.4397299722,132.82,40.60695264,18.67869452,44.6969599825,0.40695264000000003,0.11869452,0.423909,40.2,18.56,44.2776873832,131.92,44.53695264,43.45869452,62.2269899629,0.40695264000000003,0.11869452,0.423909,44.13,43.34,61.8531527087,131.34
2020-08-07 07:00:00,43.78713216,17.89624688,47.303156292,0.70713216,0.20624688,0.7365959999999999,43.08,17.69,46.5706184198,132.62,43.62713216,17.86624688,47.1437104828,0.70713216,0.20624688,0.7365959999999999,42.92,17.66,46.41122709,131.8,47.94713216,42.53624688,64.0957079765,0.70713216,0.20624688,0.7365959999999999,47.24,42.33,63.4306432255,131.17
2020-08-07 07:30:00,47.26756128,16.06762204,49.923850286,1.15756128,0.33762204,1.205793,46.11,15.73,48.7192467101,131.44,47.09756128,16.02762204,49.7500245908,1.15756128,0.33762204,1.205793,45.94,15.69,48.5454395386,131.0,51.92756128,41.35762204,66.3846708306,1.15756128,0.33762204,1.205793,50.77,41.02,65.2704626918,129.87
2020-08-07 08:00:00,50.782056,15.026433,52.9585772117,1.942056,0.566433,2.022975,48.84,14.46,50.9356181861,131.17,50.612056,14.996433,52.787055376,1.942056,0.566433,2.022975,48.67,14.43,50.7640995192,130.84,55.752056,39.526433,68.3420123638,1.942056,0.566433,2.022975,53.81,38.96,66.4334080113,129.67
2020-08-07 08:30:00,54.23555168,17.62661924,57.0279998936,2.76555168,0.8066192400000001,2.880783,51.47,16.82,54.1486223278,130.89,54.32555168,7.41661924,54.8294793545,2.76555168,0.8066192400000001,2.880783,51.56,6.61,51.9819747605,130.69,59.35555168,40.55661924,71.888252722,2.76555168,0.8066192400000001,2.880783,56.59,39.75,69.1555536454,129.52
2020-08-07 09:00:00,56.43683936,20.31741148,59.9826145328,3.79683936,1.1074114800000001,3.955041,52.64,19.21,56.0356466903,131.01,56.78683936,1.38741148,56.8037853942,3.79683936,1.1074114800000001,3.955041,52.99,0.28,52.9907397571,130.84,61.54683936,42.06741148,74.5498527419,3.79683936,1.1074114800000001,3.955041,57.75,40.96,70.8010176481,129.76
2020-08-07 09:30:00,57.78875648,19.52797064,60.9990328843,4.75875648,1.38797064,4.957038,53.03,18.14,56.0467706474,131.01,58.14875648,2.74797064,58.2136515158,4.75875648,1.38797064,4.957038,53.39,1.3599999999999999,53.4073187868,130.84,62.90875648,41.08797064,75.1380926905,4.75875648,1.38797064,4.957038,58.15,39.7,70.4096051686,129.76
2020-08-07 10:00:00,58.29996448,19.39873964,61.4426314377,5.54996448,1.61873964,5.781213,52.75,17.78,55.6658863219,131.22,58.64996448,3.37873964,58.7472060192,5.54996448,1.61873964,5.781213,53.1,1.76,53.1291596019,130.95,63.36996448,40.91873964,75.4327226867,5.54996448,1.61873964,5.781213,57.82,39.3,69.9116757059,130.03
2020-08-07 10:30:00,58.44337056,19.31848308,61.553483662,6.06337056,1.76848308,6.316011,52.38,17.55,55.2418944281,131.32,58.81337056,3.76848308,58.9339801927,6.06337056,1.76848308,6.316011,52.75,2.0,52.7879010759,131.0,63.46337056,40.82848308,75.4623378478,6.06337056,1.76848308,6.316011,57.4,39.06,69.4294145158,130.15
2020-08-07 11:00:00,58.48374976,19.05109368,61.5084803616,6.48374976,1.89109368,6.753906,52.0,17.16,54.7582468675,131.2,58.83374976,4.23109368,58.9856954231,6.48374976,1.89109368,6.753906,52.35,2.34,52.4022718973,130.84,63.46374976,40.71109368,75.3992087639,6.48374976,1.89109368,6.753906,56.98,38.82,68.9471739812,129.98
2020-08-07 11:30:00,58.73682656,18.83699108,61.6834420837,6.60682656,1.92699108,6.882111,52.13,16.91,54.8040600686,131.35,59.07682656,4.5569910799999995,59.2523215081,6.60682656,1.92699108,6.882111,52.47,2.63,52.5358715546,130.9,63.71682656,40.43699108,75.4651193233,6.60682656,1.92699108,6.882111,57.11,38.51,68.880855105,130.16
2020-08-07 12:00:00,58.7200032,18.7104176,61.6288771809,6.7900032,1.9804176,7.07292,51.93,16.73,54.5583889058,131.35,59.0800032,4.8104176,59.2755168311,6.7900032,1.9804176,7.07292,52.29,2.83,52.3665255674,130.84,63.6600032,40.2504176,75.3172764006,6.7900032,1.9804176,7.07292,56.87,38.27,68.5477191451,130.16
2020-08-07 12:30:00,60.30674848,18.27030164,63.0135527823,4.76674848,1.3903016400000001,4.965363,55.54,16.88,58.0484797389,131.35,60.64674848,4.08030164,60.7838544572,4.76674848,1.3903016400000001,4.965363,55.88,2.69,55.944709312,130.84,65.70674848,39.62030164,76.7277335639,4.76674848,1.3903016400000001,4.965363,60.94,38.23,71.938977613,130.24
2020-08-07 13:00:00,61.1999552,18.3916536,63.9037357173,4.8399552,1.4116536,5.04162,56.36,16.98,58.8622969311,131.47,61.5599552,4.0016536,61.689880173,4.8399552,1.4116536,5.04162,56.72,2.59,56.7791026699,130.84,66.7699552,39.7816536,77.7226278542,4.8399552,1.4116536,5.04162,61.93,38.37,72.8531522997,130.36
2020-08-07 13:30:00,58.78304096,19.25797028,61.857217233,5.99304096,1.74797028,6.242751,52.79,17.51,55.6182002585,131.88,59.163040960000004,3.9679702800000003,59.2959543627,5.99304096,1.74797028,6.242751,53.17,2.22,53.2163255026,131.12,63.82304096,40.83797028,75.7701812983,5.99304096,1.74797028,6.242751,57.83,39.09,69.8021274747,130.94
2020-08-07 14:00:00,57.9341888,19.9528884,61.273876876,7.0041888,2.0428884,7.29603,50.93,17.91,53.9873411088,131.79,58.2941888,3.8628884,58.4220365499,7.0041888,2.0428884,7.29603,51.29,1.82,51.3222807365,131.02,62.5641888,40.3628884,74.4542844986,7.0041888,2.0428884,7.29603,55.56,38.32,67.4932292901,130.94
2020-08-07 14:30:00,58.95585824,19.60962532,62.131559018,5.89585824,1.71962532,6.141519,53.06,17.89,55.9947827927,131.88,59.31585824,3.58962532,59.4243758796,5.89585824,1.71962532,6.141519,53.42,1.87,53.4527202301,131.05,63.89585824,40.04962532,75.4099011304,5.89585824,1.71962532,6.141519,58.0,38.33,69.5211399504,131.08
2020-08-07 15:00:00,58.91720992,19.16626956,61.9563032597,2.86720992,0.83626956,2.986677,56.05,18.33,58.9711064844,131.79,59.26720992,2.24626956,59.3097622541,2.86720992,0.83626956,2.986677,56.4,1.4100000000000001,56.417622247,130.96,64.25720992,39.58626956,75.4722582435,2.86720992,0.83626956,2.986677,61.39,38.75,72.5967946951,130.96
2020-08-07 15:30:00,58.93622112,19.57473116,62.101918327,2.65622112,0.77473116,2.766897,56.28,18.8,59.3369901495,132.15,59.306221120000004,1.79473116,59.3333710779,2.65622112,0.77473116,2.766897,56.65,1.02,56.6591819567,131.21,64.33622112,40.18473116,75.8548743747,2.65622112,0.77473116,2.766897,61.68,39.41,73.1954267697,131.28
2020-08-07 16:00:00,57.88116512,20.07242316,61.2628063931,3.71116512,1.08242316,3.8657969999999997,54.17,18.99,57.4021689486,132.28,58.24116512,1.97242316,58.2745550619,3.71116512,1.08242316,3.8657969999999997,54.53,0.89,54.5372624909,131.29,62.96116512,40.73242316,74.988256479,3.71116512,1.08242316,3.8657969999999997,59.25,39.65,71.2929519658,131.42
2020-08-07 16:30:00,58.90781024,19.90811132,62.1808893761,1.94781024,0.56811132,2.028969,56.96,19.34,60.1537795986,132.4,59.27781024,1.13811132,59.2887348847,1.94781024,0.56811132,2.028969,57.33,0.5700000000000001,57.332833525,131.39,64.37781024,40.68811132,76.1578942335,1.94781024,0.56811132,2.028969,62.43,40.12,74.2099676593,131.55
2020-08-07 17:00:00,58.9434448,20.0414214,62.2574353521,1.7534448,0.5114214,1.826505,57.19,19.53,60.4327477449,132.05,59.3134448,0.8014214,59.3188588082,1.7534448,0.5114214,1.826505,57.56,0.29,57.5607305374,131.11,64.4734448,40.7314214,76.2618762793,1.7534448,0.5114214,1.826505,62.72,40.22,74.5080317818,131.16
2020-08-07 17:30:00,58.69881824,20.78715532,62.2708365856,2.93881824,0.85715532,3.061269,55.76,19.93,59.2147152319,132.37,59.07881824,0.8771553200000001,59.0853295336,2.93881824,0.85715532,3.061269,56.14,0.02,56.1400035625,131.34,64.01881824,41.61715532,76.3570344223,2.93881824,0.85715532,3.061269,61.08,40.76,73.4312195187,131.44
2020-08-07 18:00:00,58.54140576,21.26582668,62.284280302,2.83140576,0.82582668,2.949381,55.71,20.44,59.341365842,132.58,58.90140576,1.30582668,58.9158788768,2.83140576,0.82582668,2.949381,56.07,0.48,56.072054537,131.48,63.83140576,42.21582668,76.5285854016,2.83140576,0.82582668,2.949381,61.0,41.39,73.7165659808,131.64
2020-08-07 18:30:00,58.90451424,21.00298332,62.5369259413,1.24451424,0.36298332,1.2963689999999999,57.66,20.64,61.2428379486,132.583,59.27451424,1.08298332,59.2844068138,1.24451424,0.36298332,1.2963689999999999,58.03,0.72,58.0344664833,131.483,64.53451424,41.97298332,76.9833414251,1.24451424,0.36298332,1.2963689999999999,63.29,41.61,75.7430934145,131.643
2020-08-07 19:00:00,58.19020896,21.27214428,61.9564729554,0.83020896,0.24214428000000002,0.8648009999999999,57.36,21.03,61.0936207799,132.51,58.57020896,1.33214428,58.5853564127,0.83020896,0.24214428000000002,0.8648009999999999,57.74,1.09,57.7502874452,131.43,63.77020896,42.21214428,76.4755168372,0.83020896,0.24214428000000002,0.8648009999999999,62.94,41.97,75.6500132188,131.62
2020-08-07 19:30:00,56.81520384,21.58860112,60.7785742322,0.95520384,0.27860112,0.995004,55.86,21.31,59.786751877,131.63,57.18520384,1.8886011200000001,57.2163818536,0.95520384,0.27860112,0.995004,56.23,1.6099999999999999,56.2530443621,130.88,62.24520384,42.498601120000004,75.3697319767,0.95520384,0.27860112,0.995004,61.29,42.22,74.4244079587,130.77
2020-08-07 20:00:00,55.60684256,22.05407908,59.8205929723,0.59684256,0.17407908,0.621711,55.01,21.88,59.2016427137,131.94,55.97684256,2.28407908,56.0234229607,0.59684256,0.17407908,0.621711,55.38,2.11,55.4201813422,131.08,60.93684256,43.13407908,74.6582049025,0.59684256,0.17407908,0.621711,60.34,42.96,74.0707580628,131.02
2020-08-07 20:30:00,54.68097856,22.34445208,59.0701612918,0.46097856000000004,0.13445208,0.480186,54.22,22.21,58.5925976553,131.7,55.05097856,2.65445208,55.1149376872,0.46097856000000004,0.13445208,0.480186,54.59,2.52,54.6481335454,130.94,59.93097856,43.44445208,74.0212307902,0.46097856000000004,0.13445208,0.480186,59.47,43.31,73.5692666811,130.74
2020-08-07 21:00:00,53.69393568,22.49198124,58.2144994731,0.38393568,0.11198124,0.399933,53.31,22.38,57.8171298146,131.55,54.06393568,2.80198124,54.136496378,0.38393568,0.11198124,0.399933,53.68,2.69,53.7473580746,130.83,58.82393568,43.61198124,73.2274560296,0.38393568,0.11198124,0.399933,58.44,43.5,72.8524783381,130.57
2020-08-07 21:30:00,54.80411552,22.77620036,59.3485162474,0.36411552,0.10620036000000001,0.379287,54.44,22.67,58.9715397459,131.55,55.17411552,3.14620036,55.2637458025,0.36411552,0.10620036000000001,0.379287,54.81,3.04,54.8942410459,130.83,60.10411552,43.89620036,74.4270186726,0.36411552,0.10620036000000001,0.379287,59.74,43.79,74.0704509234,130.51
2020-08-07 22:00:00,53.43699264,23.36703952,58.3226432729,0.36699264,0.10703952,0.38228399999999996,53.07,23.26,57.9435285429,131.74,53.80699264,3.68703952,53.9331689907,0.36699264,0.10703952,0.38228399999999996,53.44,3.58,53.5597796859,131.01,58.57699264,44.66703952,73.6641601203,0.36699264,0.10703952,0.38228399999999996,58.21,44.56,73.3075555451,130.69
2020-08-07 22:30:00,51.30068896,23.94228428,56.6126634625,0.35068896,0.10228428,0.365301,50.95,23.84,56.2516497536,131.85,51.67068896,4.20228428,51.8412894397,0.35068896,0.10228428,0.365301,51.32,4.1,51.4835158085,131.12,56.14068896,45.39228428,72.1958200248,0.35068896,0.10228428,0.365301,55.79,45.29,71.858946555,130.81
2020-08-07 23:00:00,48.90132832,24.33247076,54.6205917649,0.35132832,0.10247076000000001,0.365967,48.55,24.23,54.26044047,131.85,49.27132832,4.56247076,49.4821173138,0.35132832,0.10247076000000001,0.365967,48.92,4.46,49.122886723,131.12,53.43132832,45.91247076,70.4475820545,0.35132832,0.10247076000000001,0.365967,53.08,45.81,70.1144956482,130.81
2020-08-07 23:30:00,45.97132832,25.08247076,52.3688205608,0.35132832,0.10247076000000001,0.365967,45.62,24.98,52.01139106,131.94,46.34132832,5.33247076,46.647121614,0.35132832,0.10247076000000001,0.365967,45.99,5.23,46.2864234954,131.15,50.09132832,46.82247076,68.5673751936,0.35132832,0.10247076000000001,0.365967,49.74,46.72,68.2409407907,130.81
2020-08-08 00:00:00,43.84068896,25.86228428,50.9005280588,0.35068896,0.10228428,0.365301,43.49,25.76,50.5465894003,132.47,44.22068896,5.96228428,44.620826594,0.35068896,0.10228428,0.365301,43.87,5.86,44.2596486656,131.49,47.63068896,47.16228428,67.0295724984,0.35068896,0.10228428,0.365301,47.28,47.06,66.7086351232,131.39
2020-08-08 00:30:00,41.83068896,26.01228428,49.2589633705,0.35068896,0.10228428,0.365301,41.48,25.91,48.9072438397,133.0,42.19068896,6.00228428,42.6155095182,0.35068896,0.10228428,0.365301,41.84,5.9,42.253941828,131.88,45.47068896,48.86228428,66.74658328,0.35068896,0.10228428,0.365301,45.12,48.76,66.433064057,131.78
2020-08-08 01:00:00,40.55941024,26.55191132,48.4775180239,0.34941024,0.10191132,0.363969,40.21,26.45,48.1294774541,133.35,40.93941024,6.42191132,41.4400320439,0.34941024,0.10191132,0.363969,40.59,6.32,41.0790761824,132.11,43.96941024,48.94191132,65.7922466595,0.34941024,0.10191132,0.363969,43.62,48.84,65.4832039534,132.19
2020-08-08 01:30:00,40.12941024,26.81191132,48.2622850147,0.34941024,0.10191132,0.363969,39.78,26.71,47.9152637476,133.6,40.49941024,6.59191132,41.0323716672,0.34941024,0.10191132,0.363969,40.15,6.49,40.6711519384,132.27,43.39941024,48.80191132,65.3080037795,0.34941024,0.10191132,0.363969,43.05,48.7,64.9999423077,132.48
2020-08-08 02:00:00,40.01941024,26.77191132,48.1486077855,0.34941024,0.10191132,0.363969,39.67,26.67,47.8016505991,133.76,40.38941024,6.49191132,40.9078155384,0.34941024,0.10191132,0.363969,40.04,6.39,40.5466854379,132.39,43.25941024,48.80191132,65.215052885,0.34941024,0.10191132,0.363969,42.91,48.7,64.9073039033,132.61
2020-08-08 02:30:00,39.26941024,27.19191132,47.7649099427,0.34941024,0.10191132,0.363969,38.92,27.09,47.4197690842,134.05,39.62941024,6.85191132,40.2173948026,0.34941024,0.10191132,0.363969,39.28,6.75,39.8557511534,132.58,42.42941024,49.54191132,65.2277228681,0.34941024,0.10191132,0.363969,42.08,49.44,64.9233394089,132.87
2020-08-08 03:00:00,38.29036928,26.91219104,46.80190601,0.35036928,0.10219104,0.36496799999999996,37.94,26.81,46.4566432279,134.53,38.66036928,6.44219104,39.1934430519,0.35036928,0.10219104,0.36496799999999996,38.31,6.34,38.8310661713,132.93,41.52036928,51.02219104,65.7814946901,0.35036928,0.10219104,0.36496799999999996,41.17,50.92,65.4814118663,133.22
2020-08-08 03:30:00,37.84068896,26.982284280000002,46.4753849466,0.35068896,0.10228428,0.365301,37.49,26.88,46.1306243183,134.76,38.21068896,6.46228428,38.7532949427,0.35068896,0.10228428,0.365301,37.86,6.36,38.3904831957,133.07,41.00068896,51.31228428,65.6811008832,0.35068896,0.10228428,0.365301,40.65,51.21,65.3826169559,133.41
2020-08-08 04:00:00,37.01132832,30.61247076,48.0308420709,0.35132832,0.10247076000000001,0.365967,36.66,30.51,47.6950280428,134.28,37.40132832,10.17247076,38.7600118868,0.35132832,0.10247076000000001,0.365967,37.05,10.07,38.3941063185,132.77,41.08132832,44.05247076,60.2353361126,0.35132832,0.10247076000000001,0.365967,40.73,43.95,59.9210764256,132.55
2020-08-08 04:30:00,36.65068896,32.03228428,48.6758691493,0.35068896,0.10228428,0.365301,36.3,31.93,48.3447504906,133.8,37.06068896,11.44228428,38.786860349,0.35068896,0.10228428,0.365301,36.71,11.34,38.4216045995,132.44,41.05068896,41.47228428,58.3533154799,0.35068896,0.10228428,0.365301,40.7,41.37,58.0341873382,131.79
2020-08-08 05:00:00,36.47347616,32.02601388,48.5384386671,0.36347616,0.10601388,0.378621,36.11,31.92,48.195627395,133.8,36.87347616,11.43601388,38.606160876,0.36347616,0.10601388,0.378621,36.51,11.33,38.2275947452,132.44,40.84347616,41.45601388,58.1961393191,0.36347616,0.10601388,0.378621,40.48,41.35,57.8658180621,131.79
2020-08-08 05:30:00,36.48964,32.114895,48.6092615475,0.35964,0.104895,0.374625,36.13,32.01,48.2702496368,134.03,36.88964,11.464895,38.6301612305,0.35964,0.104895,0.374625,36.53,11.36,38.2555943621,132.62,40.84964,41.584895,58.2923372348,0.35964,0.104895,0.374625,40.49,41.48,57.9657700717,131.99
2020-08-08 06:00:00,36.35732224,32.12755232,48.5183934043,0.43732224000000003,0.12755232,0.455544,35.92,32.0,48.1066149298,134.24,36.74732224,11.40755232,38.4772392687,0.43732224000000003,0.12755232,0.455544,36.31,11.28,38.0217635046,132.78,40.67732224,41.61755232,58.1950616953,0.43732224000000003,0.12755232,0.455544,40.24,41.49,57.7985960037,132.27
2020-08-08 06:30:00,37.64459488,31.76300684,49.2544833208,0.52459488,0.15300684,0.546453,37.12,31.61,48.7553740628,133.67,38.02459488,11.20300684,39.6406001222,0.52459488,0.15300684,0.546453,37.5,11.05,39.0941491786,132.41,42.14459488,41.12300684,58.8835169565,0.52459488,0.15300684,0.546453,41.62,40.97,58.401757679,131.69
2020-08-08 07:00:00,38.88792128,31.14272704,49.8210785609,0.7979212800000001,0.23272704,0.8311679999999999,38.09,30.91,49.0538092303,133.04,39.28792128,10.78272704,40.7407407999,0.7979212800000001,0.23272704,0.8311679999999999,38.49,10.55,39.9096805299,132.02,43.61792128,40.97272704,59.843858648,0.7979212800000001,0.23272704,0.8311679999999999,42.82,40.74,59.1041453707,131.05
2020-08-08 07:30:00,41.00520352,30.30193436,50.9866055124,1.27520352,0.37193436,1.3283369999999999,39.73,29.93,49.7421129427,132.13,41.40520352,10.21193436,42.6459198741,1.27520352,0.37193436,1.3283369999999999,40.13,9.84,41.3187911246,131.42,45.92520352,39.84193436,60.7988819955,1.27520352,0.37193436,1.3283369999999999,44.65,39.47,59.5944913562,130.22
2020-08-08 08:00:00,43.43311488,29.89424184,52.7266646334,2.00311488,0.58424184,2.086578,41.43,29.31,50.7495911314,132.13,43.81311488,9.78424184,44.8923203218,2.00311488,0.58424184,2.086578,41.81,9.2,42.8102335896,131.47,48.58311488,39.29424184,62.4848501096,2.00311488,0.58424184,2.086578,46.58,38.71,60.5653407486,130.22
2020-08-08 08:30:00,45.90796928,28.95149104,54.2745840781,2.74796928,0.80149104,2.862468,43.16,28.15,51.5287114141,131.72,46.31796928,9.01149104,47.1864519644,2.74796928,0.80149104,2.862468,43.57,8.21,44.3367680374,131.2,51.39796928,38.70149104,64.3393864971,2.74796928,0.80149104,2.862468,48.65,37.9,61.6703534934,129.79
2020-08-08 09:00:00,48.28909728,20.48557004,52.4546994652,3.61909728,1.05557004,3.7698929999999997,44.67,19.43,48.7127683467,131.49,48.35909728,12.41557004,49.9274340334,3.61909728,1.05557004,3.7698929999999997,44.74,11.36,46.1596923733,131.08,53.52909728,41.68557004,67.8457884115,3.61909728,1.05557004,3.7698929999999997,49.91,40.63,64.3568566666,129.58
2020-08-08 09:30:00,50.3642112,15.0270616,52.5582186735,4.5842112,1.3370616,4.77522,45.78,13.69,47.7830984763,131.36,50.1942112,14.9970616,52.386741592,4.5842112,1.3370616,4.77522,45.61,13.66,47.6116340824,130.99,55.3442112,43.1470616,70.1758550932,4.5842112,1.3370616,4.77522,50.76,41.81,65.762099267,129.66
2020-08-08 10:00:00,51.00842624,14.49412432,53.0277209324,5.32842624,1.5541243200000001,5.550444,45.68,12.94,47.477426215,131.08,50.85842624,14.48412432,52.8807089299,5.32842624,1.5541243200000001,5.550444,45.53,12.93,47.3303898146,130.77,55.90842624,42.03412432,69.9472639349,5.32842624,1.5541243200000001,5.550444,50.58,40.48,64.7840011114,129.46
2020-08-08 10:30:00,51.906008,21.645919,56.2385941845,5.986008,1.745919,6.235425,45.92,19.9,50.0465423381,131.24,52.256008,2.405919,52.3113641414,5.986008,1.745919,6.235425,46.27,0.66,46.2747069143,130.87,56.336008,45.465919,72.394030057,5.986008,1.745919,6.235425,50.35,43.72,66.682538194,130.08
2020-08-08 11:00:00,52.11302048,21.60379764,56.4135708497,6.49302048,1.89379764,6.7635629999999995,45.62,19.71,49.6957593764,131.24,52.47302048,2.15379764,52.5172040628,6.49302048,1.89379764,6.7635629999999995,45.98,0.26,45.9807350963,130.84,56.49302048,45.31379764,72.4210026133,6.49302048,1.89379764,6.7635629999999995,50.0,43.42,66.2215705039,130.08
