Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-08 11:30:00,52.17735584,21.45256212,56.4153249035,6.79735584,1.9825621199999999,7.080579,45.38,19.47,49.3804141335,131.15,52.537355840000004,2.02256212,52.5762733197,6.79735584,1.9825621199999999,7.080579,45.74,0.04,45.7400174902,130.74,56.50735584,45.10256212,72.300223885,6.79735584,1.9825621199999999,7.080579,49.71,43.12,65.8059153876,129.98
2020-08-08 12:00:00,52.08647648,21.58230564,56.3808207535,7.03647648,2.05230564,7.329663,45.05,19.53,49.1011547726,131.15,52.42647648,2.16230564,52.4710491775,7.03647648,2.05230564,7.329663,45.39,0.11,45.3901332891,130.71,56.36647648,45.23230564,72.2713023563,7.03647648,2.05230564,7.329663,49.33,43.18,65.5588384583,129.98
2020-08-08 12:30:00,52.21556736,21.56079048,56.4918857965,7.06556736,2.06079048,7.359966,45.15,19.5,49.1810176796,131.15,52.57556736,2.19079048,52.6211919872,7.06556736,2.06079048,7.359966,45.51,0.13,45.5101856731,130.71,56.50556736,45.20079048,72.3601451263,7.06556736,2.06079048,7.359966,49.44,43.14,65.615342718,130.08
2020-08-08 13:00:00,51.63922368,21.93769024,56.1058969747,7.08922368,2.06769024,7.384608,44.55,19.87,48.7803177521,131.48,51.98922368,2.47769024,52.0482307843,7.08922368,2.06769024,7.384608,44.9,0.41000000000000003,44.9018718986,130.88,55.84922368,45.68769024,72.1560865425,7.08922368,2.06769024,7.384608,48.76,43.62,65.423558448,130.37
2020-08-08 13:30:00,50.90242048,21.79862264,55.373607068,7.09242048,2.06862264,7.387938,43.81,19.73,48.0477783045,131.66,51.26242048,2.21862264,51.3104086895,7.09242048,2.06862264,7.387938,44.17,0.15,44.170254697,130.95,54.99242048,45.64862264,71.4700151055,7.09242048,2.06862264,7.387938,47.9,43.58,64.7582149229,130.54
2020-08-08 14:00:00,50.40355936,22.123121480000002,55.0449934161,7.07355936,2.06312148,7.368291,43.33,20.06,47.7482198621,132.1,50.75355936,2.43312148,50.8118477114,7.07355936,2.06312148,7.368291,43.68,0.37,43.6815670506,131.23,54.38355936,45.98312148,71.21810858,7.07355936,2.06312148,7.368291,47.31,43.92,64.5538728505,130.98
2020-08-08 14:30:00,50.50010304,22.49794672,55.284880516,6.8501030400000005,1.99794672,7.135524,43.65,20.5,48.224189988,132.16,50.86010304,2.76794672,50.9353669888,6.8501030400000005,1.99794672,7.135524,44.01,0.77,44.0167354537,131.25,54.41010304,45.36794672,70.8428535733,6.8501030400000005,1.99794672,7.135524,47.56,43.37,64.3654449219,131.17
2020-08-08 15:00:00,50.22147168,22.57542924,55.0622032167,6.84147168,1.99542924,7.126533,43.38,20.58,48.0141729076,132.16,50.58147168,2.82542924,50.6603230122,6.84147168,1.99542924,7.126533,43.74,0.8300000000000001,43.7478742341,131.25,54.10147168,45.46542924,70.6687660421,6.84147168,1.99542924,7.126533,47.26,43.47,64.2117473676,131.17
2020-08-08 15:30:00,49.40479872,22.90848296,54.4576232321,6.47479872,1.8884829600000002,6.744582,42.93,21.02,47.7998462341,132.35,49.76479872,3.10848296,49.8617875527,6.47479872,1.8884829600000002,6.744582,43.29,1.22,43.3071876252,131.36,53.21479872,45.91848296,70.2874233427,6.47479872,1.8884829600000002,6.744582,46.74,44.03,64.2126817693,131.34
2020-08-08 16:00:00,49.64519872,22.74193296,54.6062383863,6.07519872,1.77193296,6.328332,43.57,20.97,48.3537568344,132.35,49.99519872,2.94193296,50.0816819266,6.07519872,1.77193296,6.328332,43.92,1.17,43.9355812526,131.32,53.53519872,45.74193296,70.4154949774,6.07519872,1.77193296,6.328332,47.46,43.97,64.6978554513,131.34
2020-08-08 16:30:00,50.24896544,22.71011492,55.1426137163,5.58896544,1.63011492,5.821839,44.66,21.08,49.3850382201,132.21,50.60896544,2.95011492,50.6948770681,5.58896544,1.63011492,5.821839,45.02,1.32,45.0393472422,131.21,54.29896544,45.66011492,70.9452164868,5.58896544,1.63011492,5.821839,48.71,44.03,65.6605284779,131.19
2020-08-08 17:00:00,51.15754752,22.58720136,55.9220558772,4.92754752,1.43720136,5.132862,46.23,21.15,50.8383260936,132.04,51.51754752,2.86720136,51.5972726616,4.92754752,1.43720136,5.132862,46.59,1.43,46.611940530300004,131.1,55.44754752,45.48720136,71.7183101694,4.92754752,1.43720136,5.132862,50.52,44.05,67.0274040971,131.05
2020-08-08 17:30:00,52.4090368,22.5130524,57.039851566,4.1590368,1.2130524,4.33233,48.25,21.3,52.7423217161,131.89,52.7690368,2.8530524,52.8461082086,4.1590368,1.2130524,4.33233,48.61,1.6400000000000001,48.6376572215,130.99,56.9890368,45.3630524,72.8392534176,4.1590368,1.2130524,4.33233,52.83,44.15,68.8493384137,130.89
2020-08-08 18:00:00,53.0283184,22.3361762,57.5404841791,3.2783184,0.9561761999999999,3.414915,49.75,21.38,54.1494866088,131.75,53.3983184,2.7161762,53.4673547232,3.2783184,0.9561761999999999,3.414915,50.12,1.76,50.1508923151,130.88,57.8283184,45.1361762,73.3579498823,3.2783184,0.9561761999999999,3.414915,54.55,44.18,70.1966872438,130.8
2020-08-08 18:30:00,53.31556192,22.25370556,57.7734935242,2.51556192,0.73370556,2.620377,50.8,21.52,55.1701948519,131.63,53.68556192,2.66370556,53.7516035666,2.51556192,0.73370556,2.620377,51.17,1.9300000000000002,51.2063843676,130.79,58.28556192,45.05370556,73.6684675626,2.51556192,0.73370556,2.620377,55.77,44.32,71.2359129934,130.68
2020-08-08 19:00:00,53.23580256,22.21710908,57.6857920989,1.6358025600000001,0.47710908,1.703961,51.6,21.74,55.9927459587,131.44,53.61580256,2.69710908,53.6835978819,1.6358025600000001,0.47710908,1.703961,51.98,2.22,52.0273850967,130.66,58.33580256,44.98710908,73.6675358872,1.6358025600000001,0.47710908,1.703961,56.7,44.51,72.0834939497,130.47
2020-08-08 19:30:00,52.53873024,22.36004632,57.0989478595,1.02873024,0.30004632000000003,1.071594,51.51,22.06,56.0350220844,131.59,52.91873024,2.7800463200000003,52.9917037635,1.02873024,0.30004632000000003,1.071594,51.89,2.48,51.9492300232,130.76,57.62873024,45.23004632,73.2586352534,1.02873024,0.30004632000000003,1.071594,56.6,44.93,72.2652399152,130.56
2020-08-08 20:00:00,51.8185408,22.572074399999998,56.5213208742,0.6585407999999999,0.19207439999999998,0.68598,51.16,22.38,55.8409348059,131.76,52.1985408,2.9620744,52.2825166418,0.6585407999999999,0.19207439999999998,0.68598,51.54,2.77,51.6143826854,130.88,56.8885408,45.5620744,72.8849003428,0.6585407999999999,0.19207439999999998,0.68598,56.23,45.37,72.2512961821,130.73
2020-08-08 20:30:00,51.30883072,22.83090896,56.1591178153,0.44883072,0.13090896,0.467532,50.86,22.7,55.6958669921,131.76,51.68883072,3.21090896,51.7884654875,0.44883072,0.13090896,0.467532,51.24,3.08,51.3324848415,130.88,56.33883072,45.89090896,72.663879418,0.44883072,0.13090896,0.467532,55.89,45.76,72.2334389324,130.66
2020-08-08 21:00:00,50.80169792,23.21132856,55.8531850934,0.38169792,0.11132856000000001,0.39760199999999996,50.42,23.1,55.4597728088,131.39,51.17169792,3.70132856,51.3053847186,0.38169792,0.11132856000000001,0.39760199999999996,50.79,3.59,50.916718276,130.7,55.80169792,46.24132856,72.4713043746,0.38169792,0.11132856000000001,0.39760199999999996,55.42,46.13,72.1065413121,130.3
2020-08-08 21:30:00,52.36114848,15.32825164,54.5586397235,0.37114848,0.10825164,0.386613,51.99,15.22,54.1720269143,131.28,52.41114848,7.66825164,52.9691473238,0.37114848,0.10825164,0.386613,52.04,7.5600000000000005,52.5862643663,130.64,57.10114848,49.52825164,75.588285258,0.37114848,0.10825164,0.386613,56.73,49.42,75.2371537208,130.24
2020-08-08 22:00:00,51.66393568,10.98198124,52.81823702,0.38393568,0.11198124,0.399933,51.28,10.87,52.4194172039,131.85,51.50393568,10.95198124,52.6554962336,0.38393568,0.11198124,0.399933,51.12,10.84,52.2566742149,131.07,55.92393568,52.27198124,76.549634909,0.38393568,0.11198124,0.399933,55.54,52.16,76.1928946819,130.86
2020-08-08 22:30:00,49.52914048,11.86058264,50.9294529447,0.37914048,0.11058264,0.39493799999999996,49.15,11.75,50.5349878797,132.53,49.39914048,11.82058264,50.793712742,0.37914048,0.11058264,0.39493799999999996,49.02,11.71,50.3992509865,131.54,53.56914048,53.88058264,75.9787470112,0.37914048,0.11058264,0.39493799999999996,53.19,53.77,75.6332532687,131.42
2020-08-08 23:00:00,47.33393568,12.54198124,48.9673642377,0.38393568,0.11198124,0.399933,46.95,12.43,48.5675550136,133.17,47.19393568,12.52198124,48.8269144954,0.38393568,0.11198124,0.399933,46.81,12.41,48.4271019162,131.98,50.88393568,53.41198124,73.770011863,0.38393568,0.11198124,0.399933,50.5,53.3,73.4243828711,132.24
2020-08-08 23:30:00,45.05507456,13.64648008,47.0763864605,0.36507456,0.10648008,0.38028599999999996,44.69,13.54,46.6961208239,133.92,44.92507456,13.60648008,46.9403730747,0.36507456,0.10648008,0.38028599999999996,44.56,13.5,46.5601073882,132.51,48.10507456,53.30648008,71.803057156,0.36507456,0.10648008,0.38028599999999996,47.74,53.2,71.4797006149,133.11
2020-08-09 00:00:00,43.08827136,14.66741248,45.5162840932,0.36827136,0.10741248,0.38361599999999996,42.72,14.56,45.1330477588,134.16,42.94827136,14.63741248,45.3740879459,0.36827136,0.10741248,0.38361599999999996,42.58,14.53,44.9908579603,132.7,45.73827136,53.15741248,70.1263143803,0.36827136,0.10741248,0.38361599999999996,45.37,53.05,69.8050098489,133.48
2020-08-09 00:30:00,41.01941024,17.57191132,44.6247026195,0.34941024,0.10191132,0.363969,40.67,17.47,44.2634137861,133.98,40.89941024,17.24191132,44.3851919445,0.34941024,0.10191132,0.363969,40.55,17.14,44.0236538693,132.59,44.06941024,48.77191132,65.7328856259,0.34941024,0.10191132,0.363969,43.72,48.67,65.4232932525,133.01
2020-08-09 01:00:00,39.4568528,20.1011654,44.2820514805,0.34685279999999996,0.10116539999999999,0.361305,39.11,20.0,43.927122601,133.79,39.3168528,20.0711654,44.1437039068,0.34685279999999996,0.10116539999999999,0.361305,38.97,19.97,43.7888319095,132.46,42.9468528,44.1711654,61.6078243263,0.34685279999999996,0.10116539999999999,0.361305,42.6,44.07,61.2937590624,132.56
2020-08-09 01:30:00,38.8984512,20.3116316,43.8822502159,0.34845119999999996,0.10163159999999999,0.36297,38.55,20.21,43.5263896964,134.02,38.7784512,20.2716316,43.7573688103,0.34845119999999996,0.10163159999999999,0.36297,38.43,20.17,43.4015414473,132.63,42.3384512,44.4716316,61.4025281823,0.34845119999999996,0.10163159999999999,0.36297,41.99,44.37,61.0889269835,132.94
2020-08-09 02:00:00,38.52941024,20.13191132,43.4719370035,0.34941024,0.10191132,0.363969,38.18,20.03,43.1151168385,134.15,38.39941024,20.09191132,43.3382003234,0.34941024,0.10191132,0.363969,38.05,19.99,42.9814215679,132.72,41.87941024,44.32191132,60.978002797,0.34941024,0.10191132,0.363969,41.53,44.22,60.6642341087,132.94
2020-08-09 02:30:00,37.77941024,20.75191132,43.103661811,0.34941024,0.10191132,0.363969,37.43,20.65,42.7484198538,134.34,37.64941024,20.71191132,42.9704708137,0.34941024,0.10191132,0.363969,37.3,20.61,42.6152801234,132.85,40.90941024,43.83191132,59.9567869065,0.34941024,0.10191132,0.363969,40.56,43.73,59.6441656828,133.18
2020-08-09 03:00:00,37.05036928,21.03219104,42.603790016,0.35036928,0.10219104,0.36496799999999996,36.7,20.93,42.248726608,134.59,36.92036928,20.98219104,42.4660571352,0.35036928,0.10219104,0.36496799999999996,36.57,20.88,42.1110353708,133.03,40.08036928,44.22219104,59.6828131207,0.35036928,0.10219104,0.36496799999999996,39.73,44.12,59.3721087717,133.43
2020-08-09 03:30:00,36.56068896,20.97228428,42.1487922146,0.35068896,0.10228428,0.365301,36.21,20.87,41.7937914049,134.59,36.43068896,20.93228428,42.016135273,0.35068896,0.10228428,0.365301,36.08,20.83,41.6611965743,132.99,39.52068896,44.16228428,59.2637512203,0.35068896,0.10228428,0.365301,39.17,44.06,58.9539862944,133.43
2020-08-09 04:00:00,36.15100864,20.93237752,41.7739135625,0.35100864,0.10237752,0.36563399999999996,35.8,20.83,41.4189437335,134.59,36.04100864,20.89237752,41.6586814749,0.35100864,0.10237752,0.36563399999999996,35.69,20.79,41.3037552772,133.03,39.04100864,44.16237752,58.9450247591,0.35100864,0.10237752,0.36563399999999996,38.69,44.06,58.6361637558,133.5
2020-08-09 04:30:00,36.00100864,19.82237752,41.0974363391,0.35100864,0.10237752,0.36563399999999996,35.65,19.72,40.740654143,134.59,35.87100864,19.80237752,40.9739358165,0.35100864,0.10237752,0.36563399999999996,35.52,19.7,40.617242644,133.09,38.65100864,47.30237752,61.0853123749,0.35100864,0.10237752,0.36563399999999996,38.3,47.2,60.7842907337,133.64
2020-08-09 05:00:00,35.97009952,14.81086236,38.8999961867,0.38009952,0.11086236000000001,0.395937,35.59,14.7,38.5063384393,133.65,35.86009952,14.79086236,38.790673453,0.38009952,0.11086236000000001,0.395937,35.48,14.68,38.3970415527,132.41,37.92009952,57.31086236,68.7202218568,0.38009952,0.11086236000000001,0.395937,37.54,57.2,68.4185033452,132.63
2020-08-09 05:30:00,35.75379584,14.79610712,38.6944272845,0.36379584,0.10610712,0.37895399999999996,35.39,14.69,38.3177269681,133.41,35.63379584,14.766107120000001,38.5720796101,0.36379584,0.10610712,0.37895399999999996,35.27,14.66,38.1953989376,132.26,37.70379584,57.23610712,68.5386619288,0.36379584,0.10610712,0.37895399999999996,37.34,57.13,68.2503662994,132.37
2020-08-09 06:00:00,35.05453504,15.16382272,38.1937422408,0.42453504000000003,0.12382272,0.442224,34.63,15.04,37.754979804,133.87,34.93453504,15.14382272,38.0756760286,0.42453504000000003,0.12382272,0.442224,34.51,15.02,37.636956572,132.59,36.79453504,57.09382272,67.9230623691,0.42453504000000003,0.12382272,0.442224,36.37,56.97,67.5896279025,133.37
2020-08-09 06:30:00,35.89860096,14.71792528,38.7985421818,0.43860096,0.12792528,0.456876,35.46,14.59,38.3442264233,133.58,35.78860096,14.69792528,38.6891840985,0.43860096,0.12792528,0.456876,35.35,14.57,38.2348976722,132.4,37.82860096,57.11792528,68.5088347506,0.43860096,0.12792528,0.456876,37.39,56.99,68.160635267,133.23
2020-08-09 07:00:00,36.9123072,14.7435896,39.7478534907,0.4923072,0.14358959999999998,0.51282,36.42,14.6,39.2374362057,133.17,36.7723072,14.7235896,39.610436346,0.4923072,0.14358959999999998,0.51282,36.28,14.58,39.100061381,132.13,38.8823072,56.2935896,68.416387242,0.4923072,0.14358959999999998,0.51282,38.39,56.15,68.0192222831,132.89
2020-08-09 07:30:00,38.55944,14.80317,41.303320147,0.55944,0.16317,0.5827500000000001,38.0,14.64,40.7225932377,133.17,38.42944,14.78317,41.1747978011,0.55944,0.16317,0.5827500000000001,37.87,14.62,40.5941042517,132.13,40.62944,55.25317,68.5832646479,0.55944,0.16317,0.5827500000000001,40.07,55.09,68.1213109093,133.0
2020-08-09 08:00:00,40.32435488,14.52293684,42.8598797356,0.7643548800000001,0.22293684,0.796203,39.56,14.3,42.0652302977,133.17,40.18435488,14.51293684,42.724790378,0.7643548800000001,0.22293684,0.796203,39.42,14.29,41.9301860239,132.13,42.58435488,54.89293684,69.474180783,0.7643548800000001,0.22293684,0.796203,41.82,54.67,68.8311070665,133.0
2020-08-09 08:30:00,42.73163744,13.99881092,44.9662044816,0.92163744,0.26881092,0.960039,41.81,13.73,44.0066926728,132.79,42.58163744,13.99881092,44.8236829616,0.92163744,0.26881092,0.960039,41.66,13.73,43.8642052248,131.89,45.30163744,54.12881092,70.5844637747,0.92163744,0.26881092,0.960039,44.38,53.86,69.7888529781,132.61
2020-08-09 09:00:00,44.97115776,13.17533768,46.8614399401,1.08115776,0.31533768,1.126206,43.89,12.86,45.7352347758,132.39,44.81115776,13.15533768,46.702277988,1.08115776,0.31533768,1.126206,43.73,12.84,45.5760737668,131.65,47.95115776,53.99533768,72.2136415208,1.08115776,0.31533768,1.126206,46.87,53.68,71.2624676811,132.14
2020-08-09 09:30:00,47.65201664,11.86142152,49.1060893407,1.34201664,0.39142152,1.397934,46.31,11.47,47.7092967879,131.72,47.48201664,11.86142152,48.9411404105,1.34201664,0.39142152,1.397934,46.14,11.47,47.5443003945,131.21,51.18201664,54.25142152,74.5842849686,1.34201664,0.39142152,1.397934,49.84,53.86,73.3820495762,131.15
2020-08-09 10:00:00,49.32247584,12.08072212,50.7804142355,1.68247584,0.49072212,1.7525789999999999,47.64,11.59,49.0295594514,130.95,49.15247584,12.07072212,50.612925362,1.68247584,0.49072212,1.7525789999999999,47.47,11.58,48.8620230854,130.72,52.782475840000004,51.87072212,74.0037942882,1.68247584,0.49072212,1.7525789999999999,51.1,51.38,72.4645734135,130.08
2020-08-09 10:30:00,50.79590208,11.77797144,52.1434969997,2.01590208,0.58797144,2.099898,48.78,11.19,50.0470228885,130.66,50.62590208,11.77797144,51.9779046582,2.01590208,0.58797144,2.099898,48.61,11.19,49.8813412009,130.53,54.39590208,51.13797144,74.6592679183,2.01590208,0.58797144,2.099898,52.38,50.55,72.7940031871,129.82
2020-08-09 11:00:00,51.69241504,11.35153772,52.9241266463,2.54241504,0.7415377200000001,2.648349,49.15,10.61,50.2821499143,130.43,51.52241504,11.34153772,52.7559449674,2.54241504,0.7415377200000001,2.648349,48.98,10.6,50.1138743264,130.38,55.40241504,51.01153772,75.310056253,2.54241504,0.7415377200000001,2.648349,52.86,50.27,72.9469156305,129.51
2020-08-09 11:30:00,52.29267424,10.48911332,53.334278634,3.08267424,0.89911332,3.211119,49.21,9.59,50.1357377526,130.52,52.12267424,10.49911332,53.169582944,3.08267424,0.89911332,3.211119,49.04,9.6,49.970807478,130.46,56.26267424,52.38911332,76.877224892,3.08267424,0.89911332,3.211119,53.18,51.49,74.0225134672,129.41
2020-08-09 12:00:00,52.01137376,17.22790068,54.7903601215,4.86137376,1.41790068,5.063931,47.15,15.81,49.7300573094,130.8,52.33137376,4.98790068,52.5685441381,4.86137376,1.41790068,5.063931,47.47,3.5700000000000003,47.6040523485,130.66,55.38137376,57.32790068,79.7093768381,4.86137376,1.41790068,5.063931,50.52,55.91,75.3538220663,129.89
2020-08-09 12:30:00,51.84534848,17.90822664,54.8511143041,6.16534848,1.79822664,6.422238,45.68,16.11,48.4375319355,130.8,52.18534848,5.12822664,52.4367171403,6.16534848,1.79822664,6.422238,46.02,3.33,46.1403218454,130.63,54.96534848,57.70822664,79.6958528122,6.16534848,1.79822664,6.422238,48.8,55.91,74.2116439651,129.96
2020-08-09 13:00:00,51.70182144,17.95344792,54.730289899,6.73182144,1.9634479200000001,7.012314,44.97,15.99,47.7281992118,131.01,52.05182144,5.46344792,52.3377624512,6.73182144,1.9634479200000001,7.012314,45.32,3.5,45.4549491255,130.83,54.70182144,57.83344792,79.6052571579,6.73182144,1.9634479200000001,7.012314,47.97,55.87,73.6381545125,130.14
2020-08-09 13:30:00,51.49217152,17.72813336,54.4585203644,6.30217152,1.83813336,6.564762,45.19,15.89,47.9022776076,131.32,51.84217152,5.54813336,52.1382060651,6.30217152,1.83813336,6.564762,45.54,3.71,45.6908710795,131.0,54.49217152,57.74813336,79.3992673992,6.30217152,1.83813336,6.564762,48.19,55.91,73.8119516068,130.41
2020-08-09 14:00:00,50.76940384,17.88857612,53.8287425254,6.74940384,1.96857612,7.030629,44.02,15.92,46.8103279202,131.61,51.12940384,5.73857612,51.4504343317,6.74940384,1.96857612,7.030629,44.38,3.77,44.5398394698,131.16,53.54940384,57.67857612,78.7042361938,6.74940384,1.96857612,7.030629,46.8,55.71,72.7588077143,130.73
2020-08-09 14:30:00,50.32681664,18.05657152,53.4680114477,6.53681664,1.90657152,6.809184,43.79,16.15,46.6731893061,131.77,50.67681664,5.51657152,50.9761935231,6.53681664,1.90657152,6.809184,44.14,3.61,44.2873763052,131.25,52.96681664,57.14657152,77.9179972886,6.53681664,1.90657152,6.809184,46.43,55.24,72.1609485802,130.98
2020-08-09 15:00:00,50.12230112,18.16692116,53.3130574437,6.57230112,1.91692116,6.846147,43.55,16.25,46.4829538648,131.77,50.47230112,5.42692116,50.7632214662,6.57230112,1.91692116,6.846147,43.9,3.51,44.0400965031,131.25,52.73230112,57.28692116,77.8619735006,6.57230112,1.91692116,6.846147,46.16,55.37,72.0873255157,131.08
2020-08-09 15:30:00,50.00544832,18.25575576,53.2336123145,6.22544832,1.81575576,6.484842,43.78,16.44,46.7649655191,131.83,50.36544832,5.14575576,50.6276326408,6.22544832,1.81575576,6.484842,44.14,3.33,44.2654323372,131.25,52.64544832,57.39575576,77.8833487215,6.22544832,1.81575576,6.484842,46.42,55.58,72.415142063,131.08
2020-08-09 16:00:00,50.41642784,18.36020812,53.6555070646,5.72642784,1.6702081199999999,5.9650289999999995,44.69,16.69,47.7048446177,131.93,50.74642784,4.75020812,50.968268714,5.72642784,1.6702081199999999,5.9650289999999995,45.02,3.08,45.1252346254,131.3,53.15642784,57.51020812,78.3136632952,5.72642784,1.6702081199999999,5.9650289999999995,47.43,55.84,73.2646606489,131.22
2020-08-09 16:30:00,51.3041808,18.1424694,54.4175354412,5.0141808,1.4624694,5.223105,46.29,16.68,49.2035212155,131.66,51.6641808,4.4624694,51.8565445328,5.0141808,1.4624694,5.223105,46.65,3.0,46.7463634949,131.1,54.2641808,57.1024694,78.7736842446,5.0141808,1.4624694,5.223105,49.25,55.64,74.3059358329,130.94
2020-08-09 17:00:00,52.03946592,17.71442756,54.971874236,4.60946592,1.34442756,4.801527,47.43,16.37,50.1755099625,131.2,52.38946592,4.56442756,52.5879276862,4.60946592,1.34442756,4.801527,47.78,3.22,47.8883785485,130.77,55.13946592,56.44442756,78.9071232812,4.60946592,1.34442756,4.801527,50.53,55.1,74.7615603101,130.48
2020-08-09 17:30:00,52.95346272,17.51225996,55.7740841516,3.81346272,1.11225996,3.9723569999999997,49.14,16.4,51.8044361035,130.86,53.31346272,4.20225996,53.4788210039,3.81346272,1.11225996,3.9723569999999997,49.5,3.09,49.5963516803,130.54,56.30346272,56.01225996,79.4194760754,3.81346272,1.11225996,3.9723569999999997,52.49,54.9,75.9553164696,130.13
2020-08-09 18:00:00,53.5892176,16.9372718,56.2020944361,3.1792176,0.9272718,3.3116849999999998,50.41,16.01,52.891286617,130.55,53.9392176,4.2872718,54.1093327882,3.1792176,0.9272718,3.3116849999999998,50.76,3.36,50.8710841245,130.3,57.1992176,56.1672718,80.1655344616,3.1792176,0.9272718,3.3116849999999998,54.02,55.24,77.2633030617,129.7
2020-08-09 18:30:00,53.76736032,16.78589676,56.3266843141,2.31736032,0.67589676,2.413917,51.45,16.11,53.9132135937,130.42,54.12736032,3.88589676,54.2666686728,2.31736032,0.67589676,2.413917,51.81,3.21,51.9093459793,130.2,57.58736032,56.19589676,80.4629286149,2.31736032,0.67589676,2.413917,55.27,55.52,78.3405597376,129.58
2020-08-09 19:00:00,53.44226624,16.99524432,56.079534149,1.49226624,0.43524432,1.554444,51.95,16.56,54.5255545593,130.42,53.80226624,3.18524432,53.8964714424,1.49226624,0.43524432,1.554444,52.31,2.75,52.3822355384,130.23,57.34226624,56.46524432,80.4764519202,1.49226624,0.43524432,1.554444,55.85,56.03,79.1112090667,129.69
2020-08-09 19:30:00,53.06480416,17.04181788,55.7341636449,1.03480416,0.30181788,1.077921,52.03,16.74,54.6566418654,130.48,53.42480416,2.88181788,53.5024725955,1.03480416,0.30181788,1.077921,52.39,2.58,52.4534889211,130.23,56.98480416,56.57181788,80.2971885149,1.03480416,0.30181788,1.077921,55.95,56.27,79.3518455992,129.75
2020-08-09 20:00:00,52.45667264,17.16027952,55.1921887378,0.6866726400000001,0.20027952000000002,0.7152839999999999,51.77,16.96,54.4772842568,130.82,52.81667264,2.66027952,52.8836269169,0.6866726400000001,0.20027952000000002,0.7152839999999999,52.13,2.46,52.1880110753,130.45,56.34667264,56.95027952,80.1141801119,0.6866726400000001,0.20027952000000002,0.7152839999999999,55.66,56.75,79.4896100129,130.2
2020-08-09 20:30:00,52.26143808,17.37041944,55.0725828495,0.48143808,0.14041944,0.501498,51.78,17.23,54.571433003,130.99,52.63143808,2.39041944,52.6856942582,0.48143808,0.14041944,0.501498,52.15,2.25,52.1985153046,130.56,56.18143808,57.32041944,80.2619739946,0.48143808,0.14041944,0.501498,55.7,57.18,79.8250737551,130.29
2020-08-09 21:00:00,52.15868096,17.35461528,54.9700888757,0.35868096,0.10461528,0.37362599999999996,51.8,17.25,54.5967260923,130.85,52.51868096,2.30461528,52.569221997,0.35868096,0.10461528,0.37362599999999996,52.16,2.2,52.2063750896,130.48,56.07868096,57.28461528,80.1644909295,0.35868096,0.10461528,0.37362599999999996,55.72,57.18,79.8390305552,130.1
2020-08-09 21:30:00,53.97036928,6.42219104,54.3511296844,0.35036928,0.10219104,0.36496799999999996,53.62,6.32,53.9911733527,130.85,53.85036928,4.95219104,54.0775967263,0.35036928,0.10219104,0.36496799999999996,53.5,4.85,53.7193866309,130.48,57.31036928,61.76219104,84.2558405636,0.35036928,0.10219104,0.36496799999999996,56.96,61.66,83.9428210153,130.27
2020-08-09 22:00:00,52.5400496,5.9920978,52.8806396332,0.35004959999999996,0.10209779999999999,0.364635,52.19,5.89,52.5213118648,131.44,52.3700496,6.0020978,52.712875781,0.35004959999999996,0.10209779999999999,0.364635,52.02,5.9,52.3535137312,130.91,55.5100496,62.9720978,83.9455222625,0.35004959999999996,0.10209779999999999,0.364635,55.16,62.87,83.6376858838,130.91
2020-08-09 22:30:00,50.56972992,7.08200456,51.0632193733,0.34972992,0.10200456000000001,0.36430199999999996,50.22,6.98,50.7027494324,131.56,50.42972992,7.07200456,50.9231863526,0.34972992,0.10200456000000001,0.36430199999999996,50.08,6.97,50.5627066127,131.0,53.10972992,62.41200456,81.9506053997,0.34972992,0.10200456000000001,0.36430199999999996,52.76,62.31,81.6465167659,131.2
2020-08-09 23:00:00,47.8000496,7.9820978,48.461929667,0.35004959999999996,0.10209779999999999,0.364635,47.45,7.88,48.0998638252,131.95,47.6600496,7.9920978,48.3255000504,0.35004959999999996,0.10209779999999999,0.364635,47.31,7.89,47.9634047999,131.25,49.8200496,62.3020978,79.7721049768,0.35004959999999996,0.10209779999999999,0.364635,49.47,62.2,79.4740265747,131.69
2020-08-09 23:30:00,45.1100496,8.2620978,45.860427767,0.35004959999999996,0.10209779999999999,0.364635,44.76,8.16,45.4977274158,132.58,44.9700496,8.2620978,45.7227254337,0.35004959999999996,0.10209779999999999,0.364635,44.62,8.16,45.3600044092,131.68,46.8500496,63.7820978,79.1396433356,0.35004959999999996,0.10209779999999999,0.364635,46.5,63.68,78.8504432454,132.34
2020-08-10 00:00:00,42.7000496,8.7620978,43.589776252,0.35004959999999996,0.10209779999999999,0.364635,42.35,8.66,43.2263588566,132.02,42.5600496,8.7520978,43.4506275887,0.35004959999999996,0.10209779999999999,0.364635,42.21,8.65,43.0871976346,131.32,44.2200496,64.0320978,77.8172367493,0.35004959999999996,0.10209779999999999,0.364635,43.87,63.93,77.5346490287,131.73
2020-08-10 00:30:00,40.96877088,9.12172484,41.9719674482,0.34877088,0.10172484,0.363303,40.62,9.02,41.6094316231,132.44,40.85877088,9.12172484,41.8646034483,0.34877088,0.10172484,0.363303,40.51,9.02,41.502054166,131.61,42.28877088,64.77172484,77.3544858511,0.34877088,0.10172484,0.363303,41.94,64.67,77.0790016801,132.11
2020-08-10 01:00:00,39.8284512,9.1216316,40.8596339685,0.34845119999999996,0.10163159999999999,0.36297,39.48,9.02,40.4972937367,132.72,39.6984512,9.1216316,40.7329251432,0.34845119999999996,0.10163159999999999,0.36297,39.35,9.02,40.370569726,131.8,40.9584512,65.0516316,76.8720332665,0.34845119999999996,0.10163159999999999,0.36297,40.61,64.95,76.6007480381,132.35
2020-08-10 01:30:00,39.58749216,8.98135188,40.5935243248,0.34749216,0.10135188,0.361971,39.24,8.88,40.2322258892,132.91,39.45749216,8.97135188,40.464538081,0.34749216,0.10135188,0.361971,39.11,8.87,40.1032292964,131.91,40.67749216,65.08135188,76.7479037561,0.34749216,0.10135188,0.361971,40.33,64.98,76.4781622426,132.5
2020-08-10 02:00:00,39.26877088,8.97172484,40.2806183298,0.34877088,0.10172484,0.363303,38.92,8.87,39.9179571121,133.1,39.14877088,8.97172484,40.163641618,0.34877088,0.10172484,0.363303,38.8,8.87,39.8009660687,132.05,40.29877088,65.28172484,76.7182803022,0.34877088,0.10172484,0.363303,39.95,65.18,76.4489038509,132.69
2020-08-10 02:30:00,38.75909056,9.66181808,39.9451853125,0.34909056,0.10181808,0.36363599999999996,38.41,9.56,39.5818354804,133.53,38.63909056,9.65181808,39.8263343976,0.34909056,0.10181808,0.36363599999999996,38.29,9.55,39.4629775866,132.34,39.619090560000004,65.29181808,76.372075034,0.34909056,0.10181808,0.36363599999999996,39.27,65.19,76.104329706,133.23
2020-08-10 03:00:00,38.07036928,10.20219104,39.4136742658,0.35036928,0.10219104,0.36496799999999996,37.72,10.1,39.0487951159,133.53,37.95036928,10.20219104,39.2977764066,0.35036928,0.10219104,0.36496799999999996,37.6,10.1,38.9328909792,132.34,38.63036928,64.09219104,74.8339119853,0.35036928,0.10219104,0.36496799999999996,38.28,63.99,74.5659339109,133.48
2020-08-10 03:30:00,37.76068896,10.65228428,39.2344337428,0.35068896,0.10228428,0.365301,37.41,10.55,38.8691471478,133.63,37.64068896,11.04228428,39.2269487407,0.35068896,0.10228428,0.365301,37.29,10.94,38.8616481894,132.38,38.48068896,62.99228428,73.815928509,0.35068896,0.10228428,0.365301,38.13,62.89,73.5462371573,133.41
2020-08-10 04:00:00,36.82036928,14.96219104,39.7442669404,0.35036928,0.10219104,0.36496799999999996,36.47,14.86,39.3812201436,132.85,36.69036928,14.94219104,39.6163131927,0.35036928,0.10219104,0.36496799999999996,36.34,14.84,39.2532954031,131.87,38.69036928,55.26219104,67.4600210018,0.35036928,0.10219104,0.36496799999999996,38.34,55.16,67.1757486002,131.98
2020-08-10 04:30:00,37.00036928,14.98219104,39.9185843338,0.35036928,0.10219104,0.36496799999999996,36.65,14.88,39.5554914013,132.77,36.88036928,14.95219104,39.7961010041,0.35036928,0.10219104,0.36496799999999996,36.53,14.85,39.433024231,131.84,38.91036928,55.24219104,67.5700858991,0.35036928,0.10219104,0.36496799999999996,38.56,55.14,67.2851632977,131.92
2020-08-10 05:00:00,37.191648,14.812564,40.0328706591,0.35164799999999996,0.10256399999999999,0.3663,36.84,14.71,39.668245486800004,132.68,37.061648,14.782564,39.9010018783,0.35164799999999996,0.10256399999999999,0.3663,36.71,14.68,39.5363946257,131.78,39.101648,55.012564,67.4931187172,0.35164799999999996,0.10256399999999999,0.3663,38.75,54.91,67.2061797754,131.84
2020-08-10 05:30:00,38.11100864,14.17237752,40.6608566576,0.35100864,0.10237752,0.36563399999999996,37.76,14.07,40.2961846829,132.22,37.99100864,14.15237752,40.5414174265,0.35100864,0.10237752,0.36563399999999996,37.64,14.05,40.1767606957,131.49,40.31100864,55.06237752,68.2410641456,0.35100864,0.10237752,0.36563399999999996,39.96,54.96,67.9514768051,131.26
2020-08-10 06:00:00,38.82196768,13.53265724,41.1129904838,0.35196768,0.10265724,0.366633,38.47,13.43,40.746850185,132.01,38.68196768,13.51265724,40.9742178605,0.35196768,0.10265724,0.366633,38.33,13.41,40.6080903269,131.38,41.17196768,55.04265724,68.7373627562,0.35196768,0.10265724,0.366633,40.82,54.94,68.444693001,130.98
2020-08-10 06:30:00,42.0852144,11.8523542,43.7223463595,0.38521439999999996,0.1123542,0.401265,41.7,11.74,43.3210987857,131.79,41.9352144,11.8223542,43.5698320585,0.38521439999999996,0.1123542,0.401265,41.55,11.71,43.1685834838,131.23,44.9552144,54.1523542,70.3807414507,0.38521439999999996,0.1123542,0.401265,44.57,54.04,70.0486009853,130.66
2020-08-10 07:00:00,44.95024928,11.12715604,46.3070028384,0.47024928,0.13715604,0.489843,44.48,10.99,45.8175785043,131.34,44.79024928,11.11715604,46.1492967333,0.47024928,0.13715604,0.489843,44.32,10.98,45.6598598333,130.91,48.17024928,52.79715604,71.4696621064,0.47024928,0.13715604,0.489843,47.7,52.66,71.0518514889,130.24
2020-08-10 07:30:00,48.71154784,12.67836812,50.3344406064,0.6115478400000001,0.17836812,0.637029,48.1,12.5,49.6976860628,130.5,48.74154784,7.44836812,49.3073693629,0.6115478400000001,0.17836812,0.637029,48.13,7.27,48.6759673761,130.35,52.16154784,51.93836812,73.6099256625,0.6115478400000001,0.17836812,0.637029,51.55,51.76,73.0513524858,129.58
2020-08-10 08:00:00,52.14648256,15.78897408,54.4843770808,0.95648256,0.27897408,0.996336,51.19,15.51,53.4880940023,130.5,52.49648256,4.21897408,52.6657424087,0.95648256,0.27897408,0.996336,51.54,3.94,51.6903782149,130.35,55.77648256,53.58897408,77.3485239013,0.95648256,0.27897408,0.996336,54.82,53.31,76.4669111446,129.76
2020-08-10 08:30:00,55.66892992,17.70510456,58.4166113868,1.14892992,0.33510456,1.196802,54.52,17.37,57.2201651518,130.65,56.01892992,2.39510456,56.0701082149,1.14892992,0.33510456,1.196802,54.87,2.06,54.9086559661,130.48,60.59892992,45.19510456,75.5964799686,1.14892992,0.33510456,1.196802,59.45,44.86,74.4763190551,129.63
2020-08-10 09:00:00,57.692256,18.668158,60.6374185259,1.7422559999999998,0.508158,1.81485,55.95,18.16,58.8233635556,131.06,58.042256,1.848158,58.0716726947,1.7422559999999998,0.508158,1.81485,56.3,1.34,56.3159444563,130.77,63.292256,40.308158,75.0377056614,1.7422559999999998,0.508158,1.81485,61.55,39.8,73.2969474126,129.92
2020-08-10 09:30:00,58.73436288,18.53335584,61.5890466042,2.75436288,0.80335584,2.869128,55.98,17.73,58.720637769,130.89,59.10436288,2.52335584,59.158203456,2.75436288,0.80335584,2.869128,56.35,1.72,56.3762441104,130.68,64.35436288,40.03335584,75.7901946264,2.75436288,0.80335584,2.869128,61.6,39.23,73.0311775888,129.76
2020-08-10 10:00:00,58.62527008,17.82487044,61.2751850112,4.6452700799999995,1.35487044,4.838823,53.98,16.47,56.4367017109,130.83,58.97527008,4.24487044,59.127839518,4.6452700799999995,1.35487044,4.838823,54.33,2.89,54.4068102355,130.64,64.19527008,41.81487044,76.6127671512,4.6452700799999995,1.35487044,4.838823,59.55,40.46,71.9945421542,129.41
2020-08-10 10:30:00,58.87547904,15.56701472,60.8987190299,5.47547904,1.59701472,5.703624,53.4,13.97,55.1971095258,130.92,59.14547904,5.05701472,59.3612760034,5.47547904,1.59701472,5.703624,53.67,3.46,53.7814140759,130.73,64.21547904,42.51701472,77.0150913071,5.47547904,1.59701472,5.703624,58.74,40.92,71.5879459127,129.49
2020-08-10 11:00:00,59.00680704,5.44281872,59.2572995729,6.14680704,1.79281872,6.402924,52.86,3.65,52.9858669836,131.17,58.83680704,5.45281872,59.0889422367,6.14680704,1.79281872,6.402924,52.69,3.66,52.8169641309,130.9,63.35680704,45.75281872,78.1498907173,6.14680704,1.79281872,6.402924,57.21,43.96,72.1489133667,130.05
2020-08-10 11:30:00,58.87394944,5.17615192,59.1010530478,6.60394944,1.9261519200000001,6.8791139999999995,52.27,3.25,52.3709404155,130.96,58.70394944,5.17615192,58.9317081761,6.60394944,1.9261519200000001,6.8791139999999995,52.1,3.25,52.2012691417,130.78,63.17394944,45.75615192,78.0036750825,6.60394944,1.9261519200000001,6.8791139999999995,56.57,43.83,71.5627962003,129.8
2020-08-10 12:00:00,58.67664672,5.08277196,58.8963788454,6.62664672,1.9327719600000002,6.902757,52.05,3.15,52.1452298873,130.96,58.49664672,5.09277196,58.7179189321,6.62664672,1.9327719600000002,6.902757,51.87,3.16,51.9661668781,130.73,62.93664672,45.69277196,77.7743589478,6.62664672,1.9327719600000002,6.902757,56.31,43.76,71.3144704811,129.8
2020-08-10 12:30:00,59.49604736,4.47093048,59.6637986623,6.58604736,1.92093048,6.860466,52.91,2.55,52.9714130452,130.65,59.30604736,4.47093048,59.4743345723,6.58604736,1.92093048,6.860466,52.72,2.55,52.7816341164,130.46,63.94604736,45.56093048,78.5168476136,6.58604736,1.92093048,6.860466,57.36,43.64,72.0737067175,129.37
2020-08-10 13:00:00,59.79656704,4.60274872,59.9734501721,6.38656704,1.86274872,6.652674,53.41,2.74,53.4802365365,130.91,59.60656704,4.61274872,59.784783056,6.38656704,1.86274872,6.652674,53.22,2.75,53.2910020548,130.59,64.29656704,45.79274872,78.9368378418,6.38656704,1.86274872,6.652674,57.91,43.93,72.6870896377,129.64
2020-08-10 13:30:00,59.9385856,4.2641708,60.0900756893,5.8085856,1.6941708,6.05061,54.13,2.5700000000000003,54.1909752634,130.91,59.7585856,4.2741708,59.9112434268,5.8085856,1.6941708,6.05061,53.95,2.58,54.0116552237,130.52,64.5185856,45.4241708,78.9050263335,5.8085856,1.6941708,6.05061,58.71,43.73,73.2063999934,129.58
2020-08-10 14:00:00,59.75952448,4.17694464,59.9053222394,5.98952448,1.7469446400000002,6.239088,53.77,2.43,53.8248808638,130.77,59.57952448,4.18694464,59.7264618296,5.98952448,1.7469446400000002,6.239088,53.59,2.44,53.6455189182,130.45,64.28952448,45.25694464,78.6214601493,5.98952448,1.7469446400000002,6.239088,58.3,43.51,72.7462033374,129.58
2020-08-10 14:30:00,60.01670752,4.08195636,60.1553617666,5.76670752,1.68195636,6.006987,54.25,2.4,54.303061608,130.77,59.83670752,4.08195636,59.9757778987,5.76670752,1.68195636,6.006987,54.07,2.4,54.1232380776,130.45,64.60670752,45.17195636,78.8323049134,5.76670752,1.68195636,6.006987,58.84,43.49,73.1677914112,129.58
2020-08-10 15:00:00,59.88998496,7.43291228,60.3494696205,5.04998496,1.47291228,5.260401,54.84,5.96,55.1629150789,130.95,60.37998496,7.43291228,60.8357688267,5.04998496,1.47291228,5.260401,55.33,5.96,55.6500718778,130.49,64.39998496,47.24291228,79.870212367,5.04998496,1.47291228,5.260401,59.35,45.77,74.9487518242,129.84
2020-08-10 15:30:00,59.75673856,11.69988208,60.8913380048,4.69673856,1.36988208,4.892436,55.06,10.33,56.0206435165,131.21,60.92673856,10.18988208,61.7729808926,4.69673856,1.36988208,4.892436,56.23,8.82,56.9175306913,130.68,64.10673856,49.56988208,81.0360854078,4.69673856,1.36988208,4.892436,59.41,48.2,76.5035169126,130.37
2020-08-10 16:00:00,60.08494112,11.63769116,61.2016013265,3.93494112,1.14769116,4.098897,56.15,10.49,57.12147232,131.62,61.26494112,9.93769116,62.0656967739,3.93494112,1.14769116,4.098897,57.33,8.79,57.9999396551,130.92,64.52494112,49.71769116,81.4574541759,3.93494112,1.14769116,4.098897,60.59,48.57,77.6543173301,130.79
2020-08-10 16:30:00,60.29199424,12.34724832,61.5433108511,3.76199424,1.09724832,3.9187440000000002,56.53,11.25,57.6385582748,132.04,61.49199424,9.26724832,62.1863911723,3.76199424,1.09724832,3.9187440000000002,57.73,8.17,58.3052467622,131.19,64.69199424,50.09724832,81.8216866606,3.76199424,1.09724832,3.9187440000000002,60.93,49.0,78.188649432,131.27
2020-08-10 17:00:00,60.38506048,12.90939264,61.7495582778,4.45506048,1.29939264,4.640688,55.93,11.61,57.1222986232,132.59,61.58506048,9.17939264,62.265407118,4.45506048,1.29939264,4.640688,57.13,7.88,57.6708878031,131.52,64.89506048,52.24939264,83.3148720575,4.45506048,1.29939264,4.640688,60.44,50.95,79.0499595193,131.69
2020-08-10 17:30:00,61.2159312,12.9358966,62.5677844704,2.8659312,0.8358966,2.9853449999999997,58.35,12.1,59.591379410100004,132.76,62.4459312,8.3158966,62.9972099358,2.8659312,0.8358966,2.9853449999999997,59.58,7.48,60.0477043691,131.63,65.9959312,52.0058966,84.0242596881,2.8659312,0.8358966,2.9853449999999997,63.13,51.17,81.2635576381,131.99
2020-08-10 18:00:00,61.792256,12.958158,63.1363347077,1.7422559999999998,0.508158,1.81485,60.05,12.45,61.3270331909,132.67,63.042256,7.628158,63.5020852889,1.7422559999999998,0.508158,1.81485,61.3,7.12,61.7121090225,131.53,66.752256,51.288158,84.1803945828,1.7422559999999998,0.508158,1.81485,65.01,50.78,82.4918692963,131.99
2020-08-10 18:30:00,61.27618304,13.04638672,62.649651351,0.77618304,0.22638672,0.8085239999999999,60.5,12.82,61.8433698952,132.67,62.55618304,6.9863867200000005,62.9451001742,0.77618304,0.22638672,0.8085239999999999,61.78,6.76,62.1487409366,131.51,66.32618304,51.47638672,83.9582095236,0.77618304,0.22638672,0.8085239999999999,65.55,51.25,83.2067605426,131.99
2020-08-10 19:00:00,61.07908032,13.50473176,62.554231133,0.59908032,0.17473176,0.624042,60.48,13.33,61.9315694941,133.0,62.34908032,6.49473176,62.6864367897,0.59908032,0.17473176,0.624042,61.75,6.32,62.0725776813,131.72,66.10908032,52.04473176,84.1371773042,0.59908032,0.17473176,0.624042,65.51,51.87,83.5587039153,132.34
2020-08-10 19:30:00,60.32844096,14.51454528,62.0499219447,0.59844096,0.17454528,0.6233759999999999,59.73,14.34,61.4272618631,133.0,61.58844096,5.53454528,61.8366173989,0.59844096,0.17454528,0.6233759999999999,60.99,5.36,61.2250741118,131.69,65.10844096,51.56454528,83.0542678866,0.59844096,0.17454528,0.6233759999999999,64.51,51.39,82.4771010645,132.43
2020-08-10 20:00:00,59.09475488,15.02638684,60.9752601945,0.36475488,0.10638684,0.379953,58.73,14.92,60.5955386147,132.78,60.35475488,4.80638684,60.5458321528,0.36475488,0.10638684,0.379953,59.99,4.7,60.1738323526,131.56,63.78475488,52.05638684,82.3308105507,0.36475488,0.10638684,0.379953,63.42,51.95,81.9810886729,132.27
2020-08-10 20:30:00,57.95423552,15.15123536,59.902031248,0.24423552,0.07123536,0.25441199999999997,57.71,15.08,59.64771999,132.37,59.19423552,4.52123536,59.3666496274,0.24423552,0.07123536,0.25441199999999997,58.95,4.45,59.1177215393,131.32,62.51423552,52.06123536,81.3535608923,0.24423552,0.07123536,0.25441199999999997,62.27,51.99,81.1203611925,131.81
2020-08-10 21:00:00,57.3369728,15.4462004,59.3810875335,0.2269728,0.06620039999999999,0.23643000000000003,57.11,15.38,59.1447081318,132.59,58.5669728,4.2662004,58.7221488777,0.2269728,0.06620039999999999,0.23643000000000003,58.34,4.2,58.4909873399,131.47,61.8269728,52.5162004,81.1204405194,0.2269728,0.06620039999999999,0.23643000000000003,61.6,52.45,80.9046506698,132.01
2020-08-10 21:30:00,57.5525872,15.7620046,59.6719455224,0.2125872,0.0620046,0.221445,57.34,15.7,59.4505306957,132.59,58.7725872,3.9320046,58.9039698692,0.2125872,0.0620046,0.221445,58.56,3.87,58.68773722,131.52,62.0725872,52.8820046,81.5445429947,0.2125872,0.0620046,0.221445,61.86,52.82,81.342559586,132.11
2020-08-10 22:00:00,55.54162816,17.12172488,58.1207873444,0.21162816,0.06172488,0.220446,55.33,17.06,57.9003670109,133.14,56.74162816,2.6917248799999998,56.8054376717,0.21162816,0.06172488,0.220446,56.53,2.63,56.5911459506,131.9,59.76162816,53.95172488,80.5123643788,0.21162816,0.06172488,0.220446,59.55,53.89,80.3139751226,132.6
2020-08-10 22:30:00,52.79162816,17.95172488,55.7603840549,0.21162816,0.06172488,0.220446,52.58,17.89,55.5401521424,132.97,53.961628160000004,1.8317248799999999,53.9927081161,0.21162816,0.06172488,0.220446,53.75,1.77,53.7791353594,131.81,56.61162816,54.41172488,78.5207758962,0.21162816,0.06172488,0.220446,56.4,54.35,78.3254907422,132.43
2020-08-10 23:00:00,50.08226752,18.27191136,53.3113146029,0.21226752000000002,0.06191136,0.221112,49.87,18.21,53.0906865655,133.4,51.20226752,1.66191136,51.2292313875,0.21226752000000002,0.06191136,0.221112,50.99,1.6,51.0150967852,132.11,53.51226752,55.09191136,76.8028741157,0.21226752000000002,0.06191136,0.221112,53.3,55.03,76.6106448217,132.81
2020-08-10 23:30:00,46.60226752,22.83191136,51.8947734782,0.21226752000000002,0.06191136,0.221112,46.39,22.77,51.6769290883,132.97,47.27226752,3.33191136,47.3895443088,0.21226752000000002,0.06191136,0.221112,47.06,3.27,47.1734724183,131.83,50.06226752,49.09191136,70.1159496136,0.21226752000000002,0.06191136,0.221112,49.85,49.03,69.9211227027,132.32
2020-08-11 00:00:00,43.98226752,25.44191136,50.8107341991,0.21226752000000002,0.06191136,0.221112,43.77,25.38,50.5960205945,132.67,44.34226752,5.41191136,44.6713048095,0.21226752000000002,0.06191136,0.221112,44.13,5.35,44.4531146265,131.64,47.60226752,45.15191136,65.6099914076,0.21226752000000002,0.06191136,0.221112,47.39,45.09,65.4134558023,131.76
2020-08-11 00:30:00,42.1025872,25.7820046,49.3694197872,0.2125872,0.0620046,0.221445,41.89,25.72,49.1557778903,133.14,42.4725872,5.6120046,42.8417466858,0.2125872,0.0620046,0.221445,42.26,5.55,42.6228823521,131.97,45.4425872,45.6920046,64.4421291997,0.2125872,0.0620046,0.221445,45.23,45.63,64.2483447258,132.22
2020-08-11 01:00:00,40.72034944,26.14135192,48.3892254404,0.21034944,0.061351920000000004,0.219114,40.51,26.08,48.179108543,133.08,41.08034944,6.01135192,41.5178451033,0.21034944,0.061351920000000004,0.219114,40.87,5.95,41.3008401852,131.94,43.87034944,46.10135192,63.6391562549,0.21034944,0.061351920000000004,0.219114,43.66,46.04,63.4498006301,132.13
2020-08-11 01:30:00,40.27034944,26.32135192,48.1094025209,0.21034944,0.061351920000000004,0.219114,40.06,26.26,47.8998037574,133.18,40.63034944,6.19135192,41.0993690245,0.21034944,0.061351920000000004,0.219114,40.42,6.13,40.882188053,131.99,43.38034944,46.33135192,63.4700629295,0.21034944,0.061351920000000004,0.219114,43.17,46.27,63.2816071224,132.25
2020-08-11 02:00:00,39.8225872,26.2820046,47.7135433299,0.2125872,0.0620046,0.221445,39.61,26.22,47.5020052208,133.25,40.1825872,6.1020046,40.6432623472,0.2125872,0.0620046,0.221445,39.97,6.04,40.4237863145,132.04,42.8425872,46.3220046,63.0968730458,0.2125872,0.0620046,0.221445,42.63,46.26,62.907110091,132.25
2020-08-11 02:30:00,39.12226752,26.68191136,47.3547907791,0.21226752000000002,0.06191136,0.221112,38.91,26.62,47.1445914183,133.69,39.50226752,6.38191136,40.01447153,0.21226752000000002,0.06191136,0.221112,39.29,6.32,39.7950562256,132.36,42.05226752,46.90191136,62.9935115134,0.21226752000000002,0.06191136,0.221112,41.84,46.84,62.8058213862,132.73
2020-08-11 03:00:00,38.52226752,26.76191136,46.9059164128,0.21226752000000002,0.06191136,0.221112,38.31,26.7,46.696317842,133.85,38.87226752,6.40191136,39.3959090669,0.21226752000000002,0.06191136,0.221112,38.66,6.34,39.17641127,132.48,41.35226752,47.07191136,62.6560042464,0.21226752000000002,0.06191136,0.221112,41.14,47.01,62.469510163,132.91
2020-08-11 03:30:00,38.14162816,26.77172488,46.5994533417,0.21162816,0.06172488,0.220446,37.93,26.71,46.390828835,133.93,38.67162816,6.41172488,39.1995540852,0.21162816,0.06172488,0.220446,38.46,6.35,38.9806888087,132.53,40.92162816,47.10172488,62.3951291203,0.21162816,0.06172488,0.220446,40.71,47.04,62.2098521136,132.91
2020-08-11 04:00:00,37.94226752,26.90191136,46.5115953218,0.21226752000000002,0.06191136,0.221112,37.73,26.84,46.3026835075,134.01,38.31226752,6.48191136,38.8567242238,0.21226752000000002,0.06191136,0.221112,38.1,6.42,38.6371116933,132.6,40.67226752,46.92191136,62.0958864249,0.21226752000000002,0.06191136,0.221112,40.46,46.86,61.9101865609,133.11
2020-08-11 04:30:00,37.90162816,27.09172488,46.5885712826,0.21162816,0.06172488,0.220446,37.69,27.03,46.3805670513,133.76,38.25162816,6.74172488,38.8411883347,0.21162816,0.06172488,0.220446,38.04,6.68,38.6220662316,132.44,40.61162816,46.74172488,61.920054801,0.21162816,0.06172488,0.220446,40.4,46.68,61.7347746412,132.83
2020-08-11 05:00:00,37.73162816,26.88172488,46.3282084278,0.21162816,0.06172488,0.220446,37.52,26.82,46.1200910667,133.76,38.09162816,6.54172488,38.6492729593,0.21162816,0.06172488,0.220446,37.88,6.48,38.4302589114,132.44,40.49162816,47.21172488,62.1974188949,0.21162816,0.06172488,0.220446,40.28,47.15,62.01290914,132.83
2020-08-11 05:30:00,38.46226752,26.65191136,46.7939141547,0.21226752000000002,0.06191136,0.221112,38.25,26.59,46.5842312376,133.19,38.82226752,6.48191136,39.3596700986,0.21226752000000002,0.06191136,0.221112,38.61,6.42,39.1401136943,132.09,41.34226752,46.79191136,62.4392989424,0.21226752000000002,0.06191136,0.221112,41.13,46.73,62.2524682242,132.18
2020-08-11 06:00:00,38.94290688,26.28209784,46.9818971854,0.21290688,0.06209784,0.221778,38.73,26.22,46.7707312323,133.19,39.29290688,6.10209784,39.7639048526,0.21290688,0.06209784,0.221778,39.08,6.04,39.5440008092,132.09,41.85290688,46.36209784,62.4588659073,0.21290688,0.06209784,0.221778,41.64,46.3,62.2702143886,132.24
2020-08-11 06:30:00,42.30798176,25.24524468,49.2675116031,0.25798176,0.07524468000000001,0.268731,42.05,25.17,49.007462697,132.97,42.66798176,5.16524468,42.9794883645,0.25798176,0.07524468000000001,0.268731,42.41,5.09,42.7143559006,131.93,45.68798176,45.03524468,64.1526690067,0.25798176,0.07524468000000001,0.268731,45.43,44.96,63.9162459786,131.99
2020-08-11 07:00:00,44.90128832,24.16412576,50.9904958452,0.39128832,0.11412576,0.40759199999999995,44.51,24.05,50.5919222801,132.57,45.26128832,4.18412576,45.4542751428,0.39128832,0.11412576,0.40759199999999995,44.87,4.07,45.0542095702,131.66,48.63128832,43.89412576,65.5110409007,0.39128832,0.11412576,0.40759199999999995,48.24,43.78,65.144347414,131.59
2020-08-11 07:30:00,48.55326592,21.67720256,53.1725562892,0.81326592,0.23720256,0.847152,47.74,21.44,52.3333660297,131.66,48.90326592,2.06720256,48.9469380459,0.81326592,0.23720256,0.847152,48.09,1.83,48.1248064931,131.07,53.11326592,44.43720256,69.2508771645,0.81326592,0.23720256,0.847152,52.3,44.2,68.4757621352,130.4
2020-08-11 08:00:00,52.22409472,20.20536096,55.9965416865,1.18409472,0.34536096,1.233432,51.04,19.86,54.767702161,130.84,52.58409472,1.04536096,52.5944844737,1.18409472,0.34536096,1.233432,51.4,0.7000000000000001,51.404766316,130.51,57.22409472,42.54536096,71.3071157441,1.18409472,0.34536096,1.233432,56.04,42.2,70.1521318279,129.63
2020-08-11 08:30:00,56.47852032,6.5379017600000005,56.8556718099,1.15852032,0.33790176,1.206792,55.32,6.2,55.6663489013,131.02,56.30852032,5.9979017599999995,56.6270631955,1.15852032,0.33790176,1.206792,55.15,5.66,55.4396798331,130.66,61.02852032,44.96790176,75.8062825968,1.15852032,0.33790176,1.206792,59.87,44.63,74.6743182091,130.07
2020-08-11 09:00:00,58.52057792,5.48766856,58.7773131941,1.50057792,0.43766856,1.563102,57.02,5.05,57.2431908614,131.02,58.33057792,5.48766856,58.5881457865,1.50057792,0.43766856,1.563102,56.83,5.05,57.0539341325,130.63,63.24057792,44.16766856,77.1372390074,1.50057792,0.43766856,1.563102,61.74,43.73,75.658049803,130.07
2020-08-11 09:30:00,60.22193568,5.30473124,60.4551214586,2.3819356799999998,0.69473124,2.481183,57.84,4.61,58.0234237184,131.4,60.01193568,5.30473124,60.2459342826,2.3819356799999998,0.69473124,2.481183,57.63,4.61,57.8140899781,130.95,65.04193568,44.12473124,78.5967257842,2.3819356799999998,0.69473124,2.481183,62.66,43.43,76.2393631925,130.47
