Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-11 10:00:00,60.65246368,5.49363524,60.9007502302,3.85246368,1.12363524,4.012983,56.8,4.37,56.9678584818,131.29,60.46246368,5.50363524,60.7124329533,3.85246368,1.12363524,4.012983,56.61,4.38,56.7791907304,130.86,65.35246368,44.19363524,78.8924705201,3.85246368,1.12363524,4.012983,61.5,43.07,75.0817880714,130.34
2020-08-11 10:30:00,60.5031616,5.4563388,60.7486970782,5.2331616,1.5263388,5.45121,55.27,3.93,55.409546109,131.15,60.2931616,5.4563388,60.5395487993,5.2331616,1.5263388,5.45121,55.06,3.93,55.2000769927,130.79,64.9531616,44.0863388,78.5017099854,5.2331616,1.5263388,5.45121,59.72,42.56,73.3337030294,130.19
2020-08-11 11:00:00,60.0074864,5.6213502,60.2702082468,6.1074864,1.7813501999999999,6.361965,53.9,3.84,54.0366135134,130.94,59.8174864,5.6213502,60.0810390829,6.1074864,1.7813501999999999,6.361965,53.71,3.84,53.8470955577,130.67,64.2774864,44.0513502,77.9237878465,6.1074864,1.7813501999999999,6.361965,58.17,42.27,71.9062014015,130.0
2020-08-11 11:30:00,60.62700704,4.38454372,60.7853453248,5.94700704,1.73454372,6.194799,54.68,2.65,54.7441768593,130.79,60.42700704,4.38454372,60.5858680176,5.94700704,1.73454372,6.194799,54.48,2.65,54.5444121794,130.59,65.04700704,43.73454372,78.3825455013,5.94700704,1.73454372,6.194799,59.1,42.0,72.5038619661,129.76
2020-08-11 12:00:00,61.21529888,3.8961288400000003,61.3391607124,5.81529888,1.69612884,6.057603,55.4,2.2,55.4436651025,130.59,61.02529888,3.91612884,61.1508231219,5.81529888,1.69612884,6.057603,55.21,2.22,55.2546151919,130.45,65.75529888,43.22612884,78.690898745,5.81529888,1.69612884,6.057603,59.94,41.53,72.9214954592,129.59
2020-08-11 12:30:00,61.35219104,3.78230572,61.4686682951,6.76219104,1.97230572,7.043949,54.59,1.81,54.6199981692,130.77,61.15219104,3.79230572,61.2696666522,6.76219104,1.97230572,7.043949,54.39,1.82,54.4204419313,130.54,65.88219104,44.22230572,79.3478129467,6.76219104,1.97230572,7.043949,59.12,42.25,72.6652385945,129.59
2020-08-11 13:00:00,61.38032288,3.73051084,61.4935829821,6.79032288,1.98051084,7.073253,54.59,1.75,54.6180428064,131.06,61.19032288,3.74051084,61.3045433512,6.79032288,1.98051084,7.073253,54.4,1.76,54.428463142,130.7,65.98032288,44.87051084,79.7920155805,6.79032288,1.98051084,7.073253,59.19,42.89,73.095883605,129.85
2020-08-11 13:30:00,61.21427904,3.38666472,61.3078906529,6.67427904,1.94666472,6.952374,54.54,1.44,54.5590065892,131.2,61.01427904,3.39666472,61.1087520572,6.67427904,1.94666472,6.952374,54.34,1.45,54.3593423433,130.75,65.75427904,44.61666472,79.462393513,6.67427904,1.94666472,6.952374,59.08,42.67,72.877810752,129.96
2020-08-11 14:00:00,61.07833504,3.3503477200000003,61.1701548233,6.61833504,1.9303477199999999,6.894099,54.46,1.42,54.4785095244,131.2,60.88833504,3.36034772,60.9809911427,6.61833504,1.9303477199999999,6.894099,54.27,1.43,54.2888367899,130.73,65.61833504,44.52034772,79.2958211669,6.61833504,1.9303477199999999,6.894099,59.0,42.59,72.7661191764,129.96
2020-08-11 14:30:00,61.305528,3.155779,61.3866981068,6.465528,1.8857789999999999,6.734925,54.84,1.27,54.8547035358,131.27,61.105528,3.175779,61.1879982057,6.465528,1.8857789999999999,6.734925,54.64,1.29,54.6552257337,130.73,65.875528,44.335779,79.405582227,6.465528,1.8857789999999999,6.734925,59.41,42.45,73.0174677731,130.05
2020-08-11 15:00:00,60.90660704,3.37109372,60.9998283112,6.34660704,1.8510937200000002,6.6110489999999995,54.56,1.52,54.5811689138,131.27,60.71660704,3.38109372,60.8106747635,6.34660704,1.8510937200000002,6.6110489999999995,54.37,1.53,54.3915232366,130.68,65.40660704,44.21109372,78.9471028753,6.34660704,1.8510937200000002,6.6110489999999995,59.06,42.36,72.680487065,130.05
2020-08-11 15:30:00,60.90499936,3.7835414800000002,61.0224068124,5.63499936,1.64354148,5.869791,55.27,2.14,55.3114138311,131.2,60.71499936,3.79354148,60.8333962906,5.63499936,1.64354148,5.869791,55.08,2.15,55.1219457204,130.64,65.43499936,43.75354148,78.7153830791,5.63499936,1.64354148,5.869791,59.8,42.11,73.1388549268,130.16
2020-08-11 16:00:00,61.14327168,3.85095424,61.2644229573,5.04327168,1.47095424,5.253408,56.1,2.38,56.150462153,131.37,60.94327168,3.86095424,61.0654512037,5.04327168,1.47095424,5.253408,55.9,2.39,55.9510688012,130.72,65.76327168,43.92095424,79.0813386546,5.04327168,1.47095424,5.253408,60.72,42.45,74.0872519399,130.34
2020-08-11 16:30:00,61.3025136,4.2623998,61.4505185148,3.8825136000000002,1.1323998,4.044285,57.42,3.13,57.5052458477,132.01,61.1025136,4.2623998,61.2510017901,3.8825136000000002,1.1323998,4.044285,57.22,3.13,57.3055433619,131.14,66.0725136,44.7723998,79.8131871139,3.8825136000000002,1.1323998,4.044285,62.19,43.64,75.9739804143,130.98
2020-08-11 17:00:00,62.33792928,4.60314604,62.5076505748,2.78792928,0.81314604,2.904093,59.55,3.79,59.6704834906,132.24,62.12792928,4.61314604,62.298962375,2.78792928,0.81314604,2.904093,59.34,3.8,59.4615472385,131.25,67.21792928,44.23314604,80.4662738375,2.78792928,0.81314604,2.904093,64.43,43.42,77.6950532531,131.32
2020-08-11 17:30:00,63.03833984,4.74034912,63.216320674,1.8183398400000002,0.53034912,1.894104,61.22,4.21,61.364586693,132.35,62.80833984,4.73034912,62.9862187804,1.8183398400000002,0.53034912,1.894104,60.99,4.2,61.1344428289,131.34,68.13833984,44.38034912,81.3169646763,1.8183398400000002,0.53034912,1.894104,66.32,43.85,79.5057538798,131.47
2020-08-11 18:00:00,62.96151712,4.77710916,63.1424849842,1.36151712,0.39710916,1.418247,61.6,4.38,61.7555212107,132.5,62.75151712,4.78710916,62.9338487221,1.36151712,0.39710916,1.418247,61.39,4.39,61.5467643341,131.39,68.22151712,45.08710916,81.7742184956,1.36151712,0.39710916,1.418247,66.86,44.69,80.420493035,131.55
2020-08-11 18:30:00,61.8036352,5.2193936,62.0236357648,1.1636351999999999,0.33939359999999996,1.21212,60.64,4.88,60.8360419488,132.81,61.6036352,5.2093936,61.823504038,1.1636351999999999,0.33939359999999996,1.21212,60.44,4.87,60.6358845899,131.61,67.1536352,47.1893936,82.0758770219,1.1636351999999999,0.33939359999999996,1.21212,65.99,46.85,80.9296150986,131.73
2020-08-11 19:00:00,60.86152736,5.47419548,61.1072199396,1.11152736,0.32419548,1.157841,59.75,5.15,59.9715349145,132.72,60.65152736,5.46419548,60.8971690914,1.11152736,0.32419548,1.157841,59.54,5.14,59.7614524589,131.51,66.10152736,47.48419548,81.3889472822,1.11152736,0.32419548,1.157841,64.99,47.16,80.297980672,131.65
2020-08-11 19:30:00,59.88851072,6.40414896,60.2299496942,0.76851072,0.22414896,0.8005319999999999,59.12,6.18,59.4421298407,133.08,59.67851072,6.40414896,60.0211443215,0.76851072,0.22414896,0.8005319999999999,58.91,6.18,59.2332719002,131.76,64.89851072,47.19414896,80.2440302436,0.76851072,0.22414896,0.8005319999999999,64.13,46.97,79.4911177428,132.2
2020-08-11 20:00:00,58.88686272,7.32158496,59.3402747494,0.41686272,0.12158496,0.434232,58.47,7.2,58.9116363718,132.85,58.69686272,7.30158496,59.1492589649,0.41686272,0.12158496,0.434232,58.28,7.18,58.7206164818,131.59,63.68686272,46.61158496,78.9218368742,0.41686272,0.12158496,0.434232,63.27,46.49,78.5137758613,132.13
2020-08-11 20:30:00,58.59345632,7.37517476,59.055789947,0.22345632,0.06517476,0.232767,58.37,7.31,58.8259551559,133.09,58.39345632,7.37517476,58.8573609987,0.22345632,0.06517476,0.232767,58.17,7.31,58.6275106072,131.77,63.36345632,46.87517476,78.8175716804,0.22345632,0.06517476,0.232767,63.14,46.81,78.5992092836,132.38
2020-08-11 21:00:00,58.31628352,7.27724936,58.7685909465,0.19628352000000002,0.05724936,0.20446199999999998,58.12,7.22,58.5667380003,132.47,58.11628352,7.26724936,58.5688938212,0.19628352000000002,0.05724936,0.20446199999999998,57.92,7.21,58.3670326469,131.33,63.14628352,47.18724936,78.829497173,0.19628352000000002,0.05724936,0.20446199999999998,62.95,47.13,78.6380276965,131.69
2020-08-11 21:30:00,58.84628352,7.45724936,59.3169086529,0.19628352000000002,0.05724936,0.20446199999999998,58.65,7.4,59.1149938679,132.3,58.64628352,7.43724936,59.1159813312,0.19628352000000002,0.05724936,0.20446199999999998,58.45,7.38,58.914063686,131.25,63.84628352,47.83724936,79.779385468,0.19628352000000002,0.05724936,0.20446199999999998,63.65,47.78,79.5880072624,131.38
2020-08-11 22:00:00,56.88564416,8.16706288,57.4689257563,0.19564416,0.05706288,0.20379599999999998,56.69,8.11,57.2671651123,132.18,56.68564416,8.15706288,57.2695375279,0.19564416,0.05706288,0.20379599999999998,56.49,8.1,57.0677676101,131.19,61.66564416,48.58706288,78.5070337548,0.19564416,0.05706288,0.20379599999999998,61.47,48.53,78.3180809264,131.2
2020-08-11 22:30:00,54.0550048,9.2568764,54.8418937001,0.19500479999999998,0.0568764,0.20313,53.86,9.2,54.640091508,132.54,53.8750048,9.2468764,54.6627923304,0.19500479999999998,0.0568764,0.20313,53.68,9.19,54.4609814454,131.47,58.425004799999996,49.3768764,76.495471166,0.19500479999999998,0.0568764,0.20313,58.23,49.32,76.3098637137,131.61
2020-08-11 23:00:00,50.96564416,9.85706288,51.910100879,0.19564416,0.05706288,0.20379599999999998,50.77,9.8,51.7071842204,132.18,50.78564416,9.84706288,51.7314826784,0.19564416,0.05706288,0.20379599999999998,50.59,9.79,51.528557131,131.29,54.91564416,49.73706288,74.0911829939,0.19564416,0.05706288,0.20379599999999998,54.72,49.68,73.907921091,131.24
2020-08-11 23:30:00,48.11992992,10.63372956,49.280867077,0.14992992,0.04372956,0.15617699999999998,47.97,10.59,49.1250343511,133.03,47.95992992,10.61372956,49.1203230151,0.14992992,0.04372956,0.15617699999999998,47.81,10.57,48.964487131,131.84,51.66992992,50.82372956,72.4764316473,0.14992992,0.04372956,0.15617699999999998,51.52,50.78,72.3389162208,132.14
2020-08-12 00:00:00,45.16756224,11.89762232,46.7082658164,0.19756224,0.057622320000000005,0.20579399999999998,44.97,11.84,46.5025429412,133.42,45.01756224,11.88762232,46.5606751933,0.19756224,0.057622320000000005,0.20579399999999998,44.82,11.83,46.3549490346,132.09,48.13756224,50.79762232,69.9830217394,0.19756224,0.057622320000000005,0.20579399999999998,47.94,50.74,69.8053808814,132.65
2020-08-12 00:30:00,43.1166032,12.4873426,44.888475099,0.19660319999999998,0.0573426,0.20479499999999998,42.92,12.43,44.6836804661,133.23,42.9766032,12.4673426,44.7484419183,0.19660319999999998,0.0573426,0.20479499999999998,42.78,12.41,44.543647134,131.99,45.6866032,50.1973426,67.8751715729,0.19660319999999998,0.0573426,0.20479499999999998,45.49,50.14,67.7005147691,132.59
2020-08-12 01:00:00,41.89564416,12.75706288,43.794835916,0.19564416,0.05706288,0.20379599999999998,41.7,12.7,43.5910541281,133.16,41.74564416,12.73706288,43.6455218452,0.19564416,0.05706288,0.20379599999999998,41.55,12.68,43.4417414476,131.97,44.29564416,50.46706288,67.149300274,0.19564416,0.05706288,0.20379599999999998,44.1,50.41,66.9774447109,132.48
2020-08-12 01:30:00,41.48372608,13.00650344,43.4749199104,0.19372608,0.05650344,0.20179799999999998,41.29,12.95,43.2731625838,133.16,41.34372608,12.99650344,43.3383523896,0.19372608,0.05650344,0.20179799999999998,41.15,12.94,43.1365981505,131.97,43.84372608,50.69650344,67.0254263516,0.19372608,0.05650344,0.20179799999999998,43.65,50.64,66.8560550736,132.48
2020-08-12 02:00:00,41.03372608,13.09650344,43.0730203069,0.19372608,0.05650344,0.20179799999999998,40.84,13.04,42.8712864281,133.24,40.90372608,13.07650344,42.9430989735,0.19372608,0.05650344,0.20179799999999998,40.71,13.02,42.7413675495,132.05,43.32372608,50.88650344,66.8309918661,0.19372608,0.05650344,0.20179799999999998,43.13,50.83,66.6624767017,132.57
2020-08-12 02:30:00,40.76436544,12.96668992,42.7769626926,0.19436544,0.05668992,0.20246399999999998,40.57,12.91,42.5745581304,133.58,40.62436544,12.94668992,42.6374934452,0.19436544,0.05668992,0.20246399999999998,40.43,12.89,42.4350916106,132.26,43.00436544,50.94668992,66.6703881847,0.19436544,0.05668992,0.20246399999999998,42.81,50.89,66.5017909533,132.87
2020-08-12 03:00:00,40.01564416,13.15706288,42.123153742,0.19564416,0.05706288,0.20379599999999998,39.82,13.1,41.9194751876,133.7,39.88564416,13.14706288,41.9965459583,0.19564416,0.05706288,0.20379599999999998,39.69,13.09,41.7928725981,132.37,42.13564416,51.02706288,66.1753251215,0.19564416,0.05706288,0.20379599999999998,41.94,50.97,66.0068519171,133.0
2020-08-12 03:30:00,39.66564416,13.62706288,41.9411512642,0.19564416,0.05706288,0.20379599999999998,39.47,13.57,41.7375825845,133.83,39.52564416,13.60706288,41.8022571936,0.19564416,0.05706288,0.20379599999999998,39.33,13.55,41.5986946911,132.47,41.62564416,50.58706288,65.5114126131,0.19564416,0.05706288,0.20379599999999998,41.43,50.53,65.34313889,133.25
2020-08-12 04:00:00,39.33564416,13.70706288,41.6554495148,0.19564416,0.05706288,0.20379599999999998,39.14,13.65,41.4519251664,134.01,39.20564416,13.68706288,41.5261149674,0.19564416,0.05706288,0.20379599999999998,39.01,13.63,41.3225967238,132.57,41.25564416,50.73706288,65.3932544285,0.19564416,0.05706288,0.20379599999999998,41.06,50.68,65.225654462,133.41
2020-08-12 04:30:00,39.3350048,13.8268764,41.6944254499,0.19500479999999998,0.0568764,0.20313,39.14,13.77,41.4915955345,133.92,39.1950048,13.8068764,41.5557244817,0.19500479999999998,0.0568764,0.20313,39.0,13.75,41.3529019538,132.55,41.2650048,50.8268764,65.468862719,0.19500479999999998,0.0568764,0.20313,41.07,50.77,65.3018973691,133.31
2020-08-12 05:00:00,39.31564416,13.90706288,41.7028329213,0.19564416,0.05706288,0.20379599999999998,39.12,13.85,41.499360236,133.76,39.18564416,13.88706288,41.5736121075,0.19564416,0.05706288,0.20379599999999998,38.99,13.83,41.370146241,132.43,41.26564416,50.80706288,65.4538847314,0.19564416,0.05706288,0.20379599999999998,41.07,50.75,65.2863492623,133.15
2020-08-12 05:30:00,39.95628352,13.30724936,42.1139819806,0.19628352000000002,0.05724936,0.20446199999999998,39.76,13.25,41.9096659495,133.53,39.81628352,13.29724936,41.9780094083,0.19628352000000002,0.05724936,0.20446199999999998,39.62,13.24,41.7736998601,132.3,42.07628352,51.29724936,66.3462239073,0.19628352000000002,0.05724936,0.20446199999999998,41.88,51.24,66.1775792848,132.74
2020-08-12 06:00:00,40.23692288,12.98743584,42.2810058129,0.19692288,0.05743584,0.20512799999999998,40.04,12.93,42.0759610704,133.4,40.10692288,12.96743584,42.1511524773,0.19692288,0.05743584,0.20512799999999998,39.91,12.91,41.9461106659,132.24,42.41692288,50.87743584,66.2397827915,0.19692288,0.05743584,0.20512799999999998,42.22,50.82,66.0696662622,132.63
2020-08-12 06:30:00,43.76007968,11.72002324,45.3023566533,0.24007968000000002,0.07002324,0.250083,43.52,11.65,45.0523351226,133.2,43.62007968,11.70002324,45.1619518523,0.24007968000000002,0.07002324,0.250083,43.38,11.63,44.9119282597,132.08,46.39007968,49.20002324,67.6216073421,0.24007968000000002,0.07002324,0.250083,46.15,49.13,67.4060783609,132.45
2020-08-12 07:00:00,46.93214752,10.70687636,48.137964978,0.33214752000000003,0.09687636000000001,0.345987,46.6,10.61,47.7925946146,132.92,46.78214752,10.70687636,47.9917339546,0.33214752000000003,0.09687636000000001,0.345987,46.45,10.61,47.646349283,131.92,49.94214752,47.89687636,69.1977518707,0.33214752000000003,0.09687636000000001,0.345987,49.61,47.8,68.8911612618,132.18
2020-08-12 07:30:00,50.60294656,8.72377608,51.3494154752,0.49294656000000003,0.14377608,0.513486,50.11,8.58,50.8392417331,132.12,50.42294656,8.70377608,51.1686354894,0.49294656000000003,0.14377608,0.513486,49.93,8.56,50.6584494433,131.35,54.25294656,46.91377608,71.7236683148,0.49294656000000003,0.14377608,0.513486,53.76,46.77,71.2570733331,131.2
2020-08-12 08:00:00,53.8809376,6.8661068,54.3166536087,1.4609376,0.4261068,1.5218099999999999,52.42,6.44,52.8141079637,130.83,53.7009376,6.8661068,54.1381023098,1.4609376,0.4261068,1.5218099999999999,52.24,6.44,52.6354557309,130.52,58.0109376,45.8361068,73.9338729394,1.4609376,0.4261068,1.5218099999999999,56.55,45.41,72.5256547713,129.76
2020-08-12 08:30:00,56.87346432,13.78559376,58.5203685829,2.21346432,0.64559376,2.305692,54.66,13.14,56.2172144454,130.83,57.82346432,5.16559376,58.0537370447,2.21346432,0.64559376,2.305692,55.61,4.52,55.7933911857,130.54,61.72346432,43.51559376,75.5208113565,2.21346432,0.64559376,2.305692,59.51,42.87,73.3435545907,129.76
2020-08-12 09:00:00,58.8998672,16.8845446,61.272197631,2.9298672,0.8545446,3.051945,55.97,16.03,58.2202868423,132.74,60.0898672,4.2845446,60.2424224492,2.9298672,0.8545446,3.051945,57.16,3.43,57.2628195254,131.88,64.5698672,38.3145446,75.0817692794,2.9298672,0.8545446,3.051945,61.64,37.46,72.1300298073,131.49
2020-08-12 09:30:00,59.80082528,16.68482404,62.0847973131,3.89082528,1.13482404,4.052943,55.91,15.55,58.0321514335,132.5,60.99082528,4.97482404,61.1933790746,3.89082528,1.13482404,4.052943,57.1,3.84,57.2289751787,131.73,65.51082528,38.27482404,75.8724613029,3.89082528,1.13482404,4.052943,61.62,37.14,71.9472306625,131.22
2020-08-12 10:00:00,60.60481056,16.31890308,62.7634420722,4.62481056,1.34890308,4.817511,55.98,14.97,57.947056008,132.3,61.77481056,5.7189030800000005,62.0389641448,4.62481056,1.34890308,4.817511,57.15,4.37,57.3168334785,131.56,66.29481056,37.71890308,76.2739638195,4.62481056,1.34890308,4.817511,61.67,36.37,71.5958504384,130.98
2020-08-12 10:30:00,61.42360128,16.04146704,63.4837574424,5.11360128,1.49146704,5.326668,56.31,14.55,58.1594239999,132.37,62.61360128,6.28146704,62.9278943985,5.11360128,1.49146704,5.326668,57.5,4.79,57.6991689715,131.6,67.14360128,37.37146704,76.8432803931,5.11360128,1.49146704,5.326668,62.03,35.88,71.659579262,131.06
2020-08-12 11:00:00,62.55953472,15.53403096,64.4593011306,5.73953472,1.67403096,5.978682,56.82,13.86,58.4859983244,131.87,63.74953472,7.02403096,64.1353271446,5.73953472,1.67403096,5.978682,58.01,5.35,58.256180788,131.2,68.29953472,36.10403096,77.2549512622,5.73953472,1.67403096,5.978682,62.56,34.43,71.4085324033,130.63
2020-08-12 11:30:00,63.01074336,15.33813348,64.8506909557,5.89074336,1.71813348,6.136191,57.12,13.62,58.7213657879,131.32,64.20074336,7.23813348,64.6074765352,5.89074336,1.71813348,6.136191,58.31,5.52,58.5706965982,130.78,68.58074336,34.25813348,76.6611901117,5.89074336,1.71813348,6.136191,62.69,32.54,70.6320585853,130.24
2020-08-12 12:00:00,63.29337024,15.48181632,65.1593228395,6.38337024,1.86181632,6.649344,56.91,13.62,58.5171128816,131.55,64.49337024,7.40181632,64.9167288898,6.38337024,1.86181632,6.649344,58.11,5.54,58.3734845628,130.88,68.83337024,34.42181632,76.9603423678,6.38337024,1.86181632,6.649344,62.45,32.56,70.4283756734,130.48
2020-08-12 12:30:00,64.21621728,15.25473004,66.003252574,6.49621728,1.89473004,6.766893,57.72,13.36,59.2459956453,131.69,65.42621728,7.75473004,65.8841843356,6.49621728,1.89473004,6.766893,58.93,5.86,59.2206425159,130.95,69.85621728,34.19473004,77.7764145174,6.49621728,1.89473004,6.766893,63.36,32.3,71.1180680278,130.67
2020-08-12 13:00:00,64.02559776,15.83538268,65.9548065962,6.63559776,1.93538268,6.912081,57.39,13.9,59.0493192171,132.18,65.22559776,7.35538268,65.6390147513,6.63559776,1.93538268,6.912081,58.59,5.42,58.8401606048,131.24,69.60559776,34.95538268,77.8897812157,6.63559776,1.93538268,6.912081,62.97,33.02,71.102329779,131.16
2020-08-12 13:30:00,63.67026336,15.64799348,65.5649459413,6.37026336,1.85799348,6.635691,57.3,13.79,58.9360170015,132.28,64.87026336,7.45799348,65.297570668,6.37026336,1.85799348,6.635691,58.5,5.6,58.7674229484,131.28,69.22026336,34.80799348,77.4792957488,6.37026336,1.85799348,6.635691,62.85,32.95,70.9635469801,131.31
2020-08-12 14:00:00,63.269784,15.481187,65.1362626986,6.209784,1.8111869999999999,6.468525,57.06,13.67,58.6746325084,132.12,64.479784,7.491187,64.9134841721,6.209784,1.8111869999999999,6.468525,58.27,5.68,58.5461809173,131.12,68.799784,34.581187,77.001745258,6.209784,1.8111869999999999,6.468525,62.59,32.77,70.649706298,131.14
2020-08-12 14:30:00,62.83241184,15.58487012,64.7363897224,5.74241184,1.67487012,5.981679,57.09,13.91,58.7601582707,132.06,64.04241184,7.10487012,64.4353140266,5.74241184,1.67487012,5.981679,58.3,5.43,58.5523261707,131.06,68.35241184,34.70487012,76.6582038297,5.74241184,1.67487012,5.981679,62.61,33.03,70.7883676885,131.14
2020-08-12 15:00:00,63.1096048,15.5203014,64.9900144142,5.5896048,1.6303014,5.822505,57.52,13.89,59.1733259163,132.06,64.3196048,7.0703014,64.707037666,5.5896048,1.6303014,5.822505,58.73,5.44,58.9814080876,131.01,68.6996048,34.6303014,76.934345222,5.5896048,1.6303014,5.822505,63.11,33.0,71.2170773059,131.06
2020-08-12 15:30:00,63.3119024,15.9301382,65.2852685418,5.6919024,1.6601382,5.929065,57.62,14.27,59.3607387083,132.19,64.5119024,6.7501382,64.8640880379,5.6919024,1.6601382,5.929065,58.82,5.09,59.0398213073,131.11,68.9119024,35.1601382,77.3633350537,5.6919024,1.6601382,5.929065,63.22,33.5,71.5473158127,131.25
2020-08-12 16:00:00,63.27398144,16.13407792,65.2985849586,4.57398144,1.33407792,4.764564,58.7,14.8,60.5370134711,132.53,64.51398144,5.98407792,64.7909174946,4.57398144,1.33407792,4.764564,59.94,4.65,60.1200973053,131.32,69.04398144,35.52407792,77.6468382174,4.57398144,1.33407792,4.764564,64.47,34.19,72.9749066461,131.64
2020-08-12 16:30:00,63.44876672,17.03505696,65.6958078108,4.50876672,1.31505696,4.696632,58.94,15.72,61.0003442613,132.91,64.67876672,5.20505696,64.8878685301,4.50876672,1.31505696,4.696632,60.17,3.89,60.2956134391,131.58,69.15876672,35.64505696,77.8042743036,4.50876672,1.31505696,4.696632,64.65,34.33,73.1995314193,132.15
2020-08-12 17:00:00,63.88382272,17.14736496,66.1451051129,3.45382272,1.00736496,3.5977319999999997,60.43,16.14,62.5482573698,133.29,65.16382272,4.57736496,65.3243910148,3.45382272,1.00736496,3.5977319999999997,61.71,3.5700000000000003,61.8131782066,131.8,69.87382272,36.19736496,78.6930767702,3.45382272,1.00736496,3.5977319999999997,66.42,35.19,75.1661659259,132.5
2020-08-12 17:30:00,63.71486304,17.54100172,66.0853275209,2.09486304,0.61100172,2.182149,61.62,16.93,63.9034373097,133.75,65.00486304,3.47100172,65.0974659398,2.09486304,0.61100172,2.182149,62.91,2.86,62.9749767765,132.12,70.02486304,37.76100172,79.5573673186,2.09486304,0.61100172,2.182149,67.93,37.15,77.424850016,132.85
2020-08-12 18:00:00,63.49451392,18.38631656,66.1030251545,1.56451392,0.45631656,1.629702,61.93,17.93,64.4733262675,134.09,64.79451392,2.39631656,64.8388106552,1.56451392,0.45631656,1.629702,63.23,1.94,63.2597541886,132.32,69.76451392,38.07631656,79.4788857828,1.56451392,0.45631656,1.629702,68.2,37.62,77.8877679742,133.28
2020-08-12 18:30:00,62.38985984,18.62745912,65.1112651092,0.29985984,0.08745912,0.31235399999999997,62.09,18.54,64.7989174292,133.74,63.68985984,1.3274591199999999,63.7036921548,0.29985984,0.08745912,0.31235399999999997,63.39,1.24,63.4021269359,132.1,68.68985984,38.33745912,78.6642079768,0.29985984,0.08745912,0.31235399999999997,68.39,38.25,78.3597766715,132.97
2020-08-12 19:00:00,62.51969024,18.54032632,65.2108531439,0.06969024,0.020326320000000002,0.07259399999999999,62.45,18.52,65.1382598785,133.22,63.81969024,1.12032632,63.8295228981,0.06969024,0.020326320000000002,0.07259399999999999,63.75,1.1,63.7594894898,131.75,68.95969024,38.21032632,78.8382389166,0.06969024,0.020326320000000002,0.07259399999999999,68.89,38.19,78.7674310867,132.41
2020-08-12 19:30:00,62.71031968,18.78009324,65.4620202596,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,62.71,18.78,65.4616872682,133.32,64.03031968,0.89009324,64.0365060282,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,64.03,0.89,64.0361850831,131.85,69.24031968,38.58009324,79.263140638,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,69.24,38.58,79.2628159984,132.5
2020-08-12 20:00:00,61.58,19.24,64.5156880146,0.0,0.0,0.0,61.58,19.24,64.5156880146,133.69,62.87,0.51,62.8720685201,0.0,0.0,0.0,62.87,0.51,62.8720685201,132.1,67.95,39.19,78.4414342041,0.0,0.0,0.0,67.95,39.19,78.4414342041,132.76
2020-08-12 20:30:00,60.3,19.6,63.4054414069,0.0,0.0,0.0,60.3,19.6,63.4054414069,133.61,61.57,0.17,61.5702346918,0.0,0.0,0.0,61.57,0.17,61.5702346918,132.07,66.48,39.62,77.390792734,0.0,0.0,0.0,66.48,39.62,77.390792734,132.64
2020-08-12 21:00:00,59.82,20.06,63.0938665799,0.0,0.0,0.0,59.82,20.06,63.0938665799,133.98,61.09,0.21,61.0903609418,0.0,0.0,0.0,61.09,0.21,61.0903609418,132.36,65.95,40.26,77.2675229317,0.0,0.0,0.0,65.95,40.26,77.2675229317,132.97
2020-08-12 21:30:00,58.23,20.89,61.8637616056,0.0,0.0,0.0,58.23,20.89,61.8637616056,134.51,59.47,0.93,59.4772712891,0.0,0.0,0.0,59.47,0.93,59.4772712891,132.74,64.16,41.52,76.4226144541,0.0,0.0,0.0,64.16,41.52,76.4226144541,133.5
2020-08-12 22:00:00,55.77,21.7,59.8429853868,0.0,0.0,0.0,55.77,21.7,59.8429853868,134.51,56.97,1.79,56.9981140039,0.0,0.0,0.0,56.97,1.79,56.9981140039,132.74,61.48,42.96,75.00234663,0.0,0.0,0.0,61.48,42.96,75.00234663,133.32
2020-08-12 22:30:00,53.09,22.13,57.5176929301,0.0,0.0,0.0,53.09,22.13,57.5176929301,133.93,54.25,2.39,54.3026205629,0.0,0.0,0.0,54.25,2.39,54.3026205629,132.4,58.51,44.09,73.2621880645,0.0,0.0,0.0,58.51,44.09,73.2621880645,132.68
2020-08-12 23:00:00,50.49749248,23.04801864,55.508629149,0.02749248,0.00801864,0.028638,50.47,23.04,55.4802892927,134.52,51.59749248,3.16801864,51.6946570965,0.02749248,0.00801864,0.028638,51.57,3.16,51.6667252688,132.82,55.49749248,44.90801864,71.3911886001,0.02749248,0.00801864,0.028638,55.47,44.9,71.3647735231,133.29
2020-08-12 23:30:00,47.30756224,23.84762232,52.9784346259,0.19756224,0.057622320000000005,0.20579399999999998,47.11,23.79,52.7760949673,134.64,48.36756224,3.91762232,48.5259604921,0.19756224,0.057622320000000005,0.20579399999999998,48.17,3.86,48.3244089462,132.92,51.78756224,45.41762232,68.8818700382,0.19756224,0.057622320000000005,0.20579399999999998,51.59,45.36,68.6953979536,133.44
2020-08-13 00:00:00,44.91884096,26.29799528,52.0508100699,0.19884096,0.05799528,0.20712599999999998,44.72,26.24,51.8499373192,134.49,45.68884096,6.63799528,46.1685300785,0.19884096,0.05799528,0.20712599999999998,45.49,6.58,45.9634256774,132.83,49.52884096,42.18799528,65.0609947095,0.19884096,0.05799528,0.20712599999999998,49.33,42.13,64.8720725736,133.12
2020-08-13 00:30:00,42.8382016,29.6678088,52.1084484063,0.19820159999999998,0.0578088,0.20646,42.64,29.61,51.9126352635,133.78,43.1882016,9.5278088,44.2266876215,0.19820159999999998,0.0578088,0.20646,42.99,9.47,44.0206883181,132.33,47.9482016,36.5578088,60.2951359641,0.19820159999999998,0.0578088,0.20646,47.75,36.5,60.1025165862,132.11
2020-08-13 01:00:00,41.47692288,29.86743584,51.1116313108,0.19692288,0.05743584,0.20512799999999998,41.28,29.81,50.9183120302,134.15,41.82692288,9.64743584,42.9251033301,0.19692288,0.05743584,0.20512799999999998,41.63,9.59,42.7203113285,132.6,46.34692288,36.80743584,59.1846651892,0.19692288,0.05743584,0.20512799999999998,46.15,36.75,58.9947879054,132.42
2020-08-13 01:30:00,40.74628352,30.16724936,50.6983486382,0.19628352000000002,0.05724936,0.20446199999999998,40.55,30.11,50.5065797694,134.15,41.10628352,9.98724936,42.3021476359,0.19628352000000002,0.05724936,0.20446199999999998,40.91,9.93,42.0978978097,132.58,45.52628352,37.16724936,58.7711401636,0.19628352000000002,0.05724936,0.20446199999999998,45.33,37.11,58.582941203,132.32
2020-08-13 02:00:00,40.27692288,30.29743584,50.400050944,0.19692288,0.05743584,0.20512799999999998,40.08,30.24,50.2082065005,134.08,40.62692288,10.11743584,41.8677605166,0.19692288,0.05743584,0.20512799999999998,40.43,10.06,41.6627951535,132.58,44.99692288,37.32743584,58.4641816419,0.19692288,0.05743584,0.20512799999999998,44.8,37.27,58.2760062118,132.32
2020-08-13 02:30:00,39.66756224,30.42762232,49.9935565259,0.19756224,0.057622320000000005,0.20579399999999998,39.47,30.37,49.8017851086,134.08,40.01756224,10.24762232,41.3088253385,0.19756224,0.057622320000000005,0.20579399999999998,39.82,10.19,41.1031446486,132.61,44.28756224,37.49762232,58.0298186178,0.19756224,0.057622320000000005,0.20579399999999998,44.09,37.44,57.8418680542,132.32
2020-08-13 03:00:00,39.0982016,30.5178088,49.5984477812,0.19820159999999998,0.0578088,0.20646,38.9,30.46,49.4066959025,134.18,39.4582016,10.3178088,40.7848850917,0.19820159999999998,0.0578088,0.20646,39.26,10.26,40.578506626,132.66,43.6382016,37.6078088,57.6076377021,0.19820159999999998,0.0578088,0.20646,43.44,37.55,57.4198232321,132.39
2020-08-13 03:30:00,38.72884096,30.46799528,49.2769911671,0.19884096,0.05799528,0.20712599999999998,38.53,30.41,49.0849162167,134.04,39.08884096,10.29799528,40.4225950971,0.19884096,0.05799528,0.20712599999999998,38.89,10.24,40.2155405285,132.56,43.21884096,37.56799528,57.2644958354,0.19884096,0.05799528,0.20712599999999998,43.02,37.51,57.0764443532,132.24
2020-08-13 04:00:00,38.5582016,30.5478088,49.192515011,0.19820159999999998,0.0578088,0.20646,38.36,30.49,49.0013234515,134.04,38.9182016,10.3778088,40.2780998964,0.19820159999999998,0.0578088,0.20646,38.72,10.32,40.0716957465,132.6,43.0182016,37.6478088,57.165751778,0.19820159999999998,0.0578088,0.20646,42.82,37.59,56.9785968588,132.24
2020-08-13 04:30:00,38.50756224,30.43762232,49.084429325,0.19756224,0.057622320000000005,0.20579399999999998,38.31,30.38,48.8937674965,133.9,38.85756224,10.30762232,40.2014579478,0.19756224,0.057622320000000005,0.20579399999999998,38.66,10.25,39.9957260217,132.52,42.96756224,37.51762232,57.0419441236,0.19756224,0.057622320000000005,0.20579399999999998,42.77,37.46,56.8552943885,132.09
2020-08-13 05:00:00,38.4882016,30.5378088,49.1314505048,0.19820159999999998,0.0578088,0.20646,38.29,30.48,48.9403156917,133.9,38.8482016,10.3978088,40.2156337187,0.19820159999999998,0.0578088,0.20646,38.65,10.34,40.0092251862,132.56,42.9482016,37.6478088,57.1130941914,0.19820159999999998,0.0578088,0.20646,42.75,37.59,56.9260098725,132.09
2020-08-13 05:30:00,39.23884096,30.43799528,49.66042888,0.19884096,0.05799528,0.20712599999999998,39.04,30.38,49.4678279289,133.68,39.58884096,10.34799528,40.9189117019,0.19884096,0.05799528,0.20712599999999998,39.39,10.29,40.7118680485,132.4,43.67884096,36.50799528,56.9269256765,0.19884096,0.05799528,0.20712599999999998,43.48,36.45,56.7372267563,131.96
2020-08-13 06:00:00,39.69427552,30.64958036,50.1500975602,0.20427552000000002,0.05958036,0.212787,39.49,30.59,49.9520590166,134.69,40.05427552,10.27958036,41.3523247207,0.20427552000000002,0.05958036,0.212787,39.85,10.22,41.1396511896,133.07,44.16427552,36.44958036,57.2630346788,0.20427552000000002,0.05958036,0.212787,43.96,36.39,57.0676239211,133.02
2020-08-13 06:30:00,43.03423552,28.80123536,51.7827827087,0.24423552,0.07123536,0.25441199999999997,42.79,28.73,51.54024641,134.69,43.40423552,8.40123536,44.2098226263,0.24423552,0.07123536,0.25441199999999997,43.16,8.33,43.9565069131,133.1,48.09423552,35.58123536,59.825410989,0.24423552,0.07123536,0.25441199999999997,47.85,35.51,59.5867653091,132.93
2020-08-13 07:00:00,45.83170784,27.95174812,53.6828246881,0.45170784,0.13174812,0.470529,45.38,27.82,53.2287215702,134.69,46.20170784,7.57174812,46.8180432838,0.45170784,0.13174812,0.470529,45.75,7.44,46.3510096977,133.08,51.26170784,34.54174812,61.813388953,0.45170784,0.13174812,0.470529,50.81,34.41,61.365333862,132.87
2020-08-13 07:30:00,49.3652736,27.0682048,56.2993601091,1.1252735999999999,0.32820479999999996,1.17216,48.24,26.74,55.1554639179,134.09,49.7352736,6.8682048,50.2072671756,1.1252735999999999,0.32820479999999996,1.17216,48.61,6.54,49.0479734546,132.69,55.2452736,33.4282048,64.5715504792,1.1252735999999999,0.32820479999999996,1.17216,54.12,33.1,63.4396122308,132.29
2020-08-13 08:00:00,52.80301568,24.64004624,58.2691199832,1.3030156800000001,0.38004624000000004,1.357308,51.5,24.26,56.9280036537,132.82,53.16301568,4.81004624,53.3801721712,1.3030156800000001,0.38004624000000004,1.357308,51.86,4.43,52.0488664622,131.85,59.18301568,31.59004624,67.0862159197,1.3030156800000001,0.38004624000000004,1.357308,57.88,31.21,65.7583340726,131.0
2020-08-13 08:30:00,56.064344,22.812517,60.5278580492,1.654344,0.482517,1.7232750000000001,54.41,22.33,58.8139184207,131.98,56.424344,3.262517,56.5185864385,1.654344,0.482517,1.7232750000000001,54.77,2.7800000000000002,54.8405078386,131.33,63.014344,30.682517,70.0872627458,1.654344,0.482517,1.7232750000000001,61.36,30.2,68.3892506173,130.08
2020-08-13 09:00:00,57.93241568,21.77487124,61.8894967183,1.90241568,0.55487124,1.9816829999999999,56.03,21.22,59.9136820768,131.67,58.29241568,2.3048712399999998,58.3379649734,1.90241568,0.55487124,1.9816829999999999,56.39,1.75,56.4171481023,131.13,65.06241568,29.34487124,71.3739406381,1.90241568,0.55487124,1.9816829999999999,63.16,28.79,69.4121725636,129.83
2020-08-13 09:30:00,59.43918912,14.68268016,61.2257976667,1.68918912,0.49268016000000003,1.759572,57.75,14.19,59.4677946455,131.87,60.47918912,5.49268016,60.7280977139,1.68918912,0.49268016000000003,1.759572,58.79,5.0,59.0022380931,131.31,67.19918912,31.26268016,74.1153573099,1.68918912,0.49268016000000003,1.759572,65.51,30.77,72.3764671699,130.14
2020-08-13 10:00:00,60.8420256,8.9118408,61.4912431616,2.3720255999999997,0.6918407999999999,2.47086,58.47,8.22,59.0449769244,132.13,60.6020256,8.9118408,61.25378693,2.3720255999999997,0.6918407999999999,2.47086,58.23,8.22,58.8073235235,131.47,67.2020256,33.6918408,75.1748121463,2.3720255999999997,0.6918407999999999,2.47086,64.83,33.0,72.7456452305,130.49
2020-08-13 10:30:00,63.39024832,10.85715576,64.3133066579,1.43024832,0.41715576,1.4898419999999999,61.96,10.44,62.8333923961,131.93,63.17024832,10.84715576,64.0947818538,1.43024832,0.41715576,1.4898419999999999,61.74,10.43,62.6147945776,131.12,63.30024832,26.06715576,68.4574177631,1.43024832,0.41715576,1.4898419999999999,61.87,25.65,66.9762599732,130.57
2020-08-13 11:00:00,68.24420544,15.38330992,69.9565422261,0.35420544,0.10330992,0.36896399999999996,67.89,15.28,69.5882928372,0.0,67.97420544,15.36330992,69.6887644954,0.35420544,0.10330992,0.36896399999999996,67.62,15.26,69.3205020178,131.15,57.77420544,10.33330992,58.691022381,0.35420544,0.10330992,0.36896399999999996,57.42,10.23,58.3241742333,131.0
2020-08-13 11:30:00,70.4406192,15.0026806,72.020561359,0.18061919999999998,0.0526806,0.18814499999999998,70.26,14.95,71.8329318628,0.0,70.1806192,14.9826806,71.7621071963,0.18061919999999998,0.0526806,0.18814499999999998,70.0,14.93,71.5744710075,131.09,59.1706192,10.1926806,60.0420928543,0.18061919999999998,0.0526806,0.18814499999999998,58.99,10.14,59.8551560018,130.86
2020-08-13 12:00:00,71.66614368,14.74137524,73.1665517428,0.17614368,0.05137524,0.18348299999999998,71.49,14.69,72.9836707764,0.0,71.38614368,14.71137524,72.8862543348,0.17614368,0.05137524,0.18348299999999998,71.21,14.66,72.7033678725,130.92,60.15614368,10.02137524,60.9851587204,0.17614368,0.05137524,0.18348299999999998,59.98,9.97,60.8029711445,130.64
2020-08-13 12:30:00,72.661768,14.867599,74.1672301553,0.231768,0.06759899999999999,0.241425,72.43,14.8,73.9266183455,0.0,72.381768,14.837599,73.886904678,0.231768,0.06759899999999999,0.241425,72.15,14.77,73.6462857176,130.92,61.261768000000004,10.007599,62.0737968569,0.231768,0.06759899999999999,0.241425,61.03,9.94,61.8341693564,130.64
2020-08-13 13:00:00,72.19256704,16.48449872,74.0506950263,0.39256704000000003,0.11449872,0.40892399999999995,71.8,16.37,73.642493847,0.0,71.91256704,16.46449872,73.7732811822,0.39256704000000003,0.11449872,0.40892399999999995,71.52,16.35,73.3650659374,130.82,60.79256704,8.79449872,61.4253971501,0.39256704000000003,0.11449872,0.40892399999999995,60.4,8.68,61.020508028,130.85
2020-08-13 13:30:00,70.33365504,20.25023272,73.1908119678,1.30365504,0.38023272,1.357974,69.03,19.87,71.8328462474,0.0,70.05365504,20.20023272,72.9079144291,1.30365504,0.38023272,1.357974,68.75,19.82,71.5499468903,130.76,60.14365504,5.01023272,60.3519815207,1.30365504,0.38023272,1.357974,58.84,4.63,59.0218815356,131.6
2020-08-13 14:00:00,68.10315456,20.92592008,71.245587879,2.28315456,0.66592008,2.378286,65.82,20.26,68.867554044,0.0,67.84315456,20.885920079999998,70.9853173427,2.28315456,0.66592008,2.378286,65.56,20.22,68.6073028183,131.08,59.22315456,5.52592008,59.4803986938,2.28315456,0.66592008,2.378286,56.94,4.86,57.147031419,132.11
2020-08-13 14:30:00,67.09711072,21.30207396,70.3974475529,2.16711072,0.63207396,2.257407,64.93,20.67,68.1406912204,0.0,66.84711072,21.25207396,70.1440436474,2.16711072,0.63207396,2.257407,64.68,20.62,67.8873095652,131.43,58.34711072,5.52207396,58.6078376174,2.16711072,0.63207396,2.257407,56.18,4.89,56.3924152701,132.63
2020-08-13 15:00:00,65.204552,22.244661,68.8945465514,3.444552,1.004661,3.588075,61.76,21.24,65.3102993409,0.0,64.954552,22.194661,68.6418006934,3.444552,1.004661,3.588075,61.51,21.19,65.0576375224,131.43,57.774552,6.404661,58.1284658436,3.444552,1.004661,3.588075,54.33,5.4,54.597700501,132.7
2020-08-13 15:30:00,65.80690144,22.03326292,69.3974996094,1.65690144,0.48326292,1.725939,64.15,21.55,67.6729266398,0.0,65.55690144,21.98326292,69.1445672126,1.65690144,0.48326292,1.725939,63.9,21.5,67.4200266983,131.49,56.97690144,5.97326292,57.2891540138,1.65690144,0.48326292,1.725939,55.32,5.49,55.5917484884,132.7
2020-08-13 16:00:00,61.11804032,18.39776176,63.8270513993,1.63804032,0.47776176000000004,1.706292,59.48,17.92,62.1208242057,134.51,60.88804032,18.35776176,63.5952896907,1.63804032,0.47776176000000004,1.706292,59.25,17.88,61.8890693095,132.72,64.57804032,19.38776176,67.4255782151,1.63804032,0.47776176000000004,1.706292,62.94,18.91,65.7193403801,132.92
2020-08-13 16:30:00,60.00163744,17.05881092,62.3794800033,0.92163744,0.26881092,0.960039,59.08,16.79,61.4194635275,134.76,59.78163744,17.02881092,62.1596700149,0.92163744,0.26881092,0.960039,58.86,16.76,61.1996503258,133.21,67.81163744,25.23881092,72.3561728462,0.92163744,0.26881092,0.960039,66.89,24.97,71.3986904642,132.92
2020-08-13 17:00:00,60.21103808,17.49696944,62.701778653,0.8810380800000001,0.25696944,0.917748,59.33,17.24,61.7840311084,134.92,59.97103808,17.47696944,62.4657495689,0.8810380800000001,0.25696944,0.917748,59.09,17.22,61.5480015923,133.3,68.09103808,25.95696944,72.870801624,0.8810380800000001,0.25696944,0.917748,67.21,25.7,71.9560567291,133.06
2020-08-13 17:30:00,60.96027872,13.25174796,62.384007611,1.00027872,0.29174796000000003,1.041957,59.96,12.96,61.3446264965,134.13,60.73027872,13.22174796,62.1528870812,1.00027872,0.29174796000000003,1.041957,59.73,12.93,61.1134829641,132.8,67.95027872,36.06174796,76.9265236707,1.00027872,0.29174796000000003,1.041957,66.95,35.77,75.9064911585,132.54
2020-08-13 18:00:00,60.88537376,12.06240068,62.068754201,0.86537376,0.25240068,0.901431,60.02,11.81,61.1708795098,133.29,60.66537376,12.04240068,61.8490661819,0.86537376,0.25240068,0.901431,59.8,11.79,60.9511615968,132.24,67.80537376,38.46240068,77.9546340945,0.86537376,0.25240068,0.901431,66.94,38.21,77.0776731616,131.66
2020-08-13 18:30:00,60.7897296,11.8153378,61.927323793,0.6697295999999999,0.19533779999999998,0.697635,60.12,11.62,61.2326612193,133.29,60.5697296,11.7953378,61.7075533272,0.6697295999999999,0.19533779999999998,0.697635,59.9,11.6,61.0128674953,132.24,67.8397296,39.4353378,78.4689414966,0.6697295999999999,0.19533779999999998,0.697635,67.17,39.24,77.7919436703,131.51
2020-08-13 19:00:00,59.2878512,12.7864566,60.6509915195,0.9478512,0.2764566,0.9873449999999999,58.34,12.51,59.6662023259,133.41,59.0678512,12.7664566,60.4317256042,0.9478512,0.2764566,0.9873449999999999,58.12,12.49,59.4469048816,132.28,66.0078512,39.4164566,76.8810345335,0.9478512,0.2764566,0.9873449999999999,65.06,39.14,75.9259059874,131.7
2020-08-13 19:30:00,57.63146784,12.87167812,59.0513859534,0.6914678400000001,0.20167812000000002,0.720279,56.94,12.67,58.3326023764,133.41,57.41146784,12.85167812,58.8323233439,0.6914678400000001,0.20167812000000002,0.720279,56.72,12.65,58.1135173604,132.25,64.17146784,40.19167812,75.7188766084,0.6914678400000001,0.20167812000000002,0.720279,63.48,39.99,75.0260654706,131.6
2020-08-13 20:00:00,56.27674272,13.53654996,57.881862064,0.53674272,0.15654996000000002,0.559107,55.74,13.38,57.323398364,133.87,56.06674272,13.50654996,57.6706730588,0.53674272,0.15654996000000002,0.559107,55.53,13.35,57.1122000977,132.59,62.60674272,40.38654996,74.5028700902,0.53674272,0.15654996000000002,0.559107,62.07,40.23,73.9671400015,132.15
2020-08-13 20:30:00,56.125704,13.646247,57.7608405988,0.29570399999999997,0.08624699999999999,0.308025,55.83,13.56,57.4531330738,134.27,55.905704,13.626247,57.5423526373,0.29570399999999997,0.08624699999999999,0.308025,55.61,13.54,57.23463724,132.85,62.435704,40.706247,74.5333192525,0.29570399999999997,0.08624699999999999,0.308025,62.14,40.62,74.2385614085,132.53
2020-08-13 21:00:00,56.10674304,13.77321672,57.7725550186,0.21674304,0.06321672,0.225774,55.89,13.71,57.5469912333,133.72,55.90674304,13.75321672,57.5735606636,0.21674304,0.06321672,0.225774,55.69,13.69,57.3479921183,132.48,62.47674304,40.66321672,74.5442191917,0.21674304,0.06321672,0.225774,62.26,40.6,74.3281077386,131.98
2020-08-13 21:30:00,56.03788192,14.00771556,57.7621009425,0.19788192000000002,0.05771556,0.20612699999999998,55.84,13.95,57.556129995,133.56,55.82788192,13.97771556,57.5510984426,0.19788192000000002,0.05771556,0.20612699999999998,55.63,13.92,57.3451244658,132.35,62.44788192,41.18771556,74.807525486,0.19788192000000002,0.05771556,0.20612699999999998,62.25,41.13,74.6105850399,131.78
2020-08-13 22:00:00,54.09267712,14.73911416,56.0647768588,0.20267712000000002,0.05911416,0.211122,53.89,14.68,55.8536883294,134.26,53.90267712,14.70911416,55.873577298,0.20267712000000002,0.05911416,0.211122,53.7,14.65,55.6624873681,132.84,60.20267712,41.97911416,73.3935171393,0.20267712000000002,0.05911416,0.211122,60.0,41.92,73.193486049,132.5
2020-08-13 22:30:00,51.3650048,15.5368764,53.6633790063,0.19500479999999998,0.0568764,0.20313,51.17,15.48,53.4602590716,134.76,51.1650048,15.5068764,53.4632671268,0.19500479999999998,0.0568764,0.20313,50.97,15.45,53.2601483287,133.17,56.9750048,42.9668764,71.3603786392,0.19500479999999998,0.0568764,0.20313,56.78,42.91,71.1704749176,133.04
2020-08-13 23:00:00,48.9150048,11.6368764,50.2801609677,0.19500479999999998,0.0568764,0.20313,48.72,11.58,50.0772882652,134.52,48.7350048,11.6168764,50.1004242512,0.19500479999999998,0.0568764,0.20313,48.54,11.56,49.8975470339,132.99,52.7550048,53.8868764,75.4114446195,0.19500479999999998,0.0568764,0.20313,52.56,53.83,75.2344502206,133.37
2020-08-13 23:30:00,46.40436544,7.34668992,46.9823263012,0.19436544,0.05668992,0.20246399999999998,46.21,7.29,46.7814942044,131.3,46.22436544,7.25668992,46.7905066111,0.19436544,0.05668992,0.20246399999999998,46.03,7.2,46.589708091,130.83,48.39436544,62.56668992,79.098706019,0.19436544,0.05668992,0.20246399999999998,48.2,62.51,78.9350372142,130.84
2020-08-14 00:00:00,43.5850048,11.2068764,45.0027412727,0.19500479999999998,0.0568764,0.20313,43.39,11.15,44.799716517,131.18,43.4050048,11.2068764,44.8284342838,0.19500479999999998,0.0568764,0.20313,43.21,11.15,44.6254030794,130.77,46.3050048,55.0668764,71.947997512,0.19500479999999998,0.0568764,0.20313,46.11,55.01,71.7790512615,130.24
2020-08-14 00:30:00,41.5750048,12.4468764,43.3982229617,0.19500479999999998,0.0568764,0.20313,41.38,12.39,43.1950981015,131.38,41.4150048,12.4368764,43.2420919611,0.19500479999999998,0.0568764,0.20313,41.22,12.38,43.0389683891,130.93,44.3050048,53.7468764,69.6538597142,0.19500479999999998,0.0568764,0.20313,44.11,53.69,69.4860288116,130.34
2020-08-14 01:00:00,40.23308672,12.77631696,42.2129783607,0.19308672000000002,0.05631696,0.20113199999999998,40.04,12.72,42.0119030752,131.66,40.07308672,12.75631696,42.0544397377,0.19308672000000002,0.05631696,0.20113199999999998,39.88,12.7,41.8533678454,131.1,42.72308672,53.90631696,68.7833784215,0.19308672000000002,0.05631696,0.20113199999999998,42.53,53.85,68.6194097905,130.62
2020-08-14 01:30:00,39.65244736,13.46613048,41.8766432721,0.19244736,0.05613048,0.20046599999999998,39.46,13.41,41.6763686038,131.79,39.50244736,13.45613048,41.731412568,0.19244736,0.05613048,0.20046599999999998,39.31,13.4,41.5311461436,131.17,42.00244736,53.87613048,68.3142958664,0.19244736,0.05613048,0.20046599999999998,41.81,53.82,68.1518048184,130.82
2020-08-14 02:00:00,39.10308672,13.41631696,41.3406452756,0.19308672000000002,0.05631696,0.20113199999999998,38.91,13.36,41.1397338348,131.79,38.95308672,13.40631696,41.195537373,0.19308672000000002,0.05631696,0.20113199999999998,38.76,13.35,40.9946350148,131.14,41.37308672,53.85631696,67.9134388854,0.19308672000000002,0.05631696,0.20113199999999998,41.18,53.8,67.7512538629,130.75
2020-08-14 02:30:00,38.76372608,13.41650344,41.0198613377,0.19372608,0.05650344,0.20179799999999998,38.57,13.36,40.8183108421,131.89,38.61372608,13.39650344,40.8715811561,0.19372608,0.05650344,0.20179799999999998,38.42,13.34,40.6700381116,131.24,40.97372608,53.92650344,67.7267598674,0.19372608,0.05650344,0.20179799999999998,40.78,53.87,67.5646749419,130.92
2020-08-14 03:00:00,38.25436544,13.77668992,40.659484261,0.19436544,0.05668992,0.20246399999999998,38.06,13.72,40.4574097045,132.08,38.10436544,13.75668992,40.5115931943,0.19436544,0.05668992,0.20246399999999998,37.91,13.7,40.3095286502,131.37,40.33436544,53.60668992,67.0860510063,0.19436544,0.05668992,0.20246399999999998,40.14,53.55,66.9240024207,131.15
2020-08-14 03:30:00,37.99436544,14.02668992,40.500862155,0.19436544,0.05668992,0.20246399999999998,37.8,13.97,40.2988945258,132.14,37.84436544,14.00668992,40.3532323126,0.19436544,0.05668992,0.20246399999999998,37.65,13.95,40.151276443,131.42,40.16436544,53.66668992,67.0320062222,0.19436544,0.05668992,0.20246399999999998,39.97,53.61,66.8702699262,131.27
2020-08-14 04:00:00,37.81372608,14.03650344,40.3348646815,0.19372608,0.05650344,0.20179799999999998,37.62,13.98,40.1335869316,132.06,37.67372608,14.01650344,40.1966665961,0.19372608,0.05650344,0.20179799999999998,37.48,13.96,39.9953997355,131.38,39.80372608,53.42650344,66.6237786355,0.19372608,0.05650344,0.20179799999999998,39.61,53.37,66.4628392412,131.19
2020-08-14 04:30:00,37.5950048,13.8768764,40.0743319911,0.19500479999999998,0.0568764,0.20313,37.4,13.82,39.8716992364,131.79,37.4550048,13.8568764,39.936079028,0.19500479999999998,0.0568764,0.20313,37.26,13.8,39.7334569349,131.19,39.5850048,53.4568764,66.5177437941,0.19500479999999998,0.0568764,0.20313,39.39,53.4,66.3561006992,130.88
2020-08-14 05:00:00,37.66436544,13.68668992,40.0740552598,0.19436544,0.05668992,0.20246399999999998,37.47,13.63,39.8720177568,131.79,37.51436544,13.66668992,39.926257372,0.19436544,0.05668992,0.20246399999999998,37.32,13.61,39.7242306408,131.19,39.71436544,53.87668992,66.9322682944,0.19436544,0.05668992,0.20246399999999998,39.52,53.82,66.7714220307,130.88
2020-08-14 05:30:00,38.56802176,13.37358968,40.8208917518,0.21802176,0.06358968,0.227106,38.35,13.31,40.5940709957,131.4,38.42802176,13.36358968,40.6853583679,0.21802176,0.06358968,0.227106,38.21,13.3,40.4585479225,130.92,40.78802176,53.59358968,67.3493546657,0.21802176,0.06358968,0.227106,40.57,53.53,67.1668504547,130.36
2020-08-14 06:00:00,39.47025952,12.83424236,41.5044475151,0.22025952000000001,0.06424236,0.229437,39.25,12.77,41.2751184129,131.52,39.32025952,12.81424236,41.3556237528,0.22025952000000001,0.06424236,0.229437,39.1,12.75,41.1262993716,131.03,41.79025952,53.07424236,67.5522093853,0.22025952000000001,0.06424236,0.229437,41.57,53.01,67.3656069519,130.51
2020-08-14 06:30:00,42.5809488,11.6431934,44.1440953385,0.25094879999999997,0.07319339999999999,0.261405,42.33,11.57,43.8827278095,131.95,42.4209488,11.6331934,43.9871354577,0.25094879999999997,0.07319339999999999,0.261405,42.17,11.56,43.725764716,131.32,45.2509488,51.9031934,68.8592031062,0.25094879999999997,0.07319339999999999,0.261405,45.0,51.83,68.6392664588,130.95
2020-08-14 07:00:00,45.4252544,11.0606992,46.7524630805,0.34525439999999996,0.10069919999999999,0.35964,45.08,10.96,46.3931891553,132.08,45.2552544,11.0406992,46.5825620767,0.34525439999999996,0.10069919999999999,0.35964,44.91,10.94,46.2232809307,131.41,48.3552544,50.4706992,69.8965099689,0.34525439999999996,0.10069919999999999,0.35964,48.01,50.37,69.5851780195,131.18
2020-08-14 07:30:00,48.98132832,9.83247076,49.958462799,0.35132832,0.10247076000000001,0.365967,48.63,9.73,49.5938484089,131.81,48.79132832,9.83247076,49.7721930447,0.35132832,0.10247076000000001,0.365967,48.44,9.73,49.4075550903,131.21,52.39132832,49.31247076,71.9483916123,0.35132832,0.10247076000000001,0.365967,52.04,49.21,71.6225222957,130.86
