Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-14 08:00:00,52.5027568,8.3491374,53.1624638906,0.4427568,0.12913739999999999,0.461205,52.06,8.22,52.704952329,130.82,52.3027568,8.3491374,52.9649550571,0.4427568,0.12913739999999999,0.461205,51.86,8.22,52.507409001,130.57,56.4927568,48.0791374,74.1824441764,0.4427568,0.12913739999999999,0.461205,56.05,47.95,73.7618126133,129.79
2020-08-14 08:30:00,55.81335616,12.78097888,57.2580487528,0.48335616000000003,0.14097888,0.5034959999999999,55.33,12.64,56.7554270533,130.34,56.06335616,6.02097888,56.3857436822,0.48335616000000003,0.14097888,0.5034959999999999,55.58,5.88,55.8901672926,130.28,60.03335616,50.94097888,78.7336470709,0.48335616000000003,0.14097888,0.5034959999999999,59.55,50.8,78.2741496281,129.43
2020-08-14 09:00:00,57.44894048,16.65885764,59.8155356086,0.57894048,0.16885764,0.603063,56.87,16.49,59.2124733481,130.56,57.78894048,3.02885764,57.868260907,0.57894048,0.16885764,0.603063,57.21,2.86,57.2814428938,130.43,62.75894048,43.90885764,76.5942059781,0.57894048,0.16885764,0.603063,62.18,43.74,76.0232859064,129.37
2020-08-14 09:30:00,59.45540384,11.76032612,60.6073453983,0.75540384,0.22032612000000001,0.786879,58.7,11.54,59.8235873214,130.73,59.49540384,3.71032612,59.610985548,0.75540384,0.22032612000000001,0.786879,58.74,3.49,58.8435867364,130.58,64.92540384,42.42032612,77.5550909478,0.75540384,0.22032612000000001,0.786879,64.17,42.2,76.8025318593,129.55
2020-08-14 10:00:00,60.45522368,5.80944024,60.7337111175,1.09522368,0.31944024,1.140858,59.36,5.49,59.6133349176,130.81,60.23522368,5.8194402400000005,60.5156843842,1.09522368,0.31944024,1.140858,59.14,5.5,59.3951984591,130.63,65.52522368,44.46944024,79.1901891245,1.09522368,0.31944024,1.140858,64.43,44.15,78.1053608916,129.78
2020-08-14 10:30:00,60.47414464,6.15412552,60.7864740782,1.21414464,0.35412552,1.264734,59.26,5.8,59.5431574574,131.04,60.25414464,6.17412552,60.5696439831,1.21414464,0.35412552,1.264734,59.04,5.82,59.3261662338,130.81,65.52414464,44.96412552,79.4681452821,1.21414464,0.35412552,1.264734,64.31,44.61,78.2676702094,130.0
2020-08-14 11:00:00,60.34775104,5.78226072,60.6241337639,1.20775104,0.35226072,1.258074,59.14,5.43,59.3887573536,130.92,60.11775104,5.80226072,60.3971043972,1.20775104,0.35226072,1.258074,58.91,5.45,59.1615635358,130.72,65.34775104,44.47226072,79.0449906037,1.20775104,0.35226072,1.258074,64.14,44.12,77.849303144,129.87
2020-08-14 11:30:00,60.2972016,6.0091838,60.5958976395,1.1972016,0.3491838,1.247085,59.1,5.66,59.3704101384,130.92,60.0772016,6.0091838,60.3769860297,1.1972016,0.3491838,1.247085,58.88,5.66,59.1514158749,130.69,65.3072016,44.6691838,79.1224782358,1.1972016,0.3491838,1.247085,64.11,44.32,77.9381453462,129.87
2020-08-14 12:00:00,60.64404416,6.09326288,60.9493883858,1.7940441599999999,0.52326288,1.8687960000000001,58.85,5.57,59.1130053372,130.92,60.41404416,6.11326288,60.7225552394,1.7940441599999999,0.52326288,1.8687960000000001,58.62,5.59,58.8859278606,130.72,65.61404416,44.77326288,79.4345507947,1.7940441599999999,0.52326288,1.8687960000000001,63.82,44.25,77.6598667266,129.87
2020-08-14 12:30:00,60.51999744,6.41666592,60.8592120526,2.55999744,0.74666592,2.666664,57.96,5.67,58.2366765879,130.92,60.30999744,6.43666592,60.6525057964,2.55999744,0.74666592,2.666664,57.75,5.69,58.0296355322,130.74,65.38999744,45.15666592,79.4668247901,2.55999744,0.74666592,2.666664,62.83,44.41,76.9406069641,129.87
2020-08-14 13:00:00,59.95687104,6.53867072,60.3123585983,2.08687104,0.60867072,2.1738239999999998,57.87,5.93,58.1730332714,131.38,59.73687104,6.5486707200000005,60.0947489374,2.08687104,0.60867072,2.1738239999999998,57.65,5.94,57.9552077039,131.02,64.76687104,45.49867072,79.1509735986,2.08687104,0.60867072,2.1738239999999998,62.68,44.89,77.0966568666,130.37
2020-08-14 13:30:00,58.78414336,7.22745848,59.2267816672,2.49414336,0.72745848,2.598066,56.29,6.5,56.6640459198,132.02,58.58414336,7.23745848,59.0295066765,2.49414336,0.72745848,2.598066,56.09,6.51,56.4665228255,131.48,63.28414336,45.97745848,78.2228194908,2.49414336,0.72745848,2.598066,60.79,45.25,75.7824953403,131.05
2020-08-14 14:00:00,57.74802976,7.42400868,58.2232843976,2.20802976,0.64400868,2.300031,55.54,6.78,55.9523011144,132.32,57.52802976,7.43400868,58.0063676946,2.20802976,0.64400868,2.300031,55.32,6.79,55.7351460032,131.65,62.05802976,45.77400868,77.1132863282,2.20802976,0.64400868,2.300031,59.85,45.13,74.9582510468,131.51
2020-08-14 14:30:00,57.20267424,7.46911332,57.688244851,3.08267424,0.89911332,3.211119,54.12,6.57,54.5173302721,132.45,56.99267424,7.47911332,57.4813191661,3.08267424,0.89911332,3.211119,53.91,6.58,54.3100773338,131.76,61.26267424,45.67911332,76.4179079061,3.08267424,0.89911332,3.211119,58.18,44.78,73.4177144836,131.62
2020-08-14 15:00:00,56.32765824,8.12515032,56.9106593752,4.09765824,1.19515032,4.268394,52.23,6.93,52.6877386116,133.17,56.12765824,8.13515032,56.7141489422,4.09765824,1.19515032,4.268394,52.03,6.94,52.4908039565,132.18,60.21765824,47.07515032,76.4345219228,4.09765824,1.19515032,4.268394,56.12,45.88,72.4874389119,132.24
2020-08-14 15:30:00,56.12354176,8.27894968,56.7308817796,4.6935417600000005,1.36894968,4.889106,51.43,6.91,51.8921284975,133.33,55.92354176,8.28894968,56.5344957506,4.6935417600000005,1.36894968,4.889106,51.23,6.92,51.6952541342,132.27,59.98354176,47.82894968,76.7178838966,4.6935417600000005,1.36894968,4.889106,55.29,46.46,72.2185274012,132.33
2020-08-14 16:00:00,55.68144384,8.33417112,56.3017015406,4.71144384,1.37417112,4.907754,50.97,6.96,51.4430024396,133.47,55.50144384,8.33417112,56.1236908674,4.71144384,1.37417112,4.907754,50.79,6.96,51.2646632682,132.34,59.47144384,47.96417112,76.4029733953,4.71144384,1.37417112,4.907754,54.76,46.59,71.8977447491,132.48
2020-08-14 16:30:00,55.79485984,9.25433412,56.5571311558,5.29485984,1.54433412,5.515479,50.5,7.71,51.0851651656,133.69,55.60485984,9.264334120000001,56.3713431143,5.29485984,1.54433412,5.515479,50.31,7.72,50.8988654098,132.49,59.41485984,48.15433412,76.4785294337,5.29485984,1.54433412,5.515479,54.12,46.61,71.4245511011,133.03
2020-08-14 17:00:00,56.76402208,9.06575644,57.483407541,3.89402208,1.13575644,4.056273,52.87,7.93,53.4614047702,133.25,56.56402208,9.06575644,57.2859191573,3.89402208,1.13575644,4.056273,52.67,7.93,53.2636254868,132.15,60.69402208,47.47575644,77.0565491428,3.89402208,1.13575644,4.056273,56.8,46.34,73.3050857717,132.62
2020-08-14 17:30:00,59.0626144,8.7299292,59.7043054025,2.9826144,0.8699292,3.10689,56.08,7.86,56.6281378822,132.87,58.8526144,8.7299292,59.496570368,2.9826144,0.8699292,3.10689,55.87,7.86,56.420178128,131.93,63.4426144,46.9399292,78.9197204456,2.9826144,0.8699292,3.10689,60.46,46.07,76.0122128345,132.24
2020-08-14 18:00:00,59.37408352,8.83827436,60.0283007214,2.39408352,0.69827436,2.493837,56.98,8.14,57.5584919886,133.0,59.17408352,8.84827436,59.8319657005,2.39408352,0.69827436,2.493837,56.78,8.15,57.3619290122,131.96,63.89408352,47.14827436,79.4066350124,2.39408352,0.69827436,2.493837,61.5,46.45,77.0704385611,132.39
2020-08-14 18:30:00,58.93159648,9.23046564,59.6501010864,1.92159648,0.56046564,2.001663,57.01,8.67,57.6654922809,133.38,58.70159648,9.22046564,59.4213296378,1.92159648,0.56046564,2.001663,56.78,8.66,57.436608535,132.23,63.45159648,47.84046564,79.4658118219,1.92159648,0.56046564,2.001663,61.53,47.28,77.5972892568,132.7
2020-08-14 19:00:00,58.37603264,8.83675952,59.0410832015,1.32603264,0.38675952,1.381284,57.05,8.45,57.6723937426,132.4,58.16603264,8.83675952,58.8334570792,1.32603264,0.38675952,1.381284,56.84,8.45,57.4646682754,131.54,63.13603264,48.49675952,79.6121492076,1.32603264,0.38675952,1.381284,61.81,48.11,78.3265485005,131.49
2020-08-14 19:30:00,57.3260032,9.3721676,58.0870740218,0.7960031999999999,0.2321676,0.8291700000000001,56.53,9.14,57.2641292608,131.38,57.1260032,9.3721676,57.8897034638,0.7960031999999999,0.2321676,0.8291700000000001,56.33,9.14,57.0667022001,130.86,61.9160032,47.5421676,78.0631100608,0.7960031999999999,0.2321676,0.8291700000000001,61.12,47.31,77.2909470766,130.55
2020-08-14 20:00:00,56.17404544,9.79992992,57.0224693216,0.51404544,0.14992992,0.5354639999999999,55.66,9.65,56.4903363417,131.64,55.95404544,9.80992992,56.8074812515,0.51404544,0.14992992,0.5354639999999999,55.44,9.66,56.2752983111,131.04,60.65404544,48.17992992,77.4610797455,0.51404544,0.14992992,0.5354639999999999,60.14,48.03,76.9655799692,130.83
2020-08-14 20:30:00,55.66552416,10.02202788,56.5605129294,0.31552416,0.09202788,0.328671,55.35,9.93,56.2336856341,131.9,55.46552416,10.02202788,56.3636887825,0.31552416,0.09202788,0.328671,55.15,9.93,56.0368396682,131.21,60.12552416,48.64202788,77.33773679,0.31552416,0.09202788,0.328671,59.81,48.55,77.0346584337,131.08
2020-08-14 21:00:00,56.11080896,10.11731928,57.0156384824,0.23080896,0.06731928,0.240426,55.88,10.05,56.7765523786,131.76,55.91080896,10.11731928,56.8188235356,0.23080896,0.06731928,0.240426,55.68,10.05,56.5797216324,131.11,60.65080896,48.65731928,77.7563846061,0.23080896,0.06731928,0.240426,60.42,48.59,77.5342795156,130.89
2020-08-14 21:30:00,55.8601696,10.7371328,56.8827264511,0.2301696,0.06713279999999999,0.23976000000000003,55.63,10.67,56.6440270461,132.1,55.6501696,10.7371328,56.6765153946,0.2301696,0.06713279999999999,0.23976000000000003,55.42,10.67,56.4378002761,131.35,60.3701696,49.3871328,77.9977324269,0.2301696,0.06713279999999999,0.23976000000000003,60.14,49.32,77.7771303148,131.26
2020-08-14 22:00:00,53.29080896,11.63731928,54.5466545229,0.23080896,0.06731928,0.240426,53.06,11.57,54.3067997584,132.57,53.07080896,11.61731928,54.3274596399,0.23080896,0.06731928,0.240426,52.84,11.55,54.0875965449,131.68,57.32080896,49.61731928,75.8126210625,0.23080896,0.06731928,0.240426,57.09,49.55,75.594117496,131.83
2020-08-14 22:30:00,51.0401696,11.9671328,52.4243376711,0.2301696,0.06713279999999999,0.23976000000000003,50.81,11.9,52.1849221519,133.01,50.8601696,11.9571328,52.2468169034,0.2301696,0.06713279999999999,0.23976000000000003,50.63,11.89,52.0073937051,131.98,54.980169599999996,51.8071328,75.5433521774,0.2301696,0.06713279999999999,0.23976000000000003,54.75,51.74,75.3298752156,132.07
2020-08-14 23:00:00,48.79080896,12.50731928,50.3684035338,0.23080896,0.06731928,0.240426,48.56,12.44,50.1281078837,133.15,48.59080896,12.49731928,50.1722005156,0.23080896,0.06731928,0.240426,48.36,12.43,49.931898622,132.11,52.45080896,52.63731928,74.3086451333,0.23080896,0.06731928,0.240426,52.22,52.57,74.098132905,132.19
2020-08-14 23:30:00,46.01953024,13.48694632,47.9551340791,0.22953024,0.06694632,0.239094,45.79,13.42,47.71604028,133.53,45.84953024,13.46694632,47.7863795073,0.22953024,0.06694632,0.239094,45.62,13.4,47.5472859373,132.36,49.22953024,53.13694632,72.4367428303,0.22953024,0.06694632,0.239094,49.0,53.07,72.2317444065,132.62
2020-08-15 00:00:00,43.88080896,13.79731928,45.9988197055,0.23080896,0.06731928,0.240426,43.65,13.73,45.7584462149,133.85,43.71080896,13.77731928,45.8306594594,0.23080896,0.06731928,0.240426,43.48,13.71,45.5902895363,132.57,46.79080896,53.73731928,71.2536264799,0.23080896,0.06731928,0.240426,46.56,53.67,71.0514074456,132.94
2020-08-15 00:30:00,42.1101696,14.7771328,44.6276824127,0.2301696,0.06713279999999999,0.23976000000000003,41.88,14.71,44.3882698469,134.16,41.9501696,14.7571328,44.4700989199,0.2301696,0.06713279999999999,0.23976000000000003,41.72,14.69,44.2306963545,132.76,44.5301696,52.5471328,68.8776971893,0.2301696,0.06713279999999999,0.23976000000000003,44.3,52.48,68.6778013626,133.53
2020-08-15 01:00:00,40.55825152,15.57657336,43.4465350057,0.22825152,0.06657336,0.237762,40.33,15.51,43.2095938421,134.51,40.40825152,15.60657336,43.3173397492,0.22825152,0.06657336,0.237762,40.18,15.54,43.0804363952,133.0,43.04825152,52.18657336,67.650501831,0.22825152,0.06657336,0.237762,42.82,52.12,67.4540347199,133.7
2020-08-15 01:30:00,39.08825152,20.05657336,43.9335582651,0.22825152,0.06657336,0.237762,38.86,19.99,43.7001109838,133.65,38.92825152,20.00657336,43.7683874962,0.22825152,0.06657336,0.237762,38.7,19.94,43.5349698518,132.4,42.53825152,44.04657336,61.2340058067,0.22825152,0.06657336,0.237762,42.31,43.98,61.0276699539,132.31
2020-08-15 02:00:00,38.69889088,19.98675984,43.5554212957,0.22889088,0.06675984,0.238428,38.47,19.92,43.3214415734,133.65,38.55889088,19.92675984,43.4035001309,0.22889088,0.06675984,0.238428,38.33,19.86,43.1695320799,132.43,42.09889088,43.99675984,60.8936079547,0.22889088,0.06675984,0.238428,41.87,43.93,60.687245777,132.31
2020-08-15 02:30:00,38.09953024,20.07694632,43.0657401892,0.22953024,0.06694632,0.239094,37.87,20.01,42.831495421,133.74,37.94953024,20.02694632,42.9097357757,0.22953024,0.06694632,0.239094,37.72,19.96,42.6755199148,132.48,41.40953024,44.13694632,60.521229541,0.22953024,0.06694632,0.239094,41.18,44.07,60.3154814289,132.4
2020-08-15 03:00:00,37.18953024,20.24694632,42.3438306576,0.22953024,0.06694632,0.239094,36.96,20.18,42.1102600324,133.74,37.04953024,20.19694632,42.1969706455,0.22953024,0.06694632,0.239094,36.82,20.13,41.963428125,132.48,40.37953024,44.32694632,59.9615262686,0.22953024,0.06694632,0.239094,40.15,44.26,59.7575944964,132.4
2020-08-15 03:30:00,37.0001696,20.2871328,42.1969229645,0.2301696,0.06713279999999999,0.23976000000000003,36.77,20.22,41.9628561945,133.74,36.8601696,20.2371328,42.0501325433,0.2301696,0.06713279999999999,0.23976000000000003,36.63,20.17,41.8160949875,132.48,40.1601696,44.3971328,59.866055684,0.2301696,0.06713279999999999,0.23976000000000003,39.93,44.33,59.661996279,132.4
2020-08-15 04:00:00,36.6801696,20.3871328,41.9651048574,0.2301696,0.06713279999999999,0.23976000000000003,36.45,20.32,41.7313419386,133.84,36.5401696,20.3271328,41.8135901624,0.2301696,0.06713279999999999,0.23976000000000003,36.31,20.26,41.5798472821,132.59,39.7901696,44.5471328,59.730265674099996,0.2301696,0.06713279999999999,0.23976000000000003,39.56,44.48,59.5270022763,132.53
2020-08-15 04:30:00,36.46953024,20.63694632,41.9035820586,0.22953024,0.06694632,0.239094,36.24,20.57,41.67088312,134.02,36.32953024,20.58694632,41.7571206651,0.22953024,0.06694632,0.239094,36.1,20.52,41.524455445,132.72,39.55953024,44.86694632,59.8163799046,0.22953024,0.06694632,0.239094,39.33,44.8,59.6145024302,132.67
2020-08-15 05:00:00,36.35400576,20.41825168,41.6955481612,0.23400576,0.06825168,0.243756,36.12,20.35,41.4581343044,133.81,36.21400576,20.36825168,41.5490058808,0.23400576,0.06825168,0.243756,35.98,20.3,41.3116254824,132.55,39.43400576,44.57825168,59.5168995591,0.23400576,0.06825168,0.243756,39.2,44.51,59.3108767428,132.44
2020-08-15 05:30:00,36.58720256,20.34918408,41.8654115457,0.23720256,0.06918408,0.247086,36.35,20.28,41.6245228201,133.72,36.45720256,20.28918408,41.722639048,0.23720256,0.06918408,0.247086,36.22,20.22,41.4817646683,132.5,39.69720256,44.43918408,59.5878257095,0.23720256,0.06918408,0.247086,39.46,44.37,59.3783504318,132.35
2020-08-15 06:00:00,36.2801696,20.2671328,41.5572782812,0.2301696,0.06713279999999999,0.23976000000000003,36.05,20.2,41.3236312538,133.95,36.1401696,20.2071328,41.4057975978,0.2301696,0.06713279999999999,0.23976000000000003,35.91,20.14,41.1721714268,132.67,39.3301696,44.4371328,59.3424048405,0.2301696,0.06713279999999999,0.23976000000000003,39.1,44.37,59.1397235367,132.58
2020-08-15 06:30:00,37.75181792,19.88636356,42.669277143,0.26181792,0.07636356,0.272727,37.49,19.81,42.4020777793,133.59,37.60181792,19.83636356,42.5132688719,0.26181792,0.07636356,0.272727,37.34,19.76,42.2461027788,132.46,41.00181792,43.86636356,60.0450408004,0.26181792,0.07636356,0.272727,40.74,43.79,59.810631998,132.22
2020-08-15 07:00:00,38.68831136,19.79575748,43.4586867047,0.32831136,0.09575748,0.341991,38.36,19.7,43.1228431345,133.23,38.54831136,19.74575748,43.3112831392,0.32831136,0.09575748,0.341991,38.22,19.65,42.9754685838,132.23,42.09831136,43.62575748,60.6256920378,0.32831136,0.09575748,0.341991,41.77,43.53,60.3290460724,131.85
2020-08-15 07:30:00,40.88581376,18.82419568,45.0111109596,0.42581376,0.12419568,0.443556,40.46,18.7,44.5724309411,132.64,40.74581376,18.77419568,44.8630333615,0.42581376,0.12419568,0.443556,40.32,18.65,44.4243728149,131.84,44.69581376,43.19419568,62.1566915795,0.42581376,0.12419568,0.443556,44.27,43.07,61.7645351314,131.17
2020-08-15 08:00:00,43.18078848,17.07314664,46.4335313103,0.73078848,0.21314664,0.761238,42.45,16.86,45.6756182224,132.42,43.03078848,17.03314664,46.2793349312,0.73078848,0.21314664,0.761238,42.3,16.82,45.521449889,131.68,47.52078848,43.84314664,64.6563751308,0.73078848,0.21314664,0.761238,46.79,43.63,63.975628172,130.68
2020-08-15 08:30:00,47.6773216,18.4042188,51.1061861675,1.0773215999999999,0.31421879999999996,1.12221,46.6,18.09,49.988079579,132.22,43.3473216,16.4142188,46.35101799,1.0773215999999999,0.31421879999999996,1.12221,42.27,16.1,45.2323214085,131.59,51.5373216,41.2242188,65.9964524302,1.0773215999999999,0.31421879999999996,1.12221,50.46,40.91,64.9602932567,130.25
2020-08-15 09:00:00,63.48332512,46.92305316,78.942418801,1.55332512,0.45305316,1.618047,61.93,46.47,77.4260020923,134.22,45.72332512,21.60305316,50.5698958459,1.55332512,0.45305316,1.618047,44.17,21.15,48.972557621600004,132.94,41.25332512,5.16305316,41.575160269,1.55332512,0.45305316,1.618047,39.7,4.71,39.978420429,130.98
2020-08-15 09:30:00,76.12791936,45.92272648,88.9064503478,2.71791936,0.79272648,2.831166,73.41,45.13,86.1727625181,133.86,76.58791936,25.77272648,80.8080616158,2.71791936,0.79272648,2.831166,73.87,24.98,77.9793389303,132.72,2.71791936,0.79272648,2.831166,2.71791936,0.79272648,2.831166,0.0,0.0,0.0,130.66
2020-08-15 10:00:00,77.3019248,45.2743114,89.5843225711,3.2719248,0.9543113999999999,3.408255,74.03,44.32,86.2826940933,133.73,77.7619248,25.1543114,81.7291645045,3.2719248,0.9543113999999999,3.408255,74.49,24.2,78.3224112244,132.62,3.2719248,0.9543113999999999,3.408255,3.2719248,0.9543113999999999,3.408255,0.0,0.0,0.0,130.53
2020-08-15 10:30:00,78.62684992,44.67116456,90.4306058339,3.22684992,0.94116456,3.361302,75.4,43.73,87.1634837532,133.42,79.09684992,24.65116456,82.8492099023,3.22684992,0.94116456,3.361302,75.87,23.71,79.488496023,132.41,3.22684992,0.94116456,3.361302,3.22684992,0.94116456,3.361302,0.0,0.0,0.0,130.22
2020-08-15 11:00:00,78.71191456,44.63722508,90.4878298808,3.52191456,1.02722508,3.668661,75.19,43.61,86.9216210157,133.42,79.17191456,24.62722508,82.9137640578,3.52191456,1.02722508,3.668661,75.65,23.6,79.245709663,132.41,3.52191456,1.02722508,3.668661,3.52191456,1.02722508,3.668661,0.0,0.0,0.0,130.22
2020-08-15 11:30:00,78.80558112,44.39121116,90.4483236103,3.29558112,0.9612111600000001,3.432897,75.51,43.43,87.108696466,133.63,79.27558112,24.31121116,82.9195558959,3.29558112,0.9612111600000001,3.432897,75.98,23.35,79.4869983079,132.52,3.29558112,0.9612111600000001,3.432897,3.29558112,0.9612111600000001,3.432897,0.0,0.0,0.0,130.43
2020-08-15 12:00:00,79.608968,44.473449,91.1892288156,3.028968,0.8834489999999999,3.155175,76.58,43.59,88.1168797677,134.04,80.068968,24.293449,83.6732412477,3.028968,0.8834489999999999,3.155175,77.04,23.41,80.5182569359,132.77,3.028968,0.8834489999999999,3.155175,3.028968,0.8834489999999999,3.155175,0.0,0.0,0.0,130.84
2020-08-15 12:30:00,79.98971712,44.68158416,91.6231346767,3.15971712,0.92158416,3.291372,76.83,43.76,88.4182475511,134.04,80.44971712,24.48158416,84.0922407103,3.15971712,0.92158416,3.291372,77.29,23.56,80.8010996212,132.81,3.15971712,0.92158416,3.291372,3.15971712,0.92158416,3.291372,0.0,0.0,0.0,130.91
2020-08-15 13:00:00,80.48631072,44.78517396,92.10731795,2.96631072,0.86517396,3.089907,77.52,43.92,89.0972322802,134.24,80.95631072,24.56517396,84.6012530467,2.96631072,0.86517396,3.089907,77.99,23.7,81.5115335397,132.88,2.96631072,0.86517396,3.089907,2.96631072,0.86517396,3.089907,0.0,0.0,0.0,131.07
2020-08-15 13:30:00,79.92250464,45.26198052,91.8490807168,2.8525046400000003,0.83198052,2.971359,77.07,44.43,88.9595964469,134.5,80.39250464,24.94198052,84.1727817917,2.8525046400000003,0.83198052,2.971359,77.54,24.11,81.2018700524,133.05,2.8525046400000003,0.83198052,2.971359,2.8525046400000003,0.83198052,2.971359,0.0,0.0,0.0,131.35
2020-08-15 14:00:00,78.12546144,45.93284292,90.6278863481,3.0954614400000002,0.90284292,3.224439,75.03,45.03,87.5054386881,134.82,78.58546144,25.55284292,82.635479856,3.0954614400000002,0.90284292,3.224439,75.49,24.65,79.4126098299,133.24,3.0954614400000002,0.90284292,3.224439,3.0954614400000002,0.90284292,3.224439,0.0,0.0,0.0,131.65
2020-08-15 14:30:00,77.6860816,45.9755238,90.2711253007,2.3160816,0.6755238,2.412585,75.37,45.3,87.9359249681,135.0,78.1560816,25.4955238,82.2094570284,2.3160816,0.6755238,2.412585,75.84,24.82,79.798107747,133.36,2.3160816,0.6755238,2.412585,2.3160816,0.6755238,2.412585,0.0,0.0,0.0,131.87
2020-08-15 15:00:00,77.28145664,46.31459152,90.0969751327,1.9014566400000001,0.55459152,1.9806840000000001,75.38,45.76,88.1823224915,135.23,77.75145664,25.79459152,81.9185568801,1.9014566400000001,0.55459152,1.9806840000000001,75.85,25.24,79.9392275419,133.49,1.9014566400000001,0.55459152,1.9806840000000001,1.9014566400000001,0.55459152,1.9806840000000001,0.0,0.0,0.0,132.07
2020-08-15 15:30:00,77.82884,46.837995,90.8357094504,1.15884,0.337995,1.207125,76.67,46.5,89.6690520748,135.45,78.30884,26.277995,82.6002871869,1.15884,0.337995,1.207125,77.15,25.94,81.3941404525,133.65,1.15884,0.337995,1.207125,1.15884,0.337995,1.207125,0.0,0.0,0.0,132.3
2020-08-15 16:00:00,78.16720192,46.74585056,91.0784606841,0.87720192,0.25585056,0.913752,77.29,46.49,90.1945907469,135.34,78.63720192,26.16585056,82.8761803013,0.87720192,0.25585056,0.913752,77.76,25.91,81.9630752229,133.55,0.87720192,0.25585056,0.913752,0.87720192,0.25585056,0.913752,0.0,0.0,0.0,132.16
2020-08-15 16:30:00,79.42058848,46.68142164,92.1237483,0.93058848,0.27142164,0.969363,78.49,46.41,91.1842541232,135.2,79.90058848,26.17142164,84.0776269296,0.93058848,0.27142164,0.969363,78.97,25.9,83.1087895472,133.46,0.93058848,0.27142164,0.969363,0.93058848,0.27142164,0.969363,0.0,0.0,0.0,132.02
2020-08-15 17:00:00,81.71696224,45.84244732,93.6973419795,0.79696224,0.23244732,0.8301689999999999,80.92,45.61,92.8887425903,134.63,82.19696224,25.46244732,86.05043187,0.79696224,0.23244732,0.8301689999999999,81.4,25.23,85.2203784315,133.07,0.79696224,0.23244732,0.8301689999999999,0.79696224,0.23244732,0.8301689999999999,0.0,0.0,0.0,131.47
2020-08-15 17:30:00,85.15400544,45.80158492,96.6901743905,0.55400544,0.16158492,0.577089,84.6,45.64,96.1258009069,134.3,85.65400544,25.55158492,89.3839590745,0.55400544,0.16158492,0.577089,85.1,25.39,88.8068809271,132.85,0.55400544,0.16158492,0.577089,0.55400544,0.16158492,0.577089,0.0,0.0,0.0,131.14
2020-08-15 18:00:00,86.37943008,45.80275044,97.7716619927,0.48943008,0.14275044,0.509823,85.89,45.66,97.2724405986,134.3,86.85943008,25.56275044,90.542889306,0.48943008,0.14275044,0.509823,86.37,25.42,90.033067814,132.79,0.48943008,0.14275044,0.509823,0.48943008,0.14275044,0.509823,0.0,0.0,0.0,131.06
2020-08-15 18:30:00,86.93650304,46.16314672,98.4326758547,0.45650304,0.13314672,0.475524,86.48,46.03,97.9670929445,134.3,87.43650304,25.91314672,91.1955768489,0.45650304,0.13314672,0.475524,86.98,25.78,90.7200573192,132.83,0.45650304,0.13314672,0.475524,0.45650304,0.13314672,0.475524,0.0,0.0,0.0,131.14
2020-08-15 19:00:00,86.27215744,46.47729592,97.9950212275,0.40215744000000003,0.11729592,0.418914,85.87,46.36,97.5853805649,134.56,86.76215744,26.16729592,90.6222894183,0.40215744000000003,0.11729592,0.418914,86.36,26.05,90.2033929517,132.96,0.40215744000000003,0.11729592,0.418914,0.40215744000000003,0.11729592,0.418914,0.0,0.0,0.0,131.37
2020-08-15 19:30:00,85.0049248,46.5501864,96.9162375153,0.27492479999999997,0.08018639999999999,0.28638,84.73,46.47,96.6366069355,134.62,85.4849248,26.1901864,89.4069249652,0.27492479999999997,0.08018639999999999,0.28638,85.21,26.11,89.1205711382,133.01,0.27492479999999997,0.08018639999999999,0.28638,0.27492479999999997,0.08018639999999999,0.28638,0.0,0.0,0.0,131.44
2020-08-15 20:00:00,83.23140832,47.21916076,95.692823523,0.27140832,0.07916076,0.282717,82.96,47.14,95.4177195284,134.62,83.72140832,26.86916076,87.9273905619,0.27140832,0.07916076,0.282717,83.45,26.79,87.6447750867,133.01,0.27140832,0.07916076,0.282717,0.27140832,0.07916076,0.282717,0.0,0.0,0.0,131.44
2020-08-15 20:30:00,81.96062912,47.75310016,94.8572785854,0.25062912,0.07310016,0.26107199999999997,81.71,47.68,94.603945478,134.62,82.45062912,27.40310016,86.8851894207,0.25062912,0.07310016,0.26107199999999997,82.2,27.33,86.6242973997,133.01,0.25062912,0.07310016,0.26107199999999997,0.25062912,0.07310016,0.26107199999999997,0.0,0.0,0.0,131.44
2020-08-15 21:00:00,82.13126848,47.92328664,95.0904131052,0.25126848,0.07328664,0.26173799999999997,81.88,47.85,94.8364745233,134.48,82.62126848,27.61328664,87.1135328425,0.25126848,0.07328664,0.26173799999999997,82.37,27.54,86.8519919173,132.95,0.25126848,0.07328664,0.26173799999999997,0.25126848,0.07328664,0.26173799999999997,0.0,0.0,0.0,131.29
2020-08-15 21:30:00,80.2901696,48.8071328,93.9608830661,0.2301696,0.06713279999999999,0.23976000000000003,80.06,48.74,93.7293507926,134.97,80.7601696,28.3671328,85.5973084689,0.2301696,0.06713279999999999,0.23976000000000003,80.53,28.3,85.3578988729,133.27,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,131.75
2020-08-15 22:00:00,77.06889088,49.80675984,91.7623412258,0.22889088,0.06675984,0.238428,76.84,49.74,91.5338909913,135.38,77.54889088,29.24675984,82.880657803,0.22889088,0.06675984,0.238428,77.32,29.18,82.6429355723,133.55,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,132.14
2020-08-15 22:30:00,73.83953024,50.54694632,89.4833504533,0.22953024,0.06694632,0.239094,73.61,50.48,89.2561622523,135.75,74.31953024,29.84694632,80.0889054721,0.22953024,0.06694632,0.239094,74.09,29.78,79.8509643023,133.79,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,132.52
2020-08-15 23:00:00,71.2601696,51.1771328,87.7331789749,0.2301696,0.06713279999999999,0.23976000000000003,71.03,51.11,87.5071025689,136.27,71.7301696,30.3171328,77.8739094438,0.2301696,0.06713279999999999,0.23976000000000003,71.5,30.25,77.6357681742,134.12,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,133.03
2020-08-15 23:30:00,67.49953024,51.73694632,85.0464472929,0.22953024,0.06694632,0.239094,67.27,51.67,84.8235922371,136.68,67.95953024,30.73694632,74.5872483708,0.22953024,0.06694632,0.239094,67.73,30.67,74.3505332866,134.38,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,133.43
2020-08-16 00:00:00,63.84889088,53.06675984,83.0226587536,0.22889088,0.06675984,0.238428,63.62,53.0,82.8040119801,136.68,64.31889088,32.05675984,71.864842416,0.22889088,0.06675984,0.238428,64.09,31.99,71.6302184835,134.36,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,133.43
2020-08-16 00:30:00,60.94953024,52.94694632,80.7355210616,0.22953024,0.06694632,0.239094,60.72,52.88,80.5184003815,135.12,61.44953024,31.85694632,69.2163983139,0.22953024,0.06694632,0.239094,61.22,31.79,68.9818273171,133.35,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,131.9
2020-08-16 01:00:00,58.67825152,52.91657336,79.0145615542,0.22825152,0.06657336,0.237762,58.45,52.85,78.8005393383,134.9,59.17825152,31.87657336,67.2174187405,0.22825152,0.06657336,0.237762,58.95,31.81,66.9849132268,133.21,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,131.68
2020-08-16 01:30:00,58.16761216,53.35638688,78.9327253127,0.22761216,0.06638688,0.237096,57.94,53.29,78.7201861024,135.41,58.65761216,32.19638688,66.9127999148,0.22761216,0.06638688,0.237096,58.43,32.13,66.6813452174,133.54,0.22761216,0.06638688,0.237096,0.22761216,0.06638688,0.237096,0.0,0.0,0.0,132.18
2020-08-16 02:00:00,57.46761216,53.37638688,78.4319139365,0.22761216,0.06638688,0.237096,57.24,53.31,78.2200338788,135.3,57.97761216,32.23638688,66.3369290128,0.22761216,0.06638688,0.237096,57.75,32.17,66.1057592045,133.47,0.22761216,0.06638688,0.237096,0.22761216,0.06638688,0.237096,0.0,0.0,0.0,132.07
2020-08-16 02:30:00,56.93889088,53.56675984,78.1756679178,0.22889088,0.06675984,0.238428,56.71,53.5,77.9632868727,135.41,57.42889088,32.41675984,65.9463708344,0.22889088,0.06675984,0.238428,57.2,32.35,65.7142488354,133.53,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,132.16
2020-08-16 03:00:00,55.718890880000004,53.91675984,77.5345844933,0.22889088,0.06675984,0.238428,55.49,53.85,77.323751849,135.63,56.20889088,32.69675984,65.0270522013,0.22889088,0.06675984,0.238428,55.98,32.63,64.7956580335,133.69,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,132.37
2020-08-16 03:30:00,55.02889088,53.76675984,76.935318906,0.22889088,0.06675984,0.238428,54.8,53.7,76.7250285109,135.52,55.52889088,32.56675984,64.3743082979,0.22889088,0.06675984,0.238428,55.3,32.5,64.1431212212,133.62,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,132.27
2020-08-16 04:00:00,54.60953024,53.61694632,76.5308939299,0.22953024,0.06694632,0.239094,54.38,53.55,76.3202915351,135.52,55.09953024,32.40694632,63.9231444976,0.22953024,0.06694632,0.239094,54.87,32.34,63.6913848177,133.62,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,132.27
2020-08-16 04:30:00,54.37953024,54.14694632,76.7399837432,0.22953024,0.06694632,0.239094,54.15,54.08,76.5301829346,135.67,54.86953024,32.83694632,63.944744837900004,0.22953024,0.06694632,0.239094,54.64,32.77,63.7134404973,133.81,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,132.51
2020-08-16 05:00:00,54.10889088,53.77675984,76.2870367176,0.22889088,0.06675984,0.238428,53.88,53.71,76.0777135566,135.51,54.59889088,32.49675984,63.5380066214,0.22889088,0.06675984,0.238428,54.37,32.43,63.307201802,133.62,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,132.33
2020-08-16 05:30:00,54.56825152,53.65657336,76.5292227759,0.22825152,0.06657336,0.237762,54.34,53.59,76.3198774894,135.51,55.05825152,32.39657336,63.8823060472,0.22825152,0.06657336,0.237762,54.83,32.33,63.6518483628,133.64,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,132.33
2020-08-16 06:00:00,54.45921056,53.72685308,76.5008519998,0.22921056,0.06685308,0.238761,54.23,53.66,76.2908153056,135.23,54.94921056,32.50685308,63.8444299711,0.22921056,0.06685308,0.238761,54.72,32.44,63.613143296,133.49,0.22921056,0.06685308,0.238761,0.22921056,0.06685308,0.238761,0.0,0.0,0.0,132.1
2020-08-16 06:30:00,55.67039936,53.33011648,77.0927667727,0.24039936,0.07011648,0.25041599999999997,55.43,53.26,76.8707519151,135.06,56.16039936,32.11011648,64.6919626896,0.24039936,0.07011648,0.25041599999999997,55.92,32.04,64.4484910607,133.42,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,131.93
2020-08-16 07:00:00,56.847712,53.293916,77.9224219481,0.28771199999999997,0.08391599999999999,0.2997,56.56,53.21,77.6552490177,134.95,57.337712,32.153916,65.7380219624,0.28771199999999997,0.08391599999999999,0.2997,57.05,32.07,65.4460648168,133.35,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,131.79
2020-08-16 07:30:00,59.00798144,52.54857792,79.0145234437,0.57798144,0.16857792,0.6020639999999999,58.43,52.38,78.4712004496,134.63,59.49798144,31.55857792,67.3494887565,0.57798144,0.16857792,0.6020639999999999,58.92,31.39,66.7600067406,133.11,0.57798144,0.16857792,0.6020639999999999,0.57798144,0.16857792,0.6020639999999999,0.0,0.0,0.0,131.48
2020-08-16 08:00:00,61.7809584,51.7669462,80.6021311114,0.6409583999999999,0.18694619999999998,0.667665,61.14,51.58,79.9912245187,134.33,62.2909584,30.8969462,69.5326166837,0.6409583999999999,0.18694619999999998,0.667665,61.65,30.71,68.8754426483,132.88,0.6409583999999999,0.18694619999999998,0.667665,0.6409583999999999,0.18694619999999998,0.667665,0.0,0.0,0.0,131.09
2020-08-16 08:30:00,66.20654304,50.75149172,83.4207423433,0.41654304000000003,0.12149172,0.433899,65.79,50.63,83.016389948,134.13,66.71654304,29.94149172,73.1272181997,0.41654304000000003,0.12149172,0.433899,66.3,29.82,72.697471758,132.77,0.41654304000000003,0.12149172,0.433899,0.41654304000000003,0.12149172,0.433899,0.0,0.0,0.0,130.87
2020-08-16 09:00:00,68.95080832,49.87398576,85.0977580408,0.87080832,0.25398576,0.907092,68.08,49.62,84.2438769288,133.64,69.46080832,29.20398576,75.3503594997,0.87080832,0.25398576,0.907092,68.59,28.95,74.4492484851,132.45,0.87080832,0.25398576,0.907092,0.87080832,0.25398576,0.907092,0.0,0.0,0.0,130.39
2020-08-16 09:30:00,73.38242656,48.17529108,87.7829094897,1.01242656,0.29529108,1.054611,72.37,47.88,86.7750615096,132.99,73.91242656,27.69529108,78.9308301489,1.01242656,0.29529108,1.054611,72.9,27.4,77.8792013313,132.02,1.01242656,0.29529108,1.054611,1.01242656,0.29529108,1.054611,0.0,0.0,0.0,129.73
2020-08-16 10:00:00,76.63895904,42.50302972,87.6358236004,1.99895904,0.58302972,2.082249,74.64,41.92,85.6061680021,132.99,76.77895904,31.91302972,83.147158804,1.99895904,0.58302972,2.082249,74.78,31.33,81.0778471594,132.05,1.99895904,0.58302972,2.082249,1.99895904,0.58302972,2.082249,0.0,0.0,0.0,129.73
2020-08-16 10:30:00,80.13148704,36.33918372,87.9863142124,1.47148704,0.42918372,1.532799,78.66,35.91,86.4692066576,133.17,79.85148704,36.24918372,87.6941463432,1.47148704,0.42918372,1.532799,78.38,35.82,86.1771245749,132.15,1.47148704,0.42918372,1.532799,1.47148704,0.42918372,1.532799,0.0,0.0,0.0,129.9
2020-08-16 11:00:00,81.03879936,35.82631648,88.6048077377,1.8387993599999999,0.53631648,1.915416,79.2,35.29,86.7065401224,132.94,80.76879936,35.74631648,88.3255234456,1.8387993599999999,0.53631648,1.915416,78.93,35.21,86.4273625653,132.0,1.8387993599999999,0.53631648,1.915416,1.8387993599999999,0.53631648,1.915416,0.0,0.0,0.0,129.67
2020-08-16 11:30:00,79.97694016,36.06494088,87.7324963627,2.8969401599999998,0.84494088,3.017646,77.08,35.22,84.7453526749,132.73,79.68694016,35.99494088,87.4393744318,2.8969401599999998,0.84494088,3.017646,76.79,35.15,84.4525109159,131.87,2.8969401599999998,0.84494088,3.017646,2.8969401599999998,0.84494088,3.017646,0.0,0.0,0.0,129.46
2020-08-16 12:00:00,79.25962624,37.40447432,87.6423587705,4.12962624,1.20447432,4.301694,75.13,36.2,83.3963842142,132.81,79.08962624,34.56447432,86.3126402319,4.12962624,1.20447432,4.301694,74.96,33.36,82.0481029641,131.93,4.12962624,1.20447432,4.301694,4.12962624,1.20447432,4.301694,0.0,0.0,0.0,129.55
2020-08-16 12:30:00,80.7397264,45.7486702,92.8000228675,3.8697264000000002,1.1286702,4.030965,76.87,44.62,88.8816139592,133.44,81.2197264,25.7186702,85.1944479021,3.8697264000000002,1.1286702,4.030965,77.35,24.59,81.1645895696,132.37,3.8697264000000002,1.1286702,4.030965,3.8697264000000002,1.1286702,4.030965,0.0,0.0,0.0,130.15
2020-08-16 13:00:00,82.09233408,45.25484744,93.739812948,3.58233408,1.04484744,3.731598,78.51,44.21,90.1018545869,133.65,82.57233408,25.14484744,86.3160107292,3.58233408,1.04484744,3.731598,78.99,24.1,82.5846844155,132.51,3.58233408,1.04484744,3.731598,3.58233408,1.04484744,3.731598,0.0,0.0,0.0,130.38
2020-08-16 13:30:00,79.34962464,46.08114052,91.7596558523,5.72962464,1.67114052,5.9683589999999995,73.62,44.41,85.977627904,134.03,79.79962464,25.87114052,83.8885928151,5.72962464,1.67114052,5.9683589999999995,74.07,24.2,77.92307039639999,132.75,5.72962464,1.67114052,5.9683589999999995,5.72962464,1.67114052,5.9683589999999995,0.0,0.0,0.0,130.82
2020-08-16 14:00:00,78.70535936,46.18864648,91.2574635613,5.27535936,1.5386464800000001,5.495166,73.43,44.65,85.9394403054,134.31,79.18535936,25.91864648,83.3192497105,5.27535936,1.5386464800000001,5.495166,73.91,24.38,77.8271964033,132.95,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,131.09
2020-08-16 14:30:00,78.45799712,46.42274916,91.163199547,4.87799712,1.42274916,5.081247,73.58,45.0,86.2497327532,134.62,78.91799712,26.07274916,83.1134075718,4.87799712,1.42274916,5.081247,74.04,24.65,78.0355310099,133.14,4.87799712,1.42274916,5.081247,4.87799712,1.42274916,5.081247,0.0,0.0,0.0,131.37
2020-08-16 15:00:00,78.70940672,45.92857696,91.1296048921,3.8694067199999997,1.12857696,4.030632,74.84,44.8,87.2242259926,134.52,79.18940672,25.57857696,83.2179411904,3.8694067199999997,1.12857696,4.030632,75.32,24.45,79.1890453283,133.07,3.8694067199999997,1.12857696,4.030632,3.8694067199999997,1.12857696,4.030632,0.0,0.0,0.0,131.29
2020-08-16 15:30:00,79.2914656,46.0450108,91.6912184267,2.9314656,0.8550108,3.05361,76.36,45.19,88.7298467259,134.67,79.7514656,25.6650108,83.7794070444,2.9314656,0.8550108,3.05361,76.82,24.81,80.7269998204,133.13,2.9314656,0.8550108,3.05361,2.9314656,0.8550108,3.05361,0.0,0.0,0.0,131.43
2020-08-16 16:00:00,80.49347424,46.19601332,92.8077100347,2.28347424,0.66601332,2.378619,78.21,45.53,90.4974309028,134.67,80.98347424,25.82601332,85.0018003573,2.28347424,0.66601332,2.378619,78.7,25.16,82.6239408404,133.13,2.28347424,0.66601332,2.378619,2.28347424,0.66601332,2.378619,0.0,0.0,0.0,131.43
2020-08-16 16:30:00,83.7417968,45.6288574,95.3660377646,1.4017968,0.4088574,1.460205,82.34,45.22,93.940002129,134.67,84.2317968,25.2988574,87.9490066908,1.4017968,0.4088574,1.460205,82.83,24.89,86.4888489922,133.04,1.4017968,0.4088574,1.460205,1.4017968,0.4088574,1.460205,0.0,0.0,0.0,131.43
2020-08-16 17:00:00,88.16080864,44.94065252,98.9544866541,0.55080864,0.16065252,0.573759,87.61,44.78,98.3908557743,134.36,88.65080864,24.67065252,92.0196010005,0.55080864,0.16065252,0.573759,88.1,24.51,91.4458861841,132.88,0.55080864,0.16065252,0.573759,0.55080864,0.16065252,0.573759,0.0,0.0,0.0,131.17
2020-08-16 17:30:00,91.02762176,44.53013968,101.3358833938,0.61762176,0.18013968,0.6433559999999999,90.41,44.35,100.7019890568,133.99,91.53762176,24.35013968,94.7209876422,0.61762176,0.18013968,0.6433559999999999,90.92,24.17,94.0778151319,132.62,0.61762176,0.18013968,0.6433559999999999,0.61762176,0.18013968,0.6433559999999999,0.0,0.0,0.0,130.8
2020-08-16 18:00:00,93.50760192,43.80930056,103.2614469799,0.47760192,0.13930056,0.497502,93.03,43.67,102.7698876131,133.63,94.00760192,23.73930056,96.958669596,0.47760192,0.13930056,0.497502,93.53,23.6,96.4614995737,132.36,0.47760192,0.13930056,0.497502,0.47760192,0.13930056,0.497502,0.0,0.0,0.0,130.39
2020-08-16 18:30:00,91.62327616,44.59428888,101.8993392275,0.56327616,0.16428888,0.586746,91.06,44.43,101.3210170695,133.52,92.10327616,24.45428888,95.2944160171,0.56327616,0.16428888,0.586746,91.54,24.29,94.7078439201,132.31,0.56327616,0.16428888,0.586746,0.56327616,0.16428888,0.586746,0.0,0.0,0.0,130.21
2020-08-16 19:00:00,88.83733216,45.67797188,99.8926859203,0.50733216,0.14797188,0.528471,88.33,45.53,99.3738889246,133.91,89.32733216,25.44797188,92.8814919326,0.50733216,0.14797188,0.528471,88.82,25.3,92.3530313525,132.53,0.50733216,0.14797188,0.528471,0.50733216,0.14797188,0.528471,0.0,0.0,0.0,130.63
2020-08-16 19:30:00,86.41278688,46.32706284,98.0477765569,0.33278688,0.09706284,0.346653,86.08,46.23,97.7086449604,134.25,86.90278688,26.04706284,90.7223448225,0.33278688,0.09706284,0.346653,86.57,25.95,90.3757013804,132.74,0.33278688,0.09706284,0.346653,0.33278688,0.09706284,0.346653,0.0,0.0,0.0,131.02
2020-08-16 20:00:00,83.7633264,47.1597202,96.1266563391,0.27332639999999997,0.07972019999999999,0.284715,83.49,47.08,95.8493948859,134.68,84.2633264,26.7697202,88.4133818807,0.27332639999999997,0.07972019999999999,0.284715,83.99,26.69,88.1287478636,133.04,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,131.45
2020-08-16 20:30:00,83.3001696,47.1571328,95.7220634405,0.2301696,0.06713279999999999,0.23976000000000003,83.07,47.09,95.4887061385,134.2,83.7701696,26.8771328,87.9762557874,0.2301696,0.06713279999999999,0.23976000000000003,83.54,26.81,87.7365813102,132.75,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,131.01
2020-08-16 21:00:00,83.60889088,47.56675984,96.1927402451,0.22889088,0.06675984,0.238428,83.38,47.5,95.9607961618,134.2,84.08889088,27.29675984,88.4084535957,0.22889088,0.06675984,0.238428,83.86,27.23,88.1701338323,132.75,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,131.01
2020-08-16 21:30:00,81.94889088,48.40675984,95.1779129561,0.22889088,0.06675984,0.238428,81.72,48.34,94.94690095,134.5,82.41889088,28.08675984,87.0731856096,0.22889088,0.06675984,0.238428,82.19,28.02,86.8349958254,132.96,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,131.28
2020-08-16 22:00:00,78.55953024,48.91694632,92.5444078743,0.22953024,0.06694632,0.239094,78.33,48.85,92.3141993412,134.4,79.01953024,28.58694632,84.0315396697,0.22953024,0.06694632,0.239094,78.79,28.52,83.7929263124,132.92,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,131.21
2020-08-16 22:30:00,74.91825152,49.45657336,89.7702459578,0.22825152,0.06657336,0.237762,74.69,49.39,89.5431080542,134.47,75.38825152,29.08657336,80.8048093684,0.22825152,0.06657336,0.237762,75.16,29.02,80.5678968324,132.97,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,131.27
2020-08-16 23:00:00,70.75825152,50.82657336,87.1210119184,0.22825152,0.06657336,0.237762,70.53,50.76,86.8968267545,135.23,71.20825152,30.25657336,77.369731265,0.22825152,0.06657336,0.237762,70.98,30.19,77.1336275563,133.48,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,132.01
2020-08-16 23:30:00,66.61889088,51.89675984,84.4473226572,0.22889088,0.06675984,0.238428,66.39,51.83,84.225773965,135.63,67.07889088,31.22675984,73.9911354947,0.22889088,0.06675984,0.238428,66.85,31.16,73.7554614927,133.76,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,132.42
2020-08-17 00:00:00,63.12889088,52.62675984,82.1877893303,0.22889088,0.06675984,0.238428,62.9,52.56,81.9692844912,135.82,63.56889088,31.90675984,71.1269654294,0.22889088,0.06675984,0.238428,63.34,31.84,70.8924622227,133.86,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,132.57
2020-08-17 00:30:00,60.35889088,52.92675984,80.277254658,0.22889088,0.06675984,0.238428,60.13,52.86,80.0612047124,136.34,60.80889088,32.05675984,68.7412326155,0.22889088,0.06675984,0.238428,60.58,31.99,68.5076382603,134.23,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,133.17
2020-08-17 01:00:00,58.48761216,53.02638688,78.9468079261,0.22761216,0.06638688,0.237096,58.26,52.96,78.7336598921,136.68,58.93761216,32.03638688,67.081832201,0.22761216,0.06638688,0.237096,58.71,31.97,66.850168287,134.44,0.22761216,0.06638688,0.237096,0.22761216,0.06638688,0.237096,0.0,0.0,0.0,133.49
2020-08-17 01:30:00,57.8169728,53.1862004,78.5593677211,0.2269728,0.06620039999999999,0.23643000000000003,57.59,53.12,78.3475749465,136.1,58.2869728,32.3462004,66.6606921544,0.2269728,0.06620039999999999,0.23643000000000003,58.06,32.28,66.4301287068,134.03,0.2269728,0.06620039999999999,0.23643000000000003,0.2269728,0.06620039999999999,0.23643000000000003,0.0,0.0,0.0,132.92
2020-08-17 02:00:00,56.88761216,53.26638688,77.932717061,0.22761216,0.06638688,0.237096,56.66,53.2,77.7212686464,134.57,57.38761216,32.34638688,65.8758436274,0.22761216,0.06638688,0.237096,57.16,32.28,65.6449845761,133.03,0.22761216,0.06638688,0.237096,0.22761216,0.06638688,0.237096,0.0,0.0,0.0,131.42
2020-08-17 02:30:00,56.49825152,53.05657336,77.5051766111,0.22825152,0.06657336,0.237762,56.27,52.99,77.2932920764,134.7,56.99825152,32.08657336,65.4090885606,0.22825152,0.06657336,0.237762,56.77,32.02,65.1775521173,133.13,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,131.53
2020-08-17 03:00:00,55.68889088,53.20675984,77.0208534107,0.22889088,0.06675984,0.238428,55.46,53.14,76.8093171432,134.85,56.17889088,32.17675984,64.7411125507,0.22889088,0.06675984,0.238428,55.95,32.11,64.5093373086,133.2,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,131.69
2020-08-17 03:30:00,55.34889088,53.42675984,76.9280078297,0.22889088,0.06675984,0.238428,55.12,53.36,76.7170385247,134.97,55.84889088,32.39675984,64.5650730709,0.22889088,0.06675984,0.238428,55.62,32.33,64.3336094122,133.28,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,131.8
2020-08-17 04:00:00,55.16889088,53.42675984,76.7986014712,0.22889088,0.06675984,0.238428,54.94,53.36,76.587813652,134.97,55.66889088,32.38675984,64.4044068736,0.22889088,0.06675984,0.238428,55.44,32.32,64.1730161361,133.31,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,131.8
2020-08-17 04:30:00,55.16953024,53.29694632,76.7088101455,0.22953024,0.06694632,0.239094,54.94,53.23,76.4972973379,134.88,55.66953024,32.27694632,64.3498085536,0.22953024,0.06694632,0.239094,55.44,32.21,64.1176863276,133.24,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,131.67
2020-08-17 05:00:00,55.52889088,53.04675984,76.7946381715,0.22889088,0.06675984,0.238428,55.3,52.98,76.5830947403,134.76,56.02889088,32.04675984,64.546351016,0.22889088,0.06675984,0.238428,55.8,31.98,64.3145426789,133.18,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,131.57
2020-08-17 05:30:00,56.92953024,52.22694632,77.2568788863,0.22953024,0.06694632,0.239094,56.7,52.16,77.0425570708,134.13,57.41953024,31.39694632,65.4428811346,0.22953024,0.06694632,0.239094,57.19,31.33,65.2093934951,132.76,0.22953024,0.06694632,0.239094,0.22953024,0.06694632,0.239094,0.0,0.0,0.0,130.95
2020-08-17 06:00:00,58.74825152,51.53657336,78.149698978,0.22825152,0.06657336,0.237762,58.52,51.47,77.9342755147,134.06,59.23825152,30.74657336,66.7422071596,0.22825152,0.06657336,0.237762,59.01,30.68,66.508965561,132.76,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,130.86
2020-08-17 06:30:00,63.93391584,48.47114212,80.2308993659,0.24391584,0.07114212,0.254079,63.69,48.4,79.993600369,133.06,64.44391584,27.94114212,70.2404848486,0.24391584,0.07114212,0.254079,64.2,27.87,69.9884054683,132.08,0.24391584,0.07114212,0.254079,0.24391584,0.07114212,0.254079,0.0,0.0,0.0,129.86
2020-08-17 07:00:00,69.45077888,46.35939384,83.5021202381,0.34077888,0.09939384,0.35497799999999996,69.11,46.26,83.1635719531,132.82,69.96077888,25.89939384,74.6008658313,0.34077888,0.09939384,0.35497799999999996,69.62,25.8,74.2467804016,131.91,0.34077888,0.09939384,0.35497799999999996,0.34077888,0.09939384,0.35497799999999996,0.0,0.0,0.0,129.62
2020-08-17 07:30:00,76.4529664,38.1146152,85.4270446826,0.6329663999999999,0.18461519999999998,0.65934,75.82,37.93,84.7782831862,133.26,76.4729664,30.4946152,82.3288293747,0.6329663999999999,0.18461519999999998,0.65934,75.84,30.31,81.6725272047,132.23,0.6329663999999999,0.18461519999999998,0.65934,0.6329663999999999,0.18461519999999998,0.65934,0.0,0.0,0.0,130.03
2020-08-17 08:00:00,81.49308608,42.53298344,91.9248484315,0.8330860800000001,0.24298344,0.867798,80.66,42.29,91.07403417,133.49,81.97308608,22.45298344,84.9924897084,0.8330860800000001,0.24298344,0.867798,81.14,22.21,84.1248102524,132.37,0.8330860800000001,0.24298344,0.867798,0.8330860800000001,0.24298344,0.867798,0.0,0.0,0.0,130.25
2020-08-17 08:30:00,86.9571216,33.6724938,93.2490098375,1.2771216,0.3724938,1.330335,85.68,33.3,91.923622644,133.49,86.8971216,27.2224938,91.0613744189,1.2771216,0.3724938,1.330335,85.62,26.85,89.7313039023,132.42,1.2771216,0.3724938,1.330335,1.2771216,0.3724938,1.330335,0.0,0.0,0.0,130.25
2020-08-17 09:00:00,91.01966912,28.83282016,95.4772836076,1.20966912,0.35282016,1.260072,89.81,28.48,94.21754879,134.16,90.69966912,28.75282016,95.1480669569,1.20966912,0.35282016,1.260072,89.49,28.4,93.8883384665,132.85,1.20966912,0.35282016,1.260072,1.20966912,0.35282016,1.260072,0.0,0.0,0.0,130.89
