Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-17 09:30:00,93.40529312,28.02237716,97.5182157575,1.58529312,0.46237716,1.651347,91.82,27.56,95.8669181731,134.16,93.05529312,27.96237716,97.1657455798,1.58529312,0.46237716,1.651347,91.47,27.5,95.51445388,132.89,1.58529312,0.46237716,1.651347,1.58529312,0.46237716,1.651347,0.0,0.0,0.0,130.89
2020-08-17 10:00:00,94.5359424,24.6429832,97.6950409512,1.6559423999999998,0.4829832,1.7249400000000001,92.88,24.16,95.9708289013,133.32,94.2359424,24.5729832,97.3870850953,1.6559423999999998,0.4829832,1.7249400000000001,92.58,24.09,95.6628689722,132.5,1.6559423999999998,0.4829832,1.7249400000000001,1.6559423999999998,0.4829832,1.7249400000000001,0.0,0.0,0.0,130.33
2020-08-17 10:30:00,94.95622176,23.99806468,97.9417743321,2.01622176,0.58806468,2.100231,92.94,23.41,95.8429533143,0.0,94.64622176,23.94806468,97.6289767198,2.01622176,0.58806468,2.100231,92.63,23.36,95.5301339892,132.43,2.01622176,0.58806468,2.100231,2.01622176,0.58806468,2.100231,0.0,0.0,0.0,130.18
2020-08-17 11:00:00,94.05423264,24.11123452,97.0955730586,3.12423264,0.91123452,3.254409,90.93,23.2,93.8429800251,0.0,93.82423264,22.34123452,96.4474851428,3.12423264,0.91123452,3.254409,90.7,21.43,93.1972901967,131.93,3.12423264,0.91123452,3.254409,3.12423264,0.91123452,3.254409,0.0,0.0,0.0,129.46
2020-08-17 11:30:00,94.21400192,33.50825056,99.9954049613,4.07400192,1.18825056,4.243752,90.14,32.32,95.7590831201,0.0,94.65400192,13.88825056,95.6674635552,4.07400192,1.18825056,4.243752,90.58,12.7,91.4659849343,132.69,4.07400192,1.18825056,4.243752,4.07400192,1.18825056,4.243752,0.0,0.0,0.0,130.54
2020-08-17 12:00:00,93.6922336,33.6139848,99.5396132758,4.1622336,1.2139848,4.33566,89.53,32.4,95.2122938491,0.0,94.1122336,13.8939848,95.1323043283,4.1622336,1.2139848,4.33566,89.95,12.68,90.83933564270001,132.9,4.1622336,1.2139848,4.33566,4.1622336,1.2139848,4.33566,0.0,0.0,0.0,130.89
2020-08-17 12:30:00,94.83430176,32.75750468,100.3324419277,3.93430176,1.14750468,4.098231,90.9,31.61,96.2392960282,0.0,95.27430176,13.08750468,96.1689937277,3.93430176,1.14750468,4.098231,91.34,11.94,92.1170950476,132.72,3.93430176,1.14750468,4.098231,3.93430176,1.14750468,4.098231,0.0,0.0,0.0,130.57
2020-08-17 13:00:00,94.50356256,32.71978908,100.0075393856,3.87356256,1.1297890800000001,4.034961,90.63,31.59,95.9777317923,0.0,94.93356256,13.04978908,95.8262922969,3.87356256,1.1297890800000001,4.034961,91.06,11.92,91.8368662357,132.74,3.87356256,1.1297890800000001,4.034961,3.87356256,1.1297890800000001,4.034961,0.0,0.0,0.0,130.63
2020-08-17 13:30:00,95.63403296,32.89617628,101.1337069134,3.00403296,0.87617628,3.129201,92.63,32.02,98.008149151,0.0,96.08403296,13.17617628,96.9832615002,3.00403296,0.87617628,3.129201,93.08,12.3,93.8891708346,132.89,3.00403296,0.87617628,3.129201,3.00403296,0.87617628,3.129201,0.0,0.0,0.0,130.82
2020-08-17 14:00:00,96.99247616,32.32738888,102.2379601882,1.36247616,0.39738888,1.419246,95.63,31.93,100.8197490574,0.0,97.44247616,12.57738888,98.2508364913,1.36247616,0.39738888,1.419246,96.08,12.18,96.8489483681,132.81,1.36247616,0.39738888,1.419246,1.36247616,0.39738888,1.419246,0.0,0.0,0.0,130.82
2020-08-17 14:30:00,96.10582176,32.94461468,101.5956525279,2.41582176,0.70461468,2.5164809999999997,93.69,32.24,99.081954462,0.0,96.55582176,13.15461468,97.4477839826,2.41582176,0.70461468,2.5164809999999997,94.14,12.45,94.9596867097,132.99,2.41582176,0.70461468,2.5164809999999997,2.41582176,0.70461468,2.5164809999999997,0.0,0.0,0.0,131.06
2020-08-17 15:00:00,93.99548096,34.20701528,100.0263482052,3.55548096,1.03701528,3.703626,90.44,33.17,96.330901065,0.0,94.41548096,14.35701528,95.5008216334,3.55548096,1.03701528,3.703626,90.86,13.32,91.8311602889,133.11,3.55548096,1.03701528,3.703626,3.55548096,1.03701528,3.703626,0.0,0.0,0.0,131.28
2020-08-17 15:30:00,91.00726816,36.01211988,97.8733653054,4.56726816,1.33211988,4.757571,86.44,34.68,93.1374038719,0.0,91.44726816,16.03211988,92.841971768,4.56726816,1.33211988,4.757571,86.88,14.7,88.1148364352,133.38,4.56726816,1.33211988,4.757571,4.56726816,1.33211988,4.757571,0.0,0.0,0.0,131.66
2020-08-17 16:00:00,91.60032608,36.14717844,98.4745563439,3.59032608,1.04717844,3.739923,88.01,35.1,94.7510955082,0.0,92.04032608,16.05717844,93.4304800607,3.59032608,1.04717844,3.739923,88.45,15.01,89.7145618058,133.58,3.59032608,1.04717844,3.739923,3.59032608,1.04717844,3.739923,0.0,0.0,0.0,132.08
2020-08-17 16:30:00,92.20877952,36.91547736,99.3237710182,1.69877952,0.49547736000000003,1.769562,90.51,36.42,97.5626798525,0.0,92.66877952,16.69547736,94.1607225015,1.69877952,0.49547736000000003,1.769562,90.97,16.2,92.4011953386,133.91,1.69877952,0.49547736000000003,1.769562,1.69877952,0.49547736000000003,1.769562,0.0,0.0,0.0,132.56
2020-08-17 17:00:00,94.47884992,36.46841456,101.272890463,1.22884992,0.35841456,1.280052,93.25,36.11,99.9974729681,0.0,94.93884992,16.47841456,96.3583072212,1.22884992,0.35841456,1.280052,93.71,16.12,95.0863738924,133.35,1.22884992,0.35841456,1.280052,1.22884992,0.35841456,1.280052,0.0,0.0,0.0,131.76
2020-08-17 17:30:00,96.46104768,36.92072224,103.2853980495,1.2710476800000001,0.37072224,1.324008,95.19,36.55,101.96586978,0.0,96.94104768,16.86072224,98.3963956644,1.2710476800000001,0.37072224,1.324008,95.67,16.49,97.080734443,133.56,1.2710476800000001,0.37072224,1.324008,1.2710476800000001,0.37072224,1.324008,0.0,0.0,0.0,132.1
2020-08-17 18:00:00,98.11223616,36.87731888,104.8138708955,1.60223616,0.46731888,1.668996,96.51,36.41,103.1497367907,0.0,98.58223616,16.86731888,100.0148175647,1.60223616,0.46731888,1.668996,96.98,16.4,98.3569031639,133.4,1.60223616,0.46731888,1.668996,1.60223616,0.46731888,1.668996,0.0,0.0,0.0,131.89
2020-08-17 18:30:00,97.76016896,37.82379928,104.8221848039,0.87016896,0.25379928,0.906426,96.89,37.57,103.9190887181,0.0,98.22016896,17.79379928,99.818940504,0.87016896,0.25379928,0.906426,97.35,17.54,98.9175115943,133.38,0.87016896,0.25379928,0.906426,0.87016896,0.25379928,0.906426,0.0,0.0,0.0,131.74
2020-08-17 19:00:00,96.58069888,38.12270384,103.8324224133,0.42069888,0.12270384000000001,0.438228,96.16,38.0,103.3960618206,0.0,97.02069888,18.27270384,98.7264286642,0.42069888,0.12270384000000001,0.438228,96.6,18.15,98.2902970796,133.04,0.42069888,0.12270384000000001,0.438228,0.42069888,0.12270384000000001,0.438228,0.0,0.0,0.0,131.35
2020-08-17 19:30:00,95.68277696,38.30664328,103.0659629856,0.26277696,0.07664328000000001,0.27372599999999997,95.42,38.23,102.79352752,0.0,96.15277696,18.41664328,97.9006091239,0.26277696,0.07664328000000001,0.27372599999999997,95.89,18.34,97.6281091694,133.09,0.26277696,0.07664328000000001,0.27372599999999997,0.26277696,0.07664328000000001,0.27372599999999997,0.0,0.0,0.0,131.43
2020-08-17 20:00:00,93.51350624,38.97393932,101.3101366864,0.25350624,0.07393932,0.264069,93.26,38.9,101.0476996275,0.0,93.96350624,19.00393932,95.8660013487,0.25350624,0.07393932,0.264069,93.71,18.93,95.6028712958,133.2,0.25350624,0.07393932,0.264069,0.25350624,0.07393932,0.264069,0.0,0.0,0.0,131.57
2020-08-17 20:30:00,92.22519456,39.66151508,100.3918437428,0.24519456,0.07151508,0.255411,91.98,39.59,100.1383468008,0.0,92.70519456,19.76151508,94.7880297119,0.24519456,0.07151508,0.255411,92.46,19.69,94.5333152915,132.96,0.24519456,0.07151508,0.255411,0.24519456,0.07151508,0.255411,0.0,0.0,0.0,131.2
2020-08-17 21:00:00,91.58199776,40.32058268,100.0650373575,0.24199776,0.07058268,0.252081,91.34,40.25,99.8151195962,0.0,92.03199776,20.52058268,94.2920088089,0.24199776,0.07058268,0.252081,91.79,20.45,94.0404519343,132.9,0.24199776,0.07058268,0.252081,0.24199776,0.07058268,0.252081,0.0,0.0,0.0,131.14
2020-08-17 21:30:00,89.32866112,41.36377616,98.4407013166,0.21866112000000001,0.06377616,0.227772,89.11,41.3,98.2154880861,0.0,89.76866112,21.53377616,92.3153076959,0.21866112000000001,0.06377616,0.227772,89.55,21.47,92.0878026668,133.07,0.21866112000000001,0.06377616,0.227772,0.21866112000000001,0.06377616,0.227772,0.0,0.0,0.0,131.32
2020-08-17 22:00:00,85.0473824,43.1934032,95.3872493213,0.2173824,0.06340319999999999,0.22644000000000003,84.83,43.13,95.164729811,0.0,85.4773824,23.1634032,88.5602966897,0.2173824,0.06340319999999999,0.22644000000000003,85.26,23.1,88.333898363,133.53,0.2173824,0.06340319999999999,0.22644000000000003,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.0,0.0,131.94
2020-08-17 22:30:00,80.0373824,44.9634032,91.8024520847,0.2173824,0.06340319999999999,0.22644000000000003,79.82,44.9,91.5818890393,0.0,80.4773824,24.6534032,84.1688741002,0.2173824,0.06340319999999999,0.22644000000000003,80.26,24.59,83.9424546937,134.2,0.2173824,0.06340319999999999,0.22644000000000003,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.0,0.0,132.91
2020-08-17 23:00:00,74.68674304,46.28321672,87.86492893,0.21674304,0.06321672,0.225774,74.47,46.22,87.6474146795,0.0,75.11674304,25.99321672,79.4869322618,0.21674304,0.06321672,0.225774,74.9,25.93,79.2614338755,134.12,0.21674304,0.06321672,0.225774,0.21674304,0.06321672,0.225774,0.0,0.0,0.0,132.8
2020-08-17 23:30:00,70.05674304,46.94321672,84.3303791133,0.21674304,0.06321672,0.225774,69.84,46.88,84.115159157,0.0,70.49674304,26.58321672,75.3422735948,0.21674304,0.06321672,0.225774,70.28,26.52,75.1171671457,134.22,0.21674304,0.06321672,0.225774,0.21674304,0.06321672,0.225774,0.0,0.0,0.0,133.0
2020-08-18 00:00:00,66.0373824,47.6834032,81.4533167832,0.2173824,0.06340319999999999,0.22644000000000003,65.82,47.62,81.2399950763,0.0,66.4673824,27.1634032,71.80364473,0.2173824,0.06340319999999999,0.22644000000000003,66.25,27.1,71.5784359986,134.55,0.2173824,0.06340319999999999,0.22644000000000003,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.0,0.0,133.5
2020-08-18 00:30:00,63.12930048,48.50396264,79.611198778,0.21930048,0.06396264,0.228438,62.91,48.44,79.398373409,0.0,63.55930048,28.24396264,69.5521825906,0.21930048,0.06396264,0.228438,63.34,28.18,69.3258104893,134.73,0.21930048,0.06396264,0.228438,0.21930048,0.06396264,0.228438,0.0,0.0,0.0,133.73
2020-08-18 01:00:00,60.68546432,48.98284376,77.9874641372,0.21546432000000001,0.06284376,0.224442,60.47,48.92,77.7803786311,0.0,61.15546432,28.32284376,67.3956548662,0.21546432000000001,0.06284376,0.224442,60.94,28.26,67.1737389163,133.69,0.21546432000000001,0.06284376,0.224442,0.21546432000000001,0.06284376,0.224442,0.0,0.0,0.0,132.22
2020-08-18 01:30:00,60.2941856,49.2124708,77.8283759268,0.2141856,0.0624708,0.22311000000000003,60.08,49.15,77.6229920835,0.0,60.7841856,28.4724708,67.1222676354,0.2141856,0.0624708,0.22311000000000003,60.57,28.41,66.9018161188,133.89,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,132.54
2020-08-18 02:00:00,59.68354624,49.20228432,77.3497929803,0.21354624,0.062284320000000004,0.222444,59.47,49.14,77.1454502871,0.0,60.17354624,28.45228432,66.5611609734,0.21354624,0.062284320000000004,0.222444,59.96,28.39,66.3414930492,133.89,0.21354624,0.062284320000000004,0.222444,0.21354624,0.062284320000000004,0.222444,0.0,0.0,0.0,132.54
2020-08-18 02:30:00,58.96546432,49.43284376,76.9449934997,0.21546432000000001,0.06284376,0.224442,58.75,49.37,76.7395556411,0.0,59.44546432,28.60284376,65.9688252084,0.21546432000000001,0.06284376,0.224442,59.23,28.54,65.7474296076,134.06,0.21546432000000001,0.06284376,0.224442,0.21546432000000001,0.06284376,0.224442,0.0,0.0,0.0,132.76
2020-08-18 03:00:00,58.25610368,49.53303024,76.4676055643,0.21610368,0.06303024,0.225108,58.04,49.47,76.262195746,0.0,58.74610368,28.63303024,65.3525448495,0.21610368,0.06303024,0.225108,58.53,28.57,65.1306824776,134.23,0.21610368,0.06303024,0.225108,0.21610368,0.06303024,0.225108,0.0,0.0,0.0,133.07
2020-08-18 03:30:00,58.00610368,49.28303024,76.1152096087,0.21610368,0.06303024,0.225108,57.79,49.22,75.9097655114,0.0,58.47610368,28.37303024,64.9960271601,0.21610368,0.06303024,0.225108,58.26,28.31,64.7740974464,134.23,0.21610368,0.06303024,0.225108,0.21610368,0.06303024,0.225108,0.0,0.0,0.0,133.07
2020-08-18 04:00:00,57.59674304,49.27321672,75.7973264354,0.21674304,0.06321672,0.225774,57.38,49.21,75.5915901407,0.0,58.06674304,28.34321672,64.6148944231,0.21674304,0.06321672,0.225774,57.85,28.28,64.3923978432,134.27,0.21674304,0.06321672,0.225774,0.21674304,0.06321672,0.225774,0.0,0.0,0.0,133.07
2020-08-18 04:30:00,57.39866112,49.41377616,75.7385474693,0.21866112000000001,0.06377616,0.227772,57.18,49.35,75.531284247,0.0,57.87866112,28.49377616,64.5122832715,0.21866112000000001,0.06377616,0.227772,57.66,28.43,64.2879498818,134.27,0.21866112000000001,0.06377616,0.227772,0.21866112000000001,0.06377616,0.227772,0.0,0.0,0.0,133.07
2020-08-18 05:00:00,57.68802176,49.45358968,75.9839811198,0.21802176,0.06358968,0.227106,57.47,49.39,75.7771271559,0.0,58.17802176,28.53358968,64.7985181616,0.21802176,0.06358968,0.227106,57.96,28.47,64.5747822296,134.27,0.21802176,0.06358968,0.227106,0.21802176,0.06358968,0.227106,0.0,0.0,0.0,133.07
2020-08-18 05:30:00,59.32610368,48.80303024,76.8200646866,0.21610368,0.06303024,0.225108,59.11,48.74,76.6131822861,0.0,59.81610368,28.10303024,66.0889292403,0.21610368,0.06303024,0.225108,59.6,28.04,65.8665438595,133.8,0.21610368,0.06303024,0.225108,0.21610368,0.06303024,0.225108,0.0,0.0,0.0,132.4
2020-08-18 06:00:00,60.34674304,48.00321672,77.1105583627,0.21674304,0.06321672,0.225774,60.13,47.94,76.9016287214,0.0,60.82674304,27.41321672,66.7186414714,0.21674304,0.06321672,0.225774,60.61,27.35,66.4950719979,133.55,0.21674304,0.06321672,0.225774,0.21674304,0.06321672,0.225774,0.0,0.0,0.0,132.0
2020-08-18 06:30:00,65.9481616,45.1694638,79.933975745,0.2381616,0.06946379999999999,0.248085,65.71,45.1,79.6982691155,0.0,66.4581616,24.8994638,70.9695043013,0.2381616,0.06946379999999999,0.248085,66.22,24.83,70.722113232,132.77,0.2381616,0.06946379999999999,0.248085,0.2381616,0.06946379999999999,0.248085,0.0,0.0,0.0,130.82
2020-08-18 07:00:00,71.02672288,43.24571084,83.1564000491,0.39672288,0.11571084000000001,0.413253,70.63,43.13,82.7574395447,0.0,71.52672288,23.05571084,75.1507677159,0.39672288,0.11571084000000001,0.413253,71.13,22.94,74.7376779142,132.59,0.39672288,0.11571084000000001,0.413253,0.39672288,0.11571084000000001,0.413253,0.0,0.0,0.0,130.52
2020-08-18 07:30:00,76.74471456,41.43137508,87.2141620032,0.72471456,0.21137508,0.754911,76.02,41.22,86.4761747535,0.0,77.24471456,21.21137508,80.1041095091,0.72471456,0.21137508,0.754911,76.52,21.0,79.3492936326,132.65,0.72471456,0.21137508,0.754911,0.72471456,0.21137508,0.754911,0.0,0.0,0.0,130.52
2020-08-18 08:00:00,82.140768,39.278974,91.0491272123,1.230768,0.35897399999999996,1.28205,80.91,38.92,89.7841550609,0.0,82.650768,19.168974,84.8445579587,1.230768,0.35897399999999996,1.28205,81.42,18.81,83.564540925,132.42,1.230768,0.35897399999999996,1.28205,1.230768,0.35897399999999996,1.28205,0.0,0.0,0.0,130.22
2020-08-18 08:30:00,87.42944896,36.60358928,94.7825474105,1.58944896,0.46358928,1.655676,85.84,36.14,93.1375606294,0.0,87.96944896,16.64358928,89.5300676558,1.58944896,0.46358928,1.655676,86.38,16.18,87.8822894558,132.04,1.58944896,0.46358928,1.655676,1.58944896,0.46358928,1.655676,0.0,0.0,0.0,129.66
2020-08-18 09:00:00,90.4856624,35.2545682,97.1109658017,1.9356624,0.5645682,2.016315,88.55,34.69,95.1025688402,0.0,91.0056624,15.3445682,92.2902289633,1.9356624,0.5645682,2.016315,89.07,14.78,90.2879465931,131.93,1.9356624,0.5645682,2.016315,1.9356624,0.5645682,2.016315,0.0,0.0,0.0,129.5
2020-08-18 09:30:00,90.98990624,26.59288932,94.7963332622,3.84990624,1.12288932,4.010319,87.14,25.47,90.7860148922,0.0,90.85990624,22.72288932,93.6581670811,3.84990624,1.12288932,4.010319,87.01,21.6,89.6509905132,132.14,3.84990624,1.12288932,4.010319,3.84990624,1.12288932,4.010319,0.0,0.0,0.0,129.79
2020-08-18 10:00:00,93.2435536,23.9593698,96.2725905394,2.8435536,0.8293697999999999,2.962035,90.4,23.13,93.3121476551,0.0,92.9535536,23.9093698,95.9792742789,2.8435536,0.8293697999999999,2.962035,90.11,23.08,93.0188072381,132.25,2.8435536,0.8293697999999999,2.962035,2.8435536,0.8293697999999999,2.962035,0.0,0.0,0.0,129.93
2020-08-18 10:30:00,92.70776832,24.20976576,95.816716,3.90776832,1.13976576,4.070592,88.8,23.07,91.7478332169,0.0,92.39776832,24.14976576,95.5016166187,3.90776832,1.13976576,4.070592,88.49,23.01,91.4327085894,132.43,3.90776832,1.13976576,4.070592,3.90776832,1.13976576,4.070592,0.0,0.0,0.0,130.17
2020-08-18 11:00:00,92.86435136,23.71960248,95.8457474034,4.28435136,1.24960248,4.462866,88.58,22.47,91.3855420731,0.0,92.58435136,23.66960248,95.5620855691,4.28435136,1.24960248,4.462866,88.3,22.42,91.101846304,132.08,4.28435136,1.24960248,4.462866,4.28435136,1.24960248,4.462866,0.0,0.0,0.0,129.6
2020-08-18 11:30:00,94.02516064,23.31358852,96.8723605734,4.19516064,1.22358852,4.369959,89.83,22.09,92.5061997922,0.0,93.72516064,23.25358852,96.566739181,4.19516064,1.22358852,4.369959,89.53,22.03,92.2005520591,132.0,4.19516064,1.22358852,4.369959,4.19516064,1.22358852,4.369959,0.0,0.0,0.0,129.46
2020-08-18 12:00:00,93.51439136,23.41794748,96.4019795212,4.24439136,1.23794748,4.421241,89.27,22.18,91.9841578751,0.0,93.21439136,23.35794748,96.0963915404,4.24439136,1.23794748,4.421241,88.97,22.12,91.6785432912,132.0,4.24439136,1.23794748,4.421241,4.24439136,1.23794748,4.421241,0.0,0.0,0.0,129.46
2020-08-18 12:30:00,94.86645952,23.35146736,97.6981891834,4.01645952,1.17146736,4.183812,90.85,22.18,93.5183131798,0.0,94.57645952,23.29146736,97.4022543226,4.01645952,1.17146736,4.183812,90.56,22.12,93.2223578333,132.09,4.01645952,1.17146736,4.183812,4.01645952,1.17146736,4.183812,0.0,0.0,0.0,129.61
2020-08-18 13:00:00,94.5749216,23.6935188,97.4976852483,3.4749216,1.0135188,3.61971,91.1,22.68,93.8807349779,0.0,94.2649216,23.6435188,97.1848312521,3.4749216,1.0135188,3.61971,90.79,22.63,93.5678416979,132.35,3.4749216,1.0135188,3.61971,3.4749216,1.0135188,3.61971,0.0,0.0,0.0,130.01
2020-08-18 13:30:00,93.36573984,23.66792412,96.3189078428,4.41573984,1.28792412,4.599729,88.95,22.38,91.7222268591,0.0,93.05573984,23.60792412,96.003670755,4.41573984,1.28792412,4.599729,88.64,22.32,91.4069581596,132.35,4.41573984,1.28792412,4.599729,4.41573984,1.28792412,4.599729,0.0,0.0,0.0,130.01
2020-08-18 14:00:00,93.50678048,23.45822764,96.4043901477,2.73678048,0.79822764,2.850813,90.77,22.66,93.5556973145,0.0,93.20678048,23.41822764,96.1036800193,2.73678048,0.79822764,2.850813,90.47,22.62,93.254947858,132.4,2.73678048,0.79822764,2.850813,2.73678048,0.79822764,2.850813,0.0,0.0,0.0,130.13
2020-08-18 14:30:00,92.02076416,24.10897288,95.1265662679,5.07076416,1.47897288,5.282046,86.95,22.63,89.8466437882,0.0,91.74076416,24.04897288,94.8405024515,5.07076416,1.47897288,5.282046,86.67,22.57,89.5605593998,132.54,5.07076416,1.47897288,5.282046,5.07076416,1.47897288,5.282046,0.0,0.0,0.0,130.36
2020-08-18 15:00:00,91.22727744,23.98920592,94.3286708789,5.27727744,1.5392059200000001,5.497164,85.95,22.45,88.8335803624,0.0,90.91727744,23.94920592,94.0186992109,5.27727744,1.5392059200000001,5.497164,85.64,22.41,88.5235431961,132.5,5.27727744,1.5392059200000001,5.497164,5.27727744,1.5392059200000001,5.497164,0.0,0.0,0.0,130.36
2020-08-18 15:30:00,89.9553696,25.1057328,93.3930743647,5.0253696,1.4657328,5.23476,84.93,23.64,88.1586893051,0.0,89.6653696,25.0457328,93.0976220802,5.0253696,1.4657328,5.23476,84.64,23.58,87.8632232507,132.75,5.0253696,1.4657328,5.23476,5.0253696,1.4657328,5.23476,0.0,0.0,0.0,130.73
2020-08-18 16:00:00,89.14233216,25.82484688,92.8077480564,5.50233216,1.60484688,5.731596,83.64,24.22,87.0761620652,0.0,88.86233216,25.77484688,92.5248983172,5.50233216,1.60484688,5.731596,83.36,24.17,86.7933090739,132.96,5.50233216,1.60484688,5.731596,5.50233216,1.60484688,5.731596,0.0,0.0,0.0,131.12
2020-08-18 16:30:00,89.31682752,26.75699136,93.2385771281,5.64682752,1.64699136,5.882112,83.67,25.11,87.3566311164,0.0,89.03682752,26.69699136,92.9531387448,5.64682752,1.64699136,5.882112,83.39,25.05,87.0712041952,133.29,5.64682752,1.64699136,5.882112,5.64682752,1.64699136,5.882112,0.0,0.0,0.0,131.65
2020-08-18 17:00:00,91.12178336,27.52510348,95.1882908991,4.85178336,1.41510348,5.053941,86.27,26.11,90.1345938028,0.0,90.84178336,27.47510348,94.9058002193,4.85178336,1.41510348,5.053941,85.99,26.06,89.8521212883,133.22,4.85178336,1.41510348,5.053941,4.85178336,1.41510348,5.053941,0.0,0.0,0.0,131.55
2020-08-18 17:30:00,92.98219392,27.67230656,97.012601947,3.8821939199999997,1.13230656,4.043952,89.1,26.54,92.9687130168,0.0,92.70219392,27.61230656,96.7271225208,3.8821939199999997,1.13230656,4.043952,88.82,26.48,92.6832390457,133.11,3.8821939199999997,1.13230656,4.043952,3.8821939199999997,1.13230656,4.043952,0.0,0.0,0.0,131.38
2020-08-18 18:00:00,93.828888,29.516759,98.3620825582,3.108888,0.906759,3.238425,90.72,28.61,95.1243948732,135.53,93.528888,29.456759,98.0579091216,3.108888,0.906759,3.238425,90.42,28.55,94.8202452011,133.43,3.108888,0.906759,3.238425,3.108888,0.906759,3.238425,0.0,0.0,0.0,131.92
2020-08-18 18:30:00,93.87339456,31.39599008,98.9844553418,2.04339456,0.59599008,2.128536,91.83,30.8,96.8575701739,135.6,93.57339456,31.33599008,98.6809223902,2.04339456,0.59599008,2.128536,91.53,30.74,96.554070344,133.65,2.04339456,0.59599008,2.128536,2.04339456,0.59599008,2.128536,0.0,0.0,0.0,132.25
2020-08-18 19:00:00,93.2707376,28.7743818,97.6083784335,1.6607376,0.4843818,1.729935,91.61,28.29,95.8786535158,132.89,92.9607376,28.7043818,97.2915220852,1.6607376,0.4843818,1.729935,91.3,28.22,95.5618040851,132.78,1.6607376,0.4843818,1.729935,1.6607376,0.4843818,1.729935,0.0,0.0,0.0,130.97
2020-08-18 19:30:00,92.2662528,33.1359904,98.0359896443,0.9462528,0.27599039999999997,0.9856800000000001,91.32,32.86,97.052161233,134.71,91.9262528,33.0659904,97.6923521827,0.9462528,0.27599039999999997,0.9856800000000001,90.98,32.79,96.7085544303,133.08,0.9462528,0.27599039999999997,0.9856800000000001,0.9462528,0.27599039999999997,0.9856800000000001,0.0,0.0,0.0,131.4
2020-08-18 20:00:00,90.0745248,33.9367364,96.2555042345,0.6745247999999999,0.19673639999999998,0.7026300000000001,89.4,33.74,95.5549454502,135.01,89.7445248,33.8667364,95.9220285751,0.6745247999999999,0.19673639999999998,0.7026300000000001,89.07,33.67,95.2214986229,133.27,0.6745247999999999,0.19673639999999998,0.7026300000000001,0.6745247999999999,0.19673639999999998,0.7026300000000001,0.0,0.0,0.0,131.7
2020-08-18 20:30:00,89.0690704,34.5043122,95.5188298835,0.5290703999999999,0.15431219999999998,0.551115,88.54,34.35,94.9697536061,135.29,88.7490704,34.4343122,95.1951645492,0.5290703999999999,0.15431219999999998,0.551115,88.22,34.28,94.6461134965,133.46,0.5290703999999999,0.15431219999999998,0.551115,0.5290703999999999,0.15431219999999998,0.551115,0.0,0.0,0.0,131.96
2020-08-18 21:00:00,90.59381568,34.12694624,96.8085115015,0.50381568,0.14694624,0.5248079999999999,90.09,33.98,96.2852454948,134.62,90.25381568,34.04694624,96.4621469441,0.50381568,0.14694624,0.5248079999999999,89.75,33.9,95.9388998269,133.02,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,131.29
2020-08-18 21:30:00,90.11207744,34.86060592,96.6201239166,0.48207744,0.14060592,0.5021639999999999,89.63,34.72,96.1197966082,134.34,89.78207744,34.78060592,96.2834979506,0.48207744,0.14060592,0.5021639999999999,89.3,34.64,95.7831905921,132.89,0.48207744,0.14060592,0.5021639999999999,0.48207744,0.14060592,0.5021639999999999,0.0,0.0,0.0,131.02
2020-08-18 22:00:00,86.43047904,36.40013972,93.7827163113,0.48047904,0.14013972,0.500499,85.95,36.26,93.2855299604,134.94,86.11047904,36.32013972,93.4567662065,0.48047904,0.14013972,0.500499,85.63,36.18,92.9596111223,133.32,0.48047904,0.14013972,0.500499,0.48047904,0.14013972,0.500499,0.0,0.0,0.0,131.64
2020-08-18 22:30:00,82.08079872,37.35023296,90.1792516086,0.48079872,0.14023296,0.5008319999999999,81.6,37.21,89.6835776494,135.47,81.76079872,37.26023296,89.8507271399,0.48079872,0.14023296,0.5008319999999999,81.28,37.12,89.3550938671,133.68,0.48079872,0.14023296,0.5008319999999999,0.48079872,0.14023296,0.5008319999999999,0.0,0.0,0.0,132.15
2020-08-18 23:00:00,77.4211184,38.6403262,86.5280554684,0.4811184,0.14032619999999998,0.501165,76.94,38.5,86.0349556866,136.22,77.1311184,38.5603262,86.2328718198,0.4811184,0.14032619999999998,0.501165,76.65,38.42,85.7398326334,134.17,0.4811184,0.14032619999999998,0.501165,0.4811184,0.14032619999999998,0.501165,0.0,0.0,0.0,132.89
2020-08-18 23:30:00,72.22143808,40.00041944,82.5588860979,0.48143808,0.14041944,0.501498,71.74,39.86,82.0697703177,136.37,71.96143808,39.93041944,82.2975514046,0.48143808,0.14041944,0.501498,71.48,39.79,81.8085233946,134.27,0.48143808,0.14041944,0.501498,0.48143808,0.14041944,0.501498,0.0,0.0,0.0,133.05
2020-08-19 00:00:00,68.24079872,40.78023296,79.497383669,0.48079872,0.14023296,0.5008319999999999,67.76,40.64,79.012829338,136.82,67.98079872,40.70023296,79.2331872236,0.48079872,0.14023296,0.5008319999999999,67.5,40.56,78.7487371327,134.58,0.48079872,0.14023296,0.5008319999999999,0.48079872,0.14023296,0.5008319999999999,0.0,0.0,0.0,133.48
2020-08-19 00:30:00,64.90047904,41.48013972,77.023854557,0.48047904,0.14013972,0.500499,64.42,41.34,76.5436607434,136.98,64.66047904,41.61013972,76.89201049,0.48047904,0.14013972,0.500499,64.18,41.47,76.4122588333,134.69,0.48047904,0.14013972,0.500499,0.48047904,0.14013972,0.500499,0.0,0.0,0.0,133.66
2020-08-19 01:00:00,62.39047904,41.48013972,74.921117624,0.48047904,0.14013972,0.500499,61.91,41.34,74.4435605006,135.1,62.16047904,41.38013972,74.6742332919,0.48047904,0.14013972,0.500499,61.68,41.24,74.1967654282,133.42,0.48047904,0.14013972,0.500499,0.48047904,0.14013972,0.500499,0.0,0.0,0.0,131.85
2020-08-19 01:30:00,62.12143808,41.85041944,74.90347573,0.48143808,0.14041944,0.501498,61.64,41.71,74.4258940155,135.57,61.88143808,41.75041944,74.648576023,0.48143808,0.14041944,0.501498,61.4,41.61,74.1711001671,133.72,0.48143808,0.14041944,0.501498,0.48143808,0.14041944,0.501498,0.0,0.0,0.0,132.31
2020-08-19 02:00:00,61.62888064,41.79967352,74.466983525,0.47888064,0.13967352,0.498834,61.15,41.66,73.9924192063,135.66,61.40888064,41.70967352,74.2344090473,0.47888064,0.13967352,0.498834,60.93,41.57,73.7599471258,133.8,0.47888064,0.13967352,0.498834,0.47888064,0.13967352,0.498834,0.0,0.0,0.0,132.42
2020-08-19 02:30:00,60.71983968,42.19995324,73.9441342111,0.47983968,0.13995324,0.49983299999999997,60.24,42.06,73.4704103704,136.02,60.50983968,42.11995324,73.7260548181,0.47983968,0.13995324,0.49983299999999997,60.03,41.98,73.2524491058,134.02,0.47983968,0.13995324,0.49983299999999997,0.47983968,0.13995324,0.49983299999999997,0.0,0.0,0.0,132.77
2020-08-19 03:00:00,59.75047904,42.26013972,73.1849653594,0.48047904,0.14013972,0.500499,59.27,42.12,72.7119474364,136.02,59.53047904,42.16013972,72.9476203583,0.48047904,0.14013972,0.500499,59.05,42.02,72.4747052426,133.97,0.48047904,0.14013972,0.500499,0.48047904,0.14013972,0.500499,0.0,0.0,0.0,132.77
2020-08-19 03:30:00,59.47047904,42.01013972,72.8120162922,0.48047904,0.14013972,0.500499,58.99,41.87,72.3389037794,136.02,59.26047904,41.92013972,72.5885837456,0.48047904,0.14013972,0.500499,58.78,41.78,72.1155794541,134.04,0.48047904,0.14013972,0.500499,0.48047904,0.14013972,0.500499,0.0,0.0,0.0,132.77
2020-08-19 04:00:00,59.24079872,42.18023296,72.7230657051,0.48079872,0.14023296,0.5008319999999999,58.76,42.04,72.2502539788,136.3,59.03079872,42.09023296,72.4998131594,0.48079872,0.14023296,0.5008319999999999,58.55,41.95,72.0271129506,134.17,0.48079872,0.14023296,0.5008319999999999,0.48079872,0.14023296,0.5008319999999999,0.0,0.0,0.0,133.04
2020-08-19 04:30:00,59.27079872,42.25023296,72.7881155552,0.48079872,0.14023296,0.5008319999999999,58.79,42.11,72.3153939352,136.11,59.05079872,42.15023296,72.5509405043,0.48079872,0.14023296,0.5008319999999999,58.57,42.01,72.0783254522,134.06,0.48079872,0.14023296,0.5008319999999999,0.48079872,0.14023296,0.5008319999999999,0.0,0.0,0.0,132.86
2020-08-19 05:00:00,59.34416544,42.18496492,72.8100352772,0.39416544000000003,0.11496492,0.410589,58.95,42.07,72.4222852443,135.99,59.12416544,42.09496492,72.578598847,0.39416544000000003,0.11496492,0.410589,58.73,41.98,72.1909502639,133.96,0.39416544000000003,0.11496492,0.410589,0.39416544000000003,0.11496492,0.410589,0.0,0.0,0.0,132.73
2020-08-19 05:30:00,60.992457279999996,41.40655004,73.7196190391,0.26245728,0.07655004,0.273393,60.73,41.33,73.45952491,135.53,60.78245728,41.31655004,73.4953360439,0.26245728,0.07655004,0.273393,60.52,41.24,73.2352920387,133.68,0.26245728,0.07655004,0.273393,0.26245728,0.07655004,0.273393,0.0,0.0,0.0,132.28
2020-08-19 06:00:00,62.10277696,41.04664328,74.4418016352,0.26277696,0.07664328000000001,0.27372599999999997,61.84,40.97,74.1803646526,135.53,61.87277696,40.95664328,74.2003177723,0.26277696,0.07664328000000001,0.27372599999999997,61.61,40.88,73.9389376445,133.71,0.26277696,0.07664328000000001,0.27372599999999997,0.26277696,0.07664328000000001,0.27372599999999997,0.0,0.0,0.0,132.28
2020-08-19 06:30:00,67.09497472,38.67895096,77.4454445403,0.30497472000000003,0.08895096,0.31768199999999996,66.79,38.59,77.1368407442,134.61,66.86497472,38.57895096,77.1962453846,0.30497472000000003,0.08895096,0.31768199999999996,66.56,38.49,76.8876693625,133.1,0.30497472000000003,0.08895096,0.31768199999999996,0.30497472000000003,0.08895096,0.31768199999999996,0.0,0.0,0.0,131.36
2020-08-19 07:00:00,71.95096864,36.41403252,80.6407071683,0.39096864000000003,0.11403252,0.407259,71.56,36.3,80.2404112651,133.69,71.68096864,36.32403252,80.3591724925,0.39096864000000003,0.11403252,0.407259,71.29,36.21,79.9589157005,132.49,0.39096864000000003,0.11403252,0.407259,0.39096864000000003,0.11403252,0.407259,0.0,0.0,0.0,130.46
2020-08-19 07:30:00,77.61839104,34.48578072,84.9345848257,0.56839104,0.16578072,0.592074,77.05,34.32,84.3478802342,133.09,77.33839104,34.39578072,84.6421671509,0.56839104,0.16578072,0.592074,76.77,34.23,84.0554923845,132.07,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,129.86
2020-08-19 08:00:00,83.66408512,32.52160816,89.7626544632,0.79408512,0.23160816,0.8271719999999999,82.87,32.29,88.9386361488,132.75,83.43408512,30.88160816,88.9658377264,0.79408512,0.23160816,0.8271719999999999,82.64,30.65,88.1407516419,131.83,0.79408512,0.23160816,0.8271719999999999,0.79408512,0.23160816,0.8271719999999999,0.0,0.0,0.0,129.49
2020-08-19 08:30:00,89.52543392,39.62825156,97.9040430231,0.64543392,0.18825156,0.672327,88.88,39.44,97.2376881667,133.29,90.01543392,19.578251559999998,92.1199559159,0.64543392,0.18825156,0.672327,89.37,19.39,91.44927009,132.19,0.64543392,0.18825156,0.672327,0.64543392,0.18825156,0.672327,0.0,0.0,0.0,130.02
2020-08-19 09:00:00,94.16466464,31.33261052,99.2407000618,0.69466464,0.20261052000000002,0.723609,93.47,31.13,98.517601473,133.15,94.15466464,23.61261052,97.0703675126,0.69466464,0.20261052000000002,0.723609,93.46,23.41,96.3472869364,132.11,0.69466464,0.20261052000000002,0.723609,0.69466464,0.20261052000000002,0.723609,0.0,0.0,0.0,129.87
2020-08-19 09:30:00,97.39680256,26.60573408,100.9653516551,0.63680256,0.18573408,0.6633359999999999,96.76,26.42,100.3021136368,133.34,97.05680256,26.53573408,100.6189251897,0.63680256,0.18573408,0.6633359999999999,96.42,26.35,99.9556846808,132.35,0.63680256,0.18573408,0.6633359999999999,0.63680256,0.18573408,0.6633359999999999,0.0,0.0,0.0,130.17
2020-08-19 10:00:00,98.81151776,26.26044268,102.241512566,0.72151776,0.21044268,0.7515809999999999,98.09,26.05,101.490150261,133.23,98.45151776,26.20044268,101.878184838,0.72151776,0.21044268,0.7515809999999999,97.73,25.99,101.1268164237,132.21,0.72151776,0.21044268,0.7515809999999999,0.72151776,0.21044268,0.7515809999999999,0.0,0.0,0.0,130.08
2020-08-19 10:30:00,98.52902976,26.46263368,102.0207855622,1.20902976,0.35263368,1.259406,97.32,26.11,100.7616717805,133.06,98.15902976,26.38263368,101.6427000985,1.20902976,0.35263368,1.259406,96.95,26.03,100.3835813268,132.11,1.20902976,0.35263368,1.259406,1.20902976,0.35263368,1.259406,0.0,0.0,0.0,129.92
2020-08-19 11:00:00,99.79480416,25.76181788,103.0663582252,1.03480416,0.30181788,1.077921,98.76,25.46,101.9889660699,132.8,99.43480416,25.71181788,102.7052961489,1.03480416,0.30181788,1.077921,98.4,25.41,101.6278903648,131.92,1.03480416,0.30181788,1.077921,1.03480416,0.30181788,1.077921,0.0,0.0,0.0,129.63
2020-08-19 11:30:00,101.25879008,25.14923044,104.3351635844,1.12879008,0.32923044,1.175823,100.13,24.82,103.1603087432,132.62,100.89879008,25.07923044,103.9689070784,1.12879008,0.32923044,1.175823,99.77,24.75,102.7940436018,131.83,1.12879008,0.32923044,1.175823,1.12879008,0.32923044,1.175823,0.0,0.0,0.0,129.41
2020-08-19 12:00:00,101.8772416,24.7775288,104.8470232742,1.1572415999999999,0.33752879999999996,1.20546,100.72,24.44,103.6428096879,132.81,101.5172416,24.7175288,104.4830444237,1.1572415999999999,0.33752879999999996,1.20546,100.36,24.38,103.2788168019,131.96,1.1572415999999999,0.33752879999999996,1.20546,1.1572415999999999,0.33752879999999996,1.20546,0.0,0.0,0.0,129.62
2020-08-19 12:30:00,103.55963904,24.62489472,106.4470961467,1.31963904,0.38489472,1.3746239999999998,102.24,24.24,105.0742366139,132.88,103.18963904,24.56489472,106.0732560913,1.31963904,0.38489472,1.3746239999999998,101.87,24.18,104.7003787004,132.0,1.31963904,0.38489472,1.3746239999999998,1.31963904,0.38489472,1.3746239999999998,0.0,0.0,0.0,129.71
2020-08-19 13:00:00,103.30007872,25.18002296,106.3246905466,1.20007872,0.35002296,1.250082,102.1,24.83,105.0758721115,133.01,102.93007872,25.11002296,105.9486401912,1.20007872,0.35002296,1.250082,101.73,24.76,104.6998113656,132.07,1.20007872,0.35002296,1.250082,1.20007872,0.35002296,1.250082,0.0,0.0,0.0,129.71
2020-08-19 13:30:00,102.93102784,25.25988312,105.9851790933,1.13102784,0.32988312000000003,1.178154,101.8,24.93,104.8081337492,133.01,102.56102784,25.19988312,105.6115454903,1.13102784,0.32988312000000003,1.178154,101.43,24.87,104.4344856836,132.12,1.13102784,0.32988312000000003,1.178154,1.13102784,0.32988312000000003,1.178154,0.0,0.0,0.0,129.78
2020-08-19 14:00:00,101.30688192,25.71909056,104.5206005703,1.19688192,0.34909056,1.246752,100.11,25.37,103.2746290238,133.2,100.93688192,25.65909056,104.1472182062,1.19688192,0.34909056,1.246752,99.74,25.31,102.9012327429,132.18,1.19688192,0.34909056,1.246752,1.19688192,0.34909056,1.246752,0.0,0.0,0.0,129.87
2020-08-19 14:30:00,100.39145696,25.84125828,103.6639535231,1.5814569600000001,0.46125828,1.647351,98.81,25.38,102.0174519384,133.2,100.03145696,25.77125828,103.2978709116,1.5814569600000001,0.46125828,1.647351,98.45,25.31,101.6513580824,132.15,1.5814569600000001,0.46125828,1.647351,1.5814569600000001,0.46125828,1.647351,0.0,0.0,0.0,129.87
2020-08-19 15:00:00,100.38637216,26.17769188,103.743410719,1.4663721600000001,0.42769188,1.527471,98.92,25.75,102.216578401,133.31,100.03637216,26.10769188,103.3870752572,1.4663721600000001,0.42769188,1.527471,98.57,25.68,101.8602341446,132.22,1.4663721600000001,0.42769188,1.527471,1.4663721600000001,0.42769188,1.527471,0.0,0.0,0.0,129.95
2020-08-19 15:30:00,99.64682144,26.51657292,103.1145851105,1.73682144,0.50657292,1.809189,97.91,26.01,101.3059139439,133.31,99.29682144,26.44657292,102.7583571652,1.73682144,0.50657292,1.809189,97.56,25.94,100.949676572,132.22,1.73682144,0.50657292,1.809189,1.73682144,0.50657292,1.809189,0.0,0.0,0.0,129.95
2020-08-19 16:00:00,98.29466336,26.95594348,101.9238133802,1.97466336,0.5759434800000001,2.056941,96.32,26.38,99.8671457487,133.44,97.94466336,26.89594348,101.5704132924,1.97466336,0.5759434800000001,2.056941,95.97,26.32,99.513734228,132.32,1.97466336,0.5759434800000001,2.056941,1.97466336,0.5759434800000001,2.056941,0.0,0.0,0.0,130.17
2020-08-19 16:30:00,97.82122656,28.64494108,101.9290194948,2.21122656,0.64494108,2.3033609999999998,95.61,28.0,99.6256598473,134.18,97.47122656,28.57494108,101.5734574819,2.21122656,0.64494108,2.3033609999999998,95.26,27.93,99.2700987206,132.8,2.21122656,0.64494108,2.3033609999999998,2.21122656,0.64494108,2.3033609999999998,0.0,0.0,0.0,130.87
2020-08-19 17:00:00,98.8024656,29.0036358,102.9715402345,1.9324656,0.5636358,2.012985,96.87,28.44,100.9585583296,134.44,98.4524656,28.9236358,102.6131799069,1.9324656,0.5636358,2.012985,96.52,28.36,100.600198807,132.96,1.9324656,0.5636358,2.012985,1.9324656,0.5636358,2.012985,0.0,0.0,0.0,131.12
2020-08-19 17:30:00,100.83324544,29.62302992,105.0945635492,1.31324544,0.38302992,1.367964,99.52,29.24,103.7266021809,135.01,100.47324544,29.54302992,104.7266139341,1.31324544,0.38302992,1.367964,99.16,29.16,103.358653242,133.35,1.31324544,0.38302992,1.367964,1.31324544,0.38302992,1.367964,0.0,0.0,0.0,131.67
2020-08-19 18:00:00,100.83809088,30.25985984,105.2804810488,1.02809088,0.29985984,1.0709279999999999,99.81,29.96,104.2095854516,135.23,100.48809088,30.18985984,104.9251354341,1.02809088,0.29985984,1.0709279999999999,99.46,29.89,103.854242571,133.48,1.02809088,0.29985984,1.0709279999999999,1.02809088,0.29985984,1.0709279999999999,0.0,0.0,0.0,131.89
2020-08-19 18:30:00,100.16800096,30.89275028,104.8236158324,1.03800096,0.30275028,1.081251,99.13,30.59,103.7424937044,135.23,99.81800096,30.82275028,104.4685371319,1.03800096,0.30275028,1.081251,98.78,30.52,103.3874208983,133.48,1.03800096,0.30275028,1.081251,1.03800096,0.30275028,1.081251,0.0,0.0,0.0,131.89
2020-08-19 19:00:00,98.80254656,31.14032608,103.593740714,0.89254656,0.26032608,0.929736,97.91,30.88,102.6642221029,134.57,98.44254656,31.07032608,103.2293569482,0.89254656,0.26032608,0.929736,97.55,30.81,102.2998465297,133.06,0.89254656,0.26032608,0.929736,0.89254656,0.26032608,0.929736,0.0,0.0,0.0,131.24
2020-08-19 19:30:00,97.47515424,31.05650332,102.3030404855,0.6051542400000001,0.17650332,0.630369,96.87,30.88,101.672864128,134.57,97.13515424,30.98650332,101.9578421566,0.6051542400000001,0.17650332,0.630369,96.53,30.81,101.3276714427,133.06,0.6051542400000001,0.17650332,0.630369,0.6051542400000001,0.17650332,0.630369,0.0,0.0,0.0,131.24
2020-08-19 20:00:00,95.92660288,31.70067584,101.0289363935,0.51660288,0.15067584,0.5381279999999999,95.41,31.55,100.4911468737,134.79,95.56660288,31.64067584,100.6683065996,0.51660288,0.15067584,0.5381279999999999,95.05,31.49,100.1305278125,133.22,0.51660288,0.15067584,0.5381279999999999,0.51660288,0.15067584,0.5381279999999999,0.0,0.0,0.0,131.49
2020-08-19 20:30:00,94.3739056,32.5440558,99.8275995209,0.4939056,0.14405579999999998,0.514485,93.88,32.4,99.3137170788,134.31,94.0439056,32.4640558,99.4895527153,0.4939056,0.14405579999999998,0.514485,93.55,32.32,98.9756783255,132.92,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,131.02
2020-08-19 21:00:00,93.77006944,33.12293692,99.448252237,0.49006944,0.14293692,0.510489,93.28,32.98,98.9385607334,134.45,93.44006944,33.05293692,99.1137892323,0.49006944,0.14293692,0.510489,92.95,32.91,98.604110462,133.0,0.49006944,0.14293692,0.510489,0.49006944,0.14293692,0.510489,0.0,0.0,0.0,131.16
2020-08-19 21:30:00,91.031528,34.197529,97.2430464338,0.471528,0.13752899999999998,0.491175,90.56,34.06,96.7532800478,134.97,90.701528,34.117529,96.9060006739,0.471528,0.13752899999999998,0.491175,90.23,33.98,96.4162501864,133.35,0.471528,0.13752899999999998,0.491175,0.471528,0.13752899999999998,0.491175,0.0,0.0,0.0,131.66
2020-08-19 22:00:00,86.86344608,35.80808844,93.954656418,0.47344608,0.13808844,0.493173,86.39,35.67,93.4643300944,135.43,86.54344608,35.73808844,93.6321473894,0.47344608,0.13808844,0.493173,86.07,35.6,93.1418536427,133.66,0.47344608,0.13808844,0.493173,0.47344608,0.13808844,0.493173,0.0,0.0,0.0,132.13
2020-08-19 22:30:00,82.79088864,36.79734252,90.6000864146,0.47088864,0.13734252,0.490509,82.32,36.66,90.1140277648,135.37,82.49088864,36.70734252,90.2893997294,0.47088864,0.13734252,0.490509,82.02,36.57,89.803370204,133.63,0.47088864,0.13734252,0.490509,0.47088864,0.13734252,0.490509,0.0,0.0,0.0,132.13
2020-08-19 23:00:00,77.73865088,37.55668984,86.3354086825,0.46865088,0.13668984,0.488178,77.27,37.42,85.8539999068,135.89,77.43865088,37.46668984,86.0261442684,0.46865088,0.13668984,0.488178,76.97,37.33,85.5447824242,133.98,0.46865088,0.13668984,0.488178,0.46865088,0.13668984,0.488178,0.0,0.0,0.0,132.61
2020-08-19 23:30:00,73.01960992,39.35696956,82.9507955707,0.46960992,0.13696956,0.489177,72.55,39.22,82.4724857149,136.42,72.73960992,39.26696956,82.6616340858,0.46960992,0.13696956,0.489177,72.27,39.13,82.1833912661,134.33,0.46960992,0.13696956,0.489177,0.46960992,0.13696956,0.489177,0.0,0.0,0.0,133.13
2020-08-20 00:00:00,69.14248704,40.51780872,80.1397300816,0.47248704,0.13780872,0.492174,68.67,40.38,79.6624961949,136.94,68.89248704,40.42780872,79.8785483622,0.47248704,0.13780872,0.492174,68.42,40.29,79.4013885269,134.69,0.47248704,0.13780872,0.492174,0.47248704,0.13780872,0.492174,0.0,0.0,0.0,133.68
2020-08-20 00:30:00,65.7099296,42.6870628,78.3580256166,0.4699296,0.13706279999999998,0.48951000000000006,65.24,42.55,77.8894094213,136.6,65.5799296,38.9470628,76.273198878,0.4699296,0.13706279999999998,0.48951000000000006,65.11,38.81,75.7992625294,134.47,0.4699296,0.13706279999999998,0.48951000000000006,0.4699296,0.13706279999999998,0.48951000000000006,0.0,0.0,0.0,133.37
2020-08-20 01:00:00,63.33449504,40.93547772,75.4120122934,0.46449504,0.13547772,0.483849,62.87,40.8,74.9484949816,135.11,63.08449504,40.85547772,75.1586560163,0.46449504,0.13547772,0.483849,62.62,40.72,74.6952662489,133.49,0.46449504,0.13547772,0.483849,0.46449504,0.13547772,0.483849,0.0,0.0,0.0,131.94
2020-08-20 01:30:00,62.98865088,40.82668984,75.0625655235,0.46865088,0.13668984,0.488178,62.52,40.69,74.5950836182,135.18,62.75865088,40.73668984,74.8206265638,0.46865088,0.13668984,0.488178,62.29,40.6,74.3532386652,133.46,0.46865088,0.13668984,0.488178,0.46865088,0.13668984,0.488178,0.0,0.0,0.0,131.94
2020-08-20 02:00:00,62.98385568,40.70529124,74.9925783745,0.46385568,0.13529124,0.483183,62.52,40.57,74.5296940823,135.39,62.74385568,40.61529124,74.7421789093,0.46385568,0.13529124,0.483183,62.28,40.48,74.2793968742,133.56,0.46385568,0.13529124,0.483183,0.46385568,0.13529124,0.483183,0.0,0.0,0.0,132.1
2020-08-20 02:30:00,61.55586368,40.97296024,73.945302922,0.45586368,0.13296024,0.474858,61.1,40.84,73.492282588,135.0,61.31586368,40.89296024,73.7012166522,0.45586368,0.13296024,0.474858,60.86,40.76,73.2483255781,133.33,0.45586368,0.13296024,0.474858,0.45586368,0.13296024,0.474858,0.0,0.0,0.0,131.73
2020-08-20 03:00:00,60.70659296,41.51025628,73.5417691196,0.44659296,0.13025628,0.465201,60.26,41.38,73.0997400816,135.43,60.48659296,41.43025628,73.3150329969,0.44659296,0.13025628,0.465201,60.04,41.3,72.8731198728,133.62,0.44659296,0.13025628,0.465201,0.44659296,0.13025628,0.465201,0.0,0.0,0.0,132.16
2020-08-20 03:30:00,60.32010944,41.21128192,73.0539893527,0.45010944,0.13128192,0.468864,59.87,41.08,72.6084244423,135.04,60.09010944,41.11128192,72.8076833419,0.45010944,0.13128192,0.468864,59.64,40.98,72.3622138965,133.37,0.45010944,0.13128192,0.468864,0.45010944,0.13128192,0.468864,0.0,0.0,0.0,131.78
2020-08-20 04:00:00,59.92188768,41.42596724,72.8473979282,0.43188768,0.12596724,0.449883,59.49,41.3,72.4206469179,135.21,59.70188768,41.34596724,72.6209639124,0.43188768,0.12596724,0.449883,59.27,41.22,72.1943301098,133.51,0.43188768,0.12596724,0.449883,0.43188768,0.12596724,0.449883,0.0,0.0,0.0,131.95
2020-08-20 04:30:00,59.68499456,41.38979008,72.6320404401,0.44499456,0.12979008,0.463536,59.24,41.26,72.192556403,134.79,59.46499456,41.28979008,72.3942839102,0.44499456,0.12979008,0.463536,59.02,41.16,71.9548886456,133.22,0.44499456,0.12979008,0.463536,0.44499456,0.12979008,0.463536,0.0,0.0,0.0,131.52
2020-08-20 05:00:00,59.81901056,40.78512808,72.399866691,0.42901056,0.12512808,0.446886,59.39,40.66,71.975049149,134.27,59.57901056,40.69512808,72.1508970752,0.42901056,0.12512808,0.446886,59.15,40.57,71.7261974456,132.9,0.42901056,0.12512808,0.446886,0.42901056,0.12512808,0.446886,0.0,0.0,0.0,131.03
2020-08-20 05:30:00,61.38284672,40.34624696,73.4552483844,0.43284672,0.12624696,0.450882,60.95,40.22,73.0243171827,133.99,61.15284672,40.23624696,73.202638145,0.43284672,0.12624696,0.450882,60.72,40.11,72.7717699386,132.72,0.43284672,0.12624696,0.450882,0.43284672,0.12624696,0.450882,0.0,0.0,0.0,130.74
2020-08-20 06:00:00,62.55892064,40.01801852,74.26345237,0.43892064000000003,0.12801852,0.457209,62.12,39.89,73.8248366067,134.26,62.32892064,39.91801852,74.015826353,0.43892064000000003,0.12801852,0.457209,61.89,39.79,73.5772804608,132.93,0.43892064000000003,0.12801852,0.457209,0.43892064000000003,0.12801852,0.457209,0.0,0.0,0.0,131.01
2020-08-20 06:30:00,67.40298656,37.86212108,77.3091379456,0.45298656,0.13212108,0.471861,66.95,37.73,76.849563434,134.01,67.16298656,37.76212108,77.0509218123,0.45298656,0.13212108,0.471861,66.71,37.63,76.5913898555,132.78,0.45298656,0.13212108,0.471861,0.45298656,0.13212108,0.471861,0.0,0.0,0.0,130.74
2020-08-20 07:00:00,72.235344,36.331142,80.8572618991,0.6553439999999999,0.19114199999999998,0.6826500000000001,71.58,36.14,80.1860087546,133.72,71.955344,36.231142,80.5621944884,0.6553439999999999,0.19114199999999998,0.6826500000000001,71.3,36.04,79.8909982414,132.58,0.6553439999999999,0.19114199999999998,0.6826500000000001,0.6553439999999999,0.19114199999999998,0.6826500000000001,0.0,0.0,0.0,130.43
2020-08-20 07:30:00,78.09358528,34.23062904,85.2663123769,1.13358528,0.33062904,1.180818,76.96,33.9,84.0954909612,133.45,77.81358528,34.16062904,84.9817782265,1.13358528,0.33062904,1.180818,76.68,33.83,83.8110452148,132.39,1.13358528,0.33062904,1.180818,1.13358528,0.33062904,1.180818,0.0,0.0,0.0,130.16
2020-08-20 08:00:00,83.4809472,31.9498596,89.3860284042,1.8509472,0.5398596,1.92807,81.63,31.41,87.4645356702,133.21,83.1609472,31.8698596,89.0585823496,1.8509472,0.5398596,1.92807,81.31,31.33,87.1371619919,132.25,1.8509472,0.5398596,1.92807,1.8509472,0.5398596,1.92807,0.0,0.0,0.0,129.92
2020-08-20 08:30:00,88.11299424,29.46587332,92.9092968677,2.7629942400000003,0.80587332,2.878119,85.35,28.66,90.0334276811,132.77,87.80299424,29.41587332,92.5994568056,2.7629942400000003,0.80587332,2.878119,85.04,28.61,89.7236518428,131.98,2.7629942400000003,0.80587332,2.878119,2.7629942400000003,0.80587332,2.878119,0.0,0.0,0.0,129.46
2020-08-20 09:00:00,90.26354272,37.83894996,97.8738641234,3.73354272,1.08894996,3.889107,86.53,36.75,94.010655779,133.27,90.70354272,18.57894996,92.5867703485,3.73354272,1.08894996,3.889107,86.97,17.49,88.7112225144,132.44,3.73354272,1.08894996,3.889107,3.73354272,1.08894996,3.889107,0.0,0.0,0.0,129.97
2020-08-20 09:30:00,90.70631904,38.04225972,98.3608145472,4.63631904,1.35225972,4.829499,86.07,36.69,93.5638872643,133.33,91.17631904,17.96225972,92.9288110756,4.63631904,1.35225972,4.829499,86.54,16.61,88.1195988416,132.5,4.63631904,1.35225972,4.829499,4.63631904,1.35225972,4.829499,0.0,0.0,0.0,130.05
2020-08-20 10:00:00,90.85682816,37.95032488,98.4641578535,5.00682816,1.46032488,5.215446,85.85,36.49,93.2831313797,133.76,91.33682816,17.78032488,93.0513628657,5.00682816,1.46032488,5.215446,86.33,16.32,87.859042221,132.72,5.00682816,1.46032488,5.215446,5.00682816,1.46032488,5.215446,0.0,0.0,0.0,130.48
2020-08-20 10:30:00,90.5654288,37.7715834,98.1263950539,5.7654288000000005,1.6815834,6.005655,84.8,36.09,92.1603390836,133.88,91.0454288,17.5415834,92.719885966,5.7654288000000005,1.6815834,6.005655,85.28,15.86,86.7422503743,132.81,5.7654288000000005,1.6815834,6.005655,5.7654288000000005,1.6815834,6.005655,0.0,0.0,0.0,130.61
2020-08-20 11:00:00,90.14741664,37.48174652,97.6290840327,5.93741664,1.7317465200000002,6.184809,84.21,35.75,91.4843516674,134.01,90.60741664,17.23174652,92.2314319433,5.93741664,1.7317465200000002,6.184809,84.67,15.5,86.0770521103,132.85,5.93741664,1.7317465200000002,6.184809,5.93741664,1.7317465200000002,6.184809,0.0,0.0,0.0,130.7
2020-08-20 11:30:00,89.30568736,37.35582548,96.803736974,6.94568736,2.02582548,7.235091,82.36,35.33,89.6179585797,134.16,89.77568736,17.06582548,91.383348813,6.94568736,2.02582548,7.235091,82.83,15.04,84.1843839438,132.92,6.94568736,2.02582548,7.235091,6.94568736,2.02582548,7.235091,0.0,0.0,0.0,130.83
