Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-20 12:00:00,89.32997312,37.46249216,96.8673444276,6.89997312,2.01249216,7.187472,82.43,35.45,89.7296350154,134.52,89.80997312,17.09249216,91.4220135419,6.89997312,2.01249216,7.187472,82.91,15.08,84.2702468253,133.09,6.89997312,2.01249216,7.187472,6.89997312,2.01249216,7.187472,0.0,0.0,0.0,131.2
2020-08-20 12:30:00,89.98794496,38.14731728,97.7396953841,7.08794496,2.06731728,7.383276,82.9,36.08,90.411151967,134.35,90.45794496,17.80731728,92.19403644,7.08794496,2.06731728,7.383276,83.37,15.74,84.8428223246,133.0,7.08794496,2.06731728,7.383276,7.08794496,2.06731728,7.383276,0.0,0.0,0.0,131.04
2020-08-20 13:00:00,89.19076224,38.54897232,97.164887361,6.9907622400000005,2.03897232,7.282044,82.2,36.51,89.9434272196,134.61,89.66076224,18.14897232,91.4791641945,6.9907622400000005,2.03897232,7.282044,82.67,16.11,84.225061591,133.14,6.9907622400000005,2.03897232,7.282044,6.9907622400000005,2.03897232,7.282044,0.0,0.0,0.0,131.31
2020-08-20 13:30:00,88.3018112,38.8963616,96.4890501918,6.9818112,2.0363616,7.27272,81.32,36.86,89.2838283229,134.61,88.7718112,18.5163616,90.6823583208,6.9818112,2.0363616,7.27272,81.79,16.48,83.4337731377,133.1,6.9818112,2.0363616,7.27272,6.9818112,2.0363616,7.27272,0.0,0.0,0.0,131.31
2020-08-20 14:00:00,88.11621696,39.14806328,96.421151984,6.81621696,1.98806328,7.100226,81.3,37.16,89.3899077077,134.82,88.57621696,18.69806328,90.528248527,6.81621696,1.98806328,7.100226,81.76,16.71,83.4501150389,133.25,6.81621696,1.98806328,7.100226,6.81621696,1.98806328,7.100226,0.0,0.0,0.0,131.52
2020-08-20 14:30:00,87.200912,39.685266,95.806677174,7.080912,2.065266,7.37595,80.12,37.62,88.5125911947,134.82,87.670912,19.245266,89.7583927793,7.080912,2.065266,7.37595,80.59,17.18,82.4008525441,133.25,7.080912,2.065266,7.37595,7.080912,2.065266,7.37595,0.0,0.0,0.0,131.52
2020-08-20 15:00:00,86.87649664,39.53981152,95.4511517137,6.85649664,1.9998115200000002,7.142184,80.02,37.54,88.3880761189,134.82,87.35649664,19.02981152,89.4052080793,6.85649664,1.9998115200000002,7.142184,80.5,17.03,82.2816559143,133.25,6.85649664,1.9998115200000002,7.142184,6.85649664,1.9998115200000002,7.142184,0.0,0.0,0.0,131.52
2020-08-20 15:30:00,87.4605936,39.9418398,96.1493941711,5.8005936,1.6918398,6.042285,81.66,38.25,90.1743760721,135.12,87.9605936,19.3818398,90.0706486071,5.8005936,1.6918398,6.042285,82.16,17.69,84.0428563294,133.43,5.8005936,1.6918398,6.042285,5.8005936,1.6918398,6.042285,0.0,0.0,0.0,131.84
2020-08-20 16:00:00,87.54741728,40.61508004,96.5097663403,5.29741728,1.54508004,5.518143,82.25,39.07,91.0578244853,135.47,88.01741728,19.97508004,90.2555791475,5.29741728,1.54508004,5.518143,82.72,18.43,84.7482347899,133.64,5.29741728,1.54508004,5.518143,5.29741728,1.54508004,5.518143,0.0,0.0,0.0,132.19
2020-08-20 16:30:00,87.22633824,41.63976532,96.6555954855,5.41633824,1.57976532,5.642019,81.81,40.06,91.0916006007,135.57,87.72633824,20.94976532,90.1931432425,5.41633824,1.57976532,5.642019,82.31,19.37,84.5584590683,133.71,5.41633824,1.57976532,5.642019,5.41633824,1.57976532,5.642019,0.0,0.0,0.0,132.3
2020-08-20 17:00:00,88.92385152,41.91862336,98.3088111694,4.62385152,1.34862336,4.816512,84.3,40.57,93.5543419623,135.57,89.41385152,21.21862336,91.8970446801,4.62385152,1.34862336,4.816512,84.79,19.87,87.0870885953,133.71,4.62385152,1.34862336,4.816512,4.62385152,1.34862336,4.816512,0.0,0.0,0.0,132.3
2020-08-20 17:30:00,90.80468096,42.35011528,100.1949217699,4.35468096,1.27011528,4.536126,86.45,41.08,95.7139953194,135.82,91.31468096,21.57011528,93.8277188896,4.35468096,1.27011528,4.536126,86.96,20.3,89.2979932585,133.86,4.35468096,1.27011528,4.536126,4.35468096,1.27011528,4.536126,0.0,0.0,0.0,132.54
2020-08-20 18:00:00,91.54454208,42.99424144,101.1380639603,3.37454208,0.98424144,3.515148,88.17,42.01,97.6667241183,136.1,92.06454208,22.16424144,94.694949744,3.37454208,0.98424144,3.515148,88.69,21.18,91.1839267634,134.03,3.37454208,0.98424144,3.515148,3.37454208,0.98424144,3.515148,0.0,0.0,0.0,132.81
2020-08-20 18:30:00,90.73860896,43.73834428,100.7300249,2.42860896,0.70834428,2.529801,88.31,43.03,98.2356198128,135.7,91.24860896,23.00834428,94.1046892755,2.42860896,0.70834428,2.529801,88.82,22.3,91.5766476783,133.78,2.42860896,0.70834428,2.529801,2.42860896,0.70834428,2.529801,0.0,0.0,0.0,132.45
2020-08-20 19:00:00,90.99373472,43.67025596,100.9304266012,1.54373472,0.45025596,1.608057,89.45,43.22,99.3442041591,135.46,91.49373472,23.01025596,94.3428607387,1.54373472,0.45025596,1.608057,89.95,22.56,92.7359482617,133.62,1.54373472,0.45025596,1.608057,1.54373472,0.45025596,1.608057,0.0,0.0,0.0,132.22
2020-08-20 19:30:00,89.93908,43.868065,100.0672036088,0.9190800000000001,0.268065,0.957375,89.02,43.6,99.123763044,134.4,90.43908,23.508065,93.444402247,0.9190800000000001,0.268065,0.957375,89.52,23.24,92.487447797,132.92,0.9190800000000001,0.268065,0.957375,0.9190800000000001,0.268065,0.957375,0.0,0.0,0.0,131.15
2020-08-20 20:00:00,88.65680256,44.52573408,99.2097255088,0.63680256,0.18573408,0.6633359999999999,88.02,44.34,98.5573741533,134.49,89.14680256,24.15573408,92.3615282226,0.63680256,0.18573408,0.6633359999999999,88.51,23.97,91.6983151426,132.98,0.63680256,0.18573408,0.6633359999999999,0.63680256,0.18573408,0.6633359999999999,0.0,0.0,0.0,131.23
2020-08-20 20:30:00,88.33244704,44.62946372,98.9667127473,0.51244704,0.14946372,0.533799,87.82,44.48,98.4419768188,134.2,88.82244704,24.33946372,92.0968869851,0.51244704,0.14946372,0.533799,88.31,24.19,91.5631596222,132.79,0.51244704,0.14946372,0.533799,0.51244704,0.14946372,0.533799,0.0,0.0,0.0,130.97
2020-08-20 21:00:00,89.73637312,44.64769216,100.2299011071,0.50637312,0.14769216000000002,0.5274719999999999,89.23,44.5,99.7107963061,133.67,90.24637312,24.50769216,93.5148909871,0.50637312,0.14769216000000002,0.5274719999999999,89.74,24.36,92.9875109894,132.46,0.50637312,0.14769216000000002,0.5274719999999999,0.50637312,0.14769216000000002,0.5274719999999999,0.0,0.0,0.0,130.45
2020-08-20 21:30:00,88.59623328,45.61181804,99.648033078,0.48623328,0.14181804,0.506493,88.11,45.47,99.1508598046,134.06,89.08623328,25.38181804,92.6314938184,0.48623328,0.14181804,0.506493,88.6,25.24,92.1250107191,132.74,0.48623328,0.14181804,0.506493,0.48623328,0.14181804,0.506493,0.0,0.0,0.0,130.87
2020-08-20 22:00:00,85.15303648,46.86088564,97.19558747560001,0.48303648,0.14088564,0.503163,84.67,46.72,96.704536088,134.8,85.63303648,26.40088564,89.6103995045,0.48303648,0.14088564,0.503163,85.15,26.26,89.1072954365,133.26,0.48303648,0.14088564,0.503163,0.48303648,0.14088564,0.503163,0.0,0.0,0.0,131.6
2020-08-20 22:30:00,80.8427168,48.2807924,94.1625178846,0.4827168,0.14079239999999998,0.50283,80.36,48.14,93.6759798454,135.18,81.3227168,27.6907924,85.9078823594,0.4827168,0.14079239999999998,0.50283,80.84,27.55,85.4055507564,133.53,0.4827168,0.14079239999999998,0.50283,0.4827168,0.14079239999999998,0.50283,0.0,0.0,0.0,131.98
2020-08-20 23:00:00,75.79239712,49.08069916,90.2961931159,0.48239712,0.14069916,0.502497,75.31,48.94,89.8149191393,135.05,76.24239712,28.51069916,81.3987904406,0.48239712,0.14069916,0.502497,75.76,28.37,80.8976792003,133.43,0.48239712,0.14069916,0.502497,0.48239712,0.14069916,0.502497,0.0,0.0,0.0,131.84
2020-08-20 23:30:00,70.77207744,50.44060592,86.9076617494,0.48207744,0.14060592,0.5021639999999999,70.29,50.3,86.4336398632,135.44,71.22207744,29.78060592,77.1975958423,0.48207744,0.14060592,0.5021639999999999,70.74,29.64,76.6986127645,133.71,0.48207744,0.14060592,0.5021639999999999,0.48207744,0.14060592,0.5021639999999999,0.0,0.0,0.0,132.22
2020-08-21 00:00:00,67.2927168,51.1507924,84.5264059183,0.4827168,0.14079239999999998,0.50283,66.81,51.01,84.0571008303,135.69,67.7427168,30.4207924,74.2596814543,0.4827168,0.14079239999999998,0.50283,67.26,30.28,73.7616838203,133.9,0.4827168,0.14079239999999998,0.50283,0.4827168,0.14079239999999998,0.50283,0.0,0.0,0.0,132.49
2020-08-21 00:30:00,63.99207744,51.82060592,82.3429485324,0.48207744,0.14060592,0.5021639999999999,63.51,51.68,81.8800494626,135.69,64.43207744,31.08060592,71.5366805743,0.48207744,0.14060592,0.5021639999999999,63.95,30.94,71.0414393154,133.9,0.48207744,0.14060592,0.5021639999999999,0.48207744,0.14060592,0.5021639999999999,0.0,0.0,0.0,132.49
2020-08-21 01:00:00,62.04079872,52.46023296,81.2473799457,0.48079872,0.14023296,0.5008319999999999,61.56,52.32,80.78994987,136.24,62.48079872,31.57023296,70.0037843108,0.48079872,0.14023296,0.5008319999999999,62.0,31.43,69.5114731537,134.28,0.48079872,0.14023296,0.5008319999999999,0.48079872,0.14023296,0.5008319999999999,0.0,0.0,0.0,133.02
2020-08-21 01:30:00,61.51856096,52.62958028,80.9592864534,0.47856096000000004,0.13958028,0.49850099999999997,61.04,52.49,80.5051656728,135.99,61.95856096,31.81958028,69.6516257199,0.47856096000000004,0.13958028,0.49850099999999997,61.48,31.68,69.1622209013,134.11,0.47856096000000004,0.13958028,0.49850099999999997,0.47856096000000004,0.13958028,0.49850099999999997,0.0,0.0,0.0,132.74
2020-08-21 02:00:00,60.69143808,52.91041944,80.5168500473,0.48143808,0.14041944,0.501498,60.21,52.77,80.0619572581,136.28,61.13143808,32.02041944,69.0098542445,0.48143808,0.14041944,0.501498,60.65,31.88,68.5182960967,134.31,0.48143808,0.14041944,0.501498,0.48143808,0.14041944,0.501498,0.0,0.0,0.0,133.04
2020-08-21 02:30:00,60.05079872,52.94023296,80.0547730792,0.48079872,0.14023296,0.5008319999999999,59.57,52.8,79.6016639273,136.81,60.49079872,31.87023296,68.3728636135,0.48079872,0.14023296,0.5008319999999999,60.01,31.73,67.882199434,134.64,0.48079872,0.14023296,0.5008319999999999,0.48079872,0.14023296,0.5008319999999999,0.0,0.0,0.0,133.61
2020-08-21 03:00:00,59.58239712,51.83069916,78.9714088894,0.48239712,0.14069916,0.502497,59.1,51.69,78.5153876638,137.08,59.97239712,32.79069916,68.351432814,0.48239712,0.14069916,0.502497,59.49,32.65,67.8607589112,134.81,0.48239712,0.14069916,0.502497,0.48239712,0.14069916,0.502497,0.0,0.0,0.0,133.89
2020-08-21 03:30:00,59.41143808,42.88041944,73.2697027842,0.48143808,0.14041944,0.501498,58.93,42.74,72.7973385503,136.62,59.20143808,42.77041944,73.0350535689,0.48143808,0.14041944,0.501498,58.72,42.63,72.5627680012,134.52,0.48143808,0.14041944,0.501498,0.48143808,0.14041944,0.501498,0.0,0.0,0.0,133.42
2020-08-21 04:00:00,59.31207744,42.86060592,73.1775516814,0.48207744,0.14060592,0.5021639999999999,58.83,42.72,72.7046580351,136.7,59.10207744,42.75060592,72.9429219613,0.48207744,0.14060592,0.5021639999999999,58.62,42.61,72.4701076307,134.58,0.48207744,0.14060592,0.5021639999999999,0.48207744,0.14060592,0.5021639999999999,0.0,0.0,0.0,133.5
2020-08-21 04:30:00,59.30143808,42.78041944,73.1219860631,0.48143808,0.14041944,0.501498,58.82,42.64,72.6495836189,136.94,59.10143808,42.69041944,72.9071457066,0.48143808,0.14041944,0.501498,58.62,42.55,72.4348458962,134.75,0.48143808,0.14041944,0.501498,0.48143808,0.14041944,0.501498,0.0,0.0,0.0,133.77
2020-08-21 05:00:00,59.08143808,42.79041944,72.9495464102,0.48143808,0.14041944,0.501498,58.6,42.65,72.4774620141,137.08,58.87143808,42.69041944,72.720823246,0.48143808,0.14041944,0.501498,58.39,42.55,72.2488380529,134.84,0.48143808,0.14041944,0.501498,0.48143808,0.14041944,0.501498,0.0,0.0,0.0,133.93
2020-08-21 05:30:00,60.82367584,41.93107212,73.8764803697,0.48367584,0.14107212,0.503829,60.34,41.79,73.3983630608,136.34,60.61367584,41.83107212,73.6468349187,0.48367584,0.14107212,0.503829,60.13,41.69,73.1687979948,134.35,0.48367584,0.14107212,0.503829,0.48367584,0.14107212,0.503829,0.0,0.0,0.0,133.21
2020-08-21 06:00:00,62.4143152,41.3512586,74.8697090263,0.4843152,0.14125859999999998,0.504495,61.93,41.21,74.3880971661,135.64,62.2043152,41.2412586,74.6338947156,0.4843152,0.14125859999999998,0.504495,61.72,41.1,74.1523323976,133.91,0.4843152,0.14125859999999998,0.504495,0.4843152,0.14125859999999998,0.504495,0.0,0.0,0.0,132.54
2020-08-21 06:30:00,66.36381568,39.43694624,77.1973364848,0.50381568,0.14694624,0.5248079999999999,65.86,39.29,76.6892671761,134.79,66.12381568,39.32694624,76.9348276182,0.50381568,0.14694624,0.5248079999999999,65.62,39.18,76.4268068154,133.35,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,131.71
2020-08-21 07:00:00,70.6048544,37.8572492,80.1137739832,0.7448543999999999,0.2172492,0.7758900000000001,69.86,37.64,79.3548309809,134.04,70.3648544,37.7472492,79.8502821341,0.7448543999999999,0.2172492,0.7758900000000001,69.62,37.53,79.0913731073,132.86,0.7448543999999999,0.2172492,0.7758900000000001,0.7448543999999999,0.2172492,0.7758900000000001,0.0,0.0,0.0,130.98
2020-08-21 07:30:00,75.85965952,36.18906736,84.0496076069,0.81965952,0.23906736,0.853812,75.04,35.95,83.2069954992,133.63,75.59965952,36.08906736,83.7718884976,0.81965952,0.23906736,0.853812,74.78,35.85,82.9293126705,132.57,0.81965952,0.23906736,0.853812,0.81965952,0.23906736,0.853812,0.0,0.0,0.0,130.56
2020-08-21 08:00:00,80.20533344,34.37738892,87.262250608,1.22533344,0.35738892,1.276389,78.98,34.02,85.9953533628,132.85,79.94533344,33.90738892,86.8387434398,1.22533344,0.35738892,1.276389,78.72,33.55,85.5712621153,132.05,1.22533344,0.35738892,1.276389,1.22533344,0.35738892,1.276389,0.0,0.0,0.0,129.78
2020-08-21 08:30:00,86.19653216,41.49107188,95.6626949347,1.30653216,0.38107188000000003,1.360971,84.89,41.11,94.3204336292,132.85,86.66653216,21.52107188,89.2986244659,1.30653216,0.38107188000000003,1.360971,85.36,21.14,87.9387809786,132.08,1.30653216,0.38107188000000003,1.360971,1.30653216,0.38107188000000003,1.360971,0.0,0.0,0.0,129.78
2020-08-21 09:00:00,89.42584288,38.82212084,97.4891708925,1.27584288,0.37212084,1.329003,88.15,38.45,96.1708115802,132.69,89.79584288,21.93212084,92.4354440843,1.27584288,0.37212084,1.329003,88.52,21.56,91.107760372,131.97,1.27584288,0.37212084,1.329003,1.27584288,0.37212084,1.329003,0.0,0.0,0.0,129.64
2020-08-21 09:30:00,90.26900832,30.87846076,95.4042619697,2.66900832,0.77846076,2.780217,87.6,30.1,92.6270478856,134.01,89.96900832,30.80846076,95.0977587143,2.66900832,0.77846076,2.780217,87.3,30.03,92.3205876281,132.86,2.66900832,0.77846076,2.780217,2.66900832,0.77846076,2.780217,0.0,0.0,0.0,130.91
2020-08-21 10:00:00,90.3728832,30.1812576,95.27941188,3.9128832,1.1412575999999999,4.07592,86.46,29.04,91.2066510733,133.86,90.0628832,30.1012576,94.9600370651,3.9128832,1.1412575999999999,4.07592,86.15,28.96,90.8873153966,132.76,3.9128832,1.1412575999999999,4.07592,3.9128832,1.1412575999999999,4.07592,0.0,0.0,0.0,130.74
2020-08-21 10:30:00,91.65243392,29.77237656,96.3668150843,3.64243392,1.06237656,3.794202,88.01,28.71,92.574425194,134.07,91.34243392,29.68237656,96.0441758395,3.64243392,1.06237656,3.794202,87.7,28.62,92.2517988984,132.95,3.64243392,1.06237656,3.794202,3.64243392,1.06237656,3.794202,0.0,0.0,0.0,130.92
2020-08-21 11:00:00,93.70025792,29.01090856,98.0885882748,1.82025792,0.53090856,1.896102,91.88,28.48,96.1927481674,133.96,93.37025792,28.94090856,97.7526534286,1.82025792,0.53090856,1.896102,91.55,28.41,95.85682344,132.85,1.82025792,0.53090856,1.896102,1.82025792,0.53090856,1.896102,0.0,0.0,0.0,130.78
2020-08-21 11:30:00,93.75914848,28.88100164,98.1065246527,2.36914848,0.69100164,2.467863,91.39,28.19,95.6389470875,134.35,93.40914848,28.79100164,97.7455410502,2.36914848,0.69100164,2.467863,91.04,28.1,95.2779701715,133.09,2.36914848,0.69100164,2.467863,2.36914848,0.69100164,2.467863,0.0,0.0,0.0,131.14
2020-08-21 12:00:00,93.51498208,29.27603644,97.9905004736,2.93498208,0.85603644,3.057273,90.58,28.42,94.9338338002,134.68,93.20498208,29.20603644,97.6737490274,2.93498208,0.85603644,3.057273,90.27,28.35,94.6170988775,133.28,2.93498208,0.85603644,3.057273,2.93498208,0.85603644,3.057273,0.0,0.0,0.0,131.44
2020-08-21 12:30:00,94.82785984,29.75020912,99.3850992077,2.29785984,0.67020912,2.393604,92.53,29.08,96.9919960615,134.68,94.48785984,29.67020912,99.036745536,2.29785984,0.67020912,2.393604,92.19,29.0,96.6436552496,133.24,2.29785984,0.67020912,2.393604,2.29785984,0.67020912,2.393604,0.0,0.0,0.0,131.44
2020-08-21 13:00:00,92.53926784,30.652703119999998,97.4838668751,2.88926784,0.84270312,3.009654,89.65,29.81,94.4762329901,135.63,92.21926784,30.58270312,97.1580932865,2.88926784,0.84270312,3.009654,89.33,29.74,94.1504992021,133.88,2.88926784,0.84270312,3.009654,2.88926784,0.84270312,3.009654,0.0,0.0,0.0,132.36
2020-08-21 13:30:00,92.37338464,30.63557052,97.321017108,1.97338464,0.57557052,2.055609,90.4,30.06,95.2668021926,135.63,92.05338464,30.57557052,96.998407906,1.97338464,0.57557052,2.055609,90.08,30.0,94.9442278393,133.84,1.97338464,0.57557052,2.055609,1.97338464,0.57557052,2.055609,0.0,0.0,0.0,132.36
2020-08-21 14:00:00,88.23734816,32.25880988,93.9492438777,4.48734816,1.30880988,4.674321,83.75,30.95,89.2858611427,135.92,87.91734816,32.20880988,93.6315520611,4.48734816,1.30880988,4.674321,83.43,30.9,88.9683927021,134.03,4.48734816,1.30880988,4.674321,4.48734816,1.30880988,4.674321,0.0,0.0,0.0,132.63
2020-08-21 14:30:00,90.2838832,31.4898826,95.6179495274,2.9138832,0.8498825999999999,3.035295,87.37,30.64,92.5868592188,136.04,89.9738832,31.4198826,95.3021966205,2.9138832,0.8498825999999999,3.035295,87.06,30.57,92.271168303,134.11,2.9138832,0.8498825999999999,3.035295,2.9138832,0.8498825999999999,3.035295,0.0,0.0,0.0,132.76
2020-08-21 15:00:00,88.98781952,31.98519736,94.561540137,2.65781952,0.7751973600000001,2.768562,86.33,31.21,91.7983278715,135.76,88.66781952,31.92519736,94.2401212059,2.65781952,0.7751973600000001,2.768562,86.01,31.15,91.4770058539,133.93,2.65781952,0.7751973600000001,2.768562,2.65781952,0.7751973600000001,2.768562,0.0,0.0,0.0,132.51
2020-08-21 15:30:00,86.30496096,32.84853028,92.3448549074,4.07496096,1.18853028,4.244751,82.23,31.66,88.1142922573,135.66,86.03496096,32.78853028,92.0711802103,4.07496096,1.18853028,4.244751,81.96,31.6,87.8407741314,133.86,4.07496096,1.18853028,4.244751,4.07496096,1.18853028,4.244751,0.0,0.0,0.0,132.4
2020-08-21 16:00:00,88.39456384,32.70508112,94.2508421582,1.5945638400000002,0.46508112,1.661004,86.8,32.24,92.5940473249,135.81,88.07456384,32.62508112,93.9229722363,1.5945638400000002,0.46508112,1.661004,86.48,32.16,92.2662235057,133.93,1.5945638400000002,0.46508112,1.661004,1.5945638400000002,0.46508112,1.661004,0.0,0.0,0.0,132.54
2020-08-21 16:30:00,86.82660992,33.89109456,93.2065795997,3.46660992,1.01109456,3.611052,83.36,32.88,89.6101779934,136.25,86.53660992,33.83109456,92.9146264889,3.46660992,1.01109456,3.611052,83.07,32.82,89.3184040386,134.25,3.46660992,1.01109456,3.611052,3.46660992,1.01109456,3.611052,0.0,0.0,0.0,133.0
2020-08-21 17:00:00,89.381976,33.479743,95.44648147,2.021976,0.589743,2.106225,87.36,32.89,93.3462463091,135.69,89.061976,33.409743,95.1222712952,2.021976,0.589743,2.106225,87.04,32.82,93.02211565,133.87,2.021976,0.589743,2.106225,2.021976,0.589743,2.106225,0.0,0.0,0.0,132.45
2020-08-21 17:30:00,91.47842016,33.70370588,97.4896976353,1.41842016,0.41370588,1.4775209999999999,90.06,33.29,96.0157679759,135.78,91.14842016,33.62370588,97.1523962379,1.41842016,0.41370588,1.4775209999999999,89.73,33.21,95.6785085586,133.92,1.41842016,0.41370588,1.4775209999999999,1.41842016,0.41370588,1.4775209999999999,0.0,0.0,0.0,132.51
2020-08-21 18:00:00,92.58349568,33.58018624,98.4851896492,0.8234956800000001,0.24018624,0.857808,91.76,33.34,97.629161627,135.23,92.25349568,33.51018624,98.1511082312,0.8234956800000001,0.24018624,0.857808,91.43,33.27,97.2951067629,133.53,0.8234956800000001,0.24018624,0.857808,0.8234956800000001,0.24018624,0.857808,0.0,0.0,0.0,131.97
2020-08-21 18:30:00,91.64319584,34.77093212,98.0178201362,0.96319584,0.28093212,1.003329,90.68,34.49,97.0176401486,135.4,91.32319584,34.70093212,97.6938114131,0.96319584,0.28093212,1.003329,90.36,34.42,96.6936709408,133.65,0.96319584,0.28093212,1.003329,0.96319584,0.28093212,1.003329,0.0,0.0,0.0,132.16
2020-08-21 19:00:00,90.45153792,34.87794856,96.9430348599,0.54153792,0.15794856000000002,0.564102,89.91,34.72,96.3809446934,135.4,90.13153792,34.79794856,96.6156889527,0.54153792,0.15794856000000002,0.564102,89.59,34.64,96.0536188803,133.63,0.54153792,0.15794856000000002,0.564102,0.54153792,0.15794856000000002,0.564102,0.0,0.0,0.0,132.16
2020-08-21 19:30:00,89.46462496,35.46093228,96.2361514058,0.41462496,0.12093228,0.431901,89.05,35.34,95.8061485501,135.52,89.14462496,35.39093228,95.9128888466,0.41462496,0.12093228,0.431901,88.73,35.27,95.4829084182,133.75,0.41462496,0.12093228,0.431901,0.41462496,0.12093228,0.431901,0.0,0.0,0.0,132.3
2020-08-21 20:00:00,87.50031936,36.04342648,94.6331574054,0.32031936,0.09342648,0.33366599999999996,87.18,35.95,94.3014045495,135.93,87.18031936,35.95342648,94.3030060993,0.32031936,0.09342648,0.33366599999999996,86.86,35.86,93.9712679493,134.03,0.32031936,0.09342648,0.33366599999999996,0.32031936,0.09342648,0.33366599999999996,0.0,0.0,0.0,132.72
2020-08-21 20:30:00,86.27519456,36.71151508,93.7611035336,0.24519456,0.07151508,0.255411,86.03,36.64,93.5074890049,135.45,85.96519456,36.63151508,93.4445427663,0.24519456,0.07151508,0.255411,85.72,36.56,93.190943766,133.73,0.24519456,0.07151508,0.255411,0.24519456,0.07151508,0.255411,0.0,0.0,0.0,132.25
2020-08-21 21:00:00,86.93720256,37.11918408,94.5299477188,0.23720256,0.06918408,0.247086,86.7,37.05,94.2846355458,134.88,86.62720256,37.03918408,94.2134458593,0.23720256,0.06918408,0.247086,86.39,36.97,93.9681488591,133.35,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,131.68
2020-08-21 21:30:00,85.52450528,37.94256404,93.5632362059,0.21450528,0.06256404,0.223443,85.31,37.88,93.3417939618,135.73,85.22450528,37.86256404,93.2565818369,0.21450528,0.06256404,0.223443,85.01,37.8,93.0351551834,133.92,0.21450528,0.06256404,0.223443,0.21450528,0.06256404,0.223443,0.0,0.0,0.0,132.54
2020-08-21 22:00:00,81.9441856,39.2324708,90.8517271092,0.2141856,0.0624708,0.22311000000000003,81.73,39.17,90.6315717617,136.17,81.6441856,39.1424708,90.5422888081,0.2141856,0.0624708,0.22311000000000003,81.43,39.08,90.3221528751,134.22,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,133.0
2020-08-21 22:30:00,78.04450528,40.41256404,87.8869736462,0.21450528,0.06256404,0.223443,77.83,40.35,87.6677329466,136.31,77.75450528,40.31256404,87.5834796684,0.21450528,0.06256404,0.223443,77.54,40.25,87.3642609996,134.33,0.21450528,0.06256404,0.223443,0.21450528,0.06256404,0.223443,0.0,0.0,0.0,133.12
2020-08-21 23:00:00,74.0241856,41.2324708,84.7330909504,0.2141856,0.0624708,0.22311000000000003,73.81,41.17,84.5155902778,136.86,73.7541856,41.1324708,84.448564509,0.2141856,0.0624708,0.22311000000000003,73.54,41.07,84.2310898659,134.69,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,133.66
2020-08-21 23:30:00,69.6141856,44.4524708,82.59634978,0.2141856,0.0624708,0.22311000000000003,69.4,44.39,82.3822317008,137.02,69.5041856,39.6124708,79.9998728674,0.2141856,0.0624708,0.22311000000000003,69.29,39.55,79.7828715953,134.8,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,133.79
2020-08-22 00:00:00,65.74450528,47.39256404,81.0456359146,0.21450528,0.06256404,0.223443,65.53,47.33,80.8350777819,135.26,65.81450528,37.52256404,75.7594345107,0.21450528,0.06256404,0.223443,65.6,37.46,75.5421180534,133.63,0.21450528,0.06256404,0.223443,0.21450528,0.06256404,0.223443,0.0,0.0,0.0,132.12
2020-08-22 00:30:00,63.30450528,42.10256404,76.0268787173,0.21450528,0.06256404,0.223443,63.09,42.04,75.8136511454,133.31,63.05450528,41.99256404,75.7578119454,0.21450528,0.06256404,0.223443,62.84,41.93,75.5446258843,132.32,0.21450528,0.06256404,0.223443,0.21450528,0.06256404,0.223443,0.0,0.0,0.0,130.22
2020-08-22 01:00:00,61.63226752,42.31191136,74.7585061554,0.21226752000000002,0.06191136,0.221112,61.42,42.25,74.5485003203,133.69,61.39226752,42.20191136,74.4984015512,0.21226752000000002,0.06191136,0.221112,61.18,42.14,74.2884378622,132.6,0.21226752000000002,0.06191136,0.221112,0.21226752000000002,0.06191136,0.221112,0.0,0.0,0.0,130.62
2020-08-22 01:30:00,60.77610368,42.40303024,74.1063543298,0.21610368,0.06303024,0.225108,60.56,42.34,73.8930930466,133.69,60.54610368,42.29303024,73.8547972559,0.21610368,0.06303024,0.225108,60.33,42.23,73.6415765719,132.6,0.21610368,0.06303024,0.225108,0.21610368,0.06303024,0.225108,0.0,0.0,0.0,130.62
2020-08-22 02:00:00,59.83290688,42.53209784,73.4095095501,0.21290688,0.06209784,0.221778,59.62,42.47,73.2000362022,133.69,59.60290688,42.42209784,73.1583275758,0.21290688,0.06209784,0.221778,59.39,42.36,72.9488978669,132.56,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,130.62
2020-08-22 02:30:00,58.96290688,42.88209784,72.9074667157,0.21290688,0.06209784,0.221778,58.75,42.82,72.6987957259,133.86,58.73290688,42.76209784,72.6508868649,0.21290688,0.06209784,0.221778,58.52,42.7,72.4422556247,132.74,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,130.83
2020-08-22 03:00:00,57.9241856,42.7324708,71.9810762499,0.2141856,0.0624708,0.22311000000000003,57.71,42.67,71.771672685,134.16,57.6941856,42.6224708,71.7307052046,0.2141856,0.0624708,0.22311000000000003,57.48,42.56,71.5213534548,132.9,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,131.09
2020-08-22 03:30:00,57.2441856,43.0924708,71.6509443389,0.2141856,0.0624708,0.22311000000000003,57.03,43.03,71.4422969955,134.24,57.0241856,42.9824708,71.409036819,0.2141856,0.0624708,0.22311000000000003,56.81,42.92,71.2004389031,132.95,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,131.26
2020-08-22 04:00:00,56.9841856,42.9224708,71.3409833691,0.2141856,0.0624708,0.22311000000000003,56.77,42.86,71.1323590218,134.12,56.7641856,42.8224708,71.1051107323,0.2141856,0.0624708,0.22311000000000003,56.55,42.76,70.8965450498,132.95,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,131.17
2020-08-22 04:30:00,56.53482496,43.18265728,71.1402018764,0.21482496,0.06265728,0.223776,56.32,43.12,70.9314937105,134.34,56.32482496,43.08265728,70.9126312097,0.21482496,0.06265728,0.223776,56.11,43.02,70.7039779645,133.1,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,131.36
2020-08-22 05:00:00,56.5541856,43.2224708,71.1797575926,0.2141856,0.0624708,0.22311000000000003,56.34,43.16,70.9716929487,134.6,56.3241856,43.1124708,70.9302405324,0.2141856,0.0624708,0.22311000000000003,56.11,43.05,70.7222355416,133.21,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,131.46
2020-08-22 05:30:00,57.14482496,42.97265728,71.4995125397,0.21482496,0.06265728,0.223776,56.93,42.91,71.2902026929,134.37,56.93482496,42.87265728,71.2715864526,0.21482496,0.06265728,0.223776,56.72,42.81,71.062328276,133.03,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,131.17
2020-08-22 06:00:00,57.41290688,42.77209784,71.5939538652,0.21290688,0.06209784,0.221778,57.2,42.71,71.3861618243,134.3,57.18290688,42.67209784,71.3497916837,0.21290688,0.06209784,0.221778,56.97,42.61,71.1420621011,133.01,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,131.17
2020-08-22 06:30:00,59.22190784,42.01347312,72.6110617731,0.25190784,0.07347312,0.26240399999999997,58.97,41.94,72.363143243,133.87,59.00190784,41.91347312,72.3737822539,0.25190784,0.07347312,0.26240399999999997,58.75,41.84,72.125918365,132.73,0.25190784,0.07347312,0.26240399999999997,0.25190784,0.07347312,0.26240399999999997,0.0,0.0,0.0,130.71
2020-08-22 07:00:00,61.13449504,41.51547772,73.898317803,0.46449504,0.13547772,0.483849,60.67,41.38,73.4380916146,133.16,60.89449504,41.40547772,73.6379868777,0.46449504,0.13547772,0.483849,60.43,41.27,73.177850474,132.28,0.46449504,0.13547772,0.483849,0.46449504,0.13547772,0.483849,0.0,0.0,0.0,130.07
2020-08-22 07:30:00,63.89341568,40.84349624,75.8324452485,0.90341568,0.26349624,0.941058,62.99,40.58,74.9298104896,132.92,63.65341568,40.73349624,75.5709934013,0.90341568,0.26349624,0.941058,62.75,40.47,74.6684900075,132.11,0.90341568,0.26349624,0.941058,0.90341568,0.26349624,0.941058,0.0,0.0,0.0,129.82
2020-08-22 08:00:00,67.82311552,41.89757536,79.7206486419,1.36311552,0.39757536,1.419912,66.46,41.5,78.3529297474,132.61,67.73311552,37.41757536,77.3811985166,1.36311552,0.39757536,1.419912,66.37,37.02,75.9964295214,131.87,1.36311552,0.39757536,1.419912,1.36311552,0.39757536,1.419912,0.0,0.0,0.0,129.49
2020-08-22 08:30:00,72.45495392,48.19811156,87.0217116902,1.12495392,0.32811156,1.171827,71.33,47.87,85.9040499627,133.0,72.96495392,27.69811156,78.0453066144,1.12495392,0.32811156,1.171827,71.84,27.37,76.8771910257,132.16,1.12495392,0.32811156,1.171827,1.12495392,0.32811156,1.171827,0.0,0.0,0.0,129.89
2020-08-22 09:00:00,75.8942736,41.8395798,86.6630902006,2.1242736,0.6195798,2.2127850000000002,73.77,41.22,84.505037128,132.9,75.9842736,32.0295798,82.4591039042,2.1242736,0.6195798,2.2127850000000002,73.86,31.41,80.261371157,132.08,2.1242736,0.6195798,2.2127850000000002,2.1242736,0.6195798,2.2127850000000002,0.0,0.0,0.0,129.77
2020-08-22 09:30:00,79.71206592,35.81685256,87.3891319361,2.01206592,0.58685256,2.095902,77.7,35.23,85.3137907961,133.16,79.43206592,35.74685256,87.1050547573,2.01206592,0.58685256,2.095902,77.42,35.16,85.0298888627,132.26,2.01206592,0.58685256,2.095902,2.01206592,0.58685256,2.095902,0.0,0.0,0.0,130.01
2020-08-22 10:00:00,80.8064304,35.5935422,88.298241434,3.1664304,0.9235422,3.298365,77.64,34.67,85.029280251,133.22,80.5064304,35.5235422,87.9954963972,3.1664304,0.9235422,3.298365,77.34,34.6,84.7268292809,132.32,3.1664304,0.9235422,3.298365,3.1664304,0.9235422,3.298365,0.0,0.0,0.0,130.07
2020-08-22 10:30:00,81.5299168,35.4666424,88.9101234762,3.2799168,0.9566424,3.41658,78.25,34.51,85.5219422137,133.38,81.2499168,35.4066424,88.6294494288,3.2799168,0.9566424,3.41658,77.97,34.45,85.2415591129,132.47,3.2799168,0.9566424,3.41658,3.2799168,0.9566424,3.41658,0.0,0.0,0.0,130.22
2020-08-22 11:00:00,81.2677984,35.0576912,88.5070436127,3.7977984,1.1076912,3.9560400000000002,77.47,33.95,84.5825241997,133.22,80.9677984,34.9876912,88.2038713053,3.7977984,1.1076912,3.9560400000000002,77.17,33.88,84.2796731128,132.36,3.7977984,1.1076912,3.9560400000000002,3.7977984,1.1076912,3.9560400000000002,0.0,0.0,0.0,130.06
2020-08-22 11:30:00,79.9938512,35.2619566,87.4209460774,4.9438512,1.4419566,5.149845,75.05,33.82,82.3182537473,133.33,79.7138512,35.1819566,87.132474677,4.9438512,1.4419566,5.149845,74.77,33.74,82.0301194684,132.4,4.9438512,1.4419566,5.149845,4.9438512,1.4419566,5.149845,0.0,0.0,0.0,130.06
2020-08-22 12:00:00,80.06820704,34.89489372,87.3416932875,4.7482070400000005,1.38489372,4.946049,75.32,33.51,82.4379918484,133.39,79.76820704,34.82489372,87.038727455,4.7482070400000005,1.38489372,4.946049,75.02,33.44,82.135461282,132.4,4.7482070400000005,1.38489372,4.946049,4.7482070400000005,1.38489372,4.946049,0.0,0.0,0.0,130.06
2020-08-22 12:30:00,81.8973488,34.7221434,88.9539374213,3.8473488,1.1221434,4.007655,78.05,33.6,84.9750698735,133.58,81.6173488,34.6621434,88.6727455886,3.8473488,1.1221434,4.007655,77.77,33.54,84.6941822087,132.47,3.8473488,1.1221434,4.007655,3.8473488,1.1221434,4.007655,0.0,0.0,0.0,130.27
2020-08-22 13:00:00,80.33339232,35.31932276,87.7548202771,4.28339232,1.24932276,4.461867,76.05,34.07,83.3328710654,134.01,80.04339232,35.24932276,87.4611880158,4.28339232,1.24932276,4.461867,75.76,34.0,83.0396146427,132.73,4.28339232,1.24932276,4.461867,4.28339232,1.24932276,4.461867,0.0,0.0,0.0,130.73
2020-08-22 13:30:00,78.14921632,36.20060476,86.1265568592,4.45921632,1.3006047600000001,4.645017,73.69,34.9,81.5366549473,134.51,77.86921632,36.14060476,85.8472956051,4.45921632,1.3006047600000001,4.645017,73.41,34.84,81.2579454577,133.05,4.45921632,1.3006047600000001,4.645017,4.45921632,1.3006047600000001,4.645017,0.0,0.0,0.0,131.2
2020-08-22 14:00:00,77.61905696,36.29055828,85.683852759,3.97905696,1.16055828,4.144851,73.64,35.13,81.5902353226,134.74,77.34905696,36.22055828,85.4096332665,3.97905696,1.16055828,4.144851,73.37,35.06,81.3164220807,133.17,3.97905696,1.16055828,4.144851,3.97905696,1.16055828,4.144851,0.0,0.0,0.0,131.43
2020-08-22 14:30:00,75.63172256,36.87591908,84.1426815914,5.71172256,1.66591908,5.949711,69.92,35.21,78.2850592387,134.82,75.36172256,36.80591908,83.8693323363,5.71172256,1.66591908,5.949711,69.65,35.14,78.0124483656,133.25,5.71172256,1.66591908,5.949711,5.71172256,1.66591908,5.949711,0.0,0.0,0.0,131.53
2020-08-22 15:00:00,75.07227296,36.96899628,83.6812574794,4.76227296,1.38899628,4.960701,70.31,35.58,78.7999524112,134.82,74.79227296,36.89899628,83.3991607931,4.76227296,1.38899628,4.960701,70.03,35.51,78.5185392121,133.22,4.76227296,1.38899628,4.960701,4.76227296,1.38899628,4.960701,0.0,0.0,0.0,131.53
2020-08-22 15:30:00,73.14261216,37.46326188,82.1786937367,5.22261216,1.52326188,5.440221,67.92,35.94,76.8427615329,134.68,72.89261216,37.38326188,81.919723976,5.22261216,1.52326188,5.440221,67.67,35.86,76.5843880957,133.11,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,131.34
2020-08-22 16:00:00,73.84592896,37.33922928,82.7492553875,5.10592896,1.48922928,5.318676,68.74,35.85,77.526834709,134.58,73.59592896,37.26922928,82.4945829168,5.10592896,1.48922928,5.318676,68.49,35.78,77.2728186363,133.01,5.10592896,1.48922928,5.318676,5.10592896,1.48922928,5.318676,0.0,0.0,0.0,131.23
2020-08-22 16:30:00,75.63753792,37.26344856,84.3184543335,4.53753792,1.32344856,4.726602,71.1,35.94,79.6673935811,134.58,75.37753792,37.19344856,84.0543029158,4.53753792,1.32344856,4.726602,70.84,35.87,79.40379399,133.01,4.53753792,1.32344856,4.726602,4.53753792,1.32344856,4.726602,0.0,0.0,0.0,131.23
2020-08-22 17:00:00,78.86098528,36.97820404,87.1001869881,3.73098528,1.08820404,3.886443,75.13,35.89,83.2622903841,134.16,78.59098528,36.89820404,86.8217739318,3.73098528,1.08820404,3.886443,74.86,35.81,82.984189458,132.75,3.73098528,1.08820404,3.886443,3.73098528,1.08820404,3.886443,0.0,0.0,0.0,130.92
2020-08-22 17:30:00,82.53573184,36.42750512,90.217017018,2.42573184,0.70750512,2.526804,80.11,35.72,87.7127727301,133.85,82.24573184,36.35750512,89.923459589,2.42573184,0.70750512,2.526804,79.82,35.65,87.4194194673,132.55,2.42573184,0.70750512,2.526804,2.42573184,0.70750512,2.526804,0.0,0.0,0.0,130.58
2020-08-22 18:00:00,83.45596224,36.36382232,91.0341980089,1.7959622400000002,0.5238223200000001,1.870794,81.66,35.84,89.1788158701,133.91,83.15596224,36.29382232,90.73122723,1.7959622400000002,0.5238223200000001,1.870794,81.36,35.77,88.8759950718,132.58,1.7959622400000002,0.5238223200000001,1.870794,1.7959622400000002,0.5238223200000001,1.870794,0.0,0.0,0.0,130.58
2020-08-22 18:30:00,83.50403456,36.74951008,91.23294514,1.40403456,0.40951008,1.462536,82.1,36.34,89.7831030874,133.6,83.21403456,36.66951008,90.9352985219,1.40403456,0.40951008,1.462536,81.81,36.26,89.4855502302,132.4,1.40403456,0.40951008,1.462536,1.40403456,0.40951008,1.462536,0.0,0.0,0.0,130.32
2020-08-22 19:00:00,84.81261664,36.53659652,92.3477277825,0.74261664,0.21659652000000001,0.773559,84.07,36.32,91.5800595108,133.26,84.50261664,36.46659652,92.035345823,0.74261664,0.21659652000000001,0.773559,83.76,36.25,91.2677385498,132.15,0.74261664,0.21659652000000001,0.773559,0.74261664,0.21659652000000001,0.773559,0.0,0.0,0.0,129.95
2020-08-22 19:30:00,84.22989952,36.63913736,91.8537008489,0.57989952,0.16913736000000001,0.604062,83.65,36.47,91.2544979713,133.2,83.91989952,36.56913736,91.5415279679,0.57989952,0.16913736000000001,0.604062,83.34,36.4,90.9423751614,132.15,0.57989952,0.16913736000000001,0.604062,0.57989952,0.16913736000000001,0.604062,0.0,0.0,0.0,129.95
2020-08-22 20:00:00,82.90265696,37.28160828,90.8997736354,0.38265696,0.11160828,0.398601,82.52,37.17,90.5050236175,133.57,82.59265696,37.19160828,90.5801452315,0.38265696,0.11160828,0.398601,82.21,37.08,90.1854228798,132.4,0.38265696,0.11160828,0.398601,0.38265696,0.11160828,0.398601,0.0,0.0,0.0,130.29
2020-08-22 20:30:00,82.08062912,37.48310016,90.2342090027,0.25062912,0.07310016,0.26107199999999997,81.83,37.41,89.9758689872,133.9,81.77062912,37.40310016,89.9190062682,0.25062912,0.07310016,0.26107199999999997,81.52,37.33,89.6606898256,132.64,0.25062912,0.07310016,0.26107199999999997,0.25062912,0.07310016,0.26107199999999997,0.0,0.0,0.0,130.6
2020-08-22 21:00:00,83.3129568,37.9308624,91.5412425804,0.2429568,0.07086239999999999,0.25308,83.07,37.86,91.2907689747,133.8,83.0029568,37.8608624,91.2301251737,0.2429568,0.07086239999999999,0.25308,82.76,37.79,90.9796774011,132.57,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,130.68
2020-08-22 21:30:00,81.98089888,38.59442884,90.6112449901,0.22089888,0.06442884,0.230103,81.76,38.53,90.3839504558,134.06,81.68089888,38.50442884,90.3014965664,0.22089888,0.06442884,0.230103,81.46,38.44,90.0742205073,132.76,0.22089888,0.06442884,0.230103,0.22089888,0.06442884,0.230103,0.0,0.0,0.0,130.82
2020-08-22 22:00:00,78.75930048,39.25396264,87.99943747,0.21930048,0.06396264,0.228438,78.54,39.19,87.7746415544,134.53,78.46930048,39.17396264,87.7042214876,0.21930048,0.06396264,0.228438,78.25,39.11,87.4794524446,133.08,0.21930048,0.06396264,0.228438,0.21930048,0.06396264,0.228438,0.0,0.0,0.0,131.25
2020-08-22 22:30:00,75.62802176,40.28358968,85.6876027955,0.21802176,0.06358968,0.227106,75.41,40.22,85.4652941257,134.89,75.34802176,40.19358968,85.3981793395,0.21802176,0.06358968,0.227106,75.13,40.13,85.1758991734,133.38,0.21802176,0.06358968,0.227106,0.21802176,0.06358968,0.227106,0.0,0.0,0.0,131.64
2020-08-22 23:00:00,72.11866112,40.89377616,82.905984165,0.21866112000000001,0.06377616,0.227772,71.9,40.83,82.684332857,135.05,71.83866112,40.80377616,82.6180451259,0.21866112000000001,0.06377616,0.227772,71.62,40.74,82.3964319616,133.55,0.21866112000000001,0.06377616,0.227772,0.21866112000000001,0.06377616,0.227772,0.0,0.0,0.0,131.91
2020-08-22 23:30:00,68.78802176,41.69358968,80.4372261957,0.21802176,0.06358968,0.227106,68.57,41.63,80.2178396618,135.7,68.52802176,41.60358968,80.1682508266,0.21802176,0.06358968,0.227106,68.31,41.54,79.9489068093,133.94,0.21802176,0.06358968,0.227106,0.21802176,0.06358968,0.227106,0.0,0.0,0.0,132.47
2020-08-23 00:00:00,65.23802176,43.02358968,78.147480779,0.21802176,0.06358968,0.227106,65.02,42.96,77.9304946731,136.44,64.98802176,42.92358968,77.8837436394,0.21802176,0.06358968,0.227106,64.77,42.86,77.6668043633,134.4,0.21802176,0.06358968,0.227106,0.21802176,0.06358968,0.227106,0.0,0.0,0.0,133.15
2020-08-23 00:30:00,62.47802176,43.07358968,75.8870037026,0.21802176,0.06358968,0.227106,62.26,43.01,75.6714457375,136.44,62.24802176,42.98358968,75.6465808534,0.21802176,0.06358968,0.227106,62.03,42.92,75.4310764871,134.43,0.21802176,0.06358968,0.227106,0.21802176,0.06358968,0.227106,0.0,0.0,0.0,133.29
2020-08-23 01:00:00,60.48706272,43.65330996,74.5942104118,0.21706272000000001,0.06330996,0.226107,60.27,43.59,74.3811871376,136.99,60.26706272,43.54330996,74.3514538605,0.21706272000000001,0.06330996,0.226107,60.05,43.48,74.1384711199,134.77,0.21706272000000001,0.06330996,0.226107,0.21706272000000001,0.06330996,0.226107,0.0,0.0,0.0,133.78
2020-08-23 01:30:00,59.28706272,43.42330996,73.4883640711,0.21706272000000001,0.06330996,0.226107,59.07,43.36,73.2758793874,135.0,59.05706272,43.15330996,73.1433169717,0.21706272000000001,0.06330996,0.226107,58.84,43.09,72.9307459169,133.42,0.21706272000000001,0.06330996,0.226107,0.21706272000000001,0.06330996,0.226107,0.0,0.0,0.0,131.76
2020-08-23 02:00:00,58.61706272,43.29330996,72.8716044095,0.21706272000000001,0.06330996,0.226107,58.4,43.23,72.6594309089,135.0,58.38706272,43.20330996,72.6331541692,0.21706272000000001,0.06330996,0.226107,58.17,43.14,72.4210501167,133.42,0.21706272000000001,0.06330996,0.226107,0.21706272000000001,0.06330996,0.226107,0.0,0.0,0.0,131.76
2020-08-23 02:30:00,58.0973824,43.4534032,72.5500109676,0.2173824,0.06340319999999999,0.22644000000000003,57.88,43.39,72.3380017695,135.25,57.8773824,43.3634032,72.3199566549,0.2173824,0.06340319999999999,0.22644000000000003,57.66,43.3,72.1080134243,133.61,0.2173824,0.06340319999999999,0.22644000000000003,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.0,0.0,132.15
2020-08-23 03:00:00,56.89802176,43.70358968,71.7453038959,0.21802176,0.06358968,0.227106,56.68,43.64,71.533712332,135.25,56.67802176,43.59358968,71.5038405389,0.21802176,0.06358968,0.227106,56.46,43.53,71.2923032311,133.61,0.21802176,0.06358968,0.227106,0.21802176,0.06358968,0.227106,0.0,0.0,0.0,132.15
2020-08-23 03:30:00,56.57866112,43.53377616,71.3886164657,0.21866112000000001,0.06377616,0.227772,56.36,43.47,71.1764743437,135.43,56.36866112,43.44377616,71.167321458,0.21866112000000001,0.06377616,0.227772,56.15,43.38,70.9552457539,133.71,0.21866112000000001,0.06377616,0.227772,0.21866112000000001,0.06377616,0.227772,0.0,0.0,0.0,132.3
2020-08-23 04:00:00,56.11866112,43.65377616,71.0982158632,0.21866112000000001,0.06377616,0.227772,55.9,43.59,70.886515643,135.53,55.89866112,43.56377616,70.8693368695,0.21866112000000001,0.06377616,0.227772,55.68,43.5,70.6577129548,133.77,0.21866112000000001,0.06377616,0.227772,0.21866112000000001,0.06377616,0.227772,0.0,0.0,0.0,132.48
2020-08-23 04:30:00,55.63930048,43.77396264,70.7947142314,0.21930048,0.06396264,0.228438,55.42,43.71,70.5828626509,135.68,55.42930048,43.67396264,70.5678564531,0.21930048,0.06396264,0.228438,55.21,43.61,70.3560672579,133.88,0.21930048,0.06396264,0.228438,0.21930048,0.06396264,0.228438,0.0,0.0,0.0,132.82
2020-08-23 05:00:00,55.30930048,43.87396264,70.5977571692,0.21930048,0.06396264,0.228438,55.09,43.81,70.3862500777,135.68,55.08930048,43.79396264,70.3757216026,0.21930048,0.06396264,0.228438,54.87,43.73,70.1643057402,133.92,0.21930048,0.06396264,0.228438,0.21930048,0.06396264,0.228438,0.0,0.0,0.0,132.82
2020-08-23 05:30:00,55.56930048,43.91396264,70.8264305933,0.21930048,0.06396264,0.228438,55.35,43.85,70.6147647451,135.68,55.35930048,43.81396264,70.5996846442,0.21930048,0.06396264,0.228438,55.14,43.75,70.3880820878,133.86,0.21930048,0.06396264,0.228438,0.21930048,0.06396264,0.228438,0.0,0.0,0.0,132.73
2020-08-23 06:00:00,55.20930048,44.12396264,70.6752498301,0.21930048,0.06396264,0.228438,54.99,44.06,70.4640596333,135.68,54.98930048,44.02396264,70.4409856107,0.21930048,0.06396264,0.228438,54.77,43.96,70.2298690017,133.9,0.21930048,0.06396264,0.228438,0.21930048,0.06396264,0.228438,0.0,0.0,0.0,132.73
2020-08-23 06:30:00,56.23423552,43.91123536,71.3476407133,0.24423552,0.07123536,0.25441199999999997,55.99,43.84,71.1113612582,135.58,56.02423552,43.82123536,71.1267575113,0.24423552,0.07123536,0.25441199999999997,55.78,43.75,70.8905557885,133.85,0.24423552,0.07123536,0.25441199999999997,0.24423552,0.07123536,0.25441199999999997,0.0,0.0,0.0,132.66
2020-08-23 07:00:00,57.01211744,43.59895092,71.7722094986,0.44211744000000003,0.12895092,0.460539,56.57,43.47,71.342874907,135.21,56.79211744,43.50895092,71.5428082583,0.44211744000000003,0.12895092,0.460539,56.35,43.38,71.1136196519,133.61,0.44211744000000003,0.12895092,0.460539,0.44211744000000003,0.12895092,0.460539,0.0,0.0,0.0,132.25
2020-08-23 07:30:00,58.99673248,42.95946364,72.9803395412,0.7867324800000001,0.22946364,0.8195129999999999,58.21,42.73,72.2098123526,134.65,58.77673248,42.85946364,72.7436451144,0.7867324800000001,0.22946364,0.8195129999999999,57.99,42.63,71.9733075522,133.2,0.7867324800000001,0.22946364,0.8195129999999999,0.7867324800000001,0.22946364,0.8195129999999999,0.0,0.0,0.0,131.61
2020-08-23 08:00:00,62.01956928,42.05529104,74.9338006385,1.14956928,0.33529104,1.197468,60.87,41.72,73.7950899451,134.05,61.78956928,41.94529104,74.6817133724,1.14956928,0.33529104,1.197468,60.64,41.61,73.5431961503,132.83,1.14956928,0.33529104,1.197468,1.14956928,0.33529104,1.197468,0.0,0.0,0.0,131.02
2020-08-23 08:30:00,65.68299552,41.26254036,77.5683771742,1.48299552,0.43254036,1.544787,64.2,40.83,76.0836966768,133.56,65.44299552,41.15254036,77.306644221,1.48299552,0.43254036,1.544787,63.96,40.72,75.8221603491,132.52,1.48299552,0.43254036,1.544787,1.48299552,0.43254036,1.544787,0.0,0.0,0.0,130.53
2020-08-23 09:00:00,69.71963904,39.55489472,80.1587036084,1.31963904,0.38489472,1.3746239999999998,68.4,39.17,78.8216271083,132.92,69.43963904,39.46489472,79.8707792955,1.31963904,0.38489472,1.3746239999999998,68.12,39.08,78.5339468001,132.12,1.31963904,0.38489472,1.3746239999999998,1.31963904,0.38489472,1.3746239999999998,0.0,0.0,0.0,129.89
2020-08-23 09:30:00,71.56040608,39.02386844,81.5092266333,3.51040608,1.02386844,3.656673,68.05,38.0,77.9410193672,132.52,71.30040608,38.93386844,81.2378853668,3.51040608,1.02386844,3.656673,67.79,37.91,77.6701499934,131.93,3.51040608,1.02386844,3.656673,3.51040608,1.02386844,3.656673,0.0,0.0,0.0,129.5
2020-08-23 10:00:00,73.7325536,43.9607448,85.8430925803,3.8425536,1.1207448,4.00266,69.89,42.84,81.9748601707,132.77,73.9325536,31.9107448,80.5252638338,3.8425536,1.1207448,4.00266,70.09,30.79,76.5547660175,132.12,3.8425536,1.1207448,4.00266,3.8425536,1.1207448,4.00266,0.0,0.0,0.0,129.73
2020-08-23 10:30:00,77.34603104,47.18342572,90.6017890569,2.92603104,0.85342572,3.047949,74.42,46.33,87.6630212804,132.77,77.85603104,26.79342572,82.3374108842,2.92603104,0.85342572,3.047949,74.93,25.94,79.2930545508,132.1,2.92603104,0.85342572,3.047949,2.92603104,0.85342572,3.047949,0.0,0.0,0.0,129.73
2020-08-23 11:00:00,79.0074,44.577575,90.7156516134,2.5974,0.757575,2.705625,76.41,43.82,88.0833724377,132.7,79.3774,27.867575,84.1271262266,2.5974,0.757575,2.705625,76.78,27.11,81.4255518864,131.99,2.5974,0.757575,2.705625,2.5974,0.757575,2.705625,0.0,0.0,0.0,129.55
2020-08-23 11:30:00,81.19963808,35.78489444,88.7352235271,2.27963808,0.66489444,2.374623,78.92,35.12,86.3815998926,133.22,80.90963808,35.69489444,88.433562765,2.27963808,0.66489444,2.374623,78.63,35.03,86.0800662174,132.32,2.27963808,0.66489444,2.374623,2.27963808,0.66489444,2.374623,0.0,0.0,0.0,130.05
2020-08-23 12:00:00,81.66157536,36.22295948,89.334851451,3.06157536,0.89295948,3.1891410000000002,78.6,35.33,86.1752220769,133.22,81.37157536,36.11295948,89.0251600334,3.06157536,0.89295948,3.1891410000000002,78.31,35.22,85.8656188471,132.32,3.06157536,0.89295948,3.1891410000000002,3.06157536,0.89295948,3.1891410000000002,0.0,0.0,0.0,130.05
2020-08-23 12:30:00,82.62270432,36.12703876,90.1757960803,2.97270432,0.86703876,3.096567,79.65,35.26,87.1056261099,132.96,82.31270432,36.03703876,89.8557146489,2.97270432,0.86703876,3.096567,79.34,35.17,86.7857390359,132.15,2.97270432,0.86703876,3.096567,2.97270432,0.86703876,3.096567,0.0,0.0,0.0,129.81
2020-08-23 13:00:00,81.62652928,36.14107104,89.2696325646,4.18652928,1.22107104,4.360968,77.44,34.92,84.9491612672,132.88,81.35652928,36.04107104,88.9822659759,4.18652928,1.22107104,4.360968,77.17,34.82,84.6619235548,132.11,4.18652928,1.22107104,4.360968,4.18652928,1.22107104,4.360968,0.0,0.0,0.0,129.73
2020-08-23 13:30:00,83.51857856,35.91375208,90.9128734182,2.8585785599999998,0.83375208,2.977686,80.66,35.08,87.9581832464,133.23,83.20857856,35.81375208,90.5885885971,2.8585785599999998,0.83375208,2.977686,80.35,34.98,87.6340282082,132.33,2.8585785599999998,0.83375208,2.977686,2.8585785599999998,0.83375208,2.977686,0.0,0.0,0.0,130.08
2020-08-23 14:00:00,82.6330736,36.2292298,90.2262818944,3.3230736,0.9692297999999999,3.461535,79.31,35.26,86.794836828,133.64,82.3330736,36.1392298,89.9153987866,3.3230736,0.9692297999999999,3.461535,79.01,35.17,86.4841546181,132.59,3.3230736,0.9692297999999999,3.461535,3.3230736,0.9692297999999999,3.461535,0.0,0.0,0.0,130.43
2020-08-23 14:30:00,82.31496192,36.50853056,90.0479081353,3.11496192,0.90853056,3.244752,79.2,35.6,86.8331733844,133.64,82.01496192,36.40853056,89.7331325447,3.11496192,0.90853056,3.244752,78.9,35.5,86.5185529236,132.62,3.11496192,0.90853056,3.244752,3.11496192,0.90853056,3.244752,0.0,0.0,0.0,130.43
2020-08-23 15:00:00,78.761104,37.726572,87.3304399289,4.891104,1.426572,5.0949,73.87,36.3,82.3071497502,134.1,78.481104,37.636572,87.0390443248,4.891104,1.426572,5.0949,73.59,36.21,82.0161703568,132.83,4.891104,1.426572,5.0949,4.891104,1.426572,5.0949,0.0,0.0,0.0,130.92
