Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-23 15:30:00,79.50637024,37.84769132,88.055156845,3.38637024,0.98769132,3.527469,76.12,36.86,84.5749017144,134.26,79.20637024,37.74769132,87.7413088949,3.38637024,0.98769132,3.527469,75.82,36.76,84.2613197143,132.93,3.38637024,0.98769132,3.527469,3.38637024,0.98769132,3.527469,0.0,0.0,0.0,131.0
2020-08-23 16:00:00,78.5596464,37.8219802,87.1901383686,3.9496464,1.1519802,4.114215,74.61,36.67,83.1344753998,134.26,78.2996464,37.7419802,86.9211809387,3.9496464,1.1519802,4.114215,74.35,36.59,82.8658590736,132.88,3.9496464,1.1519802,4.114215,3.9496464,1.1519802,4.114215,0.0,0.0,0.0,130.92
2020-08-23 16:30:00,81.84032736,37.22384548,89.908029979,2.31032736,0.67384548,2.406591,79.53,36.55,87.5267010689,134.09,81.55032736,37.12384548,89.6026550709,2.31032736,0.67384548,2.406591,79.24,36.45,87.2214428911,132.79,2.31032736,0.67384548,2.406591,2.31032736,0.67384548,2.406591,0.0,0.0,0.0,130.8
2020-08-23 17:00:00,83.45682048,37.18657264,91.3667448766,2.69682048,0.78657264,2.809188,80.76,36.4,88.5840708028,133.87,83.15682048,37.08657264,91.0520217377,2.69682048,0.78657264,2.809188,80.46,36.3,88.2694828352,132.65,2.69682048,0.78657264,2.809188,2.69682048,0.78657264,2.809188,0.0,0.0,0.0,130.62
2020-08-23 17:30:00,85.74142688,36.82333284,93.3142546713,1.6914268799999999,0.49333284,1.761903,84.05,36.33,91.5656671466,133.55,85.43142688,36.74333284,92.9978559266,1.6914268799999999,0.49333284,1.761903,83.74,36.25,91.2493841075,132.44,1.6914268799999999,0.49333284,1.761903,1.6914268799999999,0.49333284,1.761903,0.0,0.0,0.0,130.31
2020-08-23 18:00:00,87.01248672,36.96114196,94.5372881999,0.79248672,0.23114196,0.825507,86.22,36.73,93.7175613212,133.67,86.69248672,36.86114196,94.2036678707,0.79248672,0.23114196,0.825507,85.9,36.63,93.3839756061,132.51,0.79248672,0.23114196,0.825507,0.79248672,0.23114196,0.825507,0.0,0.0,0.0,130.39
2020-08-23 18:30:00,86.07466432,36.98594376,93.6846191945,1.01466432,0.29594376,1.056942,85.06,36.69,92.6356286749,133.43,85.74466432,36.88594376,93.3419536244,1.01466432,0.29594376,1.056942,84.73,36.59,92.2930170706,132.35,1.01466432,0.29594376,1.056942,1.01466432,0.29594376,1.056942,0.0,0.0,0.0,130.12
2020-08-23 19:00:00,85.11679232,37.47864776,93.0027815324,0.88679232,0.25864776,0.923742,84.23,37.22,92.0870311173,133.27,84.82679232,37.38864776,92.7011093603,0.88679232,0.25864776,0.923742,83.94,37.13,91.7854046132,132.26,0.88679232,0.25864776,0.923742,0.88679232,0.25864776,0.923742,0.0,0.0,0.0,129.98
2020-08-23 19:30:00,84.13834112,37.63701616,92.1726935261,0.53834112,0.15701616000000002,0.5607719999999999,83.6,37.48,91.6171948927,133.34,83.81834112,37.54701616,91.8438497159,0.53834112,0.15701616000000002,0.5607719999999999,83.28,37.39,91.2883919236,132.31,0.53834112,0.15701616000000002,0.5607719999999999,0.53834112,0.15701616000000002,0.5607719999999999,0.0,0.0,0.0,130.05
2020-08-23 20:00:00,82.86676288,37.95405584,91.1449984635,0.35676288,0.10405584,0.37162799999999996,82.51,37.85,90.7773242611,133.45,82.56676288,37.85405584,90.8306108975,0.35676288,0.10405584,0.37162799999999996,82.21,37.75,90.4629570598,132.4,0.35676288,0.10405584,0.37162799999999996,0.35676288,0.10405584,0.37162799999999996,0.0,0.0,0.0,130.16
2020-08-23 20:30:00,82.66080896,38.37731928,91.1352180721,0.23080896,0.06731928,0.240426,82.43,38.31,90.8975302195,133.6,82.36080896,38.27731928,90.821010916,0.23080896,0.06731928,0.240426,82.13,38.21,90.5833373198,132.53,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,130.3
2020-08-23 21:00:00,83.89185792,38.54470856,92.3230111253,0.22185792000000001,0.06470856,0.231102,83.67,38.48,92.0944042817,133.43,83.58185792,38.44470856,91.9995792905,0.22185792000000001,0.06470856,0.231102,83.36,38.38,91.7709867006,132.42,0.22185792000000001,0.06470856,0.231102,0.22185792000000001,0.06470856,0.231102,0.0,0.0,0.0,130.11
2020-08-23 21:30:00,81.93121856,39.26452208,90.8538786673,0.22121856,0.06452208,0.230436,81.71,39.2,90.626508815,133.81,81.61121856,39.16452208,90.5221010837,0.22121856,0.06452208,0.230436,81.39,39.1,90.2947512317,132.66,0.22121856,0.06452208,0.230436,0.22121856,0.06452208,0.230436,0.0,0.0,0.0,130.47
2020-08-23 22:00:00,78.4405792,40.4943356,88.2763596945,0.2205792,0.06433559999999999,0.22977000000000003,78.22,40.43,88.0508563275,134.63,78.1505792,40.3743356,87.9636288726,0.2205792,0.06433559999999999,0.22977000000000003,77.93,40.31,87.7381387995,133.23,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,131.35
2020-08-23 22:30:00,75.35249728,40.74489504,85.6629751885,0.22249728,0.06489504,0.231768,75.13,40.68,85.436405004,134.89,75.06249728,40.64489504,85.3603303105,0.22249728,0.06489504,0.231768,74.84,40.58,85.1337888268,133.41,0.22249728,0.06489504,0.231768,0.22249728,0.06489504,0.231768,0.0,0.0,0.0,131.7
2020-08-23 23:00:00,70.90121856,41.48452208,82.1458968269,0.22121856,0.06452208,0.230436,70.68,41.42,81.9223949845,135.44,70.63121856,41.384522079999996,81.862370495,0.22121856,0.06452208,0.230436,70.41,41.32,81.6389031039,133.79,0.22121856,0.06452208,0.230436,0.22121856,0.06452208,0.230436,0.0,0.0,0.0,132.28
2020-08-23 23:30:00,66.63185792,42.36470856,78.9593124416,0.22185792000000001,0.06470856,0.231102,66.41,42.3,78.7373996269,136.06,66.38185792,42.26470856,78.6947053529,0.22185792000000001,0.06470856,0.231102,66.16,42.2,78.4728335158,134.21,0.22185792000000001,0.06470856,0.231102,0.22185792000000001,0.06470856,0.231102,0.0,0.0,0.0,132.86
2020-08-24 00:00:00,63.07121856,43.45452208,76.5916059359,0.22121856,0.06452208,0.230436,62.85,43.39,76.3728656003,136.7,62.84121856,43.35452208,76.3454866701,0.22121856,0.06452208,0.230436,62.62,43.29,76.1267922613,134.64,0.22121856,0.06452208,0.230436,0.22121856,0.06452208,0.230436,0.0,0.0,0.0,133.46
2020-08-24 00:30:00,60.23249728,43.65489504,74.3888673764,0.22249728,0.06489504,0.231768,60.01,43.59,74.1706694051,136.83,59.99249728,43.54489504,74.1300048154,0.22249728,0.06489504,0.231768,59.77,43.48,73.9118617003,134.75,0.22249728,0.06489504,0.231768,0.22249728,0.06489504,0.231768,0.0,0.0,0.0,133.58
2020-08-24 01:00:00,58.8305792,44.0643356,73.5030796693,0.2205792,0.06433559999999999,0.22977000000000003,58.61,44.0,73.2880078867,136.97,58.6205792,43.9643356,73.2750647253,0.2205792,0.06433559999999999,0.22977000000000003,58.4,43.9,73.0600437996,134.86,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,133.74
2020-08-24 01:30:00,58.40121856,43.57452208,72.8659131816,0.22121856,0.06452208,0.230436,58.18,43.51,72.6500688231,135.9,58.15121856,44.46452208,73.2028547518,0.22121856,0.06452208,0.230436,57.93,44.4,72.9879777772,134.14,0.22121856,0.06452208,0.230436,0.22121856,0.06452208,0.230436,0.0,0.0,0.0,132.68
2020-08-24 02:00:00,57.50089888,43.73442884,72.2430179185,0.22089888,0.06442884,0.230103,57.28,43.67,72.0282396009,134.56,57.27089888,43.64442884,72.0054999795,0.22089888,0.06442884,0.230103,57.05,43.58,71.7907995498,133.24,0.22089888,0.06442884,0.230103,0.22089888,0.06442884,0.230103,0.0,0.0,0.0,131.37
2020-08-24 02:30:00,56.69153824,43.59461532,71.5151801572,0.22153824,0.06461532,0.230769,56.47,43.53,71.3002230011,134.56,56.46153824,43.49461532,71.2719219768,0.22153824,0.06461532,0.230769,56.24,43.43,71.0570369492,133.24,0.22153824,0.06461532,0.230769,0.22153824,0.06461532,0.230769,0.0,0.0,0.0,131.37
2020-08-24 03:00:00,55.51313664,43.60508152,70.5911571939,0.22313664,0.06508152,0.232434,55.29,43.54,70.3755333905,134.56,55.29313664,43.50508152,70.3564004022,0.22313664,0.06508152,0.232434,55.07,43.44,70.1408475854,133.24,0.22313664,0.06508152,0.232434,0.22313664,0.06508152,0.232434,0.0,0.0,0.0,131.54
2020-08-24 03:30:00,55.19249728,43.65489504,70.3701756212,0.22249728,0.06489504,0.231768,54.97,43.59,70.1554630802,134.68,54.98249728,43.55489504,70.1434522182,0.22249728,0.06489504,0.231768,54.76,43.49,69.9288045086,133.31,0.22249728,0.06489504,0.231768,0.22249728,0.06489504,0.231768,0.0,0.0,0.0,131.54
2020-08-24 04:00:00,55.09185792,43.88470856,70.4342278617,0.22185792000000001,0.06470856,0.231102,54.87,43.82,70.2204336358,134.8,54.87185792,43.79470856,70.2061057847,0.22185792000000001,0.06470856,0.231102,54.65,43.73,69.9923953012,133.4,0.22185792000000001,0.06470856,0.231102,0.22185792000000001,0.06470856,0.231102,0.0,0.0,0.0,131.73
2020-08-24 04:30:00,55.6021776,43.8448018,70.8093835501,0.2221776,0.06480179999999999,0.231435,55.38,43.78,70.5948496705,134.74,55.3921776,43.7348018,70.5763857657,0.2221776,0.06480179999999999,0.231435,55.17,43.67,70.3619058866,133.37,0.2221776,0.06480179999999999,0.231435,0.2221776,0.06480179999999999,0.231435,0.0,0.0,0.0,131.64
2020-08-24 05:00:00,55.60281696,43.54498828,70.6246363403,0.22281696,0.06498828,0.232101,55.38,43.48,70.4091954222,134.62,55.39281696,43.45498828,70.4038363811,0.22281696,0.06498828,0.232101,55.17,43.39,70.1884677137,133.28,0.22281696,0.06498828,0.232101,0.22281696,0.06498828,0.232101,0.0,0.0,0.0,131.49
2020-08-24 05:30:00,57.90345632,42.66517476,71.9244561405,0.22345632,0.06517476,0.232767,57.68,42.6,71.7059439656,134.11,57.68345632,42.56517476,71.6880410903,0.22345632,0.06517476,0.232767,57.46,42.5,71.4695851394,132.94,0.22345632,0.06517476,0.232767,0.22345632,0.06517476,0.232767,0.0,0.0,0.0,130.92
2020-08-24 06:00:00,60.13249728,42.10489504,73.4080337256,0.22249728,0.06489504,0.231768,59.91,42.04,73.1885899577,133.57,59.90249728,41.99489504,73.1565471424,0.22249728,0.06489504,0.231768,59.68,41.93,72.9371462288,132.6,0.22249728,0.06489504,0.231768,0.22249728,0.06489504,0.231768,0.0,0.0,0.0,130.42
2020-08-24 06:30:00,64.57688288,39.82909084,75.8718016106,0.23688288000000002,0.06909084,0.246753,64.34,39.76,75.633942116,132.57,64.33688288,39.72909084,75.615045842,0.23688288000000002,0.06909084,0.246753,64.1,39.66,75.3772220236,131.92,0.23688288000000002,0.06909084,0.246753,0.23688288000000002,0.06909084,0.246753,0.0,0.0,0.0,129.44
2020-08-24 07:00:00,69.0764032,47.2356176,83.6824536513,0.39640319999999996,0.1156176,0.41292,68.68,47.12,83.2900762396,133.03,69.5064032,28.6756176,75.1893019687,0.39640319999999996,0.1156176,0.41292,69.11,28.56,74.7787784067,132.22,0.39640319999999996,0.1156176,0.41292,0.39640319999999996,0.1156176,0.41292,0.0,0.0,0.0,129.87
2020-08-24 07:30:00,74.38155776,45.36878768,87.1260181023,0.68155776,0.19878768,0.7099559999999999,73.7,45.17,86.4408404633,132.71,74.82155776,27.21878768,79.6186404581,0.68155776,0.19878768,0.7099559999999999,74.14,27.02,78.9102021287,131.99,0.68155776,0.19878768,0.7099559999999999,0.68155776,0.19878768,0.7099559999999999,0.0,0.0,0.0,129.58
2020-08-24 08:00:00,80.19284608,33.95291344,87.0844009767,1.07284608,0.31291344,1.117548,79.12,33.64,85.9745543751,133.05,79.91284608,33.86291344,86.791473517,1.07284608,0.31291344,1.117548,78.84,33.55,85.681667234,132.2,1.07284608,0.31291344,1.117548,1.07284608,0.31291344,1.117548,0.0,0.0,0.0,129.86
2020-08-24 08:30:00,85.55797056,35.52815808,92.6413317203,1.46797056,0.42815808,1.5291359999999998,84.09,35.1,91.1215567251,132.74,85.53797056,28.20815808,90.0691100755,1.46797056,0.42815808,1.5291359999999998,84.07,27.78,88.5409131419,132.04,1.46797056,0.42815808,1.5291359999999998,1.46797056,0.42815808,1.5291359999999998,0.0,0.0,0.0,129.54
2020-08-24 09:00:00,88.38147616,40.43876388,97.193512913,2.36147616,0.68876388,2.459871,86.02,39.75,94.7602390246,132.89,88.86147616,20.47876388,91.1906887538,2.36147616,0.68876388,2.459871,86.5,19.79,88.7349654871,132.14,2.36147616,0.68876388,2.459871,2.36147616,0.68876388,2.459871,0.0,0.0,0.0,129.68
2020-08-24 09:30:00,91.60732064,39.47421852,99.7502637721,2.03732064,0.59421852,2.122209,89.57,38.88,97.6444535035,132.89,92.09732064,19.52421852,94.1441000694,2.03732064,0.59421852,2.122209,90.06,18.93,92.0279767245,132.17,2.03732064,0.59421852,2.122209,2.03732064,0.59421852,2.122209,0.0,0.0,0.0,129.82
2020-08-24 10:00:00,93.16592192,38.82881056,100.9334708445,2.15592192,0.62881056,2.245752,91.01,38.2,98.7018748555,132.97,93.66592192,18.88881056,95.5515153909,2.15592192,0.62881056,2.245752,91.51,18.26,93.3140273485,132.24,2.15592192,0.62881056,2.245752,2.15592192,0.62881056,2.245752,0.0,0.0,0.0,129.82
2020-08-24 10:30:00,91.14535072,39.18489396,99.2115460646,3.92535072,1.14489396,4.088907,87.22,38.04,95.1544533903,133.14,91.61535072,19.17489396,93.6004756715,3.92535072,1.14489396,4.088907,87.69,18.03,89.5243933238,132.36,3.92535072,1.14489396,4.088907,3.92535072,1.14489396,4.088907,0.0,0.0,0.0,129.92
2020-08-24 11:00:00,90.64399104,38.81783072,98.6060702668,4.96399104,1.44783072,5.170824,85.68,37.37,93.4750196577,132.86,91.12399104,18.87783072,93.0588751047,4.96399104,1.44783072,5.170824,86.16,17.43,87.9053496666,132.17,4.96399104,1.44783072,5.170824,4.96399104,1.44783072,5.170824,0.0,0.0,0.0,129.64
2020-08-24 11:30:00,89.61882592,38.76090756,97.6419065471,5.24882592,1.5309075600000002,5.467527,84.37,37.23,92.2191400958,132.71,90.08882592,18.91090756,92.0522622231,5.24882592,1.5309075600000002,5.467527,84.84,17.38,86.6019052908,132.04,5.24882592,1.5309075600000002,5.467527,5.24882592,1.5309075600000002,5.467527,0.0,0.0,0.0,129.47
2020-08-24 12:00:00,89.16799648,38.61941564,97.1719654048,5.51799648,1.60941564,5.747913,83.65,37.01,91.4716491597,132.81,89.63799648,18.75941564,91.5799437,5.51799648,1.60941564,5.747913,84.12,17.15,85.8504333128,132.04,5.51799648,1.60941564,5.747913,5.51799648,1.60941564,5.747913,0.0,0.0,0.0,129.47
2020-08-24 12:30:00,89.30023392,38.72340156,97.3346475133,5.84023392,1.70340156,6.083577,83.46,37.02,91.3019824538,132.95,89.77023392,18.84340156,91.7265974535,5.84023392,1.70340156,6.083577,83.93,17.14,85.6622699909,132.13,5.84023392,1.70340156,6.083577,5.84023392,1.70340156,6.083577,0.0,0.0,0.0,129.62
2020-08-24 13:00:00,89.24382048,38.97069764,97.3815935812,5.69382048,1.66069764,5.931063,83.55,37.31,91.5021234726,133.17,89.72382048,19.03069764,91.7198528902,5.69382048,1.66069764,5.931063,84.03,17.37,85.8065137388,132.25,5.69382048,1.66069764,5.931063,5.69382048,1.66069764,5.931063,0.0,0.0,0.0,129.87
2020-08-24 13:30:00,91.0947904,38.4313972,98.8697786422,4.8047904,1.4013972,5.00499,86.29,37.03,93.8998668796,133.17,91.5647904,18.4913972,93.4132892655,4.8047904,1.4013972,5.00499,86.76,17.09,88.4271773834,132.25,4.8047904,1.4013972,5.00499,4.8047904,1.4013972,5.00499,0.0,0.0,0.0,129.87
2020-08-24 14:00:00,90.14704864,38.62622252,98.0738265016,4.30704864,1.2562225200000001,4.486509,85.84,37.37,93.6216988737,133.35,90.63704864,18.62622252,92.5311339579,4.30704864,1.2562225200000001,4.486509,86.33,17.37,88.0601260503,132.31,4.30704864,1.2562225200000001,4.486509,4.30704864,1.2562225200000001,4.486509,0.0,0.0,0.0,129.99
2020-08-24 14:30:00,89.68834752,38.70410136,97.6831978538,4.12834752,1.2041013600000001,4.300362,85.56,37.5,93.4171483187,133.46,90.15834752,18.66410136,92.069953335,4.12834752,1.2041013600000001,4.300362,86.03,17.46,87.783896587,132.41,4.12834752,1.2041013600000001,4.300362,4.12834752,1.2041013600000001,4.300362,0.0,0.0,0.0,130.14
2020-08-24 15:00:00,89.3850208,39.1277144,97.573869338,4.1750208,1.2177144,4.34898,85.21,37.91,93.2625980766,133.74,89.8650208,19.0277144,91.8573670354,4.1750208,1.2177144,4.34898,85.69,17.81,87.5212671298,132.57,4.1750208,1.2177144,4.34898,4.1750208,1.2177144,4.34898,0.0,0.0,0.0,130.42
2020-08-24 15:30:00,88.00417184,39.57205012,96.4918722585,3.98417184,1.16205012,4.150179,84.02,38.41,92.3833778339,133.97,88.46417184,19.36205012,90.5582612697,3.98417184,1.16205012,4.150179,84.48,18.2,86.4182295584,132.73,3.98417184,1.16205012,4.150179,3.98417184,1.16205012,4.150179,0.0,0.0,0.0,130.64
2020-08-24 16:00:00,86.3769584,40.2424462,95.2913082007,4.6369584,1.3524462,4.830165,81.74,38.89,90.519940897,134.11,86.8669584,19.9924462,89.1379064525,4.6369584,1.3524462,4.830165,82.23,18.64,84.3162054412,132.81,4.6369584,1.3524462,4.830165,4.6369584,1.3524462,4.830165,0.0,0.0,0.0,130.78
2020-08-24 16:30:00,90.24734048,40.02505764,98.72480794,2.17734048,0.63505764,2.268063,88.07,39.39,96.4774429595,133.82,90.74734048,19.84505764,92.8919055512,2.17734048,0.63505764,2.268063,88.57,19.21,90.629294381,132.63,2.17734048,0.63505764,2.268063,2.17734048,0.63505764,2.268063,0.0,0.0,0.0,130.54
2020-08-24 17:00:00,92.74775072,40.50559396,101.2069582868,1.52775072,0.44559396,1.591407,91.22,40.06,99.6287709449,134.01,93.23775072,20.29559396,95.4211155537,1.52775072,0.44559396,1.591407,91.71,19.85,93.8336112488,132.71,1.52775072,0.44559396,1.591407,1.52775072,0.44559396,1.591407,0.0,0.0,0.0,130.74
2020-08-24 17:30:00,93.76245568,41.38321624,102.488871013,1.86245568,0.54321624,1.940058,91.9,40.84,100.5659763538,134.07,94.26245568,21.17321624,96.6111568959,1.86245568,0.54321624,1.940058,92.4,20.63,94.6750067336,132.76,1.86245568,0.54321624,1.940058,1.86245568,0.54321624,1.940058,0.0,0.0,0.0,130.81
2020-08-24 18:00:00,92.58160576,42.38755168,101.8236625865,2.6316057600000002,0.7675516800000001,2.741256,89.95,41.62,99.1121934981,134.3,93.07160576,22.12755168,95.6658368599,2.6316057600000002,0.7675516800000001,2.741256,90.44,21.36,92.9281615012,132.89,2.6316057600000002,0.7675516800000001,2.741256,2.6316057600000002,0.7675516800000001,2.741256,0.0,0.0,0.0,131.0
2020-08-24 18:30:00,92.99869984,42.63545412,102.3061098857,1.45869984,0.42545412,1.519479,91.54,42.21,100.8030540212,134.02,93.48869984,22.46545412,96.1500578606,1.45869984,0.42545412,1.519479,92.03,22.04,94.6323544038,132.71,1.45869984,0.42545412,1.519479,1.45869984,0.42545412,1.519479,0.0,0.0,0.0,130.74
2020-08-24 19:00:00,92.96048896,42.67055928,102.2860163314,0.55048896,0.16055928,0.573426,92.41,42.51,101.7187701459,133.6,93.46048896,22.65055928,96.1660586295,0.55048896,0.16055928,0.573426,92.91,22.49,95.5932434851,132.41,0.55048896,0.16055928,0.573426,0.55048896,0.16055928,0.573426,0.0,0.0,0.0,130.31
2020-08-24 19:30:00,92.945744,42.474592,102.1910088671,0.25574399999999997,0.07459199999999999,0.2664,92.69,42.4,101.92740603,133.14,93.445744,22.544592,96.1268209199,0.25574399999999997,0.07459199999999999,0.2664,93.19,22.47,95.8607166675,132.11,0.25574399999999997,0.07459199999999999,0.2664,0.25574399999999997,0.07459199999999999,0.2664,0.0,0.0,0.0,129.89
2020-08-24 20:00:00,91.54998976,43.00291368,101.146681656,0.24998976,0.07291368,0.26040599999999997,91.3,42.93,100.8894191677,133.24,92.03998976,23.04291368,94.880638625,0.24998976,0.07291368,0.26040599999999997,91.79,22.97,94.6204259132,132.17,0.24998976,0.07291368,0.26040599999999997,0.24998976,0.07291368,0.26040599999999997,0.0,0.0,0.0,130.01
2020-08-24 20:30:00,91.47688288,43.05909084,101.1044282186,0.23688288000000002,0.06909084,0.246753,91.24,42.99,100.86068461,132.72,91.97688288,23.22909084,94.8648388265,0.23688288000000002,0.06909084,0.246753,91.74,23.16,94.6182498253,131.86,0.23688288000000002,0.06909084,0.246753,0.23688288000000002,0.06909084,0.246753,0.0,0.0,0.0,129.54
2020-08-24 21:00:00,91.51112864,43.85741252,101.4778759036,0.23112864,0.06741252,0.240759,91.28,43.79,101.240320525,133.03,92.00112864,23.94741252,95.066746223,0.23112864,0.06741252,0.240759,91.77,23.88,94.8260897644,132.07,0.23112864,0.06741252,0.240759,0.23112864,0.06741252,0.240759,0.0,0.0,0.0,129.85
2020-08-24 21:30:00,88.80290688,44.95209784,99.5321423991,0.21290688,0.06209784,0.221778,88.59,44.89,99.3141490423,133.62,89.28290688,24.85209784,92.6772044679,0.21290688,0.06209784,0.221778,89.07,24.79,92.4554433227,132.49,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,130.45
2020-08-24 22:00:00,84.44194784,46.94181812,96.6125087317,0.21194784,0.061818120000000004,0.220779,84.23,46.88,96.3972369936,134.37,84.93194784,26.63181812,89.0094910685,0.21194784,0.061818120000000004,0.220779,84.72,26.57,88.788756608,133.02,0.21194784,0.061818120000000004,0.220779,0.21194784,0.061818120000000004,0.220779,0.0,0.0,0.0,131.27
2020-08-24 22:30:00,79.26162816,48.18172488,92.757125392,0.21162816,0.06172488,0.220446,79.05,48.12,92.5442429328,134.52,79.73162816,27.75172488,84.4232832983,0.21162816,0.06172488,0.220446,79.52,27.69,84.2031264265,133.15,0.21162816,0.06172488,0.220446,0.21162816,0.06172488,0.220446,0.0,0.0,0.0,131.46
2020-08-24 23:00:00,74.67162816,49.56172488,89.6226345582,0.21162816,0.06172488,0.220446,74.46,49.5,89.4122005098,135.2,75.13162816,28.96172488,80.5204511786,0.21162816,0.06172488,0.220446,74.92,28.9,80.3007870447,133.58,0.21162816,0.06172488,0.220446,0.21162816,0.06172488,0.220446,0.0,0.0,0.0,132.09
2020-08-24 23:30:00,70.10226752,50.60191136,86.4573961251,0.21226752000000002,0.06191136,0.221112,69.89,50.54,86.2490794154,135.81,70.57226752,29.81191136,76.6106715925,0.21226752000000002,0.06191136,0.221112,70.36,29.75,76.3910472503,133.96,0.21226752000000002,0.06191136,0.221112,0.21226752000000002,0.06191136,0.221112,0.0,0.0,0.0,132.69
2020-08-25 00:00:00,66.28226752,51.51191136,83.9453155307,0.21226752000000002,0.06191136,0.221112,66.07,51.45,83.739759971,136.11,66.72226752,30.63191136,73.417811031,0.21226752000000002,0.06191136,0.221112,66.51,30.57,73.199077863,134.17,0.21226752000000002,0.06191136,0.221112,0.21226752000000002,0.06191136,0.221112,0.0,0.0,0.0,132.98
2020-08-25 00:30:00,63.24,51.98,81.8609674998,0.0,0.0,0.0,63.24,51.98,81.8609674998,136.36,63.68,30.99,70.8203537128,0.0,0.0,0.0,63.68,30.99,70.8203537128,134.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.2
2020-08-25 01:00:00,61.52,45.8,76.6964823183,0.0,0.0,0.0,61.52,45.8,76.6964823183,135.31,61.57,37.45,72.0650220287,0.0,0.0,0.0,61.57,37.45,72.0650220287,133.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27
2020-08-25 01:30:00,60.91,41.23,73.5523011197,0.0,0.0,0.0,60.91,41.23,73.5523011197,133.72,60.67,41.1,73.2806857228,0.0,0.0,0.0,60.67,41.1,73.2806857228,132.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.7
2020-08-25 02:00:00,60.63,41.51,73.4784117956,0.0,0.0,0.0,60.63,41.51,73.4784117956,133.88,60.39,41.39,73.2125959108,0.0,0.0,0.0,60.39,41.39,73.2125959108,132.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.85
2020-08-25 02:30:00,60.02,41.4,72.9133760019,0.0,0.0,0.0,60.02,41.4,72.9133760019,133.63,59.78,41.27,72.6420078192,0.0,0.0,0.0,59.78,41.27,72.6420078192,132.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.63
2020-08-25 03:00:00,59.07,41.35,72.1046974891,0.0,0.0,0.0,59.07,41.35,72.1046974891,133.63,58.84,41.24,71.8532059132,0.0,0.0,0.0,58.84,41.24,71.8532059132,132.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.69
2020-08-25 03:30:00,58.76,41.11,71.7131068913,0.0,0.0,0.0,58.76,41.11,71.7131068913,132.92,58.53,40.98,71.4501315604,0.0,0.0,0.0,58.53,40.98,71.4501315604,132.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.85
2020-08-25 04:00:00,58.72,41.39,71.841286876,0.0,0.0,0.0,58.72,41.39,71.841286876,132.98,58.48,41.28,71.5817630406,0.0,0.0,0.0,58.48,41.28,71.5817630406,132.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.98
2020-08-25 04:30:00,58.78,41.28,71.8270617525,0.0,0.0,0.0,58.78,41.28,71.8270617525,132.68,58.56,41.17,71.5838145114,0.0,0.0,0.0,58.56,41.17,71.5838145114,131.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.76
2020-08-25 05:00:00,59.23,41.3,72.207221938,0.0,0.0,0.0,59.23,41.3,72.207221938,132.48,59.0,41.18,71.9499298123,0.0,0.0,0.0,59.0,41.18,71.9499298123,131.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.41
2020-08-25 05:30:00,60.89,49.7,78.5982321684,0.0,0.0,0.0,60.89,49.7,78.5982321684,132.81,61.3,31.08,68.7288614775,0.0,0.0,0.0,61.3,31.08,68.7288614775,131.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.66
2020-08-25 06:00:00,63.43,44.92,77.7249721775,0.0,0.0,0.0,63.43,44.92,77.7249721775,133.19,63.57,33.93,72.058238946,0.0,0.0,0.0,63.57,33.93,72.058238946,132.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.17
2020-08-25 06:30:00,68.35,37.57,77.9950472787,0.0,0.0,0.0,68.35,37.57,77.9950472787,134.21,68.11,37.45,77.7269232634,0.0,0.0,0.0,68.11,37.45,77.7269232634,133.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.23
2020-08-25 07:00:00,73.46,35.79,81.7147214399,0.0,0.0,0.0,73.46,35.79,81.7147214399,133.63,73.19,35.69,81.428202731,0.0,0.0,0.0,73.19,35.69,81.428202731,132.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.63
2020-08-25 07:30:00,79.84,33.67,86.6492613933,0.0,0.0,0.0,79.84,33.67,86.6492613933,132.97,79.57,33.58,86.3655098983,0.0,0.0,0.0,79.57,33.58,86.3655098983,132.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.86
2020-08-25 08:00:00,86.18,39.51,94.8052345601,0.0,0.0,0.0,86.18,39.51,94.8052345601,132.97,86.53,22.75,89.4706845844,0.0,0.0,0.0,86.53,22.75,89.4706845844,132.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.86
2020-08-25 08:30:00,91.4,38.81,99.2984194235,0.0,0.0,0.0,91.4,38.81,99.2984194235,132.8,91.89,18.8,93.7934544625,0.0,0.0,0.0,91.89,18.8,93.7934544625,132.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.79
2020-08-25 09:00:00,94.19,37.59,101.4138264735,0.0,0.0,0.0,94.19,37.59,101.4138264735,132.51,94.7,17.66,96.3325780824,0.0,0.0,0.0,94.7,17.66,96.3325780824,131.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.6
2020-08-25 09:30:00,96.6,37.2,103.5152162728,0.0,0.0,0.0,96.6,37.2,103.5152162728,132.81,97.1,17.18,98.6081254258,0.0,0.0,0.0,97.1,17.18,98.6081254258,132.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.89
2020-08-25 10:00:00,96.16,36.8,102.9610877953,0.0,0.0,0.0,96.16,36.8,102.9610877953,132.68,96.65,16.82,98.1026752948,0.0,0.0,0.0,96.65,16.82,98.1026752948,131.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.78
2020-08-25 10:30:00,97.74031968,36.01009324,104.1628384132,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,97.74,36.01,104.1625062102,132.59,98.25031968,16.03009324,99.5494309703,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,98.25,16.03,99.549100448,131.94,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,129.64
2020-08-25 11:00:00,99.64,29.02,103.7800077086,0.0,0.0,0.0,99.64,29.02,103.7800077086,133.06,99.58,22.09,102.0007083309,0.0,0.0,0.0,99.58,22.09,102.0007083309,132.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.04
2020-08-25 11:30:00,99.59127872,25.01037296,102.6836966255,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,99.59,25.01,102.6823655746,133.26,99.22127872,24.95037296,102.3102304839,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,99.22,24.95,102.3088994174,132.37,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0,0.0,0.0,130.28
2020-08-25 12:00:00,99.40447552,24.57130536,102.3962831381,0.00447552,0.00130536,0.0046619999999999995,99.4,24.57,102.3916251458,133.65,99.04447552,24.50130536,102.030005858,0.00447552,0.00130536,0.0046619999999999995,99.04,24.5,102.0253478308,132.58,0.00447552,0.00130536,0.0046619999999999995,0.00447552,0.00130536,0.0046619999999999995,0.0,0.0,0.0,130.6
2020-08-25 12:30:00,98.7247952,24.6513986,101.7559661161,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,98.72,24.65,101.7509749339,134.12,98.3747952,24.5813986,101.3994353425,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,98.37,24.58,101.3944441279,132.88,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,0.0,0.0,0.0,131.02
2020-08-25 13:00:00,94.48447552,25.55130536,97.8784211146,0.00447552,0.00130536,0.0046619999999999995,94.48,25.55,97.8737600177,134.74,94.12447552,25.49130536,97.5152477353,0.00447552,0.00130536,0.0046619999999999995,94.12,25.49,97.5105866047,133.3,0.00447552,0.00130536,0.0046619999999999995,0.00447552,0.00130536,0.0046619999999999995,0.0,0.0,0.0,131.67
2020-08-25 13:30:00,93.59351648,26.35102564,97.232313967,0.00351648,0.00102564,0.003663,93.59,26.35,97.2286511271,134.9,93.26351648,26.27102564,96.8929837212,0.00351648,0.00102564,0.003663,93.26,26.27,96.889320877,133.43,0.00351648,0.00102564,0.003663,0.00351648,0.00102564,0.003663,0.0,0.0,0.0,131.88
2020-08-25 14:00:00,92.9531968,26.5209324,96.6625917856,0.0031967999999999996,0.0009324,0.00333,92.95,26.52,96.6592618428,135.05,92.6231968,26.4509324,96.3260526041,0.0031967999999999996,0.0009324,0.00333,92.62,26.45,96.3227226567,133.52,0.0031967999999999996,0.0009324,0.00333,0.0031967999999999996,0.0009324,0.00333,0.0,0.0,0.0,131.99
2020-08-25 14:30:00,93.09575424,26.37167832,96.758900753,0.00575424,0.00167832,0.005993999999999999,93.09,26.37,96.7529069331,135.05,92.74575424,26.29167832,96.4003489539,0.00575424,0.00167832,0.005993999999999999,92.74,26.29,96.3943551252,133.56,0.00575424,0.00167832,0.005993999999999999,0.00575424,0.00167832,0.005993999999999999,0.0,0.0,0.0,131.99
2020-08-25 15:00:00,93.00031968,26.72009324,96.7627141172,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,93.0,26.72,96.7623811199,135.05,92.67031968,26.64009324,96.4234552245,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,92.67,26.64,96.423122227,133.56,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,131.92
2020-08-25 15:30:00,94.77095904,27.34027972,98.6358229678,0.00095904,0.00027972,0.0009989999999999999,94.77,27.34,98.6348239721,135.31,94.42095904,27.27027972,98.2801386957,0.00095904,0.00027972,0.0009989999999999999,94.42,27.27,98.2791396991,133.73,0.00095904,0.00027972,0.0009989999999999999,0.00095904,0.00027972,0.0009989999999999999,0.0,0.0,0.0,132.18
2020-08-25 16:00:00,93.24031968,28.26009324,97.4288975816,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,93.24,28.26,97.4285645999,135.52,92.90031968,28.20009324,97.0861197875,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,92.9,28.2,97.0857868073,133.87,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,132.38
2020-08-25 16:30:00,93.44031968,29.31009324,97.9294384117,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,93.44,29.31,97.9291054794,135.29,93.10031968,29.250093239999998,97.5870763937,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,93.1,29.25,97.5867434645,133.71,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,132.15
2020-08-25 17:00:00,96.42,29.54,100.8435818483,0.0,0.0,0.0,96.42,29.54,100.8435818483,135.04,96.08,29.47,100.4979964974,0.0,0.0,0.0,96.08,29.47,100.4979964974,133.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.93
2020-08-25 17:30:00,98.08095904,30.06027972,102.5840871824,0.00095904,0.00027972,0.0009989999999999999,98.08,30.06,102.5830882748,134.94,97.72095904,30.00027972,102.2223195734,0.00095904,0.00027972,0.0009989999999999999,97.72,30.0,102.2213206724,133.48,0.00095904,0.00027972,0.0009989999999999999,0.00095904,0.00027972,0.0009989999999999999,0.0,0.0,0.0,131.82
2020-08-25 18:00:00,98.41031968,30.90009324,103.1475001237,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,98.41,30.9,103.1471671933,134.63,98.06031968,30.83009324,102.7926113343,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,98.06,30.83,102.7922784065,133.24,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,131.52
2020-08-25 18:30:00,98.25095904,31.73027972,103.2475743221,0.00095904,0.00027972,0.0009989999999999999,98.25,31.73,103.2465757301,134.52,97.89095904,31.66027972,102.8834932033,0.00095904,0.00027972,0.0009989999999999999,97.89,31.66,102.8824946237,133.19,0.00095904,0.00027972,0.0009989999999999999,0.00095904,0.00027972,0.0009989999999999999,0.0,0.0,0.0,131.44
2020-08-25 19:00:00,96.40031968,32.55009324,101.7473842629,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,96.4,32.55,101.7470515543,134.39,96.05031968,32.46009324,101.3869891247,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,96.05,32.46,101.3866564199,133.05,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,131.28
2020-08-25 19:30:00,95.5,32.89,101.0049607693,0.0,0.0,0.0,95.5,32.89,101.0049607693,134.18,95.15,32.82,100.6512538422,0.0,0.0,0.0,95.15,32.82,100.6512538422,132.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.02
2020-08-25 20:00:00,94.72,33.17,100.3599885413,0.0,0.0,0.0,94.72,33.17,100.3599885413,134.18,94.38,33.08,100.0093535626,0.0,0.0,0.0,94.38,33.08,100.0093535626,132.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.02
2020-08-25 20:30:00,94.08,34.03,100.0454261823,0.0,0.0,0.0,94.08,34.03,100.0454261823,134.01,93.73,33.93,99.6822842836,0.0,0.0,0.0,93.73,33.93,99.6822842836,132.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.86
2020-08-25 21:00:00,92.69,34.91,99.0461720613,0.0,0.0,0.0,92.69,34.91,99.0461720613,134.3,92.35,34.82,98.6962760189,0.0,0.0,0.0,92.35,34.82,98.6962760189,132.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.14
2020-08-25 21:30:00,90.07,35.73,96.8980794443,0.0,0.0,0.0,90.07,35.73,96.8980794443,134.95,89.74,35.64,96.5581544977,0.0,0.0,0.0,89.74,35.64,96.5581544977,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.79
2020-08-25 22:00:00,86.04,36.41,93.4268146733,0.0,0.0,0.0,86.04,36.41,93.4268146733,135.04,85.7,36.32,93.0786355723,0.0,0.0,0.0,85.7,36.32,93.0786355723,133.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.86
2020-08-25 22:30:00,82.08,37.5,90.2406582423,0.0,0.0,0.0,82.08,37.5,90.2406582423,135.32,81.79,37.42,89.9436518049,0.0,0.0,0.0,81.79,37.42,89.9436518049,133.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.14
2020-08-25 23:00:00,77.04,39.17,86.425982783,0.0,0.0,0.0,77.04,39.17,86.425982783,136.02,76.75,39.08,86.1267025957,0.0,0.0,0.0,76.75,39.08,86.1267025957,134.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.8
2020-08-25 23:30:00,71.8,40.37,82.3709712217,0.0,0.0,0.0,71.8,40.37,82.3709712217,135.69,71.52,40.26,82.0730040878,0.0,0.0,0.0,71.52,40.26,82.0730040878,133.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.48
2020-08-26 00:00:00,68.21,40.86,79.5119091709,0.0,0.0,0.0,68.21,40.86,79.5119091709,136.54,67.96,40.57,79.1485091458,0.0,0.0,0.0,67.96,40.57,79.1485091458,134.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.35
2020-08-26 00:30:00,65.35546432,40.77284376,77.0309126569,0.21546432000000001,0.06284376,0.224442,65.14,40.71,76.8148663997,134.64,65.11546432,40.65284376,76.7637766097,0.21546432000000001,0.06284376,0.224442,64.9,40.59,76.5477504568,133.28,0.21546432000000001,0.06284376,0.224442,0.21546432000000001,0.06284376,0.224442,0.0,0.0,0.0,131.49
2020-08-26 01:00:00,63.88482496,41.07265728,75.9488909479,0.21482496,0.06265728,0.223776,63.67,41.01,75.7343317129,135.03,63.63482496,40.97265728,75.6845399819,0.21482496,0.06265728,0.223776,63.42,40.91,75.4700238505,133.55,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,131.85
2020-08-26 01:30:00,63.69546432,40.92284376,75.7085947323,0.21546432000000001,0.06284376,0.224442,63.48,40.86,75.493377193,135.63,63.48546432,40.83284376,75.4832783433,0.21546432000000001,0.06284376,0.224442,63.27,40.77,75.2680928415,133.93,0.21546432000000001,0.06284376,0.224442,0.21546432000000001,0.06284376,0.224442,0.0,0.0,0.0,132.47
2020-08-26 02:00:00,63.14482496,41.35265728,75.4805351289,0.21482496,0.06265728,0.223776,62.93,41.29,75.2665197814,135.72,62.90482496,41.25265728,75.2249874437,0.21482496,0.06265728,0.223776,62.69,41.19,75.011013858,134.0,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,132.56
2020-08-26 02:30:00,62.32482496,41.67265728,74.9732897175,0.21482496,0.06265728,0.223776,62.11,41.61,74.7599103798,135.98,62.09482496,41.58265728,74.732085969,0.21482496,0.06265728,0.223776,61.88,41.52,74.5187546863,134.16,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,132.79
2020-08-26 03:00:00,61.21482496,42.00265728,74.2393292902,0.21482496,0.06265728,0.223776,61.0,41.94,74.0267762367,136.37,60.98482496,41.91265728,73.9987818526,0.21482496,0.06265728,0.223776,60.77,41.85,73.7862819229,134.42,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,133.17
2020-08-26 03:30:00,60.80546432,41.66284376,73.7095451169,0.21546432000000001,0.06284376,0.224442,60.59,41.6,73.496313513,136.24,60.59546432,41.57284376,73.4854518558,0.21546432000000001,0.06284376,0.224442,60.38,41.51,73.2722628284,134.33,0.21546432000000001,0.06284376,0.224442,0.21546432000000001,0.06284376,0.224442,0.0,0.0,0.0,133.02
2020-08-26 04:00:00,60.50546432,41.78284376,73.5303831436,0.21546432000000001,0.06284376,0.224442,60.29,41.72,73.3174092559,136.24,60.27546432,41.68284376,73.2843166231,0.21546432000000001,0.06284376,0.224442,60.06,41.62,73.07138975,134.35,0.21546432000000001,0.06284376,0.224442,0.21546432000000001,0.06284376,0.224442,0.0,0.0,0.0,133.02
2020-08-26 04:30:00,60.64546432,41.65284376,73.5719493821,0.21546432000000001,0.06284376,0.224442,60.43,41.59,73.3587963369,136.34,60.43546432,41.57284376,73.3535730954,0.21546432000000001,0.06284376,0.224442,60.22,41.51,73.140471013,134.39,0.21546432000000001,0.06284376,0.224442,0.21546432000000001,0.06284376,0.224442,0.0,0.0,0.0,133.1
2020-08-26 05:00:00,60.72546432,41.82284376,73.7342001859,0.21546432000000001,0.06284376,0.224442,60.51,41.76,73.5211377768,136.34,60.49546432,41.74284376,73.4994299873,0.21546432000000001,0.06284376,0.224442,60.28,41.68,73.2864298489,134.39,0.21546432000000001,0.06284376,0.224442,0.21546432000000001,0.06284376,0.224442,0.0,0.0,0.0,133.18
2020-08-26 05:30:00,62.39482496,41.29265728,74.8211048237,0.21482496,0.06265728,0.223776,62.18,41.23,74.6074078091,135.62,62.17482496,41.19265728,74.5824635728,0.21482496,0.06265728,0.223776,61.96,41.13,74.368800582,133.94,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,132.43
2020-08-26 06:00:00,64.29290688,40.38209784,75.9229326425,0.21290688,0.06209784,0.221778,64.08,40.32,75.7096347898,134.98,64.05290688,40.29209784,75.6718443553,0.21290688,0.06209784,0.221778,63.84,40.23,75.4585879804,133.54,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,131.76
2020-08-26 06:30:00,69.6289808,37.5338694,79.1011145268,0.2189808,0.06386939999999999,0.228105,69.41,37.47,78.8780641243,134.16,69.3789808,37.4338694,78.833606762,0.2189808,0.06386939999999999,0.228105,69.16,37.37,78.6105749884,133.01,0.2189808,0.06386939999999999,0.228105,0.2189808,0.06386939999999999,0.228105,0.0,0.0,0.0,130.92
2020-08-26 07:00:00,74.085744,36.484592,82.5822191361,0.25574399999999997,0.07459199999999999,0.2664,73.83,36.41,82.3198457239,133.69,73.815744,36.384592,82.2958236928,0.25574399999999997,0.07459199999999999,0.2664,73.56,36.31,82.033466951,132.7,0.25574399999999997,0.07459199999999999,0.2664,0.25574399999999997,0.07459199999999999,0.2664,0.0,0.0,0.0,130.47
2020-08-26 07:30:00,80.43028928,33.49550104,87.1262303993,0.43028928,0.12550104,0.448218,80.0,33.37,86.6807758387,133.12,80.15028928,33.43550104,86.8446981771,0.43028928,0.12550104,0.448218,79.72,33.31,86.3992737238,132.26,0.43028928,0.12550104,0.448218,0.43028928,0.12550104,0.448218,0.0,0.0,0.0,129.86
2020-08-26 08:00:00,85.30677248,31.62780864,90.9811173284,0.74677248,0.21780864,0.7778879999999999,84.56,31.41,90.2052199155,132.63,85.00677248,31.54780864,90.6720221317,0.74677248,0.21780864,0.7778879999999999,84.26,31.33,89.8961428539,131.92,0.74677248,0.21780864,0.7778879999999999,0.74677248,0.21780864,0.7778879999999999,0.0,0.0,0.0,129.41
2020-08-26 08:30:00,91.05042848,29.87804164,95.8273337761,1.09042848,0.31804164,1.135863,89.96,29.56,94.6921073797,132.63,90.72042848,29.80804164,95.4919655783,1.09042848,0.31804164,1.135863,89.63,29.49,94.3567538653,131.96,1.09042848,0.31804164,1.135863,1.09042848,0.31804164,1.135863,0.0,0.0,0.0,129.58
2020-08-26 09:00:00,94.70578304,37.08293672,101.7070771235,1.17578304,0.34293672000000003,1.224774,93.53,36.74,100.4872554108,132.84,95.10578304,19.44293672,97.0728476761,1.17578304,0.34293672000000003,1.224774,93.93,19.1,95.8522555812,132.07,1.17578304,0.34293672000000003,1.224774,1.17578304,0.34293672000000003,1.224774,0.0,0.0,0.0,129.74
2020-08-26 09:30:00,96.75662208,31.38818144,101.7205085046,1.2966220800000001,0.37818144000000004,1.350648,95.46,31.01,100.3704722516,132.97,96.71662208,24.24818144,99.7099758786,1.2966220800000001,0.37818144000000004,1.350648,95.42,23.87,98.36032381,132.16,1.2966220800000001,0.37818144000000004,1.350648,1.2966220800000001,0.37818144000000004,1.350648,0.0,0.0,0.0,129.84
2020-08-26 10:00:00,97.76456448,27.57841464,101.5799144616,0.95456448,0.27841464,0.9943379999999999,96.81,27.3,100.5856157708,133.37,97.40456448,27.50841464,101.2144360136,0.95456448,0.27841464,0.9943379999999999,96.45,27.23,100.2201347036,132.41,0.95456448,0.27841464,0.9943379999999999,0.95456448,0.27841464,0.9943379999999999,0.0,0.0,0.0,130.25
2020-08-26 10:30:00,97.60492352,27.56351936,101.4222297864,1.55492352,0.45351936,1.6197119999999998,96.05,27.11,99.802578123,133.5,97.25492352,27.50351936,101.0691037166,1.55492352,0.45351936,1.6197119999999998,95.7,27.05,99.4494469567,132.52,1.55492352,0.45351936,1.6197119999999998,1.55492352,0.45351936,1.6197119999999998,0.0,0.0,0.0,130.36
2020-08-26 11:00:00,95.54858784,27.79083812,99.5081068136,3.56858784,1.04083812,3.717279,91.98,26.75,95.790828893,133.43,95.20858784,27.71083812,99.1592948129,3.56858784,1.04083812,3.717279,91.64,26.67,95.4420164288,132.46,3.56858784,1.04083812,3.717279,3.56858784,1.04083812,3.717279,0.0,0.0,0.0,130.29
2020-08-26 11:30:00,95.31616064,27.58221352,99.2267553728,3.19616064,0.93221352,3.329334,92.12,26.65,95.8974290583,133.43,94.98616064,27.51221352,98.8903059248,3.19616064,0.93221352,3.329334,91.79,26.58,95.5609779146,132.52,3.19616064,0.93221352,3.329334,3.19616064,0.93221352,3.329334,0.0,0.0,0.0,130.29
2020-08-26 12:00:00,95.17423232,27.57456776,99.0883004439,3.4442323200000002,1.00456776,3.587742,91.73,26.57,95.5005643962,133.43,94.83423232,27.51456776,98.7450406792,3.4442323200000002,1.00456776,3.587742,91.39,26.51,95.1573023998,132.46,3.4442323200000002,1.00456776,3.587742,3.4442323200000002,1.00456776,3.587742,0.0,0.0,0.0,130.16
2020-08-26 12:30:00,96.4881488,27.2390434,100.2593055242,3.0481488,0.8890433999999999,3.175155,93.44,26.35,97.0842731857,133.24,96.1381488,27.1790434,99.9061762597,3.0481488,0.8890433999999999,3.175155,93.09,26.29,96.73113356100001,132.3,3.0481488,0.8890433999999999,3.175155,3.0481488,0.8890433999999999,3.175155,0.0,0.0,0.0,129.91
2020-08-26 13:00:00,96.14972704,27.66200372,100.0497699131,3.22972704,0.94200372,3.364299,92.92,26.72,96.6854942584,133.44,95.79972704,27.59200372,99.6940638665,3.22972704,0.94200372,3.364299,92.57,26.65,96.3297845944,132.41,3.22972704,0.94200372,3.364299,3.22972704,0.94200372,3.364299,0.0,0.0,0.0,130.11
2020-08-26 13:30:00,95.95239456,28.00736508,99.9563630817,3.04239456,0.88736508,3.169161,92.91,27.12,96.7872021499,133.87,95.61239456,27.94736508,99.6131778853,3.04239456,0.88736508,3.169161,92.57,27.06,96.4440174402,132.71,3.04239456,0.88736508,3.169161,3.04239456,0.88736508,3.169161,0.0,0.0,0.0,130.56
2020-08-26 14:00:00,94.98895776,28.23636268,99.0968933606,3.27895776,0.95636268,3.415581,91.71,27.28,95.6813592086,134.11,94.64895776,28.16636268,98.7510465346,3.27895776,0.95636268,3.415581,91.37,27.21,95.3355180402,132.85,3.27895776,0.95636268,3.415581,3.27895776,0.95636268,3.415581,0.0,0.0,0.0,130.77
2020-08-26 14:30:00,93.10889696,28.13717828,97.2675048239,4.13889696,1.20717828,4.311351,88.97,26.93,92.9563650322,134.35,92.77889696,28.06717828,96.9313685951,4.13889696,1.20717828,4.311351,88.64,26.86,92.6202418481,133.01,4.13889696,1.20717828,4.311351,4.13889696,1.20717828,4.311351,0.0,0.0,0.0,131.0
2020-08-26 15:00:00,93.35806944,28.25568692,97.5403146032,2.48806944,0.72568692,2.591739,90.87,27.53,94.9487114183,134.57,93.01806944,28.19568692,97.1975205612,2.48806944,0.72568692,2.591739,90.53,27.47,94.6059289897,133.16,2.48806944,0.72568692,2.591739,2.48806944,0.72568692,2.591739,0.0,0.0,0.0,131.23
2020-08-26 15:30:00,94.366072,28.271771,98.5101445547,1.926072,0.561771,2.006325,92.44,27.71,96.5038740155,134.23,94.016072,28.201771,98.1547843044,1.926072,0.561771,2.006325,92.09,27.64,96.1485189694,132.92,1.926072,0.561771,2.006325,1.926072,0.561771,2.006325,0.0,0.0,0.0,130.89
2020-08-26 16:00:00,93.4831648,29.0530064,97.8937142104,2.0331648,0.5930063999999999,2.11788,91.45,28.46,95.7761666596,134.33,93.1331648,28.9830064,97.5387156243,2.0331648,0.5930063999999999,2.11788,91.1,28.39,95.4211826588,132.98,2.0331648,0.5930063999999999,2.11788,2.0331648,0.5930063999999999,2.11788,0.0,0.0,0.0,130.98
2020-08-26 16:30:00,92.55175616,30.34717888,97.4000966851,2.08175616,0.60717888,2.168496,90.47,29.74,95.2328120975,134.84,92.22175616,30.27717888,97.0647200077,2.08175616,0.60717888,2.168496,90.14,29.67,94.8974630852,133.32,2.08175616,0.60717888,2.168496,2.08175616,0.60717888,2.168496,0.0,0.0,0.0,131.5
2020-08-26 17:00:00,92.2806864,31.4089502,97.4794708394,2.9106864,0.8489502,3.031965,89.37,30.56,94.4505717293,135.27,91.9506864,31.3389502,97.1445239273,2.9106864,0.8489502,3.031965,89.04,30.49,94.1156825402,133.6,2.9106864,0.8489502,3.031965,2.9106864,0.8489502,3.031965,0.0,0.0,0.0,131.92
2020-08-26 17:30:00,93.3449216,32.1635188,98.7307770156,3.4749216,1.0135188,3.61971,89.87,31.15,95.1154004355,135.67,93.0149216,32.0835188,98.3927223876,3.4749216,1.0135188,3.61971,89.54,31.07,94.7774050077,133.86,3.4749216,1.0135188,3.61971,3.4749216,1.0135188,3.61971,0.0,0.0,0.0,132.31
2020-08-26 18:00:00,93.93843904,32.67454472,99.4588166124,2.51843904,0.73454472,2.623374,91.42,31.94,96.8389384494,135.92,93.59843904,32.61454472,99.1179918986,2.51843904,0.73454472,2.623374,91.08,31.88,96.4981906566,133.99,2.51843904,0.73454472,2.623374,2.51843904,0.73454472,2.623374,0.0,0.0,0.0,132.54
2020-08-26 18:30:00,94.05736128,33.15589704,99.7301394739,1.3573612800000001,0.39589704000000003,1.413918,92.7,32.76,98.3183990919,135.29,93.71736128,33.09589704,99.3895477712,1.3573612800000001,0.39589704000000003,1.413918,92.36,32.7,97.9778525995,133.6,1.3573612800000001,0.39589704000000003,1.413918,1.3573612800000001,0.39589704000000003,1.413918,0.0,0.0,0.0,131.98
2020-08-26 19:00:00,92.63189696,33.55305328,98.5214480142,1.14189696,0.33305328,1.189476,91.49,33.22,97.3344158045,134.69,92.30189696,33.48305328,98.1873466357,1.14189696,0.33305328,1.189476,91.16,33.15,97.0003510303,133.17,1.14189696,0.33305328,1.189476,1.14189696,0.33305328,1.189476,0.0,0.0,0.0,131.38
2020-08-26 19:30:00,91.77889056,33.77009308,97.7946007664,0.54889056,0.16009308,0.571761,91.23,33.61,97.2241996624,134.95,91.43889056,33.71009308,97.4548155932,0.54889056,0.16009308,0.571761,90.89,33.55,96.8844394111,133.34,0.54889056,0.16009308,0.571761,0.54889056,0.16009308,0.571761,0.0,0.0,0.0,131.62
2020-08-26 20:00:00,90.15429536,34.71041948,96.6054356252,0.34429536,0.10041948,0.358641,89.81,34.61,96.2480555648,135.18,89.83429536,34.64041948,96.2816663991,0.34429536,0.10041948,0.358641,89.49,34.54,95.9243019261,133.5,0.34429536,0.10041948,0.358641,0.34429536,0.10041948,0.358641,0.0,0.0,0.0,131.87
2020-08-26 20:30:00,91.77752224,34.23927732,97.9563254717,0.23752224,0.06927732,0.247419,91.54,34.17,97.7095722025,134.53,91.43752224,34.16927732,97.6133186915,0.23752224,0.06927732,0.247419,91.2,34.1,97.3665753737,133.08,0.23752224,0.06927732,0.247419,0.23752224,0.06927732,0.247419,0.0,0.0,0.0,131.22
2020-08-26 21:00:00,92.7565632,34.7289976,99.0448549445,0.2365632,0.06899759999999999,0.24642000000000003,92.52,34.66,98.7991194293,134.42,92.4165632,34.6489976,98.6984001308,0.2365632,0.06899759999999999,0.24642000000000003,92.18,34.58,98.4526728941,133.01,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,131.08
2020-08-26 21:30:00,90.37386592,35.51237756,97.1007960899,0.21386592000000001,0.06237756,0.222777,90.16,35.45,96.8789352749,134.79,90.03386592,35.43237756,96.7551052506,0.21386592000000001,0.06237756,0.222777,89.82,35.37,96.5332548918,133.3,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,131.47
