Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-26 22:00:00,86.50354624,36.51228432,93.8936122341,0.21354624,0.062284320000000004,0.222444,86.29,36.45,93.6726566293,135.34,86.18354624,36.43228432,93.5677026718,0.21354624,0.062284320000000004,0.222444,85.97,36.37,93.3467610579,133.66,0.21354624,0.062284320000000004,0.222444,0.21354624,0.062284320000000004,0.222444,0.0,0.0,0.0,131.98
2020-08-26 22:30:00,81.92322656,37.98219108,90.2998443478,0.21322656,0.06219108,0.222111,81.71,37.92,90.0802447821,136.02,81.60322656,37.90219108,89.975900516,0.21322656,0.06219108,0.222111,81.39,37.84,89.7563240112,134.13,0.21322656,0.06219108,0.222111,0.21322656,0.06219108,0.222111,0.0,0.0,0.0,132.64
2020-08-26 23:00:00,77.34354624,39.14228432,86.6841540696,0.21354624,0.062284320000000004,0.222444,77.13,39.08,86.465503526,136.65,77.06354624,39.06228432,86.3982188207,0.21354624,0.062284320000000004,0.222444,76.85,39.0,86.1795944525,134.55,0.21354624,0.062284320000000004,0.222444,0.21354624,0.062284320000000004,0.222444,0.0,0.0,0.0,133.26
2020-08-26 23:30:00,71.67322656,39.37219108,81.7754292924,0.21322656,0.06219108,0.222111,71.46,39.31,81.5586151182,133.64,71.37322656,39.61219108,81.6288132447,0.21322656,0.06219108,0.222111,71.16,39.55,81.4122110006,132.55,0.21322656,0.06219108,0.222111,0.21322656,0.06219108,0.222111,0.0,0.0,0.0,130.32
2020-08-27 00:00:00,67.58386592,40.23237756,78.6525469189,0.21386592000000001,0.06237756,0.222777,67.37,40.17,78.4368905554,132.91,67.31386592,40.13237756,78.3694090428,0.21386592000000001,0.06237756,0.222777,67.1,40.07,78.1537900552,132.08,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,129.61
2020-08-27 00:30:00,64.33386592,40.38237756,75.9577693301,0.21386592000000001,0.06237756,0.222777,64.12,40.32,75.7434934499,132.57,64.08386592,40.27237756,75.6875568742,0.21386592000000001,0.06237756,0.222777,63.87,40.21,75.4733131643,131.85,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,129.27
2020-08-27 01:00:00,62.22514464,40.91275052,74.4702744763,0.21514464,0.06275052,0.224109,62.01,40.85,74.2560610321,132.89,61.97514464,40.802750520000004,74.2009636268,0.21514464,0.06275052,0.224109,61.76,40.74,73.9867907129,132.05,0.21514464,0.06275052,0.224109,0.21514464,0.06275052,0.224109,0.0,0.0,0.0,129.56
2020-08-27 01:30:00,62.02034944,41.08135192,74.392212094,0.21034944,0.061351920000000004,0.219114,61.81,41.02,74.1829933341,133.0,61.78034944,40.971351920000004,74.1313918329,0.21034944,0.061351920000000004,0.219114,61.57,40.91,73.922209112,132.12,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,129.67
2020-08-27 02:00:00,61.60482496,41.07265728,74.0413238293,0.21482496,0.06265728,0.223776,61.39,41.01,73.8278551768,133.0,61.36482496,40.97265728,73.7861801895,0.21482496,0.06265728,0.223776,61.15,40.91,73.5727571863,132.12,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,129.67
2020-08-27 02:30:00,60.7841856,41.3524708,73.516964439,0.2141856,0.0624708,0.22311000000000003,60.57,41.29,73.3047679213,133.07,60.5541856,41.2424708,73.2649356198,0.2141856,0.0624708,0.22311000000000003,60.34,41.18,73.0527754435,132.19,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,129.83
2020-08-27 03:00:00,59.8941856,41.5724708,72.9080502901,0.2141856,0.0624708,0.22311000000000003,59.68,41.51,72.6965095448,133.34,59.6541856,41.4624708,72.6481819762,0.2141856,0.0624708,0.22311000000000003,59.44,41.4,72.4366868375,132.33,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,130.05
2020-08-27 03:30:00,59.6241856,41.4124708,72.5950152987,0.2141856,0.0624708,0.22311000000000003,59.41,41.35,72.3834967379,133.34,59.3941856,41.3024708,72.343371343,0.2141856,0.0624708,0.22311000000000003,59.18,41.24,72.1318930848,132.33,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,130.05
2020-08-27 04:00:00,59.0041856,41.7624708,72.2882970172,0.2141856,0.0624708,0.22311000000000003,58.79,41.7,72.0774174066,133.34,58.7741856,41.6524708,72.0370267063,0.2141856,0.0624708,0.22311000000000003,58.56,41.59,71.8261909055,132.33,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,130.05
2020-08-27 04:30:00,58.8241856,41.5424708,72.0143158801,0.2141856,0.0624708,0.22311000000000003,58.61,41.48,71.8033599492,133.02,58.5841856,41.4324708,71.754835649,0.2141856,0.0624708,0.22311000000000003,58.37,41.37,71.5439291624,132.15,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,129.82
2020-08-27 05:00:00,59.31354624,41.37228432,72.3170980987,0.21354624,0.062284320000000004,0.222444,59.1,41.31,72.1063527021,132.87,59.08354624,41.27228432,72.0712625759,0.21354624,0.062284320000000004,0.222444,58.87,41.21,71.8605663768,132.06,0.21354624,0.062284320000000004,0.222444,0.21354624,0.062284320000000004,0.222444,0.0,0.0,0.0,129.82
2020-08-27 05:30:00,60.93354624,40.93228432,73.40537417,0.21354624,0.062284320000000004,0.222444,60.72,40.87,73.1934102225,132.8,60.70354624,40.81228432,73.1475432091,0.21354624,0.062284320000000004,0.222444,60.49,40.75,72.9356058452,132.03,0.21354624,0.062284320000000004,0.222444,0.21354624,0.062284320000000004,0.222444,0.0,0.0,0.0,129.73
2020-08-27 06:00:00,63.21226752,40.11191136,74.8649196752,0.21226752000000002,0.06191136,0.221112,63.0,40.05,74.6525451676,132.55,62.97226752,40.01191136,74.60870946,0.21226752000000002,0.06191136,0.221112,62.76,39.95,74.3963715513,131.89,0.21226752000000002,0.06191136,0.221112,0.21226752000000002,0.06191136,0.221112,0.0,0.0,0.0,129.48
2020-08-27 06:30:00,67.52354624,45.10228432,81.2012644465,0.21354624,0.062284320000000004,0.222444,67.31,45.04,80.9891208743,132.68,67.79354624,30.42228432,74.306663867,0.21354624,0.062284320000000004,0.222444,67.58,30.36,74.0863415212,132.0,0.21354624,0.062284320000000004,0.222444,0.21354624,0.062284320000000004,0.222444,0.0,0.0,0.0,129.6
2020-08-27 07:00:00,71.98428544,43.43999992,84.0759831543,0.27428544,0.07999992,0.28571399999999997,71.71,43.36,83.7998430786,132.47,72.27428544,28.439999919999998,77.6685646276,0.27428544,0.07999992,0.28571399999999997,72.0,28.36,77.3840396981,131.84,0.27428544,0.07999992,0.28571399999999997,0.27428544,0.07999992,0.28571399999999997,0.0,0.0,0.0,129.37
2020-08-27 07:30:00,78.29930016,34.73729588,85.6589757737,0.53930016,0.15729588,0.561771,77.76,34.58,85.1022561393,133.22,78.00930016,34.63729588,85.3533430941,0.53930016,0.15729588,0.561771,77.47,34.48,84.7966467497,132.31,0.53930016,0.15729588,0.561771,0.53930016,0.15729588,0.561771,0.0,0.0,0.0,130.08
2020-08-27 08:00:00,83.05731168,33.02379924,89.381700251,1.00731168,0.29379924,1.049283,82.05,32.73,88.3371688475,133.08,82.77731168,32.95379924,89.0956576569,1.00731168,0.29379924,1.049283,81.77,32.66,88.0511697821,132.2,1.00731168,0.29379924,1.049283,1.00731168,0.29379924,1.049283,0.0,0.0,0.0,129.93
2020-08-27 08:30:00,87.59328512,33.17470816,93.6650674457,1.59328512,0.46470816000000004,1.659672,86.0,32.71,92.0105651542,132.46,87.39328512,30.11470816,92.4363669322,1.59328512,0.46470816000000004,1.659672,85.8,29.65,90.7786456167,131.79,1.59328512,0.46470816000000004,1.659672,1.59328512,0.46470816000000004,1.659672,0.0,0.0,0.0,129.33
2020-08-27 09:00:00,91.37667136,39.98361248,99.7415928075,1.9666713599999999,0.57361248,2.048616,89.41,39.41,97.7102666049,133.06,91.86667136,19.98361248,94.0150523827,1.9666713599999999,0.57361248,2.048616,89.9,19.41,91.9715070008,132.19,1.9666713599999999,0.57361248,2.048616,1.9666713599999999,0.57361248,2.048616,0.0,0.0,0.0,129.89
2020-08-27 09:30:00,92.51637152,39.49435836,100.5936545787,2.10637152,0.61435836,2.194137,90.41,38.88,98.4155602534,132.72,92.99637152,19.57435836,95.0341024111,2.10637152,0.61435836,2.194137,90.89,18.96,92.846506127,131.99,2.10637152,0.61435836,2.194137,2.10637152,0.61435836,2.194137,0.0,0.0,0.0,129.57
2020-08-27 10:00:00,92.57402336,39.54242348,100.6655504914,2.61402336,0.76242348,2.722941,89.96,38.78,97.9626969821,132.72,93.06402336,19.68242348,95.1226063457,2.61402336,0.76242348,2.722941,90.45,18.92,92.4076236033,131.95,2.61402336,0.76242348,2.722941,2.61402336,0.76242348,2.722941,0.0,0.0,0.0,129.57
2020-08-27 10:30:00,95.92160704,34.85421872,102.0576859414,1.35160704,0.39421872,1.407924,94.57,34.46,100.6527520737,132.6,96.14160704,21.44421872,98.50412743,1.35160704,0.39421872,1.407924,94.79,21.05,97.0991585957,131.91,1.35160704,0.39421872,1.407924,1.35160704,0.39421872,1.407924,0.0,0.0,0.0,129.44
2020-08-27 11:00:00,96.73816032,33.14279676,102.2580883802,1.51816032,0.44279676,1.581417,95.22,32.7,100.6783909287,133.78,96.82816032,22.32279676,99.3680023254,1.51816032,0.44279676,1.581417,95.31,21.88,97.7892146405,132.69,1.51816032,0.44279676,1.581417,1.51816032,0.44279676,1.581417,0.0,0.0,0.0,130.59
2020-08-27 11:30:00,97.83863008,38.02585044,104.9683897067,1.28863008,0.37585044,1.342323,96.55,37.65,103.6311970403,134.28,98.25863008,18.23585044,99.936502973,1.28863008,0.37585044,1.342323,96.97,17.86,98.601016729,133.04,1.28863008,0.37585044,1.342323,1.28863008,0.37585044,1.342323,0.0,0.0,0.0,131.1
2020-08-27 12:00:00,99.01353536,34.45186448,104.8361156789,1.10353536,0.32186448,1.149516,97.91,34.13,103.6881140729,134.54,99.17353536,21.32186448,101.4396964738,1.10353536,0.32186448,1.149516,98.07,21.0,100.2931946844,133.21,1.10353536,0.32186448,1.149516,1.10353536,0.32186448,1.149516,0.0,0.0,0.0,131.34
2020-08-27 12:30:00,101.90191712,27.91055916,105.6550993817,0.9619171200000001,0.28055916000000003,1.001997,100.94,27.63,104.6532393192,135.36,101.57191712,27.87055916,105.3262665023,0.9619171200000001,0.28055916000000003,1.001997,100.61,27.59,104.324398872,133.8,0.9619171200000001,0.28055916000000003,1.001997,0.9619171200000001,0.28055916000000003,1.001997,0.0,0.0,0.0,132.15
2020-08-27 13:00:00,103.651248,28.419114,107.4766358447,0.7512479999999999,0.219114,0.7825500000000001,102.9,28.2,106.6941891576,135.73,103.301248,28.369114,107.1258814083,0.7512479999999999,0.219114,0.7825500000000001,102.55,28.15,106.3434295102,134.11,0.7512479999999999,0.219114,0.7825500000000001,0.7512479999999999,0.219114,0.7825500000000001,0.0,0.0,0.0,132.56
2020-08-27 13:30:00,103.16049888,28.20097884,106.9457046202,0.62049888,0.18097884,0.646353,102.54,28.02,106.2994449656,135.35,102.80049888,28.16097884,106.5879134762,0.62049888,0.18097884,0.646353,102.18,27.98,105.9416480899,133.86,0.62049888,0.18097884,0.646353,0.62049888,0.18097884,0.646353,0.0,0.0,0.0,132.21
2020-08-27 14:00:00,102.72018912,28.33130516,106.55561977159999,0.69018912,0.20130516,0.718947,102.03,28.13,105.836750706,135.21,102.39018912,28.29130516,106.2268740747,0.69018912,0.20130516,0.718947,101.7,28.09,105.5080001706,133.81,0.69018912,0.20130516,0.718947,0.69018912,0.20130516,0.718947,0.0,0.0,0.0,132.21
2020-08-27 14:30:00,102.12835072,28.30076896,105.9770425352,0.9283507200000001,0.27076896,0.967032,101.2,28.03,105.0100990381,135.34,101.78835072,28.26076896,105.638721142,0.9283507200000001,0.27076896,0.967032,100.86,27.99,104.6717712662,133.92,0.9283507200000001,0.27076896,0.967032,0.9283507200000001,0.27076896,0.967032,0.0,0.0,0.0,132.39
2020-08-27 15:00:00,100.78288576,29.10459168,104.9012264894,1.35288576,0.39459168,1.409256,99.43,28.71,103.4919755343,135.84,100.44288576,29.06459168,104.5634916657,1.35288576,0.39459168,1.409256,99.09,28.67,103.1542388853,134.19,1.35288576,0.39459168,1.409256,1.35288576,0.39459168,1.409256,0.0,0.0,0.0,132.79
2020-08-27 15:30:00,100.59450464,29.93923052,104.9552851832,0.85450464,0.24923052,0.8901089999999999,99.74,29.69,104.0651896649,136.6,100.25450464,29.87923052,104.6123038513,0.85450464,0.24923052,0.8901089999999999,99.4,29.63,103.7222102541,134.59,0.85450464,0.24923052,0.8901089999999999,0.85450464,0.24923052,0.8901089999999999,0.0,0.0,0.0,133.5
2020-08-27 16:00:00,100.7441552,30.7978786,105.346543053,0.6441551999999999,0.18787859999999998,0.670995,100.1,30.61,104.6756041301,136.6,100.4041552,30.7478786,105.0067922557,0.6441551999999999,0.18787859999999998,0.670995,99.76,30.56,104.3358576904,134.65,0.6441551999999999,0.18787859999999998,0.670995,0.6441551999999999,0.18787859999999998,0.670995,0.0,0.0,0.0,133.58
2020-08-27 16:30:00,101.12357568,31.47687624,105.909259728,0.74357568,0.21687624,0.774558,100.38,31.26,105.1348277214,136.45,100.75357568,31.39687624,105.5322076427,0.74357568,0.21687624,0.774558,100.01,31.18,104.7577801407,134.62,0.74357568,0.21687624,0.774558,0.74357568,0.21687624,0.774558,0.0,0.0,0.0,133.46
2020-08-27 17:00:00,101.93265632,31.53827476,106.7001836891,1.02265632,0.29827476,1.065267,100.91,31.24,105.6350590476,136.89,101.61265632,31.47827476,106.376753599,1.02265632,0.29827476,1.065267,100.59,31.18,105.3116351597,134.85,1.02265632,0.29827476,1.065267,1.02265632,0.29827476,1.065267,0.0,0.0,0.0,133.81
2020-08-27 17:30:00,103.39275648,31.80247064,108.1732833529,0.7627564800000001,0.22247064,0.794538,102.63,31.58,107.3788307815,136.98,103.03275648,31.73247064,107.8086202527,0.7627564800000001,0.22247064,0.794538,102.27,31.51,107.0141719587,134.87,0.7627564800000001,0.22247064,0.794538,0.7627564800000001,0.22247064,0.794538,0.0,0.0,0.0,133.81
2020-08-27 18:00:00,103.33044864,32.77554752,108.4039580983,0.91044864,0.26554752,0.948384,102.42,32.51,107.4558351138,137.34,102.98044864,32.70554752,108.0491815826,0.91044864,0.26554752,0.948384,102.07,32.44,107.1010667547,135.05,0.91044864,0.26554752,0.948384,0.91044864,0.26554752,0.948384,0.0,0.0,0.0,134.16
2020-08-27 18:30:00,99.5199184,34.3899762,105.2942762992,1.6799184,0.4899762,1.749915,97.84,33.9,103.5464900419,137.73,99.1799184,34.3399762,104.9566109364,1.6799184,0.4899762,1.749915,97.5,33.85,103.2088780096,135.29,1.6799184,0.4899762,1.749915,1.6799184,0.4899762,1.749915,0.0,0.0,0.0,134.49
2020-08-27 19:00:00,96.96862016,35.05543088,103.1106033826,1.21862016,0.35543088,1.269396,95.75,34.7,101.8437651504,138.06,96.63862016,34.98543088,102.7764724063,1.21862016,0.35543088,1.269396,95.42,34.63,101.5096709678,135.51,1.21862016,0.35543088,1.269396,1.21862016,0.35543088,1.269396,0.0,0.0,0.0,134.79
2020-08-27 19:30:00,95.14902048,35.21554764,101.4567439547,0.49902048,0.14554764,0.519813,94.65,35.07,100.9382355701,137.05,94.81902048,35.14554764,101.1229754492,0.49902048,0.14554764,0.519813,94.32,35.0,100.6044849895,134.83,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,133.82
2020-08-27 20:00:00,94.84359616,35.34104888,101.2141169427,0.24359616,0.07104888,0.25374599999999997,94.6,35.27,100.9610464486,137.2,94.54359616,35.28104888,100.9120606515,0.24359616,0.07104888,0.25374599999999997,94.3,35.21,100.6589991009,134.94,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,133.95
2020-08-27 20:30:00,96.12007968,35.59002324,102.4974120254,0.24007968000000002,0.07002324,0.250083,95.88,35.52,102.2479574368,137.3,95.78007968,35.53002324,102.1577516146,0.24007968000000002,0.07002324,0.250083,95.54,35.46,101.9083078066,135.03,0.24007968000000002,0.07002324,0.250083,0.24007968000000002,0.07002324,0.250083,0.0,0.0,0.0,134.05
2020-08-27 21:00:00,94.59688288,36.32909084,101.3329812641,0.23688288000000002,0.06909084,0.246753,94.36,36.26,101.0870773146,137.72,94.27688288,36.26909084,101.0127595699,0.23688288000000002,0.06909084,0.246753,94.04,36.2,100.7668675706,135.34,0.23688288000000002,0.06909084,0.246753,0.23688288000000002,0.06909084,0.246753,0.0,0.0,0.0,134.48
2020-08-27 21:30:00,91.40386592,37.53237756,98.8096456346,0.21386592000000001,0.06237756,0.222777,91.19,37.47,98.5881179453,138.01,91.08386592,37.45237756,98.4832534791,0.21386592000000001,0.06237756,0.222777,90.87,37.39,98.2617372124,135.54,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,134.78
2020-08-27 22:00:00,87.27322656,38.59219108,95.4252235342,0.21322656,0.06219108,0.222111,87.06,38.53,95.2050655165,138.1,86.97322656,38.53219108,95.1266097771,0.21322656,0.06219108,0.222111,86.76,38.47,94.906472382,135.61,0.21322656,0.06219108,0.222111,0.21322656,0.06219108,0.222111,0.0,0.0,0.0,134.87
2020-08-27 22:30:00,81.81450528,39.87256404,91.0133761451,0.21450528,0.06256404,0.223443,81.6,39.81,90.793150072,138.49,81.50450528,39.77256404,90.6909104114,0.21450528,0.06256404,0.223443,81.29,39.71,90.4707035454,135.9,0.21450528,0.06256404,0.223443,0.21450528,0.06256404,0.223443,0.0,0.0,0.0,135.39
2020-08-27 23:00:00,76.66290688,41.08209784,86.9766638486,0.21290688,0.06209784,0.221778,76.45,41.02,86.759684762,138.57,76.39290688,40.99209784,86.6961839235,0.21290688,0.06209784,0.221778,76.18,40.93,86.4792304545,135.92,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,135.6
2020-08-27 23:30:00,71.34354624,51.55228432,88.0201091155,0.21354624,0.062284320000000004,0.222444,71.13,51.49,87.8105745341,138.44,71.68354624,32.16228432,78.5680808867,0.21354624,0.062284320000000004,0.222444,71.47,32.1,78.34775619,135.8,0.21354624,0.062284320000000004,0.222444,0.21354624,0.062284320000000004,0.222444,0.0,0.0,0.0,135.41
2020-08-28 00:00:00,67.56354624,44.52228432,80.9139455322,0.21354624,0.062284320000000004,0.222444,67.35,44.46,80.7013884639,138.81,67.41354624,41.17228432,78.99204525,0.21354624,0.062284320000000004,0.222444,67.2,41.11,78.7773577876,136.07,0.21354624,0.062284320000000004,0.222444,0.21354624,0.062284320000000004,0.222444,0.0,0.0,0.0,135.79
2020-08-28 00:30:00,64.5525872,43.5820046,77.887275207,0.2125872,0.0620046,0.221445,64.34,43.52,77.676418558,138.95,64.3125872,43.4720046,77.626825623,0.2125872,0.0620046,0.221445,64.1,43.41,77.4160067428,136.15,0.2125872,0.0620046,0.221445,0.2125872,0.0620046,0.221445,0.0,0.0,0.0,135.93
2020-08-28 01:00:00,62.2125872,49.2720046,79.3607991607,0.2125872,0.0620046,0.221445,62.0,49.21,79.1556953099,138.64,62.3325872,38.2820046,73.149595373,0.2125872,0.0620046,0.221445,62.12,38.22,72.9360185368,135.94,0.2125872,0.0620046,0.221445,0.2125872,0.0620046,0.221445,0.0,0.0,0.0,135.61
2020-08-28 01:30:00,61.87802176,54.45358968,82.4262276582,0.21802176,0.06358968,0.227106,61.66,54.39,82.2206038655,137.93,62.32802176,32.99358968,70.5220480168,0.21802176,0.06358968,0.227106,62.11,32.93,70.2996230431,135.47,0.21802176,0.06358968,0.227106,0.21802176,0.06358968,0.227106,0.0,0.0,0.0,134.88
2020-08-28 02:00:00,61.84290688,54.83209784,82.6504935551,0.21290688,0.06209784,0.221778,61.63,54.77,82.4500442692,138.07,62.30290688,33.35209784,70.6683425306,0.21290688,0.06209784,0.221778,62.09,33.29,70.4513463321,135.56,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,135.0
2020-08-28 02:30:00,61.3225872,54.5820046,82.0954013758,0.2125872,0.0620046,0.221445,61.11,54.52,81.8954363808,138.07,61.7725872,33.0720046,70.06860936,0.2125872,0.0620046,0.221445,61.56,33.01,69.8519412758,135.56,0.2125872,0.0620046,0.221445,0.2125872,0.0620046,0.221445,0.0,0.0,0.0,135.0
2020-08-28 03:00:00,60.02290688,54.77209784,81.2571969251,0.21290688,0.06209784,0.221778,59.81,54.71,81.0581285252,138.34,60.48290688,33.19209784,68.992009564,0.21290688,0.06209784,0.221778,60.27,33.13,68.7755029062,135.73,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,135.26
2020-08-28 03:30:00,59.62322656,54.67219108,80.894855355,0.21322656,0.06219108,0.222111,59.41,54.61,80.695726033,138.18,60.06322656,33.14219108,68.600262495,0.21322656,0.06219108,0.222111,59.85,33.08,68.3835426108,135.61,0.21322656,0.06219108,0.222111,0.21322656,0.06219108,0.222111,0.0,0.0,0.0,135.08
2020-08-28 04:00:00,59.14386592,54.59237756,80.4880398793,0.21386592000000001,0.06237756,0.222777,58.93,54.53,80.2886405415,137.91,59.60386592,33.10237756,68.1790894097,0.21386592000000001,0.06237756,0.222777,59.39,33.04,67.9618547422,135.44,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,134.8
2020-08-28 04:30:00,58.85386592,54.95237756,80.5204404684,0.21386592000000001,0.06237756,0.222777,58.64,54.89,80.3216141521,137.91,59.29386592,33.47237756,68.0893721168,0.21386592000000001,0.06237756,0.222777,59.08,33.41,67.8724870621,135.46,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,134.8
2020-08-28 05:00:00,59.05386592,54.65237756,80.4626711777,0.21386592000000001,0.06237756,0.222777,58.84,54.59,80.2634019962,137.51,59.51386592,33.30237756,68.1978635141,0.21386592000000001,0.06237756,0.222777,59.3,33.24,67.9807884626,135.18,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,134.4
2020-08-28 05:30:00,60.3525872,53.6720046,80.7658273004,0.2125872,0.0620046,0.221445,60.14,53.61,80.565822158,136.54,60.7925872,32.5420046,68.9544829714,0.2125872,0.0620046,0.221445,60.58,32.48,68.7378120106,134.57,0.2125872,0.0620046,0.221445,0.2125872,0.0620046,0.221445,0.0,0.0,0.0,133.48
2020-08-28 06:00:00,62.67226752,52.67191136,81.8666193415,0.21226752000000002,0.06191136,0.221112,62.46,52.61,81.664335545,135.96,63.12226752,31.67191136,70.622451289,0.21226752000000002,0.06191136,0.221112,62.91,31.61,70.4049728357,134.17,0.21226752000000002,0.06191136,0.221112,0.21226752000000002,0.06191136,0.221112,0.0,0.0,0.0,132.85
2020-08-28 06:30:00,66.85482496,50.20265728,83.6054688307,0.21482496,0.06265728,0.223776,66.64,50.14,83.3960982301,134.89,67.30482496,29.53265728,73.499097334,0.21482496,0.06265728,0.223776,67.09,29.47,73.2772065516,133.47,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,131.9
2020-08-28 07:00:00,71.73871104,48.67254072,86.6917463304,0.24871104,0.07254072,0.25907399999999997,71.49,48.6,86.4452433625,135.5,72.20871104,27.85254072,77.394198585,0.24871104,0.07254072,0.25907399999999997,71.96,27.78,77.1360486413,133.86,0.24871104,0.07254072,0.25907399999999997,0.24871104,0.07254072,0.25907399999999997,0.0,0.0,0.0,132.49
2020-08-28 07:30:00,77.53285664,47.28666652,90.815046602,0.50285664,0.14666652,0.523809,77.03,47.14,90.3094707104,135.34,78.00285664,26.56666652,82.4028726076,0.50285664,0.14666652,0.523809,77.5,26.42,81.8795847571,133.75,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,132.24
2020-08-28 08:00:00,83.0428064,39.0212352,91.753825486,0.7928063999999999,0.2312352,0.82584,82.25,38.79,90.9380371462,134.51,83.0828064,30.4812352,88.4977876482,0.7928063999999999,0.2312352,0.82584,82.29,30.25,87.673864977,133.21,0.7928063999999999,0.2312352,0.82584,0.7928063999999999,0.2312352,0.82584,0.0,0.0,0.0,131.4
2020-08-28 08:30:00,88.44202688,33.11850784,94.4395451079,1.09202688,0.31850784,1.137528,87.35,32.8,93.3052115372,134.7,88.11202688,33.02850784,94.0989458551,1.09202688,0.31850784,1.137528,87.02,32.71,92.9646411277,133.34,1.09202688,0.31850784,1.137528,1.09202688,0.31850784,1.137528,0.0,0.0,0.0,131.56
2020-08-28 09:00:00,90.8581104,32.4540322,96.480362932,1.4881104,0.4340322,1.550115,89.37,32.02,94.9330148052,134.7,90.5381104,32.3640322,96.1487390195,1.4881104,0.4340322,1.550115,89.05,31.93,94.6014133087,133.3,1.4881104,0.4340322,1.550115,1.4881104,0.4340322,1.550115,0.0,0.0,0.0,131.5
2020-08-28 09:30:00,92.55396416,32.02657288,97.9384380729,1.8739641599999999,0.54657288,1.952046,90.68,31.48,95.9888160152,134.39,92.22396416,31.95657288,97.6036992927,1.8739641599999999,0.54657288,1.952046,90.35,31.41,95.6541196186,133.14,1.8739641599999999,0.54657288,1.952046,1.8739641599999999,0.54657288,1.952046,0.0,0.0,0.0,131.26
2020-08-28 10:00:00,92.70008704,40.75710872,101.2642486193,2.87008704,0.83710872,2.989674,89.83,39.92,98.3007390613,134.97,93.04008704,22.40710872,95.7002419934,2.87008704,0.83710872,2.989674,90.17,21.57,92.714043165,133.49,2.87008704,0.83710872,2.989674,2.87008704,0.83710872,2.989674,0.0,0.0,0.0,131.82
2020-08-28 10:30:00,92.05798848,41.46899664,100.9670784232,3.52798848,1.02899664,3.674988,88.53,40.44,97.3291040748,134.5,92.44798848,21.54899664,94.9262336248,3.52798848,1.02899664,3.674988,88.92,20.52,91.2569821986,133.22,3.52798848,1.02899664,3.674988,3.52798848,1.02899664,3.674988,0.0,0.0,0.0,131.34
2020-08-28 11:00:00,92.49256352,40.72116436,101.059821558,3.91256352,1.14116436,4.075587,88.58,39.58,97.0205792603,134.71,92.89256352,20.74116436,95.1799572196,3.91256352,1.14116436,4.075587,88.98,19.6,91.1131187042,133.34,3.91256352,1.14116436,4.075587,3.91256352,1.14116436,4.075587,0.0,0.0,0.0,131.55
2020-08-28 11:30:00,94.90338336,39.89890348,102.9493791729,3.25338336,0.94890348,3.388941,91.65,38.95,99.5832566248,134.62,95.30338336,19.95890348,97.3709027789,3.25338336,0.94890348,3.388941,92.05,19.01,93.9924603359,133.27,3.25338336,0.94890348,3.388941,3.25338336,0.94890348,3.388941,0.0,0.0,0.0,131.49
2020-08-28 12:00:00,95.30059616,40.53517388,103.5630433597,3.24059616,0.94517388,3.3756209999999998,92.06,39.59,100.2118341315,134.91,95.71059616,20.53517388,97.8887714888,3.24059616,0.94517388,3.3756209999999998,92.47,19.59,94.5223201154,133.45,3.24059616,0.94517388,3.3756209999999998,3.24059616,0.94517388,3.3756209999999998,0.0,0.0,0.0,131.75
2020-08-28 12:30:00,95.26391264,40.96447452,103.6981254613,3.44391264,1.00447452,3.587409,91.82,39.96,100.1384741246,134.91,95.66391264,20.94447452,97.9298483329,3.44391264,1.00447452,3.587409,92.22,19.94,94.3511102213,133.48,3.44391264,1.00447452,3.587409,3.44391264,1.00447452,3.587409,0.0,0.0,0.0,131.75
2020-08-28 13:00:00,94.91401344,41.19200392,103.4671500247,2.54401344,0.74200392,2.650014,92.37,40.45,100.8385809103,135.26,95.31401344,21.10200392,97.6220043201,2.54401344,0.74200392,2.650014,92.77,20.36,94.9779053254,133.73,2.54401344,0.74200392,2.650014,2.54401344,0.74200392,2.650014,0.0,0.0,0.0,132.11
2020-08-28 13:30:00,93.49358272,41.73729496,102.3867755152,3.69358272,1.07729496,3.847482,89.8,40.66,98.576242574,134.79,93.88358272,21.78729496,96.3784899551,3.69358272,1.07729496,3.847482,90.19,20.71,92.5372368293,133.42,3.69358272,1.07729496,3.847482,3.69358272,1.07729496,3.847482,0.0,0.0,0.0,131.63
2020-08-28 14:00:00,93.50457088,41.61549984,102.3472256702,4.54457088,1.32549984,4.733928,88.96,40.29,97.65841336,135.15,93.90457088,21.54549984,96.344574292,4.54457088,1.32549984,4.733928,89.36,20.22,91.6190918968,133.6,4.54457088,1.32549984,4.733928,4.54457088,1.32549984,4.733928,0.0,0.0,0.0,131.9
2020-08-28 14:30:00,95.74965984,41.41573412,104.3228661041,0.49965984,0.14573412,0.520479,95.25,41.27,103.8064323633,135.79,96.15965984,21.16573412,98.4615076128,0.49965984,0.14573412,0.520479,95.66,21.02,97.9422074491,134.0,0.49965984,0.14573412,0.520479,0.49965984,0.14573412,0.520479,0.0,0.0,0.0,132.56
2020-08-28 15:00:00,92.56807104,43.70902072,102.3685804745,0.88807104,0.25902072,0.925074,91.68,43.45,101.4550388103,136.86,92.97807104,23.15902072,95.8189017628,0.88807104,0.25902072,0.925074,92.09,22.9,94.8945630687,134.75,0.88807104,0.25902072,0.925074,0.88807104,0.25902072,0.925074,0.0,0.0,0.0,133.68
2020-08-28 15:30:00,90.43689087999999,44.71950984,100.889374031,2.22689088,0.64950984,2.319678,88.21,44.07,98.6061306411,137.04,90.83689088,24.11950984,93.9845279802,2.22689088,0.64950984,2.319678,88.61,23.47,91.6655496902,134.89,2.22689088,0.64950984,2.319678,2.22689088,0.64950984,2.319678,0.0,0.0,0.0,133.82
2020-08-28 16:00:00,90.15841888,44.48703884,100.5367451218,2.69841888,0.78703884,2.810853,87.46,43.7,97.7698399303,136.83,90.56841888,23.92703884,93.6757262372,2.69841888,0.78703884,2.810853,87.87,23.14,90.8658159046,134.73,2.69841888,0.78703884,2.810853,2.69841888,0.78703884,2.810853,0.0,0.0,0.0,133.58
2020-08-28 16:30:00,93.47901984,44.57221412,103.5616213749,1.13901984,0.33221412,1.186479,92.34,44.24,102.3906890298,136.89,93.88901984,24.01221412,96.9109615754,1.13901984,0.33221412,1.186479,92.75,23.68,95.7251529119,134.78,1.13901984,0.33221412,1.186479,1.13901984,0.33221412,1.186479,0.0,0.0,0.0,133.58
2020-08-28 17:00:00,95.41934976,44.18939368,105.1549086939,0.88934976,0.25939368,0.926406,94.53,43.93,104.2389840703,135.87,95.84934976,23.86939368,98.7767472843,0.88934976,0.25939368,0.926406,94.96,23.61,97.8510791969,134.12,0.88934976,0.25939368,0.926406,0.88934976,0.25939368,0.926406,0.0,0.0,0.0,132.6
2020-08-28 17:30:00,97.9824368,44.0223774,107.4175387598,0.7624367999999999,0.2223774,0.7942049999999999,97.22,43.8,106.6309917426,135.55,98.4024368,23.7723774,101.2332232789,0.7624367999999999,0.2223774,0.7942049999999999,97.64,23.55,100.4398929709,133.94,0.7624367999999999,0.2223774,0.7942049999999999,0.7624367999999999,0.2223774,0.7942049999999999,0.0,0.0,0.0,132.34
2020-08-28 18:00:00,98.38851072,44.62414896,108.0352429169,0.76851072,0.22414896,0.8005319999999999,97.62,44.4,107.2428291309,135.93,98.79851072,24.31414896,101.7463687811,0.76851072,0.22414896,0.8005319999999999,98.03,24.09,100.9465650728,134.14,0.76851072,0.22414896,0.8005319999999999,0.76851072,0.22414896,0.8005319999999999,0.0,0.0,0.0,132.66
2020-08-28 18:30:00,96.8198496,45.5203728,106.9868572135,0.5498495999999999,0.16037279999999998,0.57276,96.27,45.36,106.421062295,136.18,97.2398496,25.1303728,100.4346752237,0.5498495999999999,0.16037279999999998,0.57276,96.69,24.97,99.8621900421,134.32,0.5498495999999999,0.16037279999999998,0.57276,0.5498495999999999,0.16037279999999998,0.57276,0.0,0.0,0.0,132.91
2020-08-28 19:00:00,95.67582368,46.02461524,106.1702804218,0.49582368,0.14461524,0.516483,95.18,45.88,105.6608101426,136.56,96.09582368,25.50461524,99.4227978246,0.49582368,0.14461524,0.516483,95.6,25.36,98.9064689492,134.58,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,133.31
2020-08-28 19:30:00,93.80580384,46.49377612,104.6957499231,0.35580384,0.10377612,0.370629,93.45,46.39,104.3308899607,136.77,94.21580384,25.90377612,97.7119404704,0.35580384,0.10377612,0.370629,93.86,25.8,97.3413560621,134.75,0.35580384,0.10377612,0.370629,0.35580384,0.10377612,0.370629,0.0,0.0,0.0,133.56
2020-08-28 20:00:00,92.11780192,47.41102556,103.6025809294,0.27780192,0.08102556,0.289377,91.84,47.33,103.3185099583,136.27,92.51780192,26.98102556,96.3717770531,0.27780192,0.08102556,0.289377,92.24,26.9,96.0824000533,134.43,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.11
2020-08-28 20:30:00,93.2061536,47.5917948,104.6535522627,0.2461536,0.07179479999999999,0.25641,92.96,47.52,104.4016858101,136.07,93.6261536,27.2317948,97.506037177,0.2461536,0.07179479999999999,0.25641,93.38,27.16,97.2496272486,134.25,0.2461536,0.07179479999999999,0.25641,0.2461536,0.07179479999999999,0.25641,0.0,0.0,0.0,132.95
2020-08-28 21:00:00,90.91679296,48.58198128,103.0828411872,0.24679296,0.07198128,0.25707599999999997,90.67,48.51,102.831264701,135.87,91.32679296,28.28198128,95.6057193764,0.24679296,0.07198128,0.25707599999999997,91.08,28.21,95.3486785435,134.12,0.24679296,0.07198128,0.25707599999999997,0.24679296,0.07198128,0.25707599999999997,0.0,0.0,0.0,132.79
2020-08-28 21:30:00,88.13089888,49.37442884,101.0192534157,0.22089888,0.06442884,0.230103,87.91,49.31,100.7950603948,135.93,88.52089888,29.01442884,93.1546382068,0.22089888,0.06442884,0.230103,88.3,28.95,92.9246603437,134.17,0.22089888,0.06442884,0.230103,0.22089888,0.06442884,0.230103,0.0,0.0,0.0,132.95
2020-08-28 22:00:00,84.41993984,50.17414912,98.2047426681,0.21993984,0.06414912,0.229104,84.2,50.11,97.9829173887,136.59,84.81993984,29.60414912,89.8377862571,0.21993984,0.06414912,0.229104,84.6,29.54,89.6089928523,134.61,0.21993984,0.06414912,0.229104,0.21993984,0.06414912,0.229104,0.0,0.0,0.0,133.5
2020-08-28 22:30:00,80.86025952,51.10424236,95.6557638453,0.22025952000000001,0.06424236,0.229437,80.64,51.04,95.4352723054,137.47,81.25025952,30.29424236,86.7141614284,0.22025952000000001,0.06424236,0.229437,81.03,30.23,86.4853386419,135.18,0.22025952000000001,0.06424236,0.229437,0.22025952000000001,0.06424236,0.229437,0.0,0.0,0.0,134.34
2020-08-28 23:00:00,76.6005792,52.1743356,92.6812280296,0.2205792,0.06433559999999999,0.22977000000000003,76.38,52.11,92.4627303296,137.7,76.9905792,31.3243356,83.1189706766,0.2205792,0.06433559999999999,0.22977000000000003,76.77,31.26,82.890412594,135.36,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,134.6
2020-08-28 23:30:00,71.8805792,53.5443356,89.6315432254,0.2205792,0.06433559999999999,0.22977000000000003,71.66,53.48,89.4162513193,138.35,72.2805792,32.4943356,79.2487474701,0.2205792,0.06433559999999999,0.22977000000000003,72.06,32.43,79.021190196,135.82,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,135.23
2020-08-29 00:00:00,67.27025952,49.09424236,83.2798441929,0.22025952000000001,0.06424236,0.229437,67.05,49.03,83.0640921217,138.67,67.32025952,39.16424236,77.8836004655,0.22025952000000001,0.06424236,0.229437,67.1,39.1,77.660929688,136.01,0.22025952000000001,0.06424236,0.229437,0.22025952000000001,0.06424236,0.229437,0.0,0.0,0.0,135.5
2020-08-29 00:30:00,64.4105792,44.1543356,78.0917925595,0.2205792,0.06433559999999999,0.22977000000000003,64.19,44.09,77.873514111,137.29,64.1605792,44.0543356,77.8290717434,0.2205792,0.06433559999999999,0.22977000000000003,63.94,43.99,77.6108478243,135.08,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,134.04
2020-08-29 01:00:00,62.39025952,44.69424236,76.7471157967,0.22025952000000001,0.06424236,0.229437,62.17,44.63,76.5306853491,137.75,62.16025952,44.59424236,76.5019236049,0.22025952000000001,0.06424236,0.229437,61.94,44.53,76.2855458131,135.37,0.22025952000000001,0.06424236,0.229437,0.22025952000000001,0.06424236,0.229437,0.0,0.0,0.0,134.51
2020-08-29 01:30:00,62.10153824,44.67461532,76.5011261732,0.22153824,0.06461532,0.230769,61.88,44.61,76.2835926002,137.75,61.86153824,44.58461532,76.253772606,0.22153824,0.06461532,0.230769,61.64,44.52,76.0363071171,135.37,0.22153824,0.06461532,0.230769,0.22153824,0.06461532,0.230769,0.0,0.0,0.0,134.51
2020-08-29 02:00:00,61.78089888,44.86442884,76.3524488249,0.22089888,0.06442884,0.230103,61.56,44.8,76.1358890406,138.01,61.54089888,44.76442884,76.099515927,0.22089888,0.06442884,0.230103,61.32,44.7,75.883017863,135.55,0.22089888,0.06442884,0.230103,0.22089888,0.06442884,0.230103,0.0,0.0,0.0,134.83
2020-08-29 02:30:00,60.8205792,45.1243356,75.7320838058,0.2205792,0.06433559999999999,0.22977000000000003,60.6,45.06,75.5166445229,137.94,60.6005792,45.0343356,75.5017985369,0.2205792,0.06433559999999999,0.22977000000000003,60.38,44.97,75.2864217505,135.51,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,134.77
2020-08-29 03:00:00,59.5805792,45.3143356,74.8547555515,0.2205792,0.06433559999999999,0.22977000000000003,59.36,45.25,74.6402846993,138.08,59.3605792,45.2243356,74.6251894029,0.2205792,0.06433559999999999,0.22977000000000003,59.14,45.16,74.4107868524,135.61,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,134.98
2020-08-29 03:30:00,59.16121856,45.33452208,74.5336747633,0.22121856,0.06452208,0.230436,58.94,45.27,74.3188838721,138.25,58.94121856,45.23452208,74.2982451552,0.22121856,0.06452208,0.230436,58.72,45.17,74.0835157103,135.71,0.22121856,0.06452208,0.230436,0.22121856,0.06452208,0.230436,0.0,0.0,0.0,134.98
2020-08-29 04:00:00,58.2105792,45.5543356,73.9166356293,0.2205792,0.06433559999999999,0.22977000000000003,57.99,45.49,73.7033255695,138.64,57.9805792,45.4543356,73.6739043977,0.2205792,0.06433559999999999,0.22977000000000003,57.76,45.39,73.4606677073,135.98,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,135.44
2020-08-29 04:30:00,57.81121856,45.45452208,73.5408088677,0.22121856,0.06452208,0.230436,57.59,45.39,73.3270768543,138.64,57.60121856,45.37452208,73.3263092865,0.22121856,0.06452208,0.230436,57.38,45.31,73.1126562231,135.98,0.22121856,0.06452208,0.230436,0.22121856,0.06452208,0.230436,0.0,0.0,0.0,135.44
2020-08-29 05:00:00,57.8205792,45.6743356,73.6842202342,0.2205792,0.06433559999999999,0.22977000000000003,57.6,45.61,73.4713011999,138.87,57.5905792,45.5743356,73.4417788318,0.2205792,0.06433559999999999,0.22977000000000003,57.37,45.51,73.2289355378,136.13,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,135.72
2020-08-29 05:30:00,57.89153824,45.37461532,73.554645776,0.22153824,0.06461532,0.230769,57.67,45.31,73.3404731373,138.15,57.68153824,45.27461532,73.3276935823,0.22153824,0.06461532,0.230769,57.46,45.21,73.1135808178,135.66,0.22153824,0.06461532,0.230769,0.22153824,0.06461532,0.230769,0.0,0.0,0.0,134.86
2020-08-29 06:00:00,58.61930048,45.39396264,74.1406382015,0.21930048,0.06396264,0.228438,58.4,45.33,73.9281333458,138.6,58.39930048,45.28396264,73.8993610861,0.21930048,0.06396264,0.228438,58.18,45.22,73.6869106423,135.96,0.21930048,0.06396264,0.228438,0.21930048,0.06396264,0.228438,0.0,0.0,0.0,135.28
2020-08-29 06:30:00,60.53153824,44.48461532,75.1195588503,0.22153824,0.06461532,0.230769,60.31,44.42,74.9028203741,138.68,60.31153824,44.39461532,74.889007967,0.22153824,0.06461532,0.230769,60.09,44.33,74.6723308863,136.04,0.22153824,0.06461532,0.230769,0.22153824,0.06461532,0.230769,0.0,0.0,0.0,135.43
2020-08-29 07:00:00,62.52885088,44.21841484,76.5841067281,0.26885088,0.07841484,0.280053,62.26,44.14,76.3193763077,138.59,62.28885088,44.11841484,76.3304360786,0.26885088,0.07841484,0.280053,62.02,44.04,76.0657741695,135.98,0.26885088,0.07841484,0.280053,0.26885088,0.07841484,0.280053,0.0,0.0,0.0,135.43
2020-08-29 07:30:00,66.03158784,43.14671312,78.8784472827,0.57158784,0.16671312,0.5954039999999999,65.46,42.98,78.3089522341,138.59,65.78158784,43.05671312,78.6199583023,0.57158784,0.16671312,0.5954039999999999,65.21,42.89,78.0506002539,135.98,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,135.33
2020-08-29 08:00:00,69.7359232,42.3254776,81.5753948113,0.8759232,0.25547759999999997,0.9124200000000001,68.86,42.07,80.69438952,138.11,69.4759232,42.2454776,81.3116491171,0.8759232,0.25547759999999997,0.9124200000000001,68.6,41.99,80.430840478,135.65,0.8759232,0.25547759999999997,0.9124200000000001,0.8759232,0.25547759999999997,0.9124200000000001,0.0,0.0,0.0,134.85
2020-08-29 08:30:00,73.48546272,41.51950996,84.4036903132,1.81546272,0.5295099600000001,1.8911069999999999,71.67,40.99,82.5637269023,137.86,73.22546272,41.43950996,84.1379900894,1.81546272,0.5295099600000001,1.8911069999999999,71.41,40.91,82.2983365567,135.51,1.81546272,0.5295099600000001,1.8911069999999999,1.81546272,0.5295099600000001,1.8911069999999999,0.0,0.0,0.0,134.62
2020-08-29 09:00:00,76.51790912,40.30564016,86.4843051935,2.96790912,0.86564016,3.091572,73.55,39.44,83.4572711032,137.41,76.22790912,40.23564016,86.195132507,2.96790912,0.86564016,3.091572,73.26,39.37,83.1686509449,135.26,2.96790912,0.86564016,3.091572,2.96790912,0.86564016,3.091572,0.0,0.0,0.0,134.31
2020-08-29 09:30:00,78.4499168,39.3166424,87.7507140457,3.2799168,0.9566424,3.41658,75.17,38.36,84.3920523509,136.74,78.1599168,39.2366424,87.4556270403,3.2799168,0.9566424,3.41658,74.88,38.28,84.0974006733,134.9,3.2799168,0.9566424,3.41658,3.2799168,0.9566424,3.41658,0.0,0.0,0.0,133.69
2020-08-29 10:00:00,79.11684928,38.85783104,88.144239024,3.8668492800000003,1.12783104,4.027968,75.25,37.73,84.1790674693,136.62,78.83684928,38.77783104,87.8576632091,3.8668492800000003,1.12783104,4.027968,74.97,37.65,83.8929281883,134.82,3.8668492800000003,1.12783104,4.027968,3.8668492800000003,1.12783104,4.027968,0.0,0.0,0.0,133.55
2020-08-29 10:30:00,79.58612928,38.40762104,88.3690971309,4.58612928,1.33762104,4.7772179999999995,75.0,37.07,83.6611313574,136.54,79.29612928,38.32762104,88.0731664775,4.58612928,1.33762104,4.7772179999999995,74.71,36.99,83.3657255711,134.67,4.58612928,1.33762104,4.7772179999999995,4.58612928,1.33762104,4.7772179999999995,0.0,0.0,0.0,133.31
2020-08-29 11:00:00,81.76792832,37.97314576,90.1551656904,3.7479283199999998,1.09314576,3.904092,78.02,36.88,86.2974785263,136.54,81.45792832,37.88314576,89.8361108845,3.7479283199999998,1.09314576,3.904092,77.71,36.79,85.9787659832,134.59,3.7479283199999998,1.09314576,3.904092,3.7479283199999998,1.09314576,3.904092,0.0,0.0,0.0,133.24
2020-08-29 11:30:00,83.7001664,37.5504652,91.7374257984,3.4301664,1.0004652,3.57309,80.27,36.55,88.1996337861,136.39,83.4001664,37.4704652,91.4309767959,3.4301664,1.0004652,3.57309,79.97,36.47,87.8934684718,134.51,3.4301664,1.0004652,3.57309,3.4301664,1.0004652,3.57309,0.0,0.0,0.0,133.08
2020-08-29 12:00:00,84.77654112,37.22149116,92.587803346,2.33654112,0.68149116,2.433897,82.44,36.54,90.1749699196,136.3,84.45654112,37.15149116,92.2666821413,2.33654112,0.68149116,2.433897,82.12,36.47,89.8540778151,134.42,2.33654112,0.68149116,2.433897,2.33654112,0.68149116,2.433897,0.0,0.0,0.0,132.97
2020-08-29 12:30:00,84.70607072,37.56510396,92.6620496878,3.20607072,0.9351039600000001,3.339657,81.5,36.63,89.3532702255,136.3,84.39607072,37.49510396,92.3503090084,3.20607072,0.9351039600000001,3.339657,81.19,36.56,89.0418424113,134.42,3.20607072,0.9351039600000001,3.339657,3.20607072,0.9351039600000001,3.339657,0.0,0.0,0.0,133.39
2020-08-29 13:00:00,83.69185536,37.91137448,91.878174604,2.7818553599999998,0.81137448,2.897766,80.91,37.1,89.0103258055,136.68,83.36185536,37.86137448,91.5569910306,2.7818553599999998,0.81137448,2.897766,80.58,37.05,88.6895647751,134.66,2.7818553599999998,0.81137448,2.897766,2.7818553599999998,0.81137448,2.897766,0.0,0.0,0.0,133.67
2020-08-29 13:30:00,82.78678016,38.27156088,91.2050620385,3.05678016,0.89156088,3.184146,79.73,37.38,88.057579458,137.15,82.49678016,38.20156088,90.912474339,3.05678016,0.89156088,3.184146,79.44,37.31,87.7653103453,134.96,3.05678016,0.89156088,3.184146,3.05678016,0.89156088,3.184146,0.0,0.0,0.0,134.1
2020-08-29 14:00:00,82.47816,38.47613,91.011314993,1.83816,0.53613,1.9147500000000002,80.64,37.94,89.1193200154,137.15,82.14816,38.40613,90.6826941206,1.83816,0.53613,1.9147500000000002,80.31,37.87,88.7909511155,134.96,1.83816,0.53613,1.9147500000000002,1.83816,0.53613,1.9147500000000002,0.0,0.0,0.0,134.18
2020-08-29 14:30:00,81.03346368,38.68226024,89.7927585791,2.85346368,0.83226024,2.972358,78.18,37.85,86.8604334551,136.99,80.74346368,38.62226024,89.505228412,2.85346368,0.83226024,2.972358,77.89,37.79,86.573299579,134.82,2.85346368,0.83226024,2.972358,2.85346368,0.83226024,2.972358,0.0,0.0,0.0,133.93
2020-08-29 15:00:00,79.99316448,39.01633964,89.0010175359,2.3531644800000002,0.68633964,2.451213,77.64,38.33,86.5861334164,137.32,79.70316448,38.94633964,88.7097052158,2.3531644800000002,0.68633964,2.451213,77.35,38.26,86.2951336983,135.01,2.3531644800000002,0.68633964,2.451213,2.3531644800000002,0.68633964,2.451213,0.0,0.0,0.0,134.22
2020-08-29 15:30:00,79.82884896,39.50841428,89.0705334283,2.18884896,0.63841428,2.280051,77.64,38.87,86.8265310835,137.41,79.52884896,39.43841428,88.77063894,2.18884896,0.63841428,2.280051,77.34,38.8,86.5269645833,135.08,2.18884896,0.63841428,2.280051,2.18884896,0.63841428,2.280051,0.0,0.0,0.0,134.22
2020-08-29 16:00:00,80.16054752,39.44307636,89.339071248,1.9305475200000002,0.56307636,2.010987,78.23,38.88,87.3589566101,137.29,79.86054752,39.37307636,89.0390150004,1.9305475200000002,0.56307636,2.010987,77.93,38.81,87.0591810207,134.98,1.9305475200000002,0.56307636,2.010987,1.9305475200000002,0.56307636,2.010987,0.0,0.0,0.0,134.13
2020-08-29 16:30:00,81.64783008,39.14895044,90.5483764478,2.08783008,0.60895044,2.174823,79.56,38.54,88.4031967748,136.85,81.34783008,39.08895044,90.2519556864,2.08783008,0.60895044,2.174823,79.26,38.48,88.1070825757,134.69,2.08783008,0.60895044,2.174823,2.08783008,0.60895044,2.174823,0.0,0.0,0.0,133.65
2020-08-29 17:00:00,86.06262656,38.42701608,94.2518501422,0.81262656,0.23701608000000002,0.846486,85.25,38.19,93.4132677942,136.68,85.73262656,38.34701608,93.9179263992,0.81262656,0.23701608000000002,0.846486,84.92,38.11,93.0794203893,134.6,0.81262656,0.23701608000000002,0.846486,0.81262656,0.23701608000000002,0.846486,0.0,0.0,0.0,133.49
2020-08-29 17:30:00,88.31279616,38.24414888,96.2380636191,1.04279616,0.30414888,1.086246,87.27,37.94,95.1603725297,136.27,87.99279616,38.18414888,95.9205994651,1.04279616,0.30414888,1.086246,86.95,37.88,94.843011867,134.32,1.04279616,0.30414888,1.086246,1.04279616,0.30414888,1.086246,0.0,0.0,0.0,133.12
2020-08-29 18:00:00,90.00815104,38.14571072,97.757672333,0.80815104,0.23571072,0.841824,89.2,37.91,96.921659602,136.12,89.67815104,38.07571072,97.4265390989,0.80815104,0.23571072,0.841824,88.87,37.84,96.590592192,134.21,0.80815104,0.23571072,0.841824,0.80815104,0.23571072,0.841824,0.0,0.0,0.0,132.93
2020-08-29 18:30:00,90.84997952,38.12582736,98.5256184485,0.49997952,0.14582736,0.5208119999999999,90.35,37.98,98.00817772,135.88,90.49997952,38.05582736,98.1758233435,0.49997952,0.14582736,0.5208119999999999,90.0,37.91,97.6584256478,134.06,0.49997952,0.14582736,0.5208119999999999,0.49997952,0.14582736,0.5208119999999999,0.0,0.0,0.0,132.69
2020-08-29 19:00:00,90.79609344,38.30594392,98.5458062201,0.46609344,0.13594392,0.485514,90.33,38.17,98.0635396057,135.88,90.46609344,38.23594392,98.2145685209,0.46609344,0.13594392,0.485514,90.0,38.1,97.7323385579,134.0,0.46609344,0.13594392,0.485514,0.46609344,0.13594392,0.485514,0.0,0.0,0.0,132.63
2020-08-29 19:30:00,90.01314656,38.72550108,97.989953503,0.29314656,0.08550108000000001,0.305361,89.72,38.64,97.6868875541,136.02,89.67314656,38.65550108,97.6499922054,0.29314656,0.08550108000000001,0.305361,89.38,38.57,97.3469532137,134.16,0.29314656,0.08550108000000001,0.305361,0.29314656,0.08550108000000001,0.305361,0.0,0.0,0.0,132.85
2020-08-29 20:00:00,88.94108864,39.01906752,97.1236576669,0.27108864,0.07906752,0.28238399999999997,88.67,38.94,96.843649766,135.87,88.60108864,38.93906752,96.780183341,0.27108864,0.07906752,0.28238399999999997,88.33,38.86,96.5001994817,134.05,0.27108864,0.07906752,0.28238399999999997,0.27108864,0.07906752,0.28238399999999997,0.0,0.0,0.0,132.69
2020-08-29 20:30:00,88.70103872,39.19030296,96.9729555913,0.24103872,0.07030296,0.25108199999999997,88.46,39.12,96.724071461,135.87,88.38103872,39.12030296,96.6519845058,0.24103872,0.07030296,0.25108199999999997,88.14,39.05,96.4031228747,134.08,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,132.69
2020-08-29 21:00:00,87.52720256,40.19918408,96.3171095324,0.23720256,0.06918408,0.247086,87.29,40.13,96.0726860247,136.22,87.19720256,40.12918408,95.9880385736,0.23720256,0.06918408,0.247086,86.96,40.06,95.743643131,134.29,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,133.11
2020-08-29 21:30:00,84.40194784,40.83181812,93.7599390474,0.21194784,0.061818120000000004,0.220779,84.19,40.77,93.5422311045,136.36,84.09194784,40.75181812,93.4460612953,0.21194784,0.061818120000000004,0.220779,83.88,40.69,93.2283781903,134.4,0.21194784,0.061818120000000004,0.220779,0.21194784,0.061818120000000004,0.220779,0.0,0.0,0.0,133.32
2020-08-29 22:00:00,80.90226752,41.86191136,91.0911439855,0.21226752000000002,0.06191136,0.221112,80.69,41.8,90.8741773003,137.02,80.60226752,41.77191136,90.7833581007,0.21226752000000002,0.06191136,0.221112,80.39,41.71,90.5664187213,134.86,0.21226752000000002,0.06191136,0.221112,0.21226752000000002,0.06191136,0.221112,0.0,0.0,0.0,134.18
2020-08-29 22:30:00,77.65066912,42.65144516,88.5932965242,0.21066912000000002,0.06144516,0.219447,77.44,42.59,88.3790795381,137.73,77.35066912,42.57144516,88.2918680079,0.21066912000000002,0.06144516,0.219447,77.14,42.51,88.0776912731,135.32,0.21066912000000002,0.06144516,0.219447,0.21066912000000002,0.06144516,0.219447,0.0,0.0,0.0,134.78
2020-08-29 23:00:00,73.67130848,43.51163164,85.5612282587,0.21130848,0.06163164,0.220113,73.46,43.45,85.347958968,138.31,73.38130848,43.42163164,85.2657875617,0.21130848,0.06163164,0.220113,73.17,43.36,85.0525631595,135.72,0.21130848,0.06163164,0.220113,0.21130848,0.06163164,0.220113,0.0,0.0,0.0,135.32
