Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-29 23:30:00,69.11002976,44.77125868,82.3447740735,0.21002976,0.06125868,0.218781,68.9,44.71,82.1352183902,138.82,68.87002976,44.66125868,82.0835490584,0.21002976,0.06125868,0.218781,68.66,44.6,81.8740227423,136.09,0.21002976,0.06125868,0.218781,0.21002976,0.06125868,0.218781,0.0,0.0,0.0,135.81
2020-08-30 00:00:00,65.18130848,49.97163164,82.1326180268,0.21130848,0.06163164,0.220113,64.97,49.91,81.9274618184,138.7,65.23130848,40.42163164,76.7400280848,0.21130848,0.06163164,0.220113,65.02,40.36,76.5279687435,136.01,0.21130848,0.06163164,0.220113,0.21130848,0.06163164,0.220113,0.0,0.0,0.0,135.66
2020-08-30 00:30:00,62.06194784,56.27181812,83.774715065,0.21194784,0.061818120000000004,0.220779,61.85,56.21,83.5762322673,138.42,62.50194784,34.68181812,71.4795214862,0.21194784,0.061818120000000004,0.220779,62.29,34.62,71.2642161256,135.8,0.21194784,0.061818120000000004,0.220779,0.21194784,0.061818120000000004,0.220779,0.0,0.0,0.0,135.41
2020-08-30 01:00:00,60.38130848,56.83163164,82.9200625218,0.21130848,0.06163164,0.220113,60.17,56.77,82.7240098158,138.73,60.83130848,35.16163164,70.2622831324,0.21130848,0.06163164,0.220113,60.62,35.1,70.0485146167,136.03,0.21130848,0.06163164,0.220113,0.21130848,0.06163164,0.220113,0.0,0.0,0.0,135.81
2020-08-30 01:30:00,60.03843136,56.71079248,82.5876941431,0.20843136,0.06079248,0.217116,59.83,56.65,82.394486466,138.73,60.47843136,35.03079248,69.8913233638,0.20843136,0.06079248,0.217116,60.27,34.97,69.6805123403,136.05,0.20843136,0.06079248,0.217116,0.20843136,0.06079248,0.217116,0.0,0.0,0.0,135.81
2020-08-30 02:00:00,60.30130848,56.15163164,82.3969267645,0.21130848,0.06163164,0.220113,60.09,56.09,82.2003418484,138.81,60.72130848,35.53163164,70.3532099518,0.21130848,0.06163164,0.220113,60.51,35.47,70.1397248355,136.09,0.21130848,0.06163164,0.220113,0.21130848,0.06163164,0.220113,0.0,0.0,0.0,135.81
2020-08-30 02:30:00,59.68066912,45.96144516,75.327529548,0.21066912000000002,0.06144516,0.219447,59.47,45.9,75.1231715252,138.01,59.47066912,45.85144516,75.0940444299,0.21066912000000002,0.06144516,0.219447,59.26,45.79,74.8897302706,135.57,0.21066912000000002,0.06144516,0.219447,0.21066912000000002,0.06144516,0.219447,0.0,0.0,0.0,134.99
2020-08-30 03:00:00,58.37130848,46.37163164,74.5488958645,0.21130848,0.06163164,0.220113,58.16,46.31,74.3451524983,138.36,58.14130848,46.26163164,74.3004058788,0.21130848,0.06163164,0.220113,57.93,46.2,74.0967266483,135.79,0.21130848,0.06163164,0.220113,0.21130848,0.06163164,0.220113,0.0,0.0,0.0,135.28
2020-08-30 03:30:00,57.6809888,46.4515384,74.0597183945,0.2109888,0.0615384,0.21978000000000003,57.47,46.39,73.8568412539,138.43,57.4709888,46.3615384,73.8397372454,0.2109888,0.0615384,0.21978000000000003,57.26,46.3,73.6369309518,135.85,0.2109888,0.0615384,0.21978000000000003,0.2109888,0.0615384,0.21978000000000003,0.0,0.0,0.0,135.28
2020-08-30 04:00:00,57.03034944,46.53135192,73.6045342948,0.21034944,0.061351920000000004,0.219114,56.82,46.47,73.4028153411,138.43,56.82034944,46.42135192,73.3722973919,0.21034944,0.061351920000000004,0.219114,56.61,46.36,73.1706341369,135.85,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,135.28
2020-08-30 04:30:00,56.4609888,46.5615384,73.1834688604,0.2109888,0.0615384,0.21978000000000003,56.25,46.5,72.9815901444,138.59,56.2509888,46.4715384,72.9642215215,0.2109888,0.0615384,0.21978000000000003,56.04,46.41,72.7624195585,135.96,0.2109888,0.0615384,0.21978000000000003,0.2109888,0.0615384,0.21978000000000003,0.0,0.0,0.0,135.44
2020-08-30 05:00:00,56.2309888,46.5615384,73.0061706954,0.2109888,0.0615384,0.21978000000000003,56.02,46.5,72.8044668959,138.66,56.0209888,46.4615384,72.7806687014,0.2109888,0.0615384,0.21978000000000003,55.81,46.4,72.5790334739,136.02,0.2109888,0.0615384,0.21978000000000003,0.2109888,0.0615384,0.21978000000000003,0.0,0.0,0.0,135.44
2020-08-30 05:30:00,56.32034944,46.39135192,72.966699898,0.21034944,0.061351920000000004,0.219114,56.11,46.33,72.7653832533,138.66,56.11034944,46.29135192,72.7410515243,0.21034944,0.061351920000000004,0.219114,55.9,46.23,72.5398021778,136.02,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,135.44
2020-08-30 06:00:00,56.6493904,46.0110722,72.9806289209,0.2093904,0.0610722,0.218115,56.44,45.95,72.7796406971,138.41,56.4493904,45.9210722,72.7686646059,0.2093904,0.0610722,0.218115,56.24,45.86,72.5677421448,135.85,0.2093904,0.0610722,0.218115,0.2093904,0.0610722,0.218115,0.0,0.0,0.0,135.35
2020-08-30 06:30:00,57.4505792,45.7643356,73.4502788512,0.2205792,0.06433559999999999,0.22977000000000003,57.23,45.7,73.2377150108,138.22,57.2305792,45.6643356,73.2159186336,0.2205792,0.06433559999999999,0.22977000000000003,57.01,45.6,73.0034252621,135.73,0.2205792,0.06433559999999999,0.22977000000000003,0.2205792,0.06433559999999999,0.22977000000000003,0.0,0.0,0.0,135.13
2020-08-30 07:00:00,58.82145824,45.65792532,74.4621386612,0.30145824,0.08792532,0.314019,58.52,45.57,74.1701779693,138.12,58.61145824,45.55792532,74.2349486191,0.30145824,0.08792532,0.314019,58.31,45.47,73.9430659359,135.65,0.30145824,0.08792532,0.314019,0.30145824,0.08792532,0.314019,0.0,0.0,0.0,135.01
2020-08-30 07:30:00,61.88049888,45.13097884,76.5898256474,0.62049888,0.18097884,0.646353,61.26,44.95,75.9821696189,137.64,61.65049888,45.04097884,76.3509907403,0.62049888,0.18097884,0.646353,61.03,44.86,75.7435178745,135.32,0.62049888,0.18097884,0.646353,0.62049888,0.18097884,0.646353,0.0,0.0,0.0,134.54
2020-08-30 08:00:00,63.93833024,44.54659632,77.9263069674,1.42833024,0.41659632,1.487844,62.51,44.13,76.5176907649,137.16,63.69833024,44.46659632,77.6836885302,1.42833024,0.41659632,1.487844,62.27,44.05,76.2755229415,135.0,1.42833024,0.41659632,1.487844,1.42833024,0.41659632,1.487844,0.0,0.0,0.0,134.07
2020-08-30 08:30:00,67.28691072,43.23034896,79.977443229,2.36691072,0.69034896,2.465532,64.92,42.54,77.616093692,136.25,67.03691072,43.12034896,79.7076652105,2.36691072,0.69034896,2.465532,64.67,42.43,77.3467116302,134.47,2.36691072,0.69034896,2.465532,2.36691072,0.69034896,2.465532,0.0,0.0,0.0,133.18
2020-08-30 09:00:00,69.7454112,42.3074116,81.5741347472,3.3854112,0.9874116,3.5264699999999998,66.36,41.32,78.1728341561,135.69,69.4954112,42.2174116,81.313725902,3.3854112,0.9874116,3.5264699999999998,66.11,41.23,77.9130605226,134.21,3.3854112,0.9874116,3.5264699999999998,3.3854112,0.9874116,3.5264699999999998,0.0,0.0,0.0,132.68
2020-08-30 09:30:00,72.8568688,41.1220034,83.6608779237,4.3268688,1.2620034,4.507155,68.53,39.86,79.2791302929,135.1,72.5968688,41.0320034,83.3902312179,4.3268688,1.2620034,4.507155,68.27,39.77,79.009150103,133.81,4.3268688,1.2620034,4.507155,4.3268688,1.2620034,4.507155,0.0,0.0,0.0,132.08
2020-08-30 10:00:00,74.09178304,40.54843672,84.4616364658,5.17178304,1.5084367200000002,5.387274,68.92,39.04,79.2091408866,134.95,73.83178304,40.46843672,84.1951694424,5.17178304,1.5084367200000002,5.387274,68.66,38.96,78.9435063827,133.66,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,131.87
2020-08-30 10:30:00,75.65271136,39.97745748,85.565938566,5.92271136,1.72745748,6.169491,69.73,38.25,79.5319772167,134.8,75.38271136,39.88745748,85.2851829816,5.92271136,1.72745748,6.169491,69.46,38.16,79.2519854641,133.51,5.92271136,1.72745748,6.169491,5.92271136,1.72745748,6.169491,0.0,0.0,0.0,131.67
2020-08-30 11:00:00,78.733392,39.372656,88.02927386,4.6033919999999995,1.3426559999999998,4.7952,74.13,38.03,83.3158916414,134.31,78.493392,38.122656,87.2613860087,4.6033919999999995,1.3426559999999998,4.7952,73.89,36.78,82.537873125,133.14,4.6033919999999995,1.3426559999999998,4.7952,4.6033919999999995,1.3426559999999998,4.7952,0.0,0.0,0.0,131.14
2020-08-30 11:30:00,81.22768928,48.48307604,94.5967555895,3.02768928,0.8830760400000001,3.153843,78.2,47.6,91.5478017213,135.1,81.67768928,27.99307604,86.3415151147,3.02768928,0.8830760400000001,3.153843,78.65,27.11,83.1911930435,133.6,3.02768928,0.8830760400000001,3.153843,3.02768928,0.8830760400000001,3.153843,0.0,0.0,0.0,131.87
2020-08-30 12:00:00,81.00674944,48.75030192,94.5446211697,3.80674944,1.11030192,3.965364,77.2,47.64,90.7160933903,135.1,81.46674944,28.26030192,86.229205777,3.80674944,1.11030192,3.965364,77.66,27.15,82.26905919,133.63,3.80674944,1.11030192,3.965364,3.80674944,1.11030192,3.965364,0.0,0.0,0.0,131.93
2020-08-30 12:30:00,81.73217408,48.39146744,94.9835901661,3.74217408,1.09146744,3.898098,77.99,47.3,91.2125545087,134.84,82.19217408,27.96146744,86.8181843936,3.74217408,1.09146744,3.898098,78.45,26.87,82.924058029,133.41,3.74217408,1.09146744,3.898098,3.74217408,1.09146744,3.898098,0.0,0.0,0.0,131.63
2020-08-30 13:00:00,82.8595168,48.573192399999996,96.0471475071,3.6795168,1.0731924,3.83283,79.18,47.5,92.3348384956,135.06,83.3095168,28.1031924,87.9219256643,3.6795168,1.0731924,3.83283,79.63,27.03,84.0925549618,133.57,3.6795168,1.0731924,3.83283,3.6795168,1.0731924,3.83283,0.0,0.0,0.0,131.86
2020-08-30 13:30:00,82.43231488,48.78734184,95.7877406576,2.80231488,0.81734184,2.919078,79.63,47.97,92.9626688515,135.43,82.90231488,28.20734184,87.5696748089,2.80231488,0.81734184,2.919078,80.1,27.39,84.653541568,133.79,2.80231488,0.81734184,2.919078,2.80231488,0.81734184,2.919078,0.0,0.0,0.0,132.2
2020-08-30 14:00:00,80.60848832,49.97997576,94.8458031028,3.18848832,0.92997576,3.321342,77.42,49.05,91.6501985813,136.08,81.06848832,29.21997576,86.1737012197,3.18848832,0.92997576,3.321342,77.88,28.29,82.8590278726,134.24,3.18848832,0.92997576,3.321342,3.18848832,0.92997576,3.321342,0.0,0.0,0.0,132.86
2020-08-30 14:30:00,79.84593088,49.87922984,94.1451551994,3.18593088,0.92922984,3.318678,76.66,48.95,90.9552532842,136.08,80.30593088,29.05922984,85.4018815565,3.18593088,0.92922984,3.318678,77.12,28.13,82.0901413082,134.24,3.18593088,0.92922984,3.318678,3.18593088,0.92922984,3.318678,0.0,0.0,0.0,132.86
2020-08-30 15:00:00,78.23099552,50.48529036,93.1066764673,3.48099552,1.01529036,3.626037,74.75,49.47,89.637288,136.38,78.69099552,29.59529036,84.0723140363,3.48099552,1.01529036,3.626037,75.21,28.58,80.4571966949,134.41,3.48099552,1.01529036,3.626037,3.48099552,1.01529036,3.626037,0.0,0.0,0.0,133.14
2020-08-30 15:30:00,78.38193536,50.61806448,93.3054995297,2.7019353600000002,0.7880644800000001,2.8145160000000002,75.68,49.83,90.6117613779,136.38,78.84193536,29.73806448,84.2638905482,2.7019353600000002,0.7880644800000001,2.8145160000000002,76.14,28.95,81.4579775099,134.41,2.7019353600000002,0.7880644800000001,2.8145160000000002,2.7019353600000002,0.7880644800000001,2.8145160000000002,0.0,0.0,0.0,133.14
2020-08-30 16:00:00,78.9415952,50.6937986,93.8170382671,3.2015952,0.9337985999999999,3.334995,75.74,49.76,90.6234252277,136.38,79.4015952,29.8237986,84.8178771441,3.2015952,0.9337985999999999,3.334995,76.2,28.89,81.4927732992,134.38,3.2015952,0.9337985999999999,3.334995,3.2015952,0.9337985999999999,3.334995,0.0,0.0,0.0,133.14
2020-08-30 16:30:00,82.32141728,49.91958004,96.2745044877,1.30141728,0.37958004,1.355643,81.02,49.54,94.9655305887,135.97,82.79141728,29.15958004,87.7764198594,1.30141728,0.37958004,1.355643,81.49,28.78,86.422847095,134.13,1.30141728,0.37958004,1.355643,1.30141728,0.37958004,1.355643,0.0,0.0,0.0,132.69
2020-08-30 17:00:00,82.55719072,49.97876396,96.5068214509,2.08719072,0.60876396,2.174157,80.47,49.37,94.4077210825,135.83,83.02719072,29.25876396,88.0317537444,2.08719072,0.60876396,2.174157,80.94,28.65,85.8609695962,134.03,2.08719072,0.60876396,2.174157,2.08719072,0.60876396,2.174157,0.0,0.0,0.0,132.54
2020-08-30 17:30:00,82.9960416,50.2971788,97.0471489355,2.3560416,0.6871788,2.4542100000000002,80.64,49.61,94.6782007645,135.67,83.4560416,29.6471788,88.5656033138,2.3560416,0.6871788,2.4542100000000002,81.1,28.96,86.115571182,133.94,2.3560416,0.6871788,2.4542100000000002,2.3560416,0.6871788,2.4542100000000002,0.0,0.0,0.0,132.4
2020-08-30 18:00:00,84.27748064,50.08759852,98.0380603058,1.87748064,0.54759852,1.955709,82.4,49.54,96.1455750412,135.67,84.75748064,29.43759852,89.724036529,1.87748064,0.54759852,1.955709,82.88,28.89,87.7708750099,133.91,1.87748064,0.54759852,1.955709,1.87748064,0.54759852,1.955709,0.0,0.0,0.0,132.4
2020-08-30 18:30:00,84.94812064,50.12111852,98.6321941455,1.23812064,0.36111852,1.289709,83.71,49.76,97.3828614285,135.79,85.43812064,29.45111852,90.3716816297,1.23812064,0.36111852,1.289709,84.2,29.09,89.0834894916,133.98,1.23812064,0.36111852,1.289709,1.23812064,0.36111852,1.289709,0.0,0.0,0.0,132.53
2020-08-30 19:00:00,84.9116976,50.3746618,98.7299495633,0.7016975999999999,0.20466179999999998,0.730935,84.21,50.17,98.0222066677,136.04,85.3816976,29.6446618,90.3816367317,0.7016975999999999,0.20466179999999998,0.730935,84.68,29.44,89.6516369064,134.16,0.7016975999999999,0.20466179999999998,0.730935,0.7016975999999999,0.20466179999999998,0.730935,0.0,0.0,0.0,132.8
2020-08-30 19:30:00,84.13038912,50.59303016,98.1711621315,0.49038912,0.14303016,0.510822,83.64,50.45,97.6772854864,136.1,84.61038912,29.81303016,89.7091673931,0.49038912,0.14303016,0.510822,84.12,29.67,89.1991216324,134.2,0.49038912,0.14303016,0.510822,0.49038912,0.14303016,0.510822,0.0,0.0,0.0,132.8
2020-08-30 20:00:00,83.11675296,50.67363628,97.3458372836,0.28675296,0.08363628000000001,0.298701,82.83,50.59,97.0574932707,135.99,83.60675296,29.89363628,88.7903070755,0.28675296,0.08363628000000001,0.298701,83.32,29.81,88.4921380689,134.12,0.28675296,0.08363628000000001,0.298701,0.28675296,0.08363628000000001,0.298701,0.0,0.0,0.0,132.7
2020-08-30 20:30:00,85.36249728,50.29489504,99.0774061477,0.22249728,0.06489504,0.231768,85.14,50.23,98.8527819538,135.56,85.84249728,29.64489504,90.8171467356,0.22249728,0.06489504,0.231768,85.62,29.58,90.5856544934,133.85,0.22249728,0.06489504,0.231768,0.22249728,0.06489504,0.231768,0.0,0.0,0.0,132.25
2020-08-30 21:00:00,84.67121856,50.76452208,98.7231074999,0.22121856,0.06452208,0.230436,84.45,50.7,98.5002157358,135.23,85.15121856,30.22452208,90.3562491321,0.22121856,0.06452208,0.230436,84.93,30.16,90.1261920864,133.65,0.22121856,0.06452208,0.230436,0.22121856,0.06452208,0.230436,0.0,0.0,0.0,131.88
2020-08-30 21:30:00,82.64249728,51.43489504,97.3413107804,0.22249728,0.06489504,0.231768,82.42,51.37,97.1181409418,135.67,83.12249728,30.76489504,88.6331107481,0.22249728,0.06489504,0.231768,82.9,30.7,88.401923056,133.95,0.22249728,0.06489504,0.231768,0.22249728,0.06489504,0.231768,0.0,0.0,0.0,132.33
2020-08-30 22:00:00,79.373776,52.245268,95.0250721909,0.223776,0.06526799999999999,0.2331,79.15,52.18,94.8022937486,136.08,79.843776,31.425268,85.8054545749,0.223776,0.06526799999999999,0.2331,79.62,31.36,85.5733252831,134.22,0.223776,0.06526799999999999,0.2331,0.223776,0.06526799999999999,0.2331,0.0,0.0,0.0,132.76
2020-08-30 22:30:00,75.84345632,53.47517476,92.7999147746,0.22345632,0.06517476,0.232767,75.62,53.41,92.5797629075,136.63,76.32345632,32.51517476,82.9608737557,0.22345632,0.06517476,0.232767,76.1,32.45,82.7297558319,134.61,0.22345632,0.06517476,0.232767,0.22345632,0.06517476,0.232767,0.0,0.0,0.0,133.29
2020-08-30 23:00:00,71.593776,54.205268,89.7991082411,0.223776,0.06526799999999999,0.2331,71.37,54.14,89.5813401329,137.3,72.053776,33.005268,79.2533554596,0.223776,0.06526799999999999,0.2331,71.83,32.94,79.0227340706,135.06,0.223776,0.06526799999999999,0.2331,0.223776,0.06526799999999999,0.2331,0.0,0.0,0.0,133.9
2020-08-30 23:30:00,67.14281696,55.35498828,87.0191507474,0.22281696,0.06498828,0.232101,66.92,55.29,86.8059358569,137.87,67.59281696,33.98498828,75.6555902295,0.22281696,0.06498828,0.232101,67.37,33.92,75.4273378822,135.43,0.22281696,0.06498828,0.232101,0.22281696,0.06498828,0.232101,0.0,0.0,0.0,134.45
2020-08-31 00:00:00,63.49345632,56.31517476,84.8694167749,0.22345632,0.06517476,0.232767,63.27,56.25,84.6590538572,138.59,63.94345632,34.75517476,72.7783469086,0.22345632,0.06517476,0.232767,63.72,34.69,72.5509097117,135.91,0.22345632,0.06517476,0.232767,0.22345632,0.06517476,0.232767,0.0,0.0,0.0,135.18
2020-08-31 00:30:00,60.79345632,56.76517476,83.1752931877,0.22345632,0.06517476,0.232767,60.57,56.7,82.9675532965,138.73,61.25345632,35.12517476,70.609941319,0.22345632,0.06517476,0.232767,61.03,35.06,70.3836948448,136.02,0.22345632,0.06517476,0.232767,0.22345632,0.06517476,0.232767,0.0,0.0,0.0,135.29
2020-08-31 01:00:00,58.99249728,57.13489504,82.1249716381,0.22249728,0.06489504,0.231768,58.77,57.07,81.92006958,138.73,59.44249728,35.52489504,69.2490335708,0.22249728,0.06489504,0.231768,59.22,35.46,69.0247781597,136.02,0.22249728,0.06489504,0.231768,0.22249728,0.06489504,0.231768,0.0,0.0,0.0,135.29
2020-08-31 01:30:00,58.9421776,57.0348018,82.0191984635,0.2221776,0.06480179999999999,0.231435,58.72,56.97,81.8145421059,138.43,59.3921776,35.5248018,69.2057967442,0.2221776,0.06480179999999999,0.231435,59.17,35.46,68.9818853033,135.8,0.2221776,0.06480179999999999,0.231435,0.2221776,0.06480179999999999,0.231435,0.0,0.0,0.0,135.0
2020-08-31 02:00:00,58.8821776,56.5948018,81.6705726054,0.2221776,0.06480179999999999,0.231435,58.66,56.53,81.4655540704,138.18,59.3321776,35.1248018,68.9496845551,0.2221776,0.06480179999999999,0.231435,59.11,35.06,68.7255098199,135.62,0.2221776,0.06480179999999999,0.231435,0.2221776,0.06480179999999999,0.231435,0.0,0.0,0.0,134.76
2020-08-31 02:30:00,58.51185792,56.89470856,81.6127770596,0.22185792000000001,0.06470856,0.231102,58.29,56.83,81.4086788985,138.4,58.96185792,35.35470856,68.7492262265,0.22185792000000001,0.06470856,0.231102,58.74,35.29,68.5257010179,135.79,0.22185792000000001,0.06470856,0.231102,0.22185792000000001,0.06470856,0.231102,0.0,0.0,0.0,135.11
2020-08-31 03:00:00,57.23185792,57.16470856,80.8906018381,0.22185792000000001,0.06470856,0.231102,57.01,57.1,80.6879798979,138.4,57.69185792,35.66470856,67.8256729191,0.22185792000000001,0.06470856,0.231102,57.47,35.6,67.6029651717,135.79,0.22185792000000001,0.06470856,0.231102,0.22185792000000001,0.06470856,0.231102,0.0,0.0,0.0,135.11
2020-08-31 03:30:00,56.8223776,57.2365268,80.6523564209,0.022377599999999997,0.0065268,0.02331,56.8,57.23,80.6319595446,138.71,57.2623776,35.6365268,67.4458444292,0.022377599999999997,0.0065268,0.02331,57.24,35.63,67.4233972742,135.99,0.022377599999999997,0.0065268,0.02331,0.022377599999999997,0.0065268,0.02331,0.0,0.0,0.0,135.36
2020-08-31 04:00:00,56.09,57.09,80.0334692488,0.0,0.0,0.0,56.09,57.09,80.0334692488,138.5,56.54,35.52,66.7715658046,0.0,0.0,0.0,56.54,35.52,66.7715658046,135.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.16
2020-08-31 04:30:00,55.89,57.39,80.1080782443,0.0,0.0,0.0,55.89,57.39,80.1080782443,138.84,56.34,35.74,66.719886091,0.0,0.0,0.0,56.34,35.74,66.719886091,136.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.5
2020-08-31 05:00:00,56.12,57.07,80.0402355069,0.0,0.0,0.0,56.12,57.07,80.0402355069,138.71,56.57,35.44,66.7544642702,0.0,0.0,0.0,56.57,35.44,66.7544642702,135.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.36
2020-08-31 05:30:00,57.07031968,56.80009324,80.5187678771,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,57.07,56.8,80.5184755196,138.82,57.51031968,35.12009324,67.3858873866,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,57.51,35.12,67.3855659619,136.08,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,135.49
2020-08-31 06:00:00,58.15095904,56.61027972,81.155762625,0.00095904,0.00027972,0.0009989999999999999,58.15,56.61,81.1548803215,138.94,58.60095904,34.88027972,68.196087232,0.00095904,0.00027972,0.0009989999999999999,58.6,34.88,68.19512006,136.18,0.00095904,0.00027972,0.0009989999999999999,0.00095904,0.00027972,0.0009989999999999999,0.0,0.0,0.0,135.67
2020-08-31 06:30:00,59.04351648,56.08102564,81.432292582,0.00351648,0.00102564,0.003663,59.04,56.08,81.4290365902,138.83,59.49351648,34.39102564,68.7184192755,0.00351648,0.00102564,0.003663,59.49,34.39,68.7148615657,136.14,0.00351648,0.00102564,0.003663,0.00351648,0.00102564,0.003663,0.0,0.0,0.0,135.58
2020-08-31 07:00:00,60.91818176,55.44696968,82.3734867275,0.05818176,0.01696968,0.060606,60.86,55.43,82.3190409322,138.38,61.35818176,33.86696968,70.0842215067,0.05818176,0.01696968,0.060606,61.3,33.85,70.0250847911,135.85,0.05818176,0.01696968,0.060606,0.05818176,0.01696968,0.060606,0.0,0.0,0.0,135.15
2020-08-31 07:30:00,63.98469504,54.82720272,84.2618736883,0.26469504,0.07720272,0.27572399999999997,63.72,54.75,84.010718959,137.84,64.43469504,33.41720272,72.5847047423,0.26469504,0.07720272,0.27572399999999997,64.17,33.34,72.3142067646,135.47,0.26469504,0.07720272,0.27572399999999997,0.26469504,0.07720272,0.27572399999999997,0.0,0.0,0.0,134.61
2020-08-31 08:00:00,67.78350592,53.87727256,86.5873210887,0.57350592,0.16727256000000001,0.597402,67.21,53.71,86.0345756077,137.52,68.24350592,32.55727256,75.6118515631,0.57350592,0.16727256000000001,0.597402,67.67,32.39,75.022270027,135.22,0.57350592,0.16727256000000001,0.597402,0.57350592,0.16727256000000001,0.597402,0.0,0.0,0.0,134.32
2020-08-31 08:30:00,72.20811104,51.84736572,88.8940978472,0.84811104,0.24736572,0.8834489999999999,71.36,51.6,88.0613967638,136.53,72.65811104,30.77736572,78.9078408054,0.84811104,0.24736572,0.8834489999999999,71.81,30.53,78.0304876314,134.57,0.84811104,0.24736572,0.8834489999999999,0.84811104,0.24736572,0.8834489999999999,0.0,0.0,0.0,133.36
2020-08-31 09:00:00,74.86369504,51.21857772,90.7078581971,1.26369504,0.36857772,1.316349,73.6,50.85,89.457713474,136.18,75.33369504,30.31857772,81.2057988283,1.26369504,0.36857772,1.316349,74.07,29.95,79.8959786222,134.33,1.26369504,0.36857772,1.316349,1.26369504,0.36857772,1.316349,0.0,0.0,0.0,133.03
2020-08-31 09:30:00,77.97194624,50.10848432,92.6848671645,1.8119462400000002,0.52848432,1.887444,76.16,49.58,90.87641058049999,135.62,78.43194624,29.35848432,83.7465867517,1.8119462400000002,0.52848432,1.887444,76.62,28.83,81.8644813091,133.99,1.8119462400000002,0.52848432,1.887444,1.8119462400000002,0.52848432,1.887444,0.0,0.0,0.0,132.48
2020-08-31 10:00:00,79.87892864,49.50843752,93.977277181,2.42892864,0.70843752,2.530134,77.45,48.8,91.5420258679,135.62,80.34892864,28.78843752,85.3505973526,2.42892864,0.70843752,2.530134,77.92,28.08,82.8251942346,133.99,2.42892864,0.70843752,2.530134,2.42892864,0.70843752,2.530134,0.0,0.0,0.0,132.48
2020-08-31 10:30:00,80.15093568,48.68610624,93.7790458002,3.38093568,0.98610624,3.521808,76.77,47.7,90.3820939125,135.15,80.60093568,28.08610624,85.3542043265,3.38093568,0.98610624,3.521808,77.22,27.1,81.8372677941,133.71,3.38093568,0.98610624,3.521808,3.38093568,0.98610624,3.521808,0.0,0.0,0.0,132.05
2020-08-31 11:00:00,79.75671904,48.52570972,93.3588706865,4.23671904,1.23570972,4.413249,75.52,47.29,89.104514476,135.41,80.21671904,27.88570972,84.9254662638,4.23671904,1.23570972,4.413249,75.98,26.65,80.5182147095,133.92,4.23671904,1.23570972,4.413249,4.23671904,1.23570972,4.413249,0.0,0.0,0.0,132.28
2020-08-31 11:30:00,79.22564928,48.05748104,92.6618853021,5.06564928,1.47748104,5.276718,74.16,46.58,87.5751220382,135.5,79.68564928,27.36748104,84.2542682578,5.06564928,1.47748104,5.276718,74.62,25.89,78.98377365,133.95,5.06564928,1.47748104,5.276718,5.06564928,1.47748104,5.276718,0.0,0.0,0.0,132.28
2020-08-31 12:00:00,80.30467168,47.27302924,93.1857263059,3.64467168,1.06302924,3.796533,76.66,46.21,89.510444642,135.38,80.77467168,26.65302924,85.0584008354,3.64467168,1.06302924,3.796533,77.13,25.59,81.2642910509,133.8,3.64467168,1.06302924,3.796533,3.64467168,1.06302924,3.796533,0.0,0.0,0.0,132.11
2020-08-31 12:30:00,81.14416256,47.63496408,94.0928526535,3.27416256,0.95496408,3.410586,77.87,46.68,90.7896431318,135.5,81.60416256,27.02496408,85.9627130251,3.27416256,0.95496408,3.410586,78.33,26.07,82.5544293179,133.89,3.27416256,0.95496408,3.410586,3.27416256,0.95496408,3.410586,0.0,0.0,0.0,132.24
2020-08-31 13:00:00,79.15390112,48.11072116,92.6281898401,4.97390112,1.45072116,5.181147,74.18,46.66,87.6346278591,135.5,79.61390112,27.51072116,84.233087503,4.97390112,1.45072116,5.181147,74.64,26.06,79.0585428654,133.89,4.97390112,1.45072116,5.181147,4.97390112,1.45072116,5.181147,0.0,0.0,0.0,132.24
2020-08-31 13:30:00,78.60678784,48.16531312,92.1896115757,5.36678784,1.56531312,5.5904039999999995,73.24,46.6,86.8081655145,135.5,79.06678784,27.51531312,83.7176767202,5.36678784,1.56531312,5.5904039999999995,73.7,25.95,78.1350913483,133.91,5.36678784,1.56531312,5.5904039999999995,5.36678784,1.56531312,5.5904039999999995,0.0,0.0,0.0,132.24
2020-08-31 14:00:00,78.5970784,48.1774812,92.1876913031,4.5170784,1.3174812,4.70529,74.08,46.86,87.6567510235,135.58,79.0570784,27.5474812,83.7190860295,4.5170784,1.3174812,4.70529,74.54,26.23,79.0204055925,133.91,4.5170784,1.3174812,4.70529,4.5170784,1.3174812,4.70529,0.0,0.0,0.0,132.24
2020-08-31 14:30:00,79.85796896,48.12482428,93.2378352301,3.06796896,0.89482428,3.195801,76.79,47.23,90.1519661461,135.7,80.31796896,27.44482428,84.8775265758,3.06796896,0.89482428,3.195801,77.25,26.55,81.6851577706,133.98,3.06796896,0.89482428,3.195801,3.06796896,0.89482428,3.195801,0.0,0.0,0.0,132.4
2020-08-31 15:00:00,79.4997872,48.1678546,92.9535280751,3.0097872,0.8778545999999999,3.135195,76.49,47.29,89.928105729,135.78,79.9797872,27.4678546,84.5650601424,3.0097872,0.8778545999999999,3.135195,76.97,26.59,81.4334636375,134.0,3.0097872,0.8778545999999999,3.135195,3.0097872,0.8778545999999999,3.135195,0.0,0.0,0.0,132.4
2020-08-31 15:30:00,79.51454272,48.70757496,93.2469321879,2.73454272,0.79757496,2.8484819999999997,76.78,47.91,90.5015828591,135.87,79.98454272,27.98757496,84.7397865602,2.73454272,0.79757496,2.8484819999999997,77.25,27.19,81.8954125699,134.07,2.73454272,0.79757496,2.8484819999999997,2.73454272,0.79757496,2.8484819999999997,0.0,0.0,0.0,132.5
2020-08-31 16:00:00,79.71622144,48.81139792,93.4731433492,2.33622144,0.68139792,2.433564,77.38,48.13,91.1271710304,135.87,80.18622144,28.10139792,84.9677507875,2.33622144,0.68139792,2.433564,77.85,27.42,82.5377422759,134.05,2.33622144,0.68139792,2.433564,2.33622144,0.68139792,2.433564,0.0,0.0,0.0,132.5
2020-08-31 16:30:00,81.54401376,48.498670680000004,94.8764841139,2.22401376,0.64867068,2.316681,79.32,47.85,92.6352249417,135.64,82.01401376,27.83867068,86.6099880975,2.22401376,0.64867068,2.316681,79.79,27.19,84.2955526704,133.91,2.22401376,0.64867068,2.316681,2.22401376,0.64867068,2.316681,0.0,0.0,0.0,132.34
2020-08-31 17:00:00,84.06978784,47.82118812,96.7191566375,2.36978784,0.69118812,2.468529,81.7,47.13,94.3192816979,134.94,84.54978784,27.36118812,88.8667611603,2.36978784,0.69118812,2.468529,82.18,26.67,86.399313076,133.45,2.36978784,0.69118812,2.468529,2.36978784,0.69118812,2.468529,0.0,0.0,0.0,131.63
2020-08-31 17:30:00,86.63786976,47.46062868,98.7857871925,2.36786976,0.69062868,2.466531,84.27,46.77,96.3787621834,134.71,87.09786976,27.04062868,91.1988734368,2.36786976,0.69062868,2.466531,84.73,26.35,88.7327188809,133.3,2.36786976,0.69062868,2.466531,2.36786976,0.69062868,2.466531,0.0,0.0,0.0,131.4
2020-08-31 18:00:00,89.99407424,38.38118832,97.8368489638,1.6840742400000002,0.49118832,1.754244,88.31,37.89,96.0953078979,135.26,89.81407424,35.29118832,96.4988906912,1.6840742400000002,0.49118832,1.754244,88.13,34.8,94.751975705,133.65,1.6840742400000002,0.49118832,1.754244,1.6840742400000002,0.49118832,1.754244,0.0,0.0,0.0,131.95
2020-08-31 18:30:00,90.8617472,36.8667596,98.0561832198,1.0517472,0.30675959999999997,1.09557,89.81,36.56,96.9663328171,135.26,90.5317472,36.7667596,97.7128029614,1.0517472,0.30675959999999997,1.09557,89.48,36.46,96.622988983,133.65,1.0517472,0.30675959999999997,1.09557,1.0517472,0.30675959999999997,1.09557,0.0,0.0,0.0,131.95
2020-08-31 19:00:00,89.99837088,37.34827484,97.4402401197,0.74837088,0.21827484,0.7795529999999999,89.25,37.13,96.6653991871,135.4,89.67837088,37.23827484,97.102519621,0.74837088,0.21827484,0.7795529999999999,88.93,37.02,96.3276974707,133.75,0.74837088,0.21827484,0.7795529999999999,0.74837088,0.21827484,0.7795529999999999,0.0,0.0,0.0,132.11
2020-08-31 19:30:00,88.51116832,37.76909076,96.2326926476,0.51116832,0.14909076000000002,0.532467,88.0,37.62,95.7040458915,135.4,88.19116832,37.65909076,95.8951994967,0.51116832,0.14909076000000002,0.532467,87.68,37.51,95.36656909,133.75,0.51116832,0.14909076000000002,0.532467,0.51116832,0.14909076000000002,0.532467,0.0,0.0,0.0,132.11
2020-08-31 20:00:00,87.1532864,38.2413752,95.1740411431,0.31328639999999996,0.09137519999999999,0.32634,86.84,38.15,94.8504512377,135.5,86.8232864,38.1413752,94.8316801678,0.31328639999999996,0.09137519999999999,0.32634,86.51,38.05,94.5081086468,133.82,0.31328639999999996,0.09137519999999999,0.32634,0.31328639999999996,0.09137519999999999,0.32634,0.0,0.0,0.0,132.22
2020-08-31 20:30:00,90.43848128,37.64955704,97.9622786665,0.23848128000000002,0.06955704,0.248418,90.2,37.58,97.7153846638,135.18,90.09848128,37.53955704,97.6061200526,0.23848128000000002,0.06955704,0.248418,89.86,37.47,97.3592342821,133.62,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,131.88
2020-08-31 21:00:00,89.70848128,38.68955704,97.6959233413,0.23848128000000002,0.06955704,0.248418,89.47,38.62,97.4493986641,135.82,89.39848128,38.58955704,97.3716712792,0.23848128000000002,0.06955704,0.248418,89.16,38.52,97.1251563705,134.05,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,132.51
2020-08-31 21:30:00,86.75290688,39.94209784,95.5062198602,0.21290688,0.06209784,0.221778,86.54,39.88,95.2868616337,136.47,86.43290688,39.84209784,95.1737366715,0.21290688,0.06209784,0.221778,86.22,39.78,94.9543932633,134.47,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,133.09
2020-08-31 22:00:00,82.49194784,40.89181812,92.0709631078,0.21194784,0.061818120000000004,0.220779,82.28,40.83,91.8536188726,136.83,82.18194784,40.78181812,91.7443689822,0.21194784,0.061818120000000004,0.220779,81.97,40.72,91.5270413594,134.75,0.21194784,0.061818120000000004,0.220779,0.21194784,0.061818120000000004,0.220779,0.0,0.0,0.0,133.48
2020-08-31 22:30:00,78.04226752,41.94191136,88.5986424738,0.21226752000000002,0.06191136,0.221112,77.83,41.88,88.3823698483,136.92,77.75226752,41.83191136,88.2911315622,0.21226752000000002,0.06191136,0.221112,77.54,41.77,88.0748800737,134.82,0.21226752000000002,0.06191136,0.221112,0.21226752000000002,0.06191136,0.221112,0.0,0.0,0.0,133.48
2020-08-31 23:00:00,73.26226752,42.77191136,84.833933326,0.21226752000000002,0.06191136,0.221112,73.05,42.71,84.6194221205,137.59,72.99226752,42.66191136,84.545312103,0.21226752000000002,0.06191136,0.221112,72.78,42.6,84.3308271037,135.26,0.21226752000000002,0.06191136,0.221112,0.21226752000000002,0.06191136,0.221112,0.0,0.0,0.0,134.19
2020-08-31 23:30:00,68.15322656,43.81219108,81.0208021299,0.21322656,0.06219108,0.222111,67.94,43.75,80.8078343974,138.51,67.90322656,43.71219108,80.7564475833,0.21322656,0.06219108,0.222111,67.69,43.65,80.5435199132,135.85,0.21322656,0.06219108,0.222111,0.21322656,0.06219108,0.222111,0.0,0.0,0.0,135.07
2020-09-01 00:00:00,64.12130848,46.71163164,79.3317006729,0.21130848,0.06163164,0.220113,63.91,46.65,79.1246522899,139.11,63.99130848,43.02163164,77.1086788238,0.21130848,0.06163164,0.220113,63.78,42.96,76.8989596809,136.26,0.21130848,0.06163164,0.220113,0.21130848,0.06163164,0.220113,0.0,0.0,0.0,135.76
2020-09-01 00:30:00,60.79066912,56.08144516,82.7081250138,0.21066912000000002,0.06144516,0.219447,60.58,56.02,82.5116767494,138.01,61.22066912,34.70144516,70.3715896061,0.21066912000000002,0.06144516,0.219447,61.01,34.64,70.1580337524,135.51,0.21066912000000002,0.06144516,0.219447,0.21066912000000002,0.06144516,0.219447,0.0,0.0,0.0,134.6
2020-09-01 01:00:00,59.22162816,56.05172488,81.5413827694,0.21162816,0.06172488,0.220446,59.01,55.99,81.3453145547,138.01,59.67162816,34.64172488,68.9982051211,0.21162816,0.06172488,0.220446,59.46,34.58,68.7842133051,135.51,0.21162816,0.06172488,0.220446,0.21162816,0.06172488,0.220446,0.0,0.0,0.0,134.6
2020-09-01 01:30:00,59.29194784,56.31181812,81.7713638057,0.21194784,0.061818120000000004,0.220779,59.08,56.25,81.57517330659999,138.07,59.73194784,34.88181812,69.1711415846,0.21194784,0.061818120000000004,0.220779,59.52,34.82,68.9569633902,135.55,0.21194784,0.061818120000000004,0.220779,0.21194784,0.061818120000000004,0.220779,0.0,0.0,0.0,134.6
2020-09-01 02:00:00,59.82066912,56.19144516,82.073083061,0.21066912000000002,0.06144516,0.219447,59.61,56.13,81.8775243886,138.28,60.26066912,34.68144516,69.5280582296,0.21066912000000002,0.06144516,0.219447,60.05,34.62,69.3148389596,135.68,0.21066912000000002,0.06144516,0.219447,0.21066912000000002,0.06144516,0.219447,0.0,0.0,0.0,134.89
2020-09-01 02:30:00,59.1209888,56.2415384,81.5990316014,0.2109888,0.0615384,0.21978000000000003,58.91,56.18,81.4038113358,138.41,59.5609888,34.7115384,68.9376695641,0.2109888,0.0615384,0.21978000000000003,59.35,34.65,68.7244134206,135.77,0.2109888,0.0615384,0.21978000000000003,0.2109888,0.0615384,0.21978000000000003,0.0,0.0,0.0,135.02
2020-09-01 03:00:00,57.98971008,56.54116544,80.9920358089,0.20971008,0.06116544,0.218448,57.78,56.48,80.7992499965,138.57,58.43971008,34.97116544,68.1042005053,0.20971008,0.06116544,0.218448,58.23,34.91,67.8928641317,135.85,0.20971008,0.06116544,0.218448,0.20971008,0.06116544,0.218448,0.0,0.0,0.0,135.14
2020-09-01 03:30:00,57.35971008,56.40116544,80.4439419935,0.20971008,0.06116544,0.218448,57.15,56.34,80.2515925076,138.57,57.79971008,34.83116544,67.4834540554,0.20971008,0.06116544,0.218448,57.59,34.77,67.2722899863,135.85,0.20971008,0.06116544,0.218448,0.20971008,0.06116544,0.218448,0.0,0.0,0.0,135.14
2020-09-01 04:00:00,57.13034944,56.55135192,80.386144522,0.21034944,0.061351920000000004,0.219114,56.92,56.49,80.1935564743,138.7,57.57034944,34.95135192,67.3494033803,0.21034944,0.061351920000000004,0.219114,57.36,34.89,67.1377814647,135.95,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,135.28
2020-09-01 04:30:00,57.37066912,56.48144516,80.5080575013,0.21066912000000002,0.06144516,0.219447,57.16,56.42,80.3148927659,138.56,57.82066912,34.91144516,67.5428662454,0.21066912000000002,0.06144516,0.219447,57.61,34.85,67.3307849353,135.89,0.21066912000000002,0.06144516,0.219447,0.21066912000000002,0.06144516,0.219447,0.0,0.0,0.0,135.16
2020-09-01 05:00:00,57.67034944,56.30135192,80.5959765283,0.21034944,0.061351920000000004,0.219114,57.46,56.24,80.4026691099,138.68,58.11034944,34.68135192,67.6728075599,0.21034944,0.061351920000000004,0.219114,57.9,34.62,67.4607619287,135.97,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,135.31
2020-09-01 05:30:00,59.58034944,55.44135192,81.3852661242,0.21034944,0.061351920000000004,0.219114,59.37,55.38,81.1895393508,138.22,60.03034944,33.94135192,68.9612806149,0.21034944,0.061351920000000004,0.219114,59.82,33.88,68.7479948799,135.66,0.21034944,0.061351920000000004,0.219114,0.21034944,0.061351920000000004,0.219114,0.0,0.0,0.0,134.83
2020-09-01 06:00:00,62.26843136,54.41079248,82.6915466196,0.20843136,0.06079248,0.217116,62.06,54.35,82.4946428564,137.67,62.70843136,33.04079248,70.8804721439,0.20843136,0.06079248,0.217116,62.5,32.98,70.6677465326,135.33,0.20843136,0.06079248,0.217116,0.20843136,0.06079248,0.217116,0.0,0.0,0.0,134.3
2020-09-01 06:30:00,68.4809888,51.3115384,85.5717231333,0.2109888,0.0615384,0.21978000000000003,68.27,51.25,85.3660084577,136.34,68.9409888,30.3615384,75.3304915073,0.2109888,0.0615384,0.21978000000000003,68.73,30.3,75.1126014727,134.48,0.2109888,0.0615384,0.21978000000000003,0.2109888,0.0615384,0.21978000000000003,0.0,0.0,0.0,132.99
2020-09-01 07:00:00,74.3100896,49.4804428,89.2765570351,0.31008959999999997,0.09044279999999999,0.32301,74.0,49.39,88.9683769662,135.53,74.7700896,28.7804428,80.1179142674,0.31008959999999997,0.09044279999999999,0.32301,74.46,28.69,79.7960381222,133.93,0.31008959999999997,0.09044279999999999,0.32301,0.31008959999999997,0.09044279999999999,0.32301,0.0,0.0,0.0,132.22
2020-09-01 07:30:00,81.93495456,43.04144508,92.5521624454,0.48495456000000003,0.14144508,0.505161,81.45,42.9,92.057115423,134.58,82.12495456,29.81144508,87.3683605159,0.48495456000000003,0.14144508,0.505161,81.64,29.67,86.8642532921,133.29,0.48495456000000003,0.14144508,0.505161,0.48495456000000003,0.14144508,0.505161,0.0,0.0,0.0,131.26
2020-09-01 08:00:00,88.3140752,34.9611886,94.9824225147,0.7240751999999999,0.2111886,0.7542449999999999,87.59,34.75,94.2314735107,134.78,88.0540752,33.2411886,94.1195876471,0.7240751999999999,0.2111886,0.7542449999999999,87.33,33.03,93.3676057313,133.41,0.7240751999999999,0.2111886,0.7542449999999999,0.7240751999999999,0.2111886,0.7542449999999999,0.0,0.0,0.0,131.46
2020-09-01 08:30:00,93.27856032,42.23624676,102.3952652994,1.11856032,0.32624676,1.165167,92.16,41.91,101.2418574504,135.46,93.68856032,22.10624676,96.2612719667,1.11856032,0.32624676,1.165167,92.57,21.78,95.0977039681,133.88,1.11856032,0.32624676,1.165167,1.11856032,0.32624676,1.165167,0.0,0.0,0.0,132.31
2020-09-01 09:00:00,94.15938816,41.50440488,102.9009523916,2.44938816,0.71440488,2.551446,91.71,40.79,100.3720488981,134.89,94.55938816,21.51440488,96.9760151096,2.44938816,0.71440488,2.551446,92.11,20.8,94.429296831,133.51,2.44938816,0.71440488,2.551446,2.44938816,0.71440488,2.551446,0.0,0.0,0.0,131.79
2020-09-01 09:30:00,93.854112,41.162866,102.484027422,3.884112,1.132866,4.04595,89.97,40.03,98.4733557872,134.89,94.254112,21.182866,96.6051315453,3.884112,1.132866,4.04595,90.37,20.05,92.5674856524,133.62,3.884112,1.132866,4.04595,3.884112,1.132866,4.04595,0.0,0.0,0.0,131.79
2020-09-01 10:00:00,93.19280256,40.89123408,101.769305164,4.63280256,1.35123408,4.825836,88.56,39.54,96.986005176,134.89,93.60280256,20.95123408,95.9189181369,4.63280256,1.35123408,4.825836,88.97,19.6,91.1033528472,133.62,4.63280256,1.35123408,4.825836,4.63280256,1.35123408,4.825836,0.0,0.0,0.0,131.79
2020-09-01 10:30:00,92.82814656,40.71237608,101.3635159209,5.28814656,1.54237608,5.5084859999999995,87.54,39.17,95.9038085792,134.83,93.22814656,20.79237608,95.5186380455,5.28814656,1.54237608,5.5084859999999995,87.94,19.25,90.0222533599,133.58,5.28814656,1.54237608,5.5084859999999995,5.28814656,1.54237608,5.5084859999999995,0.0,0.0,0.0,131.66
2020-09-01 11:00:00,92.25418016,40.15913588,100.6160521568,5.65418016,1.64913588,5.889771,86.6,38.51,94.7764744016,134.54,92.65418016,20.32913588,94.8581618352,5.65418016,1.64913588,5.889771,87.0,18.68,88.9828208139,133.34,5.65418016,1.64913588,5.889771,5.65418016,1.64913588,5.889771,0.0,0.0,0.0,131.31
2020-09-01 11:30:00,93.8310944,36.2728192,100.5981694119,4.5010943999999995,1.3128191999999999,4.68864,89.33,34.96,95.9273188409,134.8,94.0110944,22.7228192,96.7182112256,4.5010943999999995,1.3128191999999999,4.68864,89.51,21.41,92.0349292388,133.44,4.5010943999999995,1.3128191999999999,4.68864,4.5010943999999995,1.3128191999999999,4.68864,0.0,0.0,0.0,131.5
2020-09-01 12:00:00,96.64849792,28.76372856,100.8379106828,3.57849792,1.04372856,3.727602,93.07,27.72,97.1103665939,135.77,96.32849792,28.703728560000002,100.5140962491,3.57849792,1.04372856,3.727602,92.75,27.66,96.7865595008,134.07,3.57849792,1.04372856,3.727602,3.57849792,1.04372856,3.727602,0.0,0.0,0.0,132.49
2020-09-01 12:30:00,96.54616064,28.98221352,100.802429707,3.19616064,0.93221352,3.329334,93.35,28.05,97.4732014453,135.66,96.23616064,28.91221352,100.4853954829,3.19616064,0.93221352,3.329334,93.04,27.98,97.156173247,133.96,3.19616064,0.93221352,3.329334,3.19616064,0.93221352,3.329334,0.0,0.0,0.0,132.35
2020-09-01 13:00:00,95.8150416,29.7185538,100.3180673497,3.3550416,0.9785537999999999,3.494835,92.46,28.74,96.823753284,135.97,95.5050416,29.6485538,100.0012485595,3.3550416,0.9785537999999999,3.494835,92.15,28.67,96.5069500088,134.15,3.3550416,0.9785537999999999,3.494835,3.3550416,0.9785537999999999,3.494835,0.0,0.0,0.0,132.66
2020-09-01 13:30:00,95.92120352,29.78743436,100.4398752014,5.27120352,1.53743436,5.490837,90.65,28.25,94.9499078462,135.97,95.61120352,29.70743436,100.1200973571,5.27120352,1.53743436,5.490837,90.34,28.17,94.630145831,134.15,5.27120352,1.53743436,5.490837,5.27120352,1.53743436,5.490837,0.0,0.0,0.0,132.66
2020-09-01 14:00:00,96.5714944,29.6462692,101.0195763609,4.1014944,1.1962692,4.27239,92.47,28.45,96.7476273611,135.97,96.2614944,29.5762692,100.7026861802,4.1014944,1.1962692,4.27239,92.16,28.38,96.4307523563,134.15,4.1014944,1.1962692,4.27239,4.1014944,1.1962692,4.27239,0.0,0.0,0.0,132.66
2020-09-01 14:30:00,95.69121536,29.65785448,100.1818198549,3.42121536,0.99785448,3.563766,92.27,28.66,96.6185722312,136.15,95.37121536,29.57785448,99.8524821669,3.42121536,0.99785448,3.563766,91.95,28.58,96.2892460247,134.22,3.42121536,0.99785448,3.563766,3.42121536,0.99785448,3.563766,0.0,0.0,0.0,132.83
2020-09-01 15:00:00,93.71105536,29.74447448,98.3183383646,3.58105536,1.04447448,3.730266,90.13,28.7,94.5891478976,136.25,93.40105536,29.67447448,98.00169171,3.58105536,1.04447448,3.730266,89.82,28.63,94.2725267509,134.29,3.58105536,1.04447448,3.730266,3.58105536,1.04447448,3.730266,0.0,0.0,0.0,132.92
2020-09-01 15:30:00,91.26376128,31.16484704,96.4381761234,4.95376128,1.44484704,5.160168,86.31,29.72,91.2835938162,136.56,90.98376128,31.09484704,96.1505815328,4.95376128,1.44484704,5.160168,86.03,29.65,90.9960625522,134.5,4.95376128,1.44484704,5.160168,4.95376128,1.44484704,5.160168,0.0,0.0,0.0,133.26
2020-09-01 16:00:00,91.21305248,31.25172364,96.4183134741,4.46305248,1.30172364,4.649013,86.75,29.95,91.7745335047,136.56,90.91305248,31.18172364,96.1118254971,4.46305248,1.30172364,4.649013,86.45,29.88,91.4681195827,134.5,4.46305248,1.30172364,4.649013,4.46305248,1.30172364,4.649013,0.0,0.0,0.0,133.34
2020-09-01 16:30:00,92.62939712,32.39482416,98.1306773806,3.47939712,1.01482416,3.624372,89.15,31.38,94.5115172876,137.05,92.33939712,32.33482416,97.8371356589,3.47939712,1.01482416,3.624372,88.86,31.32,94.2180555945,134.81,3.47939712,1.01482416,3.624372,3.47939712,1.01482416,3.624372,0.0,0.0,0.0,133.77
2020-09-01 17:00:00,95.72127584,32.28037212,101.0177463253,2.88127584,0.8403721200000001,3.001329,92.84,31.44,98.0190756945,136.86,95.41127584,32.20037212,100.6984385285,2.88127584,0.8403721200000001,3.001329,92.53,31.36,97.6997978504,134.67,2.88127584,0.8403721200000001,3.001329,2.88127584,0.8403721200000001,3.001329,0.0,0.0,0.0,133.57
2020-09-01 17:30:00,97.57399296,32.46783128,102.8340613327,3.04399296,0.88783128,3.170826,94.53,31.58,99.6655271395,136.76,97.26399296,32.39783128,102.5178218563,3.04399296,0.88783128,3.170826,94.22,31.51,99.3493256142,134.6,3.04399296,0.88783128,3.170826,3.04399296,0.88783128,3.170826,0.0,0.0,0.0,133.43
2020-09-01 18:00:00,99.7968416,32.6240788,104.9940003566,1.5568415999999998,0.4540788,1.6217100000000002,98.24,32.17,103.3731420631,136.76,99.4468416,32.5440788,104.6364724614,1.5568415999999998,0.4540788,1.6217100000000002,97.89,32.09,103.0156308528,134.57,1.5568415999999998,0.4540788,1.6217100000000002,1.5568415999999998,0.4540788,1.6217100000000002,0.0,0.0,0.0,133.43
2020-09-01 18:30:00,99.02619264,33.28013952,104.4689165027,1.16619264,0.34013952000000003,1.214784,97.86,32.94,103.255136434,137.07,98.71619264,33.22013952,104.1559617068,1.16619264,0.34013952000000003,1.214784,97.55,32.88,102.9422017445,134.79,1.16619264,0.34013952000000003,1.214784,1.16619264,0.34013952000000003,1.214784,0.0,0.0,0.0,133.75
2020-09-01 19:00:00,97.99479456,33.42806508,103.5394383597,0.64479456,0.18806508,0.671661,97.35,33.24,102.868460181,137.07,97.66479456,33.35806508,103.2045183232,0.64479456,0.18806508,0.671661,97.02,33.17,102.5335520696,134.79,0.64479456,0.18806508,0.671661,0.64479456,0.18806508,0.671661,0.0,0.0,0.0,133.75
2020-09-01 19:30:00,96.99556416,34.30037288,102.8817527379,0.27556416,0.08037288000000001,0.28704599999999997,96.72,34.22,102.5951597299,137.36,96.67556416,34.23037288,102.5567312913,0.27556416,0.08037288000000001,0.28704599999999997,96.4,34.15,102.2701447149,135.02,0.27556416,0.08037288000000001,0.28704599999999997,0.27556416,0.08037288000000001,0.28704599999999997,0.0,0.0,0.0,134.07
2020-09-01 20:00:00,96.9863536,34.2635198,102.8607873473,0.046353599999999995,0.0135198,0.048284999999999995,96.94,34.25,102.812577538,137.47,96.6563536,34.1735198,102.5196573676,0.046353599999999995,0.0135198,0.048284999999999995,96.61,34.16,102.4714482185,135.08,0.046353599999999995,0.0135198,0.048284999999999995,0.046353599999999995,0.0135198,0.048284999999999995,0.0,0.0,0.0,134.28
2020-09-01 20:30:00,99.01589408,34.31755244,104.7942826968,0.02589408,0.0075524400000000005,0.026973,98.99,34.31,104.7673431943,136.57,98.68589408,34.23755244,104.4562860121,0.02589408,0.0075524400000000005,0.026973,98.66,34.23,104.4293469289,134.51,0.02589408,0.0075524400000000005,0.026973,0.02589408,0.0075524400000000005,0.026973,0.0,0.0,0.0,133.35
2020-09-01 21:00:00,96.66365632,35.27689976,102.8995729332,0.02365632,0.0068997600000000004,0.024641999999999997,96.64,35.27,102.8749848117,137.15,96.32365632,35.17689976,102.5458972538,0.02365632,0.0068997600000000004,0.024641999999999997,96.3,35.17,102.5213094922,134.89,0.02365632,0.0068997600000000004,0.024641999999999997,0.02365632,0.0068997600000000004,0.024641999999999997,0.0,0.0,0.0,133.87
2020-09-01 21:30:00,92.79063936,36.80018648,99.8216232978,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,92.79,36.8,99.8209602238,138.26,92.48063936,36.72018648,99.5039735466,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,92.48,36.72,99.5033104977,135.63,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0,0.0,0.0,134.96
2020-09-01 22:00:00,87.32031968,38.68009324,95.5038629694,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,87.32,38.68,95.5035329189,138.55,87.03031968,38.61009324,95.2103767643,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,87.03,38.61,95.2100467388,135.84,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,135.23
2020-09-01 22:30:00,81.82063936,40.03018648,91.0880500115,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,81.82,40.03,91.0873937491,138.02,81.53063936,39.94018648,90.7880149056,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,81.53,39.94,90.7873587015,135.53,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0,0.0,0.0,134.72
2020-09-01 23:00:00,76.39127872,40.88037296,86.641978035,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,76.39,40.88,86.640674628,138.54,76.13127872,40.79037296,86.3702849698,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,76.13,40.79,86.3689817006,135.84,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0,0.0,0.0,135.22
2020-09-01 23:30:00,70.9715984,50.5004662,87.1049072433,0.0015983999999999998,0.0004662,0.001665,70.97,50.5,87.103334609,139.1,71.2515984,33.1704662,78.5943388704,0.0015983999999999998,0.0004662,0.001665,71.25,33.17,78.5926930446,136.24,0.0015983999999999998,0.0004662,0.001665,0.0015983999999999998,0.0004662,0.001665,0.0,0.0,0.0,135.8
2020-09-02 00:00:00,66.91095904,53.17027972,85.4643497907,0.00095904,0.00027972,0.0009989999999999999,66.91,53.17,85.4634249255,138.66,67.31095904,32.14027972,74.5906347162,0.00095904,0.00027972,0.0009989999999999999,67.31,32.14,74.5896487457,135.97,0.00095904,0.00027972,0.0009989999999999999,0.00095904,0.00027972,0.0009989999999999999,0.0,0.0,0.0,135.37
2020-09-02 00:30:00,63.77095904,53.88027972,83.4854463939,0.00095904,0.00027972,0.0009989999999999999,63.77,53.88,83.4845332981,138.66,64.18095904,32.86027972,72.1040462566,0.00095904,0.00027972,0.0009989999999999999,64.18,32.86,72.1030651221,135.97,0.00095904,0.00027972,0.0009989999999999999,0.00095904,0.00027972,0.0009989999999999999,0.0,0.0,0.0,135.37
