Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-02 01:00:00,62.08127872,54.01037296,82.2873353244,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,62.08,54.01,82.286125805,138.88,62.48127872,32.92037296,70.6233753534,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,62.48,32.92,70.6220702047,136.11,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0,0.0,0.0,135.57
2020-09-02 01:30:00,62.36095904,53.65027972,82.2632465104,0.00095904,0.00027972,0.0009989999999999999,62.36,53.65,82.2623370687,138.48,62.76095904,32.65027972,70.7458744056,0.00095904,0.00027972,0.0009989999999999999,62.76,32.65,70.7448945154,135.84,0.00095904,0.00027972,0.0009989999999999999,0.00095904,0.00027972,0.0009989999999999999,0.0,0.0,0.0,135.18
2020-09-02 02:00:00,62.31031968,53.74009324,82.2834950647,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,62.31,53.74,82.2831920868,138.69,62.71031968,32.66009324,70.7054869498,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,62.71,32.66,70.7051603492,135.98,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,135.49
2020-09-02 02:30:00,61.59,54.33,82.1284177371,0.0,0.0,0.0,61.59,54.33,82.1284177371,139.27,61.99,33.1,70.2735376938,0.0,0.0,0.0,61.99,33.1,70.2735376938,136.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.06
2020-09-02 03:00:00,60.57,49.49,78.2175491818,0.0,0.0,0.0,60.57,49.49,78.2175491818,139.04,60.69,37.84,71.5202188196,0.0,0.0,0.0,60.69,37.84,71.5202188196,136.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.78
2020-09-02 03:30:00,60.38,43.88,74.640463557,0.0,0.0,0.0,60.38,43.88,74.640463557,138.57,60.17,43.77,74.4059258393,0.0,0.0,0.0,60.17,43.77,74.4059258393,135.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.28
2020-09-02 04:00:00,59.91,44.2,74.4503062452,0.0,0.0,0.0,59.91,44.2,74.4503062452,138.71,59.69,44.1,74.2139212008,0.0,0.0,0.0,59.69,44.1,74.2139212008,136.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.4
2020-09-02 04:30:00,59.56031968,44.11009324,74.1156664007,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,59.56,44.11,74.1153540098,138.21,59.35031968,44.00009324,73.8814499807,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,59.35,44.0,73.8811376469,135.67,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,134.92
2020-09-02 05:00:00,60.06063936,44.16018648,74.5479877011,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,60.06,44.16,74.5473621264,138.01,59.84063936,44.04018648,74.2996644959,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,59.84,44.04,74.2990390247,135.53,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0,0.0,0.0,134.69
2020-09-02 05:30:00,61.86127872,43.58037296,75.6707784565,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,61.86,43.58,75.6695183016,136.94,61.63127872,43.48037296,75.4251771586,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,61.63,43.48,75.4239172942,134.84,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0,0.0,0.0,133.61
2020-09-02 06:00:00,64.60031968,42.45009324,77.2994936519,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,64.6,42.45,77.2991752867,136.94,64.36031968,42.35009324,77.0440208371,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,64.36,42.35,77.043702533,134.89,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,133.61
2020-09-02 06:30:00,70.35767232,40.46223776,81.1627669491,0.00767232,0.00223776,0.007991999999999999,70.35,40.46,81.1550004621,137.28,70.11767232,40.36223776,80.9048713525,0.00767232,0.00223776,0.007991999999999999,70.11,40.36,80.8971056343,135.12,0.00767232,0.00223776,0.007991999999999999,0.00767232,0.00223776,0.007991999999999999,0.0,0.0,0.0,133.9
2020-09-02 07:00:00,76.3770928,38.2712354,85.429197372,0.1070928,0.0312354,0.111555,76.27,38.24,85.3194614376,136.16,76.0970928,38.1812354,85.1385592389,0.1070928,0.0312354,0.111555,75.99,38.15,85.028833933,134.37,0.1070928,0.0312354,0.111555,0.1070928,0.0312354,0.111555,0.0,0.0,0.0,132.8
2020-09-02 07:30:00,83.19889056,36.08009308,90.6853268565,0.54889056,0.16009308,0.571761,82.65,35.92,90.118083091,135.56,82.89889056,36.01009308,90.3822596515,0.54889056,0.16009308,0.571761,82.35,35.85,89.8150599844,133.96,0.54889056,0.16009308,0.571761,0.54889056,0.16009308,0.571761,0.0,0.0,0.0,132.26
2020-09-02 08:00:00,88.63135744,36.77039592,95.9561334036,1.20135744,0.35039592,1.251414,87.43,36.42,94.7123080703,134.73,88.56135744,30.24039592,93.5820259292,1.20135744,0.35039592,1.251414,87.36,29.89,92.3319105185,133.38,1.20135744,0.35039592,1.251414,1.20135744,0.35039592,1.251414,0.0,0.0,0.0,131.5
2020-09-02 08:30:00,91.96713088,42.16957984,101.1742389454,1.98713088,0.57957984,2.069928,89.98,41.59,99.126830374,135.39,92.36713088,22.05957984,94.9647931063,1.98713088,0.57957984,2.069928,90.38,21.48,92.897442376,133.88,1.98713088,0.57957984,2.069928,1.98713088,0.57957984,2.069928,0.0,0.0,0.0,132.19
2020-09-02 09:00:00,94.00533312,40.96072216,102.541617965,1.54533312,0.45072216,1.609722,92.46,40.51,100.9450925008,134.97,94.41533312,20.95072216,96.7118807964,1.54533312,0.45072216,1.609722,92.87,20.5,95.1056617663,133.66,1.54533312,0.45072216,1.609722,1.54533312,0.45072216,1.609722,0.0,0.0,0.0,131.81
2020-09-02 09:30:00,95.12371456,40.59275008,103.4228815628,1.72371456,0.50275008,1.7955359999999998,93.4,40.09,101.6403861661,134.49,95.54371456,20.74275008,97.7694383374,1.72371456,0.50275008,1.7955359999999998,93.82,20.24,95.9783829828,133.37,1.72371456,0.50275008,1.7955359999999998,1.72371456,0.50275008,1.7955359999999998,0.0,0.0,0.0,131.35
2020-09-02 10:00:00,94.76619072,40.11013896,102.9050734948,3.08619072,0.90013896,3.214782,91.68,39.21,99.7128201386,134.39,95.16619072,20.25013896,97.2968241211,3.08619072,0.90013896,3.214782,92.08,19.35,94.0911733374,133.26,3.08619072,0.90013896,3.214782,3.08619072,0.90013896,3.214782,0.0,0.0,0.0,131.24
2020-09-02 10:30:00,94.5344416,37.8633788,101.835141787,3.9544416,1.1533788,4.11921,90.58,36.71,97.7361780509,134.66,94.7744416,22.6033788,97.4325793242,3.9544416,1.1533788,4.11921,90.82,21.45,93.3186739083,133.5,3.9544416,1.1533788,4.11921,3.9544416,1.1533788,4.11921,0.0,0.0,0.0,131.56
2020-09-02 11:00:00,95.62073568,29.75438124,100.1431390309,3.58073568,1.04438124,3.729933,92.04,28.71,96.4138252534,135.69,95.32073568,29.69438124,99.8388648163,3.58073568,1.04438124,3.729933,91.74,28.65,96.1095734045,134.11,3.58073568,1.04438124,3.729933,3.58073568,1.04438124,3.729933,0.0,0.0,0.0,132.45
2020-09-02 11:30:00,94.49499072,29.78978896,99.0794368043,4.28499072,1.24978896,4.463532,90.21,28.54,94.6169947737,135.89,94.17499072,29.72978896,98.7562110893,4.28499072,1.24978896,4.463532,89.89,28.48,94.2938094469,134.19,4.28499072,1.24978896,4.463532,4.28499072,1.24978896,4.463532,0.0,0.0,0.0,132.57
2020-09-02 12:00:00,95.73919712,29.14309916,100.0765411764,3.67919712,1.07309916,3.832497,92.06,28.07,96.2443167153,135.46,95.42919712,29.08309916,99.7625095901,3.67919712,1.07309916,3.832497,91.75,28.01,95.9303007397,133.85,3.67919712,1.07309916,3.832497,3.67919712,1.07309916,3.832497,0.0,0.0,0.0,132.13
2020-09-02 12:30:00,97.87423264,29.35123452,102.1805283932,3.12423264,0.91123452,3.254409,94.75,28.44,98.9262154335,135.79,97.56423264,29.31123452,101.8721157124,3.12423264,0.91123452,3.254409,94.44,28.4,98.6178158347,134.08,3.12423264,0.91123452,3.254409,3.12423264,0.91123452,3.254409,0.0,0.0,0.0,132.48
2020-09-02 13:00:00,97.73799904,29.70274972,102.1516999236,2.95799904,0.86274972,3.081249,94.78,28.84,99.0706515574,135.79,97.41799904,29.64274972,101.828086243,2.95799904,0.86274972,3.081249,94.46,28.78,98.7470505889,134.08,2.95799904,0.86274972,3.081249,2.95799904,0.86274972,3.081249,0.0,0.0,0.0,132.48
2020-09-02 13:30:00,98.24210528,29.39186404,102.5445899187,2.6121052799999998,0.76186404,2.720943,95.63,28.63,99.8237136156,135.6,97.93210528,29.34186404,102.2332735948,2.6121052799999998,0.76186404,2.720943,95.32,28.58,99.5124052568,133.93,2.6121052799999998,0.76186404,2.720943,2.6121052799999998,0.76186404,2.720943,0.0,0.0,0.0,132.3
2020-09-02 14:00:00,100.62625216,28.42265688,104.5633303213,1.58625216,0.46265688,1.652346,99.04,27.96,102.9110450826,135.6,100.29625216,28.36265688,104.2294512249,1.58625216,0.46265688,1.652346,98.71,27.9,102.5771616882,133.93,1.58625216,0.46265688,1.652346,1.58625216,0.46265688,1.652346,0.0,0.0,0.0,132.3
2020-09-02 14:30:00,102.28419488,28.04955684,106.0605212186,0.92419488,0.26955684,0.962703,101.36,27.78,105.0979447944,135.66,101.94419488,27.99955684,105.7194119023,0.92419488,0.26955684,0.962703,101.02,27.73,104.7568293716,133.99,0.92419488,0.26955684,0.962703,0.92419488,0.26955684,0.962703,0.0,0.0,0.0,132.36
2020-09-02 15:00:00,101.91047872,28.30347296,105.7678223967,0.80047872,0.23347296,0.833832,101.11,28.07,104.9340602474,135.38,101.56047872,28.25347296,105.417216678,0.80047872,0.23347296,0.833832,100.76,28.02,104.5834499335,133.93,0.80047872,0.23347296,0.833832,0.80047872,0.23347296,0.833832,0.0,0.0,0.0,132.17
2020-09-02 15:30:00,101.04747168,29.28717924,105.2061329047,0.8474716800000001,0.24717924,0.882783,100.2,29.04,104.3233511732,135.11,100.71747168,29.22717924,104.8724802221,0.8474716800000001,0.24717924,0.882783,99.87,28.98,103.9896980475,133.82,0.8474716800000001,0.24717924,0.882783,0.8474716800000001,0.24717924,0.882783,0.0,0.0,0.0,131.98
2020-09-02 16:00:00,101.05719168,29.66876424,105.3223222388,1.12719168,0.32876424,1.174158,99.93,29.34,104.1481660904,135.21,100.72719168,29.60876424,104.9887901805,1.12719168,0.32876424,1.174158,99.6,29.28,103.8146348065,133.85,1.12719168,0.32876424,1.174158,1.12719168,0.32876424,1.174158,0.0,0.0,0.0,132.16
2020-09-02 16:30:00,101.70144704,30.56083872,106.1939225818,1.51144704,0.44083872,1.574424,100.19,30.12,104.6195512321,136.23,101.36144704,30.50083872,105.8510468,1.51144704,0.44083872,1.574424,99.85,30.06,104.2766805187,134.41,1.51144704,0.44083872,1.574424,1.51144704,0.44083872,1.574424,0.0,0.0,0.0,133.12
2020-09-02 17:00:00,103.91583296,30.64170128,108.3393474094,1.20583296,0.35170128,1.256076,102.71,30.29,107.083276939,136.23,103.56583296,30.59170128,107.98950849,1.20583296,0.35170128,1.256076,102.36,30.24,106.7334399333,134.35,1.20583296,0.35170128,1.256076,1.20583296,0.35170128,1.256076,0.0,0.0,0.0,133.12
2020-09-02 17:30:00,107.54264672,30.56452196,111.8016586021,0.63264672,0.18452196,0.659007,106.91,30.38,111.1426673245,136.7,107.20264672,30.50452196,111.4582133527,0.63264672,0.18452196,0.659007,106.57,30.32,110.7992206651,134.66,0.63264672,0.18452196,0.659007,0.63264672,0.18452196,0.659007,0.0,0.0,0.0,133.52
2020-09-02 18:00:00,108.35749216,31.26135188,112.7768514748,0.34749216,0.10135188,0.361971,108.01,31.16,112.4148820219,136.44,107.98749216,31.19135188,112.4019523634,0.34749216,0.10135188,0.361971,107.64,31.09,112.0399825955,134.47,0.34749216,0.10135188,0.361971,0.34749216,0.10135188,0.361971,0.0,0.0,0.0,133.29
2020-09-02 18:30:00,107.37452512,32.00340316,112.0424315095,0.35452512,0.10340316000000001,0.369297,107.02,31.9,111.6731409068,135.95,107.01452512,31.93340316,111.6774409809,0.35452512,0.10340316000000001,0.369297,106.66,31.83,111.3081510942,134.16,0.35452512,0.10340316000000001,0.369297,0.35452512,0.10340316000000001,0.369297,0.0,0.0,0.0,132.79
2020-09-02 19:00:00,105.8661536,32.4417948,110.7253924261,0.2461536,0.07179479999999999,0.25641,105.62,32.37,110.4690060605,136.11,105.5161536,32.3717948,110.3702485687,0.2461536,0.07179479999999999,0.25641,105.27,32.3,110.1138633415,134.22,0.2461536,0.07179479999999999,0.25641,0.2461536,0.07179479999999999,0.25641,0.0,0.0,0.0,132.91
2020-09-02 19:30:00,103.94917056,32.88850808,109.0279047943,0.26917056,0.07850808000000001,0.28038599999999997,103.68,32.81,108.7475907779,135.89,103.60917056,32.82850808,108.6856529947,0.26917056,0.07850808000000001,0.28038599999999997,103.34,32.75,108.4053416581,134.1,0.26917056,0.07850808000000001,0.28038599999999997,0.26917056,0.07850808000000001,0.28038599999999997,0.0,0.0,0.0,132.68
2020-09-02 20:00:00,103.01830144,33.52533792,108.3361376191,0.25830144,0.07533792,0.26906399999999997,102.76,33.45,108.0672017774,136.57,102.67830144,33.44533792,107.9880744119,0.25830144,0.07533792,0.26906399999999997,102.42,33.37,107.7191408246,134.55,0.25830144,0.07533792,0.26906399999999997,0.25830144,0.07533792,0.26906399999999997,0.0,0.0,0.0,133.36
2020-09-02 20:30:00,102.26830144,33.90533792,107.7421803144,0.25830144,0.07533792,0.26906399999999997,102.01,33.83,107.4732943572,136.64,101.92830144,33.85533792,107.4037361553,0.25830144,0.07533792,0.26906399999999997,101.67,33.78,107.1348556727,134.6,0.25830144,0.07533792,0.26906399999999997,0.25830144,0.07533792,0.26906399999999997,0.0,0.0,0.0,133.36
2020-09-02 21:00:00,98.1073424,35.3450582,104.2800257573,0.25734239999999997,0.07505819999999999,0.268065,97.85,35.27,104.0124771362,137.31,97.7873424,35.2550582,103.948465416,0.25734239999999997,0.07505819999999999,0.268065,97.53,35.18,103.6809206171,135.03,0.25734239999999997,0.07505819999999999,0.268065,0.25734239999999997,0.07505819999999999,0.268065,0.0,0.0,0.0,134.07
2020-09-02 21:30:00,93.4249648,37.0385314,100.4991385841,0.2349648,0.06853139999999999,0.244755,93.19,36.97,100.2554587043,138.07,93.1049648,36.9585314,100.1721893225,0.2349648,0.06853139999999999,0.244755,92.87,36.89,99.9285194527,135.55,0.2349648,0.06853139999999999,0.244755,0.2349648,0.06853139999999999,0.244755,0.0,0.0,0.0,134.82
2020-09-02 22:00:00,87.82528448,38.55862464,95.9168813511,0.23528448000000002,0.06862464,0.245088,87.59,38.49,95.6738637246,137.82,87.53528448,38.47862464,95.6191956836,0.23528448000000002,0.06862464,0.245088,87.3,38.41,95.376192522,135.39,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,134.57
2020-09-02 22:30:00,81.91400576,39.82825168,91.0834451014,0.23400576,0.06825168,0.243756,81.68,39.76,90.8431615478,138.59,81.63400576,39.74825168,90.7966651813,0.23400576,0.06825168,0.243756,81.4,39.68,90.5564045223,135.9,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.34
2020-09-02 23:00:00,76.62400576,41.06825168,86.935835849,0.23400576,0.06825168,0.243756,76.39,41.0,86.6973592447,138.82,76.37400576,40.97825168,86.6729823335,0.23400576,0.06825168,0.243756,76.14,40.91,86.4345284016,136.05,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.59
2020-09-02 23:30:00,71.56400576,42.44825168,83.2061355376,0.23400576,0.06825168,0.243756,71.33,42.38,82.9700747258,138.75,71.31400576,42.34825168,82.9401099462,0.23400576,0.06825168,0.243756,71.08,42.28,82.7040797059,136.01,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.59
2020-09-03 00:00:00,67.6833664,42.8280652,80.0954509071,0.2333664,0.06806519999999999,0.24309000000000003,67.45,42.76,79.8618813953,138.75,67.4533664,42.7180652,79.8422803602,0.2333664,0.06806519999999999,0.24309000000000003,67.22,42.65,79.6087363296,136.05,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,135.59
2020-09-03 00:30:00,64.60400576,49.13825168,81.1680068648,0.23400576,0.06825168,0.243756,64.37,49.07,80.9404830724,138.84,64.72400576,37.11825168,74.6120736168,0.23400576,0.06825168,0.243756,64.49,37.05,74.3751477309,136.05,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.59
2020-09-03 01:00:00,62.6133664,53.9180652,82.6292406286,0.2333664,0.06806519999999999,0.24309000000000003,62.38,53.85,82.4080511843,138.52,63.0233664,32.8480652,71.0699662289,0.2333664,0.06806519999999999,0.24309000000000003,62.79,32.78,70.8315784096,135.83,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,135.32
2020-09-03 01:30:00,62.93144832,54.24750576,83.085251813,0.23144832,0.06750576,0.241092,62.7,54.18,82.8659302729,138.89,63.32144832,33.09750576,71.4496375419,0.23144832,0.06750576,0.241092,63.09,33.03,71.2132642139,136.06,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,135.69
2020-09-03 02:00:00,63.45400576,54.23825168,83.4757377463,0.23400576,0.06825168,0.243756,63.22,54.17,83.2535722957,139.11,63.87400576,32.99825168,71.8941807504,0.23400576,0.06825168,0.243756,63.64,32.93,71.6549684251,136.2,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.89
2020-09-03 02:30:00,63.4433664,50.4580652,81.0621803549,0.2333664,0.06806519999999999,0.24309000000000003,63.21,50.39,80.8372203876,138.96,63.6333664,36.5080652,73.3624164272,0.2333664,0.06806519999999999,0.24309000000000003,63.4,36.44,73.126148538,136.09,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,135.76
2020-09-03 03:00:00,62.31400576,43.61825168,76.0630474901,0.23400576,0.06825168,0.243756,62.08,43.55,75.8322418236,138.68,62.09400576,43.51825168,75.8254823961,0.23400576,0.06825168,0.243756,61.86,43.45,75.5947226994,135.9,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.47
2020-09-03 03:30:00,61.3633664,43.6980652,75.3324872692,0.2333664,0.06806519999999999,0.24309000000000003,61.13,43.63,75.1029546689,137.89,61.1533664,43.5780652,75.0918237136,0.2333664,0.06806519999999999,0.24309000000000003,60.92,43.51,74.8623169559,135.49,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,134.83
2020-09-03 04:00:00,60.88400576,43.51825168,74.8378272444,0.23400576,0.06825168,0.243756,60.65,43.45,74.6078079024,138.13,60.67400576,43.41825168,74.6088436709,0.23400576,0.06825168,0.243756,60.44,43.35,74.3788686389,135.54,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.0
2020-09-03 04:30:00,61.03400576,43.59825168,75.0063824529,0.23400576,0.06825168,0.243756,60.8,43.53,74.7763391722,137.8,60.81400576,43.47825168,74.7576194493,0.23400576,0.06825168,0.243756,60.58,43.41,74.5276089781,135.31,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.85
2020-09-03 05:00:00,61.49400576,43.31825168,75.2195697477,0.23400576,0.06825168,0.243756,61.26,43.25,74.98899986,137.49,61.28400576,43.20825168,74.9845475764,0.23400576,0.06825168,0.243756,61.05,43.14,74.7540105948,135.14,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.51
2020-09-03 05:30:00,63.16400576,42.83825168,76.3204260382,0.23400576,0.06825168,0.243756,62.93,42.77,76.0884866455,137.58,62.94400576,42.72825168,76.076615019,0.23400576,0.06825168,0.243756,62.71,42.66,75.8447077916,135.11,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.51
2020-09-03 06:00:00,65.74144832,41.97750576,78.0003142112,0.23144832,0.06750576,0.241092,65.51,41.91,77.7689411012,137.3,65.51144832,41.86750576,77.7472694025,0.23144832,0.06750576,0.241092,65.28,41.8,77.5159235254,134.95,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,134.25
2020-09-03 06:30:00,72.58080896,38.85731928,82.327790514,0.23080896,0.06731928,0.240426,72.35,38.79,82.092548992,136.41,72.34080896,38.78731928,82.083182065,0.23080896,0.06731928,0.240426,72.11,38.72,81.8479718747,134.37,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,133.36
2020-09-03 07:00:00,79.39030944,36.40300692,87.3384230783,0.25030944,0.07300692,0.260739,79.14,36.33,87.0804714043,136.15,79.11030944,36.33300692,87.0547439922,0.25030944,0.07300692,0.260739,78.86,36.26,86.7968156098,134.22,0.25030944,0.07300692,0.260739,0.25030944,0.07300692,0.260739,0.0,0.0,0.0,133.15
2020-09-03 07:30:00,88.3184912,39.9099766,96.9172952576,0.30849119999999997,0.08997659999999999,0.321345,88.01,39.82,96.5991330189,135.77,88.4684912,27.4199766,92.6203490166,0.30849119999999997,0.08997659999999999,0.321345,88.16,27.33,92.2990492909,133.94,0.30849119999999997,0.08997659999999999,0.321345,0.30849119999999997,0.08997659999999999,0.321345,0.0,0.0,0.0,132.68
2020-09-03 08:00:00,93.167512,42.412191,102.3668854547,0.487512,0.14219099999999998,0.507825,92.68,42.27,101.8642984563,136.23,93.597512,22.022191,96.1533730507,0.487512,0.14219099999999998,0.507825,93.11,21.88,95.6462571144,134.23,0.487512,0.14219099999999998,0.507825,0.487512,0.14219099999999998,0.507825,0.0,0.0,0.0,133.11
2020-09-03 08:30:00,96.56337568000001,40.27515124,104.6258731391,0.94337568,0.27515124,0.982683,95.62,40.0,103.6493338136,135.53,96.99337568,20.06515124,99.0470858738,0.94337568,0.27515124,0.982683,96.05,19.79,98.0675614054,133.78,0.94337568,0.27515124,0.982683,0.94337568,0.27515124,0.982683,0.0,0.0,0.0,132.4
2020-09-03 09:00:00,98.66039872,38.94678296,106.0694403611,0.88039872,0.25678296,0.917082,97.78,38.69,105.1562860698,135.4,99.10039872,18.78678296,100.8654164739,0.88039872,0.25678296,0.917082,98.22,18.53,99.9526352829,133.69,0.88039872,0.25678296,0.917082,0.88039872,0.25678296,0.917082,0.0,0.0,0.0,132.25
2020-09-03 09:30:00,99.73160704,38.47421872,106.8955515861,1.35160704,0.39421872,1.407924,98.38,38.08,105.4927049611,135.05,100.16160704,18.41421872,101.8402227801,1.35160704,0.39421872,1.407924,98.81,18.02,100.4397157503,133.47,1.35160704,0.39421872,1.407924,1.35160704,0.39421872,1.407924,0.0,0.0,0.0,131.91
2020-09-03 10:00:00,102.06745152,37.67967336,108.8003788794,1.02745152,0.29967336,1.070262,101.04,37.38,107.73275268,134.83,102.51745152,17.70967336,104.0358611089,1.02745152,0.29967336,1.070262,101.49,17.41,102.9724633094,133.31,1.02745152,0.29967336,1.070262,1.02745152,0.29967336,1.070262,0.0,0.0,0.0,131.73
2020-09-03 10:30:00,102.59084832,37.78233076,109.3269714054,0.83084832,0.24233076,0.865467,101.76,37.54,108.4635846725,134.68,103.02084832,17.86233076,104.5579171978,0.83084832,0.24233076,0.865467,102.19,17.62,103.6979291018,133.26,0.83084832,0.24233076,0.865467,0.83084832,0.24233076,0.865467,0.0,0.0,0.0,131.62
2020-09-03 11:00:00,102.71616256,37.42221408,109.3207764229,1.27616256,0.37221408,1.329336,101.44,37.05,107.9943336477,134.85,103.15616256,17.43221408,104.6187170722,1.27616256,0.37221408,1.329336,101.88,17.06,103.2984898244,133.35,1.27616256,0.37221408,1.329336,1.27616256,0.37221408,1.329336,0.0,0.0,0.0,131.78
2020-09-03 11:30:00,104.05615264,36.70179452,110.3390439655,1.20615264,0.35179452,1.256409,102.85,36.35,109.0845772784,134.62,104.50615264,16.75179452,105.8402501852,1.20615264,0.35179452,1.256409,103.3,16.4,104.5937378623,133.23,1.20615264,0.35179452,1.256409,1.20615264,0.35179452,1.256409,0.0,0.0,0.0,131.58
2020-09-03 12:00:00,104.01996896,36.39207428,110.2022550261,1.06996896,0.31207428,1.114551,102.95,36.08,109.0892703248,135.26,104.45996896,16.29207428,105.7228300769,1.06996896,0.31207428,1.114551,103.39,15.98,104.6176490847,133.63,1.06996896,0.31207428,1.114551,1.06996896,0.31207428,1.114551,0.0,0.0,0.0,132.21
2020-09-03 12:30:00,103.86576256,37.06876408,110.2823190842,1.67576256,0.48876408,1.7455859999999999,102.19,36.58,108.5398198819,135.26,104.28576256,16.94876408,105.6540622814,1.67576256,0.48876408,1.7455859999999999,102.61,16.46,103.9218153229,133.66,1.67576256,0.48876408,1.7455859999999999,1.67576256,0.48876408,1.7455859999999999,0.0,0.0,0.0,132.21
2020-09-03 13:00:00,101.54239488,38.50403184,108.5975065363,2.72239488,0.79403184,2.8358280000000002,98.82,37.71,105.7706788292,135.86,101.99239488,18.25403184,103.6130218253,2.72239488,0.79403184,2.8358280000000002,99.27,17.46,100.793772129,134.03,2.72239488,0.79403184,2.8358280000000002,2.72239488,0.79403184,2.8358280000000002,0.0,0.0,0.0,132.79
2020-09-03 13:30:00,100.13126656,37.95328608,107.0827832435,2.17126656,0.63328608,2.261736,97.96,37.32,104.8281641545,135.7,100.58126656,17.73328608,102.1325639451,2.17126656,0.63328608,2.261736,98.41,17.1,99.8846239418,134.03,2.17126656,0.63328608,2.261736,2.17126656,0.63328608,2.261736,0.0,0.0,0.0,132.57
2020-09-03 14:00:00,99.1838352,37.5711186,106.0614072971,0.9638352,0.2811186,1.003995,98.22,37.29,105.060518274,135.49,99.6238352,17.4711186,101.1441966951,0.9638352,0.2811186,1.003995,98.66,17.19,100.1463514063,134.03,0.9638352,0.2811186,1.003995,0.9638352,0.2811186,1.003995,0.0,0.0,0.0,132.31
2020-09-03 14:30:00,98.95510368,38.58440524,106.2114347518,1.21510368,0.35440524,1.265733,97.74,38.23,104.9506574539,135.03,99.36510368,18.56440524,101.0844249687,1.21510368,0.35440524,1.265733,98.15,18.21,99.8249798397,133.53,1.21510368,0.35440524,1.265733,1.21510368,0.35440524,1.265733,0.0,0.0,0.0,131.85
2020-09-03 15:00:00,96.89958848,39.26279664,104.5518887806,1.92958848,0.56279664,2.009988,94.97,38.7,102.5523812498,135.21,97.29958848,19.22279664,99.1802693535,1.92958848,0.56279664,2.009988,95.37,18.66,97.1783540713,133.63,1.92958848,0.56279664,2.009988,1.92958848,0.56279664,2.009988,0.0,0.0,0.0,132.04
2020-09-03 15:30:00,92.16847712,40.32288916,100.6029997805,4.39847712,1.28288916,4.581747,87.77,39.04,96.0608895441,135.66,92.55847712,20.14288916,94.7249052282,4.39847712,1.28288916,4.581747,88.16,18.86,90.1547846761,133.93,4.39847712,1.28288916,4.581747,4.39847712,1.28288916,4.581747,0.0,0.0,0.0,132.49
2020-09-03 16:00:00,93.49011488,40.52836684,101.8967619652,5.00011488,1.45836684,5.208453,88.49,39.07,96.731303103,136.11,93.91011488,20.22836684,96.0640229315,5.00011488,1.45836684,5.208453,88.91,18.77,90.8696924172,134.2,5.00011488,1.45836684,5.208453,5.00011488,1.45836684,5.208453,0.0,0.0,0.0,132.91
2020-09-03 16:30:00,95.92212512,41.41270316,104.479979281,2.75212512,0.80270316,2.866797,93.17,40.61,101.6357269861,136.88,96.33212512,20.92270316,98.5780799045,2.75212512,0.80270316,2.866797,93.58,20.12,95.7184976898,134.71,2.75212512,0.80270316,2.866797,2.75212512,0.80270316,2.866797,0.0,0.0,0.0,133.66
2020-09-03 17:00:00,98.13337408,41.92181744,106.7126884948,2.54337408,0.74181744,2.649348,95.59,41.18,104.0828540154,136.88,98.55337408,21.43181744,100.8567813354,2.54337408,0.74181744,2.649348,96.01,20.69,98.2140326023,134.68,2.54337408,0.74181744,2.649348,2.54337408,0.74181744,2.649348,0.0,0.0,0.0,133.66
2020-09-03 17:30:00,99.60911872,41.95974296,108.0860609026,2.15911872,0.62974296,2.249082,97.45,41.33,105.8521204322,136.37,100.01911872,21.58974296,102.3227301757,2.15911872,0.62974296,2.249082,97.86,20.96,100.0794744191,134.37,2.15911872,0.62974296,2.249082,2.15911872,0.62974296,2.249082,0.0,0.0,0.0,133.12
2020-09-03 18:00:00,99.00922816,42.82102488,107.8724591015,2.60922816,0.76102488,2.717946,96.4,42.06,105.1760600137,136.21,99.42922816,22.53102488,101.9500784435,2.60922816,0.76102488,2.717946,96.82,21.77,99.2373180815,134.22,2.60922816,0.76102488,2.717946,2.60922816,0.76102488,2.717946,0.0,0.0,0.0,132.97
2020-09-03 18:30:00,98.79423424,43.27456832,107.8563349199,1.52423424,0.44456832,1.5877439999999998,97.27,42.83,106.2819918895,136.27,99.19423424,22.93456832,101.811053086,1.52423424,0.44456832,1.5877439999999998,97.67,22.49,100.2258898688,134.27,1.52423424,0.44456832,1.5877439999999998,1.52423424,0.44456832,1.5877439999999998,0.0,0.0,0.0,133.04
2020-09-03 19:00:00,98.5559232,43.5954776,107.7675074639,0.8759232,0.25547759999999997,0.9124200000000001,97.68,43.34,106.8631741995,136.57,98.9959232,23.1654776,101.67021276,0.8759232,0.25547759999999997,0.9124200000000001,98.12,22.91,100.7591310999,134.45,0.8759232,0.25547759999999997,0.9124200000000001,0.8759232,0.25547759999999997,0.9124200000000001,0.0,0.0,0.0,133.32
2020-09-03 19:30:00,98.7143152,43.9912586,108.0728775346,0.4843152,0.14125859999999998,0.504495,98.23,43.85,107.57302357,137.12,99.1443152,23.4112586,101.870909811,0.4843152,0.14125859999999998,0.504495,98.66,23.27,101.3670977191,134.84,0.4843152,0.14125859999999998,0.504495,0.4843152,0.14125859999999998,0.504495,0.0,0.0,0.0,133.85
2020-09-03 20:00:00,97.7823872,44.4702796,107.4197421996,0.41238719999999995,0.1202796,0.42957,97.37,44.35,106.9945764981,137.34,98.2023872,23.8302796,101.0524174753,0.41238719999999995,0.1202796,0.42957,97.79,23.71,100.6232984949,134.98,0.41238719999999995,0.1202796,0.42957,0.41238719999999995,0.1202796,0.42957,0.0,0.0,0.0,134.08
2020-09-03 20:30:00,99.72899072,44.21428896,109.0906730123,0.28899072,0.08428896,0.30103199999999997,99.44,44.13,108.7923273949,137.34,100.14899072,23.54428896,102.8793170898,0.28899072,0.08428896,0.30103199999999997,99.86,23.46,102.5787073422,134.98,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,134.08
2020-09-03 21:00:00,96.93181792,45.39636356,107.0355415259,0.26181792,0.07636356,0.272727,96.67,45.32,106.7660587453,136.89,97.35181792,24.86636356,100.4774227826,0.26181792,0.07636356,0.272727,97.09,24.79,100.20485118,134.71,0.26181792,0.07636356,0.272727,0.26181792,0.07636356,0.272727,0.0,0.0,0.0,133.61
2020-09-03 21:30:00,92.76848128,46.54955704,103.7923522212,0.23848128000000002,0.06955704,0.248418,92.53,46.48,103.5480144667,136.97,93.16848128,25.99955704,96.72819067,0.23848128000000002,0.06955704,0.248418,92.93,25.93,96.4797895935,134.79,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.69
2020-09-03 22:00:00,87.50848128,47.93955704,99.7794338785,0.23848128000000002,0.06955704,0.248418,87.27,47.87,99.5368765835,137.46,87.92848128,27.21955704,92.0452177229,0.23848128000000002,0.06955704,0.248418,87.69,27.15,91.7968332787,135.13,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.17
2020-09-03 22:30:00,81.23848128,49.46955704,95.1153400583,0.23848128000000002,0.06955704,0.248418,81.0,49.4,94.8754973637,137.03,81.64848128,28.89955704,86.6121174689,0.23848128000000002,0.06955704,0.248418,81.41,28.83,86.364095549,134.84,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,133.75
2020-09-03 23:00:00,75.90912064,50.74974352,91.3111771016,0.23912064,0.06974352,0.249084,75.67,50.68,91.0736586506,137.63,76.30912064,29.98974352,81.9906495233,0.23912064,0.06974352,0.249084,76.07,29.92,81.7425917133,135.24,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,134.36
2020-09-03 23:30:00,70.77848128,52.16955704,87.9275616292,0.23848128000000002,0.06955704,0.248418,70.54,52.1,87.6943646992,137.75,71.16848128,31.38955704,77.7833980928,0.23848128000000002,0.06955704,0.248418,70.93,31.32,77.5371349742,135.36,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.5
2020-09-04 00:00:00,66.60912064,52.99974352,85.1219581872,0.23912064,0.06974352,0.249084,66.37,52.93,84.8914707141,137.92,66.99912064,32.13974352,74.3091197638,0.23912064,0.06974352,0.249084,66.76,32.07,74.0633681384,135.49,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,134.67
2020-09-04 00:30:00,63.67848128,54.14955704,83.5890154611,0.23848128000000002,0.06955704,0.248418,63.44,54.08,83.3623416178,138.18,64.06848128,33.23955704,72.1778251663,0.23848128000000002,0.06955704,0.248418,63.83,33.17,71.9341212499,135.68,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.95
2020-09-04 01:00:00,61.81912064,54.33974352,82.3068126131,0.23912064,0.06974352,0.249084,61.58,54.27,82.08123598,138.18,62.20912064,33.43974352,70.62712749,0.23912064,0.06974352,0.249084,61.97,33.37,70.3835051699,135.66,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,134.95
2020-09-04 01:30:00,61.74848128,54.43955704,82.3197443576,0.23848128000000002,0.06955704,0.248418,61.51,54.37,82.0949267616,138.25,62.14848128,33.49955704,70.6020824572,0.23848128000000002,0.06955704,0.248418,61.91,33.43,70.3591713993,135.76,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,135.4
2020-09-04 02:00:00,61.65912064,54.25974352,82.1338354453,0.23912064,0.06974352,0.249084,61.42,54.19,81.9083176485,138.17,62.03912064,33.33974352,70.4300432185,0.23912064,0.06974352,0.249084,61.8,33.27,70.1864153523,135.7,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.28
2020-09-04 02:30:00,61.47976,53.97993,81.8143858527,0.23976000000000003,0.06993,0.24975000000000003,61.24,53.91,81.5881468107,137.78,61.86976,33.11993,70.1768976634,0.23976000000000003,0.06993,0.24975000000000003,61.63,33.05,69.9325346316,135.47,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,134.86
2020-09-04 03:00:00,60.29912064,54.54974352,81.3121052984,0.23912064,0.06974352,0.249084,60.06,54.48,81.0880632399,138.57,60.68912064,33.47974352,69.3113453211,0.23912064,0.06974352,0.249084,60.45,33.41,69.0683038738,135.97,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.63
2020-09-04 03:30:00,59.33039936,54.57011648,80.6101352242,0.24039936,0.07011648,0.25041599999999997,59.09,54.5,80.385807827,138.3,59.71039936,33.58011648,68.505153197,0.24039936,0.07011648,0.25041599999999997,59.47,33.51,68.2612701318,135.78,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,135.33
2020-09-04 04:00:00,58.40912064,54.88974352,80.1530368584,0.23912064,0.06974352,0.249084,58.17,54.82,79.9311034579,138.16,58.79912064,33.94974352,67.8964039778,0.23912064,0.06974352,0.249084,58.56,33.88,67.6544750922,135.7,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.18
2020-09-04 04:30:00,58.34039936,54.69011648,79.9663118949,0.24039936,0.07011648,0.25041599999999997,58.1,54.62,79.7430523619,137.98,58.73039936,33.77011648,67.7471813145,0.24039936,0.07011648,0.25041599999999997,58.49,33.7,67.5038524827,135.57,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,135.0
2020-09-04 05:00:00,59.25912064,54.96974352,80.8289309696,0.23912064,0.06974352,0.249084,59.02,54.9,80.6062677464,138.15,59.63912064,34.03974352,68.6697083846,0.23912064,0.06974352,0.249084,59.4,33.97,68.4274864364,135.65,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.12
2020-09-04 05:30:00,61.20784192,54.41937056,81.9015738838,0.23784192,0.06937056,0.247752,60.97,54.35,81.67780237,138.71,61.59784192,33.30937056,70.0271968331,0.23784192,0.06937056,0.247752,61.36,33.24,69.7850069857,136.02,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.64
2020-09-04 06:00:00,64.26592384,53.39881112,83.5556221689,0.23592384,0.06881112,0.245754,64.03,53.33,83.3302454095,137.96,64.65592384,32.49881112,72.3640878601,0.23592384,0.06881112,0.245754,64.42,32.43,72.1224049793,135.54,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,134.89
2020-09-04 06:30:00,69.47231744,51.02067592,86.1946185201,0.24231744,0.07067592,0.25241399999999997,69.23,50.95,85.9575209042,137.12,69.85231744,30.36067592,76.1650634744,0.24231744,0.07067592,0.25241399999999997,69.61,30.29,75.9146639326,134.99,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,134.02
2020-09-04 07:00:00,75.20375584,48.83776212,89.6701282554,0.40375584000000003,0.11776212,0.420579,74.8,48.72,89.2674543157,136.74,75.61375584,28.28776212,80.7318868725,0.40375584000000003,0.11776212,0.420579,75.21,28.17,80.3124710117,134.73,0.40375584000000003,0.11776212,0.420579,0.40375584000000003,0.11776212,0.420579,0.0,0.0,0.0,133.6
2020-09-04 07:30:00,84.0367328,46.3061304,95.9501442017,0.4667328,0.13613039999999998,0.48618000000000006,83.57,46.17,95.475723616,135.96,84.4367328,25.9661304,88.3391293476,0.4667328,0.13613039999999998,0.48618000000000006,83.97,25.83,87.853001087,134.19,0.4667328,0.13613039999999998,0.48618000000000006,0.4667328,0.13613039999999998,0.48618000000000006,0.0,0.0,0.0,132.82
2020-09-04 08:00:00,89.6948144,43.8489042,99.839301529,0.7848143999999999,0.2289042,0.817515,88.91,43.62,99.0337947369,135.85,90.1048144,23.5189042,93.1236620458,0.7848143999999999,0.2289042,0.817515,89.32,23.29,92.3064813542,134.12,0.7848143999999999,0.2289042,0.817515,0.7848143999999999,0.2289042,0.817515,0.0,0.0,0.0,132.71
2020-09-04 08:30:00,93.04536352,41.95531436,102.0670763548,1.11536352,0.32531436,1.161837,91.93,41.63,100.9167072392,135.53,93.44536352,21.75531436,95.9444092498,1.11536352,0.32531436,1.161837,92.33,21.43,94.7843541941,133.9,1.11536352,0.32531436,1.161837,1.11536352,0.32531436,1.161837,0.0,0.0,0.0,132.42
2020-09-04 09:00:00,93.93350496,41.37727228,102.6429832741,1.5335049600000001,0.44727228,1.597401,92.4,40.93,101.0595116751,135.41,94.34350496,21.21727228,96.6998943699,1.5335049600000001,0.44727228,1.597401,92.81,20.77,95.1056728066,133.82,1.5335049600000001,0.44727228,1.597401,1.5335049600000001,0.44727228,1.597401,0.0,0.0,0.0,132.3
2020-09-04 09:30:00,96.32321504,40.68843772,104.5643855227,1.74321504,0.50843772,1.815849,94.58,40.18,102.7609303189,135.41,96.72321504,20.52843772,98.8776874876,1.74321504,0.50843772,1.815849,94.98,20.02,97.0669912998,133.82,1.74321504,0.50843772,1.815849,1.74321504,0.50843772,1.815849,0.0,0.0,0.0,132.3
2020-09-04 10:00:00,97.43954816,39.99778488,105.3294277063,2.28954816,0.66778488,2.384946,95.15,39.33,102.9581050719,135.02,97.85954816,19.96778488,99.8759410423,2.28954816,0.66778488,2.384946,95.57,19.3,97.499307177,133.57,2.28954816,0.66778488,2.384946,2.28954816,0.66778488,2.384946,0.0,0.0,0.0,131.93
2020-09-04 10:30:00,96.31222496,40.33023228,104.415383505,2.81222496,0.82023228,2.929401,93.5,39.51,101.505123516,135.2,96.72222496,20.25023228,98.8193336782,2.81222496,0.82023228,2.929401,93.91,19.43,95.8989728829,133.73,2.81222496,0.82023228,2.929401,2.81222496,0.82023228,2.929401,0.0,0.0,0.0,132.11
2020-09-04 11:00:00,96.25845792,40.00538356,104.2406899196,3.61845792,1.05538356,3.769227,92.64,38.95,100.4951347081,134.86,96.65845792,20.00538356,98.7070051154,3.61845792,1.05538356,3.769227,93.04,18.95,94.9502190624,133.53,3.61845792,1.05538356,3.769227,3.61845792,1.05538356,3.769227,0.0,0.0,0.0,131.78
2020-09-04 11:30:00,95.96646912,40.17522016,104.0365873636,4.40646912,1.28522016,4.590072,91.56,38.89,99.4769606492,135.35,96.36646912,20.06522016,98.4332740019,4.40646912,1.28522016,4.590072,91.96,18.78,93.8580310895,133.88,4.40646912,1.28522016,4.590072,4.40646912,1.28522016,4.590072,0.0,0.0,0.0,132.19
2020-09-04 12:00:00,98.50085632,39.66274976,106.1864040935,2.82085632,0.82274976,2.938392,95.68,38.84,103.2628103433,135.68,98.91085632,19.51274976,100.8171855447,2.82085632,0.82274976,2.938392,96.09,18.69,97.8907768893,134.03,2.82085632,0.82274976,2.938392,2.82085632,0.82274976,2.938392,0.0,0.0,0.0,132.42
2020-09-04 12:30:00,98.23316352,40.15633936,106.1239181615,3.31316352,0.96633936,3.451212,94.92,39.19,102.6920761305,135.6,98.63316352,20.03633936,100.6476817463,3.31316352,0.96633936,3.451212,95.32,19.07,97.208884882,133.98,3.31316352,0.96633936,3.451212,3.31316352,0.96633936,3.451212,0.0,0.0,0.0,132.34
2020-09-04 13:00:00,99.58254496,40.21699228,107.3968795113,2.49254496,0.72699228,2.596401,97.09,39.49,104.8137786744,135.8,99.99254496,20.02699228,101.9783774501,2.49254496,0.72699228,2.596401,97.5,19.3,99.3918507726,134.09,2.49254496,0.72699228,2.596401,2.49254496,0.72699228,2.596401,0.0,0.0,0.0,132.56
2020-09-04 13:30:00,99.82290528,40.47876404,107.7178850365,1.81290528,0.52876404,1.888443,98.01,39.95,105.8393244498,135.89,100.23290528,20.24876404,102.2577515204,1.81290528,0.52876404,1.888443,98.42,19.72,100.3761664938,134.17,1.81290528,0.52876404,1.888443,1.81290528,0.52876404,1.888443,0.0,0.0,0.0,132.65
2020-09-04 14:00:00,97.9349232,41.6368526,106.4184038436,1.8749232,0.5468526,1.953045,96.06,41.09,104.4792405217,136.71,98.3449232,21.1868526,100.6012258489,1.8749232,0.5468526,1.953045,96.47,20.64,98.6532842839,134.7,1.8749232,0.5468526,1.953045,1.8749232,0.5468526,1.953045,0.0,0.0,0.0,133.46
2020-09-04 14:30:00,96.6940544,42.2503492,105.5217141816,1.5440543999999998,0.4503492,1.60839,95.15,41.8,103.9267169692,136.71,97.1040544,21.7703492,99.5145491132,1.5440543999999998,0.4503492,1.60839,95.56,21.32,97.9094275338,134.7,1.5440543999999998,0.4503492,1.60839,1.5440543999999998,0.4503492,1.60839,0.0,0.0,0.0,133.46
2020-09-04 15:00:00,95.42444448,43.03337964,104.6790158893,1.07444448,0.31337964,1.119213,94.35,42.72,103.5708496634,136.71,95.81444448,22.55337964,98.4330366503,1.07444448,0.31337964,1.119213,94.74,22.24,97.3153903553,134.73,1.07444448,0.31337964,1.119213,1.07444448,0.31337964,1.119213,0.0,0.0,0.0,133.46
2020-09-04 15:30:00,93.84448448,43.60172464,103.4789720615,1.03448448,0.30172464,1.077588,92.81,43.3,102.4137983867,136.33,94.25448448,23.22172464,97.0729433975,1.03448448,0.30172464,1.077588,93.22,22.92,95.9963270131,134.47,1.03448448,0.30172464,1.077588,1.03448448,0.30172464,1.077588,0.0,0.0,0.0,133.11
2020-09-04 16:00:00,94.82892992,43.62510456,104.3823533824,1.14892992,0.33510456,1.196802,93.68,43.29,103.1986748946,136.6,95.23892992,23.16510456,98.015691813,1.14892992,0.33510456,1.196802,94.09,22.83,96.8201270398,134.63,1.14892992,0.33510456,1.196802,1.14892992,0.33510456,1.196802,0.0,0.0,0.0,133.38
2020-09-04 16:30:00,95.97298592,44.06878756,105.6071591485,1.09298592,0.31878756,1.138527,94.88,43.75,104.4809882227,137.05,96.38298592,23.46878756,99.1991127198,1.09298592,0.31878756,1.138527,95.29,23.15,98.0617489136,134.95,1.09298592,0.31878756,1.138527,1.09298592,0.31878756,1.138527,0.0,0.0,0.0,133.81
2020-09-04 17:00:00,97.55363552,44.02606036,107.0280607784,0.84363552,0.24606036,0.878787,96.71,43.78,106.1579601349,136.57,97.95363552,23.56606036,100.7485677937,0.84363552,0.24606036,0.878787,97.11,23.32,99.8707890226,134.61,0.84363552,0.24606036,0.878787,0.84363552,0.24606036,0.878787,0.0,0.0,0.0,133.34
2020-09-04 17:30:00,98.22250656,44.52198108,107.8418638295,0.93250656,0.27198108,0.9713609999999999,97.29,44.25,106.8803377614,136.79,98.63250656,24.01198108,101.5132828042,0.93250656,0.27198108,0.9713609999999999,97.7,23.74,100.5429142207,134.79,0.93250656,0.27198108,0.9713609999999999,0.93250656,0.27198108,0.9713609999999999,0.0,0.0,0.0,133.58
2020-09-04 18:00:00,98.63565344,45.07414892,108.4466275658,0.90565344,0.26414892,0.9433889999999999,97.73,44.81,107.5132038403,136.79,99.04565344,24.60414892,102.0558945355,0.90565344,0.26414892,0.9433889999999999,98.14,24.34,101.1132790488,134.73,0.90565344,0.26414892,0.9433889999999999,0.90565344,0.26414892,0.9433889999999999,0.0,0.0,0.0,133.58
2020-09-04 18:30:00,97.67831104,45.64909072,107.818792106,0.6483110400000001,0.18909072000000002,0.6753239999999999,97.03,45.46,107.1514465605,136.94,98.09831104,25.10909072,101.2607775285,0.6483110400000001,0.18909072000000002,0.6753239999999999,97.45,24.92,100.5858285247,134.86,0.6483110400000001,0.18909072000000002,0.6753239999999999,0.6483110400000001,0.18909072000000002,0.6753239999999999,0.0,0.0,0.0,133.72
2020-09-04 19:00:00,96.1398896,46.2687178,106.6942951575,0.5098895999999999,0.14871779999999998,0.531135,95.63,46.12,106.1703880562,137.32,96.5498896,25.6287178,99.8935050834,0.5098895999999999,0.14871779999999998,0.531135,96.04,25.48,99.3625281482,135.1,0.5098895999999999,0.14871779999999998,0.531135,0.5098895999999999,0.14871779999999998,0.531135,0.0,0.0,0.0,134.08
2020-09-04 19:30:00,94.49224736,46.66440548,105.3866763398,0.39224736,0.11440548,0.408591,94.1,46.55,104.9843440709,137.54,94.90224736,25.94440548,98.3846976399,0.39224736,0.11440548,0.408591,94.51,25.83,97.976165469,135.27,0.39224736,0.11440548,0.408591,0.39224736,0.11440548,0.408591,0.0,0.0,0.0,134.28
2020-09-04 20:00:00,93.28411552,47.43620036,104.6523736613,0.36411552,0.10620036000000001,0.379287,92.92,47.33,104.2796974487,137.85,93.70411552,26.63620036,97.4163663611,0.36411552,0.10620036000000001,0.379287,93.34,26.53,97.0370882704,135.48,0.36411552,0.10620036000000001,0.379287,0.36411552,0.10620036000000001,0.379287,0.0,0.0,0.0,134.59
2020-09-04 20:30:00,94.31076896,47.39897428,105.5518067331,0.27076896,0.07897428000000001,0.282051,94.04,47.32,105.2744223447,137.43,94.72076896,26.71897428,98.4171106005,0.27076896,0.07897428000000001,0.282051,94.45,26.64,98.1350706934,135.21,0.27076896,0.07897428000000001,0.282051,0.27076896,0.07897428000000001,0.282051,0.0,0.0,0.0,134.19
2020-09-04 21:00:00,91.4805392,48.5259906,103.5541443692,0.26053919999999997,0.07599059999999999,0.271395,91.22,48.45,103.2883870529,137.03,91.8805392,27.9859906,96.0481605943,0.26053919999999997,0.07599059999999999,0.271395,91.62,27.91,95.7767847654,134.96,0.26053919999999997,0.07599059999999999,0.271395,0.26053919999999997,0.07599059999999999,0.271395,0.0,0.0,0.0,133.82
2020-09-04 21:30:00,87.96528448,48.77862464,100.5845191638,0.23528448000000002,0.06862464,0.245088,87.73,48.71,100.3454881896,135.69,88.35528448,28.60862464,92.8714687045,0.23528448000000002,0.06862464,0.245088,88.12,28.54,92.6264864928,134.07,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,132.5
2020-09-04 22:00:00,84.4165632,49.7689976,97.9954553263,0.2365632,0.06899759999999999,0.24642000000000003,84.18,49.7,97.7566488787,136.1,84.8165632,29.4689976,89.7901509778,0.2365632,0.06899759999999999,0.24642000000000003,84.58,29.4,89.5440472617,134.36,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,132.88
2020-09-04 22:30:00,80.2365632,50.9089976,95.024376403,0.2365632,0.06899759999999999,0.24642000000000003,80.0,50.84,94.7876869641,136.63,80.6365632,30.4489976,86.1939486249,0.2365632,0.06899759999999999,0.24642000000000003,80.4,30.38,85.9482658347,134.72,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,133.42
2020-09-04 23:00:00,75.7965632,52.0789976,91.9638025744,0.2365632,0.06899759999999999,0.24642000000000003,75.56,52.01,91.7297863292,136.76,76.1765632,31.6189976,82.4780564162,0.2365632,0.06899759999999999,0.24642000000000003,75.94,31.55,82.2331204564,134.83,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,133.58
2020-09-04 23:30:00,70.9265632,53.4189976,88.7928300706,0.2365632,0.06899759999999999,0.24642000000000003,70.69,53.35,88.5623994707,137.69,71.3165632,32.6189976,78.4222620886,0.2365632,0.06899759999999999,0.24642000000000003,71.08,32.55,78.1784426808,135.48,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,134.49
2020-09-05 00:00:00,66.9965632,54.8989976,86.6166232204,0.2365632,0.06899759999999999,0.24642000000000003,66.76,54.83,86.3899675888,139.05,67.3965632,33.7189976,75.3609151372,0.2365632,0.06899759999999999,0.24642000000000003,67.16,33.65,75.1184937282,136.37,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.82
2020-09-05 00:30:00,64.36752224,54.84927732,84.5672580958,0.23752224,0.06927732,0.247419,64.13,54.78,84.3415988703,137.99,64.74752224,33.93927732,73.1034621699,0.23752224,0.06927732,0.247419,64.51,33.87,72.8609428981,135.7,0.23752224,0.06927732,0.247419,0.23752224,0.06927732,0.247419,0.0,0.0,0.0,134.83
2020-09-05 01:00:00,62.49720256,55.31918408,83.4632401426,0.23720256,0.06918408,0.247086,62.26,55.25,83.2398348148,138.59,62.88720256,34.23918408,71.6039242799,0.23720256,0.06918408,0.247086,62.65,34.17,71.3625349886,136.12,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.44
2020-09-05 01:30:00,61.76752224,55.16927732,82.8183310849,0.23752224,0.06927732,0.247419,61.53,55.1,82.595102155,138.01,62.15752224,34.24927732,70.9687999614,0.23752224,0.06927732,0.247419,61.92,34.18,70.7273553867,135.71,0.23752224,0.06927732,0.247419,0.23752224,0.06927732,0.247419,0.0,0.0,0.0,134.86
