Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-05 02:00:00,62.02720256,55.28918408,83.091923396,0.23720256,0.06918408,0.247086,61.79,55.22,82.8688874066,137.93,62.39720256,34.37918408,71.2414148183,0.23720256,0.06918408,0.247086,62.16,34.31,71.0002936614,135.64,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.77
2020-09-05 02:30:00,61.24720256,55.58918408,82.7126181916,0.23720256,0.06918408,0.247086,61.01,55.52,82.4905479434,138.41,61.63720256,34.55918408,70.66457347,0.23720256,0.06918408,0.247086,61.4,34.49,70.4238603032,135.96,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.25
2020-09-05 03:00:00,60.0665632,56.0389976,82.148410007,0.2365632,0.06899759999999999,0.24642000000000003,59.83,55.97,81.9284431684,138.76,60.4465632,34.9289976,69.8127629881,0.2365632,0.06899759999999999,0.24642000000000003,60.21,34.86,69.5734410533,136.15,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.6
2020-09-05 03:30:00,58.98720256,56.08918408,81.3970923106,0.23720256,0.06918408,0.247086,58.75,56.02,81.1776009747,138.54,59.36720256,35.02918408,68.9311865349,0.23720256,0.06918408,0.247086,59.13,34.96,68.6917644263,135.99,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.31
2020-09-05 04:00:00,58.47720256,56.31918408,81.1876450864,0.23720256,0.06918408,0.247086,58.24,56.25,80.9688835294,138.87,58.86720256,35.14918408,68.5624728166,0.23720256,0.06918408,0.247086,58.63,35.08,68.3233730139,136.18,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.69
2020-09-05 04:30:00,58.27784192,56.18937056,80.9540130122,0.23784192,0.06937056,0.247752,58.04,56.12,80.7347261096,138.87,58.65784192,35.02937056,68.3212940491,0.23784192,0.06937056,0.247752,58.42,34.96,68.0815540363,136.18,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.63
2020-09-05 05:00:00,58.04720256,56.30918408,80.8715149901,0.23720256,0.06918408,0.247086,57.81,56.24,80.6531691876,138.81,58.42720256,35.16918408,68.1953774668,0.23720256,0.06918408,0.247086,58.19,35.1,67.9565015286,136.15,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.63
2020-09-05 05:30:00,58.6065632,56.0089976,81.0662510683,0.2365632,0.06899759999999999,0.24642000000000003,58.37,55.94,80.847637566,138.6,58.9965632,34.9289976,68.5611358041,0.2365632,0.06899759999999999,0.24642000000000003,58.76,34.86,68.3224501903,136.03,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.38
2020-09-05 06:00:00,59.57528448,55.59862464,81.4887819441,0.23528448000000002,0.06862464,0.245088,59.34,55.53,81.2700221484,138.27,59.95528448,34.60862464,69.227112005,0.23528448000000002,0.06862464,0.245088,59.72,34.54,68.9890571033,135.82,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.06
2020-09-05 06:30:00,62.00912064,54.87974352,82.8065051271,0.23912064,0.06974352,0.249084,61.77,54.81,82.5812872266,138.85,62.38912064,33.71974352,70.9184283335,0.23912064,0.06974352,0.249084,62.15,33.65,70.6749248319,136.23,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.64
2020-09-05 07:00:00,63.563696,54.138578,83.4944853092,0.30369599999999997,0.08857799999999999,0.31635,63.26,54.05,83.2059499074,137.93,63.943696,33.178578,72.038977618,0.30369599999999997,0.08857799999999999,0.31635,63.64,33.09,71.7286393291,135.61,0.30369599999999997,0.08857799999999999,0.31635,0.30369599999999997,0.08857799999999999,0.31635,0.0,0.0,0.0,134.71
2020-09-05 07:30:00,68.41666272,43.66985996,81.165857395,0.61666272,0.17985996,0.642357,67.8,43.49,80.5494885148,137.99,68.21666272,42.25985996,80.2459272268,0.61666272,0.17985996,0.642357,67.6,42.08,79.627171242,135.61,0.61666272,0.17985996,0.642357,0.61666272,0.17985996,0.642357,0.0,0.0,0.0,134.77
2020-09-05 08:00:00,71.75845024,42.07163132,83.1823138821,1.30845024,0.38163132,1.362969,70.45,41.69,81.8612154808,137.27,71.48845024,41.98163132,82.9038954815,1.30845024,0.38163132,1.362969,70.18,41.6,81.5830399041,135.09,1.30845024,0.38163132,1.362969,1.30845024,0.38163132,1.362969,0.0,0.0,0.0,134.05
2020-09-05 08:30:00,75.75209568,40.72811124,86.0067383703,2.22209568,0.64811124,2.314683,73.53,40.08,83.7440582967,136.87,75.47209568,40.64811124,85.7222618327,2.22209568,0.64811124,2.314683,73.25,40.0,83.4599454828,134.86,2.22209568,0.64811124,2.314683,2.22209568,0.64811124,2.314683,0.0,0.0,0.0,133.72
2020-09-05 09:00:00,78.95469248,39.24386864,88.1698627108,2.82469248,0.82386864,2.9423880000000002,76.13,38.42,85.2752795363,136.08,78.67469248,39.16386864,87.8835356803,2.82469248,0.82386864,2.9423880000000002,75.85,38.34,84.9892822655,134.38,2.82469248,0.82386864,2.9423880000000002,2.82469248,0.82386864,2.9423880000000002,0.0,0.0,0.0,132.98
2020-09-05 09:30:00,82.69276384,37.93955612,90.9807842903,3.39276384,0.98955612,3.534129,79.3,36.95,87.4859560158,135.85,82.40276384,37.86955612,90.6880299113,3.39276384,0.98955612,3.534129,79.01,36.88,87.1935462061,134.35,3.39276384,0.98955612,3.534129,3.39276384,0.98955612,3.534129,0.0,0.0,0.0,132.76
2020-09-05 10:00:00,82.76603008,37.38342544,90.8170481398,3.8860300800000003,1.13342544,4.047948,78.88,36.25,86.8108109627,136.24,82.46603008,37.31342544,90.5148487002,3.8860300800000003,1.13342544,4.047948,78.58,36.18,86.5090099354,134.55,3.8860300800000003,1.13342544,4.047948,3.8860300800000003,1.13342544,4.047948,0.0,0.0,0.0,133.11
2020-09-05 10:30:00,83.12960544,37.21363492,91.0790092424,4.94960544,1.44363492,5.155839,78.18,35.77,85.9744456219,136.42,82.83960544,37.16363492,90.7939204458,4.94960544,1.44363492,5.155839,77.89,35.72,85.6899673241,134.61,4.94960544,1.44363492,5.155839,4.94960544,1.44363492,5.155839,0.0,0.0,0.0,133.18
2020-09-05 11:00:00,82.8366784,37.2140312,90.8118902264,4.9166784,1.4340312,5.12154,77.92,35.78,85.7422579595,136.53,82.5366784,37.1440312,90.5095704061,4.9166784,1.4340312,5.12154,77.62,35.71,85.4404383182,134.61,4.9166784,1.4340312,5.12154,4.9166784,1.4340312,5.12154,0.0,0.0,0.0,133.18
2020-09-05 11:30:00,85.3403264,36.3838452,92.7726010285,3.2703264,0.9538452,3.40659,82.07,35.43,89.3911058216,136.43,85.0303264,36.3338452,92.4678577383,3.2703264,0.9538452,3.40659,81.76,35.38,89.086710569,134.5,3.2703264,0.9538452,3.40659,3.2703264,0.9538452,3.40659,0.0,0.0,0.0,133.12
2020-09-05 12:00:00,85.19426272,36.71915996,92.7704646349,3.01426272,0.8791599600000001,3.139857,82.18,35.84,89.6552173607,136.59,84.88426272,36.64915996,92.4580931195,3.01426272,0.8791599600000001,3.139857,81.87,35.77,89.3431015804,134.59,3.01426272,0.8791599600000001,3.139857,3.01426272,0.8791599600000001,3.139857,0.0,0.0,0.0,133.27
2020-09-05 12:30:00,81.80653824,37.64149032,90.0510493683,5.21653824,1.52149032,5.4338940000000004,76.59,36.12,84.6798824987,136.59,81.50653824,37.58149032,89.7534633902,5.21653824,1.52149032,5.4338940000000004,76.29,36.06,84.3829822891,134.64,5.21653824,1.52149032,5.4338940000000004,5.21653824,1.52149032,5.4338940000000004,0.0,0.0,0.0,133.38
2020-09-05 13:00:00,81.30533888,37.94447384,89.7236937792,5.77533888,1.68447384,6.015978,75.53,36.26,83.7828651933,136.59,81.00533888,37.87447384,89.4222606274,5.77533888,1.68447384,6.015978,75.23,36.19,83.4821477922,134.58,5.77533888,1.68447384,6.015978,5.77533888,1.68447384,6.015978,0.0,0.0,0.0,133.32
2020-09-05 13:30:00,80.56756736,38.11804048,89.1297813323,5.06756736,1.47804048,5.278716,75.5,36.64,83.9210319288,136.94,80.27756736,38.05804048,88.84200733,5.06756736,1.47804048,5.278716,75.21,36.58,83.6339673817,134.78,5.06756736,1.47804048,5.278716,5.06756736,1.47804048,5.278716,0.0,0.0,0.0,133.62
2020-09-05 14:00:00,77.56382016,38.53403088,86.6084160672,6.01382016,1.7540308800000002,6.264396,71.55,36.78,80.4498036045,137.32,77.28382016,38.47403088,86.3309904419,6.01382016,1.7540308800000002,6.264396,71.27,36.72,80.1733827402,135.02,6.01382016,1.7540308800000002,6.264396,6.01382016,1.7540308800000002,6.264396,0.0,0.0,0.0,134.02
2020-09-05 14:30:00,77.48841632,39.11370476,86.8005562415,5.25841632,1.53370476,5.477517,72.23,37.58,81.4213074078,137.11,77.21841632,39.04370476,86.5279995167,5.25841632,1.53370476,5.477517,71.96,37.51,81.149502155,134.89,5.25841632,1.53370476,5.477517,5.25841632,1.53370476,5.477517,0.0,0.0,0.0,133.82
2020-09-05 15:00:00,77.39134464,39.16997552,86.7393060119,4.01134464,1.16997552,4.178484,73.38,38.0,82.6354911645,137.11,77.10134464,39.09997552,86.4489758815,4.01134464,1.16997552,4.178484,73.09,37.93,82.3458134941,134.86,4.01134464,1.16997552,4.178484,4.01134464,1.16997552,4.178484,0.0,0.0,0.0,133.82
2020-09-05 15:30:00,77.74216448,39.10771464,87.0244648498,3.35216448,0.97771464,3.491838,74.39,38.13,83.5928764908,137.24,77.45216448,39.02771464,86.7294661154,3.35216448,0.97771464,3.491838,74.1,38.05,83.2983343171,134.95,3.35216448,0.97771464,3.491838,3.35216448,0.97771464,3.491838,0.0,0.0,0.0,133.95
2020-09-05 16:00:00,78.83627072,39.27682896,88.0785267485,3.00627072,0.87682896,3.131532,75.83,38.4,84.9985229283,137.86,78.54627072,39.19682896,87.783301627,3.00627072,0.87682896,3.131532,75.54,38.32,84.703683509,135.35,3.00627072,0.87682896,3.131532,3.00627072,0.87682896,3.131532,0.0,0.0,0.0,134.56
2020-09-05 16:30:00,79.88776864,39.49643252,89.1180327436,3.58776864,1.04643252,3.737259,76.3,38.45,85.4405787668,137.86,79.59776864,39.41643252,88.8226318292,3.58776864,1.04643252,3.737259,76.01,38.37,85.1456223185,135.35,3.58776864,1.04643252,3.737259,3.58776864,1.04643252,3.737259,0.0,0.0,0.0,134.56
2020-09-05 17:00:00,81.01856768,39.19333224,90.0006977806,3.74856768,1.09333224,3.904758,77.27,38.1,86.152555969,137.6,80.72856768,39.13333224,89.7135404043,3.74856768,1.09333224,3.904758,76.98,38.04,85.865953672,135.17,3.74856768,1.09333224,3.904758,3.74856768,1.09333224,3.904758,0.0,0.0,0.0,134.25
2020-09-05 17:30:00,83.9774896,38.8180178,92.5151731633,2.9074896,0.8480177999999999,3.028635,81.07,37.97,89.5213147803,137.41,83.6574896,38.7380178,92.1911578691,2.9074896,0.8480177999999999,3.028635,80.75,37.89,89.197615439,135.04,2.9074896,0.8480177999999999,3.028635,2.9074896,0.8480177999999999,3.028635,0.0,0.0,0.0,134.05
2020-09-05 18:00:00,86.67928832,38.60687576,94.8883021221,2.38928832,0.6968757600000001,2.488842,84.29,37.91,92.4227904794,137.07,86.36928832,38.53687576,94.576660748,2.38928832,0.6968757600000001,2.488842,83.98,37.84,92.1113782331,134.81,2.38928832,0.6968757600000001,2.488842,2.38928832,0.6968757600000001,2.488842,0.0,0.0,0.0,133.72
2020-09-05 18:30:00,87.65609248,38.66594364,95.8052490547,1.4260924799999999,0.41594364,1.485513,86.23,38.25,94.3327906934,136.85,87.32609248,38.59594364,95.4750925283,1.4260924799999999,0.41594364,1.485513,85.9,38.18,94.0027786823,134.69,1.4260924799999999,0.41594364,1.485513,1.4260924799999999,0.41594364,1.485513,0.0,0.0,0.0,133.52
2020-09-05 19:00:00,88.59525408,38.39403244,96.5568266489,0.66525408,0.19403244,0.692973,87.93,38.2,95.8693115653,136.39,88.25525408,38.30403244,96.209088832,0.66525408,0.19403244,0.692973,87.59,38.11,95.5216216362,134.36,0.66525408,0.19403244,0.692973,0.66525408,0.19403244,0.692973,0.0,0.0,0.0,133.02
2020-09-05 19:30:00,87.73682272,38.89323996,95.9710069531,0.45682272,0.13323996,0.475857,87.28,38.76,95.4994031395,136.45,87.42682272,38.80323996,95.6511409357,0.45682272,0.13323996,0.475857,86.97,38.67,95.1795660843,134.42,0.45682272,0.13323996,0.475857,0.45682272,0.13323996,0.475857,0.0,0.0,0.0,133.08
2020-09-05 20:00:00,86.8760736,39.0251048,95.2387052033,0.32607359999999996,0.09510479999999999,0.33966,86.55,38.93,94.9023045031,136.45,86.5460736,38.9451048,94.9049210708,0.32607359999999996,0.09510479999999999,0.33966,86.22,38.85,94.5685513265,134.42,0.32607359999999996,0.09510479999999999,0.33966,0.32607359999999996,0.09510479999999999,0.33966,0.0,0.0,0.0,133.08
2020-09-05 20:30:00,89.22245728,38.99655004,97.3723667069,0.26245728,0.07655004,0.273393,88.96,38.92,97.1012255329,135.97,88.89245728,38.91655004,97.0379659118,0.26245728,0.07655004,0.273393,88.63,38.84,96.7668460786,134.14,0.26245728,0.07655004,0.273393,0.26245728,0.07655004,0.273393,0.0,0.0,0.0,132.69
2020-09-05 21:00:00,87.60341632,39.82682976,96.2316731626,0.26341632,0.07682976,0.27439199999999997,87.34,39.75,95.9600859733,136.47,87.27341632,39.74682976,95.8981734557,0.26341632,0.07682976,0.27439199999999997,87.01,39.67,95.6266124047,134.47,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,133.19
2020-09-05 21:30:00,84.34784192,40.32937056,93.4934038653,0.23784192,0.06937056,0.247752,84.11,40.26,93.2489125942,136.84,84.03784192,40.25937056,93.1835596683,0.23784192,0.06937056,0.247752,83.8,40.19,92.9390988766,134.7,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,133.56
2020-09-05 22:00:00,81.36784192,41.40937056,91.2987495473,0.23784192,0.06937056,0.247752,81.13,41.34,91.0553265877,137.31,81.05784192,41.31937056,90.9816691439,0.23784192,0.06937056,0.247752,80.82,41.25,90.7382769288,135.03,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,133.98
2020-09-05 22:30:00,77.79784192,42.27937056,88.5440533427,0.23784192,0.06937056,0.247752,77.56,42.21,88.3019688342,137.38,77.50784192,42.18937056,88.246294808,0.23784192,0.06937056,0.247752,77.27,42.12,88.0042459203,135.1,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,133.98
2020-09-05 23:00:00,73.92720256,43.46918408,85.7601378435,0.23720256,0.06918408,0.247086,73.69,43.4,85.5206179819,138.2,73.64720256,43.37918408,85.4731774088,0.23720256,0.06918408,0.247086,73.41,43.31,85.2337034277,135.64,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.8
2020-09-05 23:30:00,69.4265632,44.1889976,82.2965077428,0.2365632,0.06899759999999999,0.24642000000000003,69.19,44.12,82.0599201803,138.73,69.1665632,44.0889976,82.0234916001,0.2365632,0.06899759999999999,0.24642000000000003,68.93,44.02,81.7869506706,136.01,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.33
2020-09-06 00:00:00,65.54592384,48.44881112,81.5080083856,0.23592384,0.06881112,0.245754,65.31,48.38,81.2774292162,138.85,65.53592384,41.16881112,77.3939811781,0.23592384,0.06881112,0.245754,65.3,41.1,77.1576308605,136.09,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.45
2020-09-06 00:30:00,62.4765632,56.1889976,84.0269266401,0.2365632,0.06899759999999999,0.24642000000000003,62.24,56.12,83.8049640534,138.73,62.9165632,34.5589976,71.7831333951,0.2365632,0.06899759999999999,0.24642000000000003,62.68,34.49,71.5425922091,136.03,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.45
2020-09-06 01:00:00,60.72592384,56.42881112,82.8966136259,0.23592384,0.06881112,0.245754,60.49,56.36,82.6770203866,139.05,61.16592384,34.69881112,70.3226686947,0.23592384,0.06881112,0.245754,60.93,34.63,70.0835344428,136.25,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.8
2020-09-06 01:30:00,60.5965632,56.1689976,82.6250552983,0.2365632,0.06899759999999999,0.24642000000000003,60.36,56.1,82.4047304467,138.88,61.0465632,34.458997600000004,70.1006804113,0.2365632,0.06899759999999999,0.24642000000000003,60.81,34.39,69.8607772645,136.12,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.8
2020-09-06 02:00:00,60.8665632,56.3589976,82.9522460591,0.2365632,0.06899759999999999,0.24642000000000003,60.63,56.29,82.7318620605,139.03,61.3165632,34.6289976,70.4193751566,0.2365632,0.06899759999999999,0.24642000000000003,61.08,34.56,70.1794841816,136.22,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.8
2020-09-06 02:30:00,60.0865632,48.7289976,77.3622019095,0.2365632,0.06899759999999999,0.24642000000000003,59.85,48.66,77.1350640111,138.54,60.0465632,42.8889976,73.7906218111,0.2365632,0.06899759999999999,0.24642000000000003,59.81,42.82,73.5580621006,135.92,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.35
2020-09-06 03:00:00,58.81592384,46.01881112,74.6796081541,0.23592384,0.06881112,0.245754,58.58,45.95,74.4514533102,138.45,58.59592384,45.90881112,74.4385735296,0.23592384,0.06881112,0.245754,58.36,45.84,74.2104790444,135.88,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.35
2020-09-06 03:30:00,57.7865632,45.9989976,73.8592896437,0.2365632,0.06899759999999999,0.24642000000000003,57.55,45.93,73.6312936189,138.45,57.5765632,45.8889976,73.6264947601,0.2365632,0.06899759999999999,0.24642000000000003,57.34,45.82,73.3985558441,135.83,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.23
2020-09-06 04:00:00,57.2965632,46.0789976,73.5266630166,0.2365632,0.06899759999999999,0.24642000000000003,57.06,46.01,73.299138467,138.59,57.0865632,45.958997600000004,73.28782408,0.2365632,0.06899759999999999,0.24642000000000003,56.85,45.89,73.0603490274,135.95,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.42
2020-09-06 04:30:00,56.69592384,46.21881112,73.1478385287,0.23592384,0.06881112,0.245754,56.46,46.15,72.9215612833,138.68,56.48592384,46.11881112,72.9219057018,0.23592384,0.06881112,0.245754,56.25,46.05,72.695701386,136.02,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.51
2020-09-06 05:00:00,56.51592384,46.38881112,73.1161503679,0.23592384,0.06881112,0.245754,56.28,46.32,72.8901968717,138.68,56.30592384,46.26881112,72.8777053833,0.23592384,0.06881112,0.245754,56.07,46.2,72.6518058963,136.02,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.51
2020-09-06 05:30:00,56.69592384,46.06881112,73.0531528278,0.23592384,0.06881112,0.245754,56.46,46.0,72.8267231173,138.59,56.49592384,45.95881112,72.828577702,0.23592384,0.06881112,0.245754,56.26,45.89,72.6022017572,135.95,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.41
2020-09-06 06:00:00,57.35464512,45.89843816,73.4589813595,0.23464512,0.06843816,0.244422,57.12,45.83,73.2330751778,138.5,57.13464512,45.78843816,73.2184999991,0.23464512,0.06843816,0.244422,56.9,45.72,72.992659905,135.89,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,135.35
2020-09-06 06:30:00,58.65560416,45.20871788,74.056114344,0.23560416,0.06871788,0.245421,58.42,45.14,73.8276100114,138.39,58.43560416,45.10871788,73.82083894350001,0.23560416,0.06871788,0.245421,58.2,45.04,73.5924017817,135.84,0.23560416,0.06871788,0.245421,0.23560416,0.06871788,0.245421,0.0,0.0,0.0,135.23
2020-09-06 07:00:00,60.13821152,44.94822836,75.0796091993,0.26821152,0.07822836,0.279387,59.87,44.87,74.8180045176,138.48,59.89821152,44.84822836,74.8275305641,0.26821152,0.07822836,0.279387,59.63,44.77,74.5660096827,135.93,0.26821152,0.07822836,0.279387,0.26821152,0.07822836,0.279387,0.0,0.0,0.0,135.29
2020-09-06 07:30:00,62.85997952,44.70582736,77.1361654815,0.49997952,0.14582736,0.5208119999999999,62.36,44.56,76.644394446,138.03,62.63997952,44.60582736,76.8989393213,0.49997952,0.14582736,0.5208119999999999,62.14,44.46,76.4072719052,135.6,0.49997952,0.14582736,0.5208119999999999,0.49997952,0.14582736,0.5208119999999999,0.0,0.0,0.0,134.87
2020-09-06 08:00:00,65.38186688,43.97512784,78.7946723152,1.2518668800000001,0.36512784,1.304028,64.13,43.61,77.5531366226,137.21,65.13186688,43.86512784,78.5258525818,1.2518668800000001,0.36512784,1.304028,63.88,43.5,77.2845676704,134.99,1.2518668800000001,0.36512784,1.304028,1.2518668800000001,0.36512784,1.304028,0.0,0.0,0.0,134.06
2020-09-06 08:30:00,69.42363424,42.60939332,81.4567455168,2.12363424,0.61939332,2.212119,67.3,41.99,79.3249651749,136.34,69.16363424,42.50939332,81.1828603938,2.12363424,0.61939332,2.212119,67.04,41.89,79.0514623521,134.42,2.12363424,0.61939332,2.212119,2.12363424,0.61939332,2.212119,0.0,0.0,0.0,133.21
2020-09-06 09:00:00,72.5094176,41.2489968,83.4211926173,2.9794176,0.8689968,3.10356,69.53,40.38,80.4050079286,135.52,72.2494176,41.1489968,83.1457652631,2.9794176,0.8689968,3.10356,69.27,40.28,80.1299650568,133.95,2.9794176,0.8689968,3.10356,2.9794176,0.8689968,3.10356,0.0,0.0,0.0,132.42
2020-09-06 09:30:00,76.72503136,39.73146748,86.4020829917,3.60503136,1.05146748,3.755241,73.12,38.68,82.7204738865,134.66,76.45503136,39.64146748,86.1209484633,3.60503136,1.05146748,3.755241,72.85,38.59,82.4397392039,133.47,3.60503136,1.05146748,3.755241,3.60503136,1.05146748,3.755241,0.0,0.0,0.0,131.6
2020-09-06 10:00:00,77.92849728,45.58039504,90.2796937319,4.21849728,1.2303950399999999,4.394268,73.71,44.35,86.0237560212,134.75,78.11849728,32.09039504,84.4529044563,4.21849728,1.2303950399999999,4.394268,73.9,30.86,80.0846402252,133.53,4.21849728,1.2303950399999999,4.394268,4.21849728,1.2303950399999999,4.394268,0.0,0.0,0.0,131.67
2020-09-06 10:30:00,79.74090432,48.65151376,93.410821712,4.77090432,1.39151376,4.969692,74.97,47.26,88.6228441205,134.92,80.19090432,28.17151376,84.9953841287,4.77090432,1.39151376,4.969692,75.42,26.78,80.0333980286,133.61,4.77090432,1.39151376,4.969692,4.77090432,1.39151376,4.969692,0.0,0.0,0.0,131.83
2020-09-06 11:00:00,81.9254304,47.7049172,94.8026121543,4.1654304,1.2149172,4.33899,77.76,46.49,90.5976693961,134.58,82.3754304,27.3349172,86.7923339467,4.1654304,1.2149172,4.33899,78.21,26.12,82.4564036325,133.3,4.1654304,1.2149172,4.33899,4.1654304,1.2149172,4.33899,0.0,0.0,0.0,131.41
2020-09-06 11:30:00,83.37408256,47.40827408,95.9102814821,3.35408256,0.97827408,3.493836,80.02,46.43,92.514568042,134.58,83.83408256,27.03827408,88.0864442687,3.35408256,0.97827408,3.493836,80.48,26.06,84.5940541646,133.3,3.35408256,0.97827408,3.493836,3.35408256,0.97827408,3.493836,0.0,0.0,0.0,131.47
2020-09-06 12:00:00,83.61588032,47.44713176,96.1397199598,3.79588032,1.10713176,3.954042,79.82,46.34,92.2964137982,135.04,84.07588032,26.96713176,88.294846095,3.79588032,1.10713176,3.954042,80.28,25.86,84.342266984,133.56,3.79588032,1.10713176,3.954042,3.79588032,1.10713176,3.954042,0.0,0.0,0.0,131.83
2020-09-06 12:30:00,83.85196384,47.24265612,96.2445863262,4.19196384,1.22265612,4.366629,79.66,46.02,91.9975869249,134.85,84.31196384,26.80265612,88.4697101931,4.19196384,1.22265612,4.366629,80.12,25.58,84.1044041653,133.42,4.19196384,1.22265612,4.366629,4.19196384,1.22265612,4.366629,0.0,0.0,0.0,131.64
2020-09-06 13:00:00,85.52565056,46.90414808,97.5429957035,3.78565056,1.10414808,3.943386,81.74,45.8,93.6966787031,134.85,85.98565056,26.49414808,89.9748408429,3.78565056,1.10414808,3.943386,82.2,25.39,86.0319248884,133.38,3.78565056,1.10414808,3.943386,3.78565056,1.10414808,3.943386,0.0,0.0,0.0,131.64
2020-09-06 13:30:00,86.08849856,46.93706208,98.0526255692,2.93849856,0.8570620800000001,3.060936,83.15,46.08,95.0646564187,135.0,86.55849856,26.45706208,90.5116003994,2.93849856,0.8570620800000001,3.060936,83.62,25.6,87.4509256669,133.47,2.93849856,0.8570620800000001,3.060936,2.93849856,0.8570620800000001,3.060936,0.0,0.0,0.0,131.76
2020-09-06 14:00:00,83.68057632,47.64433476,96.2934135233,3.10057632,0.90433476,3.229767,80.58,46.74,93.1545167987,135.28,84.14057632,27.11433476,88.4014916896,3.10057632,0.90433476,3.229767,81.04,26.21,85.1730338781,133.65,3.10057632,0.90433476,3.229767,3.10057632,0.90433476,3.229767,0.0,0.0,0.0,132.04
2020-09-06 14:30:00,80.48212288,48.38603584,93.9072977334,4.99212288,1.45603584,5.200128,75.49,46.93,88.8884975686,135.46,80.93212288,27.75603584,85.5593714295,4.99212288,1.45603584,5.200128,75.94,26.3,80.3652511973,133.78,4.99212288,1.45603584,5.200128,4.99212288,1.45603584,5.200128,0.0,0.0,0.0,132.22
2020-09-06 15:00:00,80.2698352,48.6666186,93.8705822342,4.9598352,1.4466185999999999,5.166495,75.31,47.22,88.8893947555,135.67,80.7298352,27.9866186,85.4432976428,4.9598352,1.4466185999999999,5.166495,75.77,26.54,80.2836502658,133.88,4.9598352,1.4466185999999999,5.166495,4.9598352,1.4466185999999999,5.166495,0.0,0.0,0.0,132.44
2020-09-06 15:30:00,80.62864768,48.79002224,94.2414192215,3.66864768,1.07002224,3.821508,76.96,47.72,90.5540722442,135.76,81.08864768,28.10002224,85.8194618514,3.66864768,1.07002224,3.821508,77.42,27.03,82.0029103142,133.94,3.66864768,1.07002224,3.821508,3.66864768,1.07002224,3.821508,0.0,0.0,0.0,132.53
2020-09-06 16:00:00,80.92875648,49.27797064,94.7511583876,4.75875648,1.38797064,4.957038,76.17,47.89,89.9740018005,135.92,81.38875648,28.56797064,86.2569337958,4.75875648,1.38797064,4.957038,76.63,27.18,81.3074984242,134.04,4.75875648,1.38797064,4.957038,4.75875648,1.38797064,4.957038,0.0,0.0,0.0,132.68
2020-09-06 16:30:00,84.64207488,48.49727184,97.5513516868,3.04207488,0.88727184,3.168828,81.6,47.61,94.4736582334,135.84,85.12207488,27.76727184,89.5365233707,3.04207488,0.88727184,3.168828,82.08,26.88,86.369327889,133.98,3.04207488,0.88727184,3.168828,3.04207488,0.88727184,3.168828,0.0,0.0,0.0,132.54
2020-09-06 17:00:00,88.72720064,47.36918352,100.5800958478,2.15720064,0.62918352,2.247084,86.57,46.74,98.3818707893,135.36,89.20720064,26.79918352,93.1456970738,2.15720064,0.62918352,2.247084,87.05,26.17,90.8986875593,133.64,2.15720064,0.62918352,2.247084,2.15720064,0.62918352,2.247084,0.0,0.0,0.0,132.01
2020-09-06 17:30:00,93.12311584,46.63424212,104.1473343003,1.04311584,0.30424212,1.086579,92.08,46.33,103.0785879802,134.94,93.62311584,26.19424212,97.2184454712,1.04311584,0.30424212,1.086579,92.58,25.89,96.1319327799,133.37,1.04311584,0.30424212,1.086579,1.04311584,0.30424212,1.086579,0.0,0.0,0.0,131.59
2020-09-06 18:00:00,95.65264672,46.16452196,106.2101309308,0.63264672,0.18452196,0.659007,95.02,45.98,105.5602235693,134.73,96.15264672,25.78452196,99.549852054,0.63264672,0.18452196,0.659007,95.52,25.6,98.8910026241,133.24,0.63264672,0.18452196,0.659007,0.63264672,0.18452196,0.659007,0.0,0.0,0.0,131.38
2020-09-06 18:30:00,93.9038656,46.9557108,104.9894030431,0.5338655999999999,0.15571079999999998,0.55611,93.37,46.8,104.442313743,134.82,94.3938656,26.5457108,98.0554772809,0.5338655999999999,0.15571079999999998,0.55611,93.86,26.39,97.4993933314,133.31,0.5338655999999999,0.15571079999999998,0.55611,0.5338655999999999,0.15571079999999998,0.55611,0.0,0.0,0.0,131.58
2020-09-06 19:00:00,92.46055904,47.30682972,103.8599591573,0.40055904000000003,0.11682972,0.417249,92.06,47.19,103.4501797968,134.82,92.95055904,26.87682972,96.7583092124,0.40055904000000003,0.11682972,0.417249,92.55,26.76,96.3410613394,133.33,0.40055904000000003,0.11682972,0.417249,0.40055904000000003,0.11682972,0.417249,0.0,0.0,0.0,131.58
2020-09-06 19:30:00,90.93346624,46.28559432,102.0355404944,0.29346624,0.08559432,0.30569399999999997,90.64,46.2,101.7351935173,134.62,91.31346624,28.62559432,95.6952128737,0.29346624,0.08559432,0.30569399999999997,91.02,28.54,95.3895801437,133.18,0.29346624,0.08559432,0.30569399999999997,0.29346624,0.08559432,0.30569399999999997,0.0,0.0,0.0,131.35
2020-09-06 20:00:00,90.3533664,37.6080652,97.867754587,0.2333664,0.06806519999999999,0.24309000000000003,90.12,37.54,97.6261542825,134.8,90.0133664,37.5180652,97.5192870514,0.2333664,0.06806519999999999,0.24309000000000003,89.78,37.45,97.2776999111,133.29,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,131.5
2020-09-06 20:30:00,91.66272704,38.22787872,99.3147835916,0.23272704,0.06787872,0.242424,91.43,38.16,99.0738638592,134.62,91.31272704,38.12787872,98.9532680368,0.23272704,0.06787872,0.242424,91.08,38.06,98.7123599151,133.21,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,131.32
2020-09-06 21:00:00,89.1333664,38.8380652,97.2273228793,0.2333664,0.06806519999999999,0.24309000000000003,88.9,38.77,96.9861995337,135.17,88.8133664,38.7280652,96.8900257273,0.2333664,0.06806519999999999,0.24309000000000003,88.58,38.66,96.648911013,133.56,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,131.83
2020-09-06 21:30:00,85.7133664,39.7680652,94.4895771468,0.2333664,0.06806519999999999,0.24309000000000003,85.48,39.7,94.2492461508,135.97,85.3833664,39.6680652,94.1481526877,0.2333664,0.06806519999999999,0.24309000000000003,85.15,39.6,93.9078404607,134.12,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,132.61
2020-09-06 22:00:00,81.07272704,41.45787872,91.0579089243,0.23272704,0.06787872,0.242424,80.84,41.39,90.8198089626,136.68,80.76272704,41.35787872,90.7363885724,0.23272704,0.06787872,0.242424,80.53,41.29,90.4983149014,134.62,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.32
2020-09-06 22:30:00,77.1733664,42.1380652,87.9280673068,0.2333664,0.06806519999999999,0.24309000000000003,76.94,42.07,87.6906408917,136.82,76.8733664,42.0280652,87.6120581092,0.2333664,0.06806519999999999,0.24309000000000003,76.64,41.96,87.3746599421,134.71,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,133.44
2020-09-06 23:00:00,72.29400576,43.23825168,84.2375787708,0.23400576,0.06825168,0.243756,72.06,43.17,84.0017410534,138.23,72.02400576,43.14825168,83.9596869263,0.23400576,0.06825168,0.243756,71.79,43.08,83.7238944388,135.68,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.99
2020-09-06 23:30:00,67.4233664,45.3580652,81.2604726506,0.2333664,0.06806519999999999,0.24309000000000003,67.19,45.29,81.0288849732,139.01,67.2333664,42.9780652,79.7962382936,0.2333664,0.06806519999999999,0.24309000000000003,67.0,42.91,79.5629819703,136.22,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,135.92
2020-09-07 00:00:00,63.52400576,55.67825168,84.4711016735,0.23400576,0.06825168,0.243756,63.29,55.61,84.2501999998,138.95,63.97400576,33.94825168,72.4234575611,0.23400576,0.06825168,0.243756,63.74,33.88,72.1847767885,136.17,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.79
2020-09-07 00:30:00,61.01528448,49.62862464,78.6502722426,0.23528448000000002,0.06862464,0.245088,60.78,49.56,78.4244987233,138.62,61.07528448,40.39862464,73.2273121664,0.23528448000000002,0.06862464,0.245088,60.84,40.33,72.9932496879,135.95,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,135.43
2020-09-07 01:00:00,59.61400576,45.55825168,75.0292208336,0.23400576,0.06825168,0.243756,59.38,45.49,74.8019017138,138.56,59.38400576,45.45825168,74.7857793027,0.23400576,0.06825168,0.243756,59.15,45.39,74.5585313697,135.92,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.36
2020-09-07 01:30:00,59.84400576,45.53825168,75.1999826561,0.23400576,0.06825168,0.243756,59.61,45.47,74.9724816183,138.8,59.61400576,45.43825168,74.9564166599,0.23400576,0.06825168,0.243756,59.38,45.37,74.7289856749,136.06,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.57
2020-09-07 02:00:00,60.15528448,45.13862464,75.2074044577,0.23528448000000002,0.06862464,0.245088,59.92,45.07,74.9780721278,137.81,59.94528448,45.03862464,74.9794294514,0.23528448000000002,0.06862464,0.245088,59.71,44.97,74.7501505015,135.4,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,134.6
2020-09-07 02:30:00,59.78400576,45.49825168,75.1280124231,0.23400576,0.06825168,0.243756,59.55,45.43,74.9005166871,137.6,59.55400576,45.37825168,74.8723268477,0.23400576,0.06825168,0.243756,59.32,45.31,74.6448826109,135.26,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,134.42
2020-09-07 03:00:00,58.64464512,45.59843816,74.2860145915,0.23464512,0.06843816,0.244422,58.41,45.53,74.0588212167,137.52,58.42464512,45.48843816,74.0448321197,0.23464512,0.06843816,0.244422,58.19,45.42,73.8176977425,135.2,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.34
2020-09-07 03:30:00,57.77400576,45.26825168,73.3965281994,0.23400576,0.06825168,0.243756,57.54,45.2,73.1702917857,137.09,57.55400576,45.16825168,73.1617013119,0.23400576,0.06825168,0.243756,57.32,45.1,72.9355359204,134.91,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,133.9
2020-09-07 04:00:00,57.58464512,45.23843816,73.2291447496,0.23464512,0.06843816,0.244422,57.35,45.17,73.0024068096,137.45,57.37464512,45.13843816,73.0022499802,0.23464512,0.06843816,0.244422,57.14,45.07,72.7755762602,135.18,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.31
2020-09-07 04:30:00,57.65464512,44.97843816,73.1239906134,0.23464512,0.06843816,0.244422,57.42,44.91,72.8969443804,137.29,57.43464512,44.86843816,72.8828869007,0.23464512,0.06843816,0.244422,57.2,44.8,72.6559013432,135.06,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.11
2020-09-07 05:00:00,58.14400576,45.09825168,73.5838141877,0.23400576,0.06825168,0.243756,57.91,45.03,73.3571332591,137.17,57.91400576,44.99825168,73.3408120859,0.23400576,0.06825168,0.243756,57.68,44.93,73.1142072377,134.99,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,133.98
2020-09-07 05:30:00,59.72400576,44.09825168,74.2402361611,0.23400576,0.06825168,0.243756,59.49,44.03,74.0114923509,135.97,59.50400576,43.97825168,73.9919814731,0.23400576,0.06825168,0.243756,59.27,43.91,73.763276771,134.21,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,132.79
2020-09-07 06:00:00,63.30272704,43.01787872,76.5360904428,0.23272704,0.06787872,0.242424,63.07,42.95,76.3054873518,135.29,63.05272704,42.90787872,76.2675058162,0.23272704,0.06787872,0.242424,62.82,42.84,76.0369515433,133.76,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,132.11
2020-09-07 06:30:00,70.29144832,44.42750576,83.1546208877,0.23144832,0.06750576,0.241092,70.06,44.36,82.9229353074,134.67,70.36144832,34.80750576,78.5002921454,0.23144832,0.06750576,0.241092,70.13,34.74,78.2629190613,133.35,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,131.49
2020-09-07 07:00:00,77.51190784,47.65347312,90.9887320353,0.25190784,0.07347312,0.26240399999999997,77.26,47.58,90.7356820661,134.67,77.97190784,27.16347312,82.567988253,0.25190784,0.07347312,0.26240399999999997,77.72,27.09,82.30593235,133.35,0.25190784,0.07347312,0.26240399999999997,0.25190784,0.07347312,0.26240399999999997,0.0,0.0,0.0,131.49
2020-09-07 07:30:00,87.21136832,35.86081576,94.2964520606,0.31136832000000003,0.09081576,0.32434199999999996,86.9,35.77,93.9739479856,135.26,86.94136832,33.85081576,93.2988705879,0.31136832000000003,0.09081576,0.32434199999999996,86.63,33.76,92.9757737263,133.74,0.31136832000000003,0.09081576,0.32434199999999996,0.31136832000000003,0.09081576,0.32434199999999996,0.0,0.0,0.0,132.04
2020-09-07 08:00:00,92.79843104,33.54412572,98.675007848,0.52843104,0.15412572,0.550449,92.27,33.39,98.1256592335,135.65,92.45843104,33.46412572,98.3280691389,0.52843104,0.15412572,0.550449,91.93,33.31,97.7787349069,134.03,0.52843104,0.15412572,0.550449,0.52843104,0.15412572,0.550449,0.0,0.0,0.0,132.41
2020-09-07 08:30:00,94.28369536,32.31524448,99.6678997297,0.94369536,0.27524448,0.983016,93.34,32.04,98.6859523945,135.42,93.93369536,32.22524448,99.3076306523,0.94369536,0.27524448,0.983016,92.99,31.95,98.3256965396,133.88,0.94369536,0.27524448,0.983016,0.94369536,0.27524448,0.983016,0.0,0.0,0.0,132.17
2020-09-07 09:00:00,94.90858944,31.28417192,99.9316754698,1.9685894400000001,0.5741719200000001,2.050614,92.94,30.71,97.8823155631,134.92,94.55858944,31.20417192,99.5742295079,1.9685894400000001,0.5741719200000001,2.050614,92.59,30.63,97.5248942578,133.54,1.9685894400000001,0.5741719200000001,2.050614,1.9685894400000001,0.5741719200000001,2.050614,0.0,0.0,0.0,131.69
2020-09-07 09:30:00,97.27479328,33.22139804,102.7912773313,1.92479328,0.56139804,2.004993,95.35,32.66,100.7883827631,134.75,97.15479328,26.91139804,100.8130805092,1.92479328,0.56139804,2.004993,95.23,26.35,98.8082759692,133.44,1.92479328,0.56139804,2.004993,1.92479328,0.56139804,2.004993,0.0,0.0,0.0,131.53
2020-09-07 10:00:00,98.48948896,39.49193428,106.1121685236,1.5494889600000001,0.45193428,1.614051,96.94,39.04,104.5059098807,135.0,98.87948896,19.45193428,100.7746549695,1.5494889600000001,0.45193428,1.614051,97.33,19.0,99.1671765253,133.58,1.5494889600000001,0.45193428,1.614051,1.5494889600000001,0.45193428,1.614051,0.0,0.0,0.0,131.77
2020-09-07 10:30:00,99.1866416,39.3423538,106.7043142259,1.7566416,0.5123538,1.829835,97.43,38.83,104.8826668235,135.0,99.5766416,19.2923538,101.4283119621,1.7566416,0.5123538,1.829835,97.82,18.78,99.6064295114,133.56,1.7566416,0.5123538,1.829835,1.7566416,0.5123538,1.829835,0.0,0.0,0.0,131.77
2020-09-07 11:00:00,99.80442368,38.65254024,107.0277620671,1.89442368,0.55254024,1.973358,97.91,38.1,105.0617822997,134.7,100.20442368,18.65254024,101.9256777385,1.89442368,0.55254024,1.973358,98.31,18.1,99.9623234024,133.39,1.89442368,0.55254024,1.973358,1.89442368,0.55254024,1.973358,0.0,0.0,0.0,131.49
2020-09-07 11:30:00,99.7384592,38.6120506,106.9516278283,2.3384592,0.6820506,2.435895,97.4,37.93,104.5248530255,134.79,100.1384592,18.6020506,101.8515944768,2.3384592,0.6820506,2.435895,97.8,17.92,99.4281972078,133.45,2.3384592,0.6820506,2.435895,2.3384592,0.6820506,2.435895,0.0,0.0,0.0,131.56
2020-09-07 12:00:00,98.79787936,37.36438148,105.6272595944,2.75787936,0.80438148,2.872791,96.04,36.56,102.7633942608,134.63,99.22787936,17.42438148,100.7461220705,2.75787936,0.80438148,2.872791,96.47,16.62,97.8911911257,133.5,2.75787936,0.80438148,2.872791,2.75787936,0.80438148,2.872791,0.0,0.0,0.0,131.4
2020-09-07 12:30:00,99.14108608,38.64573344,106.4069906643,2.83108608,0.82573344,2.949048,96.31,37.82,103.4696501395,134.71,99.53108608,18.67573344,101.2680606894,2.83108608,0.82573344,2.949048,96.7,17.85,98.3336793779,133.39,2.83108608,0.82573344,2.949048,2.83108608,0.82573344,2.949048,0.0,0.0,0.0,131.49
2020-09-07 13:00:00,99.54770976,38.99724868,106.9136657452,2.52770976,0.73724868,2.633031,97.02,38.26,104.2914569847,134.96,99.92770976,18.97724868,101.713731351,2.52770976,0.73724868,2.633031,97.4,18.24,99.0931763544,133.58,2.52770976,0.73724868,2.633031,2.52770976,0.73724868,2.633031,0.0,0.0,0.0,131.75
2020-09-07 13:30:00,98.95617152,39.31263336,106.4791389127,2.30617152,0.6726333600000001,2.402262,96.65,38.64,104.0878095648,135.03,99.32617152,19.26263336,101.1767631069,2.30617152,0.6726333600000001,2.402262,97.02,18.59,98.7849608999,133.65,2.30617152,0.6726333600000001,2.402262,2.30617152,0.6726333600000001,2.402262,0.0,0.0,0.0,131.75
2020-09-07 14:00:00,97.2780096,39.5965028,105.0280638007,2.3880096,0.6965028,2.48751,94.89,38.9,102.5539960216,135.03,97.6780096,19.5765028,99.6204447957,2.3880096,0.6965028,2.48751,95.29,18.88,97.142362026,133.69,2.3880096,0.6965028,2.48751,2.3880096,0.6965028,2.48751,0.0,0.0,0.0,131.85
2020-09-07 14:30:00,98.5664016,38.9422838,105.9803613503,1.9964016,0.5822838,2.079585,96.57,38.36,103.9098383215,134.78,98.9564016,18.9922838,100.7624744712,1.9964016,0.5822838,2.079585,96.96,18.41,98.6922980784,133.5,1.9964016,0.5822838,2.079585,1.9964016,0.5822838,2.079585,0.0,0.0,0.0,131.56
2020-09-07 15:00:00,98.65030816,39.30633988,106.1926158206,1.5303081600000001,0.44633988,1.594071,97.12,38.86,104.6058984953,134.96,99.03030816,19.29633988,100.8927681602,1.5303081600000001,0.44633988,1.594071,97.5,18.85,99.305450505,133.61,1.5303081600000001,0.44633988,1.594071,1.5303081600000001,0.44633988,1.594071,0.0,0.0,0.0,131.76
2020-09-07 15:30:00,98.1552032,39.8152676,105.9230827029,1.5952031999999998,0.4652676,1.66167,96.56,39.35,104.2701112496,135.17,98.5452032,19.7352676,100.5019296381,1.5952031999999998,0.4652676,1.66167,96.95,19.27,98.846524471,133.75,1.5952031999999998,0.4652676,1.66167,1.5952031999999998,0.4652676,1.66167,0.0,0.0,0.0,131.98
2020-09-07 16:00:00,100.20657216,39.52941688,107.72154799730001,1.26657216,0.36941688,1.319346,98.94,39.16,106.4078436958,135.17,100.59657216,19.44941688,102.4595049144,1.26657216,0.36941688,1.319346,99.33,19.08,101.1459109406,133.67,1.26657216,0.36941688,1.319346,1.26657216,0.36941688,1.319346,0.0,0.0,0.0,131.9
2020-09-07 16:30:00,99.84378432,41.48235376,108.1183006748,1.89378432,0.55235376,1.972692,97.95,40.93,106.1577477154,137.04,100.23378432,20.86235376,102.3818798593,1.89378432,0.55235376,1.972692,98.34,20.31,100.4153957319,134.94,1.89378432,0.55235376,1.972692,1.89378432,0.55235376,1.972692,0.0,0.0,0.0,133.81
2020-09-07 17:00:00,101.03988832,41.65205076,109.2883908026,1.78988832,0.5220507600000001,1.8644669999999999,99.25,41.13,107.4348146552,136.53,101.44988832,21.16205076,103.633547814,1.78988832,0.5220507600000001,1.8644669999999999,99.66,20.64,101.774875092,134.56,1.78988832,0.5220507600000001,1.8644669999999999,1.78988832,0.5220507600000001,1.8644669999999999,0.0,0.0,0.0,133.3
2020-09-07 17:30:00,101.93961856,42.20072208,110.3294465509,1.8196185599999999,0.53072208,1.8954360000000001,100.12,41.67,108.4453931709,136.53,102.33961856,21.72072208,104.6192491594,1.8196185599999999,0.53072208,1.8954360000000001,100.52,21.19,102.7291901068,134.56,1.8196185599999999,0.53072208,1.8954360000000001,1.8196185599999999,0.53072208,1.8954360000000001,0.0,0.0,0.0,133.3
2020-09-07 18:00:00,102.95842016,42.43370588,111.3600272834,1.41842016,0.41370588,1.4775209999999999,101.54,42.02,109.8910915407,136.53,103.36842016,21.95370588,105.6740057358,1.41842016,0.41370588,1.4775209999999999,101.95,21.54,104.2006434721,134.56,1.41842016,0.41370588,1.4775209999999999,1.41842016,0.41370588,1.4775209999999999,0.0,0.0,0.0,133.36
2020-09-07 18:30:00,103.72796128,42.61107204,112.1391698369,0.7579612800000001,0.22107204,0.789543,102.97,42.39,111.3540883848,136.86,104.13796128,22.03107204,106.4428631463,0.7579612800000001,0.22107204,0.789543,103.38,21.81,105.6555748647,134.77,0.7579612800000001,0.22107204,0.789543,0.7579612800000001,0.22107204,0.789543,0.0,0.0,0.0,133.64
2020-09-07 19:00:00,104.53058912,42.69475516,112.91362265,0.29058912,0.08475516,0.302697,104.24,42.61,112.6125645743,136.99,104.94058912,22.11475516,107.2454644292,0.29058912,0.08475516,0.302697,104.65,22.03,106.9436459076,134.84,0.29058912,0.08475516,0.302697,0.29058912,0.08475516,0.302697,0.0,0.0,0.0,133.76
2020-09-07 19:30:00,103.08885088,42.99841484,111.6967987657,0.26885088,0.07841484,0.280053,102.82,42.92,111.4184850014,136.82,103.47885088,22.40841484,105.8773329617,0.26885088,0.07841484,0.280053,103.21,22.33,105.5979782003,134.76,0.26885088,0.07841484,0.280053,0.26885088,0.07841484,0.280053,0.0,0.0,0.0,133.6
2020-09-07 20:00:00,101.35510464,43.63440552,110.348622926,0.25510464,0.07440552,0.26573399999999997,101.1,43.56,110.0848926965,136.46,101.77510464,23.17440552,104.3801944609,0.25510464,0.07440552,0.26573399999999997,101.52,23.1,104.1149384094,134.48,0.25510464,0.07440552,0.26573399999999997,0.25510464,0.07440552,0.26573399999999997,0.0,0.0,0.0,133.24
2020-09-07 20:30:00,101.0041456,43.6141258,110.0183139195,0.25414559999999997,0.07412579999999999,0.264735,100.75,43.54,109.7556107905,135.68,101.4241456,23.3941258,104.0871866881,0.25414559999999997,0.07412579999999999,0.264735,101.17,23.32,103.8228842789,133.96,0.25414559999999997,0.07412579999999999,0.264735,0.25414559999999997,0.07412579999999999,0.264735,0.0,0.0,0.0,132.46
2020-09-07 21:00:00,97.91510464,44.93440552,107.7333212896,0.25510464,0.07440552,0.26573399999999997,97.66,44.86,107.4704387262,136.12,98.30510464,24.59440552,101.334981034,0.25510464,0.07440552,0.26573399999999997,98.05,24.52,101.069445927,134.24,0.25510464,0.07440552,0.26573399999999997,0.25510464,0.07440552,0.26573399999999997,0.0,0.0,0.0,132.91
2020-09-07 21:30:00,93.41163808,46.11214444,104.1732402954,0.28163808,0.08214444,0.293373,93.13,46.03,103.8843481955,136.22,93.81163808,25.72214444,97.2741083426,0.28163808,0.08214444,0.293373,93.53,25.64,96.9807738678,134.31,0.28163808,0.08214444,0.293373,0.28163808,0.08214444,0.293373,0.0,0.0,0.0,132.99
2020-09-07 22:00:00,88.15399552,47.71116536,100.2371299776,0.48399552,0.14116536,0.504162,87.67,47.57,99.7443421954,136.22,88.55399552,27.31116536,92.6698973555,0.48399552,0.14116536,0.504162,88.07,27.17,92.1657951737,134.34,0.48399552,0.14116536,0.504162,0.48399552,0.14116536,0.504162,0.0,0.0,0.0,132.99
2020-09-07 22:30:00,82.65582368,49.05461524,96.1162861567,0.49582368,0.14461524,0.516483,82.16,48.91,95.6161790703,136.41,83.02582368,28.57461524,87.8054442154,0.49582368,0.14461524,0.516483,82.53,28.43,87.2895514939,134.46,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,133.15
2020-09-07 23:00:00,76.83614336,49.96470848,91.65295969,0.49614336000000003,0.14470848,0.5168159999999999,76.34,49.82,91.1582579913,136.41,77.23614336,29.48470848,82.6726670386,0.49614336000000003,0.14470848,0.5168159999999999,76.74,29.34,82.1575510833,134.44,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,133.15
2020-09-07 23:30:00,71.85422528,51.04414904,88.1392922697,0.49422528,0.14414904,0.514818,71.36,50.9,87.6530638369,137.05,72.23422528,30.37414904,78.3605272552,0.49422528,0.14414904,0.514818,71.74,30.23,77.8490879844,134.9,0.49422528,0.14414904,0.514818,0.49422528,0.14414904,0.514818,0.0,0.0,0.0,133.82
2020-09-08 00:00:00,68.00454496,51.95424228,85.5795619649,0.49454496000000003,0.14424228,0.515151,67.51,51.81,85.0992138624,137.35,68.37454496,31.21424228,75.1625393371,0.49454496000000003,0.14424228,0.515151,67.88,31.07,74.6527916424,135.08,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,134.12
2020-09-08 00:30:00,64.99454496,52.56424228,83.590014003,0.49454496000000003,0.14424228,0.515151,64.5,52.42,83.1150191,137.66,65.38454496,31.73424228,72.6787510398,0.49454496000000003,0.14424228,0.515151,64.89,31.59,72.170909652,135.29,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,134.42
2020-09-08 01:00:00,63.24486464,52.79433552,82.3841900265,0.49486464,0.14433552,0.5154839999999999,62.75,52.65,81.9120564996,138.28,63.62486464,31.75433552,71.1087985047,0.49486464,0.14433552,0.5154839999999999,63.13,31.61,70.6016217944,135.69,0.49486464,0.14433552,0.5154839999999999,0.49486464,0.14433552,0.5154839999999999,0.0,0.0,0.0,135.03
2020-09-08 01:30:00,63.52422528,53.42414904,83.0028125913,0.49422528,0.14414904,0.514818,63.03,53.28,82.5320501381,138.89,63.89422528,32.21414904,71.5557364752,0.49422528,0.14414904,0.514818,63.4,32.07,71.0495946505,136.08,0.49422528,0.14414904,0.514818,0.49422528,0.14414904,0.514818,0.0,0.0,0.0,135.63
2020-09-08 02:00:00,63.75454496,53.51424228,83.2371078898,0.49454496000000003,0.14424228,0.515151,63.26,53.37,82.765841384,139.17,64.15454496,32.23424228,71.7972980995,0.49454496000000003,0.14424228,0.515151,63.66,32.09,71.2906985518,136.25,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,135.89
2020-09-08 02:30:00,64.00454496,43.71424228,77.5081721733,0.49454496000000003,0.14424228,0.515151,63.51,43.57,77.0186016492,138.21,63.78454496,42.56424228,76.6823506201,0.49454496000000003,0.14424228,0.515151,63.29,42.42,76.1910788741,135.61,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,135.09
2020-09-08 03:00:00,62.6539056,43.2940558,76.1569901883,0.4939056,0.14405579999999998,0.514485,62.16,43.15,75.6689374843,138.31,62.4139056,43.1940558,75.9027145015,0.4939056,0.14405579999999998,0.514485,61.92,43.05,75.4147790556,135.67,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,135.18
