Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-08 03:30:00,61.99454496,43.25424228,75.5926787461,0.49454496000000003,0.14424228,0.515151,61.5,43.11,75.1047408623,138.4,61.75454496,43.14424228,75.3329241775,0.49454496000000003,0.14424228,0.515151,61.26,43.0,74.8450906874,135.71,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,135.18
2020-09-08 04:00:00,61.3739056,43.3440558,75.1362992287,0.4939056,0.14405579999999998,0.514485,60.88,43.2,74.6499457468,138.47,61.1339056,43.2340558,74.8768188081,0.4939056,0.14405579999999998,0.514485,60.64,43.09,74.3905753439,135.76,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,135.25
2020-09-08 04:30:00,61.04486464,43.19433552,74.7811882757,0.49486464,0.14433552,0.5154839999999999,60.55,43.05,74.2940441758,138.16,60.80486464,43.07433552,74.5159710691,0.49486464,0.14433552,0.5154839999999999,60.31,42.93,74.0289200245,135.56,0.49486464,0.14433552,0.5154839999999999,0.49486464,0.14433552,0.5154839999999999,0.0,0.0,0.0,134.99
2020-09-08 05:00:00,61.34454496,43.37424228,75.129741712,0.49454496000000003,0.14424228,0.515151,60.85,43.23,74.6428523035,138.16,61.10454496,43.27424228,74.8760673358,0.49454496000000003,0.14424228,0.515151,60.61,43.13,74.3893070273,135.56,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,134.99
2020-09-08 05:30:00,63.2839056,43.0740558,76.5521194419,0.4939056,0.14405579999999998,0.514485,62.79,42.93,76.0629278953,137.76,63.0339056,42.9640558,76.2835719272,0.4939056,0.14405579999999998,0.514485,62.54,42.82,75.7944852875,135.31,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,134.59
2020-09-08 06:00:00,65.95134816,42.18330988,78.2880064669,0.49134816000000003,0.14330988,0.511821,65.46,42.04,77.7969999422,137.28,65.69134816,42.07330988,78.0097213643,0.49134816000000003,0.14330988,0.511821,65.2,41.93,77.5188035253,135.0,0.49134816000000003,0.14330988,0.511821,0.49134816000000003,0.14330988,0.511821,0.0,0.0,0.0,134.11
2020-09-08 06:30:00,73.02102848,38.36321664,82.4851925575,0.49102848,0.14321664,0.5114879999999999,72.53,38.22,81.9839575771,135.48,72.74102848,38.27321664,82.1954763737,0.49102848,0.14321664,0.5114879999999999,72.25,38.13,81.694304575,133.8,0.49102848,0.14321664,0.5114879999999999,0.49102848,0.14321664,0.5114879999999999,0.0,0.0,0.0,132.32
2020-09-08 07:00:00,79.82875072,36.21421896,87.6589932431,0.52875072,0.15421896000000002,0.550782,79.3,36.06,87.1137968407,135.58,79.51875072,36.15421896,87.3519276529,0.52875072,0.15421896000000002,0.550782,78.99,36.0,86.8067975449,133.88,0.52875072,0.15421896000000002,0.550782,0.52875072,0.15421896000000002,0.550782,0.0,0.0,0.0,132.4
2020-09-08 07:30:00,88.42871072,37.45587396,96.0342614576,0.56871072,0.16587396000000001,0.592407,87.86,37.29,95.44592029,135.01,88.36871072,29.82587396,93.2663486569,0.56871072,0.16587396000000001,0.592407,87.8,29.66,92.6744603437,133.48,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,131.82
2020-09-08 08:00:00,94.3741152,41.1295336,102.9471328107,0.6841151999999999,0.19953359999999998,0.71262,93.69,40.93,102.2403100543,134.75,94.7641152,21.1395336,97.093343801,0.6841151999999999,0.19953359999999998,0.71262,94.08,20.94,96.3822079017,133.29,0.6841151999999999,0.19953359999999998,0.71262,0.6841151999999999,0.19953359999999998,0.71262,0.0,0.0,0.0,131.55
2020-09-08 08:30:00,98.14381504,30.92361272,102.9003316528,1.14381504,0.33361272000000003,1.191474,97.0,30.59,101.7091347913,135.24,97.87381504,28.30361272,101.8841408831,1.14381504,0.33361272000000003,1.191474,96.73,27.97,100.6926700411,133.65,1.14381504,0.33361272000000003,1.191474,1.14381504,0.33361272000000003,1.191474,0.0,0.0,0.0,132.04
2020-09-08 09:00:00,98.8318864,29.4393002,103.1232959406,1.7118864,0.49930019999999997,1.783215,97.12,28.94,101.340110519,135.63,98.4718864,29.3893002,102.764017912,1.7118864,0.49930019999999997,1.783215,96.76,28.89,100.9808382813,133.9,1.7118864,0.49930019999999997,1.783215,1.7118864,0.49930019999999997,1.783215,0.0,0.0,0.0,132.41
2020-09-08 09:30:00,99.44508256,27.92689908,103.2919945474,2.35508256,0.68689908,2.453211,97.09,27.24,100.838909653,135.05,99.06508256,27.88689908,102.9153522217,2.35508256,0.68689908,2.453211,96.71,27.2,100.4622521149,133.5,2.35508256,0.68689908,2.453211,2.35508256,0.68689908,2.453211,0.0,0.0,0.0,131.82
2020-09-08 10:00:00,99.29717984,28.49834412,103.3057865841,2.97717984,0.86834412,3.101229,96.32,27.63,100.2045872203,135.17,98.93717984,28.44834412,102.9459753359,2.97717984,0.86834412,3.101229,95.96,27.58,99.8447695175,133.56,2.97717984,0.86834412,3.101229,2.97717984,0.86834412,3.101229,0.0,0.0,0.0,131.96
2020-09-08 10:30:00,99.04154528,28.505034039999998,103.0619457272,3.17154528,0.92503404,3.303693,95.87,27.58,99.7582743435,135.37,98.68154528,28.44503404,102.6994028239,3.17154528,0.92503404,3.303693,95.51,27.52,99.3957267693,133.71,3.17154528,0.92503404,3.303693,3.17154528,0.92503404,3.303693,0.0,0.0,0.0,132.17
2020-09-08 11:00:00,98.41345312,28.36850716,102.4206031689,3.42345312,0.9985071600000001,3.566097,94.99,27.37,98.8545244286,135.06,98.05345312,28.31850716,102.0608520272,3.42345312,0.9985071600000001,3.566097,94.63,27.32,98.4947678813,133.49,3.42345312,0.9985071600000001,3.566097,3.42345312,0.9985071600000001,3.566097,0.0,0.0,0.0,131.84
2020-09-08 11:30:00,97.09354144,28.29228292,101.1316422401,5.01354144,1.46228292,5.222439,92.08,26.83,95.9092034166,135.06,96.74354144,28.25228292,100.784444735,5.01354144,1.46228292,5.222439,91.73,26.79,95.5620060484,133.51,5.01354144,1.46228292,5.222439,5.01354144,1.46228292,5.222439,0.0,0.0,0.0,131.84
2020-09-08 12:00:00,96.30585824,27.90962532,100.268467211,5.89585824,1.71962532,6.141519,90.41,26.19,94.1269578814,135.06,95.95585824,27.86962532,99.9211826694,5.89585824,1.71962532,6.141519,90.06,26.15,93.779667839,133.48,5.89585824,1.71962532,6.141519,5.89585824,1.71962532,6.141519,0.0,0.0,0.0,131.84
2020-09-08 12:30:00,96.91304128,27.70463704,100.7952602242,5.67304128,1.65463704,5.909418,91.24,26.05,94.8859320447,135.06,96.58304128,27.66463704,100.4669896307,5.67304128,1.65463704,5.909418,90.91,26.01,94.5576448522,133.48,5.67304128,1.65463704,5.909418,5.67304128,1.65463704,5.909418,0.0,0.0,0.0,131.84
2020-09-08 13:00:00,97.24156384,27.75920612,101.1261354075,4.59156384,1.33920612,4.782879,92.65,26.42,96.3433386384,135.28,96.88156384,27.70920612,100.7662518698,4.59156384,1.33920612,4.782879,92.29,26.37,95.9834412803,133.64,4.59156384,1.33920612,4.782879,4.59156384,1.33920612,4.782879,0.0,0.0,0.0,132.04
2020-09-08 13:30:00,95.64794592,27.96731756,99.6528996578,6.12794592,1.78731756,6.383277,89.52,26.18,93.2696242085,135.71,95.30794592,27.93731756,99.3181668575,6.12794592,1.78731756,6.383277,89.18,26.15,92.9348960294,133.92,6.12794592,1.78731756,6.383277,6.12794592,1.78731756,6.383277,0.0,0.0,0.0,132.41
2020-09-08 14:00:00,94.25464896,28.28218928,98.4064077235,6.38464896,1.86218928,6.650676,87.87,26.42,91.7559442216,135.59,93.91464896,28.23218928,98.0663948599,6.38464896,1.86218928,6.650676,87.53,26.37,91.4159603133,133.8,6.38464896,1.86218928,6.650676,6.38464896,1.86218928,6.650676,0.0,0.0,0.0,132.28
2020-09-08 14:30:00,94.3067168,28.1790424,98.4266999557,6.4767168,1.8890424000000001,6.74658,87.83,26.29,91.6802759594,135.89,93.9667168,28.1390424,98.089497773,6.4767168,1.8890424000000001,6.74658,87.49,26.25,91.3431037353,134.0,6.4767168,1.8890424000000001,6.74658,6.4767168,1.8890424000000001,6.74658,0.0,0.0,0.0,132.58
2020-09-08 15:00:00,94.84932512,27.99855316,98.8954673116,5.54932512,1.61855316,5.780547,89.3,26.38,93.1149526123,136.01,94.51932512,27.96855316,98.5704965342,5.54932512,1.61855316,5.780547,88.97,26.35,92.789996228,134.06,5.54932512,1.61855316,5.780547,5.54932512,1.61855316,5.780547,0.0,0.0,0.0,132.73
2020-09-08 15:30:00,95.17269248,28.37661864,99.3130096177,4.82269248,1.40661864,5.023638,90.35,26.97,94.2894660076,136.1,94.82269248,28.31661864,98.9604663508,4.82269248,1.40661864,5.023638,90.0,26.91,93.9369368247,134.14,4.82269248,1.40661864,5.023638,4.82269248,1.40661864,5.023638,0.0,0.0,0.0,132.86
2020-09-08 16:00:00,96.88138432,28.36165376,100.9474419278,4.29138432,1.25165376,4.470192,92.59,27.11,96.4772522411,135.92,96.53138432,28.32165376,100.6003192363,4.29138432,1.25165376,4.470192,92.24,27.07,96.1301331529,133.98,4.29138432,1.25165376,4.470192,4.29138432,1.25165376,4.470192,0.0,0.0,0.0,132.7
2020-09-08 16:30:00,98.59138496,29.28498728,102.8487805874,3.65138496,1.06498728,3.8035259999999997,94.94,28.22,99.045302766,136.7,98.23138496,29.24498728,102.4923132345,3.65138496,1.06498728,3.8035259999999997,94.58,28.18,98.6888484075,134.5,3.65138496,1.06498728,3.8035259999999997,3.65138496,1.06498728,3.8035259999999997,0.0,0.0,0.0,133.46
2020-09-08 17:00:00,99.71735936,29.42589648,103.9684333891,3.27735936,0.95589648,3.413916,96.44,28.47,100.5545349549,136.06,99.35735936,29.37589648,103.6090157901,3.27735936,0.95589648,3.413916,96.08,28.42,100.1951236338,134.06,3.27735936,0.95589648,3.413916,3.27735936,0.95589648,3.413916,0.0,0.0,0.0,132.8
2020-09-08 17:30:00,102.14024704,29.92048872,106.4324467004,2.71024704,0.79048872,2.823174,99.43,29.13,103.6092746814,135.99,101.75024704,29.87048872,106.04413642,2.71024704,0.79048872,2.823174,99.04,29.08,103.2209668624,134.02,2.71024704,0.79048872,2.823174,2.71024704,0.79048872,2.823174,0.0,0.0,0.0,132.71
2020-09-08 18:00:00,104.46139744,29.84874092,108.6422150438,1.16139744,0.33874092,1.209789,103.3,29.51,107.4324443546,136.29,104.08139744,29.78874092,108.2603638395,1.16139744,0.33874092,1.209789,102.92,29.45,107.0505903767,134.18,1.16139744,0.33874092,1.209789,1.16139744,0.33874092,1.209789,0.0,0.0,0.0,133.07
2020-09-08 18:30:00,103.89035872,30.52843796,108.2829264439,0.9203587200000001,0.26843796000000003,0.958707,102.97,30.26,107.3242214041,136.75,103.50035872,30.47843796,107.8946682448,0.9203587200000001,0.26843796000000003,0.958707,102.58,30.21,106.9359644834,134.49,0.9203587200000001,0.26843796000000003,0.958707,0.9203587200000001,0.26843796000000003,0.958707,0.0,0.0,0.0,133.61
2020-09-08 19:00:00,103.27000928,31.26708604,107.8996083687,0.71000928,0.20708604,0.739593,102.56,31.06,107.1600541247,136.89,102.90000928,31.20708604,107.5281085528,0.71000928,0.20708604,0.739593,102.19,31.0,106.7885579077,134.61,0.71000928,0.20708604,0.739593,0.71000928,0.20708604,0.739593,0.0,0.0,0.0,133.87
2020-09-08 19:30:00,101.76670272,31.74820496,106.6039882025,0.57670272,0.16820496000000001,0.6007319999999999,101.19,31.58,106.0033607958,136.76,101.37670272,31.68820496,106.2138323759,0.57670272,0.16820496000000001,0.6007319999999999,100.8,31.52,105.6132112948,134.55,0.57670272,0.16820496000000001,0.6007319999999999,0.57670272,0.16820496000000001,0.6007319999999999,0.0,0.0,0.0,133.75
2020-09-08 20:00:00,101.68692256,32.01076908,106.6063767174,0.51692256,0.15076908,0.538461,101.17,31.86,106.0680371271,136.97,101.31692256,31.94076908,106.2324410265,0.51692256,0.15076908,0.538461,100.8,31.79,105.694106269,134.71,0.51692256,0.15076908,0.538461,0.51692256,0.15076908,0.538461,0.0,0.0,0.0,133.96
2020-09-08 20:30:00,101.83596352,32.67048936,106.9482320614,0.51596352,0.15048936000000002,0.537462,101.32,32.52,106.4109618413,137.06,101.44596352,32.62048936,106.561624615,0.51596352,0.15048936000000002,0.537462,100.93,32.47,106.0243641811,134.8,0.51596352,0.15048936000000002,0.537462,0.51596352,0.15048936000000002,0.537462,0.0,0.0,0.0,134.1
2020-09-08 21:00:00,97.8362832,34.1705826,103.6318822835,0.5162831999999999,0.15058259999999998,0.537795,97.32,34.02,103.0948243124,136.33,97.4862832,34.0805826,103.2717847357,0.5162831999999999,0.15058259999999998,0.537795,96.97,33.93,102.7347351191,134.34,0.5162831999999999,0.15058259999999998,0.537795,0.5162831999999999,0.15058259999999998,0.537795,0.0,0.0,0.0,133.41
2020-09-08 21:30:00,93.44582368,35.28461524,99.8855647022,0.49582368,0.14461524,0.516483,92.95,35.14,99.3706299668,136.46,93.08582368,35.20461524,99.5205280552,0.49582368,0.14461524,0.516483,92.59,35.06,99.0056144873,134.43,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,133.52
2020-09-08 22:00:00,88.31518432,36.68442876,95.6311617357,0.49518432,0.14442876,0.515817,87.82,36.54,95.1184734949,136.94,87.98518432,36.59442876,95.291893024,0.49518432,0.14442876,0.515817,87.49,36.45,94.7792308473,134.76,0.49518432,0.14442876,0.515817,0.49518432,0.14442876,0.515817,0.0,0.0,0.0,134.06
2020-09-08 22:30:00,83.1639056,38.0140558,91.4401642224,0.4939056,0.14405579999999998,0.514485,82.67,37.87,90.9311046892,136.83,82.8539056,37.9240558,91.1208191441,0.4939056,0.14405579999999998,0.514485,82.36,37.78,90.6117983488,134.69,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,133.95
2020-09-08 23:00:00,77.5691104,39.0326572,86.8361400359,0.4891104,0.14265719999999998,0.50949,77.08,38.89,86.3351521687,136.51,77.2591104,38.9426572,86.5187880729,0.4891104,0.14265719999999998,0.50949,76.77,38.8,86.0178638423,134.46,0.4891104,0.14265719999999998,0.50949,0.4891104,0.14265719999999998,0.50949,0.0,0.0,0.0,133.63
2020-09-08 23:30:00,72.83943008,40.22275044,83.2072847011,0.48943008,0.14275044,0.509823,72.35,40.08,82.7099081126,137.27,72.57943008,40.13275044,82.9361882933,0.48943008,0.14275044,0.509823,72.09,39.99,82.4388755382,134.99,0.48943008,0.14275044,0.509823,0.48943008,0.14275044,0.509823,0.0,0.0,0.0,134.4
2020-09-09 00:00:00,68.26463488,41.29135184,79.781176427,0.48463488,0.14135184,0.5048279999999999,67.78,41.15,79.2934480269,137.92,67.99463488,41.20135184,79.5035959307,0.48463488,0.14135184,0.5048279999999999,67.51,41.06,79.0159711704,135.42,0.48463488,0.14135184,0.5048279999999999,0.48463488,0.14135184,0.5048279999999999,0.0,0.0,0.0,135.03
2020-09-09 00:30:00,65.15974976,42.40284368,77.7418429222,0.48974976000000003,0.14284368,0.5101559999999999,64.67,42.26,77.2535856773,138.08,64.91974976,42.31284368,77.4916166381,0.48974976000000003,0.14284368,0.5101559999999999,64.43,42.17,77.0034661558,135.55,0.48974976000000003,0.14284368,0.5101559999999999,0.48974976000000003,0.14284368,0.5101559999999999,0.0,0.0,0.0,135.2
2020-09-09 01:00:00,63.45518432,44.20442876,77.3342869566,0.49518432,0.14442876,0.515817,62.96,44.06,76.8455932373,138.71,63.31518432,40.60442876,75.2165686561,0.49518432,0.14442876,0.515817,62.82,40.46,74.7219111105,135.96,0.49518432,0.14442876,0.515817,0.49518432,0.14442876,0.515817,0.0,0.0,0.0,135.8
2020-09-09 01:30:00,62.725504,52.904522,82.0571587377,0.495504,0.14452199999999998,0.51615,62.23,52.76,81.585479713,137.22,63.105504,32.194522,70.843432172,0.495504,0.14452199999999998,0.51615,62.61,32.05,70.336438636,134.93,0.495504,0.14452199999999998,0.51615,0.495504,0.14452199999999998,0.51615,0.0,0.0,0.0,134.33
2020-09-09 02:00:00,62.34518432,52.88442876,81.7538061081,0.49518432,0.14442876,0.515817,61.85,52.74,81.2830246731,136.89,62.70518432,32.28442876,70.5281821754,0.49518432,0.14442876,0.515817,62.21,32.14,70.0218801518,134.71,0.49518432,0.14442876,0.515817,0.49518432,0.14442876,0.515817,0.0,0.0,0.0,133.96
2020-09-09 02:30:00,62.27454496,52.87424228,81.6933561966,0.49454496000000003,0.14424228,0.515151,61.78,52.73,81.2232805297,137.01,62.65454496,32.23424228,70.4601900332,0.49454496000000003,0.14424228,0.515151,62.16,32.09,69.9545116486,134.81,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,134.03
2020-09-09 03:00:00,61.03486464,53.04433552,80.8638128731,0.49486464,0.14433552,0.5154839999999999,60.54,52.9,80.3959053684,137.44,61.41486464,32.27433552,69.3788031895,0.49486464,0.14433552,0.5154839999999999,60.92,32.13,68.8736763938,135.07,0.49486464,0.14433552,0.5154839999999999,0.49486464,0.14433552,0.5154839999999999,0.0,0.0,0.0,134.44
2020-09-09 03:30:00,60.54198752,53.30349636,80.6634674253,0.49198752,0.14349636,0.512487,60.05,53.16,80.1996764333,137.64,60.91198752,32.48349636,69.0322226167,0.49198752,0.14349636,0.512487,60.42,32.34,68.5306646692,135.21,0.49198752,0.14349636,0.512487,0.49198752,0.14349636,0.512487,0.0,0.0,0.0,134.61
2020-09-09 04:00:00,59.87166784,53.40340312,80.2280504234,0.49166784,0.14340312,0.512154,59.38,53.26,79.7659827245,137.51,60.24166784,32.60340312,68.4984703417,0.49166784,0.14340312,0.512154,59.75,32.46,67.9978977616,135.14,0.49166784,0.14340312,0.512154,0.49166784,0.14340312,0.512154,0.0,0.0,0.0,134.48
2020-09-09 04:30:00,59.64486464,53.36433552,80.0328818887,0.49486464,0.14433552,0.5154839999999999,59.15,53.22,79.5681525486,137.39,60.01486464,32.59433552,68.2947632381,0.49486464,0.14433552,0.5154839999999999,59.52,32.45,67.7910974981,135.07,0.49486464,0.14433552,0.5154839999999999,0.49486464,0.14433552,0.5154839999999999,0.0,0.0,0.0,134.36
2020-09-09 05:00:00,59.84454496,53.43424228,80.2283479171,0.49454496000000003,0.14424228,0.515151,59.35,53.29,79.7636922415,136.97,60.21454496,32.81424228,68.5752573539,0.49454496000000003,0.14424228,0.515151,59.72,32.67,68.0720743036,134.8,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,133.98
2020-09-09 05:30:00,61.63198752,52.66349636,81.0675381057,0.49198752,0.14349636,0.512487,61.14,52.52,80.6005583107,136.6,62.01198752,32.15349636,69.852229201,0.49198752,0.14349636,0.512487,61.52,32.01,69.3494808921,134.55,0.49198752,0.14349636,0.512487,0.49198752,0.14349636,0.512487,0.0,0.0,0.0,133.72
2020-09-09 06:00:00,63.96655296,51.93191128,82.3932236703,0.48655296000000003,0.14191128,0.506826,63.48,51.79,81.9262747841,136.68,64.33655296,31.38191128,71.5822352428,0.48655296000000003,0.14191128,0.506826,63.85,31.24,71.0827693608,134.62,0.48655296000000003,0.14191128,0.506826,0.48655296000000003,0.14191128,0.506826,0.0,0.0,0.0,133.72
2020-09-09 06:30:00,71.53175776,49.30051268,86.8753873013,0.48175776000000003,0.14051268,0.501831,71.05,49.16,86.3991209446,136.25,71.91175776,28.89051268,77.4981459588,0.48175776000000003,0.14051268,0.501831,71.43,28.75,76.9987493405,134.34,0.48175776000000003,0.14051268,0.501831,0.48175776000000003,0.14051268,0.501831,0.0,0.0,0.0,133.28
2020-09-09 07:00:00,78.39500448,46.98020964,91.3942931765,0.51500448,0.15020964,0.536463,77.88,46.83,90.8754273718,136.47,78.77500448,26.480209639999998,83.1065751514,0.51500448,0.15020964,0.536463,78.26,26.33,82.570554679,134.48,0.51500448,0.15020964,0.536463,0.51500448,0.15020964,0.536463,0.0,0.0,0.0,133.47
2020-09-09 07:30:00,87.1358336,44.7450348,97.9529051964,0.5658335999999999,0.16503479999999998,0.5894100000000001,86.57,44.58,97.3742332447,136.47,87.5158336,24.2550348,90.8147996962,0.5658335999999999,0.16503479999999998,0.5894100000000001,86.95,24.09,90.2254431965,134.48,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.0,0.0,0.0,133.47
2020-09-09 08:00:00,91.5420768,43.0772724,101.1711580555,1.1220768,0.32727239999999996,1.16883,90.42,42.75,100.0166931067,136.47,91.9220768,22.5572724,94.6493462278,1.1220768,0.32727239999999996,1.16883,90.8,22.23,93.4816179792,134.48,1.1220768,0.32727239999999996,1.16883,1.1220768,0.32727239999999996,1.16883,0.0,0.0,0.0,133.47
2020-09-09 08:30:00,94.13741088,41.67799484,102.9509950465,1.7074108799999999,0.49799484,1.778553,92.43,41.18,101.1884247333,136.11,94.53741088,21.31799484,96.9111910973,1.7074108799999999,0.49799484,1.778553,92.83,20.82,95.1361198494,134.26,1.7074108799999999,0.49799484,1.778553,1.7074108799999999,0.49799484,1.778553,0.0,0.0,0.0,133.05
2020-09-09 09:00:00,95.60089728,39.99109504,103.6282743427,1.82089728,0.53109504,1.896768,93.78,39.46,101.7436975935,135.35,96.00089728,19.85109504,98.0318226539,1.82089728,0.53109504,1.896768,94.18,19.32,96.1412232084,133.77,1.82089728,0.53109504,1.896768,1.82089728,0.53109504,1.896768,0.0,0.0,0.0,132.29
2020-09-09 09:30:00,97.39420352,35.32330936,103.6019645733,2.27420352,0.66330936,2.368962,95.12,34.66,101.2379869417,134.95,97.50420352,22.59330936,100.0875982922,2.27420352,0.66330936,2.368962,95.23,21.93,97.7224528959,133.51,2.27420352,0.66330936,2.368962,2.27420352,0.66330936,2.368962,0.0,0.0,0.0,131.89
2020-09-09 10:00:00,97.97312416,28.81132788,102.1216219607,2.71312416,0.79132788,2.826171,95.26,28.02,99.2954581036,135.76,97.61312416,28.77132788,101.7649807952,2.71312416,0.79132788,2.826171,94.9,27.98,98.938821501,134.03,2.71312416,0.79132788,2.826171,2.71312416,0.79132788,2.826171,0.0,0.0,0.0,132.67
2020-09-09 10:30:00,97.4774992,28.8017706,101.6435184357,3.2974992,0.9617705999999999,3.434895,94.18,27.84,98.2086452406,135.84,97.1174992,28.7617706,101.286959175,3.2974992,0.9617705999999999,3.434895,93.82,27.8,97.85209451,134.1,3.2974992,0.9617705999999999,3.434895,3.2974992,0.9617705999999999,3.434895,0.0,0.0,0.0,132.74
2020-09-09 11:00:00,100.5332944,27.5717942,104.2456095878,2.3032944,0.6717942,2.3992649999999998,98.23,26.9,101.8466636665,135.34,100.1532944,27.5317942,103.8685807694,2.3032944,0.6717942,2.3992649999999998,97.85,26.86,101.4696117072,133.73,2.3032944,0.6717942,2.3992649999999998,2.3032944,0.6717942,2.3992649999999998,0.0,0.0,0.0,132.25
2020-09-09 11:30:00,102.52648192,26.91564056,106.0006188739,1.59648192,0.46564056000000004,1.663002,100.93,26.45,104.3382355611,135.34,102.14648192,26.88564056,105.6254772153,1.59648192,0.46564056000000004,1.663002,100.55,26.42,103.963065076,133.77,1.59648192,0.46564056000000004,1.663002,1.59648192,0.46564056000000004,1.663002,0.0,0.0,0.0,132.25
2020-09-09 12:00:00,102.61570336,27.06291348,106.1243792071,0.93570336,0.27291348,0.974691,101.68,26.79,105.1500190204,135.44,102.23570336,27.01291348,105.7442033219,0.93570336,0.27291348,0.974691,101.3,26.74,104.7698315356,133.8,0.93570336,0.27291348,0.974691,0.93570336,0.27291348,0.974691,0.0,0.0,0.0,132.35
2020-09-09 12:30:00,101.64224608,28.07773844,105.4490663026,1.6722460799999999,0.48773844,1.7419229999999999,99.97,27.59,103.707323753,135.44,101.26224608,28.03773844,105.0721526285,1.6722460799999999,0.48773844,1.7419229999999999,99.59,27.55,103.3303953346,133.83,1.6722460799999999,0.48773844,1.7419229999999999,1.6722460799999999,0.48773844,1.7419229999999999,0.0,0.0,0.0,132.35
2020-09-09 13:00:00,98.94103648,28.41363564,102.94009612400001,2.48103648,0.72363564,2.584413,96.46,27.69,100.3557058667,135.81,98.57103648,28.37363564,102.573448963,2.48103648,0.72363564,2.584413,96.09,27.65,99.9890524008,134.09,2.48103648,0.72363564,2.584413,2.48103648,0.72363564,2.584413,0.0,0.0,0.0,132.69
2020-09-09 13:30:00,95.83028576,29.09216668,100.1488783311,3.95028576,1.15216668,4.114881,91.88,27.94,96.0342543054,136.75,95.47028576,29.05216668,99.7928046098,3.95028576,1.15216668,4.114881,91.52,27.9,95.678212776,134.73,3.95028576,1.15216668,4.114881,3.95028576,1.15216668,4.114881,0.0,0.0,0.0,133.52
2020-09-09 14:00:00,93.19458048,30.19925264,97.9654259974,4.93458048,1.43925264,5.140188,88.26,28.76,92.8276101168,137.34,92.84458048,30.14925264,97.6170761663,4.93458048,1.43925264,5.140188,87.91,28.71,92.4793609407,135.06,4.93458048,1.43925264,5.140188,4.93458048,1.43925264,5.140188,0.0,0.0,0.0,134.04
2020-09-09 14:30:00,91.80174176,30.35342468,96.689659116,6.49174176,1.8934246799999999,6.762231,85.31,28.46,89.9320171018,137.06,91.47174176,30.30342468,96.3606615167,6.49174176,1.8934246799999999,6.762231,84.98,28.41,89.6031723769,134.91,6.49174176,1.8934246799999999,6.762231,6.49174176,1.8934246799999999,6.762231,0.0,0.0,0.0,133.77
2020-09-09 15:00:00,91.16391968,30.30489324,96.0689690051,6.39391968,1.86489324,6.660333,84.77,28.44,89.4135699992,137.22,90.82391968,30.24489324,95.7274148462,6.39391968,1.86489324,6.660333,84.43,28.38,89.0721578272,134.99,6.39391968,1.86489324,6.660333,6.39391968,1.86489324,6.660333,0.0,0.0,0.0,133.93
2020-09-09 15:30:00,90.14567808,30.82873944,95.2714776413,6.23567808,1.8187394399999999,6.4954979999999995,83.91,29.01,88.783265315,137.22,89.81567808,30.76873944,94.9398301857,6.23567808,1.8187394399999999,6.4954979999999995,83.58,28.95,88.451788563,134.99,6.23567808,1.8187394399999999,6.4954979999999995,6.23567808,1.8187394399999999,6.4954979999999995,0.0,0.0,0.0,133.93
2020-09-09 16:00:00,92.22176256,30.92426408,97.2685128835,5.67176256,1.65426408,5.908086,86.55,29.27,91.3653949808,137.43,91.87176256,30.87426408,96.9207972437,5.67176256,1.65426408,5.908086,86.2,29.22,91.0178466016,135.08,5.67176256,1.65426408,5.908086,5.67176256,1.65426408,5.908086,0.0,0.0,0.0,134.13
2020-09-09 16:30:00,93.72728768,31.65629224,98.928890089,5.02728768,1.46629224,5.236758,88.7,30.19,93.6969908802,137.76,93.37728768,31.59629224,98.5781088163,5.02728768,1.46629224,5.236758,88.35,30.13,93.3463411174,135.32,5.02728768,1.46629224,5.236758,5.02728768,1.46629224,5.236758,0.0,0.0,0.0,134.44
2020-09-09 17:00:00,96.33676896,31.75447428,101.4352980498,4.26676896,1.24447428,4.444551,92.07,30.51,96.9935307121,137.83,95.96676896,31.69447428,101.065129716,4.26676896,1.24447428,4.444551,91.7,30.45,96.6234572969,135.32,4.26676896,1.24447428,4.444551,4.26676896,1.24447428,4.444551,0.0,0.0,0.0,134.5
2020-09-09 17:30:00,99.20818848,32.12072164,104.2784993187,3.32818848,0.97072164,3.466863,95.88,31.15,100.813178206,138.15,98.83818848,32.07072164,103.9111095529,3.32818848,0.97072164,3.466863,95.51,31.1,100.4458565596,135.56,3.32818848,0.97072164,3.466863,3.32818848,0.97072164,3.466863,0.0,0.0,0.0,134.82
2020-09-09 18:00:00,99.78426336,32.45249348,104.9288499287,2.37426336,0.69249348,2.473191,97.41,31.76,102.4568479898,138.34,99.41426336,32.38249348,104.5553520552,2.37426336,0.69249348,2.473191,97.04,31.69,102.0833860136,135.65,2.37426336,0.69249348,2.473191,2.37426336,0.69249348,2.473191,0.0,0.0,0.0,135.01
2020-09-09 18:30:00,99.32149696,32.88960328,104.6254546575,1.54149696,0.44960328,1.605726,97.78,32.44,103.0207843107,137.67,98.93149696,32.82960328,104.2363849252,1.54149696,0.44960328,1.605726,97.39,32.38,102.6317519094,135.21,1.54149696,0.44960328,1.605726,1.54149696,0.44960328,1.605726,0.0,0.0,0.0,134.36
2020-09-09 19:00:00,99.0106784,33.3585312,104.47921344,0.9206784,0.26853119999999997,0.9590400000000001,98.09,33.09,103.520994006,137.79,98.6306784,33.2885312,104.0967676304,0.9206784,0.26853119999999997,0.9590400000000001,97.71,33.02,103.1385694103,135.3,0.9206784,0.26853119999999997,0.9590400000000001,0.9206784,0.26853119999999997,0.9590400000000001,0.0,0.0,0.0,134.47
2020-09-09 19:30:00,98.2994,33.694825,103.913970534,0.5994,0.17482499999999998,0.624375,97.7,33.52,103.2902725333,137.94,97.9194,33.634825,103.5350682095,0.5994,0.17482499999999998,0.624375,97.32,33.46,102.9113890685,135.41,0.5994,0.17482499999999998,0.624375,0.5994,0.17482499999999998,0.624375,0.0,0.0,0.0,134.73
2020-09-09 20:00:00,98.97925024,33.84853132,104.6069550775,0.50925024,0.14853132,0.530469,98.47,33.7,104.0770430979,137.66,98.58925024,33.76853132,104.21206249950001,0.50925024,0.14853132,0.530469,98.08,33.62,103.6821624003,135.22,0.50925024,0.14853132,0.530469,0.50925024,0.14853132,0.530469,0.0,0.0,0.0,134.48
2020-09-09 20:30:00,101.31563392,34.19997656,106.9322031631,0.44563392,0.12997656,0.464202,100.87,34.07,106.4684075207,138.16,100.93563392,34.13997656,106.5529924233,0.44563392,0.12997656,0.464202,100.49,34.01,106.0892086878,135.57,0.44563392,0.12997656,0.464202,0.44563392,0.12997656,0.464202,0.0,0.0,0.0,134.92
2020-09-09 21:00:00,97.46892064,35.51801852,103.7387108572,0.43892064000000003,0.12801852,0.457209,97.03,35.39,103.2824912558,137.98,97.08892064,35.44801852,103.3577308576,0.43892064000000003,0.12801852,0.457209,96.65,35.32,102.901530115,135.48,0.43892064000000003,0.12801852,0.457209,0.43892064000000003,0.12801852,0.457209,0.0,0.0,0.0,134.74
2020-09-09 21:30:00,92.95174784,36.36009312,99.8102389447,0.41174784000000003,0.12009312,0.428904,92.54,36.24,99.3830428192,137.23,92.60174784,36.29009312,99.4588083665,0.41174784000000003,0.12009312,0.428904,92.19,36.17,99.0316363593,135.0,0.41174784000000003,0.12009312,0.428904,0.41174784000000003,0.12009312,0.428904,0.0,0.0,0.0,134.01
2020-09-09 22:00:00,87.83791168,38.06897424,95.7326774304,0.40791168,0.11897424000000001,0.424908,87.43,37.95,95.3111084816,137.54,87.49791168,37.99897424,95.3929064011,0.40791168,0.11897424000000001,0.424908,87.09,37.88,94.971377267,135.22,0.40791168,0.11897424000000001,0.424908,0.40791168,0.11897424000000001,0.424908,0.0,0.0,0.0,134.31
2020-09-09 22:30:00,82.45791168,39.94897424,91.6254753955,0.40791168,0.11897424000000001,0.424908,82.05,39.83,91.2065315644,138.28,82.14791167999999,39.86897424,91.3116339813,0.40791168,0.11897424000000001,0.424908,81.74,39.75,90.892739534,135.74,0.40791168,0.11897424000000001,0.424908,0.40791168,0.11897424000000001,0.424908,0.0,0.0,0.0,135.02
2020-09-09 23:00:00,77.2007888,40.9298134,87.3796968197,0.41078879999999995,0.1198134,0.427905,76.79,40.81,86.96068192,138.69,76.8907888,40.8398134,87.0636764721,0.41078879999999995,0.1198134,0.427905,76.48,40.72,86.6447274795,136.01,0.41078879999999995,0.1198134,0.427905,0.41078879999999995,0.1198134,0.427905,0.0,0.0,0.0,135.47
2020-09-09 23:30:00,72.0191904,41.8093472,83.275358295,0.40919039999999995,0.1193472,0.42624,71.61,41.69,82.8616207903,138.79,71.7491904,41.7193472,82.9966882101,0.40919039999999995,0.1193472,0.42624,71.34,41.6,82.5830224683,136.09,0.40919039999999995,0.1193472,0.42624,0.40919039999999995,0.1193472,0.42624,0.0,0.0,0.0,135.47
2020-09-10 00:00:00,67.70982976,50.88953368,84.7016274005,0.40982976,0.11953368,0.426906,67.3,50.77,84.3023303355,138.93,67.93982976,34.01953368,75.9812420247,0.40982976,0.11953368,0.426906,67.53,33.9,75.5613055737,136.19,0.40982976,0.11953368,0.426906,0.40982976,0.11953368,0.426906,0.0,0.0,0.0,135.7
2020-09-10 00:30:00,64.54526432,46.04111876,79.283515076,0.41526432,0.12111876,0.432567,64.13,45.92,78.8752388269,138.76,64.46526432,39.97111876,75.8515697845,0.41526432,0.12111876,0.432567,64.05,39.85,75.4349057135,136.07,0.41526432,0.12111876,0.432567,0.41526432,0.12111876,0.432567,0.0,0.0,0.0,135.53
2020-09-10 01:00:00,63.33174784,43.07009312,76.5894457862,0.41174784000000003,0.12009312,0.428904,62.92,42.95,76.1815522289,138.89,63.06174784,42.99009312,76.321243092,0.41174784000000003,0.12009312,0.428904,62.65,42.87,75.9134994583,136.16,0.41174784000000003,0.12009312,0.428904,0.41174784000000003,0.12009312,0.428904,0.0,0.0,0.0,135.64
2020-09-10 01:30:00,63.09270688,49.16037284,79.9839478846,0.41270688,0.12037284000000001,0.429903,62.68,49.04,79.5845713691,138.74,63.19270688,37.71037284,73.5893363372,0.41270688,0.12037284000000001,0.429903,62.78,37.59,73.1733318908,136.06,0.41270688,0.12037284000000001,0.429903,0.41270688,0.12037284000000001,0.429903,0.0,0.0,0.0,135.46
2020-09-10 02:00:00,63.21174784,54.07009312,83.1823300647,0.41174784000000003,0.12009312,0.428904,62.8,53.95,82.7915605602,138.31,63.64174784,32.54009312,71.4781765883,0.41174784000000003,0.12009312,0.428904,63.23,32.42,71.056944066,135.79,0.41174784000000003,0.12009312,0.428904,0.41174784000000003,0.12009312,0.428904,0.0,0.0,0.0,135.04
2020-09-10 02:30:00,62.94270688,54.20037284,83.0630168329,0.41270688,0.12037284000000001,0.429903,62.53,54.08,82.6719257064,138.49,63.36270688,32.60037284,71.2573991419,0.41270688,0.12037284000000001,0.429903,62.95,32.48,70.8353929897,135.94,0.41270688,0.12037284000000001,0.429903,0.41270688,0.12037284000000001,0.429903,0.0,0.0,0.0,135.37
2020-09-10 03:00:00,61.63791168,54.25897424,82.1174064486,0.40791168,0.11897424000000001,0.424908,61.23,54.14,81.7328116487,138.16,62.05791168,32.74897424,70.1689369725,0.40791168,0.11897424000000001,0.424908,61.65,32.63,69.7527017398,135.73,0.40791168,0.11897424000000001,0.424908,0.40791168,0.11897424000000001,0.424908,0.0,0.0,0.0,134.98
2020-09-10 03:30:00,61.2091904,54.5693472,82.0023087678,0.40919039999999995,0.1193472,0.42624,60.8,54.45,81.6176604663,138.68,61.6391904,32.9093472,69.8742794331,0.40919039999999995,0.1193472,0.42624,61.23,32.79,69.4571594582,136.1,0.40919039999999995,0.1193472,0.42624,0.40919039999999995,0.1193472,0.42624,0.0,0.0,0.0,135.43
2020-09-10 04:00:00,60.98727232,54.40878776,81.7298205709,0.40727232,0.11878776,0.424242,60.58,54.29,81.3470374384,138.6,61.41727232,32.75878776,69.6076110403,0.40727232,0.11878776,0.424242,61.01,32.64,69.192410711,136.06,0.40727232,0.11878776,0.424242,0.40727232,0.11878776,0.424242,0.0,0.0,0.0,135.33
2020-09-10 04:30:00,60.62654304,54.44149172,81.4828432351,0.41654304000000003,0.12149172,0.433899,60.21,54.32,81.0919632269,137.88,61.03654304,33.01149172,69.3917730848,0.41654304000000003,0.12149172,0.433899,60.62,32.89,68.9676482128,135.57,0.41654304000000003,0.12149172,0.433899,0.41654304000000003,0.12149172,0.433899,0.0,0.0,0.0,134.78
2020-09-10 05:00:00,60.77622336,54.53139848,81.6542879835,0.41622336,0.12139848,0.433566,60.36,54.41,81.2636308566,137.88,61.19622336,33.10139848,69.5749979149,0.41622336,0.12139848,0.433566,60.78,32.98,69.151202448,135.6,0.41622336,0.12139848,0.433566,0.41622336,0.12139848,0.433566,0.0,0.0,0.0,134.68
2020-09-10 05:30:00,62.71791168,53.06897424,82.1574857964,0.40791168,0.11897424000000001,0.424908,62.31,52.95,81.7694233806,136.5,63.13791168,32.01897424,70.7927298717,0.40791168,0.11897424000000001,0.424908,62.73,31.9,70.3751582591,134.69,0.40791168,0.11897424000000001,0.424908,0.40791168,0.11897424000000001,0.424908,0.0,0.0,0.0,133.34
2020-09-10 06:00:00,65.65046912,52.16972016,83.85501653,0.41046912,0.11972016,0.427572,65.24,52.05,83.4593320127,135.96,66.07046912,31.29972016,73.1093658284,0.41046912,0.11972016,0.427572,65.66,31.18,72.6871928196,134.34,0.41046912,0.11972016,0.427572,0.41046912,0.11972016,0.427572,0.0,0.0,0.0,132.84
2020-09-10 06:30:00,72.73101856,49.06279708,87.7323151301,0.42101856,0.12279708,0.438561,72.31,48.94,87.31471639989999,135.15,73.16101856,28.43279708,78.4917740055,0.42101856,0.12279708,0.438561,72.74,28.31,78.054876209,133.79,0.42101856,0.12279708,0.438561,0.42101856,0.12279708,0.438561,0.0,0.0,0.0,131.97
2020-09-10 07:00:00,79.43307648,46.90923064,92.2501466574,0.44307648,0.12923064,0.461538,78.99,46.78,91.8029874242,134.83,79.87307648,26.35923064,84.1101503168,0.44307648,0.12923064,0.461538,79.43,26.23,83.6488959879,133.57,0.44307648,0.12923064,0.461538,0.44307648,0.12923064,0.461538,0.0,0.0,0.0,131.9
2020-09-10 07:30:00,88.46944,40.49317,97.2961388266,0.55944,0.16317,0.5827500000000001,87.91,40.33,96.7195791968,134.77,88.59944,28.15317,92.964841469,0.55944,0.16317,0.5827500000000001,88.04,27.99,92.3822585781,133.49,0.55944,0.16317,0.5827500000000001,0.55944,0.16317,0.5827500000000001,0.0,0.0,0.0,131.81
2020-09-10 08:00:00,94.00706208,36.78997644,100.9496413434,0.8570620800000001,0.24997644,0.8927729999999999,93.15,36.54,100.0604522276,134.77,93.97706208,27.85997644,98.0197249763,0.8570620800000001,0.24997644,0.8927729999999999,93.12,27.61,97.1269607267,133.49,0.8570620800000001,0.24997644,0.8927729999999999,0.8570620800000001,0.24997644,0.8927729999999999,0.0,0.0,0.0,131.81
2020-09-10 08:30:00,97.7426064,40.5195102,105.8085431934,0.9926064,0.2895102,1.033965,96.75,40.23,104.7807969048,135.02,98.1226064,20.4295102,100.226796685,0.9926064,0.2895102,1.033965,97.13,20.14,99.1960508286,133.63,0.9926064,0.2895102,1.033965,0.9926064,0.2895102,1.033965,0.0,0.0,0.0,132.03
2020-09-10 09:00:00,99.43577312,39.73251716,107.080091034,1.10577312,0.32251716,1.151847,98.33,39.41,105.9336443251,135.02,99.82577312,19.69251716,101.7495956312,1.10577312,0.32251716,1.151847,98.72,19.37,100.6023622983,133.63,1.10577312,0.32251716,1.151847,1.10577312,0.32251716,1.151847,0.0,0.0,0.0,132.03
2020-09-10 09:30:00,100.52550304,35.24452172,106.5248941455,1.45550304,0.42452172,1.516149,99.07,34.82,105.010938954,134.75,100.64550304,22.31452172,103.0895492364,1.45550304,0.42452172,1.516149,99.19,21.89,101.5767109135,133.46,1.45550304,0.42452172,1.516149,1.45550304,0.42452172,1.516149,0.0,0.0,0.0,131.77
2020-09-10 10:00:00,101.08341472,28.97349596,105.1537930823,1.86341472,0.54349596,1.9410569999999998,99.22,28.43,103.2127574479,135.93,100.70341472,28.91349596,104.7719809152,1.86341472,0.54349596,1.9410569999999998,98.84,28.37,102.8309413552,134.22,1.86341472,0.54349596,1.9410569999999998,1.86341472,0.54349596,1.9410569999999998,0.0,0.0,0.0,132.91
2020-09-10 10:30:00,101.39182624,28.94344932,105.4420489502,1.93182624,0.56344932,2.012319,99.46,28.38,103.429763608,136.08,101.01182624,28.88344932,105.0601860124,1.93182624,0.56344932,2.012319,99.08,28.32,103.0478956602,134.33,1.93182624,0.56344932,2.012319,1.93182624,0.56344932,2.012319,0.0,0.0,0.0,133.05
2020-09-10 11:00:00,101.27209536,28.48144448,105.2009029347,2.5420953600000002,0.74144448,2.648016,98.73,27.74,102.55301312,135.78,100.89209536,28.44144448,104.8242847352,2.5420953600000002,0.74144448,2.648016,98.35,27.7,102.1763793643,134.11,2.5420953600000002,0.74144448,2.648016,2.5420953600000002,0.74144448,2.648016,0.0,0.0,0.0,132.74
2020-09-10 11:30:00,101.26207552,28.59060536,105.2208660555,2.40207552,0.7006053600000001,2.502162,98.86,27.89,102.7187991558,135.78,100.88207552,28.53060536,104.8388697165,2.40207552,0.7006053600000001,2.502162,98.48,27.83,102.3367934811,134.15,2.40207552,0.7006053600000001,2.502162,2.40207552,0.7006053600000001,2.502162,0.0,0.0,0.0,132.74
2020-09-10 12:00:00,99.54222464,29.16356552,103.7264095596,3.13222464,0.91356552,3.262734,96.41,28.25,100.4636780135,135.97,99.18222464,29.11356552,103.36688726,3.13222464,0.91356552,3.262734,96.05,28.2,100.1041582553,134.25,3.13222464,0.91356552,3.262734,3.13222464,0.91356552,3.262734,0.0,0.0,0.0,132.89
2020-09-10 12:30:00,98.68467104,29.25969572,102.9310161803,4.28467104,1.24969572,4.463199,94.4,28.01,98.4678632854,135.89,98.31467104,29.21969572,102.5649314321,4.28467104,1.24969572,4.463199,94.03,27.97,98.1017930519,134.25,4.28467104,1.24969572,4.463199,4.28467104,1.24969572,4.463199,0.0,0.0,0.0,132.73
2020-09-10 13:00:00,98.79541088,29.81074484,103.1950275879,3.70541088,1.08074484,3.859803,95.09,28.73,99.335396511,136.08,98.43541088,29.75074484,102.8330537019,3.70541088,1.08074484,3.859803,94.73,28.67,98.9734398715,134.4,3.70541088,1.08074484,3.859803,3.70541088,1.08074484,3.859803,0.0,0.0,0.0,132.88
2020-09-10 13:30:00,97.91502112,30.36438116,102.5151062242,3.85502112,1.12438116,4.015647,94.06,29.24,98.5000568528,136.01,97.54502112,30.31438116,102.1469179683,3.85502112,1.12438116,4.015647,93.69,29.19,98.1319122406,134.35,3.85502112,1.12438116,4.015647,3.85502112,1.12438116,4.015647,0.0,0.0,0.0,132.77
2020-09-10 14:00:00,97.93574112,29.91459116,102.4025983703,3.13574112,0.9145911600000001,3.266397,94.8,29.0,99.1364715935,136.22,97.57574112,29.86459116,102.0437115175,3.13574112,0.9145911600000001,3.266397,94.44,28.95,98.7776093049,134.45,3.13574112,0.9145911600000001,3.266397,3.13574112,0.9145911600000001,3.266397,0.0,0.0,0.0,132.92
2020-09-10 14:30:00,97.55506208,30.40272644,102.1827574125,2.85506208,0.8327264400000001,2.974023,94.7,29.57,99.2092480568,137.15,97.17506208,30.34272644,101.8021303218,2.85506208,0.8327264400000001,2.974023,94.32,29.51,98.8286522219,135.05,2.85506208,0.8327264400000001,2.974023,2.85506208,0.8327264400000001,2.974023,0.0,0.0,0.0,133.8
2020-09-10 15:00:00,96.46824896,30.58323928,101.2000868689,2.7882489599999998,0.81323928,2.904426,93.68,29.77,98.2964663658,137.35,96.10824896,30.53323928,100.8418277258,2.7882489599999998,0.81323928,2.904426,93.32,29.72,97.9382499333,135.16,2.7882489599999998,0.81323928,2.904426,2.7882489599999998,0.81323928,2.904426,0.0,0.0,0.0,134.0
2020-09-10 15:30:00,96.39917824,30.95226032,101.246451712,2.57917824,0.75226032,2.686644,93.82,30.2,98.5608055974,137.52,96.03917824,30.89226032,100.8853582275,2.57917824,0.75226032,2.686644,93.46,30.14,98.1997515272,135.3,2.57917824,0.75226032,2.686644,2.57917824,0.75226032,2.686644,0.0,0.0,0.0,134.19
2020-09-10 16:00:00,96.25648032,31.86230676,101.3928823718,3.19648032,0.93230676,3.329667,93.06,30.93,98.0654296886,137.66,95.90648032,31.79230676,101.0386249733,3.19648032,0.93230676,3.329667,92.71,30.86,97.7112260695,135.37,3.19648032,0.93230676,3.329667,3.19648032,0.93230676,3.329667,0.0,0.0,0.0,134.31
2020-09-10 16:30:00,97.70474208,32.33596644,102.9166232954,3.17474208,0.9259664400000001,3.307023,94.53,31.41,99.6117914707,137.78,97.33474208,32.26596644,102.5433791431,3.17474208,0.9259664400000001,3.307023,94.16,31.34,99.2386074066,135.48,3.17474208,0.9259664400000001,3.307023,3.17474208,0.9259664400000001,3.307023,0.0,0.0,0.0,134.44
2020-09-10 17:00:00,99.68261472,32.21659596,104.7594040297,2.66261472,0.77659596,2.773557,97.02,31.44,101.987028587,137.52,99.30261472,32.14659596,104.3763044088,2.66261472,0.77659596,2.773557,96.64,31.37,101.6039689185,135.27,2.66261472,0.77659596,2.773557,2.66261472,0.77659596,2.773557,0.0,0.0,0.0,134.16
2020-09-10 17:30:00,101.9926352,32.7707686,107.1280584612,2.1626352,0.6307686,2.252745,99.83,32.14,104.8761579197,137.86,101.6126352,32.7007686,106.7448729416,2.1626352,0.6307686,2.252745,99.45,32.07,104.4930016795,135.51,2.1626352,0.6307686,2.252745,2.1626352,0.6307686,2.252745,0.0,0.0,0.0,134.5
2020-09-10 18:00:00,103.37826048,32.99699264,108.5166635276,1.2582604800000001,0.36699264,1.3106879999999999,102.12,32.63,107.206395798,137.66,102.98826048,32.91699264,108.1208129879,1.2582604800000001,0.36699264,1.3106879999999999,101.73,32.55,106.8105584668,135.35,1.2582604800000001,0.36699264,1.3106879999999999,1.2582604800000001,0.36699264,1.3106879999999999,0.0,0.0,0.0,134.29
2020-09-10 18:30:00,102.44808096,33.53944028,107.7984385169,0.95808096,0.27944028,0.9980009999999999,101.49,33.26,106.8009723739,137.15,102.04808096,33.46944028,107.3965281575,0.95808096,0.27944028,0.9980009999999999,101.09,33.19,106.3990798832,135.01,0.95808096,0.27944028,0.9980009999999999,0.95808096,0.27944028,0.9980009999999999,0.0,0.0,0.0,133.79
2020-09-10 19:00:00,101.93955968,33.91153824,107.4321472072,0.7595596800000001,0.22153824,0.7912079999999999,101.18,33.69,106.6414952071,137.06,101.55955968,33.82153824,107.0431717174,0.7595596800000001,0.22153824,0.7912079999999999,100.8,33.6,106.2525293817,134.96,0.7595596800000001,0.22153824,0.7912079999999999,0.7595596800000001,0.22153824,0.7912079999999999,0.0,0.0,0.0,133.69
2020-09-10 19:30:00,100.89730208,34.07004644,106.4942891964,0.61730208,0.18004644,0.643023,100.28,33.89,105.8518327664,136.92,100.49730208,34.00004644,106.0929351243,0.61730208,0.18004644,0.643023,99.88,33.82,105.450494546,134.88,0.61730208,0.18004644,0.643023,0.61730208,0.18004644,0.643023,0.0,0.0,0.0,133.57
2020-09-10 20:00:00,102.2694,34.274825,107.8600658499,0.5994,0.17482499999999998,0.624375,101.67,34.1,107.2361827929,136.61,101.8894,34.184825,107.4711686576,0.5994,0.17482499999999998,0.624375,101.29,34.01,106.8472938356,134.68,0.5994,0.17482499999999998,0.624375,0.5994,0.17482499999999998,0.624375,0.0,0.0,0.0,133.26
2020-09-10 20:30:00,101.27153792,34.69794856,107.0507918091,0.54153792,0.15794856000000002,0.564102,100.73,34.54,106.4872973645,137.2,100.87153792,34.60794856,106.6432241911,0.54153792,0.15794856000000002,0.564102,100.33,34.45,106.0797407614,135.08,0.54153792,0.15794856000000002,0.564102,0.54153792,0.15794856000000002,0.564102,0.0,0.0,0.0,133.89
2020-09-10 21:00:00,97.83916032,35.91142176,104.2215500986,0.51916032,0.15142176000000002,0.5407919999999999,97.32,35.76,103.6820138693,137.88,97.47916032,35.83142176,103.8560421065,0.51916032,0.15142176000000002,0.5407919999999999,96.96,35.68,103.3165233639,135.53,0.51916032,0.15142176000000002,0.5407919999999999,0.51916032,0.15142176000000002,0.5407919999999999,0.0,0.0,0.0,134.65
2020-09-10 21:30:00,93.0439056,37.0640558,100.1544437439,0.4939056,0.14405579999999998,0.514485,92.55,36.92,99.6423047706,136.99,92.6839056,36.9740558,99.7867083312,0.4939056,0.14405579999999998,0.514485,92.19,36.83,99.2745939302,134.95,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,133.77
2020-09-10 22:00:00,88.71486464,38.23433552,96.6032692032,0.49486464,0.14433552,0.5154839999999999,88.22,38.09,96.0917087995,137.89,88.38486464,38.13433552,96.2606453489,0.49486464,0.14433552,0.5154839999999999,87.89,37.99,95.7491107008,135.55,0.49486464,0.14433552,0.5154839999999999,0.49486464,0.14433552,0.5154839999999999,0.0,0.0,0.0,134.63
2020-09-10 22:30:00,82.67358592,40.56396256,92.0888531118,0.49358592,0.14396256,0.5141519999999999,82.18,40.42,91.582360747,138.61,82.35358592,40.47396256,91.7619461389,0.49358592,0.14396256,0.5141519999999999,81.86,40.33,91.2555121623,136.04,0.49358592,0.14396256,0.5141519999999999,0.49358592,0.14396256,0.5141519999999999,0.0,0.0,0.0,135.34
2020-09-10 23:00:00,76.89422528,41.64414904,87.4468811947,0.49422528,0.14414904,0.514818,76.4,41.5,86.9437174269,138.79,76.59422528,41.56414904,87.1450161034,0.49422528,0.14414904,0.514818,76.1,41.42,86.6419436532,136.16,0.49422528,0.14414904,0.514818,0.49422528,0.14414904,0.514818,0.0,0.0,0.0,135.5
2020-09-10 23:30:00,71.53518432,52.46442876,88.7118869195,0.49518432,0.14442876,0.515817,71.04,52.32,88.2273427005,138.79,71.85518432,32.54442876,78.8816034128,0.49518432,0.14442876,0.515817,71.36,32.4,78.3709742188,136.13,0.49518432,0.14442876,0.515817,0.49518432,0.14442876,0.515817,0.0,0.0,0.0,135.44
2020-09-11 00:00:00,67.585504,53.684522,86.3123876005,0.495504,0.14452199999999998,0.51615,67.09,53.54,85.8347231603,138.61,67.965504,32.634522,75.3944411753,0.495504,0.14452199999999998,0.51615,67.47,32.49,74.8852522196,136.04,0.495504,0.14452199999999998,0.51615,0.495504,0.14452199999999998,0.51615,0.0,0.0,0.0,135.32
2020-09-11 00:30:00,64.46486464,54.22433552,84.2377429401,0.49486464,0.14433552,0.5154839999999999,63.97,54.08,83.7663852628,138.88,64.82486464,33.08433552,72.779367491,0.49486464,0.14433552,0.5154839999999999,64.33,32.94,72.2730413086,136.22,0.49486464,0.14433552,0.5154839999999999,0.49486464,0.14433552,0.5154839999999999,0.0,0.0,0.0,135.58
2020-09-11 01:00:00,62.86582368,54.74461524,83.3611701258,0.49582368,0.14461524,0.516483,62.37,54.6,82.8925623925,139.09,63.22582368,33.55461524,71.5780481986,0.49582368,0.14461524,0.516483,62.73,33.41,71.0723645308,136.36,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,135.78
2020-09-11 01:30:00,62.855504,54.734522,83.3467592751,0.495504,0.14452199999999998,0.51615,62.36,54.59,82.878451361,138.68,63.215504,33.674522,71.6252286412,0.495504,0.14452199999999998,0.51615,62.72,33.53,71.1200344488,136.09,0.495504,0.14452199999999998,0.51615,0.495504,0.14452199999999998,0.51615,0.0,0.0,0.0,135.38
2020-09-11 02:00:00,62.915504,54.734522,83.3920172567,0.495504,0.14452199999999998,0.51615,62.42,54.59,82.9236064098,138.68,63.285504,33.654522,71.677624595,0.495504,0.14452199999999998,0.51615,62.79,33.51,71.1723555884,136.09,0.495504,0.14452199999999998,0.51615,0.495504,0.14452199999999998,0.51615,0.0,0.0,0.0,135.38
2020-09-11 02:30:00,62.23518432,55.07442876,83.1048185762,0.49518432,0.14442876,0.515817,61.74,54.93,82.6385654522,138.68,62.58518432,33.98442876,71.2168989392,0.49518432,0.14442876,0.515817,62.09,33.84,70.7128962778,136.13,0.49518432,0.14442876,0.515817,0.49518432,0.14442876,0.515817,0.0,0.0,0.0,135.38
2020-09-11 03:00:00,61.29582368,55.19461524,82.484080598,0.49582368,0.14461524,0.516483,60.8,55.05,82.0191593471,138.93,61.67582368,34.05461524,70.4529917445,0.49582368,0.14461524,0.516483,61.18,33.91,69.9491279431,136.28,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,135.63
2020-09-11 03:30:00,60.72582368,55.18461524,82.0546611766,0.49582368,0.14461524,0.516483,60.23,55.04,81.5907746011,138.76,61.08582368,34.05461524,69.9370765318,0.49582368,0.14461524,0.516483,60.59,33.91,69.4336820282,136.2,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,135.5
2020-09-11 04:00:00,60.20582368,55.21461524,81.6908498003,0.49582368,0.14461524,0.516483,59.71,55.07,81.228006254,138.86,60.56582368,34.04461524,69.4784486361,0.49582368,0.14461524,0.516483,60.07,33.9,68.9754659281,136.28,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,135.6
