Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-11 04:30:00,60.06582368,55.06461524,81.4862873488,0.49582368,0.14461524,0.516483,59.57,54.92,81.0233997065,138.37,60.43582368,34.03461524,69.3602466721,0.49582368,0.14461524,0.516483,59.94,33.89,68.8573576316,135.97,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,135.13
2020-09-11 05:00:00,60.57614336,54.88470848,81.7422801817,0.49614336000000003,0.14470848,0.5168159999999999,60.08,54.74,81.2777583352,138.31,60.92614336,33.86470848,69.7051893704,0.49614336000000003,0.14470848,0.5168159999999999,60.43,33.72,69.2013244093,135.92,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,135.05
2020-09-11 05:30:00,62.48582368,54.30461524,82.7856835288,0.49582368,0.14461524,0.516483,61.99,54.16,82.3168615777,137.69,62.83582368,33.46461524,71.1914405719,0.49582368,0.14461524,0.516483,62.34,33.32,70.6859109017,135.52,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,134.44
2020-09-11 06:00:00,65.73326624,53.67386932,84.8631046943,0.49326624,0.14386932,0.513819,65.24,53.53,84.3902749136,137.91,66.10326624,32.79386932,73.790783114,0.49326624,0.14386932,0.513819,65.61,32.65,73.2850230265,135.67,0.49326624,0.14386932,0.513819,0.49326624,0.14386932,0.513819,0.0,0.0,0.0,134.66
2020-09-11 06:30:00,72.10262688,51.31368284,88.4979256796,0.49262688,0.14368284,0.513153,71.61,51.17,88.0134137504,137.06,72.46262688,30.67368284,78.6874012363,0.49262688,0.14368284,0.513153,71.97,30.53,78.1777577064,135.11,0.49262688,0.14368284,0.513153,0.49262688,0.14368284,0.513153,0.0,0.0,0.0,133.81
2020-09-11 07:00:00,78.53970976,49.17449868,92.6640023397,0.52970976,0.15449868,0.551781,78.01,49.02,92.1331672092,137.06,78.90970976,28.52449868,83.9070278305,0.52970976,0.15449868,0.551781,78.38,28.37,83.3563512877,135.11,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,133.81
2020-09-11 07:30:00,86.75654272,46.65482496,98.5056871291,0.73654272,0.21482496,0.7672319999999999,86.02,46.44,97.7553783687,136.63,87.13654272,26.10482496,90.9628438616,0.73654272,0.21482496,0.7672319999999999,86.4,25.89,90.1956323776,134.78,0.73654272,0.21482496,0.7672319999999999,0.73654272,0.21482496,0.7672319999999999,0.0,0.0,0.0,133.35
2020-09-11 08:00:00,92.78070848,44.44645664,102.8773414018,0.8107084800000001,0.23645664,0.844488,91.97,44.21,102.0441326094,136.29,93.17070848,23.99645664,96.2112823423,0.8107084800000001,0.23645664,0.844488,92.36,23.76,95.3672228808,134.52,0.8107084800000001,0.23645664,0.844488,0.8107084800000001,0.23645664,0.844488,0.0,0.0,0.0,133.02
2020-09-11 08:30:00,96.32638272,42.08144496,105.1171728018,0.89638272,0.26144496,0.933732,95.43,41.82,104.1911574943,135.38,96.69638272,21.87144496,99.139046474,0.89638272,0.26144496,0.933732,95.8,21.61,98.2070878297,133.93,0.89638272,0.26144496,0.933732,0.89638272,0.26144496,0.933732,0.0,0.0,0.0,132.14
2020-09-11 09:00:00,97.57033856,41.25093208,105.9321026138,1.10033856,0.32093208,1.146186,96.47,40.93,104.7937297743,135.7,97.97033856,20.96093208,100.1875636555,1.10033856,0.32093208,1.146186,96.87,20.64,99.0444672862,134.12,1.10033856,0.32093208,1.146186,1.10033856,0.32093208,1.146186,0.0,0.0,0.0,132.47
2020-09-11 09:30:00,98.8529856,40.6621208,106.889292401,1.4129856,0.41212079999999995,1.47186,97.44,40.25,105.4258796501,135.06,99.2329856,20.5621208,101.3409406059,1.4129856,0.41212079999999995,1.47186,97.82,20.15,99.8737948613,133.71,1.4129856,0.41212079999999995,1.47186,1.4129856,0.41212079999999995,1.47186,0.0,0.0,0.0,131.86
2020-09-11 10:00:00,99.32046784,40.57305312,107.2880607124,1.6904678400000002,0.49305312,1.760904,97.63,40.08,105.5368338543,135.72,99.71046784,20.32305312,101.7605222323,1.6904678400000002,0.49305312,1.760904,98.02,19.83,100.0057463349,134.1,1.6904678400000002,0.49305312,1.760904,1.6904678400000002,0.49305312,1.760904,0.0,0.0,0.0,132.5
2020-09-11 10:30:00,99.90416384,40.74163112,107.8921797856,1.9941638400000001,0.5816311200000001,2.077254,97.91,40.16,105.8262429646,136.02,100.28416384,20.38163112,102.3343754767,1.9941638400000001,0.5816311200000001,2.077254,98.29,19.8,100.264470776,134.33,1.9941638400000001,0.5816311200000001,2.077254,1.9941638400000001,0.5816311200000001,2.077254,0.0,0.0,0.0,132.8
2020-09-11 11:00:00,99.20668096,40.18736528,107.0373293541,2.35668096,0.68736528,2.454876,96.85,39.5,104.5952795302,135.83,99.59668096,19.88736528,101.5628187676,2.35668096,0.68736528,2.454876,97.24,19.2,99.1173930246,134.18,2.35668096,0.68736528,2.454876,2.35668096,0.68736528,2.454876,0.0,0.0,0.0,132.61
2020-09-11 11:30:00,98.1915056,40.4133558,106.1829134042,2.8915056,0.8433558,3.011985,95.3,39.57,103.1885405459,135.74,98.5615056,20.1333558,100.5968309735,2.8915056,0.8433558,3.011985,95.67,19.29,97.595353373,134.18,2.8915056,0.8433558,3.011985,2.8915056,0.8433558,3.011985,0.0,0.0,0.0,132.53
2020-09-11 12:00:00,97.99196512,40.48932316,106.0274045614,2.91196512,0.84932316,3.033297,95.08,39.64,103.012309944,136.01,98.39196512,20.15932316,100.4359353541,2.91196512,0.84932316,3.033297,95.48,19.31,97.4130715048,134.37,2.91196512,0.84932316,3.033297,2.91196512,0.84932316,3.033297,0.0,0.0,0.0,132.69
2020-09-11 12:30:00,97.3637424,41.6140082,105.8840120727,3.8537424,1.1240082,4.014315,93.51,40.49,101.8997556425,136.47,97.7437424,21.1640082,100.0087717225,3.8537424,1.1240082,4.014315,93.89,20.04,96.0048628977,134.69,3.8537424,1.1240082,4.014315,3.8537424,1.1240082,4.014315,0.0,0.0,0.0,133.14
2020-09-11 13:00:00,97.64902752,42.54596636,106.5152187676,3.44902752,1.00596636,3.592737,94.2,41.54,102.9524725298,136.96,98.03902752,22.00596636,100.4784229201,3.44902752,1.00596636,3.592737,94.59,21.0,96.893075604,134.98,3.44902752,1.00596636,3.592737,3.44902752,1.00596636,3.592737,0.0,0.0,0.0,133.57
2020-09-11 13:30:00,96.77845888,43.20538384,105.9847880403,2.65845888,0.77538384,2.769228,94.12,42.43,103.2418485886,136.96,97.16845888,22.64538384,99.7723549405,2.65845888,0.77538384,2.769228,94.51,21.87,97.0074069337,135.0,2.65845888,1.12538384,2.8868481782,2.65845888,0.77538384,2.769228,0.0,0.35000000000000003,0.35000000000000003,133.57
2020-09-11 14:00:00,49.32244512,21.73946316,53.900907702,2.43244512,0.70946316,2.533797,46.89,21.03,51.3900087566,135.98,90.41244512,33.75946316,96.5096450384,2.43244512,0.70946316,2.533797,87.98,33.05,93.9828862081,134.34,52.76244512,12.929463160000001,54.323536636,2.43244512,0.70946316,2.533797,50.33,12.22,51.792251351,132.94
2020-09-11 14:30:00,59.9165008,15.6364794,61.9232311507,2.6965008,0.7864793999999999,2.808855,57.22,14.85,59.1155723985,134.15,59.0565008,35.8564794,69.089488359,2.6965008,0.7864793999999999,2.808855,56.36,35.07,66.3803773716,133.14,73.2065008,15.6664794,74.8640790778,2.6965008,0.7864793999999999,2.808855,70.51,14.88,72.0629898075,130.91
2020-09-11 15:00:00,59.17130688,15.34829784,61.1294839212,1.81130688,0.52829784,1.886778,57.36,14.82,59.2435819309,134.15,58.32130688,35.53829784,68.2960134236,1.81130688,0.52829784,1.886778,56.51,35.01,66.476162645,133.1,72.51130688,16.16829784,74.2920149174,1.81130688,0.52829784,1.886778,70.7,15.64,72.4092507902,130.78
2020-09-11 15:30:00,58.16303552,22.80088536,62.4725465633,1.44303552,0.42088536,1.503162,56.72,22.38,60.975591838,134.4,57.87303552,24.74088536,62.9396508466,1.44303552,0.42088536,1.503162,56.43,24.32,61.4475980002,133.31,70.89303552,20.64088536,73.8367702008,1.44303552,0.42088536,1.503162,69.45,20.22,72.3336083712,131.35
2020-09-11 16:00:00,58.89767072,23.40890396,63.3791164411,1.60767072,0.46890396,1.6746569999999998,57.29,22.94,61.7121357595,134.61,58.65767072,23.32890396,63.1265403319,1.60767072,0.46890396,1.6746569999999998,57.05,22.86,61.4595972977,133.37,71.69767072,21.16890396,74.7574643868,1.60767072,0.46890396,1.6746569999999998,70.09,20.7,73.0828167219,131.54
2020-09-11 16:30:00,59.69916832,23.92184076,64.3136467901,2.50916832,0.73184076,2.613717,57.19,23.19,61.712820386,134.81,59.46916832,23.84184076,64.0703937205,2.50916832,0.73184076,2.613717,56.96,23.11,61.4696160717,133.52,72.55916832,21.47184076,75.6694975067,2.50916832,0.73184076,2.613717,70.05,20.74,73.0558012755,131.81
2020-09-11 17:00:00,60.153264,24.137202,64.8152735877,2.733264,0.797202,2.84715,57.42,23.34,61.9823523271,134.91,59.923264,24.057202,64.5720259593,2.733264,0.797202,2.84715,57.19,23.26,61.7391585625,133.57,73.093264,21.347202,76.146754858,2.733264,0.797202,2.84715,70.36,20.55,73.2996050467,131.96
2020-09-11 17:30:00,60.49569248,25.66249364,65.7137153755,1.82569248,0.53249364,1.9017629999999999,58.67,25.13,63.8254322351,134.17,60.41569248,20.29249364,63.7325756263,1.82569248,0.53249364,1.9017629999999999,58.59,19.76,61.8324000828,133.06,73.67569248,23.31249364,77.2759990044,1.82569248,0.53249364,1.9017629999999999,71.85,22.78,75.3747364838,131.14
2020-09-11 18:00:00,60.4948432,31.7601626,68.3252075165,1.9548432,0.5701626,2.036295,58.54,31.19,66.330593997,134.68,60.8448432,11.6301626,61.9463931649,1.9548432,0.5701626,2.036295,58.89,11.06,59.9195769344,133.36,73.2948432,26.6301626,77.9826878212,1.9548432,0.5701626,2.036295,71.34,26.06,75.9507682647,131.91
2020-09-11 18:30:00,60.1499488,32.1045684,68.1815198774,1.2499488,0.36456839999999996,1.30203,58.9,31.74,66.9076796788,135.03,60.4899488,11.8745684,61.6444586359,1.2499488,0.36456839999999996,1.30203,59.24,11.51,60.347806091,133.6,73.0099488,26.9945684,77.8406021744,1.2499488,0.36456839999999996,1.30203,71.76,26.63,76.541848031,132.26
2020-09-11 19:00:00,59.85295616,32.15752888,67.9447056419,0.88295616,0.25752888,0.919746,58.97,31.9,67.0452899166,135.03,60.20295616,11.90752888,61.3692526794,0.88295616,0.25752888,0.919746,59.32,11.65,60.4531628618,133.6,72.76295616,26.98752888,77.6065364785,0.88295616,0.25752888,0.919746,71.88,26.73,76.689160251,132.26
2020-09-11 19:30:00,59.56936,32.51648,67.866266454,0.63936,0.18648,0.666,58.93,32.33,67.2158746131,135.42,59.92936,12.16648,61.1518718078,0.63936,0.18648,0.666,59.29,11.98,60.488217861,133.87,72.50936,27.33648,77.491228061,0.63936,0.18648,0.666,71.87,27.15,76.827204817,132.63
2020-09-11 20:00:00,60.2525968,32.3957574,68.4095060548,0.6025967999999999,0.17575739999999998,0.627705,59.65,32.22,67.7956554655,135.06,60.6025968,12.1557574,61.8096851381,0.6025967999999999,0.17575739999999998,0.627705,60.0,11.98,61.1843149835,133.63,73.3525968,27.2557574,78.2526662086,0.6025967999999999,0.17575739999999998,0.627705,72.75,27.08,77.6265991784,132.26
2020-09-11 20:30:00,60.06203744,33.41226092,68.7301063671,0.52203744,0.15226092,0.543789,59.54,33.26,68.1999941349,135.46,60.40203744,12.99226092,61.783533168,0.52203744,0.15226092,0.543789,59.88,12.84,61.2411626278,133.93,73.00203744,27.25226092,77.9229311284,0.52203744,0.15226092,0.543789,72.48,27.1,77.3806203128,132.8
2020-09-11 21:00:00,57.7402992,34.0659206,67.0405034142,0.5002991999999999,0.14592059999999998,0.521145,57.24,33.92,66.5355844643,134.69,58.1002992,13.8559206,59.7296517887,0.5002991999999999,0.14592059999999998,0.521145,57.6,13.71,59.209155542,133.42,70.1402992,27.3959206,75.3007173763,0.5002991999999999,0.14592059999999998,0.521145,69.64,27.25,74.7816294286,132.1
2020-09-11 21:30:00,56.1163232,34.2889276,65.7630008853,0.4763232,0.13892759999999998,0.49617000000000006,55.64,34.15,65.2842408243,134.5,56.4563232,14.1189276,58.1950216585,0.4763232,0.13892759999999998,0.49617000000000006,55.98,13.98,57.6992270312,133.3,68.1163232,27.8189276,73.5780281001,0.4763232,0.13892759999999998,0.49617000000000006,67.64,27.68,73.0845537716,131.91
2020-09-11 22:00:00,53.87408544,35.31827492,64.4189228823,0.47408544,0.13827492,0.493839,53.4,35.18,63.9467935084,135.35,54.21408544,14.88827492,56.2212396714,0.47408544,0.13827492,0.493839,53.74,14.75,55.7274627092,133.9,65.36408544,28.85827492,71.45112803,0.47408544,0.13827492,0.493839,64.89,28.72,70.9616128622,132.77
2020-09-11 22:30:00,50.4603392,36.2742656,62.1455402825,0.4603392,0.13426559999999998,0.47952000000000006,50.0,36.14,61.6935944811,134.96,50.8103392,15.9642656,53.2592559633,0.4603392,0.13426559999999998,0.47952000000000006,50.35,15.83,52.7798389539,133.69,61.2603392,30.2242656,68.3105803661,0.4603392,0.13426559999999998,0.47952000000000006,60.8,30.09,67.8383969445,132.37
2020-09-11 23:00:00,47.70449504,36.74547772,60.2158532273,0.46449504,0.13547772,0.483849,47.24,36.61,59.7654557416,134.96,48.04449504,16.43547772,50.7779325252,0.46449504,0.13547772,0.483849,47.58,16.3,50.2945961312,133.72,57.90449504,30.82547772,65.5983278941,0.46449504,0.13547772,0.483849,57.44,30.69,65.1247241837,132.37
2020-09-11 23:30:00,45.28449504,30.38547772,54.5340512643,0.46449504,0.13547772,0.483849,44.82,30.25,54.0730515137,134.28,45.62449504,10.07547772,46.7237605394,0.46449504,0.13547772,0.483849,45.16,9.94,46.2409904738,133.24,53.13449504,45.39547772,69.8857922655,0.46449504,0.13547772,0.483849,52.67,45.26,69.4449170206,132.37
2020-09-12 00:00:00,43.09129824,26.99454532,50.8484558373,0.46129824,0.13454532,0.480519,42.63,26.86,50.3862729322,133.58,43.42129824,6.77454532,43.9465994719,0.46129824,0.13454532,0.480519,42.96,6.64,43.4701184723,132.76,49.55129824,53.00454532,72.5590310151,0.46129824,0.13454532,0.480519,49.09,52.87,72.1461364177,131.96
2020-09-12 00:30:00,41.255544,27.572867,49.6213956407,0.455544,0.13286699999999999,0.474525,40.8,27.44,49.1690309036,134.08,41.605544,7.262867,42.23470763,0.455544,0.13286699999999999,0.474525,41.15,7.13,41.7631344609,133.08,47.375544,53.812867,71.6956541504,0.455544,0.13286699999999999,0.474525,46.92,53.68,71.2953631031,132.45
2020-09-12 01:00:00,40.20097856,28.15445208,49.0794442624,0.46097856000000004,0.13445208,0.480186,39.74,28.02,48.6249730077,134.54,40.52097856,7.66445208,41.2394656748,0.46097856000000004,0.13445208,0.480186,40.06,7.53,40.7615566435,133.37,45.96097856,53.31445208,70.3906410738,0.46097856000000004,0.13445208,0.480186,45.5,53.18,69.9883018797,133.06
2020-09-12 01:30:00,39.76842112,28.24370616,48.7773949287,0.45842112,0.13370616,0.477522,39.31,28.11,48.3264751456,134.43,40.10842112,7.76370616,40.8529139484,0.45842112,0.13370616,0.477522,39.65,7.63,40.3774615349,133.28,45.44842112,53.30370616,70.048869175,0.45842112,0.13370616,0.477522,44.99,53.17,69.6501902366,132.95
2020-09-12 02:00:00,39.89298656,28.22212108,48.8665375787,0.45298656,0.13212108,0.471861,39.44,28.09,48.4206743034,134.43,40.23298656,7.72212108,40.9673572678,0.45298656,0.13212108,0.471861,39.78,7.59,40.4976110407,133.28,45.58298656,53.27212108,70.1122496294,0.45298656,0.13212108,0.471861,45.13,53.14,69.7178348775,132.95
2020-09-12 02:30:00,39.12458496,27.91258728,48.0608538933,0.45458496,0.13258728,0.473526,38.67,27.78,47.6140451968,134.24,39.45458496,7.48258728,40.1578558537,0.45458496,0.13258728,0.473526,39.0,7.35,39.6865531383,133.14,44.75458496,54.06258728,70.1835893806,0.45458496,0.13258728,0.473526,44.3,53.93,69.7920833619,132.66
2020-09-12 03:00:00,38.36330624,28.49221432,47.7864995843,0.45330624,0.13221432,0.472194,37.91,28.36,47.3440355272,134.55,38.70330624,7.99221432,39.5198861795,0.45330624,0.13221432,0.472194,38.25,7.86,39.0492266249,133.33,43.75330624,53.87221432,69.4014933749,0.45330624,0.13221432,0.472194,43.3,53.74,69.0136044559,133.06
2020-09-12 03:30:00,37.67883072,28.67090896,47.3467560137,0.44883072,0.13090896,0.467532,37.23,28.54,46.9106011473,134.4,38.01883072,8.21090896,38.8953790991,0.44883072,0.13090896,0.467532,37.57,8.08,38.4290424028,133.24,42.95883072,53.83090896,68.8710962327,0.44883072,0.13090896,0.467532,42.51,53.7,68.4893429666,132.96
2020-09-12 04:00:00,37.36563392,28.59997656,47.0547474489,0.44563392,0.12997656,0.464202,36.92,28.47,46.6221760539,134.4,37.69563392,8.11997656,38.5602753616,0.44563392,0.12997656,0.464202,37.25,7.99,38.097278118,133.24,42.53563392,53.78997656,68.5758101031,0.44563392,0.12997656,0.464202,42.09,53.66,68.1979743101,132.96
2020-09-12 04:30:00,37.00764192,28.59764556,46.7695509071,0.43764192,0.12764556,0.455877,36.57,28.47,46.3455046364,134.29,37.33764192,8.14764556,38.2162744432,0.43764192,0.12764556,0.455877,36.9,8.02,37.7614936145,133.15,42.11764192,53.75764556,68.2918751907,0.43764192,0.12764556,0.455877,41.68,53.63,67.9220089514,132.84
2020-09-12 05:00:00,36.6683712,28.7149416,46.5737835864,0.4283712,0.1249416,0.44622000000000006,36.24,28.59,46.1597844449,134.05,36.9983712,8.3449416,37.9277935261,0.4283712,0.1249416,0.44622000000000006,36.57,8.22,37.4824398886,133.0,41.7383712,53.8249416,68.1117902325,0.4283712,0.1249416,0.44622000000000006,41.31,53.7,67.7510597703,132.62
2020-09-12 05:30:00,37.1951744,28.5840092,46.9097706304,0.4251744,0.1240092,0.44289000000000006,36.77,28.46,46.4973601401,134.05,37.5251744,8.2140092,38.4136520119,0.4251744,0.1240092,0.44289000000000006,37.1,8.09,37.9718066465,132.96,42.3251744,53.6740092,68.3543681969,0.4251744,0.1240092,0.44289000000000006,41.9,53.55,67.9942093123,132.62
2020-09-12 06:00:00,37.69334624,27.80055932,46.83651833,0.41334624000000003,0.12055932,0.430569,37.28,27.68,46.4325403139,133.64,38.03334624,7.53055932,38.7717003739,0.41334624000000003,0.12055932,0.430569,37.62,7.41,38.3428285342,132.73,42.97334624,53.67055932,68.7549083687,0.41334624000000003,0.12055932,0.430569,42.56,53.55,68.4028954066,132.11
2020-09-12 06:30:00,39.71462496,26.81093228,47.9174031583,0.41462496,0.12093228,0.431901,39.3,26.69,47.5062743225,133.31,40.04462496,6.65093228,40.593187709,0.41462496,0.12093228,0.431901,39.63,6.53,40.1643847208,132.51,45.42462496,52.75093228,69.6136294785,0.41462496,0.12093228,0.431901,45.01,52.63,69.2518375207,131.73
2020-09-12 07:00:00,40.99942016,26.25233088,48.6840562206,0.41942016,0.12233088,0.436896,40.58,26.13,48.2650318554,133.06,41.32942016,6.14233088,41.7833603173,0.41942016,0.12233088,0.436896,40.91,6.02,41.3505562236,132.35,46.92942016,52.02233088,70.0620681021,0.41942016,0.12233088,0.436896,46.51,51.9,69.690674412,131.49
2020-09-12 07:30:00,43.42422528,25.99414904,50.6098718185,0.49422528,0.14414904,0.514818,42.93,25.85,50.1119486749,133.48,43.76422528,5.79414904,44.1461162217,0.49422528,0.14414904,0.514818,43.27,5.65,43.6373165994,132.62,49.84422528,51.76414904,71.8607954284,0.49422528,0.14414904,0.514818,49.35,51.62,71.4146126504,131.92
2020-09-12 08:00:00,45.99406496,25.59410228,52.635654105,0.97406496,0.28410228,1.014651,45.02,25.31,51.6468440469,132.76,46.32406496,5.58410228,46.6594169776,0.97406496,0.28410228,1.014651,45.35,5.3,45.6586519731,132.12,52.84406496,50.44410228,73.0554765663,0.97406496,0.28410228,1.014651,51.87,50.16,72.1562367367,131.26
2020-09-12 08:30:00,49.3791392,25.2839156,55.4759026623,1.6591391999999998,0.4839156,1.7282700000000002,47.72,24.8,53.7795351412,132.95,49.7091392,5.1539156,49.9756077103,1.6591391999999998,0.4839156,1.7282700000000002,48.05,4.67,48.2764062457,132.24,56.5591392,48.3639156,74.4177704531,1.6591391999999998,0.4839156,1.7282700000000002,54.9,47.88,72.8457575978,131.65
2020-09-12 09:00:00,52.05667136,24.24361248,57.4251667752,1.9666713599999999,0.57361248,2.048616,50.09,23.67,55.4010559466,132.68,52.39667136,4.20361248,52.5650219014,1.9666713599999999,0.57361248,2.048616,50.43,3.63,50.5604766591,132.07,59.68667136,47.20361248,76.0965161436,1.9666713599999999,0.57361248,2.048616,57.72,46.63,74.2021246327,131.41
2020-09-12 09:30:00,53.70924736,23.54853048,58.6448338709,3.38924736,0.98853048,3.530466,50.32,22.56,55.1457704634,132.56,54.04924736,3.59853048,54.1689077036,3.38924736,0.98853048,3.530466,50.66,2.61,50.7271889621,132.01,61.50924736,47.49853048,77.714206607,3.38924736,0.98853048,3.530466,58.12,46.51,74.4386626693,131.2
2020-09-12 10:00:00,54.4532624,16.5238682,56.9051492072,4.3332624,1.2638682,4.513815,50.12,15.26,52.3916214676,132.56,54.4932624,7.6738682,55.0309358465,4.3332624,1.2638682,4.513815,50.16,6.41,50.5679117623,132.07,61.5932624,49.7138682,79.1530079307,4.3332624,1.2638682,4.513815,57.26,48.45,75.0074003016,131.35
2020-09-12 10:30:00,55.05645856,11.09146708,56.1625700191,4.97645856,1.45146708,5.183811,50.08,9.64,50.9993725452,132.63,54.87645856,11.08146708,55.9841461195,4.97645856,1.45146708,5.183811,49.9,9.63,50.8207329739,132.18,61.68645856,51.12146708,80.116312734,4.97645856,1.45146708,5.183811,56.71,49.67,75.3865571571,131.64
2020-09-12 11:00:00,54.59239232,11.29069776,55.7477278024,5.28239232,1.54069776,5.502492,49.31,9.75,50.2646854163,132.71,54.41239232,11.270697760000001,55.5674101069,5.28239232,1.54069776,5.502492,49.13,9.73,50.084227058,132.18,61.08239232,51.28069776,79.754426926,5.28239232,1.54069776,5.502492,55.8,49.74,74.7509705623,131.64
2020-09-12 11:30:00,54.55451968,10.91006824,55.6347481932,5.7945196800000005,1.69006824,6.035958,48.76,9.22,49.6240465903,132.64,54.36451968,10.90006824,55.4464830956,5.7945196800000005,1.69006824,6.035958,48.57,9.21,49.4355034363,132.06,60.99451968,51.57006824,79.8736713146,5.7945196800000005,1.69006824,6.035958,55.2,49.88,74.3979462082,131.46
2020-09-12 12:00:00,54.5083664,10.8449402,55.5767463562,5.2283664,1.5249402,5.446215,49.28,9.32,50.1535721559,132.83,54.3183664,10.8349402,55.3884541895,5.2283664,1.5249402,5.446215,49.09,9.31,49.9650297708,132.14,61.0483664,52.1649402,80.2999628031,5.2283664,1.5249402,5.446215,55.82,50.64,75.3676455782,131.56
2020-09-12 12:30:00,54.42641824,11.39645532,55.6067819272,5.33641824,1.55645532,5.558769,49.09,9.84,50.0664927871,133.05,54.24641824,11.38645532,55.4285599364,5.33641824,1.55645532,5.558769,48.91,9.83,49.88804466,132.29,60.84641824,51.55645532,79.7518319401,5.33641824,1.55645532,5.558769,55.51,50.0,74.708500855,131.93
2020-09-12 13:00:00,53.8697248,11.6853364,55.1225392812,5.4697248,1.5953363999999999,5.69763,48.4,10.09,49.4405511701,133.53,53.6897248,11.6653364,54.9423936721,5.4697248,1.5953363999999999,5.69763,48.22,10.07,49.26026086,132.57,60.1397248,52.1453364,79.5985088258,5.4697248,1.5953363999999999,5.69763,54.67,50.55,74.4587899445,132.41
2020-09-12 13:30:00,52.81771616,12.03433388,54.1713608126,6.11771616,1.7843338800000001,6.372621,46.7,10.25,47.8116356131,133.68,52.64771616,12.02433388,54.0033945426,6.11771616,1.7843338800000001,6.372621,46.53,10.24,47.6434518061,132.68,58.76771616,52.55433388,78.8390922844,6.11771616,1.7843338800000001,6.372621,52.65,50.77,73.1410650729,132.57
2020-09-12 14:00:00,52.06983392,12.11995156,53.4617698012,6.23983392,1.81995156,6.499827,45.83,10.3,46.973172130500004,133.83,51.88983392,12.09995156,53.2819265042,6.23983392,1.81995156,6.499827,45.65,10.28,46.7931715104,132.72,57.83983392,52.73995156,78.2748291499,6.23983392,1.81995156,6.499827,51.6,50.92,72.4941818355,132.71
2020-09-12 14:30:00,50.94309056,12.57006808,52.4709928183,6.34309056,1.85006808,6.607386,44.6,10.72,45.8702343574,133.2,50.77309056,12.56006808,52.3035566208,6.34309056,1.85006808,6.607386,44.43,10.71,45.7026148048,132.31,56.51309056,52.95006808,77.4431347139,6.34309056,1.85006808,6.607386,50.17,51.1,71.6117232023,132.05
2020-09-12 15:00:00,50.4163376,12.8264318,52.0223456768,6.0563376,1.7664317999999999,6.308685,44.36,11.06,45.7179745833,133.78,50.2363376,12.8064318,51.8429774503,6.0563376,1.7664317999999999,6.308685,44.18,11.04,45.5384892152,132.67,55.9063376,53.5564318,77.4197001479,6.0563376,1.7664317999999999,6.308685,49.85,51.79,71.8834236803,132.65
2020-09-12 15:30:00,50.02446016,12.85755088,51.6503942766,5.37446016,1.56755088,5.598396,44.65,11.29,46.0552559433,133.98,49.86446016,12.84755088,51.4929504948,5.37446016,1.56755088,5.598396,44.49,11.28,45.8976960206,132.82,55.54446016,53.73755088,77.2846131455,5.37446016,1.56755088,5.598396,50.17,52.17,72.3791254437,132.85
2020-09-12 16:00:00,50.18508,12.803565,51.7926011252,4.91508,1.433565,5.119875,45.27,11.37,46.6760088268,133.79,50.01508,12.783565,51.622938327,4.91508,1.433565,5.119875,45.1,11.35,46.5062630191,132.67,55.79508,53.603565,77.3720436134,4.91508,1.433565,5.119875,50.88,52.17,72.8730629245,132.65
2020-09-12 16:30:00,51.26926656,12.27603608,52.7184858986,4.16926656,1.21603608,4.342986,47.1,11.06,48.3811285524,134.65,51.07926656,12.26603608,52.5313916951,4.16926656,1.21603608,4.342986,46.91,11.05,48.1938855043,133.24,57.30926656,54.27603608,78.9318701552,4.16926656,1.21603608,4.342986,53.14,53.06,75.0947614684,133.44
2020-09-12 17:00:00,52.56398272,11.64074496,53.8375261561,3.29398272,0.96074496,3.431232,49.27,10.68,50.4142370764,134.42,52.38398272,11.63074496,53.6596298341,3.29398272,0.96074496,3.431232,49.09,10.67,50.2362120387,133.06,59.18398272,54.61074496,80.5299774971,3.29398272,0.96074496,3.431232,55.89,53.65,77.4726700198,133.07
2020-09-12 17:30:00,54.37824928,11.47990604,55.5768138475,2.46824928,0.71990604,2.571093,51.91,10.76,53.0134482938,133.67,54.16824928,11.44990604,55.3651476868,2.46824928,0.71990604,2.571093,51.7,10.73,52.8017319792,132.59,61.57824928,53.90990604,81.8422797436,2.46824928,0.71990604,2.571093,59.11,53.19,79.5183513411,132.33
2020-09-12 18:00:00,55.79565248,11.59414864,56.9875347629,1.86565248,0.54414864,1.9433880000000001,53.93,11.05,55.0504078096,132.95,55.58565248,11.58414864,56.7799019138,1.86565248,0.54414864,1.9433880000000001,53.72,11.04,54.8426841065,132.08,63.16565248,51.92414864,81.7680675155,1.86565248,0.54414864,1.9433880000000001,61.3,51.38,79.9849635869,131.79
2020-09-12 18:30:00,55.74227648,13.81233064,57.4280581674,1.2422764800000001,0.36233064,1.294038,54.5,13.45,56.1351271487,132.51,55.94227648,8.50233064,56.5846969072,1.2422764800000001,0.36233064,1.294038,54.7,8.14,55.3023471473,131.8,63.19227648,53.20233064,82.6060033669,1.2422764800000001,0.36233064,1.294038,61.95,52.84,81.4240019896,131.41
2020-09-12 19:00:00,55.66468448,18.99344964,58.8158841427,0.8346844800000001,0.24344964,0.869463,54.83,18.75,57.9473157273,132.51,56.82468448,0.88344964,56.8315515319,0.8346844800000001,0.24344964,0.869463,55.99,0.64,55.9936576766,131.73,63.08468448,56.55344964,84.722901757,0.8346844800000001,0.24344964,0.869463,62.25,56.31,83.939731951,131.58
2020-09-12 19:30:00,55.8771024,19.0949882,59.0497175859,0.4971024,0.14498819999999998,0.517815,55.38,18.95,58.5324431405,133.09,57.0271024,0.7949881999999999,57.0326434104,0.4971024,0.14498819999999998,0.517815,56.53,0.65,56.5337368303,132.17,63.3771024,56.8949882,85.1686373667,0.4971024,0.14498819999999998,0.517815,62.88,56.75,84.7021658519,132.25
2020-09-12 20:00:00,57.51842112,18.57370616,60.4429592976,0.45842112,0.13370616,0.477522,57.06,18.44,59.9656334912,132.48,58.69842112,1.13370616,58.7093683464,0.45842112,0.13370616,0.477522,58.24,1.0,58.2485845322,131.78,65.40842112,56.44370616,86.3953327356,0.45842112,0.13370616,0.477522,64.95,56.31,85.9611458742,131.64
2020-09-12 20:30:00,57.35622336,19.43139848,60.5583652769,0.41622336,0.12139848,0.433566,56.94,19.31,60.1252002076,133.57,58.54622336,0.53139848,58.548634946199996,0.41622336,0.12139848,0.433566,58.13,0.41000000000000003,58.1314458791,132.54,65.13622336,57.50139848,86.8857780121,0.41622336,0.12139848,0.433566,64.72,57.38,86.4935997632,132.76
2020-09-12 21:00:00,55.63590368,20.29130524,59.2206961005,0.41590368,0.12130524000000001,0.433233,55.22,20.17,58.788411273,134.3,56.78590368,0.5913052400000001,56.7889821941,0.41590368,0.12130524000000001,0.433233,56.37,0.47000000000000003,56.3719593415,133.02,62.92590368,58.00130524,85.5793243926,0.41590368,0.12130524000000001,0.433233,62.51,57.88,85.1915165964,133.57
2020-09-12 21:30:00,53.611608,20.334219,57.3383377391,0.39160799999999996,0.114219,0.407925,53.22,20.22,56.9316853782,134.3,54.761608,0.37421899999999997,54.7628866168,0.39160799999999996,0.114219,0.407925,54.37,0.26,54.3706216628,133.09,60.791608,59.964219,85.3892684329,0.39160799999999996,0.114219,0.407925,60.4,59.85,85.0304798293,133.4
2020-09-12 22:00:00,51.44032928,20.53384604,55.3872395921,0.39032928,0.11384604,0.406593,51.05,20.42,54.9825326808,133.81,52.53032928,0.78384604,52.5361771438,0.39032928,0.11384604,0.406593,52.14,0.67,52.1443045787,132.78,58.32032928,61.19384604,84.5337068896,0.39032928,0.11384604,0.406593,57.93,61.08,84.1822505045,132.73
2020-09-12 22:30:00,49.37032928,20.78384604,53.5667589969,0.39032928,0.11384604,0.406593,48.98,20.67,53.1628563943,133.64,50.43032928,1.06384604,50.4415491404,0.39032928,0.11384604,0.406593,50.04,0.9500000000000001,50.0490169734,132.69,55.87032928,61.50384604,83.0916167346,0.39032928,0.11384604,0.406593,55.48,61.39,82.7451660219,132.54
2020-09-12 23:00:00,47.15064896,21.72393928,51.9144800146,0.39064896,0.11393928,0.40692599999999995,46.76,21.61,51.5120345162,134.4,48.18064896,1.77393928,48.2132947928,0.39064896,0.11393928,0.40692599999999995,47.79,1.6600000000000001,47.8188216082,133.22,53.09064896,61.85393928,81.5139669716,0.39064896,0.11393928,0.40692599999999995,52.7,61.74,81.173379873,133.45
2020-09-12 23:30:00,44.33128832,22.10412576,49.5364058014,0.39128832,0.11412576,0.40759199999999995,43.94,21.99,49.1353609939,134.17,45.31128832,2.21412576,45.365352441,0.39128832,0.11412576,0.40759199999999995,44.92,2.1,44.969060475,133.09,49.78128832,62.87412576,80.1955881385,0.39128832,0.11412576,0.40759199999999995,49.39,62.76,79.8635692916,133.15
2020-09-13 00:00:00,42.22064896,23.31393928,48.2298969868,0.39064896,0.11393928,0.40692599999999995,41.83,23.2,47.8329269437,135.03,43.17064896,3.11393928,43.2828089369,0.39064896,0.11393928,0.40692599999999995,42.78,3.0,42.8850603357,133.68,46.97064896,62.37393928,78.0816890508,0.39064896,0.11393928,0.40692599999999995,46.58,62.26,77.7560544266,134.27
2020-09-13 00:30:00,40.38192768,23.08431224,46.5143585869,0.39192768,0.11431224,0.40825799999999995,39.99,22.97,46.117469575,133.2,41.31192768,3.37431224,41.4495036367,0.39192768,0.11431224,0.40825799999999995,40.92,3.26,41.0496528609,132.47,44.75192768,60.84431224,75.529897147,0.39192768,0.11431224,0.40825799999999995,44.36,60.73,75.2060004255,132.49
2020-09-13 01:00:00,39.25064896,23.63393928,45.8167712707,0.39064896,0.11393928,0.40692599999999995,38.86,23.52,45.4234520925,133.57,40.15064896,3.81393928,40.3313865958,0.39064896,0.11393928,0.40692599999999995,39.76,3.7,39.9317868371,132.71,43.27064896,60.69393928,74.5392737203,0.39064896,0.11393928,0.40692599999999995,42.88,60.58,74.2201509026,132.96
2020-09-13 01:30:00,39.05128832,23.79412576,45.7292416309,0.39128832,0.11412576,0.40759199999999995,38.66,23.68,45.3358357152,134.05,39.95128832,3.84412576,40.1358037329,0.39128832,0.11412576,0.40759199999999995,39.56,3.73,39.7354564589,133.04,43.08128832,61.47412576,75.067073616,0.39128832,0.11412576,0.40759199999999995,42.69,61.36,74.7494862859,133.43
2020-09-13 02:00:00,38.79128832,23.64412576,45.4291616969,0.39128832,0.11412576,0.40759199999999995,38.4,23.53,45.0357735584,134.83,39.69128832,3.45412576,39.8413021031,0.39128832,0.11412576,0.40759199999999995,39.3,3.34,39.4416733925,133.56,42.85128832,62.66412576,75.9145939062,0.39128832,0.11412576,0.40759199999999995,42.46,62.55,75.5999609788,134.13
2020-09-13 02:30:00,38.4300096,24.0037528,45.31054829,0.39000959999999996,0.1137528,0.40626,38.04,23.89,44.9196360181,135.35,39.3300096,3.6937528,39.5030817138,0.39000959999999996,0.1137528,0.40626,38.94,3.58,39.1042197212,133.89,42.4000096,63.2837528,76.1747607973,0.39000959999999996,0.1137528,0.40626,42.01,63.17,75.8636210578,134.65
2020-09-13 03:00:00,37.58064896,24.12393928,44.6572460261,0.39064896,0.11393928,0.40692599999999995,37.19,24.01,44.2671006505,135.44,38.46064896,3.77393928,38.6453637079,0.39064896,0.11393928,0.40692599999999995,38.07,3.66,38.2455291505,133.95,41.38064896,63.44393928,75.7462311915,0.39064896,0.11393928,0.40692599999999995,40.99,63.33,75.4378485907,134.77
2020-09-13 03:30:00,36.651608,21.874219,42.6828048029,0.39160799999999996,0.114219,0.407925,36.26,21.76,42.2881212635,135.08,36.811608,15.754218999999999,40.0411026302,0.39160799999999996,0.114219,0.407925,36.42,15.64,39.6361703498,133.68,41.441608,53.624219,67.7714079608,0.39160799999999996,0.114219,0.407925,41.05,53.51,67.4419943359,133.78
2020-09-13 04:00:00,35.97128832,21.11412576,41.7101892828,0.39128832,0.11412576,0.40759199999999995,35.58,21.0,41.3150868328,134.88,35.83128832,21.05412576,41.5590836543,0.39128832,0.11412576,0.40759199999999995,35.44,20.94,41.1640279856,133.52,41.25128832,49.17412576,64.185383323,0.39128832,0.11412576,0.40759199999999995,40.86,49.06,63.8468730636,133.21
2020-09-13 04:30:00,35.84064896,21.22393928,41.6534238261,0.39064896,0.11393928,0.40692599999999995,35.45,21.11,41.2593577265,134.94,35.70064896,21.15393928,41.4972948905,0.39064896,0.11393928,0.40692599999999995,35.31,21.04,41.103256562,133.57,41.10064896,49.32393928,64.2036940606,0.39064896,0.11393928,0.40692599999999995,40.71,49.21,63.8664872997,133.3
2020-09-13 05:00:00,35.76128832,21.32412576,41.6363793063,0.39128832,0.11412576,0.40759199999999995,35.37,21.21,41.2419810387,135.12,35.61128832,21.26412576,41.4768236507,0.39128832,0.11412576,0.40759199999999995,35.22,21.15,41.0824889704,133.69,40.98128832,49.50412576,64.2660443752,0.39128832,0.11412576,0.40759199999999995,40.59,49.39,63.9290247071,133.47
2020-09-13 05:30:00,35.8200096,21.2637528,41.6559752123,0.39000959999999996,0.1137528,0.40626,35.43,21.15,41.2626635107,134.92,35.6800096,21.1937528,41.4998583468,0.39000959999999996,0.1137528,0.40626,35.29,21.08,41.1065748999,133.56,41.0500096,49.3737528,64.2095845939,0.39000959999999996,0.1137528,0.40626,40.66,49.26,63.8731806003,133.27
2020-09-13 06:00:00,36.30937024,21.00356632,41.9466347325,0.38937024000000003,0.11356632,0.40559399999999995,35.92,20.89,41.5528398548,134.74,36.15937024,20.94356632,41.7867565905,0.38937024000000003,0.11356632,0.40559399999999995,35.77,20.83,41.3930163192,133.45,41.58937024,49.02356632,64.2883019817,0.38937024000000003,0.11356632,0.40559399999999995,41.2,48.91,63.9502001561,133.14
2020-09-13 06:30:00,37.5100096,20.8137528,42.8977053677,0.39000959999999996,0.1137528,0.40626,37.12,20.7,42.5015811471,133.43,37.3600096,20.7537528,42.7374375998,0.39000959999999996,0.1137528,0.40626,36.97,20.64,42.3413568512,132.58,42.9700096,47.6937528,64.195917169,0.39000959999999996,0.1137528,0.40626,42.58,47.58,63.8507071222,131.88
2020-09-13 07:00:00,37.93791168,19.98897424,42.8817470937,0.40791168,0.11897424000000001,0.424908,37.53,19.87,42.465489518,133.24,37.78791168,19.92897424,42.7210754007,0.40791168,0.11897424000000001,0.424908,37.38,19.81,42.3048519676,132.44,43.59791168,47.97897424,64.8286963619,0.40791168,0.11897424000000001,0.424908,43.19,47.86,64.4667022578,131.56
2020-09-13 07:30:00,39.71556384,19.81370612,44.3836564665,0.5955638400000001,0.17370612,0.620379,39.12,19.64,43.7733252107,133.55,39.55556384,19.75370612,44.2137030362,0.5955638400000001,0.17370612,0.620379,38.96,19.58,43.6034172973,132.63,45.81556384,48.37370612,66.6264311948,0.5955638400000001,0.17370612,0.620379,45.22,48.2,66.0915153405,131.81
2020-09-13 08:00:00,41.67496384,22.22853112,47.2325121798,1.19496384,0.34853112,1.244754,40.48,21.88,46.0148323913,132.77,41.70496384,14.33853112,44.1009918661,1.19496384,0.34853112,1.244754,40.51,13.99,42.8576737586,132.09,47.95496384,49.28853112,68.7680002389,1.19496384,0.34853112,1.244754,46.76,48.94,67.6876739148,131.15
2020-09-13 08:30:00,44.47178624,26.61510432,51.8276330671,1.9717862400000001,0.57510432,2.053944,42.5,26.04,49.8430697289,133.61,44.80178624,6.40510432,45.2573243978,1.9717862400000001,0.57510432,2.053944,42.83,5.83,43.2249673221,132.65,50.95178624,52.21510432,72.955477109,1.9717862400000001,0.57510432,2.053944,48.98,51.64,71.1739418608,132.18
2020-09-13 09:00:00,47.1041632,25.9582976,53.7832260567,2.6341631999999997,0.7682975999999999,2.74392,44.47,25.19,51.1088739849,132.96,47.4341632,5.9082976,47.8007093987,2.6341631999999997,0.7682975999999999,2.74392,44.8,5.14,45.0938975916,132.24,53.9941632,51.1282976,74.3604227741,2.6341631999999997,0.7682975999999999,2.74392,51.36,50.36,71.9303774493,131.55
2020-09-13 09:30:00,49.54805856,25.46526708,55.7089753498,3.37805856,0.9852670800000001,3.518811,46.17,24.48,52.2583897571,133.37,49.88805856,5.31526708,50.1704141005,3.37805856,0.9852670800000001,3.518811,46.51,4.33,46.7111228724,132.51,56.75805856,50.55526708,76.0086326744,3.37805856,0.9852670800000001,3.518811,53.38,49.57,72.8464776087,131.96
2020-09-13 10:00:00,50.89679904,24.92239972,56.671069871,4.15679904,1.21239972,4.329999,46.74,23.71,52.4098435411,133.04,51.23679904,4.85239972,51.4660602622,4.15679904,1.21239972,4.329999,47.08,3.64,47.220504021,132.33,58.22679904,49.75239972,76.5876060753,4.15679904,1.21239972,4.329999,54.07,48.54,72.6615200777,131.66
2020-09-13 10:30:00,52.01078432,24.92647876,57.6753936177,4.89078432,1.42647876,5.094567,47.12,23.5,52.654956082,132.88,52.34078432,4.86647876,52.5665323067,4.89078432,1.42647876,5.094567,47.45,3.44,47.5745320523,132.29,59.19078432,48.16647876,76.3122442636,4.89078432,1.42647876,5.094567,54.3,46.74,71.6457786614,131.66
2020-09-13 11:00:00,52.4959184,25.0154762,58.1514874975,5.6759184,1.6554761999999998,5.912415,46.82,23.36,52.3240097852,132.78,52.8359184,4.9954762,53.0715465729,5.6759184,1.6554761999999998,5.912415,47.16,3.34,47.2781260204,132.23,59.5759184,47.6254762,76.2723805613,5.6759184,1.6554761999999998,5.912415,53.9,45.97,70.8410255431,131.66
2020-09-13 11:30:00,53.02361024,13.89188632,54.8132077917,6.14361024,1.7918863200000001,6.3995940000000004,46.88,12.1,48.4163650019,132.49,52.92361024,10.62188632,53.9790050837,6.14361024,1.7918863200000001,6.3995940000000004,46.78,8.83,47.6060636894,132.0,59.37361024,52.361886319999996,79.1643400271,6.14361024,1.7918863200000001,6.3995940000000004,53.23,50.57,73.4217801473,131.37
2020-09-13 12:00:00,53.1827408,12.2520494,54.5757879787,6.4527408,1.8820494,6.721605,46.73,10.37,47.8667922468,132.63,53.0027408,12.2320494,54.3958965809,6.4527408,1.8820494,6.721605,46.55,10.35,47.6867381984,132.05,59.2227408,52.3220494,79.0248687521,6.4527408,1.8820494,6.721605,52.77,50.44,72.9990856107,131.66
2020-09-13 12:30:00,53.65080256,11.97398408,54.9707641395,6.63080256,1.93398408,6.907086,47.02,10.04,48.0799542429,132.76,53.48080256,11.96398408,54.8026747297,6.63080256,1.93398408,6.907086,46.85,10.03,47.9116207198,132.05,59.74080256,52.02398408,79.2177909946,6.63080256,1.93398408,6.907086,53.11,50.09,73.0046587555,131.75
2020-09-13 13:00:00,53.4259872,11.9850796,54.7537965927,6.8059872,1.9850796,7.08957,46.62,10.0,47.6804404342,132.76,53.2459872,11.9750796,54.5759808371,6.8059872,1.9850796,7.08957,46.44,9.99,47.5023546785,132.05,59.4459872,52.0350796,79.003005659,6.8059872,1.9850796,7.08957,52.64,50.05,72.6358871358,131.75
2020-09-13 13:30:00,52.91973344,11.68908892,54.1953225578,6.81973344,1.98908892,7.103889,46.1,9.7,47.1094470356,132.33,52.74973344,11.66908892,54.0250128571,6.81973344,1.98908892,7.103889,45.93,9.68,46.9389742112,131.68,58.93973344,52.75908892,79.1038155947,6.81973344,1.98908892,7.103889,52.12,50.77,72.7604789704,131.14
2020-09-13 14:00:00,52.56336992,11.71514956,53.8530647834,6.70336992,1.9551495600000002,6.982677,45.86,9.76,46.8870685797,132.78,52.38336992,11.70514956,53.6752081542,6.70336992,1.9551495600000002,6.982677,45.68,9.75,46.7089381168,131.96,58.53336992,53.08514956,79.0201777902,6.70336992,1.9551495600000002,6.982677,51.83,51.13,72.805396778,131.6
2020-09-13 14:30:00,52.03776576,12.10643168,53.4274718971,6.46776576,1.88643168,6.737256,45.57,10.22,46.7019624855,133.05,51.86776576,12.08643168,53.2573652718,6.46776576,1.88643168,6.737256,45.4,10.2,46.5317096183,132.13,57.83776576,52.50643168,78.1161476001,6.46776576,1.88643168,6.737256,51.37,50.62,72.119770521,131.98
2020-09-13 15:00:00,51.56798592,12.14566256,52.9789985831,6.08798592,1.77566256,6.341652,45.48,10.37,46.6472646572,132.99,51.397985919999996,12.12566256,52.8089447835,6.08798592,1.77566256,6.341652,45.31,10.35,46.4770760698,132.06,57.30798592,52.37566256,77.6364301009,6.08798592,1.77566256,6.341652,51.22,50.6,71.9989472145,131.98
2020-09-13 15:30:00,51.41691744,12.34410092,52.877937049,5.63691744,1.64410092,5.871789,45.78,10.7,47.0138107368,132.99,51.23691744,12.334100920000001,52.7005859005,5.63691744,1.64410092,5.871789,45.6,10.69,46.8362690658,132.06,57.21691744,52.63410092,77.7439658172,5.63691744,1.64410092,5.871789,51.58,50.99,72.5291424188,131.98
2020-09-13 16:00:00,51.93500992,12.21729456,53.3526713648,5.06500992,1.47729456,5.276052,46.87,10.74,48.0847636991,133.15,51.76500992,12.19729456,53.1826122582,5.06500992,1.47729456,5.276052,46.7,10.72,47.9145948538,132.15,57.94500992,52.57729456,78.2431855044,5.06500992,1.47729456,5.276052,52.88,51.1,73.5357355304,132.1
2020-09-13 16:30:00,53.33546016,11.88617588,54.6438696244,4.37546016,1.27617588,4.557771,48.96,10.61,50.0964439856,133.46,53.14546016,11.86617588,54.454072994,4.37546016,1.27617588,4.557771,48.77,10.59,49.9065226198,132.35,59.69546016,52.34617588,79.3956553785,4.37546016,1.27617588,4.557771,55.32,51.07,75.2890915073,132.42
2020-09-13 17:00:00,54.67289344,11.54834392,55.8792405496,3.66289344,1.06834392,3.815514,51.01,10.48,52.0754308672,132.9,54.49289344,11.52834392,55.6989959425,3.66289344,1.06834392,3.815514,50.83,10.46,51.89509129,131.97,61.50289344,51.72834392,80.3643420069,3.66289344,1.06834392,3.815514,57.84,50.66,76.8888886641,131.85
2020-09-13 17:30:00,56.07907808,11.39806444,57.2256836681,2.83907808,0.82806444,2.957373,53.24,10.57,54.2791166104,132.68,55.86907808,11.37806444,57.0159121291,2.83907808,0.82806444,2.957373,53.03,10.55,54.0692463421,131.83,63.35907808,51.46806444,81.6292498578,2.83907808,0.82806444,2.957373,60.52,50.64,78.9118495538,131.62
2020-09-13 18:00:00,56.52776032,14.12934676,58.2668527266,1.9177603200000002,0.55934676,1.9976669999999999,54.61,13.57,56.2707472849,132.45,56.89776032,7.36934676,57.3730110862,1.9177603200000002,0.55934676,1.9976669999999999,54.98,6.8100000000000005,55.4001489168,131.67,63.96776032,53.07934676,83.122147547,1.9177603200000002,0.55934676,1.9976669999999999,62.05,52.52,81.2930064643,131.5
2020-09-13 18:30:00,56.5612576,18.1828668,59.4120569107,1.1412575999999999,0.33286679999999996,1.18881,55.42,17.85,58.2236970657,132.31,57.7212576,1.9328668,57.7536107355,1.1412575999999999,0.33286679999999996,1.18881,56.58,1.6,56.602618314,131.59,63.9712576,55.6228668,84.7716055645,1.1412575999999999,0.33286679999999996,1.18881,62.83,55.29,83.6934465774,131.5
2020-09-13 19:00:00,57.78187744,7.30888092,58.2422964931,0.6818774400000001,0.19888092000000002,0.710289,57.1,7.11,57.5409601936,132.52,57.73187744,5.65888092,58.0085563173,0.6818774400000001,0.19888092000000002,0.710289,57.05,5.46,57.3106805055,131.73,63.89187744,60.07888092,87.7020178525,0.6818774400000001,0.19888092000000002,0.710289,63.21,59.88,87.0696186968,132.01
2020-09-13 19:30:00,58.3163632,6.0172726,58.6259821787,0.4363632,0.12727259999999999,0.454545,57.88,5.89,58.178918003,132.61,58.1163632,6.0272726,58.4280727612,0.4363632,0.12727259999999999,0.454545,57.68,5.9,57.9809658422,131.77,64.3563632,60.4772726,88.3133171468,0.4363632,0.12727259999999999,0.454545,63.92,60.35,87.9084119979,132.22
2020-09-13 20:00:00,59.8696,5.90655,60.1602554604,0.3996,0.11655000000000001,0.41625,59.47,5.79,59.7511924567,132.61,59.6596,5.91655,59.952259641,0.3996,0.11655000000000001,0.41625,59.26,5.8,59.5431574574,131.77,66.1996,60.36655,89.5907774219,0.3996,0.11655000000000001,0.41625,65.8,60.25,89.2171648283,132.11
2020-09-13 20:30:00,59.92672288,6.12571084,60.2389944175,0.39672288,0.11571084000000001,0.413253,59.53,6.01,59.8326081665,133.43,59.73672288,6.12571084,60.0499824624,0.39672288,0.11571084000000001,0.413253,59.34,6.01,59.64357216,132.37,66.19672288,61.29571084,90.2173502572,0.39672288,0.11571084000000001,0.413253,65.8,61.18,89.8478291335,132.94
2020-09-13 21:00:00,57.8032064,6.9546852,58.2200851627,0.39320639999999996,0.1146852,0.40959,57.41,6.84,57.8160332434,134.07,57.6032064,6.9646852,58.0227216485,0.39320639999999996,0.1146852,0.40959,57.21,6.85,57.6186306675,132.81,63.6332064,62.2046852,88.9865597581,0.39320639999999996,0.1146852,0.40959,63.24,62.09,88.6254235533,133.62
2020-09-13 21:30:00,55.38256704,7.42449872,55.8780092092,0.39256704000000003,0.11449872,0.40892399999999995,54.99,7.31,55.4737433386,134.85,55.20256704,7.41449872,55.6982782416,0.39256704000000003,0.11449872,0.40892399999999995,54.81,7.3,55.2939969617,133.36,60.99256704,64.56449872,88.8181722909,0.39256704000000003,0.11449872,0.40892399999999995,60.6,64.45,88.4656006592,134.27
2020-09-13 22:00:00,52.65384576,8.65487168,53.360418637,0.39384576,0.11487168,0.41025599999999995,52.26,8.54,52.9531793191,135.41,52.46384576,8.65487168,53.1729434555,0.39384576,0.11487168,0.41025599999999995,52.07,8.54,52.765675396,133.74,57.50384576,64.52487168,86.4300372701,0.39384576,0.11487168,0.41025599999999995,57.11,64.41,86.0825197122,135.0
2020-09-13 22:30:00,49.7548048,9.0651514,50.573882297,0.39480479999999996,0.1151514,0.411255,49.36,8.95,50.1648492473,135.41,49.5848048,9.0651514,50.4066447699,0.39480479999999996,0.1151514,0.411255,49.19,8.95,49.9975859417,133.74,54.1548048,65.4051514,84.9151147475,0.39480479999999996,0.1151514,0.411255,53.76,65.29,84.5749472362,134.89
2020-09-13 23:00:00,46.75448512,9.69505816,47.7490945627,0.39448512,0.11505816,0.41092199999999995,46.36,9.58,47.3394761272,135.49,46.59448512,9.68505816,47.5904023429,0.39448512,0.11505816,0.41092199999999995,46.2,9.57,47.1807683278,133.83,50.60448512,65.87505816,83.068268321,0.39448512,0.11505816,0.41092199999999995,50.21,65.76,82.7370636414,135.03
2020-09-13 23:30:00,43.71512448,10.07524464,44.8611487019,0.39512448,0.11524464000000001,0.41158799999999995,43.32,9.96,44.4502418441,134.9,43.56512448,10.06524464,44.7127411441,0.39512448,0.11524464000000001,0.41158799999999995,43.17,9.95,44.301821633,133.46,47.10512448,66.34524464,81.3669726524,0.39512448,0.11524464000000001,0.41158799999999995,46.71,66.23,81.0446605274,134.39
2020-09-14 00:00:00,41.69384576,10.40487168,42.972527607,0.39384576,0.11487168,0.41025599999999995,41.3,10.29,42.5625903817,135.38,41.55384576,10.38487168,42.8318533017,0.39384576,0.11487168,0.41025599999999995,41.16,10.27,42.4219106123,133.81,44.67384576,67.01487168,80.5403347477,0.39384576,0.11487168,0.41025599999999995,44.28,66.9,80.226731206,134.87
2020-09-14 00:30:00,40.08416544,10.87496492,41.5331816868,0.39416544000000003,0.11496492,0.410589,39.69,10.76,41.1226664991,135.71,39.94416544,10.87496492,41.3980822588,0.39416544000000003,0.11496492,0.410589,39.55,10.76,40.987560308,134.03,42.64416544,66.55496492,79.0448493045,0.39416544000000003,0.11496492,0.410589,42.25,66.44,78.735862858,135.34
2020-09-14 01:00:00,38.84512448,13.11524464,40.9994309452,0.39512448,0.11524464000000001,0.41158799999999995,38.45,13.0,40.5882064152,135.71,38.70512448,13.14524464,40.8764494258,0.39512448,0.11524464000000001,0.41158799999999995,38.31,13.03,40.4652567025,134.03,41.53512448,62.72524464,75.2304651103,0.39512448,0.11524464000000001,0.41158799999999995,41.14,62.61,74.9166984056,135.34
2020-09-14 01:30:00,37.72352608,20.73477844,43.0464337299,0.39352608,0.11477844,0.409923,37.33,20.62,42.6463749925,133.9,37.57352608,20.67477844,42.8860854547,0.39352608,0.11477844,0.409923,37.18,20.56,42.4860683048,132.82,43.23352608,47.62477844,64.3215150534,0.39352608,0.11477844,0.409923,42.84,47.51,63.9723823224,132.25
2020-09-14 02:00:00,37.6748048,20.6551514,42.9654069697,0.39480479999999996,0.1151514,0.411255,37.28,20.54,42.5639518842,134.08,37.5248048,20.5951514,42.8050375127,0.39480479999999996,0.1151514,0.411255,37.13,20.48,42.4036236659,132.95,43.1848048,47.6251514,64.2890535899,0.39480479999999996,0.1151514,0.411255,42.79,47.51,63.9389099063,132.42
2020-09-14 02:30:00,37.24448512,21.31505816,42.9125083888,0.39448512,0.11505816,0.41092199999999995,36.85,21.2,42.5130862206,134.41,37.10448512,21.25505816,42.7612010286,0.39448512,0.11505816,0.41092199999999995,36.71,21.14,42.3618188939,133.21,42.60448512,47.61505816,63.8931601654,0.39448512,0.11505816,0.41092199999999995,42.21,47.5,63.5447409311,132.88
2020-09-14 03:00:00,36.81576384,21.16543112,42.4661740874,0.39576384000000003,0.11543112,0.41225399999999995,36.42,21.05,42.0656498821,134.63,36.66576384,21.10543112,42.306234301,0.39576384000000003,0.11543112,0.41225399999999995,36.27,20.99,41.9057633268,133.37,41.99576384,47.08543112,63.092646198,0.39576384000000003,0.11543112,0.41225399999999995,41.6,46.97,62.7434530449,133.2
