Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-14 03:30:00,36.62544416,21.27533788,42.3563827755,0.39544416,0.11533788,0.411921,36.23,21.16,41.9566264135,135.28,36.63544416,21.30533788,42.380103716,0.39544416,0.11533788,0.411921,36.24,21.19,41.9803966156,133.8,41.75544416,47.41533788,63.1801502315,0.39544416,0.11533788,0.411921,41.36,47.3,62.8326316495,133.82
2020-09-14 04:00:00,36.39576384,21.39543112,42.2186700206,0.39576384000000003,0.11543112,0.41225399999999995,36.0,21.28,41.8191152465,135.14,36.26576384,21.33543112,42.0761957403,0.39576384000000003,0.11543112,0.41225399999999995,35.87,21.22,41.6766757312,133.69,41.49576384,47.50543112,63.0766549728,0.39576384000000003,0.11543112,0.41225399999999995,41.1,47.39,62.7297545029,133.66
2020-09-14 04:30:00,36.6164032,21.1856176,42.3035622188,0.39640319999999996,0.1156176,0.41292,36.22,21.07,41.9026645931,134.77,36.4764032,21.125617599999998,42.152339311,0.39640319999999996,0.1156176,0.41292,36.08,21.01,41.7514850035,133.48,41.7764032,47.1556176,62.9993661521,0.39640319999999996,0.1156176,0.41292,41.38,47.04,62.6503471658,133.34
2020-09-14 05:00:00,37.04512448,21.19524464,42.6799677025,0.39512448,0.11524464000000001,0.41158799999999995,36.65,21.08,42.2798876536,135.17,36.89512448,21.14524464,42.5249524548,0.39512448,0.11524464000000001,0.41158799999999995,36.5,21.03,42.1249439169,133.77,42.25512448,47.30524464,63.4293442759,0.39512448,0.11524464000000001,0.41158799999999995,41.86,47.19,63.0805493001,133.78
2020-09-14 05:30:00,37.93512448,20.52524464,43.1318830663,0.39512448,0.11524464000000001,0.41158799999999995,37.54,20.41,42.7296115124,133.58,37.79512448,20.45524464,42.9754402856,0.39512448,0.11524464000000001,0.41158799999999995,37.4,20.34,42.5731793504,132.7,43.47512448,47.03524464,64.0499858462,0.39512448,0.11524464000000001,0.41158799999999995,43.08,46.92,63.6975101554,132.07
2020-09-14 06:00:00,40.3648048,19.2551514,44.7222352078,0.39480479999999996,0.1151514,0.411255,39.97,19.14,44.3163683079,133.17,40.2148048,19.1951514,44.5610184171,0.39480479999999996,0.1151514,0.411255,39.82,19.08,44.155167308,132.42,46.4548048,46.4751514,65.7114037794,0.39480479999999996,0.1151514,0.411255,46.06,46.36,65.351153012,131.55
2020-09-14 06:30:00,45.19384576,23.31487168,50.8533866722,0.39384576,0.11487168,0.41025599999999995,44.8,23.2,50.4507680814,132.52,45.43384576,7.68487168,46.079188288,0.39384576,0.11487168,0.41025599999999995,45.04,7.57,45.6717253889,131.99,51.85384576,47.50487168,70.3244918463,0.39384576,0.11487168,0.41025599999999995,51.46,47.39,69.9567273391,131.19
2020-09-14 07:00:00,49.39791168,17.06897424,52.2637882281,0.40791168,0.11897424000000001,0.424908,48.99,16.95,51.8393923575,132.32,49.45791168,7.65897424,50.0474266487,0.40791168,0.11897424000000001,0.424908,49.05,7.54,49.6261433118,131.84,56.30791168,49.65897424,75.0772578104,0.40791168,0.11897424000000001,0.424908,55.9,49.54,74.6928483859,131.19
2020-09-14 07:30:00,55.11720224,15.082517320000001,57.1435762923,0.55720224,0.16251732,0.580419,54.56,14.92,56.5632389454,132.42,55.89720224,5.15251732,56.1341754459,0.55720224,0.16251732,0.580419,55.34,4.99,55.5645183548,131.89,62.39720224,53.17251732,81.980042971,0.55720224,0.16251732,0.580419,61.84,53.01,81.4508790622,131.64
2020-09-14 08:00:00,58.59041856,16.14762208,60.7748537298,1.02041856,0.29762208,1.062936,57.57,15.85,59.7120373124,132.86,59.81041856,4.15762208,59.9547495173,1.02041856,0.29762208,1.062936,58.79,3.86,58.9165825553,132.13,66.30041856,53.23762208,85.0293473218,1.02041856,0.29762208,1.062936,65.28,52.94,84.0483313338,132.25
2020-09-14 08:30:00,60.71923904,15.34144472,62.627357566,1.7192390400000002,0.5014447200000001,1.790874,59.0,14.84,60.8376988388,133.08,61.91923904,5.47144472,62.1605089314,1.7192390400000002,0.5014447200000001,1.790874,60.2,4.97,60.4048085834,132.25,68.60923904,52.23144472,86.2284842682,1.7192390400000002,0.5014447200000001,1.790874,66.89,51.73,84.5592395898,132.55
2020-09-14 09:00:00,60.58908832,14.88515076,62.3907472034,2.58908832,0.75515076,2.696967,58.0,14.13,59.6963725866,132.5,61.78908832,6.30515076,62.1099538039,2.58908832,0.75515076,2.696967,59.2,5.55,59.459587116,131.87,68.27908832,51.45515076,85.4965873093,2.58908832,0.75515076,2.696967,65.69,50.7,82.9799138346,131.96
2020-09-14 09:30:00,61.31420224,14.46664232,62.9977391368,3.55420224,1.03664232,3.702294,57.76,13.43,59.3007799274,132.27,62.49420224,7.19664232,62.9072092395,3.55420224,1.03664232,3.702294,58.94,6.16,59.2610259783,131.78,68.96420224,51.15664232,85.8665432171,3.55420224,1.03664232,3.702294,65.41,50.12,82.4043839853,131.73
2020-09-14 10:00:00,61.64791776,13.83939268,63.1822328973,4.31791776,1.25939268,4.497831,57.33,12.58,58.6939971377,132.42,62.82791776,8.25939268,63.3684844185,4.31791776,1.25939268,4.497831,58.51,7.0,58.9272441236,131.93,69.26791776,51.49939268,86.3147257263,4.31791776,1.25939268,4.497831,64.95,50.24,82.113093353,131.73
2020-09-14 10:30:00,61.34508992,13.89398456,62.8988303885,4.98508992,1.45398456,5.192802,56.36,12.44,57.716576475,132.27,62.51508992,8.593984559999999,63.103035096,4.98508992,1.45398456,5.192802,57.53,7.14,57.9713765577,131.89,68.73508992000001,51.26398456,85.7467707805,4.98508992,1.45398456,5.192802,63.75,49.81,80.9017836639,131.61
2020-09-14 11:00:00,61.14937504,13.67731772,62.6603150949,5.57937504,1.62731772,5.811849,55.57,12.05,56.8614755348,132.19,62.31937504,9.09731772,62.9798832571,5.57937504,1.62731772,5.811849,56.74,7.47,57.2296120902,131.78,68.40937504,51.13731772,85.4099985772,5.57937504,1.62731772,5.811849,62.83,49.51,79.9928059265,131.5
2020-09-14 11:30:00,61.30332064,12.65971852,62.596849717,6.03332064,1.75971852,6.284709,55.27,10.9,56.3345622154,132.19,62.44332064,10.32971852,63.2919534953,6.03332064,1.75971852,6.284709,56.41,8.57,57.0572782386,131.69,68.60332064,51.49971852,85.7824959445,6.03332064,1.75971852,6.284709,62.57,49.74,79.9316739472,131.24
2020-09-14 12:00:00,61.21473888,12.72929884,62.5242297442,6.37473888,1.8592988400000001,6.640353,54.84,10.87,55.9069092331,132.44,62.36473888,10.43929884,63.2324253516,6.37473888,1.8592988400000001,6.640353,55.99,8.58,56.6435918706,131.78,68.47473888,51.92929884,85.9385940233,6.37473888,1.8592988400000001,6.640353,62.1,50.07,79.7710154129,131.45
2020-09-14 12:30:00,61.4631104,12.5509072,62.7314850102,6.4831104,1.8909072,6.75324,54.98,10.66,56.0038927218,132.23,62.6131104,10.6509072,63.5125453603,6.4831104,1.8909072,6.75324,56.13,8.76,56.8094578393,131.6,68.7431104,51.5709072,85.9370333261,6.4831104,1.8909072,6.75324,62.26,49.68,79.6518047504,131.21
2020-09-14 13:00:00,61.11535808,12.521979439999999,62.3849898801,6.5553580799999995,1.91197944,6.828498,54.56,10.61,55.5820627541,132.14,62.25535808,10.71197944,63.1702153961,6.5553580799999995,1.91197944,6.828498,55.7,8.8,56.390868055,131.5,68.35535808,51.50197944,85.5856814221,6.5553580799999995,1.91197944,6.828498,61.8,49.59,79.2364064051,131.13
2020-09-14 13:30:00,61.22928416,12.46020788,62.4842541698,6.54928416,1.91020788,6.822171,54.68,10.55,55.6884628985,132.14,62.35928416,10.770207880000001,63.2825228537,6.54928416,1.91020788,6.822171,55.81,8.86,56.5088992991,131.5,68.46928416,51.38020788,85.6035550382,6.54928416,1.91020788,6.822171,61.92,49.47,79.2550774399,131.13
2020-09-14 14:00:00,60.5883152,12.6295086,61.8906166252,6.4783152,1.8895086,6.748245,54.11,10.74,55.1655662529,132.48,61.7383152,10.6195086,62.6449800594,6.4783152,1.8895086,6.748245,55.26,8.73,55.9453349262,131.67,67.7283152,51.7395086,85.2296980518,6.4783152,1.8895086,6.748245,61.25,49.85,78.9720520184,131.49
2020-09-14 14:30:00,60.75230144,12.31358792,61.9876324578,6.25230144,1.82358792,6.512814,54.5,10.49,55.5003612601,132.34,61.90230144,10.79358792,62.8362671055,6.25230144,1.82358792,6.512814,55.65,8.97,56.3682836354,131.57,67.90230144,51.35358792,85.1346787925,6.25230144,1.82358792,6.512814,61.65,49.53,79.0818778229,131.37
2020-09-14 15:00:00,60.69152256,12.29419408,61.9242127017,5.91152256,1.72419408,6.157836,54.78,10.57,55.7904409375,132.48,61.83152256,10.61419408,62.7359410391,5.91152256,1.72419408,6.157836,55.92,8.89,56.6222438623,131.64,67.86152256,51.35419408,85.1025234277,5.91152256,1.72419408,6.157836,61.95,49.63,79.3784567751,131.5
2020-09-14 15:30:00,60.48051392,12.35181656,61.7289230131,5.56051392,1.62181656,5.792202,54.92,10.73,55.9583711343,132.74,61.63051392,10.47181656,62.5138319743,5.56051392,1.62181656,5.792202,56.07,8.85,56.7641383269,131.8,67.66051392,51.62181656,85.1043893631,5.56051392,1.62181656,5.792202,62.1,50.0,79.7270970248,131.76
2020-09-14 16:00:00,61.21107392,12.30864656,62.4363543985,5.00107392,1.45864656,5.209452,56.21,10.85,57.2475903423,132.61,62.38107392,10.11864656,63.1964033124,5.00107392,1.45864656,5.209452,57.38,8.66,58.0298199205,131.67,68.67107392,51.50864656,85.8420471783,5.00107392,1.45864656,5.209452,63.67,50.05,80.9868594279,131.62
2020-09-14 16:30:00,61.96504064,12.94855352,63.3034856843,4.31504064,1.25855352,4.494834,57.65,11.69,58.8232828054,132.95,63.17504064,9.19855352,63.8412025789,4.31504064,1.25855352,4.494834,58.86,7.94,59.3931241812,131.91,69.69504064,51.85855352,86.8717921019,4.31504064,1.25855352,4.494834,65.38,50.6,82.6734806332,131.99
2020-09-14 17:00:00,63.27397248,13.09365864,64.61454549850001,3.54397248,1.03365864,3.691638,59.73,12.06,60.935346885,132.86,64.52397248,8.60365864,65.0950533189,3.54397248,1.03365864,3.691638,60.98,7.57,61.4480699453,131.83,71.37397248,51.35365864,87.9286199328,3.54397248,1.03365864,3.691638,67.83,50.32,84.4571565943,131.99
2020-09-14 17:30:00,64.32495232,13.19477776,65.6643103299,2.72495232,0.79477776,2.838492,61.6,12.4,62.8356586661,132.97,65.58495232,8.01477776,66.0728585227,2.72495232,0.79477776,2.838492,62.86,7.22,63.2732803006,131.91,72.75495232,51.57477776,89.180944086,2.72495232,0.79477776,2.838492,70.03,50.78,86.5032328876,132.07
2020-09-14 18:00:00,64.18511296,13.63149128,65.6166616051,1.9251129599999999,0.56149128,2.005326,62.26,13.07,63.6170771098,132.97,65.46511296,7.12149128,65.8513223323,1.9251129599999999,0.56149128,2.005326,63.54,6.5600000000000005,63.8777363406,131.91,72.79511296,52.04149128,89.4843298321,1.9251129599999999,0.56149128,2.005326,70.87,51.48,87.5942195581,132.07
2020-09-14 18:30:00,63.5131456,14.1855008,65.0780154657,1.2531455999999999,0.36550079999999996,1.30536,62.26,13.82,63.7753871019,133.41,64.7831456,6.2955008,65.0883191068,1.2531455999999999,0.36550079999999996,1.30536,63.53,5.93,63.80615801,132.2,72.0831456,52.845500799999996,89.3791185591,1.2531455999999999,0.36550079999999996,1.30536,70.83,52.48,88.1534985125,132.53
2020-09-14 19:00:00,62.88074848,14.42480164,64.514056079,0.7707484800000001,0.22480164,0.802863,62.11,14.2,63.7125741122,133.41,64.16074848,5.74480164,64.4174230422,0.7707484800000001,0.22480164,0.802863,63.39,5.52,63.6298868457,132.15,71.50074848,53.12480164,89.0763806095,0.7707484800000001,0.22480164,0.802863,70.73,52.9,88.3240788234,132.53
2020-09-14 19:30:00,62.83290656,13.20543108,64.2055882053,0.53290656,0.15543108,0.555111,62.3,13.05,63.6521209387,132.76,63.98290656,5.23543108,64.1967450145,0.53290656,0.15543108,0.555111,63.45,5.08,63.6530352772,131.74,71.47290656,53.76543108,89.4376763526,0.53290656,0.15543108,0.555111,70.94,53.61,88.9185902947,131.97
2020-09-14 20:00:00,65.80536416,1.80864788,65.8302146388,0.47536416000000004,0.13864788,0.495171,65.33,1.67,65.3513412257,132.53,65.58536416,1.8486478800000001,65.6114128105,0.47536416000000004,0.13864788,0.495171,65.11,1.71,65.1324512052,131.57,73.15536416,57.81864788,93.2453931734,0.47536416000000004,0.13864788,0.495171,72.68,57.68,92.7866628347,131.97
2020-09-14 20:30:00,65.7499296,2.1970628,65.7866272684,0.4699296,0.13706279999999998,0.48951000000000006,65.28,2.06,65.3124949761,132.74,65.5299296,2.2270628,65.5677625217,0.4699296,0.13706279999999998,0.48951000000000006,65.06,2.09,65.0935611255,131.75,73.0699296,58.2670628,93.4572908825,0.4699296,0.13706279999999998,0.48951000000000006,72.6,58.13,93.0046068751,132.09
2020-09-14 21:00:00,62.90897056,3.39678308,63.0006088241,0.46897056000000004,0.13678308,0.488511,62.44,3.26,62.5250445822,133.41,62.67897056,3.42678308,62.7725751641,0.46897056000000004,0.13678308,0.488511,62.21,3.29,62.2969357192,132.19,69.64897056,59.31678308,91.4847520357,0.46897056000000004,0.13678308,0.488511,69.18,59.18,91.0392486788,132.8
2020-09-14 21:30:00,59.8343552,4.7496036,60.02256906,0.4443552,0.12960359999999999,0.46287000000000006,59.39,4.62,59.5694258827,133.32,59.6243552,4.7696036,59.8148213365,0.4443552,0.12960359999999999,0.46287000000000006,59.18,4.64,59.3616205978,132.14,65.9443552,59.4296036,88.7723817795,0.4443552,0.12960359999999999,0.46287000000000006,65.5,59.3,88.3557581598,132.8
2020-09-14 22:00:00,56.58924032,5.65811176,56.8714018526,0.43924032,0.12811176,0.457542,56.15,5.53,56.4216571894,133.6,56.36924032,5.67811176,56.6544985629,0.43924032,0.12811176,0.457542,55.93,5.55,56.204691975,132.37,62.14924032,60.79811176,86.942155862,0.43924032,0.12811176,0.457542,61.71,60.67,86.5388525461,133.03
2020-09-14 22:30:00,53.17540416,6.57699288,53.580597635,0.43540416,0.12699288,0.453546,52.74,6.45,53.1329474055,133.6,52.97540416,6.58699288,53.3833487252,0.43540416,0.12699288,0.453546,52.54,6.46,52.9356515026,132.41,58.18540416,62.07699288,85.0828672665,0.43540416,0.12699288,0.453546,57.75,61.95,84.6927682863,132.92
2020-09-14 23:00:00,49.9563632,7.4272726,50.505471015,0.4363632,0.12727259999999999,0.454545,49.52,7.3,50.0551735588,134.35,49.7863632,7.4372726,50.3388019763,0.4363632,0.12727259999999999,0.454545,49.35,7.31,49.8884615918,132.92,54.3163632,62.7772726,83.013572784,0.4363632,0.12727259999999999,0.454545,53.88,62.65,82.6321783569,133.76
2020-09-14 23:30:00,46.69987968,8.23829824,47.4209692016,0.43987968,0.12829824,0.458208,46.26,8.11,46.965516073,134.78,46.51987968,8.24829824,47.2454614677,0.43987968,0.12829824,0.458208,46.08,8.12,46.789964736,133.25,50.47987968,63.82829824,81.377330435,0.43987968,0.12829824,0.458208,50.04,63.7,81.0042690233,134.22
2020-09-15 00:00:00,44.42403552,8.76951036,45.2813343867,0.44403552,0.12951036,0.462537,43.98,8.64,44.8206425657,135.41,44.25403552,8.77951036,45.1165098602,0.44403552,0.12951036,0.462537,43.81,8.65,44.6557790213,133.68,47.79403552,65.01951036,80.6957654325,0.44403552,0.12951036,0.462537,47.35,64.89,80.3289150929,134.79
2020-09-15 00:30:00,42.52403552,8.88951036,43.4432617485,0.44403552,0.12951036,0.462537,42.08,8.76,42.9821358241,135.61,42.37403552,8.88951036,43.2964465134,0.44403552,0.12951036,0.462537,41.93,8.76,42.8352950264,133.82,45.52403552,65.43951036,79.7167945052,0.44403552,0.12951036,0.462537,45.08,65.31,79.3574350644,134.94
2020-09-15 01:00:00,41.2143552,9.2296036,42.2351590167,0.4443552,0.12960359999999999,0.46287000000000006,40.77,9.1,41.7732318596,135.09,41.0543552,9.2296036,42.0790406675,0.4443552,0.12960359999999999,0.46287000000000006,40.61,9.1,41.617089038,133.49,44.0343552,65.4296036,78.8673409285,0.4443552,0.12960359999999999,0.46287000000000006,43.59,65.3,78.5122799312,134.4
2020-09-15 01:30:00,40.8959536,9.2700698,41.93343791,0.4459536,0.13006979999999999,0.464535,40.45,9.14,41.4697733295,134.97,40.7459536,9.2700698,41.7871622496,0.4459536,0.13006979999999999,0.464535,40.3,9.14,41.3234751685,133.41,43.6759536,65.4200698,78.6598655955,0.4459536,0.13006979999999999,0.464535,43.23,65.29,78.3046422634,134.28
2020-09-15 02:00:00,40.85924032,9.33811176,41.9127409122,0.43924032,0.12811176,0.457542,40.42,9.21,41.4560068024,134.97,40.72924032,9.33811176,41.7860185742,0.43924032,0.12811176,0.457542,40.29,9.21,41.3292656601,133.45,43.65924032,65.52811176,78.7404768601,0.43924032,0.12811176,0.457542,43.22,65.4,78.3908693663,134.28
2020-09-15 02:30:00,40.70924032,9.36811176,41.7732422177,0.43924032,0.12811176,0.457542,40.27,9.24,41.3164676612,135.24,40.55924032,9.36811176,41.6270764441,0.43924032,0.12811176,0.457542,40.12,9.24,41.1702805431,133.62,43.45924032,65.73811176,78.8048533211,0.43924032,0.12811176,0.457542,43.02,65.61,78.4563094977,134.62
2020-09-15 03:00:00,39.70403552,9.43951036,40.8107190871,0.44403552,0.12951036,0.462537,39.26,9.31,40.3487756939,135.44,39.55403552,9.44951036,40.6671239696,0.44403552,0.12951036,0.462537,39.11,9.32,40.2051551421,133.73,42.27403552,65.98951036,78.3690599452,0.44403552,0.12951036,0.462537,41.83,65.86,78.0210772804,134.79
2020-09-15 03:30:00,39.36700256,9.57745908,40.5152886327,0.43700256,0.12745908,0.455211,38.93,9.45,40.0605466762,135.34,39.05700256,9.53745908,40.2046337463,0.43700256,0.12745908,0.455211,38.62,9.41,39.7498742136,133.69,41.68700256,66.06745908,78.1198779551,0.43700256,0.12745908,0.455211,41.25,65.94,77.7794709419,134.68
2020-09-15 04:00:00,39.0131664,9.7563402,40.2145909671,0.4331664,0.12634019999999999,0.451215,38.58,9.63,39.7637183875,135.43,38.8631664,9.7463402,40.0666550878,0.4331664,0.12634019999999999,0.451215,38.43,9.62,39.6157708495,133.75,41.4831664,66.3663402,78.2645782338,0.4331664,0.12634019999999999,0.451215,41.05,66.24,77.9284293439,134.76
2020-09-15 04:30:00,39.21124832,9.645780760000001,40.3802313178,0.43124832,0.12578076,0.449217,38.78,9.52,39.9314262205,135.43,39.07124832,9.645780760000001,40.2442981272,0.43124832,0.12578076,0.449217,38.64,9.52,39.7954771299,133.78,41.71124832,66.30578076,78.3344419691,0.43124832,0.12578076,0.449217,41.28,66.18,77.9989153771,134.76
2020-09-15 05:00:00,39.50220736,9.63606048,40.6605219825,0.43220736,0.12606048,0.450216,39.07,9.51,40.2107572672,135.43,39.36220736,9.63606048,40.5245238075,0.43220736,0.12606048,0.450216,38.93,9.51,40.0747426692,133.78,42.06220736,66.24606048,78.4714586147,0.43220736,0.12606048,0.450216,41.63,66.12,78.1339318094,134.76
2020-09-15 05:30:00,40.60453504,9.41382272,41.6815105775,0.42453504000000003,0.12382272,0.442224,40.18,9.29,41.2399866634,135.16,40.46453504,9.41382272,41.5451399589,0.42453504000000003,0.12382272,0.442224,40.04,9.29,41.1035971662,133.6,43.34453504,65.73382272,78.7380731744,0.42453504000000003,0.12382272,0.442224,42.92,65.61,78.4015210312,134.54
2020-09-15 06:00:00,42.39229728,8.96317004,43.3294967181,0.42229728,0.12317004000000001,0.439893,41.97,8.84,42.8908673263,134.84,42.24229728,8.97317004,43.1848290498,0.42229728,0.12317004000000001,0.439893,41.82,8.85,42.7461682493,133.39,45.43229728,64.88317004,79.2080765489,0.42229728,0.12317004000000001,0.439893,45.01,64.76,78.8654404667,134.21
2020-09-15 06:30:00,47.03101856,7.31279708,47.5961522386,0.42101856,0.12279708,0.438561,46.61,7.19,47.1612998125,134.14,46.86101856,7.31279708,47.4281779285,0.42101856,0.12279708,0.438561,46.44,7.19,46.9932942025,132.93,50.84101856,62.32279708,80.4297221436,0.42101856,0.12279708,0.438561,50.42,62.2,80.0688228963,133.54
2020-09-15 07:00:00,50.99380576,6.00652668,51.3463395837,0.43380576,0.12652668,0.451881,50.56,5.88,50.9007662025,133.95,50.80380576,6.02652668,51.1600010118,0.43380576,0.12652668,0.451881,50.37,5.9,50.7143658148,132.85,55.50380576,60.54652668,82.1374113718,0.43380576,0.12652668,0.451881,55.07,60.42,81.7513382153,133.43
2020-09-15 07:30:00,56.38831104,4.74909072,56.5879446933,0.6483110400000001,0.18909072000000002,0.6753239999999999,55.74,4.5600000000000005,55.9262121013,133.34,56.19831104,4.76909072,56.4003048755,0.6483110400000001,0.18909072000000002,0.6753239999999999,55.55,4.58,55.7384867035,132.42,61.71831104,58.30909072,84.9064189459,0.6483110400000001,0.18909072000000002,0.6753239999999999,61.07,58.12,84.3058675301,132.91
2020-09-15 08:00:00,59.93008864,3.05044252,60.0076722092,1.27008864,0.37044252,1.3230089999999999,58.66,2.68,58.7211886801,132.86,59.73008864,3.08044252,59.8094692759,1.27008864,0.37044252,1.3230089999999999,58.46,2.71,58.5227793257,132.07,65.75008864,56.70044252,86.8217388569,1.27008864,0.37044252,1.3230089999999999,64.48,56.33,85.6197366266,132.45
2020-09-15 08:30:00,62.2446336,1.5546848,62.2640462613,1.7646335999999998,0.5146847999999999,1.83816,60.48,1.04,60.488941138,133.03,62.0446336,1.5846848,62.0648675538,1.7646335999999998,0.5146847999999999,1.83816,60.28,1.07,60.2894957683,132.17,68.4046336,55.7646848,88.2547107456,1.7646335999999998,0.5146847999999999,1.83816,66.64,55.25,86.5647278053,132.62
2020-09-15 09:00:00,63.26222528,1.28689904,63.2753131681,2.49222528,0.72689904,2.596068,60.77,0.56,60.7725801657,133.03,63.06222528,1.31689904,63.0759738755,2.49222528,0.72689904,2.596068,60.57,0.59,60.5728734666,132.22,69.41222528,55.32689904,88.7644229165,2.49222528,0.72689904,2.596068,66.92,54.6,86.3680866987,132.68
2020-09-15 09:30:00,63.58849824,1.14039532,63.5987233355,3.2584982399999998,0.95039532,3.394269,60.33,0.19,60.3302991871,133.03,63.36849824,1.1603953200000001,63.3791218501,3.2584982399999998,0.95039532,3.394269,60.11,0.21,60.1103668264,132.25,69.63849824,55.08039532,88.7883460018,3.2584982399999998,0.95039532,3.394269,66.38,54.13,85.6525615496,132.68
2020-09-15 10:00:00,63.78750848,1.26885664,63.8001272354,4.00750848,1.16885664,4.174488,59.78,0.1,59.78008364,133.15,63.58750848,1.23885664,63.599575474,4.00750848,1.16885664,4.174488,59.58,0.07,59.5800411212,132.38,69.70750848,55.02885664,88.810538798,4.00750848,1.16885664,4.174488,65.7,53.86,84.9552211462,132.76
2020-09-15 10:30:00,64.15082496,1.6381572800000002,64.1717375666,4.21082496,1.22815728,4.386276,59.94,0.41000000000000003,59.9414022192,133.15,63.95082496,1.5981572800000001,63.9707911453,4.21082496,1.22815728,4.386276,59.74,0.37,59.7411457875,132.4,70.06082496,54.75815728,88.9211728599,4.21082496,1.22815728,4.386276,65.85,53.53,84.8627326923,132.76
2020-09-15 11:00:00,64.32453152,1.96048836,64.3544005479,3.94453152,1.15048836,4.108887,60.38,0.81,60.385432846,133.15,64.11453152,1.92048836,64.1432882504,3.94453152,1.15048836,4.108887,60.17,0.77,60.1749266722,132.33,70.28453152,54.16048836,88.7314705749,3.94453152,1.15048836,4.108887,66.34,53.01,84.9179350903,132.68
2020-09-15 11:30:00,64.27638784,2.97186312,64.3450542323,5.76638784,1.68186312,6.006654,58.51,1.29,58.5242189183,133.15,64.08638784,2.93186312,64.1534171166,5.76638784,1.68186312,6.006654,58.32,1.25,58.3333943809,132.3,69.94638784,53.96186312,88.342401163,5.76638784,1.68186312,6.006654,64.18,52.28,82.778444054,132.68
2020-09-15 12:00:00,64.26145248,2.94792364,64.3290333258,6.06145248,1.76792364,6.314013,58.2,1.18,58.2119609702,133.08,64.06145248,2.91792364,64.1278720387,6.06145248,1.76792364,6.314013,58.0,1.15,58.0113997418,132.17,69.81145248,53.92792364,88.2148504816,6.06145248,1.76792364,6.314013,63.75,52.16,82.369460967,132.59
2020-09-15 12:30:00,64.96938432,3.37440376,65.056955813,6.28938432,1.83440376,6.551442,58.68,1.54,58.7002044289,132.94,64.76938432,3.33440376,64.8551570319,6.28938432,1.83440376,6.551442,58.48,1.5,58.499234183,132.05,70.56938432,53.46440376,88.5351934132,6.28938432,1.83440376,6.551442,64.28,51.63,82.4474092983,132.48
2020-09-15 13:00:00,64.69189184,3.4763851199999998,64.7852307501,6.26189184,1.8263851199999999,6.522804,58.43,1.65,58.453292465,132.94,64.49189184,3.43638512,64.5833790986,6.26189184,1.8263851199999999,6.522804,58.23,1.6099999999999999,58.2522531753,131.97,70.23189184,53.34638512,88.1949853268,6.26189184,1.8263851199999999,6.522804,63.97,51.52,82.1369058341,132.48
2020-09-15 13:30:00,64.6774464,3.2030051999999998,64.7567086497,6.1474464,1.7930052,6.40359,58.53,1.4100000000000001,58.5469811348,133.16,64.4874464,3.1730052,64.5654606209,6.1474464,1.7930052,6.40359,58.34,1.38,58.3563192808,132.11,70.2374464,53.6530052,88.3852014977,6.1474464,1.7930052,6.40359,64.09,51.86,82.4438457376,132.7
2020-09-15 14:00:00,64.05480064,2.61848352,64.1082985344,4.55480064,1.32848352,4.744584,59.5,1.29,59.5139823907,132.98,63.84480064,2.57848352,63.8968477002,4.55480064,1.32848352,4.744584,59.29,1.25,59.3031752944,131.95,69.68480064,53.19848352,87.6701208455,4.55480064,1.32848352,4.744584,65.13,51.87,83.2611181765,132.51
2020-09-15 14:30:00,63.95952544,2.84694492,64.0228552151,5.02952544,1.46694492,5.239089,58.93,1.38,58.9461559391,132.98,63.76952544,2.81694492,63.8317127573,5.02952544,1.46694492,5.239089,58.74,1.35,58.7555112309,131.9,69.54952544,53.20694492,87.5677764743,5.02952544,1.46694492,5.239089,64.52,51.74,82.7034340279,132.51
2020-09-15 15:00:00,64.0530224,2.9237982,64.119718297,4.5730224,1.3337982,4.763565,59.48,1.5899999999999999,59.5012478861,133.05,63.8430224,2.8837982,63.9081199945,4.5730224,1.3337982,4.763565,59.27,1.55,59.2902639562,131.94,69.6630224,52.8937982,87.4682261048,4.5730224,1.3337982,4.763565,65.09,51.56,83.0369899503,132.62
2020-09-15 15:30:00,64.60872768,2.36671224,64.6520612143,3.58872768,1.04671224,3.738258,61.02,1.32,61.0342756162,133.05,64.39872768,2.3367122399999998,64.4411076169,3.58872768,1.04671224,3.738258,60.81,1.29,60.8236812434,131.94,70.48872768,52.96671224,88.171045902,3.58872768,1.04671224,3.738258,66.9,51.92,84.6835072491,132.62
2020-09-15 16:00:00,65.07264384,2.10452112,65.1066662138,3.51264384,1.02452112,3.659004,61.56,1.08,61.5694729554,132.83,64.86264384,2.06452112,64.8954914718,3.51264384,1.02452112,3.659004,61.35,1.04,61.3588143627,131.77,71.05264384,53.01452112,88.6511006488,3.51264384,1.02452112,3.659004,67.54,51.99,85.232691498,132.45
2020-09-15 16:30:00,65.68824832,1.45990576,65.7044693471,3.42824832,0.99990576,3.571092,62.26,0.46,62.2616993022,133.18,65.48824832,1.42990576,65.5038571269,3.42824832,0.99990576,3.571092,62.06,0.43,62.0614896695,132.02,71.88824832,53.92990576,89.8685427822,3.42824832,0.99990576,3.571092,68.46,52.93,86.5352904889,132.76
2020-09-15 17:00:00,66.77900864,0.78512752,66.7836238921,2.34900864,0.68512752,2.446884,64.43,0.1,64.4300776036,133.09,66.54900864,0.7651275200000001,66.5534069082,2.34900864,0.68512752,2.446884,64.2,0.08,64.2000498442,131.93,73.40900864,54.01512752,91.1400929916,2.34900864,0.68512752,2.446884,71.06,53.33,88.8460044121,132.66
2020-09-15 17:30:00,67.70721088,0.89626984,67.7131427773,1.90721088,0.55626984,1.986678,65.8,0.34,65.8008784136,133.09,67.49721088,0.92626984,67.5035662198,1.90721088,0.55626984,1.986678,65.59,0.37,65.5910435959,131.97,74.66721088,54.44626984,92.4098949252,1.90721088,0.55626984,1.986678,72.76,53.89,90.5436342323,132.73
2020-09-15 18:00:00,67.37132736,1.26247048,67.3831550312,1.31132736,0.38247048,1.365966,66.06,0.88,66.0658610782,133.17,67.15132736,1.29247048,67.1637643834,1.31132736,0.38247048,1.365966,65.84,0.91,65.8462884299,131.97,74.42132736,54.95247048,92.5111235359,1.31132736,0.38247048,1.365966,73.11,54.57,91.2302416965,132.73
2020-09-15 18:30:00,66.74737184,1.5796501200000002,66.766061304,0.78737184,0.22965012,0.820179,65.96,1.35,65.9738137445,133.23,66.51737184,1.60965012,66.5368449057,0.78737184,0.22965012,0.820179,65.73,1.38,65.7444849398,132.03,73.75737184,55.48965012,92.2997896595,0.78737184,0.22965012,0.820179,72.97,55.26,91.5329913201,132.73
2020-09-15 19:00:00,66.90212736,1.58937048,66.9210037568,0.51212736,0.14937048,0.533466,66.39,1.44,66.4056149734,133.43,66.67212736,1.60937048,66.6915484904,0.51212736,0.14937048,0.533466,66.16,1.46,66.1761074709,132.13,73.97212736,55.71937048,92.6095236617,0.51212736,0.14937048,0.533466,73.46,55.57,92.1107838421,132.89
2020-09-15 19:30:00,67.2899296,1.7770628,67.313390776,0.4699296,0.13706279999999998,0.48951000000000006,66.82,1.6400000000000001,66.8401226809,132.95,67.0599296,1.7970628,67.0840039999,0.4699296,0.13706279999999998,0.48951000000000006,66.59,1.6600000000000001,66.6106875809,131.83,74.5199296,55.5670628,92.956540253,0.4699296,0.13706279999999998,0.48951000000000006,74.05,55.43,92.4980399792,132.43
2020-09-15 20:00:00,67.94801152,1.82650336,67.9725561094,0.46801152,0.13650336,0.487512,67.48,1.69,67.5011592493,132.4,67.72801152,1.84650336,67.7531779263,0.46801152,0.13650336,0.487512,67.26,1.71,67.2817337767,131.48,75.43801152,56.11650336,94.0210377067,0.46801152,0.13650336,0.487512,74.97,55.98,93.5642095034,131.76
2020-09-15 20:30:00,66.7367328,2.4561304,66.7819143284,0.4667328,0.13613039999999998,0.48618000000000006,66.27,2.32,66.3105971923,132.95,66.5167328,2.4761303999999997,66.5628046595,0.4667328,0.13613039999999998,0.48618000000000006,66.05,2.34,66.0914374182,131.87,73.9267328,56.4861304,93.0367924536,0.4667328,0.13613039999999998,0.48618000000000006,73.46,56.35,92.5834439843,132.4
2020-09-15 21:00:00,63.92280672,2.98790196,63.9925993931,0.47280672,0.13790196,0.492507,63.45,2.85,63.5139748402,132.95,63.71280672,2.99790196,63.7832984119,0.47280672,0.13790196,0.492507,63.24,2.86,63.3046380607,131.87,70.63280672,57.24790196,90.9192810352,0.47280672,0.13790196,0.492507,70.16,57.11,90.4653397716,132.4
2020-09-15 21:30:00,60.72682272,4.13323996,60.8673202156,0.45682272,0.13323996,0.475857,60.27,4.0,60.4025901762,133.37,60.52682272,4.14323996,60.6684654985,0.45682272,0.13323996,0.475857,60.07,4.01,60.2036958998,132.2,66.89682272,58.83323996,89.0872326106,0.45682272,0.13323996,0.475857,66.44,58.7,88.6564357506,132.76
2020-09-15 22:00:00,57.3971424,4.9433332,57.6096215819,0.4571424,0.13333319999999999,0.47619000000000006,56.94,4.8100000000000005,57.1428009464,133.62,57.1971424,4.9533332,57.4112237155,0.4571424,0.13333319999999999,0.47619000000000006,56.74,4.82,56.9443588075,132.38,63.0371424,59.9833332,87.015410036,0.4571424,0.13333319999999999,0.47619000000000006,62.58,59.85,86.5926030328,133.06
2020-09-15 22:30:00,54.45618336,5.63305348,54.7467551335,0.45618336,0.13305348,0.475191,54.0,5.5,54.27936993,133.82,54.26618336,5.64305348,54.5588004729,0.45618336,0.13305348,0.475191,53.81,5.51,54.0913689973,132.54,59.53618336,60.89305348,85.1617349001,0.45618336,0.13305348,0.475191,59.08,60.76,84.7480029263,133.32
2020-09-15 23:00:00,51.31618336,6.45305348,51.7203303726,0.45618336,0.13305348,0.475191,50.86,6.32,51.2511658404,134.73,51.13618336,6.45305348,51.5417418006,0.45618336,0.13305348,0.475191,50.68,6.32,51.0725444833,133.15,55.87618336,62.57305348,83.8900166211,0.45618336,0.13305348,0.475191,55.42,62.44,83.4873044241,134.2
2020-09-15 23:30:00,47.9271424,7.2833332,48.4773959813,0.4571424,0.13333319999999999,0.47619000000000006,47.47,7.15,48.0054517737,135.15,47.7671424,7.2833332,48.3192180769,0.4571424,0.13333319999999999,0.47619000000000006,47.31,7.15,47.8472423448,133.45,51.9671424,64.3133332,82.6848759842,0.4571424,0.13333319999999999,0.47619000000000006,51.51,64.18,82.2943041771,134.52
2020-09-16 00:00:00,45.34618336,8.33305348,46.1054891051,0.45618336,0.13305348,0.475191,44.89,8.2,45.6327963202,135.49,45.18618336,8.32305348,45.9463207001,0.45618336,0.13305348,0.475191,44.73,8.19,45.4736077302,133.7,48.74618336,64.10305348,80.5319306712,0.45618336,0.13305348,0.475191,48.29,63.97,80.150389893,135.04
2020-09-16 00:30:00,43.26618336,8.633053480000001,44.1190688357,0.45618336,0.13305348,0.475191,42.81,8.5,43.6456882177,135.49,43.12618336,8.633053480000001,43.98178377,0.45618336,0.13305348,0.475191,42.67,8.5,43.5083773543,133.74,46.38618336,65.05305348,79.8972951593,0.45618336,0.13305348,0.475191,45.93,64.92,79.52465844,135.04
2020-09-16 01:00:00,42.08618336,8.73305348,42.9827064399,0.45618336,0.13305348,0.475191,41.63,8.6,42.5090213955,135.41,41.92618336,8.73305348,42.8260560199,0.45618336,0.13305348,0.475191,41.47,8.6,42.3523423201,133.68,44.98618336,65.16305348,79.1832067558,0.45618336,0.13305348,0.475191,44.53,65.03,78.8151114952,134.85
2020-09-16 01:30:00,41.82618336,8.78305348,42.7384094568,0.45618336,0.13305348,0.475191,41.37,8.65,42.264635335,135.02,41.67618336,8.78305348,42.5916222735,0.45618336,0.13305348,0.475191,41.22,8.65,42.1178216436,133.41,44.71618336,64.91305348,78.8241179233,0.45618336,0.13305348,0.475191,44.26,64.78,78.4563318031,134.44
2020-09-16 02:00:00,41.43618336,9.11305348,42.4264662112,0.45618336,0.13305348,0.475191,40.98,8.98,41.9523634614,135.15,41.29618336,9.10305348,42.2875908839,0.45618336,0.13305348,0.475191,40.84,8.97,41.8134727092,133.53,44.29618336,65.36305348,78.9587273232,0.45618336,0.13305348,0.475191,43.84,65.23,78.5932471654,134.54
2020-09-16 02:30:00,41.295544,9.142867,42.295554982,0.455544,0.13286699999999999,0.474525,40.84,9.01,41.8220719238,135.32,41.155544,9.152867,42.1610457206,0.455544,0.13286699999999999,0.474525,40.7,9.02,41.6875329085,133.68,44.115544,65.582867,79.0398232941,0.455544,0.13286699999999999,0.474525,43.66,65.45,78.6759054603,134.73
2020-09-16 03:00:00,40.41618336,9.40305348,41.4956056967,0.45618336,0.13305348,0.475191,39.96,9.27,41.0211469854,135.43,40.26618336,9.39305348,41.3472487121,0.45618336,0.13305348,0.475191,39.81,9.26,40.8727745572,133.76,43.08618336,65.91305348,78.7461098442,0.45618336,0.13305348,0.475191,42.63,65.78,78.3857467911,134.82
2020-09-16 03:30:00,40.01618336,9.18305348,41.0563442347,0.45618336,0.13305348,0.475191,39.56,9.05,40.5819676704,135.27,39.87618336,9.18305348,40.9199031106,0.45618336,0.13305348,0.475191,39.42,9.05,40.4455053127,133.66,42.60618336,65.68305348,78.2914450944,0.45618336,0.13305348,0.475191,42.15,65.55,77.9321820559,134.71
2020-09-16 04:00:00,39.48618336,9.44305348,40.5996297442,0.45618336,0.13305348,0.475191,39.03,9.31,40.125017134,135.27,39.34618336,9.43305348,40.4611497977,0.45618336,0.13305348,0.475191,38.89,9.3,39.98652398,133.7,41.99618336,65.98305348,78.2140828966,0.45618336,0.13305348,0.475191,41.54,65.85,77.8575243634,134.78
2020-09-16 04:30:00,39.58618336,9.43305348,40.6945747117,0.45618336,0.13305348,0.475191,39.13,9.3,40.2199813526,135.19,39.44618336,9.43305348,40.5584008515,0.45618336,0.13305348,0.475191,38.99,9.3,40.0837884936,133.63,42.13618336,65.87305348,78.1966567247,0.45618336,0.13305348,0.475191,41.68,65.74,77.8393859174,134.66
2020-09-16 05:00:00,39.89586368,9.30296024,40.9661446563,0.45586368,0.13296024,0.474858,39.44,9.17,40.4920053838,135.09,39.75586368,9.29296024,40.827537361,0.45586368,0.13296024,0.474858,39.3,9.16,40.3533839969,133.58,42.51586368,65.61296024,78.1834970816,0.45586368,0.13296024,0.474858,42.06,65.48,77.8246362022,134.51
2020-09-16 05:30:00,40.94618336,8.95305348,41.9135669965,0.45618336,0.13305348,0.475191,40.49,8.82,41.4395040993,134.95,40.80618336,8.95305348,41.7768089617,0.45618336,0.13305348,0.475191,40.35,8.82,41.3027226705,133.5,43.73618336,65.10305348,78.42997709630001,0.45618336,0.13305348,0.475191,43.28,64.97,78.0657370426,134.39
2020-09-16 06:00:00,42.73362592,8.45230756,43.561500058600004,0.45362592,0.13230756,0.472527,42.28,8.32,43.0908435749,134.38,42.57362592,8.45230756,43.4045519164,0.45362592,0.13230756,0.472527,42.12,8.32,42.9338654211,133.14,45.80362592,64.09230756,78.7768750065,0.45362592,0.13230756,0.472527,45.35,63.96,78.4060208147,133.87
2020-09-16 06:30:00,47.42330624,6.53221432,47.8710747598,0.45330624,0.13221432,0.472194,46.97,6.4,47.4040177622,133.69,47.26330624,6.54221432,47.7139464407,0.45330624,0.13221432,0.472194,46.81,6.41,47.2468432808,132.66,51.32330624,61.97221432,80.4651297838,0.45330624,0.13221432,0.472194,50.87,61.84,80.0746058373,133.11
2020-09-16 07:00:00,51.35056896,5.15724928,51.6088960612,0.47056896000000004,0.13724928,0.490176,50.88,5.02,51.1270456803,133.55,51.17056896,5.16724928,51.4308039293,0.47056896000000004,0.13724928,0.490176,50.7,5.03,50.9489047969,132.57,55.97056896,60.42724928,82.3659944713,0.47056896000000004,0.13724928,0.490176,55.5,60.29,81.9459218021,133.11
2020-09-16 07:30:00,56.38958976,4.04946368,56.5348033462,0.64958976,0.18946368,0.6766559999999999,55.74,3.86,55.8734928208,132.73,56.18958976,4.06946368,56.3367600421,0.64958976,0.18946368,0.6766559999999999,55.54,3.88,55.6753625942,132.02,61.79958976,58.20946368,84.8971787306,0.64958976,0.18946368,0.6766559999999999,61.15,58.02,84.2949755324,132.35
2020-09-16 08:00:00,59.71905984,2.8105591199999997,59.7851599541,1.09905984,0.32055912000000003,1.144854,58.62,2.49,58.6728599951,132.43,59.50905984,2.82055912,59.5758655564,1.09905984,0.32055912000000003,1.144854,58.41,2.5,58.4634766329,131.77,65.62905984,56.77055912,86.7759752367,1.09905984,0.32055912000000003,1.144854,64.53,56.45,85.7363598481,132.05
2020-09-16 08:30:00,61.88918912,3.07268016,61.9654185276,1.68918912,0.49268016000000003,1.759572,60.2,2.58,60.2552603513,132.07,61.68918912,3.10268016,61.7671650512,1.68918912,0.49268016000000003,1.759572,60.0,2.61,60.0567406708,131.55,68.53918912,52.05268016,86.064522058,1.68918912,0.49268016000000003,1.759572,66.85,51.56,84.423670259,131.53
2020-09-16 09:00:00,62.701656,6.212983,63.0087202132,2.341656,0.682983,2.439225,60.36,5.53,60.6127915543,132.45,62.491656,6.222983,62.8007371536,2.341656,0.682983,2.439225,60.15,5.54,60.4045867464,131.82,70.361656,44.192983,83.0890027711,2.341656,0.682983,2.439225,68.02,43.51,80.745529288,131.63
2020-09-16 09:30:00,63.29012704,5.60545372,63.537872896,2.83012704,0.8254537200000001,2.948049,60.46,4.78,60.6486603315,132.33,63.09012704,5.61545372,63.3395409709,2.83012704,0.8254537200000001,2.948049,60.26,4.79,60.4500760959,131.76,71.03012704,44.34545372,83.7364807772,2.83012704,0.8254537200000001,2.948049,68.2,43.52,80.9025982277,131.41
2020-09-16 10:00:00,63.50055552,5.63349536,63.7499554613,3.92055552,1.14349536,4.083912,59.58,4.49,59.7489455974,132.73,63.28055552,5.65349536,63.5325957026,3.92055552,1.14349536,4.083912,59.36,4.51,59.5310817977,132.06,71.03055552,44.48349536,83.8100302883,3.92055552,1.14349536,4.083912,67.11,43.34,79.8880948577,131.78
2020-09-16 10:30:00,63.35585952,6.07629236,63.6465730763,4.61585952,1.34629236,4.808187,58.74,4.73,58.9301323603,132.73,63.15585952,6.08629236,63.4484479432,4.61585952,1.34629236,4.808187,58.54,4.74,58.7315860504,132.13,70.66585952,44.15629236,83.3273175896,4.61585952,1.34629236,4.808187,66.05,42.81,78.7102191586,131.89
2020-09-16 11:00:00,63.336808,5.392819,63.5659794575,5.186808,1.512819,5.402925,58.15,3.88,58.2793007851,132.51,63.136808,5.412819,63.3684080118,5.186808,1.512819,5.402925,57.95,3.9,58.0810855615,131.92,70.596808,44.162819,83.2722275541,5.186808,1.512819,5.402925,65.41,42.65,78.0864303192,131.6
2020-09-16 11:30:00,63.38650784,4.64689812,63.5566128604,5.64650784,1.64689812,5.881779,57.74,3.0,57.8178830467,132.62,63.18650784,4.65689812,63.3578840644,5.64650784,1.64689812,5.881779,57.54,3.01,57.618674924,131.94,70.75650784,45.10689812,83.911355964,5.64650784,1.64689812,5.881779,65.11,43.46,78.2820777701,131.44
2020-09-16 12:00:00,63.49299104,4.71920572,63.6681302838,5.96299104,1.7392057200000002,6.211449,57.53,2.98,57.6071288991,132.73,63.28299104,4.73920572,63.4602003292,5.96299104,1.7392057200000002,6.211449,57.32,3.0,57.3984529408,131.94,70.87299104,45.13920572,84.026952533,5.96299104,1.7392057200000002,6.211449,64.91,43.4,78.0824442497,131.44
2020-09-16 12:30:00,63.87991392,4.68664156,64.0516042854,6.15991392,1.7966415599999999,6.416577,57.72,2.89,57.7923048511,132.89,63.67991392,4.70664156,63.8536131447,6.15991392,1.7966415599999999,6.416577,57.52,2.91,57.5935630084,132.0,71.27991392,45.19664156,84.4011998537,6.15991392,1.7966415599999999,6.416577,65.12,43.4,78.2571044698,131.59
2020-09-16 13:00:00,63.85801536,5.20025448,64.0694059,6.61801536,1.9302544799999999,6.893766,57.24,3.27,57.3333280039,133.24,63.65801536,5.21025448,63.8708828131,6.61801536,1.9302544799999999,6.893766,57.04,3.2800000000000002,57.1342279199,132.19,71.33801536,45.86025448,84.8072837466,6.61801536,1.9302544799999999,6.893766,64.72,43.93,78.2209901497,131.95
2020-09-16 13:30:00,63.90046336,5.18971848,64.1108601995,6.17046336,1.7997184800000001,6.427566,57.73,3.39,57.8294475159,133.32,63.70046336,5.20971848,63.9131457442,6.17046336,1.7997184800000001,6.427566,57.53,3.41,57.6309725755,132.25,71.34046336,45.56971848,84.65258977,6.17046336,1.7997184800000001,6.427566,65.17,43.77,78.5044062458,132.1
2020-09-16 14:00:00,62.64377024,5.42526632,62.8782590768,5.98377024,1.74526632,6.233094,56.66,3.68,56.77938006,133.47,62.45377024,5.43526632,62.6898359956,5.98377024,1.74526632,6.233094,56.47,3.69,56.5904320535,132.32,69.75377024,44.99526632,83.007002439,5.98377024,1.74526632,6.233094,63.77,43.25,77.0530687254,132.34
2020-09-16 14:30:00,62.65790656,5.35230608,62.8860909491,5.52790656,1.61230608,5.758236,57.13,3.74,57.2522881639,133.63,62.45790656,5.36230608,62.6876735759,5.52790656,1.61230608,5.758236,56.93,3.75,57.053373257,132.44,69.80790656,45.01230608,83.0617331683,5.52790656,1.61230608,5.758236,64.28,43.4,77.5595152125,132.51
2020-09-16 15:00:00,62.73237248,5.47985864,62.9712585842,5.14237248,1.49985864,5.356638,57.59,3.98,57.7273635289,133.81,62.52237248,5.49985864,62.7638072904,5.14237248,1.49985864,5.356638,57.38,4.0,57.5192524291,132.54,70.00237248,45.22985864,83.3430996869,5.14237248,1.49985864,5.356638,64.86,43.73,78.2248841482,132.7
2020-09-16 15:30:00,62.74307328,5.74256304,63.0053194174,3.64307328,1.06256304,3.794868,59.1,4.68,59.2850099098,134.08,62.54307328,5.74256304,62.8061545199,3.64307328,1.06256304,3.794868,58.9,4.68,59.0856361563,132.73,70.25307328,45.77256304,83.8488034055,3.64307328,1.06256304,3.794868,66.61,44.71,80.2239128938,133.0
2020-09-16 16:00:00,62.87375232,5.91442776,63.1513197528,3.92375232,1.1444277600000001,4.087242,58.95,4.77,59.1426698755,133.9,62.67375232,5.93442776,62.9540837651,3.92375232,1.1444277600000001,4.087242,58.75,4.79,58.9449455,132.57,70.43375232,45.86442776,84.0503372963,3.92375232,1.1444277600000001,4.087242,66.51,44.72,80.1464815198,132.77
2020-09-16 16:30:00,63.89223392,6.55065156,64.2271639663,3.84223392,1.12065156,4.002327,60.05,5.43,60.2950031097,133.9,63.68223392,6.55065156,64.0182626514,3.84223392,1.12065156,4.002327,59.84,5.43,60.0858594014,132.64,71.77223392,46.59065156,85.5683491406,3.84223392,1.12065156,4.002327,67.93,45.47,81.7435367476,132.77
2020-09-16 17:00:00,65.1853216,6.3769688,65.4965028316,3.0753216,0.8969688,3.20346,62.11,5.48,62.3512830662,133.52,64.9653216,6.3769688,65.2775515906,3.0753216,0.8969688,3.20346,61.89,5.48,62.132137417,132.34,73.4853216,46.2569688,86.8320197463,3.0753216,0.8969688,3.20346,70.41,45.36,83.7561800705,132.4
2020-09-16 17:30:00,67.03263552,6.35743536,67.3334330709,1.84263552,0.53743536,1.919412,65.19,5.82,65.4492818906,133.58,66.82263552,6.36743536,67.1253219799,1.84263552,0.53743536,1.919412,64.98,5.83,65.2410093423,132.41,75.91263552,46.34743536,88.9427512282,1.84263552,0.53743536,1.919412,74.07,45.81,87.0914519342,132.5
2020-09-16 18:00:00,67.89286624,6.44041932,68.197656025,0.89286624,0.26041932,0.9300689999999999,67.0,6.18,67.2844142428,133.79,67.65286624,6.44041932,67.9587324154,0.89286624,0.26041932,0.9300689999999999,66.76,6.18,67.0454323575,132.56,77.08286624,46.60041932,90.074232434,0.89286624,0.26041932,0.9300689999999999,76.19,46.34,89.1757349283,132.71
2020-09-16 18:30:00,67.59508416,6.66023288,67.9224123881,0.75508416,0.22023288,0.786546,66.84,6.44,67.1495286655,134.04,67.36508416,6.66023288,67.6935245492,0.75508416,0.22023288,0.786546,66.61,6.44,66.9205924959,132.73,76.76508416,47.06023288,90.0418994958,0.75508416,0.22023288,0.786546,76.01,46.84,89.2832890299,132.92
2020-09-16 19:00:00,67.0129664,7.1546152,67.3938141404,0.6329663999999999,0.18461519999999998,0.65934,66.38,6.97,66.7449271481,134.17,66.7829664,7.1546152,67.1651183267,0.6329663999999999,0.18461519999999998,0.65934,66.15,6.97,66.5161890069,132.83,75.9929664,47.1446152,89.4289980075,0.6329663999999999,0.18461519999999998,0.65934,75.36,46.96,88.793981778,133.08
2020-09-16 19:30:00,66.59592352,8.05214436,67.0809515308,0.55592352,0.16214436000000002,0.579087,66.04,7.89,66.5096511794,133.62,66.37592352,8.05214436,66.8625474532,0.55592352,0.16214436000000002,0.579087,65.82,7.89,66.2912098245,132.46,75.43592352,46.56214436,88.648811863,0.55592352,0.16214436000000002,0.579087,74.88,46.4,88.0907168775,132.66
2020-09-16 20:00:00,65.99035904,8.49510472,66.5349103135,0.6003590400000001,0.17510472,0.625374,65.39,8.32,65.9171790962,133.52,65.77035904,8.49510472,66.3167168401,0.6003590400000001,0.17510472,0.625374,65.17,8.32,65.698944436,132.41,74.74035904,47.06510472,88.3246587977,0.6003590400000001,0.17510472,0.625374,74.14,46.89,87.7234957124,132.56
2020-09-16 20:30:00,64.19701248,9.12787864,64.8426910285,0.50701248,0.14787864,0.528138,63.69,8.98,64.3199541356,134.03,63.98701248,9.11787864,64.6333774223,0.50701248,0.14787864,0.528138,63.48,8.97,64.1106176854,132.78,72.62701248,48.09787864,87.1096370756,0.50701248,0.14787864,0.528138,72.12,47.95,86.6054091844,133.05
2020-09-16 21:00:00,61.81797152,10.07815836,62.634103161,0.50797152,0.14815836000000002,0.529137,61.31,9.93,62.1089446054,134.14,61.60797152,10.06815836,62.4252350222,0.50797152,0.14815836000000002,0.529137,61.1,9.92,61.9000516963,132.88,69.80797152,49.06815836,85.3278210936,0.50797152,0.14815836000000002,0.529137,69.3,48.92,84.8272149726,133.14
2020-09-16 21:30:00,59.32847104,10.63247072,60.2736833913,0.48847104,0.14247072,0.5088239999999999,58.84,10.49,59.7677647231,134.0,59.11847104,10.62247072,60.0652187402,0.48847104,0.14247072,0.5088239999999999,58.63,10.48,59.5592755161,132.82,66.88847104,49.83247072,83.410686942,0.48847104,0.14247072,0.5088239999999999,66.4,49.69,82.9340466877,132.95
2020-09-16 22:00:00,56.117512,11.442191,57.2721475759,0.487512,0.14219099999999998,0.507825,55.63,11.3,56.766071733,134.25,55.937512,11.432191,57.0937845988,0.487512,0.14219099999999998,0.507825,55.45,11.29,56.5876894739,133.02,63.127512,50.812191,81.0367911848,0.487512,0.14219099999999998,0.507825,62.64,50.67,80.5680985254,133.21
2020-09-16 22:30:00,52.95783168,12.13228424,54.3297732107,0.48783168,0.14228424,0.508158,52.47,11.99,53.822495297,135.24,52.76783168,12.11228424,54.1401098052,0.48783168,0.14228424,0.508158,52.28,11.97,53.6328192434,133.7,59.49783168,53.12228424,79.7619524429,0.48783168,0.14228424,0.508158,59.01,52.98,79.303597018,134.08
2020-09-16 23:00:00,49.73719232,13.56209776,51.5530677606,0.48719232,0.14209776,0.5074919999999999,49.25,13.42,51.0456550551,136.05,49.57719232,13.54209776,51.3934471511,0.48719232,0.14209776,0.5074919999999999,49.09,13.4,50.8860304995,134.23,55.48719232,53.28209776,76.9273062915,0.48719232,0.14209776,0.5074919999999999,55.0,53.14,76.4778373125,135.08
2020-09-16 23:30:00,47.187512,3.952191,47.3527306758,0.487512,0.14219099999999998,0.507825,46.7,3.81,46.8551608684,134.01,47.017512,3.962191,47.1841646338,0.487512,0.14219099999999998,0.507825,46.53,3.8200000000000003,46.686543029,132.89,49.887512,73.432191,88.7752810675,0.487512,0.14219099999999998,0.507825,49.4,73.29,88.3842978136,133.97
2020-09-17 00:00:00,44.71815136,3.5223774800000003,44.8566628737,0.48815136000000003,0.14237748,0.508491,44.23,3.38,44.3589596361,134.31,44.57815136,3.54237748,44.7186763767,0.48815136000000003,0.14237748,0.508491,44.09,3.4,44.2209011668,133.11,46.82815136,75.92237748,89.2024840574,0.48815136000000003,0.14237748,0.508491,46.34,75.78,88.8256944808,134.3
2020-09-17 00:30:00,42.97783168,3.7722842400000003,43.1430660049,0.48783168,0.14228424,0.508158,42.49,3.63,42.6447769369,134.91,42.83783168,3.78228424,43.004482291,0.48783168,0.14228424,0.508158,42.35,3.64,42.5061419091,133.5,44.69783168,76.44228424,88.5512223333,0.48783168,0.14228424,0.508158,44.21,76.3,88.1828447035,134.92
2020-09-17 01:00:00,42.08783168,4.11228424,42.2882543645,0.48783168,0.14228424,0.508158,41.6,3.9699999999999998,41.7890045347,135.13,41.93783168,4.13228424,42.1409242787,0.48783168,0.14228424,0.508158,41.45,3.99,41.6415969915,133.67,43.55783168,76.18228424,87.7554849151,0.48783168,0.14228424,0.508158,43.07,76.04,87.3905401059,135.26
2020-09-17 01:30:00,41.75102848,4.35321664,41.9773614494,0.49102848,0.14321664,0.5114879999999999,41.26,4.21,41.4742293479,135.28,41.60102848,4.35321664,41.8281731099,0.49102848,0.14321664,0.5114879999999999,41.11,4.21,41.325006957,133.76,43.16102848,76.55321664,87.8821333229,0.49102848,0.14321664,0.5114879999999999,42.67,76.41,87.5169526435,135.44
2020-09-17 02:00:00,41.59815136,4.2223774800000005,41.8118962516,0.48815136000000003,0.14237748,0.508491,41.11,4.08,41.311965579,135.28,41.44815136,4.23237748,41.6636804699,0.48815136000000003,0.14237748,0.508491,40.96,4.09,41.1636939547,133.74,42.98815136,76.46237748,87.7181641808,0.48815136000000003,0.14237748,0.508491,42.5,76.32,87.3555516267,135.44
