Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-17 02:30:00,41.22815136,4.19237748,41.4407588432,0.48815136000000003,0.14237748,0.508491,40.74,4.05,40.9408121561,135.39,41.09815136,4.20237748,41.3124439085,0.48815136000000003,0.14237748,0.508491,40.61,4.06,40.8124454058,133.84,42.54815136,76.59237748,87.6169930561,0.48815136000000003,0.14237748,0.508491,42.06,76.45,87.2562095212,135.57
2020-09-17 03:00:00,40.68879072,4.40256396,40.9262783512,0.48879072,0.14256396,0.509157,40.2,4.26,40.4250862708,135.48,40.55879072,4.42256396,40.7991982354,0.48879072,0.14256396,0.509157,40.07,4.28,40.2979317087,133.88,41.85879072,76.29256396,87.021340349,0.48879072,0.14256396,0.509157,41.37,76.15,86.6619835914,135.73
2020-09-17 03:30:00,40.45783168,4.75228424,40.7359834759,0.48783168,0.14228424,0.508158,39.97,4.61,40.2349723499,135.37,40.31783168,4.75228424,40.5969427035,0.48783168,0.14228424,0.508158,39.83,4.61,40.0958975458,133.81,41.45783168,75.44228424,86.0830416456,0.48783168,0.14228424,0.508158,40.97,75.3,85.7241558722,135.73
2020-09-17 04:00:00,39.98879072,7.06256396,40.6076740646,0.48879072,0.14256396,0.509157,39.5,6.92,40.1015760289,135.43,40.02879072,4.41256396,40.2712652794,0.48879072,0.14256396,0.509157,39.54,4.27,39.7698943926,133.84,41.15879072,74.64256396,85.2382449846,0.48879072,0.14256396,0.509157,40.67,74.5,84.8781414735,135.73
2020-09-17 04:30:00,39.45879072,17.63256396,43.2192489163,0.48879072,0.14256396,0.509157,38.97,17.49,42.7148803112,134.93,40.37879072,3.17256396,40.5032332301,0.48879072,0.14256396,0.509157,39.89,3.03,40.0049121984,133.51,41.83879072,70.34256396,81.8447354042,0.48879072,0.14256396,0.509157,41.35,70.2,81.4730783756,135.15
2020-09-17 05:00:00,39.73847104,17.27247072,43.3299472117,0.48847104,0.14247072,0.5088239999999999,39.25,17.13,42.8252192055,134.81,40.65847104,3.4824707200000002,40.8073384286,0.48847104,0.14247072,0.5088239999999999,40.17,3.34,40.3086157043,133.42,42.25847104,70.82247072,82.4718178139,0.48847104,0.14247072,0.5088239999999999,41.77,70.68,82.099910475,135.0
2020-09-17 05:30:00,40.757512,17.032191,44.1731854714,0.487512,0.14219099999999998,0.507825,40.27,16.89,43.668581383,133.84,41.687512,3.4221909999999998,41.8277425639,0.487512,0.14219099999999998,0.507825,41.2,3.2800000000000002,41.3303568821,132.76,43.517511999999996,69.842191,82.2903730357,0.487512,0.14219099999999998,0.507825,43.03,69.7,81.9125808408,134.04
2020-09-17 06:00:00,42.39687264,16.14200452,45.3658364805,0.48687264,0.14200452,0.507159,41.91,16.0,44.8603176538,133.52,43.34687264,4.18200452,43.5481403676,0.48687264,0.14200452,0.507159,42.86,4.04,43.0499849013,132.57,45.57687264,70.00200452,83.5316224939,0.48687264,0.14200452,0.507159,45.09,69.86,83.1476259433,133.57
2020-09-17 06:30:00,47.097512,14.122191,49.1692171509,0.487512,0.14219099999999998,0.507825,46.61,13.98,48.6614066792,132.24,48.107512,5.882191,48.4657908405,0.487512,0.14219099999999998,0.507825,47.62,5.74,47.9646953498,131.7,51.117512,66.832191,84.1400129958,0.487512,0.14219099999999998,0.507825,50.63,66.69,83.731433763,132.28
2020-09-17 07:00:00,50.89317632,12.44675976,52.3931028329,0.50317632,0.14675976000000002,0.524142,50.39,12.3,51.8694717536,132.33,51.98317632,7.60675976,52.5367815379,0.50317632,0.14675976000000002,0.524142,51.48,7.46,52.0177085232,131.76,55.74317632,66.20675976,86.5484647129,0.50317632,0.14675976000000002,0.524142,55.24,66.06,86.1126076716,132.28
2020-09-17 07:30:00,55.90141792,15.62291356,58.0434660713,0.66141792,0.19291356,0.688977,55.24,15.43,57.3545333866,132.42,57.03141792,4.36291356,57.1980563017,0.66141792,0.19291356,0.688977,56.37,4.17,56.5240285189,131.8,62.88141792,55.35291356,83.7736101598,0.66141792,0.19291356,0.688977,62.22,55.16,83.1501894165,131.93
2020-09-17 08:00:00,58.9856432,15.4870626,60.9848769097,1.1556432,0.3370626,1.203795,57.83,15.15,59.7815305927,132.85,60.1856432,4.9170625999999995,60.3861668928,1.1556432,0.3370626,1.203795,59.03,4.58,59.2074091647,132.09,66.6656432,52.4870626,84.8480979377,1.1556432,0.3370626,1.203795,65.51,52.15,83.7328048019,132.35
2020-09-17 08:30:00,60.28337472,14.97515096,62.1155408405,1.90337472,0.55515096,1.982682,58.38,14.42,60.1345225307,133.12,61.49337472,5.96515096,61.7820213366,1.90337472,0.55515096,1.982682,59.59,5.41,59.8350749979,132.29,68.07337472,51.90515096,85.6044919496,1.90337472,0.55515096,1.982682,66.17,51.35,83.7573363951,132.68
2020-09-17 09:00:00,59.91477248,15.02055864,61.7689011007,2.74477248,0.80055864,2.8591379999999997,57.17,14.22,58.9119453082,132.89,61.10477248,6.33055864,61.4318255673,2.74477248,0.80055864,2.8591379999999997,58.36,5.53,58.6214167348,132.21,67.49477248,51.80055864,85.0813856701,2.74477248,0.80055864,2.8591379999999997,64.75,51.0,82.4230701928,132.48
2020-09-17 09:30:00,60.77608032,14.93885676,62.5851530346,3.59608032,1.04885676,3.745917,57.18,13.89,58.8428797732,132.89,61.95608032,6.90885676,62.3401009812,3.59608032,1.04885676,3.745917,58.36,5.86,58.6534670757,132.24,68.35608032,51.67885676,85.6928115581,3.59608032,1.04885676,3.745917,64.76,50.63,82.2025212509,132.48
2020-09-17 10:00:00,61.09111456,14.84032508,62.8677940337,4.32111456,1.2603250799999999,4.501161,56.77,13.58,58.3716480836,132.89,62.26111456,7.45032508,62.7052926797,4.32111456,1.2603250799999999,4.501161,57.94,6.19,58.2697151186,132.29,68.57111456,51.56032508,85.7931516752,4.32111456,1.2603250799999999,4.501161,64.25,50.3,81.5975030255,132.48
2020-09-17 10:30:00,61.21995552,14.64832036,62.9480439985,4.51995552,1.31832036,4.708287,56.7,13.33,58.2458487791,133.14,62.38995552,7.8183203599999995,62.8779188829,4.51995552,1.31832036,4.708287,57.87,6.5,58.2338982037,132.43,68.61995552,51.42832036,85.7529616434,4.51995552,1.31832036,4.708287,64.1,50.11,81.3622891763,132.71
2020-09-17 11:00:00,61.10825632,14.67032476,62.8445496367,5.41825632,1.5803247599999999,5.644017,55.69,13.09,57.2077284989,133.21,62.26825632,8.33032476,62.823005784,5.41825632,1.5803247599999999,5.644017,56.85,6.75,57.2493231401,132.43,68.29825632,51.41032476,85.4849302993,5.41825632,1.5803247599999999,5.644017,62.88,49.83,80.2304387374,132.71
2020-09-17 11:30:00,61.04872544,14.74004492,62.8029919836,5.82872544,1.7000449199999998,6.071589,55.22,13.04,56.7387874386,133.21,62.20872544,8.46004492,62.7813497857,5.82872544,1.7000449199999998,6.071589,56.38,6.76,56.7838181175,132.38,68.18872544,51.44004492,85.4153411192,5.82872544,1.7000449199999998,6.071589,62.36,49.74,79.7673943413,132.71
2020-09-17 12:00:00,60.85029408,14.66925244,62.5934921279,5.62029408,1.63925244,5.854473,55.23,13.03,56.7462227818,133.21,62.01029408,8.39925244,62.5765452341,5.62029408,1.63925244,5.854473,56.39,6.76,56.793747015,132.31,67.95029408,51.29925244,85.1402123938,5.62029408,1.63925244,5.854473,62.33,49.66,79.6940681607,132.71
2020-09-17 12:30:00,61.147776,14.773518,62.9071326945,6.217776,1.813518,6.47685,54.93,12.96,56.4381652785,133.31,62.297776,8.663518,62.8972927771,6.217776,1.813518,6.47685,56.08,6.85,56.4968043344,132.35,68.217776,51.443518,85.4406256216,6.217776,1.813518,6.47685,62.0,49.63,79.4174848506,132.71
2020-09-17 13:00:00,60.47699648,15.00079064,62.309636679,6.5169964799999995,1.9007906399999999,6.788538,53.96,13.1,55.5273950406,133.64,61.61699648,8.71079064,62.2296724143,6.5169964799999995,1.9007906399999999,6.788538,55.1,6.8100000000000005,55.5192408089,132.53,67.36699648,51.87079064,85.0228859564,6.5169964799999995,1.9007906399999999,6.788538,60.85,49.97,78.7383223088,133.12
2020-09-17 13:30:00,59.98312032,15.09132676,61.8524281391,6.55312032,1.9113267600000001,6.826167,53.43,13.18,55.0316027388,133.74,61.09312032,8.69132676,61.7082531861,6.55312032,1.9113267600000001,6.826167,54.54,6.78,54.9598034931,132.59,66.71312032,52.04132676,84.6105201129,6.55312032,1.9113267600000001,6.826167,60.16,50.13,78.3086361776,133.2
2020-09-17 14:00:00,58.99554784,15.27661812,60.941363015,6.60554784,1.92661812,6.880779,52.39,13.35,54.0641711302,133.74,60.11554784,8.50661812,60.7144269836,6.60554784,1.92661812,6.880779,53.51,6.58,53.9130457311,132.59,65.49554784,52.27661812,83.8004271405,6.60554784,1.92661812,6.880779,58.89,50.35,77.4800271038,133.2
2020-09-17 14:30:00,59.27451904,15.00673472,61.1446702042,6.43451904,1.87673472,6.702624,52.84,13.13,54.4468777801,133.96,60.39451904,8.76673472,61.0274820693,6.43451904,1.87673472,6.702624,53.96,6.89,54.3981038272,132.72,65.79451904,52.10673472,83.9287229671,6.43451904,1.87673472,6.702624,59.36,50.23,77.7602887083,133.47
2020-09-17 15:00:00,58.97396992,15.12032456,60.8814696186,6.10396992,1.78032456,6.358302,52.87,13.34,54.5269887304,133.87,60.09396992,8.39032456,60.6768717632,6.10396992,1.78032456,6.358302,53.99,6.61,54.393126404,132.64,65.53396992,52.18032456,83.7704451741,6.10396992,1.78032456,6.358302,59.43,50.4,77.9235837215,133.35
2020-09-17 15:30:00,58.73357088,14.96687484,60.6105575852,5.54357088,1.61687484,5.774553,53.19,13.35,54.8397538288,133.87,59.86357088,8.25687484,60.4303160725,5.54357088,1.61687484,5.774553,54.32,6.64,54.7243273143,132.61,65.31357088,52.03687484,83.5086755027,5.54357088,1.61687484,5.774553,59.77,50.42,78.1960951711,133.35
2020-09-17 16:00:00,59.93717792,14.98834356,61.7828110374,4.89717792,1.42834356,5.101227,55.04,13.56,56.6857583525,133.87,61.09717792,7.85834356,61.6004765671,4.89717792,1.42834356,5.101227,56.2,6.43,56.5666412296,132.65,66.86717792,52.04834356,84.7363531805,4.89717792,1.42834356,5.101227,61.97,50.62,80.016656391,133.35
2020-09-17 16:30:00,60.80626944,15.49016192,62.7482869847,4.28626944,1.25016192,4.464864,56.52,14.24,58.2862591011,134.11,61.98626944,7.03016192,62.3836579218,4.28626944,1.25016192,4.464864,57.7,5.78,57.9887782248,132.8,68.08626944,52.62016192,86.0501105563,4.28626944,1.25016192,4.464864,63.8,51.37,81.9104199721,133.61
2020-09-17 17:00:00,61.7036528,15.4835654,63.6166767944,3.5436528,1.0335654,3.691305,58.16,14.45,59.9281911958,133.18,62.9036528,6.3435654,63.2227044468,3.5436528,1.0335654,3.691305,59.36,5.31,59.5970276104,132.17,69.3936528,52.2535654,86.867221355,3.5436528,1.0335654,3.691305,65.85,51.22,83.42488178,132.71
2020-09-17 17:30:00,63.28795936,15.31107148,65.1137060059,2.67795936,0.78107148,2.789541,60.61,14.53,62.3273054126,133.18,64.53795936,5.9910714800000004,64.8154390237,2.67795936,0.78107148,2.789541,61.86,5.21,62.0790117512,132.17,71.47795936,52.10107148,88.4512313291,2.67795936,0.78107148,2.789541,68.8,51.32,85.8322922914,132.71
2020-09-17 18:00:00,63.86833984,15.39034912,65.6964814884,1.8183398400000002,0.53034912,1.894104,62.05,14.86,63.8045617491,133.31,65.14833984,5.43034912,65.3742676859,1.8183398400000002,0.53034912,1.894104,63.33,4.9,63.5192797503,132.21,72.36833984,52.31034912,89.2947324105,1.8183398400000002,0.53034912,1.894104,70.55,51.78,87.5126899369,132.82
2020-09-17 18:30:00,62.95592288,15.95881084,64.9471467356,1.19592288,0.34881084,1.245753,61.76,15.61,63.7021954096,133.5,64.22592288,4.55881084,64.3875137434,1.19592288,0.34881084,1.245753,63.03,4.21,63.1704440383,132.38,71.39592288,53.19881084,89.0364603894,1.19592288,0.34881084,1.245753,70.2,52.85,87.8701456696,133.02
2020-09-17 19:00:00,62.8703888,15.7463634,64.8122962731,0.8103887999999999,0.2363634,0.844155,62.06,15.51,63.9687712872,133.5,64.1403888,4.5563634,64.3020211412,0.8103887999999999,0.2363634,0.844155,63.33,4.32,63.4771714871,132.38,71.3803888,53.0063634,88.9091360105,0.8103887999999999,0.2363634,0.844155,70.57,52.77,88.1180900837,132.94
2020-09-17 19:30:00,63.50295648,15.64419564,65.4015774957,0.56295648,0.16419564,0.586413,62.94,15.48,64.8156925443,133.23,64.78295648,4.41419564,64.9331700554,0.56295648,0.16419564,0.586413,64.22,4.25,64.3604762257,132.18,72.21295648,52.77419564,89.4417509278,0.56295648,0.16419564,0.586413,71.65,52.61,88.8905765534,132.68
2020-09-17 20:00:00,65.15006944,15.54293692,66.9784624796,0.49006944,0.14293692,0.510489,64.66,15.4,66.4686061235,132.65,66.46006944,4.30293692,66.5992199362,0.49006944,0.14293692,0.510489,65.97,4.16,66.1010325184,131.8,74.24006944,52.34293692,90.8370571731,0.49006944,0.14293692,0.510489,73.75,52.2,90.3543164437,132.07
2020-09-17 20:30:00,63.84038912,16.20303016,65.8645084196,0.49038912,0.14303016,0.510822,63.35,16.06,65.3540059981,133.02,65.14038912,3.74303016,65.2478395771,0.49038912,0.14303016,0.510822,64.65,3.6,64.75015444,132.08,72.73038912,53.36303016,90.2071088629,0.49038912,0.14303016,0.510822,72.24,53.22,89.7272868196,132.43
2020-09-17 21:00:00,61.34134816,16.94330988,63.6383276318,0.49134816000000003,0.14330988,0.511821,60.85,16.8,63.1265593867,133.02,62.59134816,3.00330988,62.6633603849,0.49134816000000003,0.14330988,0.511821,62.1,2.86,62.165823408,132.1,69.75134816,54.33330988,88.4158307808,0.49134816000000003,0.14330988,0.511821,69.26,54.19,87.9403417096,132.43
2020-09-17 21:30:00,58.91102848,17.83321664,61.5510592297,0.49102848,0.14321664,0.5114879999999999,58.42,17.69,61.0395978034,133.36,60.12102848,2.17321664,60.1602936833,0.49102848,0.14321664,0.5114879999999999,59.63,2.03,59.6645439101,132.34,66.86102848,55.59321664,86.9540273121,0.49102848,0.14321664,0.5114879999999999,66.37,55.45,86.485139764,132.71
2020-09-17 22:00:00,55.37166784,18.59340312,58.410069671,0.49166784,0.14340312,0.512154,54.88,18.45,57.8983324458,133.2,56.54166784,1.4034031200000001,56.5590818741,0.49166784,0.14340312,0.512154,56.05,1.26,56.0641605663,132.25,62.67166784,56.42340312,84.3287517368,0.49166784,0.14340312,0.512154,62.18,56.28,83.8676981919,132.55
2020-09-17 22:30:00,52.03102848,19.46321664,55.5521802152,0.49102848,0.14321664,0.5114879999999999,51.54,19.32,55.0421111514,132.55,53.13102848,0.30321664,53.1318936955,0.49102848,0.14321664,0.5114879999999999,52.64,0.16,52.6402431605,131.85,58.75102848,57.17321664,81.9784120877,0.49102848,0.14321664,0.5114879999999999,58.26,57.03,81.5269801967,131.84
2020-09-17 23:00:00,48.93198752,20.27349636,52.9655931461,0.49198752,0.14349636,0.512487,48.44,20.13,52.456176948,133.07,49.98198752,0.68349636,49.9866606579,0.49198752,0.14349636,0.512487,49.49,0.54,49.492945962,132.19,55.05198752,58.43349636,80.2819707453,0.49198752,0.14349636,0.512487,54.56,58.29,79.8405767765,132.33
2020-09-17 23:30:00,46.10198752,20.75349636,50.5578961633,0.49198752,0.14349636,0.512487,45.61,20.61,50.0504165817,133.83,47.12198752,0.95349636,47.1316333596,0.49198752,0.14349636,0.512487,46.63,0.81,46.6370346399,132.71,51.63198752,59.47349636,78.7588655616,0.49198752,0.14349636,0.512487,51.14,59.33,78.3284654516,133.11
2020-09-18 00:00:00,43.7023072,21.4135896,48.6665539581,0.4923072,0.14358959999999998,0.51282,43.21,21.27,48.1613641833,134.84,44.6723072,1.3335896,44.6922084014,0.4923072,0.14358959999999998,0.51282,44.18,1.19,44.1960235768,133.41,48.8423072,61.3735896,78.4365251207,0.4923072,0.14358959999999998,0.51282,48.35,61.23,78.0181735239,134.03
2020-09-18 00:30:00,41.8223072,21.6435896,47.0908733228,0.4923072,0.14358959999999998,0.51282,41.33,21.5,46.5877548289,134.94,42.7723072,1.5535896,42.8005128924,0.4923072,0.14358959999999998,0.51282,42.28,1.4100000000000001,42.303504583,133.48,46.5923072,61.8935896,77.4703783636,0.4923072,0.14358959999999998,0.51282,46.1,61.75,77.060187516,134.17
2020-09-18 01:00:00,40.7723072,22.3935896,46.5172429276,0.4923072,0.14358959999999998,0.51282,40.28,22.25,46.016745865,135.25,41.7023072,2.1535896,41.7578779869,0.4923072,0.14358959999999998,0.51282,41.21,2.01,41.2589893235,133.7,45.1323072,61.1935896,76.0367053556,0.4923072,0.14358959999999998,0.51282,44.64,61.05,75.6295715974,134.62
2020-09-18 01:30:00,40.55262688,22.50368284,46.3781337295,0.49262688,0.14368284,0.513153,40.06,22.36,45.8778072711,135.48,41.49262688,2.20368284,41.5511047201,0.49262688,0.14368284,0.513153,41.0,2.06,41.0517185998,133.84,44.85262688,61.41368284,76.0486592782,0.49262688,0.14368284,0.513153,44.36,61.27,75.6427293268,134.76
2020-09-18 02:00:00,40.4639056,22.4740558,46.2861841213,0.4939056,0.14405579999999998,0.514485,39.97,22.33,45.7846022152,135.37,41.3839056,2.1840558,41.4414978306,0.4939056,0.14405579999999998,0.514485,40.89,2.04,40.940856122,133.76,44.7539056,61.3440558,75.9342165855,0.4939056,0.14405579999999998,0.514485,44.26,61.2,75.5273963539,134.65
2020-09-18 02:30:00,39.95326624,22.75386932,45.9782780482,0.49326624,0.14386932,0.513819,39.46,22.61,45.4786070587,135.76,40.87326624,2.34386932,40.9404154414,0.49326624,0.14386932,0.513819,40.38,2.2,40.4398862511,134.04,44.11326624,61.64386932,75.8020242678,0.49326624,0.14386932,0.513819,43.62,61.5,75.3986365924,135.05
2020-09-18 03:00:00,39.10326624,23.03386932,45.3830867889,0.49326624,0.14386932,0.513819,38.61,22.89,44.8852336521,135.76,40.03326624,2.6038693200000003,40.1178581342,0.49326624,0.14386932,0.513819,39.54,2.46,39.6164511283,133.99,43.01326624,60.89386932,74.5533660769,0.49326624,0.14386932,0.513819,42.52,60.75,74.151958167,135.05
2020-09-18 03:30:00,38.98326624,17.82386932,42.8647333396,0.49326624,0.14386932,0.513819,38.49,17.68,42.3563749629,134.86,39.88326624,3.14386932,40.0069848935,0.49326624,0.14386932,0.513819,39.39,3.0,39.5040770048,133.44,41.73326624,71.89386932,83.1287793538,0.49326624,0.14386932,0.513819,41.24,71.75,82.7574776078,134.6
2020-09-18 04:00:00,38.86326624,17.28386932,42.5333469352,0.49326624,0.14386932,0.513819,38.37,17.14,42.0242370543,134.67,39.76326624,3.32386932,39.901947939,0.49326624,0.14386932,0.513819,39.27,3.18,39.3985443894,133.31,41.50326624,72.55386932,83.5857946178,0.49326624,0.14386932,0.513819,41.01,72.41,83.2167543227,134.42
2020-09-18 04:30:00,39.05262688,17.37368284,42.7428651549,0.49262688,0.14368284,0.513153,38.56,17.23,42.234423164,134.85,39.96262688,3.27368284,40.096490451,0.49262688,0.14368284,0.513153,39.47,3.13,39.5939111481,133.44,41.73262688,72.75368284,83.8731811313,0.49262688,0.14368284,0.513153,41.24,72.61,83.5041897152,134.56
2020-09-18 05:00:00,39.29198752,17.32349636,42.9413997141,0.49198752,0.14349636,0.512487,38.8,17.18,42.4333877978,134.73,40.20198752,3.29349636,40.3366696547,0.49198752,0.14349636,0.512487,39.71,3.15,39.8347411188,133.37,42.01198752,72.59349636,83.8738505683,0.49198752,0.14349636,0.512487,41.52,72.45,83.5039693667,134.42
2020-09-18 05:30:00,40.63166784,17.11340312,44.0885585817,0.49166784,0.14340312,0.512154,40.14,16.97,43.5798175765,134.46,41.55166784,3.40340312,41.6908173712,0.49166784,0.14340312,0.512154,41.06,3.26,41.1892121799,133.2,43.58166784,72.07340312,84.2255140027,0.49166784,0.14340312,0.512154,43.09,71.93,83.8491085224,134.14
2020-09-18 06:00:00,42.27038912,16.63303016,45.4251415921,0.49038912,0.14303016,0.510822,41.78,16.49,44.9164613477,133.74,43.23038912,3.70303016,43.3886964062,0.49038912,0.14303016,0.510822,42.74,3.56,42.8880076478,132.75,45.54038912,70.99303016,84.344160275,0.49038912,0.14303016,0.510822,45.05,70.85,83.9596629341,133.41
2020-09-18 06:30:00,46.64943008,16.10275044,49.3504599626,0.48943008,0.14275044,0.509823,46.16,15.96,48.8412448654,132.26,47.64943008,3.76275044,47.7977664522,0.48943008,0.14275044,0.509823,47.16,3.62,47.298731484,131.75,51.16943008,65.10275044,82.8050643956,0.48943008,0.14275044,0.509823,50.68,64.96,82.39092183,131.89
2020-09-18 07:00:00,49.79093856,18.60610708,53.1537842807,0.50093856,0.14610708,0.521811,49.29,18.46,52.6334085919,132.39,50.86093856,1.14610708,50.873850185,0.50093856,0.14610708,0.521811,50.36,1.0,50.3699275362,131.85,56.02093856,56.43610708,79.5196814599,0.50093856,0.14610708,0.521811,55.52,56.29,79.063483986,131.61
2020-09-18 07:30:00,54.86174752,22.20342636,59.1844868447,0.73174752,0.21342636,0.7622369999999999,54.13,21.99,58.4261670829,133.27,55.99174752,3.00342636,56.0722423329,0.73174752,0.21342636,0.7622369999999999,55.26,2.79,55.3303867689,132.44,63.30174752,45.77342636,78.1173335427,0.73174752,0.21342636,0.7622369999999999,62.57,45.56,77.3997319117,132.03
2020-09-18 08:00:00,58.04832032,21.86617676,62.0301312112,1.35832032,0.39617676,1.414917,56.69,21.47,60.6194440753,133.5,59.21832032,2.22617676,59.2601495483,1.35832032,0.39617676,1.414917,57.86,1.83,57.8889324483,132.59,67.08832032,43.39617676,79.90038098,1.35832032,0.39617676,1.414917,65.73,43.0,78.545737631,132.26
2020-09-18 08:30:00,43.74919872,14.73643296,46.1644326839,2.07919872,0.60643296,2.165832,41.67,14.13,44.0005204515,133.03,69.87919872,6.37643296,70.1695183897,2.07919872,0.60643296,2.165832,67.8,5.77,68.0450799103,132.29,74.81919872,44.28643296,86.9436636071,2.07919872,0.60643296,2.165832,72.74,43.68,84.847215629,131.77
2020-09-18 09:00:00,55.420816,27.247738,61.7568301666,3.180816,0.927738,3.31335,52.24,26.32,58.4958118159,134.72,94.120816,15.307738,95.3575107015,3.180816,0.927738,3.31335,90.94,14.38,92.069908222,133.45,40.790816,22.507738,46.5885065206,3.180816,0.927738,3.31335,37.61,21.58,43.3613710577,132.7
2020-09-18 09:30:00,92.60003616,41.80834388,101.6007102083,3.80003616,1.10834388,3.958371,88.8,40.7,97.6828029901,136.47,94.28003616,22.24834388,96.8695722285,3.80003616,1.10834388,3.958371,90.48,21.14,92.9167907324,134.66,3.80003616,1.10834388,3.958371,3.80003616,1.10834388,3.958371,0.0,0.0,0.0,133.39
2020-09-18 10:00:00,92.5406848,41.7256164,101.5125874324,4.5106848,1.3156164,4.69863,88.03,40.41,96.8620100968,136.47,94.2006848,22.2056164,96.7825315669,4.5106848,1.3156164,4.69863,89.69,20.89,92.0906520772,134.66,4.5106848,1.3156164,4.69863,4.5106848,1.3156164,4.69863,0.0,0.0,0.0,133.32
2020-09-18 10:30:00,93.20723776,41.62752768,102.0805575592,4.99723776,1.45752768,5.205456,88.21,40.17,96.9259150073,136.68,94.87723776,22.03752768,97.4029921061,4.99723776,1.45752768,5.205456,89.88,20.58,92.2060236644,134.88,4.99723776,1.45752768,5.205456,4.99723776,1.45752768,5.205456,0.0,0.0,0.0,133.53
2020-09-18 11:00:00,91.95606816,41.62176988,100.9370605843,5.76606816,1.68176988,6.006321,86.19,39.94,94.9943140404,136.47,93.59606816,22.11176988,96.1725238425,5.76606816,1.68176988,6.006321,87.83,20.43,90.1747958135,134.69,5.76606816,1.68176988,6.006321,5.76606816,1.68176988,6.006321,0.0,0.0,0.0,133.27
2020-09-18 11:30:00,91.00631744,41.70892592,100.1088623219,6.23631744,1.8189259199999999,6.496164,84.77,39.89,93.6865251784,136.57,92.64631744,22.16892592,95.261752092,6.23631744,1.8189259199999999,6.496164,86.41,20.35,88.7739297317,134.69,6.23631744,1.8189259199999999,6.496164,6.23631744,1.8189259199999999,6.496164,0.0,0.0,0.0,133.27
2020-09-18 12:00:00,89.02121216,42.19118688,98.5133111045,6.62121216,1.93118688,6.897096,82.4,40.26,91.7094738836,136.96,90.64121216,22.56118688,93.4068332365,6.62121216,1.93118688,6.897096,84.02,20.63,86.5156477176,134.88,6.62121216,1.93118688,6.897096,6.62121216,1.93118688,6.897096,0.0,0.0,0.0,133.61
2020-09-18 12:30:00,88.6452976,42.4094618,98.2677527817,7.0952976,2.0694618,7.390935,81.55,40.34,90.9819657954,137.18,90.2452976,22.6994618,93.0563232936,7.0952976,2.0694618,7.390935,83.15,20.63,85.67099509170001,135.02,7.0952976,2.0694618,7.390935,7.0952976,2.0694618,7.390935,0.0,0.0,0.0,133.83
2020-09-18 13:00:00,87.85309984,42.77715412,97.7141344233,7.05309984,2.05715412,7.346979,80.8,40.72,90.48070733590001,137.54,89.44309984,22.97715412,92.3472669896,7.05309984,2.05715412,7.346979,82.39,20.92,85.0044616476,135.23,7.05309984,2.05715412,7.346979,7.05309984,2.05715412,7.346979,0.0,0.0,0.0,134.18
2020-09-18 13:30:00,86.00228064,44.19274852,96.6922504497,7.07228064,2.06274852,7.366959,78.93,42.13,89.4700050296,138.5,87.57228064,24.17274852,90.8472680244,7.07228064,2.06274852,7.366959,80.5,22.11,83.4811481713,135.86,7.07228064,2.06274852,7.366959,7.07228064,2.06274852,7.366959,0.0,0.0,0.0,135.14
2020-09-18 14:00:00,84.65326976,44.64095368,95.7026166127,6.96326976,2.03095368,7.253406,77.69,42.61,88.6078337395,139.06,86.20326976,24.47095368,89.6093259171,6.96326976,2.03095368,7.253406,79.24,22.44,82.356124241,136.18,6.96326976,2.03095368,7.253406,6.96326976,2.03095368,7.253406,0.0,0.0,0.0,135.68
2020-09-18 14:30:00,84.7665568,43.5256624,95.2882597128,6.6365568,1.9356624,6.91308,78.13,41.59,88.5100276805,139.35,86.2265568,24.3256624,89.592170131,6.6365568,1.9356624,6.91308,79.59,22.39,82.6793819522,136.35,6.6365568,1.9356624,6.91308,6.6365568,1.9356624,6.91308,0.0,0.0,0.0,135.94
2020-09-18 15:00:00,48.00512864,20.84566252,52.3357814658,6.22512864,1.81566252,6.484509,41.78,19.03,45.9097952511,137.59,81.64512864,33.54566252,88.2679925259,6.22512864,1.81566252,6.484509,75.42,31.73,81.822792057,135.34,45.99512864,16.53566252,48.8771929798,6.22512864,1.81566252,6.484509,39.77,14.72,42.4067364932,134.44
2020-09-18 15:30:00,55.39602816,36.69342488,66.4464247746,5.80602816,1.69342488,6.047946,49.59,35.0,60.697348377,135.69,55.75602816,16.55342488,58.1614180659,5.80602816,1.69342488,6.047946,49.95,14.86,52.1135500614,133.82,63.02602816,17.93342488,65.5277647532,5.80602816,1.69342488,6.047946,57.22,16.24,59.4799630128,132.19
2020-09-18 16:00:00,56.23626848,36.67016164,67.1358223846,5.24626848,1.53016164,5.464863,50.99,35.14,61.9257595836,135.69,56.59626848,16.52016164,58.958064304,5.24626848,1.53016164,5.464863,51.35,14.99,53.4932014372,133.82,64.09626848,17.82016164,66.5273612428,5.24626848,1.53016164,5.464863,58.85,16.29,61.0629724137,132.19
2020-09-18 16:30:00,57.3363392,36.5297656,67.9844067978,4.4563392,1.2997656,4.6420200000000005,52.88,35.23,63.5409104436,135.69,57.6963392,16.3797656,59.9763643296,4.4563392,1.2997656,4.6420200000000005,53.24,15.08,55.3344738838,133.82,65.4163392,17.7297656,67.7764119924,4.4563392,1.2997656,4.6420200000000005,60.96,16.43,63.1353031196,132.11
2020-09-18 17:00:00,59.06739904,35.93757472,69.1409206339,3.55739904,1.03757472,3.705624,55.51,34.9,65.5695821246,135.23,59.43739904,15.91757472,61.531890834,3.55739904,1.03757472,3.705624,55.88,14.88,57.8272323391,133.49,67.44739904,17.14757472,69.5930381291,3.55739904,1.03757472,3.705624,63.89,16.11,65.8897882832,131.7
2020-09-18 17:30:00,60.65617184,34.87930012,69.9695416531,1.98617184,0.57930012,2.068929,58.67,34.3,67.9607158585,134.96,61.02617184,14.98930012,62.84005703,1.98617184,0.57930012,2.068929,59.04,14.41,60.7731001348,133.2,69.58617184,18.02930012,71.8838714467,1.98617184,0.57930012,2.068929,67.6,17.45,69.8159186719,131.26
2020-09-18 18:00:00,61.51100768,34.32237724,70.4388362,1.31100768,0.38237724,1.3656329999999999,60.2,33.94,69.1083468186,134.96,61.89100768,14.48237724,63.562851432,1.31100768,0.38237724,1.3656329999999999,60.58,14.1,62.1992475839,133.05,70.84100768,19.05237724,73.3583086474,1.31100768,0.38237724,1.3656329999999999,69.53,18.67,71.9929843804,131.05
2020-09-18 18:30:00,60.86833056,34.86326308,70.1455684826,1.10833056,0.32326308,1.154511,59.76,34.54,69.0236857897,135.04,61.23833056,14.97326308,63.0423011718,1.10833056,0.32326308,1.154511,60.13,14.65,61.8889279274,133.15,70.14833056,19.60326308,72.8359540594,1.10833056,0.32326308,1.154511,69.04,19.28,71.6815178411,131.15
2020-09-18 19:00:00,60.60089824,35.05109532,70.0074863899,0.86089824,0.25109532,0.8967689999999999,59.74,34.8,69.1368758334,135.04,60.97089824,15.17109532,62.8300291692,0.86089824,0.25109532,0.8967689999999999,60.11,14.92,61.9339850163,133.15,69.85089824,19.83109532,72.6114338553,0.86089824,0.25109532,0.8967689999999999,68.99,19.58,71.7146881747,131.26
2020-09-18 19:30:00,61.27035904,34.47510472,70.3035542654,0.6003590400000001,0.17510472,0.625374,60.67,34.3,69.6946116999,134.44,61.62035904,15.21510472,63.4710017241,0.6003590400000001,0.17510472,0.625374,61.02,15.04,62.8461772903,132.76,70.59035904,19.78510472,73.3106346868,0.6003590400000001,0.17510472,0.625374,69.99,19.61,72.6852956244,130.65
2020-09-18 20:00:00,63.20428512,22.67333316,67.148058007,0.59428512,0.17333316000000001,0.619047,62.61,22.5,66.5301593264,134.44,62.99428512,22.58333316,66.9200036939,0.59428512,0.17333316000000001,0.619047,62.4,22.41,66.3020972519,132.98,71.67428512,24.66333316,75.7989653625,0.59428512,0.17333316000000001,0.619047,71.08,24.49,75.1806258287,130.96
2020-09-18 20:30:00,61.50354592,23.77561756,65.9391094199,0.53354592,0.15561756000000002,0.555777,60.97,23.62,65.3853599822,135.58,61.29354592,23.69561756,65.7143900755,0.53354592,0.15561756000000002,0.555777,60.76,23.54,65.1606414947,133.81,69.76354592,25.00561756,74.1096029465,0.53354592,0.15561756000000002,0.555777,69.23,24.85,73.5548462034,132.11
2020-09-18 21:00:00,59.38979968,25.24160824,64.5312877027,0.51979968,0.15160824,0.541458,58.87,25.09,63.9936324957,136.09,59.18979968,25.15160824,64.3120189639,0.51979968,0.15160824,0.541458,58.67,25.0,63.7743592677,134.3,67.19979968,24.66160824,71.5821765387,0.51979968,0.15160824,0.541458,66.68,24.51,71.0419770277,132.8
2020-09-18 21:30:00,57.1671024,26.1449882,62.8620553656,0.4971024,0.14498819999999998,0.517815,56.67,26.0,62.3497305527,136.33,56.9871024,26.0649882,62.665089562,0.4971024,0.14498819999999998,0.517815,56.49,25.92,62.1527674364,134.49,64.7071024,25.3349882,69.4900764721,0.4971024,0.14498819999999998,0.517815,64.21,25.19,68.9743445058,133.06
2020-09-18 22:00:00,54.6871024,26.9949882,60.9869539888,0.4971024,0.14498819999999998,0.517815,54.19,26.85,60.4770915306,136.4,54.4971024,26.9049882,60.7767435788,0.4971024,0.14498819999999998,0.517815,54.0,26.76,60.2668864303,134.59,61.8671024,25.6149882,66.9601820477,0.4971024,0.14498819999999998,0.517815,61.37,25.47,66.4454498066,133.18
2020-09-18 22:30:00,51.89742208,28.19508144,59.0618746397,0.49742208,0.14508144,0.5181479999999999,51.4,28.05,58.5556359371,136.49,51.77742208,25.89508144,57.8917669452,0.49742208,0.14508144,0.5181479999999999,51.28,25.75,57.3820607856,134.81,58.41742208,27.64508144,64.6285210282,0.49742208,0.14508144,0.5181479999999999,57.92,27.5,64.1168963691,133.48
2020-09-18 23:00:00,49.28742208,30.72508144,58.0799501101,0.49742208,0.14508144,0.5181479999999999,48.79,30.58,57.5812512889,134.76,49.64742208,10.42508144,50.7301571279,0.49742208,0.14508144,0.5181479999999999,49.15,10.28,50.2135529514,134.07,54.09742208,41.77508144,68.3497513164,0.49742208,0.14508144,0.5181479999999999,53.6,41.63,67.867642511,132.37
2020-09-18 23:30:00,46.42678272,31.47489496,56.0902412767,0.49678272,0.14489496,0.517482,45.93,31.33,55.5979657901,135.0,46.77678272,11.11489496,48.0791877178,0.49678272,0.14489496,0.517482,46.28,10.97,47.5623727331,134.25,50.90678272,42.40489496,66.2546273363,0.49678272,0.14489496,0.517482,50.41,42.26,65.7805115517,132.63
2020-09-19 00:00:00,44.0571024,32.1649882,54.5491955742,0.4971024,0.14498819999999998,0.517815,43.56,32.02,54.0625008671,135.39,44.4071024,11.6849882,45.9187292158,0.4971024,0.14498819999999998,0.517815,43.91,11.54,45.4010980043,134.53,48.2771024,43.1649882,64.760287387,0.4971024,0.14498819999999998,0.517815,47.78,43.02,64.2934584542,133.02
2020-09-19 00:30:00,42.29678272,32.71489496,53.4722561774,0.49678272,0.14489496,0.517482,41.8,32.57,52.9909888566,135.67,42.65678272,12.12489496,44.3465239879,0.49678272,0.14489496,0.517482,42.16,11.98,43.8290542905,134.79,46.21678272,42.83489496,63.0144366889,0.49678272,0.14489496,0.517482,45.72,42.69,62.5520143561,133.42
2020-09-19 01:00:00,40.9671024,32.9949882,52.6020220654,0.4971024,0.14498819999999998,0.517815,40.47,32.85,52.1243071896,136.02,41.3171024,12.2849882,43.1048011921,0.4971024,0.14498819999999998,0.517815,40.82,12.14,42.5869933196,135.04,44.7271024,43.2449882,62.2144894178,0.4971024,0.14498819999999998,0.517815,44.23,43.1,61.7568044834,133.77
2020-09-19 01:30:00,40.62678272,33.07489496,52.3878244518,0.49678272,0.14489496,0.517482,40.13,32.93,51.9114804258,136.02,40.97678272,12.36489496,42.8017213375,0.49678272,0.14489496,0.517482,40.48,12.22,42.2842618476,135.04,44.35678272,43.34489496,62.0185786064,0.49678272,0.14489496,0.517482,43.86,43.2,61.5624853299,133.77
2020-09-19 02:00:00,40.4971024,33.1649882,52.3443573378,0.4971024,0.14498819999999998,0.517815,40.0,33.02,51.8682986033,136.11,40.8471024,12.4049882,42.6892200294,0.4971024,0.14498819999999998,0.517815,40.35,12.26,42.1714370161,135.12,44.1971024,43.4649882,61.9886204055,0.4971024,0.14498819999999998,0.517815,43.7,43.32,61.5330187785,133.91
2020-09-19 02:30:00,39.83646304,33.25480172,51.8924428503,0.49646304,0.14480172,0.517149,39.34,33.11,51.4189430074,136.31,40.18646304,12.41480172,42.0604221735,0.49646304,0.14480172,0.517149,39.69,12.27,41.5433388162,135.24,43.42646304,43.60480172,61.5405266894,0.49646304,0.14480172,0.517149,42.93,43.46,61.0881044067,134.09
2020-09-19 03:00:00,38.53582368,31.09461524,49.5165104144,0.49582368,0.14461524,0.516483,38.04,30.95,49.040229404,135.4,38.49582368,26.78461524,46.8971646729,0.49582368,0.14461524,0.516483,38.0,26.64,46.407861403,134.14,43.43582368,31.70461524,53.7759556519,0.49582368,0.14461524,0.516483,42.94,31.56,53.290498215,132.52
2020-09-19 03:30:00,37.84614336,30.60470848,48.672155781,0.49614336000000003,0.14470848,0.5168159999999999,37.35,30.46,48.1957892352,135.24,37.71614336,30.51470848,48.51448138,0.49614336000000003,0.14470848,0.5168159999999999,37.22,30.37,48.0381650357,133.92,43.00614336,28.80470848,51.7613716715,0.49614336000000003,0.14470848,0.5168159999999999,42.51,28.66,51.2688570187,132.19
2020-09-19 04:00:00,37.4771024,30.7749882,48.4936398202,0.4971024,0.14498819999999998,0.517815,36.98,30.63,48.0178852096,135.35,37.3471024,30.6849882,48.3360585744,0.4971024,0.14498819999999998,0.517815,36.85,30.54,47.8603604249,134.0,42.5971024,28.9849882,51.5232246063,0.4971024,0.14498819999999998,0.517815,42.1,28.84,51.0309278771,132.31
2020-09-19 04:30:00,37.3271024,30.5849882,48.2571660665,0.4971024,0.14498819999999998,0.517815,36.83,30.44,47.7811939993,135.12,37.1871024,30.4849882,48.0854977146,0.4971024,0.14498819999999998,0.517815,36.69,30.34,47.6095757175,133.85,42.4271024,28.7649882,51.2589852046,0.4971024,0.14498819999999998,0.517815,41.93,28.62,50.7664190189,132.12
2020-09-19 05:00:00,37.16646304,30.51480172,48.0884507851,0.49646304,0.14480172,0.517149,36.67,30.37,47.613294362,134.95,37.03646304,30.41480172,47.9245214705,0.49646304,0.14480172,0.517149,36.54,30.27,47.4493888264,133.73,42.26646304,28.70480172,51.0922649693,0.49646304,0.14480172,0.517149,41.77,28.56,50.6004594841,131.95
2020-09-19 05:30:00,37.66582368,30.39461524,48.399864763,0.49582368,0.14461524,0.516483,37.17,30.25,47.9235996144,134.8,37.51582368,30.30461524,48.2266184926,0.49582368,0.14461524,0.516483,37.02,30.16,47.7504554952,133.65,42.80582368,28.56461524,51.4614009208,0.49582368,0.14461524,0.516483,42.31,28.42,50.9689366183,131.82
2020-09-19 06:00:00,38.35454496,29.71424228,48.5181132502,0.49454496000000003,0.14424228,0.515151,37.86,29.57,48.039197537,134.43,38.21454496,29.61424228,48.3461972891,0.49454496000000003,0.14424228,0.515151,37.72,29.47,47.8673093039,133.36,43.70454496,28.60424228,52.2330348206,0.49454496000000003,0.14424228,0.515151,43.21,28.46,51.740464822,131.37
2020-09-19 06:30:00,40.56358592,28.17396256,49.3880215135,0.49358592,0.14396256,0.5141519999999999,40.07,28.03,48.900775045,133.91,40.42358592,28.08396256,49.2216949292,0.49358592,0.14396256,0.5141519999999999,39.93,27.94,48.734469321,132.87,46.36358592,28.92396256,54.6459304023,0.49358592,0.14396256,0.5141519999999999,45.87,28.78,54.1511338755,130.67
2020-09-19 07:00:00,41.81902048,31.21554764,52.1846805909,0.49902048,0.14554764,0.519813,41.32,31.07,51.6980396147,133.52,41.91902048,21.22554764,46.9864677393,0.49902048,0.14554764,0.519813,41.42,21.08,46.4756151116,132.69,47.62902048,31.19554764,56.9358040643,0.49902048,0.14554764,0.519813,47.13,31.05,56.4388111143,130.37
2020-09-19 07:30:00,44.22081856,34.87107208,56.3158278118,0.62081856,0.18107208,0.646686,43.6,34.69,55.7167488283,133.52,44.61081856,14.60107208,46.9394976377,0.62081856,0.18107208,0.646686,43.99,14.42,46.2931582418,132.8,50.05081856,33.04107208,59.9733014159,0.62081856,0.18107208,0.646686,49.43,32.86,59.355745299,130.53
2020-09-19 08:00:00,40.10792096,26.59606028,48.1247934661,1.11792096,0.32606028,1.164501,38.99,26.27,47.0141787124,133.81,51.75792096,19.96606028,55.4754535376,1.11792096,0.32606028,1.164501,50.64,19.64,54.3151838808,132.95,56.56792096,34.19606028,66.1006824504,1.11792096,0.32606028,1.164501,55.45,33.87,64.9759909505,130.77
2020-09-19 08:30:00,1.7006975999999998,0.4960368,1.77156,1.7006975999999998,0.4960368,1.77156,0.0,0.0,0.0,134.04,78.1006976,39.5060368,87.5239733402,1.7006975999999998,0.4960368,1.77156,76.4,39.01,85.78309915130001,132.95,78.3106976,38.1560368,87.1117012971,1.7006975999999998,0.4960368,1.77156,76.61,37.66,85.3660805004,130.86
2020-09-19 09:00:00,2.1626352,0.6307686,2.252745,2.1626352,0.6307686,2.252745,0.0,0.0,0.0,134.7,81.5726352,47.6507686,94.4705804028,2.1626352,0.6307686,2.252745,79.41,47.02,92.2866648005,133.41,82.4926352,27.3607686,86.9117168201,2.1626352,0.6307686,2.252745,80.33,26.73,84.6605090937,131.52
2020-09-19 09:30:00,2.63224512,0.7677381600000001,2.7419219999999997,2.63224512,0.7677381600000001,2.7419219999999997,0.0,0.0,0.0,134.54,83.72224512,47.19773816,96.1095251021,2.63224512,0.7677381600000001,2.7419219999999997,81.09,46.43,93.4416020839,133.3,84.64224512,26.96773816,88.8345009578,2.63224512,0.7677381600000001,2.7419219999999997,82.01,26.2,86.0934381936,131.36
2020-09-19 10:00:00,3.54429216,1.03375188,3.691971,3.54429216,1.03375188,3.691971,0.0,0.0,0.0,134.54,83.60429216,46.65375188,95.7405359921,3.54429216,1.03375188,3.691971,80.06,45.62,92.1454719452,133.3,84.54429216,26.40375188,88.5714144077,3.54429216,1.03375188,3.691971,81.0,25.37,84.88013254,131.36
2020-09-19 10:30:00,4.76834688,1.39076784,4.967028,4.76834688,1.39076784,4.967028,0.0,0.0,0.0,134.46,83.04834688,46.32076784,95.0928044217,4.76834688,1.39076784,4.967028,78.28,44.93,90.2577603312,133.26,83.97834688,26.09076784,87.9379946961,4.76834688,1.39076784,4.967028,79.21,24.7,82.9717668849,131.27
2020-09-19 11:00:00,5.72099328,1.66862304,5.9593679999999996,5.72099328,1.66862304,5.9593679999999996,0.0,0.0,0.0,134.55,82.09099328,46.32862304,94.2617233583,5.72099328,1.66862304,5.9593679999999996,76.37,44.66,88.4697264605,133.3,82.99099328,26.09862304,86.99794877,5.72099328,1.66862304,5.9593679999999996,77.27,24.43,81.0399765548,131.38
2020-09-19 11:30:00,6.10876512,1.7817231599999999,6.363297,6.10876512,1.7817231599999999,6.363297,0.0,0.0,0.0,134.74,81.46876512,46.54172316,93.8258582955,6.10876512,1.7817231599999999,6.363297,75.36,44.76,87.6503690808,133.43,82.37876512,26.29172316,86.4726294813,6.10876512,1.7817231599999999,6.363297,76.27,24.51,80.1115035435,131.58
2020-09-19 12:00:00,6.57773568,1.9185062400000001,6.851808,6.57773568,1.9185062400000001,6.851808,0.0,0.0,0.0,135.1,80.59773568,46.52850624,93.0639397923,6.57773568,1.9185062400000001,6.851808,74.02,44.61,86.4234487856,133.61,81.48773568,26.17850624,85.5895160356,6.57773568,1.9185062400000001,6.851808,74.91,24.26,78.7404324347,131.83
2020-09-19 12:30:00,6.8146185599999995,1.98759708,7.098561,6.8146185599999995,1.98759708,7.098561,0.0,0.0,0.0,135.2,80.42461856,46.36759708,92.8335786744,6.8146185599999995,1.98759708,7.098561,73.61,44.38,85.9535717699,133.61,81.31461856,25.99759708,85.3694456202,6.8146185599999995,1.98759708,7.098561,74.5,24.01,78.2734316355,131.83
2020-09-19 13:00:00,6.8747184,2.0051262,7.1611650000000004,6.8747184,2.0051262,7.1611650000000004,0.0,0.0,0.0,135.1,79.3447184,46.6651262,92.0500860469,6.8747184,2.0051262,7.1611650000000004,72.47,44.66,85.1258861922,133.49,80.2247184,26.3551262,84.442868967,6.8747184,2.0051262,7.1611650000000004,73.35,24.35,77.2861242397,131.74
2020-09-19 13:30:00,6.76027296,1.97174628,7.041951,6.76027296,1.97174628,7.041951,0.0,0.0,0.0,135.7,78.24027296,46.96174628,91.2521009431,6.76027296,1.97174628,7.041951,71.48,44.99,84.459993488,133.88,79.12027296,26.46174628,83.4280624817,6.76027296,1.97174628,7.041951,72.36,24.49,76.3919478741,132.32
2020-09-19 14:00:00,6.4767168,1.8890424000000001,6.74658,6.4767168,1.8890424000000001,6.74658,0.0,0.0,0.0,136.57,76.3467168,48.3590424,90.37376913680001,6.4767168,1.8890424000000001,6.74658,69.87,46.47,83.9123220987,134.42,77.2167168,27.6190424,82.0075170729,6.4767168,1.8890424000000001,6.74658,70.74,25.73,75.2740360284,133.18
2020-09-19 14:30:00,6.3808128,1.8610704,6.64668,6.3808128,1.8610704,6.64668,0.0,0.0,0.0,136.9,75.5908128,49.0310704,90.1000379819,6.3808128,1.8610704,6.64668,69.21,47.17,83.7557938294,134.66,76.4608128,28.1510704,81.4784551811,6.3808128,1.8610704,6.64668,70.08,26.29,74.8489846291,133.5
2020-09-19 15:00:00,5.85302112,1.7071311599999999,6.096897,5.85302112,1.7071311599999999,6.096897,0.0,0.0,0.0,137.01,74.65302112,49.36713116,89.4996491687,5.85302112,1.7071311599999999,6.096897,68.8,47.66,83.6953738268,134.7,75.50302112,28.48713116,80.6983447164,5.85302112,1.7071311599999999,6.096897,69.65,26.78,74.6209816339,133.61
2020-09-19 15:30:00,5.27503968,1.5385532400000002,5.494833,5.27503968,1.5385532400000002,5.494833,0.0,0.0,0.0,137.01,74.25503968,49.65855324,89.3296301782,5.27503968,1.5385532400000002,5.494833,68.98,48.12,84.1057358329,134.7,75.10503968,28.74855324,80.4191911096,5.27503968,1.5385532400000002,5.494833,69.83,27.21,74.9440658091,133.61
2020-09-19 16:00:00,4.6069084799999995,1.34368164,4.798863,4.6069084799999995,1.34368164,4.798863,0.0,0.0,0.0,137.01,75.02690848,49.56368164,89.9199395784,4.6069084799999995,1.34368164,4.798863,70.42,48.22,85.3472014773,134.65,75.90690848,28.68368164,81.145624327,4.6069084799999995,1.34368164,4.798863,71.3,27.34,76.3620691181,133.61
2020-09-19 16:30:00,3.83232384,1.11776112,3.992004,3.83232384,1.11776112,3.992004,0.0,0.0,0.0,136.74,77.36232384,49.73776112,91.97159361,3.83232384,1.11776112,3.992004,73.53,48.62,88.1508099793,134.51,78.24232384,28.95776112,83.4290906637,3.83232384,1.11776112,3.992004,74.41,27.84,79.4475531404,133.29
2020-09-19 17:00:00,3.09066624,0.90144432,3.219444,3.09066624,0.90144432,3.219444,0.0,0.0,0.0,136.16,80.42066624,49.13144432,94.2410864722,3.09066624,0.90144432,3.219444,77.33,48.23,91.1375981689,134.11,81.34066624,28.50144432,86.1895371417,3.09066624,0.90144432,3.219444,78.25,27.6,82.9748305211,132.72
2020-09-19 17:30:00,2.23104672,0.65072196,2.324007,2.23104672,0.65072196,2.324007,0.0,0.0,0.0,135.64,84.12104672,48.53072196,97.1163296013,2.23104672,0.65072196,2.324007,81.89,47.88,94.8602472061,133.76,85.06104672,28.07072196,89.5731382751,2.23104672,0.65072196,2.324007,82.83,27.42,87.2505891098,132.22
2020-09-19 18:00:00,1.3906079999999998,0.40559399999999995,1.44855,1.3906079999999998,0.40559399999999995,1.44855,0.0,0.0,0.0,135.03,86.830608,47.555594,99.000449526,1.3906079999999998,0.40559399999999995,1.44855,85.44,47.15,97.5864544904,133.33,87.800608,27.255594,91.9337488057,1.3906079999999998,0.40559399999999995,1.44855,86.41,26.85,90.4854165045,131.6
2020-09-19 18:30:00,1.02105792,0.29780856,1.063602,1.02105792,0.29780856,1.063602,0.0,0.0,0.0,135.03,88.08105792,47.84780856,100.2381441783,1.02105792,0.29780856,1.063602,87.06,47.55,99.1990226766,133.31,89.07105792,27.56780856,93.2396773256,1.02105792,0.29780856,1.063602,88.05,27.27,92.1762192759,131.54
2020-09-19 19:00:00,0.71928,0.20979,0.7492500000000001,0.71928,0.20979,0.7492500000000001,0.0,0.0,0.0,134.85,88.84928,47.70979,100.8484933867,0.71928,0.20979,0.7492500000000001,88.13,47.5,100.115667605,133.19,89.83928,27.45979,93.9421965773,0.71928,0.20979,0.7492500000000001,89.12,27.25,93.193008858,131.34
2020-09-19 19:30:00,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,134.54,90.43966976,47.41615368,102.1157455836,0.56966976,0.16615368,0.593406,89.87,47.25,101.5341292374,133.0,91.45966976,27.27615368,95.4403465636,0.56966976,0.16615368,0.593406,90.89,27.11,94.8469514534,131.04
2020-09-19 20:00:00,0.52171776,0.15216768,0.5434559999999999,0.52171776,0.15216768,0.5434559999999999,0.0,0.0,0.0,134.1,92.86171776,47.21216768,104.1743125842,0.52171776,0.15216768,0.5434559999999999,92.34,47.06,103.6403357771,132.7,93.89171776,27.20216768,97.7528137212,0.52171776,0.15216768,0.5434559999999999,93.37,27.05,97.209358603,130.6
2020-09-19 20:30:00,0.52299648,0.15254064,0.5447879999999999,0.52299648,0.15254064,0.5447879999999999,0.0,0.0,0.0,134.83,90.86299648,48.36254064,102.932110959,0.52299648,0.15254064,0.5447879999999999,90.34,48.21,102.3988266534,133.25,91.89299648,28.13254064,96.1028753208,0.52299648,0.15254064,0.5447879999999999,91.37,27.98,95.5581357081,131.32
2020-09-19 21:00:00,0.5258735999999999,0.15337979999999998,0.547785,0.5258735999999999,0.15337979999999998,0.547785,0.0,0.0,0.0,134.74,87.0258736,49.0233798,99.8839048238,0.5258735999999999,0.15337979999999998,0.547785,86.5,48.87,99.3505254138,133.21,88.0358736,28.7833798,92.6218008529,0.5258735999999999,0.15337979999999998,0.547785,87.51,28.63,92.0743015179,131.24
2020-09-19 21:30:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,135.41,84.16381568,50.51694624,98.1606322679,0.50381568,0.14694624,0.5248079999999999,83.66,50.37,97.6531233499,133.67,85.12381568,30.09694624,90.2878184967,0.50381568,0.14694624,0.5248079999999999,84.62,29.95,89.7638396015,131.9
2020-09-19 22:00:00,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,135.0,80.463496,51.076853,95.3059237452,0.5034959999999999,0.14685299999999998,0.524475,79.96,50.93,94.8022494459,133.42,81.423496,30.736853,87.0318322983,0.5034959999999999,0.14685299999999998,0.524475,80.92,30.59,86.508927285,131.52
2020-09-19 22:30:00,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,135.79,77.243496,52.486852999999996,93.388582879,0.5034959999999999,0.14685299999999998,0.524475,76.74,52.34,92.8897367851,133.98,78.163496,31.946853,84.4401179745,0.5034959999999999,0.14685299999999998,0.524475,77.66,31.8,83.9185057064,132.31
2020-09-19 23:00:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,136.47,73.54285664,53.34666652,90.853830913,0.50285664,0.14666652,0.523809,73.04,53.2,90.3608410762,134.44,74.46285664,32.59666652,81.2850520527,0.50285664,0.14666652,0.523809,73.96,32.45,80.7656121131,133.05
2020-09-19 23:30:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,137.72,69.28381568,54.63694624,88.2351574465,0.50381568,0.14694624,0.5248079999999999,68.78,54.49,87.7487806183,135.3,70.16381568,33.46694624,77.7367192606,0.50381568,0.14694624,0.5248079999999999,69.66,33.32,77.2187671489,134.33
2020-09-20 00:00:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,138.4,65.43381568,55.66694624,85.9092145124,0.50381568,0.14694624,0.5248079999999999,64.93,55.52,85.4305290865,135.77,66.29381568,34.30694624,74.6447356331,0.50381568,0.14694624,0.5248079999999999,65.79,34.16,74.1298165383,135.03
2020-09-20 00:30:00,0.50317632,0.14675976000000002,0.524142,0.50317632,0.14675976000000002,0.524142,0.0,0.0,0.0,138.34,62.88317632,47.85675976,79.0225494325,0.50317632,0.14675976000000002,0.524142,62.38,47.71,78.5334864882,135.74,63.16317632,43.00675976,76.4144503866,0.50317632,0.14675976000000002,0.524142,62.66,42.86,75.916106328,135.03
2020-09-20 01:00:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,138.34,60.97381568,45.78694624,76.2512337249,0.50381568,0.14694624,0.5248079999999999,60.47,45.64,75.760349128,135.76,61.10381568,45.84694624,76.3912218137,0.50381568,0.14694624,0.5248079999999999,60.6,45.7,75.9002635042,135.03
2020-09-20 01:30:00,0.50125824,0.14620032,0.5221439999999999,0.50125824,0.14620032,0.5221439999999999,0.0,0.0,0.0,138.25,60.68125824,45.64620032,75.9328038811,0.50125824,0.14620032,0.5221439999999999,60.18,45.5,75.4445650793,135.68,60.80125824,45.69620032,76.0587649601,0.50125824,0.14620032,0.5221439999999999,60.3,45.55,75.5704472661,134.95
2020-09-20 02:00:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,138.18,60.49381568,45.43694624,75.6572390399,0.50381568,0.14694624,0.5248079999999999,59.99,45.29,75.1663767918,135.62,60.61381568,45.49694624,75.7892259391,0.50381568,0.14694624,0.5248079999999999,60.11,45.35,75.2983040978,134.89
