Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-20 02:30:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,138.3,59.71381568,45.84694624,75.2840106703,0.50381568,0.14694624,0.5248079999999999,59.21,45.7,74.7951475699,135.7,59.83381568,45.90694624,75.4157358375,0.50381568,0.14694624,0.5248079999999999,59.33,45.76,74.9268076192,135.04
2020-09-20 03:00:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,138.41,58.10381568,47.98694624,75.3578158257,0.50381568,0.14694624,0.5248079999999999,57.6,47.84,74.8760682728,135.76,58.36381568,44.30694624,73.2764659754,0.50381568,0.14694624,0.5248079999999999,57.86,44.16,72.7865729376,135.14
2020-09-20 03:30:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,137.41,56.69381568,57.00694624,80.3988846687,0.50381568,0.14694624,0.5248079999999999,56.19,56.86,79.9398254939,135.09,57.51381568,35.30694624,67.4864389849,0.50381568,0.14694624,0.5248079999999999,57.01,35.16,66.9803381598,134.16
2020-09-20 04:00:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,137.85,56.22381568,57.48694624,80.410611474,0.50381568,0.14694624,0.5248079999999999,55.72,57.34,79.9536991014,135.4,57.03381568,35.69694624,67.2839364327,0.50381568,0.14694624,0.5248079999999999,56.53,35.55,66.7790640845,134.6
2020-09-20 04:30:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,137.78,55.88381568,57.31694624,80.0514408442,0.50381568,0.14694624,0.5248079999999999,55.38,57.17,79.5949326276,135.35,56.71381568,35.50694624,66.9118832516,0.50381568,0.14694624,0.5248079999999999,56.21,35.36,66.4070305013,134.51
2020-09-20 05:00:00,0.50445504,0.14713272,0.525474,0.50445504,0.14713272,0.525474,0.0,0.0,0.0,137.61,55.57445504,57.25713272,79.7928524387,0.50445504,0.14713272,0.525474,55.07,57.11,79.336353584,135.25,56.38445504,35.47713272,66.6170677544,0.50445504,0.14713272,0.525474,55.88,35.33,66.1118998366,134.37
2020-09-20 05:30:00,0.50317632,0.14675976000000002,0.524142,0.50317632,0.14675976000000002,0.524142,0.0,0.0,0.0,137.75,56.20317632,57.27675976,80.2460231853,0.50317632,0.14675976000000002,0.524142,55.7,57.13,79.7892655687,135.34,57.03317632,35.49675976,67.1774006241,0.50317632,0.14675976000000002,0.524142,56.53,35.35,66.6728085504,134.51
2020-09-20 06:00:00,0.5018975999999999,0.14638679999999998,0.52281,0.5018975999999999,0.14638679999999998,0.52281,0.0,0.0,0.0,137.51,56.7518976,56.8863868,80.3544577753,0.5018975999999999,0.14638679999999998,0.52281,56.25,56.74,79.896746492,135.2,57.5718976,35.1563868,67.4573563527,0.5018975999999999,0.14638679999999998,0.52281,57.07,35.01,66.9528565485,134.28
2020-09-20 06:30:00,0.5018975999999999,0.14638679999999998,0.52281,0.5018975999999999,0.14638679999999998,0.52281,0.0,0.0,0.0,136.7,58.9618976,55.9463868,81.2804008637,0.5018975999999999,0.14638679999999998,0.52281,58.46,55.8,80.8159117996,134.66,59.8018976,34.4463868,69.013190914,0.5018975999999999,0.14638679999999998,0.52281,59.3,34.3,68.5053282599,133.44
2020-09-20 07:00:00,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,136.48,59.653496,55.486852999999996,81.4698130651,0.5034959999999999,0.14685299999999998,0.524475,59.15,55.34,81.0014697398,134.52,60.493496,34.026853,69.4066984043,0.5034959999999999,0.14685299999999998,0.524475,59.99,33.88,68.8959686774,133.23
2020-09-20 07:30:00,0.54952992,0.16027956000000002,0.572427,0.54952992,0.16027956000000002,0.572427,0.0,0.0,0.0,136.33,62.59952992,55.01027956,83.3356586551,0.54952992,0.16027956000000002,0.572427,62.05,54.85,82.8174196652,134.43,63.45952992,33.64027956,71.8246499925,0.54952992,0.16027956000000002,0.572427,62.91,33.48,71.2641459642,133.11
2020-09-20 08:00:00,0.81614304,0.23804172,0.8501489999999999,0.81614304,0.23804172,0.8501489999999999,0.0,0.0,0.0,135.31,66.25614304,53.75804172,85.3217647503,0.81614304,0.23804172,0.8501489999999999,65.44,53.52,84.5386538809,133.74,67.13614304,32.67804172,74.6667001611,0.81614304,0.23804172,0.8501489999999999,66.32,32.44,73.8288290575,132.1
2020-09-20 08:30:00,1.33114752,0.38825136,1.386612,1.33114752,0.38825136,1.386612,0.0,0.0,0.0,134.4,70.72114752,52.28825136,87.9519296936,1.33114752,0.38825136,1.386612,69.39,51.9,86.6520749896,133.13,71.63114752,31.50825136,78.2546560838,1.33114752,0.38825136,1.386612,70.3,31.12,76.8800650364,131.22
2020-09-20 09:00:00,1.7566416,0.5123538,1.829835,1.7566416,0.5123538,1.829835,0.0,0.0,0.0,133.83,74.6366416,50.6423538,90.1957663515,1.7566416,0.5123538,1.829835,72.88,50.13,88.4562677259,132.76,75.5566416,30.3723538,81.4327082027,1.7566416,0.5123538,1.829835,73.8,29.86,79.6119312666,130.68
2020-09-20 09:30:00,1.8877104,0.5505822,1.966365,1.8877104,0.5505822,1.966365,0.0,0.0,0.0,134.1,79.1477104,39.4805822,88.4481567497,1.8877104,0.5505822,1.966365,77.26,38.93,86.5138861686,132.95,79.2977104,39.5305822,88.6047053138,1.8877104,0.5505822,1.966365,77.41,38.98,86.6703438322,130.92
2020-09-20 10:00:00,2.44778976,0.71393868,2.549781,2.44778976,0.71393868,2.549781,0.0,0.0,0.0,133.93,81.07778976,42.62393868,91.5991710714,2.44778976,0.71393868,2.549781,78.63,41.91,89.1017676592,132.86,81.52778976,34.94393868,88.7009546376,2.44778976,0.71393868,2.549781,79.08,34.23,86.1704084939,130.77
2020-09-20 10:30:00,3.86620992,1.12764456,4.027302,3.86620992,1.12764456,4.027302,0.0,0.0,0.0,134.22,81.15620992,48.56764456,94.5787846543,3.86620992,1.12764456,4.027302,77.29,47.44,90.6879137482,133.04,82.08620992,28.41764456,86.8660369844,3.86620992,1.12764456,4.027302,78.22,27.29,82.8439044227,131.06
2020-09-20 11:00:00,5.3172374399999995,1.5508609199999999,5.5387889999999995,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.0,0.0,134.22,80.56723744,48.29086092,93.9312887014,5.3172374399999995,1.5508609199999999,5.5387889999999995,75.25,46.74,88.584367131,133.04,81.47723744,28.14086092,86.200047994,5.3172374399999995,1.5508609199999999,5.5387889999999995,76.16,26.59,80.6682942673,131.06
2020-09-20 11:30:00,5.91663744,1.72568592,6.163164,5.91663744,1.72568592,6.163164,0.0,0.0,0.0,134.44,80.08663744,48.35568592,93.5528826773,5.91663744,1.72568592,6.163164,74.17,46.63,87.6101923294,133.22,80.97663744,28.15568592,85.731898735,5.91663744,1.72568592,6.163164,75.06,26.43,79.577311465,131.27
2020-09-20 12:00:00,6.18708672,1.80456696,6.444882,6.18708672,1.80456696,6.444882,0.0,0.0,0.0,134.27,80.14708672,48.06456696,93.4545777731,6.18708672,1.80456696,6.444882,73.96,46.26,87.2357105777,133.09,81.03708672,27.92456696,85.7134228926,6.18708672,1.80456696,6.444882,74.85,26.12,79.2765848154,131.05
2020-09-20 12:30:00,6.28714656,1.8337510799999999,6.549111,6.28714656,1.8337510799999999,6.549111,0.0,0.0,0.0,134.27,80.87714656,48.06375108,94.0810129812,6.28714656,1.8337510799999999,6.549111,74.59,46.23,87.7546636937,133.03,81.75714656,27.98375108,86.4136640708,6.28714656,1.8337510799999999,6.549111,75.47,26.15,79.8720439203,130.98
2020-09-20 13:00:00,6.5042092799999995,1.89706104,6.775218,6.5042092799999995,1.89706104,6.775218,0.0,0.0,0.0,134.1,80.09420928,47.88706104,93.318020635,6.5042092799999995,1.89706104,6.775218,73.59,45.99,86.7788465007,132.89,80.98420928,27.86706104,85.6447035357,6.5042092799999995,1.89706104,6.775218,74.48,25.97,78.8778251475,130.78
2020-09-20 13:30:00,6.56750592,1.9155225599999999,6.841152,6.56750592,1.9155225599999999,6.841152,0.0,0.0,0.0,134.48,79.40750592,48.04552256,92.8112290324,6.56750592,1.9155225599999999,6.841152,72.84,46.13,86.218573985,133.09,80.28750592,27.93552256,85.0086879534,6.56750592,1.9155225599999999,6.841152,73.72,26.02,78.1772268631,131.15
2020-09-20 14:00:00,6.37186176,1.8584596800000002,6.637356,6.37186176,1.8584596800000002,6.637356,0.0,0.0,0.0,134.8,78.32186176,48.25845968,91.9956138098,6.37186176,1.8584596800000002,6.637356,71.95,46.4,85.6140321443,133.29,79.20186176,28.04845968,84.0217293125,6.37186176,1.8584596800000002,6.637356,72.83,26.19,77.3958978241,131.47
2020-09-20 14:30:00,6.26860512,1.82834316,6.529797,6.26860512,1.82834316,6.529797,0.0,0.0,0.0,135.15,77.93860512,48.53834316,91.8171929693,6.26860512,1.82834316,6.529797,71.67,46.71,85.5477235232,133.49,78.81860512,28.23834316,83.724408254,6.26860512,1.82834316,6.529797,72.55,26.41,77.2074517129,131.82
2020-09-20 15:00:00,5.54868576,1.61836668,5.779881,5.54868576,1.61836668,5.779881,0.0,0.0,0.0,135.28,77.71868576,48.78836668,91.7632760943,5.54868576,1.61836668,5.779881,72.17,47.17,86.2178508199,133.56,78.59868576,28.45836668,83.592057262,5.54868576,1.61836668,5.779881,73.05,26.84,77.8247267904,131.97
2020-09-20 15:30:00,5.06437056,1.47710808,5.275386,5.06437056,1.47710808,5.275386,0.0,0.0,0.0,134.99,77.77437056,48.99710808,91.9215389134,5.06437056,1.47710808,5.275386,72.71,47.52,86.8613521654,133.36,78.64437056,28.76710808,83.7405727713,5.06437056,1.47710808,5.275386,73.58,27.29,78.477770738,131.67
2020-09-20 16:00:00,4.77026496,1.39132728,4.9690259999999995,4.77026496,1.39132728,4.9690259999999995,0.0,0.0,0.0,134.81,79.27026496,48.40132728,92.878756394,4.77026496,1.39132728,4.9690259999999995,74.5,47.01,88.0919411751,133.23,80.16026496,28.17132728,84.966415478,4.77026496,1.39132728,4.9690259999999995,75.39,26.78,80.0051279607,131.5
2020-09-20 16:30:00,4.03532064,1.17696852,4.203459,4.03532064,1.17696852,4.203459,0.0,0.0,0.0,134.39,81.83532064,48.07696852,94.9126683132,4.03532064,1.17696852,4.203459,77.8,46.9,90.8429964279,132.93,82.74532064,28.00696852,87.3566160831,4.03532064,1.17696852,4.203459,78.71,26.83,83.1571584411,131.05
2020-09-20 17:00:00,3.2383584,0.9445212,3.37329,3.2383584,0.9445212,3.37329,0.0,0.0,0.0,134.28,84.6483584,44.2645212,95.5232558955,3.2383584,0.9445212,3.37329,81.41,43.32,92.2182763881,132.85,85.3083584,31.1845212,90.8294576411,3.2383584,0.9445212,3.37329,82.07,30.24,87.4639497164,130.95
2020-09-20 17:30:00,2.4103872,0.7030295999999999,2.51082,2.4103872,0.7030295999999999,2.51082,0.0,0.0,0.0,134.88,88.3903872,37.2830296,95.9316675844,2.4103872,0.7030295999999999,2.51082,85.98,36.58,93.4379837111,133.26,88.5603872,37.3430296,96.1116228181,2.4103872,0.7030295999999999,2.51082,86.15,36.64,93.6179048046,131.52
2020-09-20 18:00:00,1.6166217600000001,0.47151468,1.683981,1.6166217600000001,0.47151468,1.683981,0.0,0.0,0.0,135.27,90.49662176,37.13151468,97.818137032,1.6166217600000001,0.47151468,1.683981,88.88,36.66,96.143694541,133.51,90.67662176,37.17151468,97.999853252,1.6166217600000001,0.47151468,1.683981,89.06,36.7,96.3253528413,131.91
2020-09-20 18:30:00,1.01690208,0.29659644,1.059273,1.01690208,0.29659644,1.059273,0.0,0.0,0.0,135.2,91.20690208,37.34659644,98.5569239206,1.01690208,0.29659644,1.059273,90.19,37.05,97.5035312181,133.46,91.39690208,37.40659644,98.7554918323,1.01690208,0.29659644,1.059273,90.38,37.11,97.7020803259,131.85
2020-09-20 19:00:00,0.66557376,0.19412568,0.693306,0.66557376,0.19412568,0.693306,0.0,0.0,0.0,135.11,91.83557376,37.18412568,99.0779077818,0.66557376,0.19412568,0.693306,91.17,36.99,98.3881547749,133.4,92.00557376,37.23412568,99.254247859,0.66557376,0.19412568,0.693306,91.34,37.04,98.5644824468,131.67
2020-09-20 19:30:00,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,134.9,93.78477472,36.97722596,100.8112057709,0.50477472,0.14722596000000002,0.525807,93.28,36.83,100.2876228654,133.26,93.96477472,37.03722596,101.0006682898,0.50477472,0.14722596000000002,0.525807,93.46,36.89,100.4770804711,131.44
2020-09-20 20:00:00,0.50317632,0.14675976000000002,0.524142,0.50317632,0.14675976000000002,0.524142,0.0,0.0,0.0,134.28,94.82317632,37.09675976,101.8214336577,0.50317632,0.14675976000000002,0.524142,94.32,36.95,101.2993825253,132.86,95.03317632,37.14675976,102.0352211843,0.50317632,0.14675976000000002,0.524142,94.53,37.0,101.5131562902,130.83
2020-09-20 20:30:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,134.82,92.42157792,38.10629356,99.9691836223,0.50157792,0.14629356000000002,0.522477,91.92,37.96,99.4497259926,133.27,92.62157792,38.14629356,100.1693386659,0.50157792,0.14629356000000002,0.522477,92.12,38.0,99.6498590064,131.4
2020-09-20 21:00:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,135.24,88.79285664,39.23666652,97.0756786734,0.50285664,0.14666652,0.523809,88.29,39.09,96.5564715594,133.58,88.99285664,39.29666652,97.2828686488,0.50285664,0.14666652,0.523809,88.49,39.15,96.7636429657,131.8
2020-09-20 21:30:00,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,135.0,85.07253696,40.12657328,94.0610356524,0.50253696,0.14657328,0.5234759999999999,84.57,39.98,93.544028671,133.43,85.25253696,40.17657328,94.2451701608,0.50253696,0.14657328,0.5234759999999999,84.75,40.03,93.7281355837,131.57
2020-09-20 22:00:00,0.50317632,0.14675976000000002,0.524142,0.50317632,0.14675976000000002,0.524142,0.0,0.0,0.0,135.75,80.79317632,41.34675976,90.7584259588,0.50317632,0.14675976000000002,0.524142,80.29,41.2,90.2436928544,133.94,80.96317632,41.39675976,90.9325444406,0.50317632,0.14675976000000002,0.524142,80.46,41.25,90.4177753542,132.3
2020-09-20 22:30:00,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,136.37,76.39253696,42.36657328,87.3541426303,0.50253696,0.14657328,0.5234759999999999,75.89,42.22,86.8436554965,134.36,76.57253696,42.42657328,87.5406621906,0.50253696,0.14657328,0.5234759999999999,76.07,42.28,87.0301286912,132.92
2020-09-20 23:00:00,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,137.2,71.94253696,43.24657328,83.9404236629,0.50253696,0.14657328,0.5234759999999999,71.44,43.1,83.4343070925,134.93,72.11253696,43.30657328,84.1170450983,0.50253696,0.14657328,0.5234759999999999,71.61,43.16,83.6108707047,133.74
2020-09-20 23:30:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,138.22,67.16285664,44.29666652,80.4552296425,0.50285664,0.14666652,0.523809,66.66,44.15,79.9548503845,135.62,67.31285664,44.36666652,80.6189913552,0.50285664,0.14666652,0.523809,66.81,44.22,80.1185652642,134.75
2020-09-21 00:00:00,0.50317632,0.14675976000000002,0.524142,0.50317632,0.14675976000000002,0.524142,0.0,0.0,0.0,138.22,63.32317632,51.98675976,81.9295297777,0.50317632,0.14675976000000002,0.524142,62.82,51.84,81.4477624002,135.66,63.92317632,38.00675976,74.3685838126,0.50317632,0.14675976000000002,0.524142,63.42,37.86,73.8611941414,134.82
2020-09-21 00:30:00,0.50317632,0.14675976000000002,0.524142,0.50317632,0.14675976000000002,0.524142,0.0,0.0,0.0,138.28,60.74317632,55.99675976,82.615800989,0.50317632,0.14675976000000002,0.524142,60.24,55.85,82.1466986555,135.66,61.55317632,34.69675976,70.6587478868,0.50317632,0.14675976000000002,0.524142,61.05,34.55,70.1484497334,134.82
2020-09-21 01:00:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,138.49,59.24381568,56.19694624,81.657372374,0.50381568,0.14694624,0.5248079999999999,58.74,56.05,81.1910715535,135.82,60.03381568,34.80694624,69.394398417,0.50381568,0.14694624,0.5248079999999999,59.53,34.66,68.8849511867,135.06
2020-09-21 01:30:00,0.50413536,0.14703948,0.525141,0.50413536,0.14703948,0.525141,0.0,0.0,0.0,138.42,59.45413536,54.30703948,80.5235912543,0.50413536,0.14703948,0.525141,58.95,54.16,80.0525333765,135.78,60.12413536,37.11703948,70.6582357022,0.50413536,0.14703948,0.525141,59.62,36.97,70.1521581992,135.06
2020-09-21 02:00:00,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,137.41,59.47221728,45.76648004,75.0434229193,0.50221728,0.14648004,0.523143,58.97,45.62,74.5563230048,135.12,59.58221728,45.82648004,75.1671929026,0.50221728,0.14648004,0.523143,59.08,45.68,74.6800428495,134.0
2020-09-21 02:30:00,0.50413536,0.14703948,0.525141,0.50413536,0.14703948,0.525141,0.0,0.0,0.0,137.49,58.86413536,45.86703948,74.624203462,0.50413536,0.14703948,0.525141,58.36,45.72,74.1364148041,135.16,58.99413536,45.94703948,74.7759215513,0.50413536,0.14703948,0.525141,58.49,45.8,74.2880885472,134.07
2020-09-21 03:00:00,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,137.35,57.68477472,45.81722596,73.6664878297,0.50477472,0.14722596000000002,0.525807,57.18,45.67,73.1799241596,135.07,57.79477472,45.87722596,73.7899440759,0.50477472,0.14722596000000002,0.525807,57.29,45.73,73.3033218893,133.93
2020-09-21 03:30:00,0.5050943999999999,0.14731919999999998,0.52614,0.5050943999999999,0.14731919999999998,0.52614,0.0,0.0,0.0,137.28,57.1050944,46.0673192,73.3702235563,0.5050943999999999,0.14731919999999998,0.52614,56.6,45.92,72.8848845784,135.05,57.2350944,46.1473192,73.5216369535,0.5050943999999999,0.14731919999999998,0.52614,56.73,46.0,73.0362437424,133.93
2020-09-21 04:00:00,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,137.03,57.09477472,45.72722596,73.1491113707,0.50477472,0.14722596000000002,0.525807,56.59,45.58,72.6633642216,134.9,57.19477472,45.78722596,73.264673045,0.50477472,0.14722596000000002,0.525807,56.69,45.64,72.7788822393,133.63
2020-09-21 04:30:00,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,136.75,57.31477472,45.72722596,73.320956044,0.50477472,0.14722596000000002,0.525807,56.81,45.58,72.8348302668,134.74,57.42477472,45.81722596,73.4630719907,0.50477472,0.14722596000000002,0.525807,56.92,45.67,72.9769504707,133.34
2020-09-21 05:00:00,0.50413536,0.14703948,0.525141,0.50413536,0.14703948,0.525141,0.0,0.0,0.0,136.51,57.76413536,45.49703948,73.5301022394,0.50413536,0.14703948,0.525141,57.26,45.35,73.0433439815,134.59,57.87413536,45.56703948,73.6598305092,0.50413536,0.14703948,0.525141,57.37,45.42,73.1730367007,133.13
2020-09-21 05:30:00,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,135.24,59.94477472,44.24722596,74.5063287338,0.50477472,0.14722596000000002,0.525807,59.44,44.1,74.0129961561,133.75,60.06477472,44.34722596,74.6622636444,0.50477472,0.14722596000000002,0.525807,59.56,44.2,74.1689530734,131.86
2020-09-21 06:00:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,134.83,63.22285664,43.22666652,76.5876902652,0.50285664,0.14666652,0.523809,62.72,43.08,76.0899783152,133.5,63.34285664,43.30666652,76.7319024421,0.50285664,0.14666652,0.523809,62.84,43.16,76.234186557,131.48
2020-09-21 06:30:00,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,135.34,71.70221728,40.42648004,82.3134755146,0.50221728,0.14648004,0.523143,71.2,40.28,81.8041465942,133.84,71.82221728,40.50648004,82.4572969497,0.50221728,0.14648004,0.523143,71.32,40.36,81.9479835017,131.97
2020-09-21 07:00:00,0.50573376,0.14750568,0.526806,0.50573376,0.14750568,0.526806,0.0,0.0,0.0,134.93,78.56573376,38.20750568,87.3635393716,0.50573376,0.14750568,0.526806,78.06,38.06,86.8442698167,133.58,78.69573376,38.28750568,87.5154363711,0.50573376,0.14750568,0.526806,78.19,38.14,86.9961821001,131.54
2020-09-21 07:30:00,0.55944,0.16317,0.5827500000000001,0.55944,0.16317,0.5827500000000001,0.0,0.0,0.0,134.01,87.07944,42.38317,96.8460735908,0.55944,0.16317,0.5827500000000001,86.52,42.22,96.2716926204,132.93,87.83944,27.70317,92.1044670337,0.55944,0.16317,0.5827500000000001,87.28,27.54,91.5218553134,130.62
2020-09-21 08:00:00,0.79536384,0.23198112,0.8285039999999999,0.79536384,0.23198112,0.8285039999999999,0.0,0.0,0.0,135.12,93.49536384,32.99198112,99.1456195593,0.79536384,0.23198112,0.8285039999999999,92.7,32.76,98.3183990919,133.66,93.68536384,33.06198112,99.3480850012,0.79536384,0.23198112,0.8285039999999999,92.89,32.83,98.5208658102,131.73
2020-09-21 08:30:00,1.01210688,0.29519784,1.054278,1.01210688,0.29519784,1.054278,0.0,0.0,0.0,135.74,96.76210688,31.68519784,101.8177641181,1.01210688,0.29519784,1.054278,95.75,31.39,100.7640541066,134.1,96.96210688,31.73519784,102.0233941435,1.01210688,0.29519784,1.054278,95.95,31.44,100.9696791121,132.35
2020-09-21 09:00:00,1.20711168,0.35207424,1.2574079999999999,1.20711168,0.35207424,1.2574079999999999,0.0,0.0,0.0,135.49,97.02711168,30.92207424,101.8353331426,1.20711168,0.35207424,1.2574079999999999,95.82,30.57,100.5783142631,133.97,97.23711168,30.96207424,102.0475669926,1.20711168,0.35207424,1.2574079999999999,96.03,30.61,100.7905402307,132.11
2020-09-21 09:30:00,1.4996188799999999,0.43738884,1.562103,1.4996188799999999,0.43738884,1.562103,0.0,0.0,0.0,135.0,98.21961888,30.50738884,102.8484044931,1.4996188799999999,0.43738884,1.562103,96.72,30.07,101.2865405668,133.66,98.41961888,30.55738884,103.0542352027,1.4996188799999999,0.43738884,1.562103,96.92,30.12,101.492368186,131.66
2020-09-21 10:00:00,1.92223584,0.56065212,2.002329,1.92223584,0.56065212,2.002329,0.0,0.0,0.0,135.21,98.16223584,30.35065212,102.7471976709,1.92223584,0.56065212,2.002329,96.24,29.79,100.7451323886,133.79,98.36223584,30.38065212,102.9471391671,1.92223584,0.56065212,2.002329,96.44,29.82,100.9450642677,131.87
2020-09-21 10:30:00,2.61466272,0.76260996,2.723607,2.61466272,0.76260996,2.723607,0.0,0.0,0.0,135.34,97.37466272,30.09260996,101.9185464675,2.61466272,0.76260996,2.723607,94.76,29.33,99.1952947473,133.89,97.58466272,30.13260996,102.1309971614,2.61466272,0.76260996,2.723607,94.97,29.37,99.4077351115,131.99
2020-09-21 11:00:00,3.88634976,1.13351868,4.048281,3.88634976,1.13351868,4.048281,0.0,0.0,0.0,135.34,96.28634976,30.09351868,100.8795371552,3.88634976,1.13351868,4.048281,92.4,28.96,96.8320277594,133.89,96.49634976,30.12351868,101.0889306238,3.88634976,1.13351868,4.048281,92.61,28.99,97.0413942604,131.99
2020-09-21 11:30:00,5.60942496,1.63608228,5.843151,5.60942496,1.63608228,5.843151,0.0,0.0,0.0,135.28,93.75942496,30.59608228,98.6253011134,5.60942496,1.63608228,5.843151,88.15,28.96,92.7852579885,133.89,93.96942496,30.64608228,98.8404531881,5.60942496,1.63608228,5.843151,88.36,29.01,93.0003747304,131.92
2020-09-21 12:00:00,6.02373024,1.75692132,6.274719,6.02373024,1.75692132,6.274719,0.0,0.0,0.0,135.45,93.45373024,30.42692132,98.282232559,6.02373024,1.75692132,6.274719,87.43,28.67,92.0107265486,133.97,93.64373024,30.46692132,98.4752837416,6.02373024,1.75692132,6.274719,87.62,28.71,92.2037336554,132.11
2020-09-21 12:30:00,6.22864512,1.81668816,6.488172,6.22864512,1.81668816,6.488172,0.0,0.0,0.0,135.75,93.77864512,29.99668816,98.4593092659,6.22864512,1.81668816,6.488172,87.55,28.18,91.9734467115,134.16,93.96864512,30.03668816,98.6524652571,6.22864512,1.81668816,6.488172,87.74,28.22,92.1665666063,132.34
2020-09-21 13:00:00,6.3248688,1.8447534,6.588405,6.3248688,1.8447534,6.588405,0.0,0.0,0.0,134.95,92.5748688,30.3747534,97.4306521452,6.3248688,1.8447534,6.588405,86.25,28.53,90.8461523676,133.54,92.7548688,30.4147534,97.6141532284,6.3248688,1.8447534,6.588405,86.43,28.57,91.0296094686,131.49
2020-09-21 13:30:00,6.31144224,1.8408373199999999,6.574419,6.31144224,1.8408373199999999,6.574419,0.0,0.0,0.0,134.6,91.92144224,38.14083732,99.5202241504,6.31144224,1.8408373199999999,6.574419,85.61,36.3,92.9879675012,133.27,92.66144224,22.34083732,95.3166086795,6.31144224,1.8408373199999999,6.574419,86.35,20.5,88.750056338,131.1
2020-09-21 14:00:00,6.18037344,1.80260892,6.437889,6.18037344,1.80260892,6.437889,0.0,0.0,0.0,134.91,90.73037344,40.03260892,99.1696044234,6.18037344,1.80260892,6.437889,84.55,38.23,92.7913541231,133.43,91.62037344,20.24260892,93.8299314994,6.18037344,1.80260892,6.437889,85.44,18.44,87.4072491273,131.38
2020-09-21 14:30:00,5.94253152,1.73323836,6.190137,5.94253152,1.73323836,6.190137,0.0,0.0,0.0,134.74,90.60253152,39.52323836,98.8478886385,5.94253152,1.73323836,6.190137,84.66,37.79,92.7113784818,133.3,91.47253152,19.77323836,93.5852818445,5.94253152,1.73323836,6.190137,85.53,18.04,87.4117984027,131.23
2020-09-21 15:00:00,5.59983456,1.63328508,5.833161,5.59983456,1.63328508,5.833161,0.0,0.0,0.0,135.79,90.28983456,39.90328508,98.7143676728,5.59983456,1.63328508,5.833161,84.69,38.27,92.9354022964,133.99,91.18983456,19.85328508,93.3259816747,5.59983456,1.63328508,5.833161,85.59,18.22,87.507808223,132.25
2020-09-21 15:30:00,5.1324624,1.4969682,5.346315,5.1324624,1.4969682,5.346315,0.0,0.0,0.0,136.55,90.6524624,40.3469682,99.2257364907,5.1324624,1.4969682,5.346315,85.52,38.85,93.9307878174,134.48,91.5524624,20.0669682,93.7258586743,5.1324624,1.4969682,5.346315,86.42,18.57,88.3926541065,132.98
2020-09-21 16:00:00,4.5218736,1.3188798,4.710285,4.5218736,1.3188798,4.710285,0.0,0.0,0.0,136.55,92.7818736,40.0788798,101.0682575033,4.5218736,1.3188798,4.710285,88.26,38.76,96.3958775052,134.41,93.6718736,19.7888798,95.7393318729,4.5218736,1.3188798,4.710285,89.15,18.47,91.0431952427,132.98
2020-09-21 16:30:00,3.84479136,1.12139748,4.004991,3.84479136,1.12139748,4.004991,0.0,0.0,0.0,137.75,95.11479136,41.60139748,103.814737912,3.84479136,1.12139748,4.004991,91.27,40.48,99.8440949681,135.24,96.04479136,20.98139748,98.3098214198,3.84479136,1.12139748,4.004991,92.2,19.86,94.3146839045,134.15
2020-09-21 17:00:00,3.0721248,0.8960364,3.20013,3.0721248,0.8960364,3.20013,0.0,0.0,0.0,137.69,97.4721248,41.4560364,105.9217544559,3.0721248,0.8960364,3.20013,94.4,40.56,102.7447010799,135.15,98.4221248,20.8560364,100.6075986418,3.0721248,0.8960364,3.20013,95.35,19.96,97.4167547191,134.08
2020-09-21 17:30:00,2.25917856,0.65892708,2.353311,2.25917856,0.65892708,2.353311,0.0,0.0,0.0,137.29,100.06917856,41.47892708,108.3251673868,2.25917856,0.65892708,2.353311,97.81,40.82,105.9861712678,134.88,101.04917856,20.97892708,103.2039333993,2.25917856,0.65892708,2.353311,98.79,20.32,100.8581503895,133.72
2020-09-21 18:00:00,1.50761088,0.43971984000000003,1.570428,1.50761088,0.43971984000000003,1.570428,0.0,0.0,0.0,137.29,101.00761088,42.05971984,109.414612775,1.50761088,0.43971984000000003,1.570428,99.5,41.62,107.8539493945,134.85,101.99761088,21.58971984,104.2575111347,1.50761088,0.43971984000000003,1.570428,100.49,21.15,102.6915897238,133.72
2020-09-21 18:30:00,1.02841056,0.29995308,1.071261,1.02841056,0.29995308,1.071261,0.0,0.0,0.0,137.4,101.04841056,42.55995308,109.6454781688,1.02841056,0.29995308,1.071261,100.02,42.26,108.5813427804,134.9,102.04841056,22.05995308,104.4055536249,1.02841056,0.29995308,1.071261,101.02,21.76,103.3370117625,133.82
2020-09-21 19:00:00,0.69242688,0.20195784,0.721278,0.69242688,0.20195784,0.721278,0.0,0.0,0.0,137.49,101.14242688,43.12195784,109.9513245174,0.69242688,0.20195784,0.721278,100.45,42.92,109.2351999128,134.98,102.14242688,22.60195784,104.6132107677,0.69242688,0.20195784,0.721278,101.45,22.4,103.8935151971,133.98
2020-09-21 19:30:00,0.50573376,0.14750568,0.526806,0.50573376,0.14750568,0.526806,0.0,0.0,0.0,137.17,103.17573376,42.64750568,111.6424730004,0.50573376,0.14750568,0.526806,102.67,42.5,111.1187603423,134.78,104.19573376,22.18750568,106.5318559966,0.50573376,0.14750568,0.526806,103.69,22.04,106.0064983857,133.64
2020-09-21 20:00:00,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,136.51,104.18212736,43.41937048,112.8678758289,0.51212736,0.14937048,0.533466,103.67,43.27,112.3377131688,134.34,105.19212736,23.20937048,107.7221357781,0.51212736,0.14937048,0.533466,104.68,23.06,107.189859595,133.01
2020-09-21 20:30:00,0.51756192,0.15095556000000002,0.539127,0.51756192,0.15095556000000002,0.539127,0.0,0.0,0.0,135.92,100.97756192,44.04095556,110.1638496874,0.51756192,0.15095556000000002,0.539127,100.46,43.89,109.6291188508,133.96,101.98756192,23.96095556,104.7644509256,0.51756192,0.15095556000000002,0.539127,101.47,23.81,104.2260859862,132.45
2020-09-21 21:00:00,0.51979968,0.15160824,0.541458,0.51979968,0.15160824,0.541458,0.0,0.0,0.0,136.13,96.97979968,45.30160824,107.038858622,0.51979968,0.15160824,0.541458,96.46,45.15,106.5037750505,134.1,97.96979968,25.19160824,101.1568029104,0.51979968,0.15160824,0.541458,97.45,25.04,100.6156255261,132.64
2020-09-21 21:30:00,0.49934016000000003,0.14564088,0.520146,0.49934016000000003,0.14564088,0.520146,0.0,0.0,0.0,136.13,92.93934016,46.33564088,103.8494707022,0.49934016000000003,0.14564088,0.520146,92.44,46.19,103.3376489959,134.16,93.89934016,26.18564088,97.4821720664,0.49934016000000003,0.14564088,0.520146,93.4,26.04,96.9620626843,132.64
2020-09-21 22:00:00,0.49997952,0.14582736,0.5208119999999999,0.49997952,0.14582736,0.5208119999999999,0.0,0.0,0.0,137.08,87.84997952,48.11582736,100.1636248555,0.49997952,0.14582736,0.5208119999999999,87.35,47.97,99.6551222968,134.8,88.76997952,27.68582736,92.9871727745,0.49997952,0.14582736,0.5208119999999999,88.27,27.54,92.4664506727,133.6
2020-09-21 22:30:00,0.49965984,0.14573412,0.520479,0.49965984,0.14573412,0.520479,0.0,0.0,0.0,137.59,82.24965984,49.76573412,96.1334220565,0.49965984,0.14573412,0.520479,81.75,49.62,95.6305751316,135.17,83.15965984,29.16573412,88.1258706139,0.49965984,0.14573412,0.520479,82.66,29.02,87.6061413372,134.1
2020-09-21 23:00:00,0.49997952,0.14582736,0.5208119999999999,0.49997952,0.14582736,0.5208119999999999,0.0,0.0,0.0,138.49,76.78997952,51.56582736,92.4972189096,0.49997952,0.14582736,0.5208119999999999,76.29,51.42,92.000980973,135.8,77.64997952,30.74582736,83.5154190525,0.49997952,0.14582736,0.5208119999999999,77.15,30.6,82.9968824716,134.99
2020-09-21 23:30:00,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,138.02,71.39093856,52.38610708,88.5492536585,0.50093856,0.14610708,0.521811,70.89,52.24,88.0591261596,135.49,72.22093856,31.66610708,78.8581403794,0.50093856,0.14610708,0.521811,71.72,31.52,78.3407224884,134.59
2020-09-22 00:00:00,0.5002991999999999,0.14592059999999998,0.521145,0.5002991999999999,0.14592059999999998,0.521145,0.0,0.0,0.0,138.47,67.4502992,53.3259206,85.9837000251,0.5002991999999999,0.14592059999999998,0.521145,66.95,53.18,85.500964322,135.8,68.2502992,32.5059206,75.5958875531,0.5002991999999999,0.14592059999999998,0.521145,67.75,32.36,75.0815030484,135.12
2020-09-22 00:30:00,0.5002991999999999,0.14592059999999998,0.521145,0.5002991999999999,0.14592059999999998,0.521145,0.0,0.0,0.0,138.28,64.5302992,46.3359206,79.4429169448,0.5002991999999999,0.14592059999999998,0.521145,64.03,46.19,78.9516117632,135.66,64.8802992,40.0459206,76.2438783181,0.5002991999999999,0.14592059999999998,0.521145,64.38,39.9,75.7416292405,135.0
2020-09-22 01:00:00,0.29985984,0.08745912,0.31235399999999997,0.29985984,0.08745912,0.31235399999999997,0.0,0.0,0.0,138.05,62.90985984,43.26745912,76.3526259129,0.29985984,0.08745912,0.31235399999999997,62.61,43.18,76.0560615599,135.53,63.03985984,43.31745912,76.4880787656,0.29985984,0.08745912,0.31235399999999997,62.74,43.23,76.19147262,134.79
2020-09-22 01:30:00,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,138.05,62.86528448,43.26862464,76.3165635428,0.23528448000000002,0.06862464,0.245088,62.63,43.2,76.0838806844,135.53,63.01528448,43.33862464,76.4798173624,0.23528448000000002,0.06862464,0.245088,62.78,43.27,76.2471068304,134.79
2020-09-22 02:00:00,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,138.46,63.24784192,43.41937056,76.717216108,0.23784192,0.06937056,0.247752,63.01,43.35,76.4819102795,135.79,63.39784192,43.24937056,76.744996019,0.23784192,0.06937056,0.247752,63.16,43.18,76.5094634669,135.17
2020-09-22 02:30:00,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,137.57,61.84720256,54.31918408,82.3143378982,0.23720256,0.06918408,0.247086,61.61,54.25,82.0905268591,135.21,62.66720256,33.22918408,70.9320586993,0.23720256,0.06918408,0.247086,62.43,33.16,70.6901018531,134.31
2020-09-22 03:00:00,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,137.57,60.34720256,54.74918408,81.4816421916,0.23720256,0.06918408,0.247086,60.11,54.68,81.259550208,135.24,61.16720256,33.64918408,69.8118489819,0.23720256,0.06918408,0.247086,60.93,33.58,69.5706928239,134.37
2020-09-22 03:30:00,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,137.4,59.4965632,54.8989976,80.9551787726,0.2365632,0.06899759999999999,0.24642000000000003,59.26,54.83,80.7346053437,135.14,60.2965632,33.8589976,69.1527819557,0.2365632,0.06899759999999999,0.24642000000000003,60.06,33.79,68.9127542622,134.22
2020-09-22 04:00:00,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,137.14,58.89720256,54.83918408,80.4749438021,0.23720256,0.06918408,0.247086,58.66,54.77,80.2542740295,134.98,59.67720256,33.83918408,68.6036360887,0.23720256,0.06918408,0.247086,59.44,33.77,68.3631955075,133.95
2020-09-22 04:30:00,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,136.56,58.81784192,54.59937056,80.2535344622,0.23784192,0.06937056,0.247752,58.58,54.53,80.0321016843,134.58,59.617841920000004,33.78937056,68.5274298222,0.23784192,0.06937056,0.247752,59.38,33.72,68.286329525,133.39
2020-09-22 05:00:00,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,136.25,59.52720256,54.31918408,80.5857406973,0.23720256,0.06918408,0.247086,59.29,54.25,80.3639633169,134.41,60.31720256,33.62918408,69.0585761984,0.23720256,0.06918408,0.247086,60.08,33.56,68.8177302735,133.14
2020-09-22 05:30:00,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,135.76,61.6765632,53.2889976,81.5089916106,0.2365632,0.06899759999999999,0.24642000000000003,61.44,53.22,81.2849432552,134.08,62.4765632,32.7389976,70.5348347495,0.2365632,0.06899759999999999,0.24642000000000003,62.24,32.67,70.2932891534,132.64
2020-09-22 06:00:00,0.23400576,0.06825168,0.243756,0.23400576,0.06825168,0.243756,0.0,0.0,0.0,135.4,64.31400576,52.29825168,82.8938988447,0.23400576,0.06825168,0.243756,64.08,52.23,82.6693371208,133.85,65.14400576,31.82825168,72.5036488148,0.23400576,0.06825168,0.243756,64.91,31.76,72.2634464996,132.26
2020-09-22 06:30:00,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,135.21,72.82464512,49.02843816,87.7907551241,0.23464512,0.06843816,0.244422,72.59,48.96,87.5579219717,133.72,73.69464512,28.57843816,79.0419372677,0.23464512,0.06843816,0.244422,73.46,28.51,78.7984244766,132.05
2020-09-22 07:00:00,0.24007968000000002,0.07002324,0.250083,0.24007968000000002,0.07002324,0.250083,0.0,0.0,0.0,135.52,78.82007968,47.72002324,92.1401409744,0.24007968000000002,0.07002324,0.250083,78.58,47.65,91.8985250154,133.95,79.73007968,27.19002324,84.2388447782,0.24007968000000002,0.07002324,0.250083,79.49,27.12,83.9890141626,132.34
2020-09-22 07:30:00,0.34429536,0.10041948,0.358641,0.34429536,0.10041948,0.358641,0.0,0.0,0.0,134.29,87.06429536,44.40041948,97.7322299783,0.34429536,0.10041948,0.358641,86.72,44.3,97.3799178476,133.11,88.02429536,24.99041948,91.5029925162,0.34429536,0.10041948,0.358641,87.68,24.89,91.1443607691,131.13
2020-09-22 08:00:00,0.7595596800000001,0.22153824,0.7912079999999999,0.7595596800000001,0.22153824,0.7912079999999999,0.0,0.0,0.0,134.0,93.05955968,32.10153824,98.4407964475,0.7595596800000001,0.22153824,0.7912079999999999,92.3,31.88,97.65052176,132.89,93.25955968,32.15153824,98.6461701381,0.7595596800000001,0.22153824,0.7912079999999999,92.5,31.93,97.8558884278,130.85
2020-09-22 08:30:00,1.3842143999999998,0.40372919999999995,1.4418900000000001,1.3842143999999998,0.40372919999999995,1.4418900000000001,0.0,0.0,0.0,134.39,94.7542144,38.6737292,102.3426522853,1.3842143999999998,0.40372919999999995,1.4418900000000001,93.37,38.27,100.908621039,133.18,95.5442144,23.1837292,98.3167442755,1.3842143999999998,0.40372919999999995,1.4418900000000001,94.16,22.78,96.8763851514,131.23
2020-09-22 09:00:00,2.11436352,0.61668936,2.202462,2.11436352,0.61668936,2.202462,0.0,0.0,0.0,134.28,95.05436352,40.17668936,103.196406876,2.11436352,0.61668936,2.202462,92.94,39.56,101.00909464,133.13,95.99436352,20.46668936,98.1519393643,2.11436352,0.61668936,2.202462,93.88,19.85,95.955598586,131.14
2020-09-22 09:30:00,2.8755216,0.8386937999999999,2.995335,2.8755216,0.8386937999999999,2.995335,0.0,0.0,0.0,134.62,95.9155216,34.3186938,101.8703098451,2.8755216,0.8386937999999999,2.995335,93.04,33.48,98.8804935263,133.41,96.4855216,24.9886938,99.668905363,2.8755216,0.8386937999999999,2.995335,93.61,24.15,96.6749946987,131.47
2020-09-22 10:00:00,3.66385248,1.06862364,3.816513,3.66385248,1.06862364,3.816513,0.0,0.0,0.0,136.02,95.65385248,29.52862364,100.1079372894,3.66385248,1.06862364,3.816513,91.99,28.46,96.2919087982,134.34,95.84385248,29.56862364,100.3012839508,3.66385248,1.06862364,3.816513,92.18,28.5,96.4852444677,132.82
2020-09-22 10:30:00,4.39943616,1.28316888,4.582746,4.39943616,1.28316888,4.582746,0.0,0.0,0.0,136.7,95.27943616,29.73316888,99.8109827956,4.39943616,1.28316888,4.582746,90.88,28.45,95.229075917,134.83,95.46943616,29.75316888,99.9983214815,4.39943616,1.28316888,4.582746,91.07,28.47,95.4163811932,133.5
2020-09-22 11:00:00,5.00554944,1.45995192,5.214114,5.00554944,1.45995192,5.214114,0.0,0.0,0.0,136.59,94.64554944,29.67995192,99.1901183323,5.00554944,1.45995192,5.214114,89.64,28.22,93.9771142353,134.73,94.83554944,29.71995192,99.383383821,5.00554944,1.45995192,5.214114,89.83,28.26,94.1703589247,133.41
2020-09-22 11:30:00,5.48826624,1.60074432,5.716944,5.48826624,1.60074432,5.716944,0.0,0.0,0.0,136.5,94.09826624,29.49074432,98.6112960564,5.48826624,1.60074432,5.716944,88.61,27.89,92.8955553296,134.6,94.28826624,29.52074432,98.8015763829,5.48826624,1.60074432,5.716944,88.8,27.92,93.0858012803,133.24
2020-09-22 12:00:00,5.8613328,1.7095554,6.105555,5.8613328,1.7095554,6.105555,0.0,0.0,0.0,136.44,93.8813328,29.1995554,98.3174383508,5.8613328,1.7095554,6.105555,88.02,27.49,92.2129085324,134.45,94.0613328,29.2395554,98.5011975973,5.8613328,1.7095554,6.105555,88.2,27.53,92.396649831,133.11
2020-09-22 12:30:00,6.07040352,1.77053436,6.323337,6.07040352,1.77053436,6.323337,0.0,0.0,0.0,136.21,94.07040352,28.66053436,98.3395497662,6.07040352,1.77053436,6.323337,88.0,26.89,92.0166946809,134.26,94.25040352,28.69053436,98.5204817566,6.07040352,1.77053436,6.323337,88.18,26.92,92.1976073442,132.87
2020-09-22 13:00:00,6.2193744,1.8139842,6.478515,6.2193744,1.8139842,6.478515,0.0,0.0,0.0,136.74,93.5593744,29.0039842,97.951965971,6.2193744,1.8139842,6.478515,87.34,27.19,91.4744319469,134.56,93.7493744,29.0339842,98.1423325529,6.2193744,1.8139842,6.478515,87.53,27.22,91.6647658591,133.4
2020-09-22 13:30:00,6.2193744,1.8139842,6.478515,6.2193744,1.8139842,6.478515,0.0,0.0,0.0,137.35,93.2493744,29.3039842,97.745431177,6.2193744,1.8139842,6.478515,87.03,27.49,91.2684008844,134.96,93.4193744,29.3339842,97.9166081027,6.2193744,1.8139842,6.478515,87.2,27.52,91.4395450557,134.01
2020-09-22 14:00:00,6.09981408,1.77911244,6.353973,6.09981408,1.77911244,6.353973,0.0,0.0,0.0,137.28,91.73981408,29.71911244,96.4334959008,6.09981408,1.77911244,6.353973,85.64,27.94,90.0824799836,134.87,91.89981408,29.74911244,96.5949559703,6.09981408,1.77911244,6.353973,85.8,27.97,90.2438967465,133.93
2020-09-22 14:30:00,5.81561856,1.69622208,6.057936,5.81561856,1.69622208,6.057936,0.0,0.0,0.0,137.45,92.25561856,29.60622208,96.8897700572,5.81561856,1.69622208,6.057936,86.44,27.91,90.8341439108,134.98,92.42561856,29.63622208,97.0608089054,5.81561856,1.69622208,6.057936,86.61,27.94,91.0051410636,134.11
2020-09-22 15:00:00,5.30317152,1.54675836,5.524137,5.30317152,1.54675836,5.524137,0.0,0.0,0.0,138.28,92.15317152,31.93675836,97.5303212121,5.30317152,1.54675836,5.524137,86.85,30.39,92.0134479302,135.51,92.45317152,28.10675836,96.63114813359999,5.30317152,1.54675836,5.524137,87.15,26.56,91.1073877356,134.95
2020-09-22 15:30:00,3.59544096,1.04867028,3.745251,3.59544096,1.04867028,3.745251,0.0,0.0,0.0,138.28,92.39544096,40.78867028,100.9981838124,3.59544096,1.04867028,3.745251,88.8,39.74,97.2867287969,135.51,93.31544096,19.98867028,95.4322715915,3.59544096,1.04867028,3.745251,89.72,18.94,91.6973391108,134.95
2020-09-22 16:00:00,1.55332512,0.45305316,1.618047,1.55332512,0.45305316,1.618047,0.0,0.0,0.0,137.98,97.86332512,39.56305316,105.5578778627,1.55332512,0.45305316,1.618047,96.31,39.11,103.9481033978,135.3,98.82332512,18.84305316,100.6037287587,1.55332512,0.45305316,1.618047,97.27,18.39,98.9931563291,134.66
2020-09-22 16:30:00,0.85961952,0.25072236000000003,0.8954369999999999,0.85961952,0.25072236000000003,0.8954369999999999,0.0,0.0,0.0,138.23,101.14961952,40.67072236,109.0199669158,0.85961952,0.25072236000000003,0.8954369999999999,100.29,40.42,108.1289068658,135.5,102.12961952,19.87072236,104.0447249523,0.85961952,0.25072236000000003,0.8954369999999999,101.27,19.62,103.1530770263,134.88
2020-09-22 17:00:00,0.52299648,0.15254064,0.5447879999999999,0.52299648,0.15254064,0.5447879999999999,0.0,0.0,0.0,138.23,103.07299648,41.09254064,110.9623336976,0.52299648,0.15254064,0.5447879999999999,102.55,40.94,110.4200439232,135.5,104.09299648,20.26254064,106.0467937722,0.52299648,0.15254064,0.5447879999999999,103.57,20.11,105.5042984906,134.88
2020-09-22 17:30:00,0.58469472,0.17053596000000001,0.609057,0.58469472,0.17053596000000001,0.609057,0.0,0.0,0.0,138.23,103.88469472,41.73053596,111.9529697175,0.58469472,0.17053596000000001,0.609057,103.3,41.56,111.3468616531,135.52,104.91469472,20.89053596,106.9743317852,0.58469472,0.17053596000000001,0.609057,104.33,20.72,106.3676045608,134.88
2020-09-22 18:00:00,0.4523472,0.13193459999999999,0.471195,0.4523472,0.13193459999999999,0.471195,0.0,0.0,0.0,138.23,104.3323472,42.5619346,112.6798870658,0.4523472,0.13193459999999999,0.471195,103.88,42.43,112.2112262655,135.54,105.3523472,21.7519346,107.5744566307,0.4523472,0.13193459999999999,0.471195,104.9,21.62,107.1047823395,134.88
2020-09-22 18:30:00,0.44723232,0.13044276,0.465867,0.44723232,0.13044276,0.465867,0.0,0.0,0.0,138.23,103.85723232,43.31044276,112.5260821198,0.44723232,0.13044276,0.465867,103.41,43.18,112.0631094518,135.54,104.87723232,22.50044276,107.2637114009,0.44723232,0.13044276,0.465867,104.43,22.37,106.7990720933,134.88
2020-09-22 19:00:00,0.30945024,0.09025632,0.32234399999999996,0.30945024,0.09025632,0.32234399999999996,0.0,0.0,0.0,137.89,103.43945024,43.47025632,112.202419985,0.30945024,0.09025632,0.32234399999999996,103.13,43.38,111.882175971,135.33,104.45945024,22.76025632,106.9102708452,0.30945024,0.09025632,0.32234399999999996,104.15,22.67,106.5887020279,134.55
2020-09-22 19:30:00,0.26245728,0.07655004,0.273393,0.26245728,0.07655004,0.273393,0.0,0.0,0.0,137.66,105.64245728,42.87655004,114.0119613176,0.26245728,0.07655004,0.273393,105.38,42.8,113.7399859328,135.19,106.66245728,22.19655004,108.9475407097,0.26245728,0.07655004,0.273393,106.4,22.12,108.6749943639,134.34
2020-09-22 20:00:00,0.26149824,0.07627032,0.27239399999999997,0.26149824,0.07627032,0.27239399999999997,0.0,0.0,0.0,137.74,104.77149824,43.71627032,113.526116529,0.26149824,0.07627032,0.27239399999999997,104.51,43.64,113.2554179719,135.27,105.80149824,23.02627032,108.2781887301,0.26149824,0.07627032,0.27239399999999997,105.54,22.95,108.0064539738,134.45
2020-09-22 20:30:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,137.27,100.77341632,37.02682976,107.3604562159,0.26341632,0.07682976,0.27439199999999997,100.51,36.95,107.086705991,135.0,101.20341632,32.07682976,106.1652225651,0.26341632,0.07682976,0.27439199999999997,100.94,32.0,105.8909042364,133.99
2020-09-22 21:00:00,0.26245728,0.07655004,0.273393,0.26245728,0.07655004,0.273393,0.0,0.0,0.0,136.61,96.76245728,35.50655004,103.0712774472,0.26245728,0.07655004,0.273393,96.5,35.43,102.7985160399,134.58,96.98245728,35.55655004,103.2950399139,0.26245728,0.07655004,0.273393,96.72,35.48,103.0222733199,133.34
2020-09-22 21:30:00,0.24007968000000002,0.07002324,0.250083,0.24007968000000002,0.07002324,0.250083,0.0,0.0,0.0,135.64,92.63007968,36.44002324,99.5399766689,0.24007968000000002,0.07002324,0.250083,92.39,36.37,99.2909311065,133.95,92.84007968,36.49002324,99.7537076556,0.24007968000000002,0.07002324,0.250083,92.6,36.42,99.5046551675,132.42
2020-09-22 22:00:00,0.24007968000000002,0.07002324,0.250083,0.24007968000000002,0.07002324,0.250083,0.0,0.0,0.0,135.64,87.44007968,37.88002324,95.2925164696,0.24007968000000002,0.07002324,0.250083,87.2,37.81,95.0443901553,133.98,87.63007968,37.94002324,95.4907127849,0.24007968000000002,0.07002324,0.250083,87.39,37.87,95.2425797635,132.42
2020-09-22 22:30:00,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,135.77,82.06039936,39.02011648,90.8651673263,0.24039936,0.07011648,0.25041599999999997,81.82,38.95,90.6179612439,134.07,82.25039936,39.08011648,91.0625263155,0.24039936,0.07011648,0.25041599999999997,82.01,39.01,90.8153081809,132.59
2020-09-22 23:00:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,136.21,76.81976,40.07993,86.6468482708,0.23976000000000003,0.06993,0.24975000000000003,76.58,40.01,86.401947316,134.37,77.00976,40.13993,86.843060262,0.23976000000000003,0.06993,0.24975000000000003,76.77,40.07,86.5981397029,133.03
2020-09-22 23:30:00,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,136.54,71.76039936,41.29011648,82.7914768273,0.24039936,0.07011648,0.25041599999999997,71.52,41.22,82.5481604883,134.62,71.92039936,41.35011648,82.9600866502,0.24039936,0.07011648,0.25041599999999997,71.68,41.28,82.7167504197,133.38
2020-09-23 00:00:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,136.54,67.90976,41.99993,79.8481660607,0.23976000000000003,0.06993,0.24975000000000003,67.67,41.93,79.6074983905,134.59,68.07976,42.05993,80.0243177619,0.23976000000000003,0.06993,0.24975000000000003,67.84,41.99,79.7836179927,133.38
2020-09-23 00:30:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,137.29,64.99912064,42.51974352,77.6711933279,0.23912064,0.06974352,0.249084,64.76,42.45,77.4329393734,135.1,65.13912064,42.58974352,77.8266746743,0.23912064,0.06974352,0.249084,64.9,42.52,77.5884037727,134.16
2020-09-23 01:00:00,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,137.9,62.89039936,43.13011648,76.2588308279,0.24039936,0.07011648,0.25041599999999997,62.65,43.06,76.0209582944,135.5,63.03039936,43.20011648,76.4138816405,0.24039936,0.07011648,0.25041599999999997,62.79,43.13,76.17598703,134.78
2020-09-23 01:30:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,138.1,62.71976,47.53993,78.7007829622,0.23976000000000003,0.06993,0.24975000000000003,62.48,47.47,78.4675174834,135.62,63.12976,39.01993,74.2153726317,0.23976000000000003,0.06993,0.24975000000000003,62.89,38.95,73.9746889145,134.96
2020-09-23 02:00:00,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,138.1,62.67039936,54.10011648,82.791313307,0.24039936,0.07011648,0.25041599999999997,62.43,54.03,82.5635864047,135.57,63.49039936,32.76011648,71.4440763302,0.24039936,0.07011648,0.25041599999999997,63.25,32.69,71.1983047551,134.96
2020-09-23 02:30:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,138.28,62.62912064,49.70974352,79.9591480255,0.23912064,0.06974352,0.249084,62.39,49.64,79.7285500934,135.74,63.15912064,37.54974352,73.478280862,0.23912064,0.06974352,0.249084,62.92,37.48,73.2371271965,135.16
2020-09-23 03:00:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,137.87,61.11976,43.43993,74.984348906,0.23976000000000003,0.06993,0.24975000000000003,60.88,43.37,74.7484534957,135.44,61.25976,43.49993,75.1332290352,0.23976000000000003,0.06993,0.24975000000000003,61.02,43.43,74.8972983491,134.75
