Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-23 03:30:00,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,138.11,60.35039936,43.54011648,74.417151558,0.24039936,0.07011648,0.25041599999999997,60.11,43.47,74.1812172993,135.59,60.75039936,43.78011648,74.8819712708,0.24039936,0.07011648,0.25041599999999997,60.51,43.71,74.6459925247,135.0
2020-09-23 04:00:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,138.17,59.92912064,43.51974352,74.0639424871,0.23912064,0.06974352,0.249084,59.69,43.45,73.8295239047,135.63,60.04912064,43.56974352,74.190426876,0.23912064,0.06974352,0.249084,59.81,43.5,73.9559740657,135.0
2020-09-23 04:30:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,138.17,59.99912064,43.43974352,74.0736511498,0.23912064,0.06974352,0.249084,59.76,43.37,73.8391122644,135.63,60.11912064,43.48974352,74.2001782879,0.23912064,0.06974352,0.249084,59.88,43.42,73.9656055204,135.0
2020-09-23 05:00:00,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,137.83,60.22848128,49.29955704,77.8326170807,0.23848128000000002,0.06955704,0.248418,59.99,49.23,77.6040785011,135.41,60.73848128,37.87955704,71.5822879611,0.23848128000000002,0.06955704,0.248418,60.5,37.81,71.3431573453,134.71
2020-09-23 05:30:00,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,135.69,61.69720256,53.23918408,81.4920580501,0.23720256,0.06918408,0.247086,61.46,53.17,81.2673396882,134.0,62.56720256,32.05918408,70.302532814,0.23720256,0.06918408,0.247086,62.33,31.99,70.0598958035,132.63
2020-09-23 06:00:00,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,135.06,64.61592384,52.32881112,83.1475921896,0.23592384,0.06881112,0.245754,64.38,52.26,82.9209985468,133.59,65.50592384,31.36881112,72.6293905331,0.23592384,0.06881112,0.245754,65.27,31.3,72.386897295,132.01
2020-09-23 06:30:00,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.15,73.40464512,43.97843816,85.570701459,0.23464512,0.06843816,0.244422,73.17,43.91,85.3342662709,132.97,73.99464512,32.38843816,80.7726341831,0.23464512,0.06843816,0.244422,73.76,32.32,80.5302427663,131.07
2020-09-23 07:00:00,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,134.22,81.08464512,46.08843816,93.2676996943,0.23464512,0.06843816,0.244422,80.85,46.02,93.029903257,133.08,82.05464512,25.84843816,86.0296840694,0.23464512,0.06843816,0.244422,81.82,25.78,85.7853180912,131.24
2020-09-23 07:30:00,0.24711264,0.07207452,0.257409,0.24711264,0.07207452,0.257409,0.0,0.0,0.0,133.75,88.60711264,43.00207452,98.4906027163,0.24711264,0.07207452,0.257409,88.36,42.93,98.2368286337,132.84,89.53711264,24.60207452,92.8555685492,0.24711264,0.07207452,0.257409,89.29,24.53,92.598191127,130.93
2020-09-23 08:00:00,0.43252704000000003,0.12615372,0.450549,0.43252704000000003,0.12615372,0.450549,0.0,0.0,0.0,134.62,94.69252704,31.94615372,99.936136681,0.43252704000000003,0.12615372,0.450549,94.26,31.82,99.4859789116,133.28,94.89252704,31.99615372,100.1416274129,0.43252704000000003,0.12615372,0.450549,94.46,31.87,99.6914665355,131.56
2020-09-23 08:30:00,0.88455456,0.25799508,0.921411,0.88455456,0.25799508,0.921411,0.0,0.0,0.0,134.21,96.52455456,30.77799508,101.3127564236,0.88455456,0.25799508,0.921411,95.64,30.52,100.3916331175,133.05,96.73455456,30.82799508,101.528022371,0.88455456,0.25799508,0.921411,95.85,30.57,100.6068953899,131.11
2020-09-23 09:00:00,0.91844064,0.26787852,0.9567089999999999,0.91844064,0.26787852,0.9567089999999999,0.0,0.0,0.0,134.28,98.06844064,36.74787852,104.7273871787,0.91844064,0.26787852,0.9567089999999999,97.15,36.48,103.773372789,133.09,98.83844064,22.42787852,101.3511079518,0.91844064,0.26787852,0.9567089999999999,97.92,22.16,100.396175226,131.17
2020-09-23 09:30:00,1.10353536,0.32186448,1.149516,1.10353536,0.32186448,1.149516,0.0,0.0,0.0,134.28,99.90353536,38.78186448,107.1669230219,1.10353536,0.32186448,1.149516,98.8,38.46,106.0217505986,133.09,100.88353536,19.03186448,102.6630389786,1.10353536,0.32186448,1.149516,99.78,18.71,101.5190253105,131.09
2020-09-23 10:00:00,0.84811104,0.24736572,0.8834489999999999,0.84811104,0.24736572,0.8834489999999999,0.0,0.0,0.0,134.59,101.18811104,38.58736572,108.295976883,0.84811104,0.24736572,0.8834489999999999,100.34,38.34,107.4154141639,133.32,102.16811104,18.75736572,103.8757030409,0.84811104,0.24736572,0.8834489999999999,101.32,18.51,102.9969052933,131.46
2020-09-23 10:30:00,1.14157728,0.33296004,1.189143,1.14157728,0.33296004,1.189143,0.0,0.0,0.0,134.72,101.19157728,38.59296004,108.3012090286,1.14157728,0.33296004,1.189143,100.05,38.26,107.1159656634,133.4,102.17157728,18.72296004,103.8729052089,1.14157728,0.33296004,1.189143,101.03,18.39,102.6900822865,131.56
2020-09-23 11:00:00,1.55428416,0.45333288,1.619046,1.55428416,0.45333288,1.619046,0.0,0.0,0.0,134.39,101.56428416,38.41333288,108.5858552477,1.55428416,0.45333288,1.619046,100.01,37.96,106.9717799235,133.17,102.55428416,18.67333288,104.2404650815,1.55428416,0.45333288,1.619046,101.0,18.22,102.630250901,131.23
2020-09-23 11:30:00,1.87556256,0.54703908,1.953711,1.87556256,0.54703908,1.953711,0.0,0.0,0.0,134.32,102.34556256,38.43703908,109.3252951012,1.87556256,0.54703908,1.953711,100.47,37.89,107.377246193,133.22,103.34556256,18.62703908,105.0108179462,1.87556256,0.54703908,1.953711,101.47,18.08,103.0681682189,131.23
2020-09-23 12:00:00,1.8343238400000001,0.5350111200000001,1.9107539999999998,1.8343238400000001,0.5350111200000001,1.9107539999999998,0.0,0.0,0.0,133.94,103.32432384,38.16501112,110.1475554462,1.8343238400000001,0.5350111200000001,1.9107539999999998,101.49,37.63,108.2415678009,133.05,104.32432384,18.36501112,105.9284578294,1.8343238400000001,0.5350111200000001,1.9107539999999998,102.49,17.83,104.0293660463,131.0
2020-09-23 12:30:00,2.22273504,0.64829772,2.315349,2.22273504,0.64829772,2.315349,0.0,0.0,0.0,133.94,103.64273504,38.10829772,110.4267127179,2.22273504,0.64829772,2.315349,101.42,37.46,108.1169181951,132.97,104.63273504,18.31829772,106.224146376,2.22273504,0.64829772,2.315349,102.41,17.67,103.9232264703,130.79
2020-09-23 13:00:00,2.19044736,0.63888048,2.281716,2.19044736,0.63888048,2.281716,0.0,0.0,0.0,134.58,103.44044736,38.48888048,110.3690177117,2.19044736,0.63888048,2.281716,101.25,37.85,108.0934086797,133.35,104.43044736,18.54888048,106.0649767966,2.19044736,0.63888048,2.281716,102.24,17.91,103.796848218,131.36
2020-09-23 13:30:00,2.061936,0.601398,2.14785,2.061936,0.601398,2.14785,0.0,0.0,0.0,135.1,103.051936,38.801398,110.1147129139,2.061936,0.601398,2.14785,100.99,38.2,107.9732378879,133.7,104.031936,18.741398,105.7065925423,2.061936,0.601398,2.14785,101.97,18.14,103.5709442846,131.9
2020-09-23 14:00:00,2.56255488,0.74741184,2.669328,2.56255488,0.74741184,2.669328,0.0,0.0,0.0,135.71,100.57255488,39.82741184,108.171445072,2.56255488,0.74741184,2.669328,98.01,39.08,105.514010918,134.06,101.55255488,19.69741184,103.4452001586,2.56255488,0.74741184,2.669328,98.99,18.95,100.7875121233,132.47
2020-09-23 14:30:00,1.88707104,0.55039572,1.9656989999999999,1.88707104,0.55039572,1.9656989999999999,0.0,0.0,0.0,135.64,100.41707104,39.58039572,107.9360731248,1.88707104,0.55039572,1.9656989999999999,98.53,39.03,105.9787799515,133.99,101.40707104,19.47039572,103.2593354928,1.88707104,0.55039572,1.9656989999999999,99.52,18.92,101.3025014499,132.47
2020-09-23 15:00:00,2.07440352,0.60503436,2.160837,2.07440352,0.60503436,2.160837,0.0,0.0,0.0,135.84,99.18440352,39.71503436,106.8402071125,2.07440352,0.60503436,2.160837,97.11,39.11,104.689752125,134.12,100.16440352,19.54503436,102.0534962686,2.07440352,0.60503436,2.160837,98.09,18.94,99.9018102939,132.6
2020-09-23 15:30:00,2.2601376,0.6592068,2.35431,2.2601376,0.6592068,2.35431,0.0,0.0,0.0,136.76,98.0801376,40.8592068,106.2505913958,2.2601376,0.6592068,2.35431,95.82,40.2,103.9110792938,134.75,99.0301376,20.4292068,101.1153828235,2.2601376,0.6592068,2.35431,96.77,19.77,98.7688503527,133.52
2020-09-23 16:00:00,2.54976768,0.74368224,2.656008,2.54976768,0.74368224,2.656008,0.0,0.0,0.0,136.76,99.32976768,41.16368224,107.5214001161,2.54976768,0.74368224,2.656008,96.78,40.42,104.8815751217,134.75,100.31976768,20.73368224,102.4399402899,2.54976768,0.74368224,2.656008,97.77,19.99,99.7926500299,133.58
2020-09-23 16:30:00,1.3605580800000001,0.39682944000000003,1.417248,1.3605580800000001,0.39682944000000003,1.417248,0.0,0.0,0.0,136.84,101.32055808,41.30682944,109.417135989,1.3605580800000001,0.39682944000000003,1.417248,99.96,40.91,108.0075446439,134.82,102.30055808,20.84682944,104.4030386587,1.3605580800000001,0.39682944000000003,1.417248,100.94,20.45,102.9907088042,133.58
2020-09-23 17:00:00,0.9379411200000001,0.27356616,0.977022,0.9379411200000001,0.27356616,0.977022,0.0,0.0,0.0,136.76,104.87794112,41.40356616,112.7547685215,0.9379411200000001,0.27356616,0.977022,103.94,41.13,111.7819327977,134.77,105.89794112,21.01356616,107.962696781,0.9379411200000001,0.27356616,0.977022,104.96,20.74,106.989481726,133.58
2020-09-23 17:30:00,0.6121871999999999,0.17855459999999998,0.637695,0.6121871999999999,0.17855459999999998,0.637695,0.0,0.0,0.0,136.83,107.7521872,41.3685546,115.4204971228,0.6121871999999999,0.17855459999999998,0.637695,107.14,41.19,114.7849977131,134.84,108.8021872,20.9285546,110.7967523764,0.6121871999999999,0.17855459999999998,0.637695,108.19,20.75,110.1618745302,133.58
2020-09-23 18:00:00,0.6307286400000001,0.18396252,0.657009,0.6307286400000001,0.18396252,0.657009,0.0,0.0,0.0,136.94,107.49072864,41.99396252,115.4025547017,0.6307286400000001,0.18396252,0.657009,106.86,41.81,114.7481402899,134.89,108.54072864,21.55396252,110.660124137,0.6307286400000001,0.18396252,0.657009,107.91,21.37,110.0056589453,133.7
2020-09-23 18:30:00,0.76946976,0.22442868,0.801531,0.76946976,0.22442868,0.801531,0.0,0.0,0.0,137.05,105.36946976,43.58442868,114.0277491704,0.76946976,0.22442868,0.801531,104.6,43.36,113.2309568978,135.0,106.38946976,23.12442868,108.8735894402,0.76946976,0.22442868,0.801531,105.62,22.9,108.0740227807,133.82
2020-09-23 19:00:00,0.54857088,0.15999984,0.5714279999999999,0.54857088,0.15999984,0.5714279999999999,0.0,0.0,0.0,136.62,105.15857088,43.47999984,113.7929497623,0.54857088,0.15999984,0.5714279999999999,104.61,43.32,113.2248846323,134.71,106.18857088,23.12999984,108.6784683281,0.54857088,0.15999984,0.5714279999999999,105.64,22.97,108.1084201161,133.38
2020-09-23 19:30:00,0.52555392,0.15328656000000002,0.5474519999999999,0.52555392,0.15328656000000002,0.5474519999999999,0.0,0.0,0.0,136.31,107.21555392,43.27328656,115.6189964153,0.52555392,0.15328656000000002,0.5474519999999999,106.69,43.12,115.0742825309,134.51,108.24555392,23.02328656,110.6669402643,0.52555392,0.15328656000000002,0.5474519999999999,107.72,22.87,110.1210029922,133.07
2020-09-23 20:00:00,0.52331616,0.15263388,0.545121,0.52331616,0.15263388,0.545121,0.0,0.0,0.0,136.22,105.84331616,43.69263388,114.5070034152,0.52331616,0.15263388,0.545121,105.32,43.54,113.9650560479,134.46,106.86331616,23.45263388,109.4065554554,0.52331616,0.15263388,0.545121,106.34,23.3,108.8626914971,132.95
2020-09-23 20:30:00,0.52395552,0.15282036000000002,0.545787,0.52395552,0.15282036000000002,0.545787,0.0,0.0,0.0,136.22,102.27395552,44.96282036,111.7211582129,0.52395552,0.15282036000000002,0.545787,101.75,44.81,111.1800278827,134.46,103.27395552,24.74282036,106.1965962172,0.52395552,0.15282036000000002,0.545787,102.75,24.59,105.6514581064,132.87
2020-09-23 21:00:00,0.52619328,0.15347304,0.548118,0.52619328,0.15347304,0.548118,0.0,0.0,0.0,136.99,98.02619328,46.47347304,108.4846452977,0.52619328,0.15347304,0.548118,97.5,46.32,107.9434685379,135.0,98.99619328,26.00347304,102.3544180486,0.52619328,0.15347304,0.548118,98.47,25.85,101.8064997925,133.69
2020-09-23 21:30:00,0.5018975999999999,0.14638679999999998,0.52281,0.5018975999999999,0.14638679999999998,0.52281,0.0,0.0,0.0,136.99,93.5318976,47.6263868,104.9594616425,0.5018975999999999,0.14638679999999998,0.52281,93.03,47.48,104.4458295003,135.0,94.4918976,27.1663868,98.3195366334,0.5018975999999999,0.14638679999999998,0.52281,93.99,27.02,97.7967305179,133.69
2020-09-23 22:00:00,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,137.46,88.55221728,49.17648004,101.2907763537,0.50221728,0.14648004,0.523143,88.05,49.03,100.7806697735,135.35,89.47221728,28.56648004,93.9218901368,0.50221728,0.14648004,0.523143,88.97,28.42,93.3989148759,134.16
2020-09-23 22:30:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,137.06,82.28285664,51.10666652,96.8625823506,0.50285664,0.14666652,0.523809,81.78,50.96,96.3581340625,135.09,83.13285664,30.64666652,88.6018624066,0.50285664,0.14666652,0.523809,82.63,30.5,88.0793216368,133.78
2020-09-23 23:00:00,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,137.3,77.35221728,51.74648004,93.0648360804,0.50221728,0.14648004,0.523143,76.85,51.6,92.5660980057,135.24,78.19221728,31.19648004,84.1857660775,0.50221728,0.14648004,0.523143,77.69,31.05,83.6650380984,133.98
2020-09-23 23:30:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,138.08,72.42285664,45.86666652,85.7252661796,0.50285664,0.14666652,0.523809,71.92,45.72,85.2220910328,135.78,72.77285664,39.88666652,82.98695578,0.50285664,0.14666652,0.523809,72.27,39.74,82.4755751723,134.76
2020-09-24 00:00:00,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,137.9,68.00221728,49.31648004,84.0024806689,0.50221728,0.14648004,0.523143,67.5,49.17,83.5101125613,135.65,68.52221728,38.09648004,78.4004850266,0.50221728,0.14648004,0.523143,68.02,37.95,77.8904544858,134.58
2020-09-24 00:30:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,137.17,64.68285664,54.60666652,84.6508119957,0.50285664,0.14666652,0.523809,64.18,54.46,84.1722281991,135.15,65.51285664,33.58666652,73.6206394502,0.50285664,0.14666652,0.523809,65.01,33.44,73.1063177844,133.85
2020-09-24 01:00:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,137.23,63.04285664,54.73666652,83.489546861,0.50285664,0.14666652,0.523809,62.54,54.59,83.0139729202,135.2,63.87285664,33.66666652,72.2023978128,0.50285664,0.14666652,0.523809,63.37,33.52,71.6892411733,133.91
2020-09-24 01:30:00,0.50605344,0.14759892,0.527139,0.50605344,0.14759892,0.527139,0.0,0.0,0.0,137.72,63.52605344,55.03759892,84.0517504906,0.50605344,0.14759892,0.527139,63.02,54.89,83.5729172639,135.5,64.34605344,33.83759892,72.7007406701,0.50605344,0.14759892,0.527139,63.84,33.69,72.1842205749,134.35
2020-09-24 02:00:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,137.57,64.08285664,54.80666652,84.3230882391,0.50285664,0.14666652,0.523809,63.58,54.66,83.8458824272,135.4,64.92285664,33.65666652,73.1283017411,0.50285664,0.14666652,0.523809,64.42,33.51,72.6144372697,134.16
2020-09-24 02:30:00,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,137.99,63.453496,55.326853,84.1867377768,0.5034959999999999,0.14685299999999998,0.524475,62.95,55.18,83.7110201825,135.69,64.263496,34.076853,72.7394585389,0.5034959999999999,0.14685299999999998,0.524475,63.76,33.93,72.2259129399,134.59
2020-09-24 03:00:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,137.99,62.13285664,55.41666652,83.2556232481,0.50285664,0.14666652,0.523809,61.63,55.27,82.7830284539,135.69,62.95285664,34.16666652,71.6269729936,0.50285664,0.14666652,0.523809,62.45,34.02,71.1151383321,134.65
2020-09-24 03:30:00,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,138.05,61.863496,55.076853,82.8284484566,0.5034959999999999,0.14685299999999998,0.524475,61.36,54.93,82.3550514541,135.69,62.683496,33.766853,71.1998667998,0.5034959999999999,0.14685299999999998,0.524475,62.18,33.62,70.6870341718,134.65
2020-09-24 04:00:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,138.25,61.19381568,55.10694624,82.3496120293,0.50381568,0.14694624,0.5248079999999999,60.69,54.96,81.8772111152,135.81,62.00381568,33.70694624,70.5735884287,0.50381568,0.14694624,0.5248079999999999,61.5,33.56,70.0608564036,134.83
2020-09-24 04:30:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,138.39,61.40285664,55.18666652,82.5583367392,0.50285664,0.14666652,0.523809,60.9,55.04,82.0866103576,135.89,62.20285664,33.75666652,70.7722255459,0.50285664,0.14666652,0.523809,61.7,33.61,70.2603878441,134.94
2020-09-24 05:00:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,138.39,61.56381568,55.03694624,82.5782589578,0.50381568,0.14694624,0.5248079999999999,61.06,54.89,82.1050284696,135.85,62.39381568,33.64694624,70.8879765996,0.50381568,0.14694624,0.5248079999999999,61.89,33.5,70.3748683835,134.94
2020-09-24 05:30:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,137.54,63.47157792,54.40629356,83.5983611238,0.50157792,0.14629356000000002,0.522477,62.97,54.26,83.1226112439,135.33,64.29157792,33.23629356,72.374430575,0.50157792,0.14629356000000002,0.522477,63.79,33.09,71.8617575627,134.08
2020-09-24 06:00:00,0.49997952,0.14582736,0.5208119999999999,0.49997952,0.14582736,0.5208119999999999,0.0,0.0,0.0,136.77,66.32997952,53.42582736,85.1703305866,0.49997952,0.14582736,0.5208119999999999,65.83,53.28,84.6897118899,134.84,67.18997952,32.47582736,74.6268899969,0.49997952,0.14582736,0.5208119999999999,66.69,32.33,74.1133253875,133.35
2020-09-24 06:30:00,0.49806144,0.14526792,0.518814,0.49806144,0.14526792,0.518814,0.0,0.0,0.0,135.82,74.91806144,49.98526792,90.0624391129,0.49806144,0.14526792,0.518814,74.42,49.84,89.5676392454,134.22,75.83806144,29.29526792,81.2995958507,0.49806144,0.14526792,0.518814,75.34,29.15,80.7826596492,132.44
2020-09-24 07:00:00,0.49934016000000003,0.14564088,0.520146,0.49934016000000003,0.14564088,0.520146,0.0,0.0,0.0,135.9,82.12934016,47.87564088,95.0647437528,0.49934016000000003,0.14564088,0.520146,81.63,47.73,94.5600856599,134.22,83.09934016,27.19564088,87.4362809016,0.49934016000000003,0.14564088,0.520146,82.6,27.05,86.9164109936,132.44
2020-09-24 07:30:00,0.54697248,0.15953364,0.569763,0.54697248,0.15953364,0.569763,0.0,0.0,0.0,134.37,90.39697248,43.34953364,100.2536518056,0.54697248,0.15953364,0.569763,89.85,43.19,99.6915171918,133.23,91.29697248,25.95953364,94.9159342304,0.54697248,0.15953364,0.569763,90.75,25.8,94.3461843426,130.95
2020-09-24 08:00:00,0.975024,0.28438199999999997,1.01565,0.975024,0.28438199999999997,1.01565,0.0,0.0,0.0,134.37,96.655024,32.534382,101.9837226059,0.975024,0.28438199999999997,1.01565,95.68,32.25,100.9689303697,133.23,96.865024,32.584382,102.1987026573,0.975024,0.28438199999999997,1.01565,95.89,32.3,101.1839023758,130.95
2020-09-24 08:30:00,1.5977606400000002,0.46601352,1.664334,1.5977606400000002,0.46601352,1.664334,0.0,0.0,0.0,135.48,98.19776064,38.76601352,105.5727426893,1.5977606400000002,0.46601352,1.664334,96.6,38.3,103.9155907456,133.97,98.96776064,24.09601352,101.8589000218,1.5977606400000002,0.46601352,1.664334,97.37,23.63,100.1962763779,132.02
2020-09-24 09:00:00,2.78984736,0.81370548,2.906091,2.78984736,0.81370548,2.906091,0.0,0.0,0.0,136.77,97.60984736,41.92370548,106.2321956039,2.78984736,0.81370548,2.906091,94.82,41.11,103.3482680068,134.84,98.55984736,21.47370548,100.872015637,2.78984736,0.81370548,2.906091,95.77,20.66,97.9731009002,133.39
2020-09-24 09:30:00,3.7930032000000002,1.1062926,3.9510449999999997,3.7930032000000002,1.1062926,3.9510449999999997,0.0,0.0,0.0,136.71,97.2630032,42.1962926,106.0217850287,3.7930032000000002,1.1062926,3.9510449999999997,93.47,41.09,102.1030312968,134.84,98.2030032,21.7962926,100.5927840782,3.7930032000000002,1.1062926,3.9510449999999997,94.41,20.69,96.6505261238,133.39
2020-09-24 10:00:00,4.75587936,1.38713148,4.954041,4.75587936,1.38713148,4.954041,0.0,0.0,0.0,136.77,96.33587936,42.21713148,105.1802635596,4.75587936,1.38713148,4.954041,91.58,40.83,100.2695631785,134.95,97.26587936,21.81713148,99.6826891375,4.75587936,1.38713148,4.954041,92.51,20.43,94.739036305,133.39
2020-09-24 10:30:00,4.67116416,1.36242288,4.865796,4.67116416,1.36242288,4.865796,0.0,0.0,0.0,136.42,97.64116416,41.63242288,106.1463874721,4.67116416,1.36242288,4.865796,92.97,40.27,101.3167991993,134.76,98.58116416,21.33242288,100.8628682572,4.67116416,1.36242288,4.865796,93.91,19.97,96.0098380376,133.09
2020-09-24 11:00:00,3.26265408,0.95160744,3.398598,3.26265408,0.95160744,3.398598,0.0,0.0,0.0,135.84,100.64265408,40.37160744,108.4380491689,3.26265408,0.95160744,3.398598,97.38,39.42,105.0561792566,134.33,101.61265408,20.19160744,103.5993845551,3.26265408,0.95160744,3.398598,98.35,19.24,100.2142709398,132.46
2020-09-24 11:30:00,3.348648,0.9766889999999999,3.488175,3.348648,0.9766889999999999,3.488175,0.0,0.0,0.0,135.76,101.598648,39.856689,109.1367991718,3.348648,0.9766889999999999,3.488175,98.25,38.88,105.6632239713,134.33,102.558648,19.696689,104.4329250627,3.348648,0.9766889999999999,3.488175,99.21,18.72,100.9606977987,132.35
2020-09-24 12:00:00,6.76634688,1.97351784,7.048278,6.76634688,1.97351784,7.048278,0.0,0.0,0.0,135.98,96.47634688,41.13351784,104.8792248122,6.76634688,1.97351784,7.048278,89.71,39.16,97.8845733505,134.39,97.39634688,20.95351784,99.6247875553,6.76634688,1.97351784,7.048278,90.63,18.98,92.59609765,132.59
2020-09-24 12:30:00,5.54868576,1.61836668,5.779881,5.54868576,1.61836668,5.779881,0.0,0.0,0.0,136.08,99.81868576,40.90836668,107.8761534876,5.54868576,1.61836668,5.779881,94.27,39.29,102.1300004896,134.39,100.76868576,20.74836668,102.8825677639,5.54868576,1.61836668,5.779881,95.22,19.13,97.1226302156,132.72
2020-09-24 13:00:00,3.3182784,0.9678312,3.45654,3.3182784,0.9678312,3.45654,0.0,0.0,0.0,135.96,103.1482784,40.2878312,110.7369706994,3.3182784,0.9678312,3.45654,99.83,39.32,107.2944141137,134.34,104.1282784,20.1278312,106.0557775482,3.3182784,0.9678312,3.45654,100.81,19.16,102.614627125,132.54
2020-09-24 13:30:00,4.72838688,1.37911284,4.925403,4.72838688,1.37911284,4.925403,0.0,0.0,0.0,136.65,98.26838688,41.70911284,106.7535758366,4.72838688,1.37911284,4.925403,93.54,40.33,101.8638331303,134.87,99.20838688,21.31911284,101.4731915316,4.72838688,1.37911284,4.925403,94.48,19.94,96.5612448138,133.28
2020-09-24 14:00:00,2.805192,0.8181809999999999,2.922075,2.805192,0.8181809999999999,2.922075,0.0,0.0,0.0,137.25,98.115192,41.868181,106.6749055844,2.805192,0.8181809999999999,2.922075,95.31,41.05,103.7742675233,135.22,99.075192,21.298181,101.3385720432,2.805192,0.8181809999999999,2.922075,96.27,20.48,98.4243023851,133.86
2020-09-24 14:30:00,2.26429344,0.66041892,2.358639,2.26429344,0.66041892,2.358639,0.0,0.0,0.0,137.65,100.29429344,41.93041892,108.7065100508,2.26429344,0.66041892,2.358639,98.03,41.27,106.363028351,135.44,101.27429344,21.30041892,103.49004956,2.26429344,0.66041892,2.358639,99.01,20.64,101.1384679536,134.26
2020-09-24 15:00:00,2.76139584,0.80540712,2.876454,2.76139584,0.80540712,2.876454,0.0,0.0,0.0,137.78,98.20139584,42.50540712,107.0057184423,2.76139584,0.80540712,2.876454,95.44,41.7,104.1522136107,135.53,99.15139584,21.81540712,101.5229593975,2.76139584,0.80540712,2.876454,96.39,21.01,98.6531915348,134.51
2020-09-24 15:30:00,2.14888896,0.62675928,2.238426,2.14888896,0.62675928,2.238426,0.0,0.0,0.0,137.78,98.28888896,42.37675928,107.0350195967,2.14888896,0.62675928,2.238426,96.14,41.75,104.8139403896,135.53,99.27888896,21.65675928,101.6135474021,2.14888896,0.62675928,2.238426,97.13,21.03,99.3805705357,134.51
2020-09-24 16:00:00,1.21862016,0.35543088,1.269396,1.21862016,0.35543088,1.269396,0.0,0.0,0.0,137.55,100.93862016,41.86543088,109.2763439294,1.21862016,0.35543088,1.269396,99.72,41.51,108.0146216954,135.36,101.93862016,21.21543088,104.122892716,1.21862016,0.35543088,1.269396,100.72,20.86,102.8574644836,134.24
2020-09-24 16:30:00,2.03668128,0.59403204,2.121543,2.03668128,0.59403204,2.121543,0.0,0.0,0.0,137.91,103.26668128,42.63403204,111.7213862722,2.03668128,0.59403204,2.121543,101.23,42.04,109.6123829683,135.59,104.26668128,21.89403204,106.5405531435,2.03668128,0.59403204,2.121543,102.23,21.3,104.4253939423,134.52
2020-09-24 17:00:00,3.10952736,0.90694548,3.239091,3.10952736,0.90694548,3.239091,0.0,0.0,0.0,135.86,97.06952736,22.08694548,99.5506218089,3.10952736,0.90694548,3.239091,93.96,21.18,96.3175684909,134.25,108.16952736,45.50694548,117.3521569303,3.10952736,0.90694548,3.239091,105.06,44.6,114.1348483155,132.57
2020-09-24 17:30:00,2.2361616,0.6522138,2.329335,2.2361616,0.6522138,2.329335,0.0,0.0,0.0,135.66,103.8561616,23.0722138,106.3881071921,2.2361616,0.6522138,2.329335,101.62,22.42,104.0638304119,134.16,103.1761616,43.7922138,112.085138676,2.2361616,0.6522138,2.329335,100.94,43.14,109.7722332833,132.48
2020-09-24 18:00:00,1.44431424,0.42125832,1.504494,1.44431424,0.42125832,1.504494,0.0,0.0,0.0,135.78,104.15431424,23.53125832,106.7794048163,1.44431424,0.42125832,1.504494,102.71,23.11,105.2778048783,134.16,103.46431424,44.20125832,112.5105131009,1.44431424,0.42125832,1.504494,102.02,43.78,111.0169752786,132.48
2020-09-24 18:30:00,0.89446464,0.26088552,0.931734,0.89446464,0.26088552,0.931734,0.0,0.0,0.0,135.57,104.36446464,23.58088552,106.9953253255,0.89446464,0.26088552,0.931734,103.47,23.32,106.065372766,133.94,103.67446464,44.20088552,112.70365078,0.89446464,0.26088552,0.931734,102.78,43.94,111.778584711,132.17
2020-09-24 19:00:00,0.38745216,0.11300688,0.40359599999999995,0.38745216,0.11300688,0.40359599999999995,0.0,0.0,0.0,135.08,104.83745216,23.53300688,107.4462367336,0.38745216,0.11300688,0.40359599999999995,104.45,23.42,107.0434439842,133.61,104.13745216,43.99300688,113.0486337676,0.38745216,0.11300688,0.40359599999999995,103.75,43.88,112.6477558587,131.63
2020-09-24 19:30:00,0.26469504,0.07720272,0.27572399999999997,0.26469504,0.07720272,0.27572399999999997,0.0,0.0,0.0,134.19,107.97469504,22.96720272,110.3903400201,0.26469504,0.07720272,0.27572399999999997,107.71,22.89,110.1153767646,133.05,107.28469504,43.13720272,115.6322794393,0.26469504,0.07720272,0.27572399999999997,107.02,43.06,115.3578952651,130.76
2020-09-24 20:00:00,0.43380576,0.12652668,0.451881,0.43380576,0.12652668,0.451881,0.0,0.0,0.0,134.43,107.42380576,23.76652668,110.0214607901,0.43380576,0.12652668,0.451881,106.99,23.64,109.5705694975,133.22,106.70380576,43.98652668,115.4145428143,0.43380576,0.12652668,0.451881,106.27,43.86,114.9652664938,130.98
2020-09-24 20:30:00,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,135.4,104.55614336,24.83470848,107.4651099641,0.49614336000000003,0.14470848,0.5168159999999999,104.06,24.69,106.9489583867,133.89,103.86614336,45.35470848,113.3367783104,0.49614336000000003,0.14470848,0.5168159999999999,103.37,45.21,112.8242039635,131.93
2020-09-24 21:00:00,0.49742208,0.14508144,0.5181479999999999,0.49742208,0.14508144,0.5181479999999999,0.0,0.0,0.0,135.2,100.30742208,25.80508144,103.5735543103,0.49742208,0.14508144,0.5181479999999999,99.81,25.66,103.0556728181,133.76,99.63742208,46.29508144,109.8674221245,0.49742208,0.14508144,0.5181479999999999,99.14,46.15,109.3552106669,131.73
2020-09-24 21:30:00,0.49678272,0.14489496,0.517482,0.49678272,0.14489496,0.517482,0.0,0.0,0.0,135.56,96.16678272,27.24489496,99.9516603169,0.49678272,0.14489496,0.517482,95.67,27.1,99.4341938168,134.04,95.49678272,47.83489496,106.807362507,0.49678272,0.14489496,0.517482,95.0,47.69,106.2983353586,132.1
2020-09-24 22:00:00,0.49742208,0.14508144,0.5181479999999999,0.49742208,0.14508144,0.5181479999999999,0.0,0.0,0.0,136.51,90.47742208,29.05508144,95.0282150928,0.49742208,0.14508144,0.5181479999999999,89.98,28.91,94.5102560572,134.67,89.82742208,49.96508144,102.7884970259,0.49742208,0.14508144,0.5181479999999999,89.33,49.82,102.2833383303,133.02
2020-09-24 22:30:00,0.49742208,0.14508144,0.5181479999999999,0.49742208,0.14508144,0.5181479999999999,0.0,0.0,0.0,136.16,83.78742208,31.15508144,89.3922323155,0.49742208,0.14508144,0.5181479999999999,83.29,31.01,88.8754420523,134.46,83.16742208,51.92508144,98.0460819104,0.49742208,0.14508144,0.5181479999999999,82.67,51.78,97.5474105243,132.66
2020-09-24 23:00:00,0.49806144,0.14526792,0.518814,0.49806144,0.14526792,0.518814,0.0,0.0,0.0,136.85,78.56806144,31.83526792,84.7727819644,0.49806144,0.14526792,0.518814,78.07,31.69,84.2566377207,134.95,77.95806144,52.82526792,94.1698904868,0.49806144,0.14526792,0.518814,77.46,52.68,93.6762189672,133.31
2020-09-24 23:30:00,0.49838112,0.14536116,0.519147,0.49838112,0.14536116,0.519147,0.0,0.0,0.0,137.05,73.13838112,32.73536116,80.1300609205,0.49838112,0.14536116,0.519147,72.64,32.59,79.6158131278,135.11,72.55838112,53.81536116,90.3372114222,0.49838112,0.14536116,0.519147,72.06,53.67,89.8505008333,133.46
2020-09-25 00:00:00,0.49774176000000003,0.14517468,0.518481,0.49774176000000003,0.14517468,0.518481,0.0,0.0,0.0,137.05,68.90774176,33.46517468,76.6041434312,0.49774176000000003,0.14517468,0.518481,68.41,33.32,76.0930384464,135.11,68.33774176,54.53517468,87.430728158,0.49774176000000003,0.14517468,0.518481,67.84,54.39,86.9513524909,133.76
2020-09-25 00:30:00,0.49742208,0.14508144,0.5181479999999999,0.49742208,0.14508144,0.5181479999999999,0.0,0.0,0.0,137.92,65.48742208,34.67508144,74.1010372637,0.49742208,0.14508144,0.5181479999999999,64.99,34.53,73.5936206474,135.65,64.91742208,56.01508144,85.7435772419,0.49742208,0.14508144,0.5181479999999999,64.42,55.87,85.2724650752,134.63
2020-09-25 01:00:00,0.49678272,0.14489496,0.517482,0.49678272,0.14489496,0.517482,0.0,0.0,0.0,137.99,63.87678272,34.99489496,72.8346486497,0.49678272,0.14489496,0.517482,63.38,34.85,72.3294331514,135.71,63.33678272,56.34489496,84.7720191654,0.49678272,0.14489496,0.517482,62.84,56.2,84.3048373464,134.63
2020-09-25 01:30:00,0.49742208,0.14508144,0.5181479999999999,0.49742208,0.14508144,0.5181479999999999,0.0,0.0,0.0,137.9,64.48742208,34.88508144,73.3184595692,0.49742208,0.14508144,0.5181479999999999,63.99,34.74,72.8120024447,135.63,63.93742208,56.22508144,85.1425494402,0.49742208,0.14508144,0.5181479999999999,63.44,56.08,84.6734905387,134.53
2020-09-25 02:00:00,0.49838112,0.14536116,0.519147,0.49838112,0.14536116,0.519147,0.0,0.0,0.0,137.46,65.38838112,34.29536116,73.8363879303,0.49838112,0.14536116,0.519147,64.89,34.15,73.3275841686,135.36,64.83838112,55.54536116,85.3774139492,0.49838112,0.14536116,0.519147,64.34,55.4,84.9046264935,134.07
2020-09-25 02:30:00,0.49806144,0.14526792,0.518814,0.49806144,0.14526792,0.518814,0.0,0.0,0.0,137.79,65.10806144,34.70526792,73.7801822028,0.49806144,0.14526792,0.518814,64.61,34.56,73.2724074942,135.56,64.55806144,56.01526792,85.4719459065,0.49806144,0.14526792,0.518814,64.06,55.87,85.0008264666,134.37
2020-09-25 03:00:00,0.49806144,0.14526792,0.518814,0.49806144,0.14526792,0.518814,0.0,0.0,0.0,137.79,64.00806144,34.74526792,72.8303890704,0.49806144,0.14526792,0.518814,63.51,34.6,72.323440875,135.56,63.448061440000004,56.07526792,84.6763967868,0.49806144,0.14526792,0.518814,62.95,55.93,84.2072882831,134.37
2020-09-25 03:30:00,0.49806144,0.14526792,0.518814,0.49806144,0.14526792,0.518814,0.0,0.0,0.0,137.66,63.30806144,34.79526792,72.2400256985,0.49806144,0.14526792,0.518814,62.81,34.65,71.7336643425,135.48,62.76806144,56.09526792,84.1814030529,0.49806144,0.14526792,0.518814,62.27,55.95,83.7135317616,134.24
2020-09-25 04:00:00,0.49774176000000003,0.14517468,0.518481,0.49774176000000003,0.14517468,0.518481,0.0,0.0,0.0,137.86,63.09774176,34.86517468,72.089565269,0.49774176000000003,0.14517468,0.518481,62.6,34.72,71.5837858736,135.59,62.53774176,56.23517468,84.103293727,0.49774176000000003,0.14517468,0.518481,62.04,56.09,83.6364137203,134.42
2020-09-25 04:30:00,0.49742208,0.14508144,0.5181479999999999,0.49742208,0.14508144,0.5181479999999999,0.0,0.0,0.0,137.86,62.72742208,34.96508144,71.8142492888,0.49742208,0.14508144,0.5181479999999999,62.23,34.82,71.3092231061,135.59,62.19742208,56.33508144,83.9175828671,0.49742208,0.14508144,0.5181479999999999,61.7,56.19,83.4518190335,134.42
2020-09-25 05:00:00,0.49646304,0.14480172,0.517149,0.49646304,0.14480172,0.517149,0.0,0.0,0.0,137.86,62.90646304,34.94480172,71.9608383738,0.49646304,0.14480172,0.517149,62.41,34.8,71.4566169084,135.59,62.34646304,56.25480172,83.9743066072,0.49646304,0.14480172,0.517149,61.85,56.11,83.5090090948,134.42
2020-09-25 05:30:00,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,137.16,64.57614336,34.30470848,73.1224405716,0.49614336000000003,0.14470848,0.5168159999999999,64.08,34.16,72.6164719606,135.12,64.03614336,55.45470848,84.7104028383,0.49614336000000003,0.14470848,0.5168159999999999,63.54,55.31,84.2408909022,133.7
2020-09-25 06:00:00,0.49358592,0.14396256,0.5141519999999999,0.49358592,0.14396256,0.5141519999999999,0.0,0.0,0.0,137.74,67.88358592,33.36396256,75.6395084269,0.49358592,0.14396256,0.5141519999999999,67.39,33.22,75.1330852554,135.52,67.32358592,54.69396256,86.7403871426,0.49358592,0.14396256,0.5141519999999999,66.83,54.55,86.2667456208,134.27
2020-09-25 06:30:00,0.49198752,0.14349636,0.512487,0.49198752,0.14349636,0.512487,0.0,0.0,0.0,137.16,75.49198752,30.99349636,81.6065989754,0.49198752,0.14349636,0.512487,75.0,30.85,81.0969943956,135.14,74.92198752,52.13349636,91.2754384085,0.49198752,0.14349636,0.512487,74.43,51.99,90.7897846677,133.67
2020-09-25 07:00:00,0.49262688,0.14368284,0.513153,0.49262688,0.14368284,0.513153,0.0,0.0,0.0,136.77,83.03262688,28.15368284,87.67580615,0.49262688,0.14368284,0.513153,82.54,28.01,87.1631326881,134.89,82.42262688,49.25368284,96.0177832232,0.49262688,0.14368284,0.513153,81.93,49.11,95.5212908204,133.26
2020-09-25 07:30:00,0.52171776,0.15216768,0.5434559999999999,0.52171776,0.15216768,0.5434559999999999,0.0,0.0,0.0,135.31,92.46171776,25.37216768,95.8796962026,0.52171776,0.15216768,0.5434559999999999,91.94,25.22,95.3363099768,133.88,91.84171776,45.99216768,102.714072108,0.52171776,0.15216768,0.5434559999999999,91.32,45.84,102.1794891355,131.81
2020-09-25 08:00:00,0.69977952,0.20410236,0.728937,0.69977952,0.20410236,0.728937,0.0,0.0,0.0,134.07,99.54977952,25.38410236,102.73515102,0.69977952,0.20410236,0.728937,98.85,25.18,102.0066414504,133.05,99.09977952,40.76410236,107.1563266547,0.69977952,0.20410236,0.728937,98.4,40.56,106.4315441963,130.71
2020-09-25 08:30:00,1.0373616,0.3025638,1.080585,1.0373616,0.3025638,1.080585,0.0,0.0,0.0,134.45,102.1673616,31.6925638,106.9700349468,1.0373616,0.3025638,1.080585,101.13,31.39,105.8896076109,133.36,102.3673616,31.7225638,107.1699480964,1.0373616,0.3025638,1.080585,101.33,31.42,106.0895155046,131.08
2020-09-25 09:00:00,2.59164576,0.75589668,2.699631,2.59164576,0.75589668,2.699631,0.0,0.0,0.0,134.34,100.98164576,31.76589668,105.8601198388,2.59164576,0.75589668,2.699631,98.39,31.01,103.1610982881,133.3,101.18164576,31.80589668,106.0629082305,2.59164576,0.75589668,2.699631,98.59,31.05,103.3638747339,131.08
2020-09-25 09:30:00,3.7709452800000003,1.09985904,3.928068,3.7709452800000003,1.09985904,3.928068,0.0,0.0,0.0,134.19,101.08094528,31.32985904,105.8249382998,3.7709452800000003,1.09985904,3.928068,97.31,30.23,101.8974435401,133.27,101.28094528,31.35985904,106.0248585749,3.7709452800000003,1.09985904,3.928068,97.51,30.26,102.0973442358,130.88
2020-09-25 10:00:00,4.62449088,1.34880984,4.817178,4.62449088,1.34880984,4.817178,0.0,0.0,0.0,135.55,100.44449088,31.57880984,105.2915807605,4.62449088,1.34880984,4.817178,95.82,30.23,100.4754960177,134.21,100.64449088,31.59880984,105.4883800605,4.62449088,1.34880984,4.817178,96.02,30.25,100.672254867,132.21
2020-09-25 10:30:00,5.10592896,1.48922928,5.318676,5.10592896,1.48922928,5.318676,0.0,0.0,0.0,135.89,100.30592896,31.39922928,105.1056182319,5.10592896,1.48922928,5.318676,95.2,29.91,99.7880158135,134.45,100.51592896,31.41922928,105.3120123407,5.10592896,1.48922928,5.318676,95.41,29.93,99.9943648412,132.57
2020-09-25 11:00:00,4.86265248,1.41827364,5.065263,4.86265248,1.41827364,5.065263,0.0,0.0,0.0,135.75,100.70265248,30.88827364,105.3333264687,4.86265248,1.41827364,5.065263,95.84,29.47,100.2685718458,134.27,100.89265248,30.90827364,105.5208448784,4.86265248,1.41827364,5.065263,96.03,29.49,100.4560650235,132.36
2020-09-25 11:30:00,4.93553952,1.43953236,5.141187,4.93553952,1.43953236,5.141187,0.0,0.0,0.0,135.27,99.97553952,31.10953236,104.70392306869999,4.93553952,1.43953236,5.141187,95.04,29.67,99.5636002764,133.89,100.16553952,31.12953236,104.8912917848,4.93553952,1.43953236,5.141187,95.23,29.69,99.7509348327,131.79
2020-09-25 12:00:00,6.09725664,1.77836652,6.351309,6.09725664,1.77836652,6.351309,0.0,0.0,0.0,135.69,97.68725664,31.79836652,102.7323523686,6.09725664,1.77836652,6.351309,91.59,30.02,96.3842751698,134.15,97.88725664,31.81836652,102.9287300053,6.09725664,1.77836652,6.351309,91.79,30.04,96.5805658505,132.19
2020-09-25 12:30:00,5.45022432,1.58964876,5.677317,5.45022432,1.58964876,5.677317,0.0,0.0,0.0,135.61,98.14022432,32.09964876,103.2564336015,5.45022432,1.58964876,5.677317,92.69,30.51,97.5822535095,134.11,98.33022432,32.11964876,103.4432445899,5.45022432,1.58964876,5.677317,92.88,30.53,97.7689894598,132.1
2020-09-25 13:00:00,6.35427936,1.85333148,6.619041,6.35427936,1.85333148,6.619041,0.0,0.0,0.0,135.99,98.14427936,32.70333148,103.4495406514,6.35427936,1.85333148,6.619041,91.79,30.85,96.8355647477,134.32,98.33427936,32.73333148,103.6392854425,6.35427936,1.85333148,6.619041,91.98,30.88,97.0252276472,132.47
2020-09-25 13:30:00,5.178816,1.510488,5.3946,5.178816,1.510488,5.3946,0.0,0.0,0.0,137.23,97.038816,33.590488,102.688133174,5.178816,1.510488,5.3946,91.86,32.08,97.3004933184,135.13,97.228816,33.620488,102.8774993578,5.178816,1.510488,5.3946,92.05,32.11,97.4897666425,133.7
2020-09-25 14:00:00,6.47128224,1.88745732,6.740919,6.47128224,1.88745732,6.740919,0.0,0.0,0.0,138.39,93.38128224,35.24745732,99.8120589924,6.47128224,1.88745732,6.740919,86.91,33.36,93.092629676,135.91,93.55128224,35.26745732,99.9781773917,6.47128224,1.88745732,6.740919,87.08,33.38,93.258515965,134.94
2020-09-25 14:30:00,5.53653792,1.61482356,5.767227,5.53653792,1.61482356,5.767227,0.0,0.0,0.0,137.25,92.73653792,34.89482356,99.084379075,5.53653792,1.61482356,5.767227,87.2,33.28,93.3348723683,135.15,92.91653792,34.91482356,99.2599008828,5.53653792,1.61482356,5.767227,87.38,33.3,93.5101834027,133.81
2020-09-25 15:00:00,5.3498448,1.5603714,5.572755,5.3498448,1.5603714,5.572755,0.0,0.0,0.0,137.81,91.7198448,35.6103714,98.3901848834,5.3498448,1.5603714,5.572755,86.37,34.05,92.8395357593,135.5,91.8998448,35.6203714,98.5616169355,5.3498448,1.5603714,5.572755,86.55,34.06,93.0106773441,134.42
2020-09-25 15:30:00,5.68039392,1.65678156,5.917077,5.68039392,1.65678156,5.917077,0.0,0.0,0.0,138.27,89.54039392,36.50678156,96.6965730686,5.68039392,1.65678156,5.917077,83.86,34.85,90.8131163434,135.81,89.71039392,36.52678156,96.8615535102,5.68039392,1.65678156,5.917077,84.03,34.87,90.9777873989,134.85
2020-09-25 16:00:00,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,137.84,90.666808,36.602819,97.7764615419,5.186808,1.512819,5.402925,85.48,35.09,92.4020481375,135.5,90.846808,36.622819,97.950872356,5.186808,1.512819,5.402925,85.66,35.11,92.5761724203,134.39
2020-09-25 16:30:00,4.36618944,1.27347192,4.548114,4.36618944,1.27347192,4.548114,0.0,0.0,0.0,137.73,92.99618944,36.65347192,99.9588327971,4.36618944,1.27347192,4.548114,88.63,35.38,95.4307146573,135.43,93.20618944,36.67347192,100.1615559613,4.36618944,1.27347192,4.548114,88.84,35.4,95.6331825257,134.29
2020-09-25 17:00:00,3.41833824,0.99701532,3.560769,3.41833824,0.99701532,3.560769,0.0,0.0,0.0,137.15,95.85833824,36.18701532,102.4613150799,3.41833824,0.99701532,3.560769,92.44,35.19,98.9115246066,135.04,96.04833824,36.18701532,102.63909273,3.41833824,0.99701532,3.560769,92.63,35.19,99.0891164558,133.72
2020-09-25 17:30:00,2.58589152,0.75421836,2.693637,2.58589152,0.75421836,2.693637,0.0,0.0,0.0,137.0,98.70589152,35.894218359999996,105.0297478452,2.58589152,0.75421836,2.693637,96.12,35.14,102.3419464345,134.95,98.90589152,35.91421836,105.2245525425,2.58589152,0.75421836,2.693637,96.32,35.16,102.5366666125,133.55
2020-09-25 18:00:00,1.6306876799999999,0.47561724,1.698633,1.6306876799999999,0.47561724,1.698633,0.0,0.0,0.0,137.0,99.91068768,35.78561724,106.1261320973,1.6306876799999999,0.47561724,1.698633,98.28,35.31,104.4306205095,134.95,100.12068768,35.79561724,106.3272228317,1.6306876799999999,0.47561724,1.698633,98.49,35.32,104.6316515209,133.55
2020-09-25 18:30:00,0.98077824,0.28606032,1.021644,0.98077824,0.28606032,1.021644,0.0,0.0,0.0,136.7,100.34077824,35.98606032,106.5986318635,0.98077824,0.28606032,1.021644,99.36,35.7,105.5788785695,134.74,100.54077824,36.00606032,106.7936536919,0.98077824,0.28606032,1.021644,99.56,35.72,105.7738720101,133.26
2020-09-25 19:00:00,0.65182752,0.19011636,0.678987,0.65182752,0.19011636,0.678987,0.0,0.0,0.0,136.37,101.63182752,35.88011636,107.7794559045,0.65182752,0.19011636,0.678987,100.98,35.69,107.1015242655,134.5,101.85182752,35.91011636,107.9969037804,0.65182752,0.19011636,0.678987,101.2,35.72,107.318956387,132.91
2020-09-25 19:30:00,0.53738208,0.15673644,0.559773,0.53738208,0.15673644,0.559773,0.0,0.0,0.0,136.37,105.03738208,35.19673644,110.777533328,0.53738208,0.15673644,0.559773,104.5,35.04,110.218199949,134.5,105.28738208,35.22673644,111.0241225386,0.53738208,0.15673644,0.559773,104.75,35.07,110.4647790022,132.84
2020-09-25 20:00:00,0.51756192,0.15095556000000002,0.539127,0.51756192,0.15095556000000002,0.539127,0.0,0.0,0.0,136.76,104.82756192,35.86095556,110.7918131983,0.51756192,0.15095556000000002,0.539127,104.31,35.71,110.2532548272,134.8,105.02756192,35.89095556,110.9907629214,0.51756192,0.15095556000000002,0.539127,104.51,35.74,110.4521964472,133.29
2020-09-25 20:30:00,0.52043904,0.15179472,0.5421239999999999,0.52043904,0.15179472,0.5421239999999999,0.0,0.0,0.0,135.84,101.20043904,36.63179472,107.6262851087,0.52043904,0.15179472,0.5421239999999999,100.68,36.48,107.0852594898,134.22,101.40043904,36.66179472,107.8245622741,0.52043904,0.15179472,0.5421239999999999,100.88,36.51,107.2835238981,132.39
2020-09-25 21:00:00,0.51884064,0.15132852,0.540459,0.51884064,0.15132852,0.540459,0.0,0.0,0.0,135.63,97.38884064,37.81132852,104.4714451209,0.51884064,0.15132852,0.540459,96.87,37.66,103.9330192961,134.09,97.59884064,37.84132852,104.6780771625,0.51884064,0.15132852,0.540459,97.08,37.69,104.1396298246,132.19
2020-09-25 21:30:00,0.49294656000000003,0.14377608,0.513486,0.49294656000000003,0.14377608,0.513486,0.0,0.0,0.0,136.56,93.71294656,39.09377608,101.5403352425,0.49294656000000003,0.14377608,0.513486,93.22,38.95,101.0300494902,134.71,93.90294656,39.13377608,101.7310955555,0.49294656000000003,0.14377608,0.513486,93.41,38.99,101.2207893666,133.15
2020-09-25 22:00:00,0.49166784,0.14340312,0.512154,0.49166784,0.14340312,0.512154,0.0,0.0,0.0,137.67,89.09166784,40.65340312,97.9286702848,0.49166784,0.14340312,0.512154,88.6,40.51,97.4218666419,135.47,89.28166784,40.68340312,98.113992385,0.49166784,0.14340312,0.512154,88.79,40.54,97.6071498406,134.33
2020-09-25 22:30:00,0.4971024,0.14498819999999998,0.517815,0.4971024,0.14498819999999998,0.517815,0.0,0.0,0.0,138.12,84.4671024,41.9549882,94.3128433604,0.4971024,0.14498819999999998,0.517815,83.97,41.81,93.8031822488,135.8,84.6371024,42.0149882,94.4917897815,0.4971024,0.14498819999999998,0.517815,84.14,41.87,93.9821073396,134.73
2020-09-25 23:00:00,0.49965984,0.14573412,0.520479,0.49965984,0.14573412,0.520479,0.0,0.0,0.0,138.12,79.33965984,43.22573412,90.3506818665,0.49965984,0.14573412,0.520479,78.84,43.08,89.8422617703,135.8,79.48965984,43.26573412,90.5015456797,0.49965984,0.14573412,0.520479,78.99,43.12,89.9930802895,134.73
2020-09-25 23:30:00,0.49934016000000003,0.14564088,0.520146,0.49934016000000003,0.14564088,0.520146,0.0,0.0,0.0,138.5,73.93934016,44.27564088,86.1821234284,0.49934016000000003,0.14564088,0.520146,73.44,44.13,85.6789968429,136.05,74.10934016,44.09564088,86.2358385103,0.49934016000000003,0.14564088,0.520146,73.61,43.95,85.7323427885,135.19
2020-09-26 00:00:00,0.49934016000000003,0.14564088,0.520146,0.49934016000000003,0.14564088,0.520146,0.0,0.0,0.0,138.12,69.14934016,55.58564088,88.7208809503,0.49934016000000003,0.14564088,0.520146,68.65,55.44,88.2406714616,135.81,69.99934016,34.24564088,77.9273478448,0.49934016000000003,0.14564088,0.520146,69.5,34.1,77.4148564553,134.82
2020-09-26 00:30:00,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,138.39,66.31093856,55.97610708,86.7782526705,0.50093856,0.14610708,0.521811,65.81,55.83,86.3014773918,136.0,67.15093856,34.53610708,75.5115305217,0.50093856,0.14610708,0.521811,66.65,34.39,74.99929733,135.08
2020-09-26 01:00:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,138.39,64.40157792,53.84629356,83.9463314787,0.50157792,0.14629356000000002,0.522477,63.9,53.7,83.467957924,136.0,65.05157792,37.45629356,75.0645170312,0.50157792,0.14629356000000002,0.522477,64.55,37.31,74.5569487037,135.08
2020-09-26 01:30:00,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,137.3,64.78093856,45.86610708,79.3742387642,0.50093856,0.14610708,0.521811,64.28,45.72,78.8811561781,135.28,64.92093856,45.91610708,79.5174015728,0.50093856,0.14610708,0.521811,64.42,45.77,79.0242323594,134.0
2020-09-26 02:00:00,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,137.15,65.96093856,45.55610708,80.1636096243,0.50093856,0.14610708,0.521811,65.46,45.41,79.6685615535,135.2,66.07093856,45.58610708,80.2711783949,0.50093856,0.14610708,0.521811,65.57,45.44,79.7760521711,133.88
2020-09-26 02:30:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,137.15,65.35157792,45.74629356,79.7718754394,0.50157792,0.14629356000000002,0.522477,64.85,45.6,79.2772508353,135.17,65.48157792,45.79629356,79.9070557005,0.50157792,0.14629356000000002,0.522477,64.98,45.65,79.4123598692,133.88
2020-09-26 03:00:00,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,137.71,64.35093856,46.25610708,79.2506828724,0.50093856,0.14610708,0.521811,63.85,46.11,78.7588382342,135.54,64.46093856,46.28610708,79.3575220673,0.50093856,0.14610708,0.521811,63.96,46.14,78.8655894545,134.44
2020-09-26 03:30:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,137.88,63.15157792,46.62629356,78.4992550597,0.50157792,0.14629356000000002,0.522477,62.65,46.48,78.0090565255,135.67,63.28157792,46.66629356,78.6276100277,0.50157792,0.14629356000000002,0.522477,62.78,46.52,78.1373073506,134.57
2020-09-26 04:00:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,138.05,62.32157792,46.34629356,77.6656809742,0.50157792,0.14629356000000002,0.522477,61.82,46.2,77.1761128848,135.78,62.43157792,46.38629356,77.7778255791,0.50157792,0.14629356000000002,0.522477,61.93,46.24,77.2881782681,134.7
2020-09-26 04:30:00,0.50125824,0.14620032,0.5221439999999999,0.50125824,0.14620032,0.5221439999999999,0.0,0.0,0.0,137.63,61.95125824,46.53620032,77.482748646,0.50125824,0.14620032,0.5221439999999999,61.45,46.39,76.9943803144,135.53,62.07125824,46.57620032,77.6027289194,0.50125824,0.14620032,0.5221439999999999,61.57,46.43,77.1142645689,134.31
2020-09-26 05:00:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,137.72,61.63157792,46.86629356,77.4267451787,0.50157792,0.14629356000000002,0.522477,61.13,46.72,76.9391662289,135.59,61.73157792,46.89629356,77.5245126535,0.50157792,0.14629356000000002,0.522477,61.23,46.75,77.0368444317,134.4
