Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-26 05:30:00,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,136.81,62.08093856,46.11610708,77.33523301,0.50093856,0.14610708,0.521811,61.58,45.97,76.8461924886,135.0,62.21093856,46.15610708,77.4634565282,0.50093856,0.14610708,0.521811,61.71,46.01,76.974308701,133.52
2020-09-26 06:00:00,0.49774176000000003,0.14517468,0.518481,0.49774176000000003,0.14517468,0.518481,0.0,0.0,0.0,136.25,63.38774176,45.19517468,77.8499172754,0.49774176000000003,0.14517468,0.518481,62.89,45.05,77.3605493776,134.63,63.49774176,45.25517468,77.974316566,0.49774176000000003,0.14517468,0.518481,63.0,45.11,77.4849153061,132.95
2020-09-26 06:30:00,0.50125824,0.14620032,0.5221439999999999,0.50125824,0.14620032,0.5221439999999999,0.0,0.0,0.0,135.37,67.33125824,43.84620032,80.3491606595,0.50125824,0.14620032,0.5221439999999999,66.83,43.7,79.8494765168,134.05,67.47125824,43.89620032,80.4937705107,0.50125824,0.14620032,0.5221439999999999,66.97,43.75,79.9940210266,132.07
2020-09-26 07:00:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,136.0,70.61157792,43.17629356,82.7658580692,0.50157792,0.14629356000000002,0.522477,70.11,43.03,82.2617347252,134.49,70.74157792,43.22629356,82.9028546043,0.50157792,0.14629356000000002,0.522477,70.24,43.08,82.39868931,132.69
2020-09-26 07:30:00,0.58117824,0.16951032,0.605394,0.58117824,0.16951032,0.605394,0.0,0.0,0.0,136.9,74.32117824,42.55951032,85.6443194477,0.58117824,0.16951032,0.605394,73.74,42.39,85.0558622318,135.08,74.46117824,42.58951032,85.7807289208,0.58117824,0.16951032,0.605394,73.88,42.42,85.1921991734,133.56
2020-09-26 08:00:00,1.0277712,0.2997666,1.070595,1.0277712,0.2997666,1.070595,0.0,0.0,0.0,135.97,78.7977712,41.3397666,88.9835099815,1.0277712,0.2997666,1.070595,77.77,41.04,87.9343760995,134.44,78.9577712,41.3897666,89.148429106,1.0277712,0.2997666,1.070595,77.93,41.09,88.099222471,132.68
2020-09-26 08:30:00,1.8349632,0.5351975999999999,1.9114200000000001,1.8349632,0.5351975999999999,1.9114200000000001,0.0,0.0,0.0,135.44,83.4149632,40.0751976,92.5423013996,1.8349632,0.5351975999999999,1.9114200000000001,81.58,39.54,90.6570901805,134.13,83.5649632,40.1051976,92.6905062515,1.8349632,0.5351975999999999,1.9114200000000001,81.73,39.57,90.8051639501,132.17
2020-09-26 09:00:00,2.8243728,0.8237753999999999,2.942055,2.8243728,0.8237753999999999,2.942055,0.0,0.0,0.0,135.23,86.4943728,38.9237754,94.8490211729,2.8243728,0.8237753999999999,2.942055,83.67,38.1,91.9362763005,133.98,86.6543728,38.9637754,95.0113473159,2.8243728,0.8237753999999999,2.942055,83.83,38.14,92.0984717571,132.0
2020-09-26 09:30:00,3.7946016,1.1067588,3.95271,3.7946016,1.1067588,3.95271,0.0,0.0,0.0,134.91,88.6746016,37.8267588,96.4056463607,3.7946016,1.1067588,3.95271,84.88,36.72,92.4822837088,133.74,88.8346016,37.8567588,96.5645930363,3.7946016,1.1067588,3.95271,85.04,36.75,92.6410497566,131.64
2020-09-26 10:00:00,4.6679673600000005,1.36149048,4.8624659999999995,4.6679673600000005,1.36149048,4.8624659999999995,0.0,0.0,0.0,135.05,88.72796736,37.58149048,96.3588118365,4.6679673600000005,1.36149048,4.8624659999999995,84.06,36.22,91.5312624189,133.79,88.87796736,37.62149048,96.5125361183,4.6679673600000005,1.36149048,4.8624659999999995,84.21,36.26,91.6848498935,131.72
2020-09-26 10:30:00,5.43456,1.58508,5.661,5.43456,1.58508,5.661,0.0,0.0,0.0,135.05,88.86456,37.36508,96.4005146636,5.43456,1.58508,5.661,83.43,35.78,90.778705102,133.82,89.03456,37.39508,96.5688608331,5.43456,1.58508,5.661,83.6,35.81,90.9467761936,131.81
2020-09-26 11:00:00,4.90644864,1.43104752,5.110884,4.90644864,1.43104752,5.110884,0.0,0.0,0.0,134.86,89.68644864,36.78104752,96.9355689431,4.90644864,1.43104752,5.110884,84.78,35.35,91.8546182835,133.6,89.84644864,36.83104752,97.1025766632,4.90644864,1.43104752,5.110884,84.94,35.4,92.021538783,131.51
2020-09-26 11:30:00,5.62604832,1.64093076,5.860467,5.62604832,1.64093076,5.860467,0.0,0.0,0.0,134.86,87.99604832,37.10093076,95.497557996,5.62604832,1.64093076,5.860467,82.37,35.46,89.6784728907,133.67,88.13604832,37.14093076,95.6421023984,5.62604832,1.64093076,5.860467,82.51,35.5,89.8228818286,131.51
2020-09-26 12:00:00,6.9779750400000005,2.03524272,7.268724,6.9779750400000005,2.03524272,7.268724,0.0,0.0,0.0,135.18,85.76797504,37.74524272,93.7061838432,6.9779750400000005,2.03524272,7.268724,78.79,35.71,86.5047293505,133.87,85.90797504,37.78524272,93.8504381603,6.9779750400000005,2.03524272,7.268724,78.93,35.75,86.6487587909,131.84
2020-09-26 12:30:00,6.65349984,1.9406041200000002,6.9307289999999995,6.65349984,1.9406041200000002,6.9307289999999995,0.0,0.0,0.0,135.26,85.55349984,37.84060412,93.5484508425,6.65349984,1.9406041200000002,6.9307289999999995,78.9,35.9,86.6834470934,133.84,85.70349984,37.88060412,93.7018145679,6.65349984,1.9406041200000002,6.9307289999999995,79.05,35.94,86.8365481811,131.95
2020-09-26 13:00:00,5.33418048,1.55580264,5.556438,5.33418048,1.55580264,5.556438,0.0,0.0,0.0,135.44,85.94418048,38.04580264,93.9887506934,5.33418048,1.55580264,5.556438,80.61,36.49,88.4844178373,133.94,86.09418048,38.09580264,94.1461528227,5.33418048,1.55580264,5.556438,80.76,36.54,88.6416899658,132.07
2020-09-26 13:30:00,4.95216288,1.44438084,5.158503,4.95216288,1.44438084,5.158503,0.0,0.0,0.0,135.95,85.32216288,38.54438084,93.6244667427,4.95216288,1.44438084,5.158503,80.37,37.1,88.5197542925,134.27,85.47216288,38.59438084,93.7817512089,4.95216288,1.44438084,5.158503,80.52,37.15,88.6769017276,132.6
2020-09-26 14:00:00,3.18273408,0.92829744,3.315348,3.18273408,0.92829744,3.315348,0.0,0.0,0.0,136.62,85.80273408,39.08829744,94.2868186565,3.18273408,0.92829744,3.315348,82.62,38.16,91.0068678727,134.67,85.96273408,39.13829744,94.4531522873,3.18273408,0.92829744,3.315348,82.78,38.21,91.1730908766,133.25
2020-09-26 14:30:00,4.3780176,1.2769218,4.560435,4.3780176,1.2769218,4.560435,0.0,0.0,0.0,136.72,84.8980176,39.7769218,93.7543433676,4.3780176,1.2769218,4.560435,80.52,38.5,89.2508845895,134.77,85.0380176,39.8169218,93.8980920944,4.3780176,1.2769218,4.560435,80.66,38.54,89.3944472548,133.32
2020-09-26 15:00:00,2.5098076799999998,0.73202724,2.614383,2.5098076799999998,0.73202724,2.614383,0.0,0.0,0.0,136.66,87.75980768,39.00202724,96.0361493025,2.5098076799999998,0.73202724,2.614383,85.25,38.27,93.4460025897,134.7,87.92980768,39.04202724,96.2077490104,2.5098076799999998,0.73202724,2.614383,85.42,38.31,93.6174796713,133.24
2020-09-26 15:30:00,1.910088,0.557109,1.989675,1.910088,0.557109,1.989675,0.0,0.0,0.0,136.66,87.700088,39.377109,96.1346043233,1.910088,0.557109,1.989675,85.79,38.82,94.1643058701,134.75,87.860088,39.417109,96.2969550156,1.910088,0.557109,1.989675,85.95,38.86,94.326571548,133.24
2020-09-26 16:00:00,1.6485897600000001,0.48083868,1.7172809999999998,1.6485897600000001,0.48083868,1.7172809999999998,0.0,0.0,0.0,136.5,88.34858976,39.48083868,96.7688479597,1.6485897600000001,0.48083868,1.7172809999999998,86.7,39.0,95.0678178986,134.59,88.51858976,39.52083868,96.9403807661,1.6485897600000001,0.48083868,1.7172809999999998,86.87,39.04,95.2392697368,133.05
2020-09-26 16:30:00,1.26817056,0.36988308000000003,1.321011,1.26817056,0.36988308000000003,1.321011,0.0,0.0,0.0,135.54,90.81817056,38.98988308,98.8339571527,1.26817056,0.36988308000000003,1.321011,89.55,38.62,97.5228532191,133.97,90.98817056,39.02988308,99.0059541396,1.26817056,0.36988308000000003,1.321011,89.72,38.66,97.694800271,132.1
2020-09-26 17:00:00,1.1604383999999999,0.33846119999999996,1.20879,1.1604383999999999,0.33846119999999996,1.20879,0.0,0.0,0.0,134.86,93.4504384,38.0684612,100.9068490009,1.1604383999999999,0.33846119999999996,1.20879,92.29,37.73,99.7045485422,133.53,93.6504384,38.0984612,101.1033993411,1.1604383999999999,0.33846119999999996,1.20879,92.49,37.76,99.9010395341,131.44
2020-09-26 17:30:00,0.96895008,0.28261044,1.009323,0.96895008,0.28261044,1.009323,0.0,0.0,0.0,133.86,97.31895008,36.86261044,104.066469591,0.96895008,0.28261044,1.009323,96.35,36.58,103.06026829,132.83,97.48895008,36.89261044,104.2360786522,0.96895008,0.28261044,1.009323,96.52,36.61,103.2298527559,130.47
2020-09-26 18:00:00,0.6713279999999999,0.19580399999999998,0.6993,0.6713279999999999,0.19580399999999998,0.6993,0.0,0.0,0.0,134.31,40.531328,6.055804,40.9812312105,0.6713279999999999,0.19580399999999998,0.6993,39.86,5.86,40.2884499578,133.02,159.791328,66.765804,173.1789279554,0.6713279999999999,0.19580399999999998,0.6993,159.12,66.57,172.4840262169,130.84
2020-09-26 18:30:00,0.8506684800000001,0.24811164,0.8861129999999999,0.8506684800000001,0.24811164,0.8861129999999999,0.0,0.0,0.0,135.2,91.90066848,23.82811164,94.9395163849,0.8506684800000001,0.24811164,0.8861129999999999,91.05,23.58,94.0538085353,133.68,106.42066848,50.41811164,117.7596903065,0.8506684800000001,0.24811164,0.8861129999999999,105.57,50.17,116.884788574,131.74
2020-09-26 19:00:00,0.5914079999999999,0.17249399999999998,0.6160500000000001,0.5914079999999999,0.17249399999999998,0.6160500000000001,0.0,0.0,0.0,135.2,100.931408,26.892494,104.4526464691,0.5914079999999999,0.17249399999999998,0.6160500000000001,100.34,26.72,103.8367661284,133.68,100.221408,47.352494,110.8448885133,0.5914079999999999,0.17249399999999998,0.6160500000000001,99.63,47.18,110.2365152751,131.74
2020-09-26 19:30:00,0.5402591999999999,0.15757559999999998,0.56277,0.5402591999999999,0.15757559999999998,0.56277,0.0,0.0,0.0,134.7,102.7402592,26.4075756,106.079785584,0.5402591999999999,0.15757559999999998,0.56277,102.2,26.25,105.5173090066,133.36,102.0202592,46.7175756,112.2081332042,0.5402591999999999,0.15757559999999998,0.56277,101.48,46.56,111.6513501934,131.23
2020-09-26 20:00:00,0.56071872,0.16354296000000001,0.584082,0.56071872,0.16354296000000001,0.584082,0.0,0.0,0.0,135.15,100.64071872,27.56354296,104.3470323727,0.56071872,0.16354296000000001,0.584082,100.08,27.4,103.7630300251,133.68,99.95071872,47.99354296,110.8761757029,0.56071872,0.16354296000000001,0.584082,99.39,47.83,110.2999592022,131.69
2020-09-26 20:30:00,0.52683264,0.15365952,0.5487839999999999,0.52683264,0.15365952,0.5487839999999999,0.0,0.0,0.0,135.91,97.37683264,28.44365952,101.4459920445,0.52683264,0.15365952,0.5487839999999999,96.85,28.29,100.8972080882,134.22,96.65683264,49.13365952,108.42813193,0.52683264,0.15365952,0.5487839999999999,96.13,48.98,107.8889118492,132.45
2020-09-26 21:00:00,0.52683264,0.15365952,0.5487839999999999,0.52683264,0.15365952,0.5487839999999999,0.0,0.0,0.0,135.67,93.70683264,29.83365952,98.3413327334,0.52683264,0.15365952,0.5487839999999999,93.18,29.68,97.79271343,134.06,93.02683264,50.44365952,105.8232222945,0.52683264,0.15365952,0.5487839999999999,92.5,50.29,105.2869132419,132.21
2020-09-26 21:30:00,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,135.79,90.61093856,30.53610708,95.6179691393,0.50093856,0.14610708,0.521811,90.11,30.39,95.0966045661,134.13,89.92093856,51.18610708,103.4688008509,0.50093856,0.14610708,0.521811,89.42,51.04,102.9612451362,132.33
2020-09-26 22:00:00,0.5018975999999999,0.14638679999999998,0.52281,0.5018975999999999,0.14638679999999998,0.52281,0.0,0.0,0.0,136.89,86.8618976,31.5163868,92.4027699347,0.5018975999999999,0.14638679999999998,0.52281,86.36,31.37,91.8810453793,134.87,86.1918976,52.5063868,100.9255362467,0.5018975999999999,0.14638679999999998,0.52281,85.69,52.36,100.420842956,133.41
2020-09-26 22:30:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,137.55,82.27381568,33.01694624,88.6515622285,0.50381568,0.14694624,0.5248079999999999,81.77,32.87,88.1292789032,135.34,81.62381568,54.17694624,97.9672842844,0.50381568,0.14694624,0.5248079999999999,81.12,54.03,97.4663803575,134.06
2020-09-26 23:00:00,0.50445504,0.14713272,0.525474,0.50445504,0.14713272,0.525474,0.0,0.0,0.0,137.21,77.37445504,33.57713272,84.3458957771,0.50445504,0.14713272,0.525474,76.87,33.43,83.8245894711,135.12,76.74445504,54.67713272,94.230038851,0.50445504,0.14713272,0.525474,76.24,54.53,93.7339772975,133.73
2020-09-26 23:30:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,137.93,72.65285664,34.55666652,80.4524752815,0.50285664,0.14666652,0.523809,72.15,34.41,79.93541518,135.6,72.02285664,55.86666652,91.1502951539,0.50285664,0.14666652,0.523809,71.52,55.72,90.6632715051,134.48
2020-09-27 00:00:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,138.25,68.19285664,39.88666652,79.0013408924,0.50285664,0.14666652,0.523809,67.69,39.74,78.4933353859,135.81,67.89285664,52.08666652,85.5713784621,0.50285664,0.14666652,0.523809,67.39,51.94,85.0833456089,134.77
2020-09-27 00:30:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,138.25,65.34381568,46.48694624,80.1925833126,0.50381568,0.14694624,0.5248079999999999,64.84,46.34,79.6970589169,135.84,65.45381568,46.51694624,80.2996156564,0.50381568,0.14694624,0.5248079999999999,64.95,46.37,79.8040061651,134.77
2020-09-27 01:00:00,0.50413536,0.14703948,0.525141,0.50413536,0.14703948,0.525141,0.0,0.0,0.0,137.92,63.03413536,54.88703948,83.581632692,0.50413536,0.14703948,0.525141,62.53,54.74,83.1051653028,135.57,63.69413536,38.53703948,74.444921191,0.50413536,0.14703948,0.525141,63.19,38.39,73.937596661,134.48
2020-09-27 01:30:00,0.50061888,0.14601384,0.521478,0.50061888,0.14601384,0.521478,0.0,0.0,0.0,137.26,63.58061888,57.47601384,85.7087350513,0.50061888,0.14601384,0.521478,63.08,57.33,85.2397518767,135.13,64.42061888,35.90601384,73.7513251865,0.50061888,0.14601384,0.521478,63.92,35.76,73.2430474516,133.88
2020-09-27 02:00:00,0.50413536,0.14703948,0.525141,0.50413536,0.14703948,0.525141,0.0,0.0,0.0,136.84,64.73413536,57.00703948,86.2572363984,0.50413536,0.14703948,0.525141,64.23,56.86,85.7820056888,134.85,65.59413536,35.57703948,74.6211520401,0.50413536,0.14703948,0.525141,65.09,35.43,74.1079820262,133.41
2020-09-27 02:30:00,0.50413536,0.14703948,0.525141,0.50413536,0.14703948,0.525141,0.0,0.0,0.0,137.07,64.38413536,57.36703948,86.2339498385,0.50413536,0.14703948,0.525141,63.88,57.22,85.7600303172,135.0,65.23413536,35.86703948,74.4441867255,0.50413536,0.14703948,0.525141,64.73,35.72,73.9316664224,133.63
2020-09-27 03:00:00,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,137.41,63.123496,57.706853,85.5257658862,0.5034959999999999,0.14685299999999998,0.524475,62.62,57.56,85.0553819579,135.22,63.963496,36.116853,73.4558091043,0.5034959999999999,0.14685299999999998,0.524475,63.46,35.97,72.9452705801,133.99
2020-09-27 03:30:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,137.58,62.06381568,57.77694624,84.7944145188,0.50381568,0.14694624,0.5248079999999999,61.56,57.63,84.3258590232,135.34,62.90381568,36.10694624,72.5300047834,0.50381568,0.14694624,0.5248079999999999,62.4,35.96,72.020008331,134.17
2020-09-27 04:00:00,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,137.49,61.41477472,57.46722596,84.1086001158,0.50477472,0.14722596000000002,0.525807,60.91,57.32,83.6397662598,135.29,62.25477472,35.78722596,71.8079558082,0.50477472,0.14722596000000002,0.525807,61.75,35.64,71.2970693647,134.08
2020-09-27 04:30:00,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,137.49,60.59477472,57.47722596,83.5186100664,0.50477472,0.14722596000000002,0.525807,60.09,57.33,83.0514117881,135.29,61.42477472,35.78722596,71.0895807507,0.50477472,0.14722596000000002,0.525807,60.92,35.64,70.5794304313,134.08
2020-09-27 05:00:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,137.58,60.38285664,57.56666652,83.4266772096,0.50285664,0.14666652,0.523809,59.88,57.42,82.9618635278,135.33,61.22285664,35.84666652,70.945201922,0.50285664,0.14666652,0.523809,60.72,35.7,70.437265705,134.08
2020-09-27 05:30:00,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,137.69,60.64381568,57.76694624,83.7537608596,0.50381568,0.14694624,0.5248079999999999,60.14,57.62,83.2879583133,135.43,61.46381568,36.02694624,71.2442383167,0.50381568,0.14694624,0.5248079999999999,60.96,35.88,70.7353942521,134.31
2020-09-27 06:00:00,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,137.37,61.02477472,57.38722596,83.7694266007,0.50477472,0.14722596000000002,0.525807,60.52,57.24,83.3011884669,135.22,61.86477472,35.73722596,71.4450814995,0.50477472,0.14722596000000002,0.525807,61.36,35.59,70.9344605957,134.01
2020-09-27 06:30:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,136.63,63.34285664,56.33666652,84.7710887149,0.50285664,0.14666652,0.523809,62.84,56.19,84.2981713918,134.76,64.19285664,34.88666652,73.0602651547,0.50285664,0.14666652,0.523809,63.69,34.74,72.5484920588,133.23
2020-09-27 07:00:00,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,136.08,65.113496,55.416853,85.5031868281,0.5034959999999999,0.14685299999999998,0.524475,64.61,55.27,85.0248493089,134.4,65.983496,34.126853,74.2863637558,0.5034959999999999,0.14685299999999998,0.524475,65.48,33.98,73.7717479798,132.69
2020-09-27 07:30:00,0.52331616,0.15263388,0.545121,0.52331616,0.15263388,0.545121,0.0,0.0,0.0,136.19,67.87331616,54.972633880000004,87.3428733341,0.52331616,0.15263388,0.545121,67.35,54.82,86.8403990088,134.48,68.75331616,33.65263388,76.5474901617,0.52331616,0.15263388,0.545121,68.23,33.5,76.0104131024,132.78
2020-09-27 08:00:00,0.7608383999999999,0.2219112,0.79254,0.7608383999999999,0.2219112,0.79254,0.0,0.0,0.0,135.87,71.4708384,54.3919112,89.8140342351,0.7608383999999999,0.2219112,0.79254,70.71,54.17,89.0746484697,134.3,72.4008384,33.1719112,79.6382891183,0.7608383999999999,0.2219112,0.79254,71.64,32.95,78.8542459225,132.51
2020-09-27 08:30:00,1.41873984,0.41379912,1.477854,1.41873984,0.41379912,1.477854,0.0,0.0,0.0,134.88,75.30873984,53.16379912,92.1834900248,1.41873984,0.41379912,1.477854,73.89,52.75,90.7870838831,133.64,76.22873984,32.23379912,82.7637516266,1.41873984,0.41379912,1.477854,74.81,31.82,81.2960546398,131.53
2020-09-27 09:00:00,1.9561219200000002,0.57053556,2.037627,1.9561219200000002,0.57053556,2.037627,0.0,0.0,0.0,134.04,78.78612192,51.87053556,94.3281795991,1.9561219200000002,0.57053556,2.037627,76.83,51.3,92.38256816090001,133.1,79.74612192,31.22053556,85.6397442893,1.9561219200000002,0.57053556,2.037627,77.79,30.65,83.6104455197,130.8
2020-09-27 09:30:00,2.34868896,0.68503428,2.446551,2.34868896,0.68503428,2.446551,0.0,0.0,0.0,134.04,83.63868896,40.76503428,93.0441739756,2.34868896,0.68503428,2.446551,81.29,40.08,90.6337161326,133.1,83.84868896,39.29503428,92.599688765,2.34868896,0.68503428,2.446551,81.5,38.61,90.1830477418,130.71
2020-09-27 10:00:00,3.35791872,0.97939296,3.497832,3.35791872,0.97939296,3.497832,0.0,0.0,0.0,133.66,84.55791872,39.84939296,93.4773541428,3.35791872,0.97939296,3.497832,81.2,38.87,90.0239795832,132.87,84.71791872,39.54939296,93.4948139511,3.35791872,0.97939296,3.497832,81.36,38.57,90.0394052624,130.34
2020-09-27 10:30:00,3.75016608,1.09379844,3.906423,3.75016608,1.09379844,3.906423,0.0,0.0,0.0,134.33,86.21016608,49.21379844,99.2682763648,3.75016608,1.09379844,3.906423,82.46,48.12,95.4734832296,133.3,87.13016608,29.04379844,91.8433888146,3.75016608,1.09379844,3.906423,83.38,27.95,87.9399050488,131.0
2020-09-27 11:00:00,5.09665824,1.48652532,5.309019,5.09665824,1.48652532,5.309019,0.0,0.0,0.0,134.11,85.73665824,48.91652532,98.7096804551,5.09665824,1.48652532,5.309019,80.64,47.43,93.5543398245,133.1,86.65665824,28.81652532,91.3223332424,5.09665824,1.48652532,5.309019,81.56,27.33,86.0172221128,130.77
2020-09-27 11:30:00,5.98536864,1.74573252,6.234759,5.98536864,1.74573252,6.234759,0.0,0.0,0.0,134.33,85.41536864,49.11573252,98.5298958737,5.98536864,1.74573252,6.234759,79.43,47.37,92.4826567525,133.25,86.30536864,28.96573252,91.0364230213,5.98536864,1.74573252,6.234759,80.32,27.22,84.8070209358,130.97
2020-09-27 12:00:00,6.04802592,1.76400756,6.300027,6.04802592,1.76400756,6.300027,0.0,0.0,0.0,134.33,84.97802592,48.85400756,98.0202986321,6.04802592,1.76400756,6.300027,78.93,47.09,91.9098090521,133.22,85.86802592,28.69400756,90.5354292266,6.04802592,1.76400756,6.300027,79.82,26.93,84.2404730519,130.97
2020-09-27 12:30:00,6.07136256,1.77081408,6.324336,6.07136256,1.77081408,6.324336,0.0,0.0,0.0,135.07,85.91136256,48.97081408,98.8883352503,6.07136256,1.77081408,6.324336,79.84,47.2,92.7483994471,133.66,86.82136256,28.63081408,91.4203068889,6.07136256,1.77081408,6.324336,80.75,26.86,85.1000710928,131.68
2020-09-27 13:00:00,6.7436496,1.9668978,7.024635,6.7436496,1.9668978,7.024635,0.0,0.0,0.0,135.53,85.4736496,49.5368978,98.7909359182,6.7436496,1.9668978,7.024635,78.73,47.57,91.985421671,133.96,86.3836496,29.0868978,91.1492322614,6.7436496,1.9668978,7.024635,79.64,27.12,84.1309931,132.22
2020-09-27 13:30:00,5.98217184,1.74480012,6.231429,5.98217184,1.74480012,6.231429,0.0,0.0,0.0,135.7,84.46217184,49.78480012,98.0427702328,5.98217184,1.74480012,6.231429,78.48,48.04,92.0160420796,134.05,85.35217184,29.27480012,90.2330713202,5.98217184,1.74480012,6.231429,79.37,27.53,84.0089150031,132.36
2020-09-27 14:00:00,6.56239104,1.91403072,6.835824,6.56239104,1.91403072,6.835824,0.0,0.0,0.0,136.21,82.43239104,50.53403072,96.6891273794,6.56239104,1.91403072,6.835824,75.87,48.62,90.111937611,134.39,83.33239104,29.86403072,88.5220183191,6.56239104,1.91403072,6.835824,76.77,27.95,81.69966585,132.85
2020-09-27 14:30:00,6.57006336,1.91626848,6.843816,6.57006336,1.91626848,6.843816,0.0,0.0,0.0,136.77,81.96006336,51.07626848,96.5724452824,6.57006336,1.91626848,6.843816,75.39,49.16,90.0019872003,134.74,82.84006336,30.26626848,88.1959358768,6.57006336,1.91626848,6.843816,76.27,28.35,81.3685160243,133.4
2020-09-27 15:00:00,6.21266112,1.81202616,6.471522,6.21266112,1.81202616,6.471522,0.0,0.0,0.0,136.86,81.15266112,51.44202616,96.0834869387,6.21266112,1.81202616,6.471522,74.94,49.63,89.8840391838,134.8,82.03266112,30.59202616,87.5512967066,6.21266112,1.81202616,6.471522,75.82,28.78,81.0984636106,133.52
2020-09-27 15:30:00,5.66760672,1.65305196,5.903757,5.66760672,1.65305196,5.903757,0.0,0.0,0.0,136.7,81.41760672,51.21305196,96.1852554972,5.66760672,1.65305196,5.903757,75.75,49.56,90.5221304433,134.67,82.30760672,30.37305196,87.7329151991,5.66760672,1.65305196,5.903757,76.64,28.72,81.8445355537,133.4
2020-09-27 16:00:00,5.00363136,1.45939248,5.212116,5.00363136,1.45939248,5.212116,0.0,0.0,0.0,136.93,83.15363136,51.25939248,97.6834260546,5.00363136,1.45939248,5.212116,78.15,49.8,92.6685626305,134.81,84.07363136,30.37939248,89.3939761813,5.00363136,1.45939248,5.212116,79.07,28.92,84.1928221406,133.59
2020-09-27 16:30:00,4.21370208,1.22899644,4.389273,4.21370208,1.22899644,4.389273,0.0,0.0,0.0,136.5,86.17370208,50.67899644,99.971333943,4.21370208,1.22899644,4.389273,81.96,49.45,95.7222236474,134.51,87.10370208,29.93899644,92.1053658799,4.21370208,1.22899644,4.389273,82.89,28.71,87.7212414413,133.11
2020-09-27 17:00:00,3.29302368,0.96046524,3.430233,3.29302368,0.96046524,3.430233,0.0,0.0,0.0,135.58,89.72302368,49.71046524,102.5736385855,3.29302368,0.96046524,3.430233,86.43,48.75,99.2305769408,133.91,90.71302368,29.22046524,95.3031387417,3.29302368,0.96046524,3.430233,87.42,28.26,91.8742836707,132.19
2020-09-27 17:30:00,2.38385376,0.69529068,2.483181,2.38385376,0.69529068,2.483181,0.0,0.0,0.0,134.83,93.28385376,48.41529068,105.0995611025,2.38385376,0.69529068,2.483181,90.9,47.72,102.6645430516,133.4,94.27385376,28.13529068,98.3826919962,2.38385376,0.69529068,2.483181,91.89,27.44,95.8995604787,131.41
2020-09-27 18:00:00,1.44559296,0.42163128,1.5058259999999999,1.44559296,0.42163128,1.5058259999999999,0.0,0.0,0.0,134.83,95.60559296,48.17163128,107.0557586747,1.44559296,0.42163128,1.5058259999999999,94.16,47.75,105.5754142781,133.4,96.63559296,27.91163128,100.5857693088,1.44559296,0.42163128,1.5058259999999999,95.19,27.49,99.0799485264,131.49
2020-09-27 18:30:00,0.77586336,0.22629348,0.808191,0.77586336,0.22629348,0.808191,0.0,0.0,0.0,134.57,96.49586336,47.86629348,107.7155220806,0.77586336,0.22629348,0.808191,95.72,47.64,106.9200074822,133.24,97.52586336,27.70629348,101.3850714973,0.77586336,0.22629348,0.808191,96.75,27.48,100.5769004295,131.17
2020-09-27 19:00:00,0.54633312,0.15934716000000002,0.569097,0.54633312,0.15934716000000002,0.569097,0.0,0.0,0.0,134.12,98.76633312,43.50934716,107.9252141451,0.54633312,0.15934716000000002,0.569097,98.22,43.35,107.3610306396,132.93,99.50633312,30.86934716,104.1845810332,0.54633312,0.15934716000000002,0.569097,98.96,30.71,103.6155668807,130.71
2020-09-27 19:30:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,134.54,102.70157792,42.26629356,111.0587847879,0.50157792,0.14629356000000002,0.522477,102.2,42.12,110.5392889429,133.22,103.36157792,30.42629356,107.7468103004,0.50157792,0.14629356000000002,0.522477,102.86,30.28,107.2243349245,131.12
2020-09-27 20:00:00,0.50125824,0.14620032,0.5221439999999999,0.50125824,0.14620032,0.5221439999999999,0.0,0.0,0.0,135.92,101.19125824,47.69620032,111.8686652694,0.50125824,0.14620032,0.5221439999999999,100.69,47.55,111.3529460769,134.16,102.17125824,27.65620032,105.8481526834,0.50125824,0.14620032,0.5221439999999999,101.67,27.51,105.3261078745,132.45
2020-09-27 20:30:00,0.50125824,0.14620032,0.5221439999999999,0.50125824,0.14620032,0.5221439999999999,0.0,0.0,0.0,136.41,97.74125824,49.11620032,109.3880921134,0.50125824,0.14620032,0.5221439999999999,97.24,48.97,108.8745998845,134.48,98.66125824,28.91620032,102.8114318471,0.50125824,0.14620032,0.5221439999999999,98.16,28.77,102.2892882955,132.92
2020-09-27 21:00:00,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,136.8,93.02093856,50.45610708,105.8239753187,0.50093856,0.14610708,0.521811,92.52,50.31,105.3140375259,134.77,93.95093856,30.10610708,98.6567612474,0.50093856,0.14610708,0.521811,93.45,29.96,98.1351318336,133.29
2020-09-27 21:30:00,0.5002991999999999,0.14592059999999998,0.521145,0.5002991999999999,0.14592059999999998,0.521145,0.0,0.0,0.0,137.24,90.0302992,51.4559206,103.6974760485,0.5002991999999999,0.14592059999999998,0.521145,89.53,51.31,103.1907796269,135.09,90.9302992,31.0059206,96.0712570171,0.5002991999999999,0.14592059999999998,0.521145,90.43,30.86,95.5506384071,133.74
2020-09-27 22:00:00,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,137.68,84.97253696,52.91657328,100.1024263698,0.50253696,0.14657328,0.5234759999999999,84.47,52.77,99.5984628395,135.42,85.83253696,32.29657328,91.7076498806,0.50253696,0.14657328,0.5234759999999999,85.33,32.15,91.1856973434,134.2
2020-09-27 22:30:00,0.43956000000000006,0.12820499999999999,0.457875,0.43956000000000006,0.12820499999999999,0.457875,0.0,0.0,0.0,138.31,79.98956,49.428205,94.0291293085,0.43956000000000006,0.12820499999999999,0.457875,79.55,49.3,93.5878865025,135.85,80.50956,38.368205,89.1846870618,0.43956000000000006,0.12820499999999999,0.457875,80.07,38.24,88.7327588887,134.84
2020-09-27 23:00:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,138.41,74.56912064,44.72974352,86.9557571894,0.23912064,0.06974352,0.249084,74.33,44.66,86.7148459031,135.91,74.70912064,44.78974352,87.1066807506,0.23912064,0.06974352,0.249084,74.47,44.72,86.8657544721,134.84
2020-09-27 23:30:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,138.35,69.24976,53.08993,87.2586381252,0.23976000000000003,0.06993,0.24975000000000003,69.01,53.02,87.0258610989,135.88,69.89976,37.78993,79.4610298037,0.23976000000000003,0.06993,0.24975000000000003,69.66,37.72,79.2168795144,134.84
2020-09-28 00:00:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,137.81,65.27912064,48.99974352,81.6231490238,0.23912064,0.06974352,0.249084,65.04,48.93,81.3900884629,135.53,65.57912064,43.43974352,78.6615050771,0.23912064,0.06974352,0.249084,65.34,43.37,78.4236730841,134.36
2020-09-28 00:30:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,137.33,62.83976,46.59993,78.2329145109,0.23976000000000003,0.06993,0.24975000000000003,62.6,46.53,77.9987237075,135.22,62.93976,46.65993,78.3489786562,0.23976000000000003,0.06993,0.24975000000000003,62.7,46.59,78.1147751709,133.88
2020-09-28 01:00:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,137.45,61.55976,46.57993,77.1964631966,0.23976000000000003,0.06993,0.24975000000000003,61.32,46.51,76.9631242869,135.31,61.66976,46.62993,77.3143561718,0.23976000000000003,0.06993,0.24975000000000003,61.43,46.56,77.0809866309,134.07
2020-09-28 01:30:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,137.29,62.95976,46.48993,78.263944257,0.23976000000000003,0.06993,0.24975000000000003,62.72,46.42,78.0295764438,135.21,63.07976,46.52993,78.3842491031,0.23976000000000003,0.06993,0.24975000000000003,62.84,46.46,78.1498381316,133.86
2020-09-28 02:00:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,137.01,64.44976,46.17993,79.2865530772,0.23976000000000003,0.06993,0.24975000000000003,64.21,46.11,79.0509721635,135.01,64.57976,46.21993,79.4155358281,0.23976000000000003,0.06993,0.24975000000000003,64.34,46.15,79.1799096994,133.54
2020-09-28 02:30:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,137.39,64.48912064,46.45974352,79.4817869003,0.23912064,0.06974352,0.249084,64.25,46.39,79.2470478945,135.28,64.59912064,46.50974352,79.6002677744,0.23912064,0.06974352,0.249084,64.36,46.44,79.3655038414,133.97
2020-09-28 03:00:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,137.78,63.42912064,46.76974352,78.8077550378,0.23912064,0.06974352,0.249084,63.19,46.7,78.5739530633,135.53,63.52912064,46.80974352,78.9119842464,0.23912064,0.06974352,0.249084,63.29,46.74,78.6781526219,134.34
2020-09-28 03:30:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,137.9,62.71912064,46.49974352,78.0763359878,0.23912064,0.06974352,0.249084,62.48,46.43,77.8427601001,135.62,62.82912064,46.53974352,78.1885293845,0.23912064,0.06974352,0.249084,62.59,46.47,77.9549164582,134.59
2020-09-28 04:00:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,137.9,62.25976,46.36993,77.6302011041,0.23976000000000003,0.06993,0.24975000000000003,62.02,46.3,77.3961911208,135.62,62.36976,46.39993,77.7363522843,0.23976000000000003,0.06993,0.24975000000000003,62.13,46.33,77.5022954499,134.47
2020-09-28 04:30:00,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,137.59,62.39039936,46.07011648,77.5565443066,0.24039936,0.07011648,0.25041599999999997,62.15,46.0,77.3215526228,135.45,62.51039936,46.12011648,77.6827855594,0.24039936,0.07011648,0.25041599999999997,62.27,46.05,77.4477591671,134.19
2020-09-28 05:00:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,137.44,62.97976,46.14993,78.0785899505,0.23976000000000003,0.06993,0.24975000000000003,62.74,46.08,77.8439079183,135.37,63.08976,46.18993,78.1909678305,0.23976000000000003,0.06993,0.24975000000000003,62.85,46.12,77.9562499098,134.08
2020-09-28 05:30:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,136.72,64.87976,45.53993,79.2670706035,0.23976000000000003,0.06993,0.24975000000000003,64.64,45.47,79.0306934045,134.92,65.00976,45.58993,79.4022078576,0.23976000000000003,0.06993,0.24975000000000003,64.77,45.52,79.1657962759,133.32
2020-09-28 06:00:00,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,135.63,69.06848128,43.70955704,81.7372649589,0.23848128000000002,0.06955704,0.248418,68.83,43.64,81.4985797422,134.2,69.19848128,43.73955704,81.8631703608,0.23848128000000002,0.06955704,0.248418,68.96,43.67,81.6244479308,132.19
2020-09-28 06:30:00,0.23528448000000002,0.06862464,0.245088,0.23528448000000002,0.06862464,0.245088,0.0,0.0,0.0,134.46,78.18528448,40.40862464,88.0102019911,0.23528448000000002,0.06862464,0.245088,77.95,40.34,87.7696878199,133.41,78.34528448,40.43862464,88.1661270729,0.23528448000000002,0.06862464,0.245088,78.11,40.37,87.925587857,131.01
2020-09-28 07:00:00,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,133.93,86.55720256,39.28918408,95.0567688315,0.23720256,0.06918408,0.247086,86.32,39.22,94.8121869804,133.05,86.89720256,35.10918408,93.7218150673,0.23720256,0.06918408,0.247086,86.66,35.04,93.475971244,130.5
2020-09-28 07:30:00,0.32735232000000003,0.09547776000000001,0.34099199999999996,0.32735232000000003,0.09547776000000001,0.34099199999999996,0.0,0.0,0.0,134.11,95.82735232,36.80547776,102.6524458832,0.32735232000000003,0.09547776000000001,0.34099199999999996,95.5,36.71,102.3126292302,133.19,96.18735232,32.50547776,101.5313391556,0.32735232000000003,0.09547776000000001,0.34099199999999996,95.86,32.41,101.1906502598,130.69
2020-09-28 08:00:00,0.68539392,0.19990656,0.7139519999999999,0.68539392,0.19990656,0.7139519999999999,0.0,0.0,0.0,134.62,102.37539392,40.39990656,110.0585013996,0.68539392,0.19990656,0.7139519999999999,101.69,40.2,109.3475930233,133.5,103.20539392,24.27990656,106.0229559895,0.68539392,0.19990656,0.7139519999999999,102.52,24.08,105.3100033235,131.18
2020-09-28 08:30:00,1.25666208,0.36652644,1.309023,1.25666208,0.36652644,1.309023,0.0,0.0,0.0,134.62,104.44666208,40.87652644,112.1605796769,1.25666208,0.36652644,1.309023,103.19,40.51,110.8568274848,133.48,105.43666208,21.04652644,107.5167242142,1.25666208,0.36652644,1.309023,104.18,20.68,106.2126866245,131.18
2020-09-28 09:00:00,2.4343632,0.7100226,2.5357950000000002,2.4343632,0.7100226,2.5357950000000002,0.0,0.0,0.0,134.34,103.0043632,40.9800226,110.8569397491,2.4343632,0.7100226,2.5357950000000002,100.57,40.27,108.3328103577,133.32,103.9443632,21.2100226,106.0862653681,2.4343632,0.7100226,2.5357950000000002,101.51,20.5,103.5593071626,131.09
2020-09-28 09:30:00,2.60826912,0.76074516,2.7169470000000002,2.60826912,0.76074516,2.7169470000000002,0.0,0.0,0.0,133.67,105.36826912,39.26074516,112.445000991,2.60826912,0.76074516,2.7169470000000002,102.76,38.5,109.7354436816,132.9,106.33826912,19.67074516,108.1423399719,2.60826912,0.76074516,2.7169470000000002,103.73,18.91,105.4395608868,130.56
2020-09-28 10:00:00,3.02832864,0.88326252,3.154509,3.02832864,0.88326252,3.154509,0.0,0.0,0.0,134.16,105.85832864,38.86326252,112.766745613,3.02832864,0.88326252,3.154509,102.83,37.98,109.619748677,133.22,106.83832864,19.14326252,108.5398220309,3.02832864,0.88326252,3.154509,103.81,18.26,105.4037176764,130.95
2020-09-28 10:30:00,2.95672032,0.86237676,3.079917,2.95672032,0.86237676,3.079917,0.0,0.0,0.0,134.6,105.46672032,39.20237676,112.5169117897,2.95672032,0.86237676,3.079917,102.51,38.34,109.4452178032,133.54,106.42672032,19.37237676,108.1754860373,2.95672032,0.86237676,3.079917,103.47,18.51,105.1126110417,131.37
2020-09-28 11:00:00,5.47547904,1.59701472,5.703624,5.47547904,1.59701472,5.703624,0.0,0.0,0.0,134.84,101.65547904,39.91701472,109.2117415071,5.47547904,1.59701472,5.703624,96.18,38.32,103.5326750355,133.71,102.58547904,20.04701472,104.5258977912,5.47547904,1.59701472,5.703624,97.11,18.45,98.8471274241,131.63
2020-09-28 11:30:00,5.8213728,1.6979004,6.06393,5.8213728,1.6979004,6.06393,0.0,0.0,0.0,134.84,101.9313728,39.4779004,109.3092373996,5.8213728,1.6979004,6.06393,96.11,37.78,103.2688747881,133.62,102.8813728,19.6279004,104.7369626413,5.8213728,1.6979004,6.06393,97.06,17.93,98.7022213529,131.49
2020-09-28 12:00:00,3.74856768,1.09333224,3.904758,3.74856768,1.09333224,3.904758,0.0,0.0,0.0,134.1,104.00856768,38.82333224,111.0181664281,3.74856768,1.09333224,3.904758,100.26,37.73,107.124322635,133.1,104.94856768,19.20333224,106.6910016225,3.74856768,1.09333224,3.904758,101.2,18.11,102.8076461164,130.73
2020-09-28 12:30:00,2.6504668799999997,0.77305284,2.760903,2.6504668799999997,0.77305284,2.760903,0.0,0.0,0.0,134.55,106.75046688,30.05305284,110.9001720652,2.6504668799999997,0.77305284,2.760903,104.1,29.28,108.1393933773,133.39,107.08046688,26.65305284,110.3476851272,2.6504668799999997,0.77305284,2.760903,104.43,25.88,107.5890296452,131.15
2020-09-28 13:00:00,2.3020156800000002,0.67142124,2.397933,2.3020156800000002,0.67142124,2.397933,0.0,0.0,0.0,135.58,106.52201568,29.30142124,110.4785640349,2.3020156800000002,0.67142124,2.397933,104.22,28.63,108.0809201478,134.08,106.70201568,29.31142124,110.6547765136,2.3020156800000002,0.67142124,2.397933,104.4,28.64,108.2571457226,132.13
2020-09-28 13:30:00,3.0433536,0.8876448,3.17016,3.0433536,0.8876448,3.17016,0.0,0.0,0.0,136.18,104.1933536,30.0276448,108.4339171415,3.0433536,0.8876448,3.17016,101.15,29.14,105.2637739206,134.5,104.3533536,30.0376448,108.5904347201,3.0433536,0.8876448,3.17016,101.31,29.15,105.42029501,132.76
2020-09-28 14:00:00,3.76487136,1.09808748,3.921741,3.76487136,1.09808748,3.921741,0.0,0.0,0.0,136.77,102.24487136,30.86808748,106.8028676773,3.76487136,1.09808748,3.921741,98.48,29.77,102.8813068541,134.86,102.41487136,30.88808748,106.9713972231,3.76487136,1.09808748,3.921741,98.65,29.79,103.0498258126,133.33
2020-09-28 14:30:00,2.82948768,0.8252672400000001,2.947383,2.82948768,0.8252672400000001,2.947383,0.0,0.0,0.0,136.98,102.80948768,30.58526724,107.2625252787,2.82948768,0.8252672400000001,2.947383,99.98,29.76,104.3151858552,134.99,102.98948768,30.61526724,107.4436092132,2.82948768,0.8252672400000001,2.947383,100.16,29.79,104.4962664405,133.5
2020-09-28 15:00:00,3.2015952,0.9337985999999999,3.334995,3.2015952,0.9337985999999999,3.334995,0.0,0.0,0.0,137.36,100.3315952,31.0437986,105.0245039355,3.2015952,0.9337985999999999,3.334995,97.13,30.11,101.68996509,135.23,100.4815952,31.0637986,105.1737160958,3.2015952,0.9337985999999999,3.334995,97.28,30.13,101.8391638811,133.9
2020-09-28 15:30:00,3.0145824,0.8792532,3.14019,3.0145824,0.8792532,3.14019,0.0,0.0,0.0,137.95,98.7745824,31.9292532,103.8070100629,3.0145824,0.8792532,3.14019,95.76,31.05,100.6681682559,135.64,98.9445824,31.9392532,103.9718533127,3.0145824,0.8792532,3.14019,95.93,31.06,100.8329732776,134.47
2020-09-28 16:00:00,3.4972992,1.0200456,3.64302,3.4972992,1.0200456,3.64302,0.0,0.0,0.0,137.37,98.1872992,32.5400456,103.4388722475,3.4972992,1.0200456,3.64302,94.69,31.52,99.7983291443,135.22,98.3372992,32.5500456,103.5844094568,3.4972992,1.0200456,3.64302,94.84,31.53,99.9438167172,134.01
2020-09-28 16:30:00,3.46597056,1.01090808,3.610386,3.46597056,1.01090808,3.610386,0.0,0.0,0.0,137.2,99.20597056,32.98090808,104.5445593636,3.46597056,1.01090808,3.610386,95.74,31.97,100.9367549508,135.07,99.38597056,33.00090808,104.7216838972,3.46597056,1.01090808,3.610386,95.92,31.99,101.1138294201,133.79
2020-09-28 17:00:00,1.79851968,0.52456824,1.8734579999999998,1.79851968,0.52456824,1.8734579999999998,0.0,0.0,0.0,136.85,103.30851968,32.21456824,108.2147339569,1.79851968,0.52456824,1.8734579999999998,101.51,31.69,106.3416014549,134.76,103.47851968,32.22456824,108.3800112263,1.79851968,0.52456824,1.8734579999999998,101.68,31.7,106.5068655064,133.46
2020-09-28 17:30:00,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,136.26,106.84896,31.98303,111.5330195999,1.03896,0.30303,1.08225,105.81,31.68,110.4507967377,134.36,107.04896,31.99303,111.7274979835,1.03896,0.30303,1.08225,106.01,31.69,110.6452719279,132.86
2020-09-28 18:00:00,0.37178784,0.10843812,0.387279,0.37178784,0.10843812,0.387279,0.0,0.0,0.0,136.53,110.56178784,31.73843812,115.027115867,0.37178784,0.10843812,0.387279,110.19,31.63,114.6398403697,134.52,110.74178784,31.75843812,115.2056507547,0.37178784,0.10843812,0.387279,110.37,31.65,114.818375707,133.04
2020-09-28 18:30:00,0.31584384,0.09212112,0.32900399999999996,0.31584384,0.09212112,0.32900399999999996,0.0,0.0,0.0,136.29,111.78584384,31.71212112,116.1969599815,0.31584384,0.09212112,0.32900399999999996,111.47,31.62,115.8679649429,134.38,111.97584384,31.73212112,116.3852100331,0.31584384,0.09212112,0.32900399999999996,111.66,31.64,116.0562156888,132.78
2020-09-28 19:00:00,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,135.91,112.427712,31.313916,116.7071195806,0.28771199999999997,0.08391599999999999,0.2997,112.14,31.23,116.4074417724,134.09,112.627712,31.333916,116.9051572953,0.28771199999999997,0.08391599999999999,0.2997,112.34,31.25,116.6054805745,132.36
2020-09-28 19:30:00,0.2493504,0.07272719999999999,0.25974,0.2493504,0.07272719999999999,0.25974,0.0,0.0,0.0,135.91,112.5993504,32.1127272,117.0890300529,0.2493504,0.07272719999999999,0.25974,112.35,32.04,116.8292946996,134.12,112.7993504,32.1027272,117.278636351,0.2493504,0.07272719999999999,0.25974,112.55,32.03,117.018901892,132.36
2020-09-28 20:00:00,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,136.71,109.527712,33.383916,114.5024259282,0.28771199999999997,0.08391599999999999,0.2997,109.24,33.3,114.2027477778,134.71,109.707712,33.423916,114.6862687206,0.28771199999999997,0.08391599999999999,0.2997,109.42,33.34,114.3865901231,133.29
2020-09-28 20:30:00,0.25606368,0.07468524,0.266733,0.25606368,0.07468524,0.266733,0.0,0.0,0.0,137.2,105.31606368,34.64468524,110.8680634107,0.25606368,0.07468524,0.266733,105.06,34.57,110.6014850714,135.07,105.49606368,34.67468524,111.0484274921,0.25606368,0.07468524,0.266733,105.24,34.6,110.7818468884,133.82
2020-09-28 21:00:00,0.25926048,0.07561764,0.270063,0.25926048,0.07561764,0.270063,0.0,0.0,0.0,137.06,101.21926048,35.865617639999996,107.385665807,0.25926048,0.07561764,0.270063,100.96,35.79,107.1160384816,134.96,101.37926048,35.88561764,107.5431634688,0.25926048,0.07561764,0.270063,101.12,35.81,107.2735312181,133.82
2020-09-28 21:30:00,0.23560416,0.06871788,0.245421,0.23560416,0.06871788,0.245421,0.0,0.0,0.0,137.95,96.66560416,38.26871788,103.9650604569,0.23560416,0.06871788,0.245421,96.43,38.2,103.7207062259,135.58,96.87560416,36.60871788,103.561966504,0.23560416,0.06871788,0.245421,96.64,36.54,103.31728413,134.65
2020-09-28 22:00:00,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,137.12,90.2565632,49.0989976,102.7470620797,0.2365632,0.06899759999999999,0.24642000000000003,90.02,49.03,102.5062988309,135.04,91.1565632,28.5889976,95.5345476684,0.2365632,0.06899759999999999,0.24642000000000003,90.92,28.52,95.2881776507,133.84
2020-09-28 22:30:00,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,137.02,84.19720256,50.24918408,98.0517690796,0.23720256,0.06918408,0.247086,83.96,50.18,97.812647444,134.99,85.06720256,29.72918408,90.1124482935,0.23720256,0.06918408,0.247086,84.83,29.66,89.8657025789,133.84
2020-09-28 23:00:00,0.2365632,0.06899759999999999,0.24642000000000003,0.2365632,0.06899759999999999,0.24642000000000003,0.0,0.0,0.0,137.79,78.0765632,51.5489976,93.5587990233,0.2365632,0.06899759999999999,0.24642000000000003,77.84,51.48,93.3233947089,135.48,78.8965632,30.8189976,84.702292164,0.2365632,0.06899759999999999,0.24642000000000003,78.66,30.75,84.4568416412,134.53
2020-09-28 23:30:00,0.23752224,0.06927732,0.247419,0.23752224,0.06927732,0.247419,0.0,0.0,0.0,138.27,72.25752224,53.09927732,89.6698543111,0.23752224,0.06927732,0.247419,72.02,53.03,89.4374714535,135.77,73.05752224,32.21927732,79.846624142,0.23752224,0.06927732,0.247419,72.82,32.15,79.6013498629,135.14
2020-09-29 00:00:00,0.25190784,0.07347312,0.26240399999999997,0.25190784,0.07347312,0.26240399999999997,0.0,0.0,0.0,137.78,68.61190784,44.23347312,81.6345150148,0.25190784,0.07347312,0.26240399999999997,68.36,44.16,81.3830154271,135.41,68.76190784,42.84347312,81.0170547402,0.25190784,0.07347312,0.26240399999999997,68.51,42.77,80.7644290514,134.66
2020-09-29 00:30:00,0.25894079999999997,0.07552439999999999,0.26973,0.25894079999999997,0.07552439999999999,0.26973,0.0,0.0,0.0,138.4,65.8789408,43.8755244,79.1523624556,0.25894079999999997,0.07552439999999999,0.26973,65.62,43.8,78.8950213892,135.84,66.0089408,43.9255244,79.2882838719,0.25894079999999997,0.07552439999999999,0.26973,65.75,43.85,79.0309116739,135.26
2020-09-29 01:00:00,0.39832128,0.11617704000000001,0.41491799999999995,0.39832128,0.11617704000000001,0.41491799999999995,0.0,0.0,0.0,138.59,64.44832128,44.21617704,78.1578942132,0.39832128,0.11617704000000001,0.41491799999999995,64.05,44.1,77.7638251374,135.96,64.55832128,44.26617704,78.2768885191,0.39832128,0.11617704000000001,0.41491799999999995,64.16,44.15,77.8827843621,135.42
2020-09-29 01:30:00,0.48687264,0.14200452,0.507159,0.48687264,0.14200452,0.507159,0.0,0.0,0.0,138.59,65.90687264,43.97200452,79.2291173919,0.48687264,0.14200452,0.507159,65.42,43.83,78.7454462175,135.88,66.02687264,44.00200452,79.3456004602,0.48687264,0.14200452,0.507159,65.54,43.86,78.8618488244,135.3
2020-09-29 02:00:00,0.48399552,0.14116536,0.504162,0.48399552,0.14116536,0.504162,0.0,0.0,0.0,138.44,67.68399552,43.80116536,80.620501961,0.48399552,0.14116536,0.504162,67.2,43.66,80.1376041569,135.81,67.80399552,43.86116536,80.7538459469,0.48399552,0.14116536,0.504162,67.32,43.72,80.2709212604,135.2
2020-09-29 02:30:00,0.48303648,0.14088564,0.503163,0.48303648,0.14088564,0.503163,0.0,0.0,0.0,138.63,67.29303648,44.02088564,80.412630421,0.48303648,0.14088564,0.503163,66.81,43.88,79.9314112224,135.93,67.43303648,44.06088564,80.55169801,0.48303648,0.14088564,0.503163,66.95,43.92,80.0703996493,135.36
2020-09-29 03:00:00,0.47888064,0.13967352,0.498834,0.47888064,0.13967352,0.498834,0.0,0.0,0.0,137.7,65.24888064,54.01967352,84.7085683504,0.47888064,0.13967352,0.498834,64.77,53.88,84.2508593428,135.3,65.98888064,35.19967352,74.7900353258,0.47888064,0.13967352,0.498834,65.51,35.06,74.3018418345,134.39
2020-09-29 03:30:00,0.4779216,0.13939379999999998,0.49783499999999997,0.4779216,0.13939379999999998,0.49783499999999997,0.0,0.0,0.0,137.31,64.0779216,54.9293938,84.3991607767,0.4779216,0.13939379999999998,0.49783499999999997,63.6,54.79,83.9458402781,135.03,64.8979216,33.8393938,73.19046933,0.4779216,0.13939379999999998,0.49783499999999997,64.42,33.7,72.7023135808,133.96
2020-09-29 04:00:00,0.47696256000000004,0.13911408,0.496836,0.47696256000000004,0.13911408,0.496836,0.0,0.0,0.0,137.4,63.11696256,55.31911408,83.9282750055,0.47696256000000004,0.13911408,0.496836,62.64,55.18,83.4781528305,135.11,63.91696256,34.18911408,72.4863685424,0.47696256000000004,0.13911408,0.496836,63.44,34.05,72.000250694,134.05
2020-09-29 04:30:00,0.48015936000000004,0.14004648,0.500166,0.48015936000000004,0.14004648,0.500166,0.0,0.0,0.0,137.31,62.90015936,55.23004648,83.7065593708,0.48015936000000004,0.14004648,0.500166,62.42,55.09,83.2536155371,135.06,63.72015936,34.12004648,72.2802620406,0.48015936000000004,0.14004648,0.500166,63.24,33.98,71.7909325751,133.98
2020-09-29 05:00:00,0.48207744,0.14060592,0.5021639999999999,0.48207744,0.14060592,0.5021639999999999,0.0,0.0,0.0,137.18,63.03207744,54.94060592,83.6152675368,0.48207744,0.14060592,0.5021639999999999,62.55,54.8,83.1597408606,134.97,63.84207744,33.87060592,72.2705250932,0.48207744,0.14060592,0.5021639999999999,63.36,33.73,71.7788443763,133.81
2020-09-29 05:30:00,0.48175776000000003,0.14051268,0.501831,0.48175776000000003,0.14051268,0.501831,0.0,0.0,0.0,137.1,64.66175776,54.41051268,84.5082647243,0.48175776000000003,0.14051268,0.501831,64.18,54.27,84.0494217708,134.93,65.49175776,33.37051268,73.5034791763,0.48175776000000003,0.14051268,0.501831,65.01,33.23,73.010499245,133.7
