Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-29 06:00:00,0.47696256000000004,0.13911408,0.496836,0.47696256000000004,0.13911408,0.496836,0.0,0.0,0.0,136.56,67.80696256,53.35911408,86.2842930493,0.47696256000000004,0.13911408,0.496836,67.33,53.22,85.8236406825,134.59,68.65696256,32.47911408,75.9517699556,0.47696256000000004,0.13911408,0.496836,68.18,32.34,75.4611688221,133.27
2020-09-29 06:30:00,0.4731264,0.13799519999999998,0.49284000000000006,0.4731264,0.13799519999999998,0.49284000000000006,0.0,0.0,0.0,135.14,75.8431264,49.8579952,90.7634260453,0.4731264,0.13799519999999998,0.49284000000000006,75.37,49.72,90.2923878298,133.66,76.7531264,29.3879952,82.1869617035,0.4731264,0.13799519999999998,0.49284000000000006,76.28,29.25,81.6957826329,131.82
2020-09-29 07:00:00,0.4699296,0.13706279999999998,0.48951000000000006,0.4699296,0.13706279999999998,0.48951000000000006,0.0,0.0,0.0,134.47,83.6799296,46.9670628,95.9595519264,0.4699296,0.13706279999999998,0.48951000000000006,83.21,46.83,95.4827366596,133.19,84.6399296,26.7070628,88.7535063313,0.4699296,0.13706279999999998,0.48951000000000006,84.17,26.57,88.2641138855,131.09
2020-09-29 07:30:00,0.48047904,0.14013972,0.500499,0.48047904,0.14013972,0.500499,0.0,0.0,0.0,134.69,93.10047904,36.61013972,100.0399996391,0.48047904,0.14013972,0.500499,92.62,36.47,99.541575736,133.34,93.51047904,31.27013972,98.6003617052,0.48047904,0.14013972,0.500499,93.03,31.13,98.1002436286,131.29
2020-09-29 08:00:00,0.58277664,0.16997652,0.607059,0.58277664,0.16997652,0.607059,0.0,0.0,0.0,134.54,99.00277664,32.27997652,104.1323516807,0.58277664,0.16997652,0.607059,98.42,32.11,103.525593454,133.24,99.20277664,32.27997652,104.3225180736,0.58277664,0.16997652,0.607059,98.62,32.11,103.7157485631,131.13
2020-09-29 08:30:00,0.70041888,0.20428884,0.729603,0.70041888,0.20428884,0.729603,0.0,0.0,0.0,134.19,101.59041888,34.29428884,107.2227189324,0.70041888,0.20428884,0.729603,100.89,34.09,106.4937566245,133.03,102.06041888,27.56428884,105.7171656885,0.70041888,0.20428884,0.729603,101.36,27.36,104.9877097569,130.77
2020-09-29 09:00:00,0.90853056,0.26498808,0.946386,0.90853056,0.26498808,0.946386,0.0,0.0,0.0,134.69,101.98853056,39.97498808,109.5429597819,0.90853056,0.26498808,0.946386,101.08,39.71,108.6004166659,133.36,102.94853056,20.14498808,104.9010032803,0.90853056,0.26498808,0.946386,102.04,19.88,103.9585301935,131.29
2020-09-29 09:30:00,1.14221664,0.33314652,1.189809,1.14221664,0.33314652,1.189809,0.0,0.0,0.0,134.69,103.54221664,39.36314652,110.7720539246,1.14221664,0.33314652,1.189809,102.4,39.03,109.5860433632,133.41,104.52221664,19.51314652,106.3280614817,1.14221664,0.33314652,1.189809,103.38,19.18,105.144171498,131.43
2020-09-29 10:00:00,1.50025824,0.43757532,1.5627689999999999,1.50025824,0.43757532,1.5627689999999999,0.0,0.0,0.0,135.15,103.51025824,39.44757532,110.7722201616,1.50025824,0.43757532,1.5627689999999999,102.01,39.01,109.2145603846,133.72,104.48025824,19.46757532,106.2784590156,1.50025824,0.43757532,1.5627689999999999,102.98,19.03,104.7235470179,131.79
2020-09-29 10:30:00,1.74832992,0.50992956,1.821177,1.74832992,0.50992956,1.821177,0.0,0.0,0.0,135.23,103.31832992,39.13992956,110.4835344448,1.74832992,0.50992956,1.821177,101.57,38.63,108.6680348585,133.82,104.28832992,19.09992956,106.0229365123,1.74832992,0.50992956,1.821177,102.54,18.59,104.2115142391,131.79
2020-09-29 11:00:00,1.6265318400000002,0.47440512,1.6943039999999998,1.6265318400000002,0.47440512,1.6943039999999998,0.0,0.0,0.0,135.06,102.26653184,38.79440512,109.3775543848,1.6265318400000002,0.47440512,1.6943039999999998,100.64,38.32,107.6885880676,133.72,103.24653184,18.79440512,104.9432036904,1.6265318400000002,0.47440512,1.6943039999999998,101.62,18.32,103.2581560943,131.69
2020-09-29 11:30:00,2.13322464,0.62219052,2.222109,2.13322464,0.62219052,2.222109,0.0,0.0,0.0,135.34,101.81322464,39.03219052,109.038729855,2.13322464,0.62219052,2.222109,99.68,38.41,106.8242973298,133.9,102.79322464,19.01219052,104.5366463029,2.13322464,0.62219052,2.222109,100.66,18.39,102.3260851396,131.92
2020-09-29 12:00:00,2.92603104,0.85342572,3.047949,2.92603104,0.85342572,3.047949,0.0,0.0,0.0,135.78,100.85603104,39.39342572,108.2764101136,2.92603104,0.85342572,3.047949,97.93,38.54,105.2407549384,134.17,101.79603104,19.27342572,103.6045214963,2.92603104,0.85342572,3.047949,98.87,18.42,100.5712349531,132.37
2020-09-29 12:30:00,3.8054707199999998,1.10992896,3.964032,3.8054707199999998,1.10992896,3.964032,0.0,0.0,0.0,135.95,100.73547072,39.80992896,108.316506152,3.8054707199999998,1.10992896,3.964032,96.93,38.7,104.3700862316,134.3,101.68547072,19.65992896,103.5685655122,3.8054707199999998,1.10992896,3.964032,97.88,18.55,99.6222711044,132.58
2020-09-29 13:00:00,3.82752864,1.11636252,3.987009,3.82752864,1.11636252,3.987009,0.0,0.0,0.0,136.23,99.50752864,40.05636252,107.2672384019,3.82752864,1.11636252,3.987009,95.68,38.94,103.300464665,134.37,100.43752864,19.83636252,102.3776266444,3.82752864,1.11636252,3.987009,96.61,18.72,98.4069636764,132.73
2020-09-29 13:30:00,4.16894688,1.21594284,4.342653,4.16894688,1.21594284,4.342653,0.0,0.0,0.0,136.73,98.57894688,40.80594284,106.6908324976,4.16894688,1.21594284,4.342653,94.41,39.59,102.3748807081,134.71,99.51894688,20.45594284,101.5995392981,4.16894688,1.21594284,4.342653,95.35,19.24,97.2717847066,133.25
2020-09-29 14:00:00,5.5061683200000004,1.6059657600000001,5.735592,5.5061683200000004,1.6059657600000001,5.735592,0.0,0.0,0.0,136.86,96.23616832,41.34596576,104.7420115214,5.5061683200000004,1.6059657600000001,5.735592,90.73,39.74,99.0515042793,134.77,97.13616832,20.98596576,99.377290941,5.5061683200000004,1.6059657600000001,5.735592,91.63,19.38,93.6570408458,133.36
2020-09-29 14:30:00,4.37450112,1.27589616,4.556772,4.37450112,1.27589616,4.556772,0.0,0.0,0.0,136.86,96.99450112,41.10589616,105.34527966,4.37450112,1.27589616,4.556772,92.62,39.83,100.8210955108,134.77,97.93450112,20.75589616,100.1098083857,4.37450112,1.27589616,4.556772,93.56,19.48,95.5664376233,133.36
2020-09-29 15:00:00,3.87196416,1.12932288,4.033296,3.87196416,1.12932288,4.033296,0.0,0.0,0.0,137.06,96.79196416,41.63932288,105.3684845476,3.87196416,1.12932288,4.033296,92.92,40.51,101.3665945961,134.89,97.71196416,21.22932288,99.9915600936,3.87196416,1.12932288,4.033296,93.84,20.1,95.9685135865,133.58
2020-09-29 15:30:00,1.4887497600000001,0.43421868,1.550781,1.4887497600000001,0.43421868,1.550781,0.0,0.0,0.0,137.06,97.06874976,41.45421868,105.5499617543,1.4887497600000001,0.43421868,1.550781,95.58,41.02,104.0104648581,134.89,98.01874976,21.01421868,100.2460607268,1.4887497600000001,0.43421868,1.550781,96.53,20.58,98.6994290764,133.58
2020-09-29 16:00:00,1.33338528,0.38890404,1.388943,1.33338528,0.38890404,1.388943,0.0,0.0,0.0,137.15,99.39338528,41.55890404,107.7320172578,1.33338528,0.38890404,1.388943,98.06,41.17,106.3519275801,134.92,100.36338528,21.11890404,102.5612851553,1.33338528,0.38890404,1.388943,99.03,20.73,101.1764488406,133.58
2020-09-29 16:30:00,1.4133052799999999,0.41221404,1.4721929999999999,1.4133052799999999,0.41221404,1.4721929999999999,0.0,0.0,0.0,136.78,99.97330528,42.51221404,108.6367806555,1.4133052799999999,0.41221404,1.4721929999999999,98.56,42.1,107.1750138792,134.66,100.94330528,22.19221404,103.3539803048,1.4133052799999999,0.41221404,1.4721929999999999,99.53,21.78,101.8851770377,133.23
2020-09-29 17:00:00,1.54341504,0.45016272,1.607724,1.54341504,0.45016272,1.607724,0.0,0.0,0.0,136.47,101.93341504,42.39016272,110.3963178604,1.54341504,0.45016272,1.607724,100.39,41.94,108.7985096405,134.45,102.90341504,22.13016272,105.2561491263,1.54341504,0.45016272,1.607724,101.36,21.68,103.6526507138,132.94
2020-09-29 17:30:00,1.3794192,0.4023306,1.436895,1.3794192,0.4023306,1.436895,0.0,0.0,0.0,136.09,104.9194192,41.9323306,112.9885165617,1.3794192,0.4023306,1.436895,103.54,41.53,111.5583815766,134.18,105.9394192,21.7823306,108.1555845382,1.3794192,0.4023306,1.436895,104.56,21.38,106.7234650862,132.56
2020-09-29 18:00:00,0.7928063999999999,0.2312352,0.82584,0.7928063999999999,0.2312352,0.82584,0.0,0.0,0.0,135.97,107.3528064,41.4412352,115.0738937242,0.7928063999999999,0.2312352,0.82584,106.56,41.21,114.251029317,134.07,108.3628064,21.3212352,110.44044948,0.7928063999999999,0.2312352,0.82584,107.57,21.09,109.6179410498,132.48
2020-09-29 18:30:00,0.68699232,0.20037276,0.715617,0.68699232,0.20037276,0.715617,0.0,0.0,0.0,135.81,107.49699232,42.24037276,115.4982789861,0.68699232,0.20037276,0.715617,106.81,42.04,114.7856162592,133.97,108.51699232,22.19037276,110.7625851333,0.68699232,0.20037276,0.715617,107.83,21.99,110.0493934558,132.3
2020-09-29 19:00:00,0.42581376,0.12419568,0.443556,0.42581376,0.12419568,0.443556,0.0,0.0,0.0,135.23,108.91581376,41.76419568,116.6486284866,0.42581376,0.12419568,0.443556,108.49,41.64,116.2065819995,133.58,109.93581376,21.87419568,112.0908719911,0.42581376,0.12419568,0.443556,109.51,21.75,111.6490152218,131.67
2020-09-29 19:30:00,0.41142816,0.11999988,0.428571,0.41142816,0.11999988,0.428571,0.0,0.0,0.0,134.84,112.39142816,41.32999988,119.7497474483,0.41142816,0.11999988,0.428571,111.98,41.21,119.3221877942,133.35,113.44142816,21.57999988,115.4757724278,0.41142816,0.11999988,0.428571,113.03,21.46,115.0491742691,131.25
2020-09-29 20:00:00,0.41366592,0.12065256,0.430902,0.41366592,0.12065256,0.430902,0.0,0.0,0.0,134.75,109.27366592,42.24065256,117.1537741274,0.41366592,0.12065256,0.430902,108.86,42.12,116.7244361734,133.29,110.28366592,22.49065256,112.553615763,0.41366592,0.12065256,0.430902,109.87,22.37,112.1241891832,131.16
2020-09-29 20:30:00,0.41814144000000003,0.12195792,0.435564,0.41814144000000003,0.12195792,0.435564,0.0,0.0,0.0,135.62,105.78814144,43.57195792,114.4099925108,0.41814144000000003,0.12195792,0.435564,105.37,43.45,113.9769248576,133.89,106.79814144,23.55195792,109.3642434112,0.41814144000000003,0.12195792,0.435564,106.38,23.43,108.9296529876,132.02
2020-09-29 21:00:00,0.41942016,0.12233088,0.436896,0.41942016,0.12233088,0.436896,0.0,0.0,0.0,137.09,100.82942016,46.16233088,110.8942413387,0.41942016,0.12233088,0.436896,100.41,46.04,110.461983053,134.89,101.78942016,25.75233088,104.9965170959,0.41942016,0.12233088,0.436896,101.37,25.63,104.5599053175,133.46
2020-09-29 21:30:00,0.39480479999999996,0.1151514,0.411255,0.39480479999999996,0.1151514,0.411255,0.0,0.0,0.0,136.62,95.7048048,47.5851514,106.8819736699,0.39480479999999996,0.1151514,0.411255,95.31,47.47,106.4772135248,134.6,96.6448048,27.2951514,100.4253134662,0.39480479999999996,0.1151514,0.411255,96.25,27.18,100.0140735097,133.01
2020-09-29 22:00:00,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,136.81,90.48448512,49.11505816,102.9549949516,0.39448512,0.11505816,0.41092199999999995,90.09,49.0,102.5534402153,134.75,91.39448512,28.77505816,95.817304713,0.39448512,0.11505816,0.41092199999999995,91.0,28.66,95.4064756712,133.25
2020-09-29 22:30:00,0.39544416,0.11533788,0.411921,0.39544416,0.11533788,0.411921,0.0,0.0,0.0,137.42,84.10544416,50.88533788,98.3007799995,0.39544416,0.11533788,0.411921,83.71,50.77,97.9027936271,135.16,84.96544416,30.37533788,90.2318560855,0.39544416,0.11533788,0.411921,84.57,30.26,89.8206685569,133.82
2020-09-29 23:00:00,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,137.84,78.07448512,46.44505816,90.8447502844,0.39448512,0.11505816,0.41092199999999995,77.68,46.33,90.4469529614,135.48,78.52448512,37.71505816,87.1121138268,0.39448512,0.11505816,0.41092199999999995,78.13,37.6,86.706729266,134.24
2020-09-29 23:30:00,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,138.36,72.87448512,43.34505816,84.7908287989,0.39448512,0.11505816,0.41092199999999995,72.48,43.23,84.3930287405,135.84,73.01448512,43.39505816,84.9367182675,0.39448512,0.11505816,0.41092199999999995,72.62,43.28,84.5388833614,134.77
2020-09-30 00:00:00,0.39352608,0.11477844,0.409923,0.39352608,0.11477844,0.409923,0.0,0.0,0.0,138.36,68.77352608,45.65477844,82.5479053876,0.39352608,0.11477844,0.409923,68.38,45.54,82.1566552386,135.84,69.02352608,42.29477844,80.9511916886,0.39352608,0.11477844,0.409923,68.63,42.18,80.5557527431,134.85
2020-09-30 00:30:00,0.39256704000000003,0.11449872,0.40892399999999995,0.39256704000000003,0.11449872,0.40892399999999995,0.0,0.0,0.0,137.32,65.12256704,55.00449872,85.2434373856,0.39256704000000003,0.11449872,0.40892399999999995,64.73,54.89,84.8698120653,135.15,65.93256704,33.97449872,74.1712205627,0.39256704000000003,0.11449872,0.40892399999999995,65.54,33.86,73.7698529211,133.84
2020-09-30 01:00:00,0.39192768,0.11431224,0.40825799999999995,0.39192768,0.11431224,0.40825799999999995,0.0,0.0,0.0,137.32,63.40192768,55.37431224,84.1790881965,0.39192768,0.11431224,0.40825799999999995,63.01,55.26,83.8088760216,135.15,64.23192768,34.38431224,72.8561696887,0.39192768,0.11431224,0.40825799999999995,63.84,34.27,72.4567353667,133.84
2020-09-30 01:30:00,0.39544416,0.11533788,0.411921,0.39544416,0.11533788,0.411921,0.0,0.0,0.0,136.97,64.69544416,55.05533788,84.9505192694,0.39544416,0.11533788,0.411921,64.3,54.94,84.5747811112,134.9,65.51544416,34.15533788,73.8841020056,0.39544416,0.11533788,0.411921,65.12,34.04,73.4801741969,133.54
2020-09-30 02:00:00,0.39320639999999996,0.1146852,0.40959,0.39320639999999996,0.1146852,0.40959,0.0,0.0,0.0,136.63,66.3632064,54.6046852,85.9403677528,0.39320639999999996,0.1146852,0.40959,65.97,54.49,85.5640169698,134.68,67.2032064,33.7946852,75.2220160472,0.39320639999999996,0.1146852,0.40959,66.81,33.68,74.819238836,133.12
2020-09-30 02:30:00,0.39256704000000003,0.11449872,0.40892399999999995,0.39256704000000003,0.11449872,0.40892399999999995,0.0,0.0,0.0,136.63,66.11256704,54.49449872,85.6768458299,0.39256704000000003,0.11449872,0.40892399999999995,65.72,54.38,85.3012473531,134.68,66.95256704,33.66449872,74.9396070667,0.39256704000000003,0.11449872,0.40892399999999995,66.56,33.55,74.53748117559999,133.12
2020-09-30 03:00:00,0.39320639999999996,0.1146852,0.40959,0.39320639999999996,0.1146852,0.40959,0.0,0.0,0.0,137.12,64.8332064,55.0546852,85.0550587242,0.39320639999999996,0.1146852,0.40959,64.44,54.94,84.6812682947,135.0,65.6632064,34.1346852,74.0056309238,0.39320639999999996,0.1146852,0.40959,65.27,34.02,73.603894598,133.64
2020-09-30 03:30:00,0.39384576,0.11487168,0.41025599999999995,0.39384576,0.11487168,0.41025599999999995,0.0,0.0,0.0,136.27,63.55384576,54.76487168,83.8944722912,0.39384576,0.11487168,0.41025599999999995,63.16,54.65,83.5213032705,134.5,64.36384576,34.04487168,72.8131713959,0.39384576,0.11487168,0.41025599999999995,63.97,33.93,72.4113651301,132.79
2020-09-30 04:00:00,0.39320639999999996,0.1146852,0.40959,0.39320639999999996,0.1146852,0.40959,0.0,0.0,0.0,136.47,62.9532064,54.6846852,83.3877748322,0.39320639999999996,0.1146852,0.40959,62.56,54.57,83.0158930567,134.62,63.7532064,33.8746852,72.1939445084,0.39320639999999996,0.1146852,0.40959,63.36,33.76,71.7929467288,133.01
2020-09-30 04:30:00,0.39416544000000003,0.11496492,0.410589,0.39416544000000003,0.11496492,0.410589,0.0,0.0,0.0,136.13,62.53416544,54.77496492,83.1313336189,0.39416544000000003,0.11496492,0.410589,62.14,54.66,82.759260509,134.43,63.34416544,34.09496492,71.9371248257,0.39416544000000003,0.11496492,0.410589,62.95,33.98,71.5356058198,132.76
2020-09-30 05:00:00,0.39416544000000003,0.11496492,0.410589,0.39416544000000003,0.11496492,0.410589,0.0,0.0,0.0,136.13,63.12416544,54.49496492,83.3928142236,0.39416544000000003,0.11496492,0.410589,62.73,54.38,83.0194995167,134.45,63.93416544,33.77496492,72.3071626179,0.39416544000000003,0.11496492,0.410589,63.54,33.66,71.9049873096,132.76
2020-09-30 05:30:00,0.39384576,0.11487168,0.41025599999999995,0.39384576,0.11487168,0.41025599999999995,0.0,0.0,0.0,136.04,65.35384576,53.53487168,84.481404116,0.39384576,0.11487168,0.41025599999999995,64.96,53.42,84.1040902691,134.39,66.18384576,32.84487168,73.885634837,0.39384576,0.11487168,0.41025599999999995,65.79,32.73,73.4818140767,132.68
2020-09-30 06:00:00,0.39128832,0.11412576,0.40759199999999995,0.39128832,0.11412576,0.40759199999999995,0.0,0.0,0.0,136.29,68.98128832,52.66412576,86.786682621,0.39128832,0.11412576,0.40759199999999995,68.59,52.55,86.4065425764,134.57,69.86128832,31.87412576,76.7890584569,0.39128832,0.11412576,0.40759199999999995,69.47,31.76,76.3857218333,132.97
2020-09-30 06:30:00,0.38905056,0.11347308,0.405261,0.38905056,0.11347308,0.405261,0.0,0.0,0.0,134.86,77.17905056,49.70347308,91.7989165598,0.38905056,0.11347308,0.405261,76.79,49.59,91.4104600142,133.62,78.08905056,29.32347308,83.4132237168,0.38905056,0.11347308,0.405261,77.7,29.21,83.0091205832,131.5
2020-09-30 07:00:00,0.39160799999999996,0.114219,0.407925,0.39160799999999996,0.114219,0.407925,0.0,0.0,0.0,134.86,85.761608,46.694219,97.6493906523,0.39160799999999996,0.114219,0.407925,85.37,46.58,97.2508781451,133.62,86.741608,26.264219,90.6306557303,0.39160799999999996,0.114219,0.407925,86.35,26.15,90.2227521194,131.5
2020-09-30 07:30:00,0.43060896,0.12559428,0.448551,0.43060896,0.12559428,0.448551,0.0,0.0,0.0,134.62,94.20060896,44.39559428,104.138002285,0.43060896,0.12559428,0.448551,93.77,44.27,103.6949651622,133.41,95.25060896,24.05559428,98.2412852288,0.43060896,0.12559428,0.448551,94.82,23.93,97.7930329829,131.27
2020-09-30 08:00:00,0.67164768,0.19589724,0.699633,0.67164768,0.19589724,0.699633,0.0,0.0,0.0,134.1,99.85164768,33.58589724,105.3487733095,0.67164768,0.19589724,0.699633,99.18,33.39,104.6497228854,133.04,100.17164768,30.71589724,104.7751179536,0.67164768,0.19589724,0.699633,99.5,30.52,104.0755514038,130.69
2020-09-30 08:30:00,0.90437472,0.26377596000000003,0.9420569999999999,0.90437472,0.26377596000000003,0.9420569999999999,0.0,0.0,0.0,134.47,102.59437472,30.69377596,107.0874110569,0.90437472,0.26377596000000003,0.9420569999999999,101.69,30.43,106.1453767246,133.32,102.79437472,30.70377596,107.2818965729,0.90437472,0.26377596000000003,0.9420569999999999,101.89,30.44,106.3398594131,131.14
2020-09-30 09:00:00,1.07476416,0.31347288,1.119546,1.07476416,0.31347288,1.119546,0.0,0.0,0.0,135.03,103.42476416,30.15347288,107.7307466245,1.07476416,0.31347288,1.119546,102.35,29.84,106.6112006311,133.68,103.63476416,30.16347288,107.9351631244,1.07476416,0.31347288,1.119546,102.56,29.85,106.8156173038,131.72
2020-09-30 09:30:00,0.943056,0.27505799999999997,0.9823500000000001,0.943056,0.27505799999999997,0.9823500000000001,0.0,0.0,0.0,134.33,106.503056,29.015058,110.3846661819,0.943056,0.27505799999999997,0.9823500000000001,105.56,28.74,109.4024734638,133.26,106.703056,29.025058,110.5802701735,0.943056,0.27505799999999997,0.9823500000000001,105.76,28.75,109.5980843811,130.98
2020-09-30 10:00:00,1.2294892800000001,0.35860104,1.280718,1.2294892800000001,0.35860104,1.280718,0.0,0.0,0.0,134.25,106.82948928,29.16860104,110.739997591,1.2294892800000001,0.35860104,1.280718,105.6,28.81,109.4594724087,133.17,107.02948928,29.18860104,110.9382080539,1.2294892800000001,0.35860104,1.280718,105.8,28.83,109.6576896528,130.89
2020-09-30 10:30:00,1.04343552,0.30433536,1.0869119999999999,1.04343552,0.30433536,1.0869119999999999,0.0,0.0,0.0,134.1,107.52343552,28.50433536,111.2375220883,1.04343552,0.30433536,1.0869119999999999,106.48,28.2,110.1509437091,133.07,107.72343552,28.51433536,111.4334145634,1.04343552,0.30433536,1.0869119999999999,106.68,28.21,110.3468463528,130.7
2020-09-30 11:00:00,1.2627359999999999,0.36829799999999996,1.31535,1.2627359999999999,0.36829799999999996,1.31535,0.0,0.0,0.0,134.22,108.112736,28.148298,111.7170101896,1.2627359999999999,0.36829799999999996,1.31535,106.85,27.78,110.4022232566,133.15,108.312736,28.168298,111.9156012003,1.2627359999999999,0.36829799999999996,1.31535,107.05,27.8,110.6008250421,130.81
2020-09-30 11:30:00,1.25122752,0.36494136,1.303362,1.25122752,0.36494136,1.303362,0.0,0.0,0.0,134.59,108.96122752,27.86494136,112.46779121,1.25122752,0.36494136,1.303362,107.71,27.5,111.1651658569,133.38,109.17122752,27.88494136,112.6762036673,1.25122752,0.36494136,1.303362,107.92,27.52,111.3735911246,131.16
2020-09-30 12:00:00,1.6303679999999998,0.475524,1.6983000000000001,1.6303679999999998,0.475524,1.6983000000000001,0.0,0.0,0.0,134.74,108.590368,27.785524,112.088819096,1.6303679999999998,0.475524,1.6983000000000001,106.96,27.31,110.3914747614,133.46,108.800368,27.805524,112.2972272224,1.6303679999999998,0.475524,1.6983000000000001,107.17,27.33,110.5998996383,131.3
2020-09-30 12:30:00,2.28123648,0.6653606400000001,2.3762879999999997,2.28123648,0.6653606400000001,2.3762879999999997,0.0,0.0,0.0,134.95,108.09123648,28.01536064,111.6627773054,2.28123648,0.6653606400000001,2.3762879999999997,105.81,27.35,109.2875958195,133.62,108.27123648,28.02536064,111.839534548,2.28123648,0.6653606400000001,2.3762879999999997,105.99,27.36,109.4643763971,131.55
2020-09-30 13:00:00,1.2003984,0.3501162,1.250415,1.2003984,0.3501162,1.250415,0.0,0.0,0.0,134.88,110.1503984,27.9701162,113.6461071393,1.2003984,0.3501162,1.250415,108.95,27.62,112.3964719197,133.55,110.3603984,27.9901162,113.8545745234,1.2003984,0.3501162,1.250415,109.16,27.64,112.6049519337,131.48
2020-09-30 13:30:00,0.51404544,0.14992992,0.5354639999999999,0.51404544,0.14992992,0.5354639999999999,0.0,0.0,0.0,135.37,110.84404544,27.63992992,114.2382078619,0.51404544,0.14992992,0.5354639999999999,110.33,27.49,113.7031617854,133.88,111.04404544,27.64992992,114.4346916466,0.51404544,0.14992992,0.5354639999999999,110.53,27.5,113.8996527651,131.96
2020-09-30 14:00:00,0.5402591999999999,0.15757559999999998,0.56277,0.5402591999999999,0.15757559999999998,0.56277,0.0,0.0,0.0,134.93,109.8602592,27.8675756,113.3396590842,0.5402591999999999,0.15757559999999998,0.56277,109.32,27.71,112.7772428285,133.58,110.0502592,27.887575599999998,113.5287471209,0.5402591999999999,0.15757559999999998,0.56277,109.51,27.73,112.9663356934,131.53
2020-09-30 14:30:00,0.8615376,0.2512818,0.897435,0.8615376,0.2512818,0.897435,0.0,0.0,0.0,134.28,109.4615376,30.7612818,113.7017355705,0.8615376,0.2512818,0.897435,108.6,30.51,112.8043443312,133.15,109.8715376,25.6612818,112.8284368331,0.8615376,0.2512818,0.897435,109.01,25.41,111.9323375973,130.9
2020-09-30 15:00:00,1.11983904,0.32661972,1.166499,1.11983904,0.32661972,1.166499,0.0,0.0,0.0,135.06,108.03983904,38.54661972,114.71028163,1.11983904,0.32661972,1.166499,106.92,38.22,113.5458268718,133.67,109.04983904,18.58661972,110.6224652919,1.11983904,0.32661972,1.166499,107.93,18.26,109.4637497074,131.66
2020-09-30 15:30:00,0.73973952,0.21575736,0.770562,0.73973952,0.21575736,0.770562,0.0,0.0,0.0,135.3,107.32973952,39.04575736,114.2114011526,0.73973952,0.21575736,0.770562,106.59,38.83,113.4424832239,133.83,108.31973952,18.98575736,109.9710186923,0.73973952,0.21575736,0.770562,107.58,18.77,109.2051706651,131.89
2020-09-30 16:00:00,0.7432559999999999,0.216783,0.7742249999999999,0.7432559999999999,0.216783,0.7742249999999999,0.0,0.0,0.0,134.61,109.913256,38.416783,116.4335564199,0.7432559999999999,0.216783,0.7742249999999999,109.17,38.2,115.6604033367,133.4,110.933256,18.496783,112.4647423334,0.7432559999999999,0.216783,0.7742249999999999,110.19,18.28,111.6959914231,131.26
2020-09-30 16:30:00,0.54921024,0.16018632,0.572094,0.54921024,0.16018632,0.572094,0.0,0.0,0.0,134.69,111.39921024,38.91018632,117.9990959353,0.54921024,0.16018632,0.572094,110.85,38.75,117.4277863199,133.4,112.42921024,18.97018632,114.0183988846,0.54921024,0.16018632,0.572094,111.88,18.81,113.4502115467,131.34
2020-09-30 17:00:00,0.63999936,0.18666648,0.666666,0.63999936,0.18666648,0.666666,0.0,0.0,0.0,134.44,114.43999936,39.12666648,120.9438278018,0.63999936,0.18666648,0.666666,113.8,38.94,120.2778599743,133.27,115.47999936,19.20666648,117.0663328607,0.63999936,0.18666648,0.666666,114.84,19.02,116.4044071331,131.2
2020-09-30 17:30:00,0.55720224,0.16251732,0.580419,0.55720224,0.16251732,0.580419,0.0,0.0,0.0,134.91,115.45720224,39.72251732,122.0993199462,0.55720224,0.16251732,0.580419,114.9,39.56,121.5195605654,133.44,116.49720224000001,19.82251732,118.1716138616,0.55720224,0.16251732,0.580419,115.94,19.66,117.5950645223,131.59
2020-09-30 18:00:00,0.49294656000000003,0.14377608,0.513486,0.49294656000000003,0.14377608,0.513486,0.0,0.0,0.0,135.08,115.94294656,40.01377608,122.6534513709,0.49294656000000003,0.14377608,0.513486,115.45,39.87,122.1405722927,133.57,117.01294656,20.10377608,118.7273830055,0.49294656000000003,0.14377608,0.513486,116.52,19.96,118.2172237874,131.67
2020-09-30 18:30:00,0.44339616,0.12932388,0.461871,0.44339616,0.12932388,0.461871,0.0,0.0,0.0,134.24,116.49339616,39.65932388,123.0592268768,0.44339616,0.12932388,0.461871,116.05,39.53,122.5978115628,133.13,117.53339616,19.87932388,119.2027127662,0.44339616,0.12932388,0.461871,117.09,19.75,118.7439707943,131.0
2020-09-30 19:00:00,0.53130816,0.15496488,0.553446,0.53130816,0.15496488,0.553446,0.0,0.0,0.0,133.98,117.62130816,38.44496488,123.7448482075,0.53130816,0.15496488,0.553446,117.09,38.29,123.191688843,132.97,118.57130816,21.20496488,120.452503728,0.53130816,0.15496488,0.553446,118.04,21.05,119.902227252,130.77
2020-09-30 19:30:00,0.4507488,0.13146839999999999,0.46953000000000006,0.4507488,0.13146839999999999,0.46953000000000006,0.0,0.0,0.0,134.8,117.3207488,30.2014684,121.1457254405,0.4507488,0.13146839999999999,0.46953000000000006,116.87,30.07,120.6764343192,133.55,117.5107488,30.2114684,121.3322253419,0.4507488,0.13146839999999999,0.46953000000000006,117.06,30.08,120.8629389019,131.59
2020-09-30 20:00:00,0.41430528,0.12083904000000001,0.431568,0.41430528,0.12083904000000001,0.431568,0.0,0.0,0.0,135.95,112.56430528,31.83083904,116.9783105416,0.41430528,0.12083904000000001,0.431568,112.15,31.71,116.5467571406,134.14,112.74430528,31.85083904,117.1569644563,0.41430528,0.12083904000000001,0.431568,112.33,31.73,116.7254119719,132.58
2020-09-30 20:30:00,0.41654304000000003,0.12149172,0.433899,0.41654304000000003,0.12149172,0.433899,0.0,0.0,0.0,136.96,108.38654304,33.59149172,113.4726003409,0.41654304000000003,0.12149172,0.433899,107.97,33.47,113.0387623782,134.93,108.55654304,33.61149172,113.6409055421,0.41654304000000003,0.12149172,0.433899,108.14,33.49,113.2070655922,133.76
2020-09-30 21:00:00,0.41814144000000003,0.12195792,0.435564,0.41814144000000003,0.12195792,0.435564,0.0,0.0,0.0,136.56,103.36814144,34.95195792,109.1174231147,0.41814144000000003,0.12195792,0.435564,102.95,34.83,108.6822497007,134.65,103.53814144,34.99195792,109.2912798531,0.41814144000000003,0.12195792,0.435564,103.12,34.87,108.8561036415,133.28
2020-09-30 21:30:00,0.39480479999999996,0.1151514,0.411255,0.39480479999999996,0.1151514,0.411255,0.0,0.0,0.0,136.56,98.6948048,36.1751514,105.1156794837,0.39480479999999996,0.1151514,0.411255,98.3,36.06,104.7053656696,134.65,98.8448048,36.1951514,105.263404946,0.39480479999999996,0.1151514,0.411255,98.45,36.08,104.8530824535,133.18
2020-09-30 22:00:00,0.39480479999999996,0.1151514,0.411255,0.39480479999999996,0.1151514,0.411255,0.0,0.0,0.0,136.73,92.7648048,38.0251514,100.2557786293,0.39480479999999996,0.1151514,0.411255,92.37,37.91,99.8468076605,134.76,92.9048048,38.0751514,100.4042823243,0.39480479999999996,0.1151514,0.411255,92.51,37.96,99.9953083899,133.31
2020-09-30 22:30:00,0.39384576,0.11487168,0.41025599999999995,0.39384576,0.11487168,0.41025599999999995,0.0,0.0,0.0,137.0,86.31384576,39.68487168,94.9998368953,0.39384576,0.11487168,0.41025599999999995,85.92,39.57,94.5940341671,134.95,86.44384576,39.71487168,95.1304867134,0.39384576,0.11487168,0.41025599999999995,86.05,39.6,94.724666798,133.58
2020-09-30 23:00:00,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,138.16,80.13448512,43.30505816,91.0871218542,0.39448512,0.11505816,0.41092199999999995,79.74,43.19,90.6854106238,135.69,80.37448512,39.55505816,89.5804693242,0.39448512,0.11505816,0.41092199999999995,79.98,39.44,89.1757478242,134.76
2020-09-30 23:30:00,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,137.92,73.70448512,53.10505816,90.8432624303,0.39448512,0.11505816,0.41092199999999995,73.31,52.99,90.4560456797,135.56,74.49448512,32.40505816,81.2374058402,0.39448512,0.11505816,0.41092199999999995,74.1,32.29,80.8297847331,134.5
2020-10-01 00:00:00,0.39544416,0.11533788,0.411921,0.39544416,0.11533788,0.411921,0.0,0.0,0.0,138.16,69.84544416,53.52533788,87.9962946099,0.39544416,0.11533788,0.411921,69.45,53.41,87.6123883934,135.72,70.61544416,32.71533788,77.8256659883,0.39544416,0.11533788,0.411921,70.22,32.6,77.4183983301,134.79
2020-10-01 00:30:00,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,138.24,67.34448512,53.98505816,86.3114487227,0.39448512,0.11505816,0.41092199999999995,66.95,53.87,85.9318299584,135.8,68.09448512,33.14505816,75.7327787962,0.39448512,0.11505816,0.41092199999999995,67.7,33.03,75.3277565045,135.0
2020-10-01 01:00:00,0.39544416,0.11533788,0.411921,0.39544416,0.11533788,0.411921,0.0,0.0,0.0,138.42,66.14544416,54.13533788,85.474291986,0.39544416,0.11533788,0.411921,65.75,54.02,85.095375315,135.91,66.88544416,33.23533788,74.6876852264,0.39544416,0.11533788,0.411921,66.49,33.12,74.2822623511,135.28
2020-10-01 01:30:00,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,138.57,66.87448512,54.32505816,86.1592055683,0.39448512,0.11505816,0.41092199999999995,66.48,54.21,85.7806184403,135.98,67.64448512,33.39505816,75.4387584512,0.39448512,0.11505816,0.41092199999999995,67.25,33.28,75.0341315669,135.35
2020-10-01 02:00:00,0.39544416,0.11533788,0.411921,0.39544416,0.11533788,0.411921,0.0,0.0,0.0,138.31,68.65544416,53.95533788,87.3198058779,0.39544416,0.11533788,0.411921,68.26,53.84,86.9377547444,135.82,69.41544416,33.10533788,76.9055738167,0.39544416,0.11533788,0.411921,69.02,32.99,76.4990228696,135.03
2020-10-01 02:30:00,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,138.23,68.38448512,47.09505816,83.0324172129,0.39448512,0.11505816,0.41092199999999995,67.99,46.98,82.6423650436,135.75,68.71448512,40.45505816,79.7389001431,0.39448512,0.11505816,0.41092199999999995,68.32,40.34,79.3406453213,134.91
2020-10-01 03:00:00,0.39512448,0.11524464000000001,0.41158799999999995,0.39512448,0.11524464000000001,0.41158799999999995,0.0,0.0,0.0,138.04,67.04512448,43.80524464,80.0871286444,0.39512448,0.11524464000000001,0.41158799999999995,66.65,43.69,79.6934037421,135.63,67.17512448,43.85524464,80.2233122686,0.39512448,0.11524464000000001,0.41158799999999995,66.78,43.74,79.8295434034,134.68
2020-10-01 03:30:00,0.39480479999999996,0.1151514,0.411255,0.39480479999999996,0.1151514,0.411255,0.0,0.0,0.0,138.31,65.9148048,44.2351514,79.3820515684,0.39480479999999996,0.1151514,0.411255,65.52,44.12,78.9901563488,135.8,66.0248048,44.2751514,79.4956846651,0.39480479999999996,0.1151514,0.411255,65.63,44.16,79.1037451705,134.92
2020-10-01 04:00:00,0.39512448,0.11524464000000001,0.41158799999999995,0.39512448,0.11524464000000001,0.41158799999999995,0.0,0.0,0.0,138.45,65.41512448,44.58524464,79.1642757204,0.39512448,0.11524464000000001,0.41158799999999995,65.02,44.47,78.772973157,135.91,65.54512448,44.16524464,79.036271276,0.39512448,0.11524464000000001,0.41158799999999995,65.15,44.05,78.644294135,135.3
2020-10-01 04:30:00,0.39480479999999996,0.1151514,0.411255,0.39480479999999996,0.1151514,0.411255,0.0,0.0,0.0,137.4,64.7748048,55.1251514,85.0562029117,0.39480479999999996,0.1151514,0.411255,64.38,55.01,84.6810752175,135.23,65.5948048,33.9651514,73.8668391525,0.39480479999999996,0.1151514,0.411255,65.2,33.85,73.4633411982,134.19
2020-10-01 05:00:00,0.39512448,0.11524464000000001,0.41158799999999995,0.39512448,0.11524464000000001,0.41158799999999995,0.0,0.0,0.0,137.08,64.98512448,54.61524464,84.8875217613,0.39512448,0.11524464000000001,0.41158799999999995,64.59,54.5,84.5110531232,135.0,65.80512448,33.56524464,73.8711043343,0.39512448,0.11524464000000001,0.41158799999999995,65.41,33.45,73.4667993042,133.84
2020-10-01 05:30:00,0.39480479999999996,0.1151514,0.411255,0.39480479999999996,0.1151514,0.411255,0.0,0.0,0.0,137.02,67.0848048,54.0551514,86.1529478772,0.39480479999999996,0.1151514,0.411255,66.69,53.94,85.7734207083,135.0,67.9248048,33.0151514,75.5233694235,0.39480479999999996,0.1151514,0.411255,67.53,32.9,75.1179798717,133.73
2020-10-01 06:00:00,0.39320639999999996,0.1146852,0.40959,0.39320639999999996,0.1146852,0.40959,0.0,0.0,0.0,136.62,70.1432064,52.9446852,87.8817904631,0.39320639999999996,0.1146852,0.40959,69.75,52.83,87.4989794226,134.72,71.0232064,32.0446852,77.9176340561,0.39320639999999996,0.1146852,0.40959,70.63,31.93,77.5120751883,133.34
2020-10-01 06:30:00,0.39128832,0.11412576,0.40759199999999995,0.39128832,0.11412576,0.40759199999999995,0.0,0.0,0.0,134.67,78.74128832,48.89412576,92.6867089724,0.39128832,0.11412576,0.40759199999999995,78.35,48.78,92.2941542027,133.46,79.66128832,28.53412576,84.6174756755,0.39128832,0.11412576,0.40759199999999995,79.27,28.42,84.2106246266,131.38
2020-10-01 07:00:00,0.38873088,0.11337984,0.40492799999999995,0.38873088,0.11337984,0.40492799999999995,0.0,0.0,0.0,134.3,86.93873088,45.98337984,98.3504659294,0.38873088,0.11337984,0.40492799999999995,86.55,45.87,97.9538636298,133.19,87.92873088,25.72337984,91.6141582102,0.38873088,0.11337984,0.40492799999999995,87.54,25.61,91.2092303443,130.97
2020-10-01 07:30:00,0.40279679999999995,0.1174824,0.41958,0.40279679999999995,0.1174824,0.41958,0.0,0.0,0.0,134.16,96.2927968,34.8174824,102.3941394624,0.40279679999999995,0.1174824,0.41958,95.89,34.7,101.9753994844,133.09,96.6527968,30.9774824,101.4956528385,0.40279679999999995,0.1174824,0.41958,96.25,30.86,101.0762192605,130.89
2020-10-01 08:00:00,0.59268672,0.17286696000000001,0.617382,0.59268672,0.17286696000000001,0.617382,0.0,0.0,0.0,133.99,101.72268672,32.02286696,106.6441231474,0.59268672,0.17286696000000001,0.617382,101.13,31.85,106.0268805539,132.96,101.97268672,30.64286696,106.4772939759,0.59268672,0.17286696000000001,0.617382,101.38,30.47,105.8599324579,130.67
2020-10-01 08:30:00,1.2803184,0.3734262,1.3336649999999999,1.2803184,0.3734262,1.3336649999999999,0.0,0.0,0.0,134.28,103.3903184,40.0834262,110.8884078467,1.2803184,0.3734262,1.3336649999999999,102.11,39.71,109.5597380428,133.18,104.3503184,20.3434262,106.3148340531,1.2803184,0.3734262,1.3336649999999999,103.07,19.97,104.9867886927,130.94
2020-10-01 09:00:00,1.350648,0.393939,1.406925,1.350648,0.393939,1.406925,0.0,0.0,0.0,134.13,104.010648,39.303939,111.1890935222,1.350648,0.393939,1.406925,102.66,38.91,109.7864458847,133.06,105.000648,19.623939,106.8187018377,1.350648,0.393939,1.406925,103.65,19.23,105.4187620872,130.72
2020-10-01 09:30:00,1.5859324799999999,0.46256364,1.652013,1.5859324799999999,0.46256364,1.652013,0.0,0.0,0.0,134.37,106.34593248,29.91256364,110.4727062154,1.5859324799999999,0.46256364,1.652013,104.76,29.45,108.8207705358,133.23,106.64593248,26.74256364,109.9478040916,1.5859324799999999,0.46256364,1.652013,105.06,26.28,108.2970082689,130.99
2020-10-01 10:00:00,1.5408575999999998,0.4494168,1.60506,1.5408575999999998,0.4494168,1.60506,0.0,0.0,0.0,134.84,106.9608576,28.5594168,110.7080184381,1.5408575999999998,0.4494168,1.60506,105.42,28.11,109.1033844571,133.54,107.1508576,28.5694168,110.8941741513,1.5408575999999998,0.4494168,1.60506,105.61,28.12,109.2895534807,131.47
2020-10-01 10:30:00,2.37905856,0.69389208,2.478186,2.37905856,0.69389208,2.478186,0.0,0.0,0.0,135.25,106.47905856,28.85389208,110.31925036,2.37905856,0.69389208,2.478186,104.1,28.16,107.8415300337,133.83,106.65905856,28.86389208,110.4956064236,2.37905856,0.69389208,2.478186,104.28,28.17,108.0179026828,131.82
2020-10-01 11:00:00,2.9455315200000003,0.85911336,3.068262,2.9455315200000003,0.85911336,3.068262,0.0,0.0,0.0,135.18,105.06553152,29.09911336,109.020751749,2.9455315200000003,0.85911336,3.068262,102.12,28.24,105.9527819361,133.78,105.24553152,29.09911336,109.1942320055,2.9455315200000003,0.85911336,3.068262,102.3,28.24,106.1262813821,131.74
2020-10-01 11:30:00,3.1856112,0.9291366,3.318345,3.1856112,0.9291366,3.318345,0.0,0.0,0.0,135.39,104.9956112,29.0691366,108.9453673817,3.1856112,0.9291366,3.318345,101.81,28.14,105.6273435243,133.92,105.1756112,29.0691366,109.1188521474,3.1856112,0.9291366,3.318345,101.99,28.14,105.8008492404,131.95
2020-10-01 12:00:00,3.20287392,0.93417156,3.336327,3.20287392,0.93417156,3.336327,0.0,0.0,0.0,135.46,104.08287392,29.08417156,108.0700406162,3.20287392,0.93417156,3.336327,100.88,28.15,104.7339338515,133.95,104.26287392,29.08417156,108.2434104848,3.20287392,0.93417156,3.336327,101.06,28.15,104.9073214795,132.07
2020-10-01 12:30:00,4.45729824,1.30004532,4.643019,4.45729824,1.30004532,4.643019,0.0,0.0,0.0,135.61,104.05729824,29.64004532,108.1963659444,4.45729824,1.30004532,4.643019,99.6,28.34,103.5534432069,134.1,104.21729824,29.65004532,108.3529899907,4.45729824,1.30004532,4.643019,99.76,28.35,103.7100771381,132.21
2020-10-01 13:00:00,2.74061664,0.7993465200000001,2.854809,2.74061664,0.7993465200000001,2.854809,0.0,0.0,0.0,136.2,104.30061664,29.98934652,108.5264001807,2.74061664,0.7993465200000001,2.854809,101.56,29.19,105.6716125551,134.48,104.48061664,29.99934652,108.7021620995,2.74061664,0.7993465200000001,2.854809,101.74,29.2,105.8473788055,132.73
2020-10-01 13:30:00,3.58489152,1.04559336,3.734262,3.58489152,1.04559336,3.734262,0.0,0.0,0.0,136.91,102.16489152,30.80559336,106.7082454244,3.58489152,1.04559336,3.734262,98.58,29.76,102.9741423854,134.93,102.32489152,30.83559336,106.8700951737,3.58489152,1.04559336,3.734262,98.74,29.79,103.1359864451,133.38
2020-10-01 14:00:00,4.72295232,1.37752776,4.919742,4.72295232,1.37752776,4.919742,0.0,0.0,0.0,137.24,98.75295232,31.22752776,103.572699501,4.72295232,1.37752776,4.919742,94.03,29.85,98.6542619454,135.07,98.91295232,31.25752776,103.7343008764,4.72295232,1.37752776,4.919742,94.19,29.88,98.8158413414,133.63
2020-10-01 14:30:00,5.6519424,1.6484831999999998,5.88744,5.6519424,1.6484831999999998,5.88744,0.0,0.0,0.0,138.0,98.7119424,31.4484832,103.6004568907,5.6519424,1.6484831999999998,5.88744,93.06,29.8,97.7149098142,135.61,98.8619424,31.4484832,103.7433889493,5.6519424,1.6484831999999998,5.88744,93.21,29.8,97.8577748572,134.44
2020-10-01 15:00:00,5.10113376,1.48783068,5.313681,5.10113376,1.48783068,5.313681,0.0,0.0,0.0,138.21,97.61113376,32.11783068,102.7593717454,5.10113376,1.48783068,5.313681,92.51,30.63,97.4489456074,135.75,97.78113376,32.13783068,102.9271114926,5.10113376,1.48783068,5.313681,92.68,30.65,97.6166220477,134.78
2020-10-01 15:30:00,4.6577376,1.3585068,4.85181,4.6577376,1.3585068,4.85181,0.0,0.0,0.0,137.81,98.2677376,32.8085068,103.5999342252,4.6577376,1.3585068,4.85181,93.61,31.45,98.7518840327,135.48,95.8477376,32.0285068,101.0574789458,4.6577376,1.3585068,4.85181,91.19,30.67,96.2094849794,134.42
2020-10-01 16:00:00,3.94069536,1.14936948,4.104891,3.94069536,1.14936948,4.104891,0.0,0.0,0.0,137.73,99.20069536,32.07936948,104.2586394796,3.94069536,1.14936948,4.104891,95.26,30.93,100.1555415342,135.39,99.36069536,32.10936948,104.4201100882,3.94069536,1.14936948,4.104891,95.42,30.96,100.3169875943,134.32
2020-10-01 16:30:00,2.5804569600000002,0.7526332800000001,2.687976,2.5804569600000002,0.7526332800000001,2.687976,0.0,0.0,0.0,137.88,101.00045696,32.70263328,106.1628679415,2.5804569600000002,0.7526332800000001,2.687976,98.42,31.95,103.4760788782,135.49,101.18045696,32.71263328,106.337205374,2.5804569600000002,0.7526332800000001,2.687976,98.6,31.96,103.6503815719,134.51
2020-10-01 17:00:00,1.52679168,0.44531424000000003,1.590408,1.52679168,0.44531424000000003,1.590408,0.0,0.0,0.0,137.64,103.97679168,32.78531424,109.0231628503,1.52679168,0.44531424000000003,1.590408,102.45,32.34,107.4331331573,135.33,104.15679168,32.78531424,109.1948445802,1.52679168,0.44531424000000003,1.590408,102.63,32.34,107.6047977555,134.31
2020-10-01 17:30:00,1.5328656,0.4470858,1.596735,1.5328656,0.4470858,1.596735,0.0,0.0,0.0,137.5,107.3728656,32.4670858,112.1741678262,1.5328656,0.4470858,1.596735,105.84,32.02,110.577511276,135.24,107.5428656,32.4770858,112.3397927874,1.5328656,0.4470858,1.596735,106.01,32.03,110.7431307125,134.19
2020-10-01 18:00:00,0.86121792,0.25118856,0.897102,0.86121792,0.25118856,0.897102,0.0,0.0,0.0,137.41,108.69121792,32.54118856,113.457964929,0.86121792,0.25118856,0.897102,107.83,32.29,112.5608857463,135.16,108.89121792,32.56118856,113.655304938,0.86121792,0.25118856,0.897102,108.03,32.31,112.7582236469,134.06
2020-10-01 18:30:00,0.51020928,0.14881104,0.5314679999999999,0.51020928,0.14881104,0.5314679999999999,0.0,0.0,0.0,137.27,109.70020928,33.03881104,114.5674428056,0.51020928,0.14881104,0.5314679999999999,109.19,32.89,114.0359951945,135.09,109.87020928,33.02881104,114.7273517778,0.51020928,0.14881104,0.5314679999999999,109.36,32.88,114.1959018529,133.93
2020-10-01 19:00:00,0.40055904000000003,0.11682972,0.417249,0.40055904000000003,0.11682972,0.417249,0.0,0.0,0.0,136.8,112.09055904,32.17682972,116.6175021029,0.40055904000000003,0.11682972,0.417249,111.69,32.06,116.2002568844,134.74,112.30055904,32.18682972,116.8221193444,0.40055904000000003,0.11682972,0.417249,111.9,32.07,116.4048748979,133.49
2020-10-01 19:30:00,0.38905056,0.11347308,0.405261,0.38905056,0.11347308,0.405261,0.0,0.0,0.0,136.44,114.39905056,31.99347308,118.7885730563,0.38905056,0.11347308,0.405261,114.01,31.88,118.3833370876,134.52,114.58905056,32.01347308,118.9769430053,0.38905056,0.11347308,0.405261,114.2,31.9,118.5717082613,133.08
2020-10-01 20:00:00,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,136.44,110.99064896,33.13393928,115.8308339294,0.39064896,0.11393928,0.40692599999999995,110.6,33.02,115.423916066,134.52,111.17064896,33.15393928,116.0090379236,0.39064896,0.11393928,0.40692599999999995,110.78,33.04,115.6021193577,132.95
2020-10-01 20:30:00,0.39224736,0.11440548,0.408591,0.39224736,0.11440548,0.408591,0.0,0.0,0.0,137.21,107.57224736,34.43440548,112.9491774332,0.39224736,0.11440548,0.408591,107.18,34.32,112.5407250732,135.05,107.75224736,34.45440548,113.1267115588,0.39224736,0.11440548,0.408591,107.36,34.34,112.7182558417,133.69
2020-10-01 21:00:00,0.39192768,0.11431224,0.40825799999999995,0.39192768,0.11431224,0.40825799999999995,0.0,0.0,0.0,137.75,102.92192768,35.94431224,109.0179653992,0.39192768,0.11431224,0.40825799999999995,102.53,35.83,108.610265629,135.42,103.09192768,35.97431224,109.1883542046,0.39192768,0.11431224,0.40825799999999995,102.7,35.86,108.7806490144,134.3
2020-10-01 21:30:00,0.39128832,0.11412576,0.40759199999999995,0.39128832,0.11412576,0.40759199999999995,0.0,0.0,0.0,138.25,98.38128832,37.70412576,105.3588106939,0.39128832,0.11412576,0.40759199999999995,97.99,37.59,104.9525997772,135.78,98.56128832,37.72412576,105.5340571553,0.39128832,0.11412576,0.40759199999999995,98.17,37.61,105.1278317098,134.71
2020-10-01 22:00:00,0.39128832,0.11412576,0.40759199999999995,0.39128832,0.11412576,0.40759199999999995,0.0,0.0,0.0,138.31,92.45128832,41.87412576,101.4922810868,0.39128832,0.11412576,0.40759199999999995,92.06,41.76,101.0887788036,135.84,92.76128832,37.22412576,99.9514489609,0.39128832,0.11412576,0.40759199999999995,92.37,37.11,99.5458135734,134.82
2020-10-01 22:30:00,0.39160799999999996,0.114219,0.407925,0.39160799999999996,0.114219,0.407925,0.0,0.0,0.0,137.2,85.671608,50.994219,99.6997231126,0.39160799999999996,0.114219,0.407925,85.28,50.88,99.3048478172,135.09,86.531608,30.534219,91.7608724512,0.39160799999999996,0.114219,0.407925,86.14,30.42,91.353576832,134.04
2020-10-01 23:00:00,0.39096864000000003,0.11403252,0.407259,0.39096864000000003,0.11403252,0.407259,0.0,0.0,0.0,138.13,79.95096864,52.24403252,95.5070485379,0.39096864000000003,0.11403252,0.407259,79.56,52.13,95.1174563369,135.71,80.77096864,31.98403252,86.8730551511,0.39096864000000003,0.11403252,0.407259,80.38,31.87,86.467573691,134.9
2020-10-01 23:30:00,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,138.3,74.31064896,45.41393928,87.0890258861,0.39064896,0.11393928,0.40692599999999995,73.92,45.3,86.6963459438,135.83,74.60064896,40.89393928,85.0739154799,0.39064896,0.11393928,0.40692599999999995,74.21,40.78,84.6766349119,134.99
2020-10-02 00:00:00,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,137.74,69.69064896,54.60393928,88.5346075688,0.39064896,0.11393928,0.40692599999999995,69.3,54.49,88.156962856,135.45,70.53064896,33.44393928,78.0581162806,0.39064896,0.11393928,0.40692599999999995,70.14,33.33,77.6563487424,134.4
2020-10-02 00:30:00,0.39096864000000003,0.11403252,0.407259,0.39096864000000003,0.11403252,0.407259,0.0,0.0,0.0,138.24,66.66096864,55.28403252,86.602592292,0.39096864000000003,0.11403252,0.407259,66.27,55.17,86.2290078802,135.76,67.50096864,33.97403252,75.5686155293,0.39096864000000003,0.11403252,0.407259,67.11,33.86,75.1681561567,134.86
2020-10-02 01:00:00,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,138.4,65.22064896,53.23393928,84.187798059,0.39064896,0.11393928,0.40692599999999995,64.83,53.12,83.8132644633,135.84,65.88064896,36.25393928,75.1971277424,0.39064896,0.11393928,0.40692599999999995,65.49,36.14,74.79999799469999,135.05
2020-10-02 01:30:00,0.39096864000000003,0.11403252,0.407259,0.39096864000000003,0.11403252,0.407259,0.0,0.0,0.0,137.76,66.84096864,44.63403252,80.3735774227,0.39096864000000003,0.11403252,0.407259,66.45,44.52,79.9852042568,135.4,66.96096864,44.68403252,80.5011433674,0.39096864000000003,0.11403252,0.407259,66.57,44.57,80.1127318221,134.54
2020-10-02 02:00:00,0.39128832,0.11412576,0.40759199999999995,0.39128832,0.11412576,0.40759199999999995,0.0,0.0,0.0,137.44,68.97128832,44.24412576,81.9425486349,0.39128832,0.11412576,0.40759199999999995,68.58,44.13,81.5516603142,135.18,69.09128832,44.29412576,82.0705531757,0.39128832,0.11412576,0.40759199999999995,68.7,44.18,81.6796327122,134.18
2020-10-02 02:30:00,0.39032928,0.11384604,0.406593,0.39032928,0.11384604,0.406593,0.0,0.0,0.0,137.44,68.56032928,44.52384604,81.7489548384,0.39032928,0.11384604,0.406593,68.17,44.41,81.3596767447,135.18,68.69032928,44.57384604,81.8852189799,0.39032928,0.11384604,0.406593,68.3,44.46,81.4958992833,134.18
2020-10-02 03:00:00,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,137.84,67.24064896,44.87393928,80.8391940773,0.39064896,0.11393928,0.40692599999999995,66.85,44.76,80.4511037836,135.41,67.34064896,44.92393928,80.950128615,0.39064896,0.11393928,0.40692599999999995,66.95,44.81,80.5620171048,134.51
2020-10-02 03:30:00,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,137.95,66.82064896,44.793939280000004,80.4456097227,0.39064896,0.11393928,0.40692599999999995,66.43,44.68,80.057774763,135.5,66.95064896,44.85393928,80.5870043189,0.39064896,0.11393928,0.40692599999999995,66.56,44.74,80.1991346587,134.65
2020-10-02 04:00:00,0.39032928,0.11384604,0.406593,0.39032928,0.11384604,0.406593,0.0,0.0,0.0,137.95,65.97032928,44.99384604,79.8531810687,0.39032928,0.11384604,0.406593,65.58,44.88,79.4666647092,135.5,66.07032928,45.03384604,79.9583372784,0.39032928,0.11384604,0.406593,65.68,44.92,79.5717839438,134.65
2020-10-02 04:30:00,0.39096864000000003,0.11403252,0.407259,0.39096864000000003,0.11403252,0.407259,0.0,0.0,0.0,137.54,65.59096864,44.84403252,79.4554115198,0.39096864000000003,0.11403252,0.407259,65.2,44.73,79.0684064592,135.29,65.69096864,44.90403252,79.5718260279,0.39096864000000003,0.11403252,0.407259,65.3,44.79,79.1848097807,134.65
2020-10-02 05:00:00,0.39096864000000003,0.11403252,0.407259,0.39096864000000003,0.11403252,0.407259,0.0,0.0,0.0,137.45,65.54096864,44.76403252,79.3689938056,0.39096864000000003,0.11403252,0.407259,65.15,44.65,78.9819283127,135.21,65.65096864,44.81403252,79.4880317663,0.39096864000000003,0.11403252,0.407259,65.26,44.7,79.1009329907,134.47
