Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-02 05:30:00,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,136.11,67.10064896,43.293939280000004,79.8552582441,0.39064896,0.11393928,0.40692599999999995,66.71,43.18,79.4653163336,134.33,67.23064896,43.34393928,79.9916072591,0.39064896,0.11393928,0.40692599999999995,66.84,43.23,79.6016237272,133.14
2020-10-02 06:00:00,0.39032928,0.11384604,0.406593,0.39032928,0.11384604,0.406593,0.0,0.0,0.0,135.56,70.40032928,42.31384604,82.1381027869,0.39032928,0.11384604,0.406593,70.01,42.2,81.7449698758,133.99,70.51032928,42.36384604,82.2581423719,0.39032928,0.11384604,0.406593,70.12,42.25,81.8649919074,132.59
2020-10-02 06:30:00,0.38553408,0.11244744,0.40159799999999996,0.38553408,0.11244744,0.40159799999999996,0.0,0.0,0.0,134.34,77.76553408,44.11244744,89.405739804,0.38553408,0.11244744,0.40159799999999996,77.38,44.0,89.0149672808,133.2,78.28553408,34.94244744,85.7298050814,0.38553408,0.11244744,0.40159799999999996,77.9,34.83,85.3319336474,131.37
2020-10-02 07:00:00,0.38585376,0.11254068,0.401931,0.38585376,0.11254068,0.401931,0.0,0.0,0.0,134.71,86.26585376,47.27254068,98.369154857,0.38585376,0.11254068,0.401931,85.88,47.16,97.9767319316,133.43,87.22585376,26.95254068,91.2950656567,0.38585376,0.11254068,0.401931,86.84,26.84,90.8931856632,131.66
2020-10-02 07:30:00,0.38585376,0.11254068,0.401931,0.38585376,0.11254068,0.401931,0.0,0.0,0.0,134.09,95.33585376,44.35254068,105.1478619703,0.38585376,0.11254068,0.401931,94.95,44.24,104.750561335,133.01,96.36585376,24.17254068,99.3513436941,0.38585376,0.11254068,0.401931,95.98,24.06,98.9497043957,130.98
2020-10-02 08:00:00,0.40087872,0.11692296,0.417582,0.40087872,0.11692296,0.417582,0.0,0.0,0.0,134.22,102.32087872,34.92692296,108.1177699062,0.40087872,0.11692296,0.417582,101.92,34.81,107.7006151329,133.07,102.79087872,28.76692296,106.7403419735,0.40087872,0.11692296,0.417582,102.39,28.65,106.3227849522,131.05
2020-10-02 08:30:00,0.42549408,0.12410244000000001,0.443223,0.42549408,0.12410244000000001,0.443223,0.0,0.0,0.0,134.22,106.44549408,30.19410244,110.6450497406,0.42549408,0.12410244000000001,0.443223,106.02,30.07,110.2018389139,133.13,106.63549408,30.22410244,110.8360273827,0.42549408,0.12410244000000001,0.443223,106.21,30.1,110.3928172482,131.05
2020-10-02 09:00:00,0.36699264,0.10703952,0.38228399999999996,0.36699264,0.10703952,0.38228399999999996,0.0,0.0,0.0,134.12,107.36699264,32.33703952,112.1309735688,0.36699264,0.10703952,0.38228399999999996,107.0,32.23,111.748704243,133.05,107.79699264,26.60703952,111.0320952439,0.36699264,0.10703952,0.38228399999999996,107.43,26.5,110.6501464075,130.94
2020-10-02 09:30:00,0.45458496,0.13258728,0.473526,0.45458496,0.13258728,0.473526,0.0,0.0,0.0,134.35,109.84458496,38.77258728,116.4866789355,0.45458496,0.13258728,0.473526,109.39,38.64,116.0138858068,133.31,110.87458495999999,18.90258728,112.4743588376,0.45458496,0.13258728,0.473526,110.42,18.77,112.0039700189,131.27
2020-10-02 10:00:00,0.50445504,0.14713272,0.525474,0.50445504,0.14713272,0.525474,0.0,0.0,0.0,135.29,111.02445504,38.64713272,117.5586257337,0.50445504,0.14713272,0.525474,110.52,38.5,117.0338429686,133.91,112.03445504,18.45713272,113.5446382017,0.50445504,0.14713272,0.525474,111.53,18.31,113.0229932359,132.1
2020-10-02 10:30:00,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,135.88,112.14030912,38.70634016,118.6323299026,0.57030912,0.16634016000000001,0.5940719999999999,111.57,38.54,118.038961788,134.21,113.17030912,18.48634016,114.6702386796,0.57030912,0.16634016000000001,0.5940719999999999,112.6,18.32,114.0805960714,132.55
2020-10-02 11:00:00,0.84779136,0.24727248000000002,0.883116,0.84779136,0.24727248000000002,0.883116,0.0,0.0,0.0,135.11,111.90779136,38.17727248,118.2406778612,0.84779136,0.24727248000000002,0.883116,111.06,37.93,117.3584615612,133.71,112.93779136,18.14727248,114.3864861587,0.84779136,0.24727248000000002,0.883116,112.09,17.9,113.5102554838,131.88
2020-10-02 11:30:00,1.02809088,0.29985984,1.0709279999999999,1.02809088,0.29985984,1.0709279999999999,0.0,0.0,0.0,135.11,112.29809088,38.00985984,118.5563606912,1.02809088,0.29985984,1.0709279999999999,111.27,37.71,117.4864119803,133.69,113.31809088,17.98985984,114.7371987533,1.02809088,0.29985984,1.0709279999999999,112.29,17.69,113.674888168,131.82
2020-10-02 12:00:00,0.81902016,0.23888088000000002,0.853146,0.81902016,0.23888088000000002,0.853146,0.0,0.0,0.0,135.4,112.86902016,38.43888088,119.2349079556,0.81902016,0.23888088000000002,0.853146,112.05,38.2,118.3826106318,133.89,113.90902016,18.36888088,115.380590476,0.81902016,0.23888088000000002,0.853146,113.09,18.13,114.5340342431,132.11
2020-10-02 12:30:00,0.8007983999999999,0.2335662,0.8341649999999999,0.8007983999999999,0.2335662,0.8341649999999999,0.0,0.0,0.0,135.32,113.7107984,38.4035662,120.0207464135,0.8007983999999999,0.2335662,0.8341649999999999,112.91,38.17,119.1873189563,133.85,114.7607984,18.3135662,116.2128545229,0.8007983999999999,0.2335662,0.8341649999999999,113.96,18.08,115.3853023569,132.11
2020-10-02 13:00:00,0.9555235200000001,0.27869436000000003,0.9953369999999999,0.9555235200000001,0.27869436000000003,0.9953369999999999,0.0,0.0,0.0,135.86,113.17552352,39.21869436,119.7781495571,0.9555235200000001,0.27869436000000003,0.9953369999999999,112.22,38.94,118.7840561692,134.22,114.19552352,18.95869436,115.7585836292,0.9555235200000001,0.27869436000000003,0.9953369999999999,113.24,18.68,114.7703794539,132.54
2020-10-02 13:30:00,0.9794995200000001,0.28568736,1.020312,0.9794995200000001,0.28568736,1.020312,0.0,0.0,0.0,135.86,111.21949952,39.88568736,118.1551739437,0.9794995200000001,0.28568736,1.020312,110.24,39.6,117.1367474365,134.22,112.23949952,19.66568736,113.9493067633,0.9794995200000001,0.28568736,1.020312,111.26,19.38,112.9352557884,132.54
2020-10-02 14:00:00,1.3730256,0.4004658,1.430235,1.3730256,0.4004658,1.430235,0.0,0.0,0.0,136.22,109.3430256,40.8904658,116.738714404,1.3730256,0.4004658,1.430235,107.97,40.49,115.312449458,134.52,110.3430256,20.5504658,112.2403890904,1.3730256,0.4004658,1.430235,108.97,20.15,110.8173425056,132.95
2020-10-02 14:30:00,1.44559296,0.42163128,1.5058259999999999,1.44559296,0.42163128,1.5058259999999999,0.0,0.0,0.0,135.86,108.39559296,40.83163128,115.83102644,1.44559296,0.42163128,1.5058259999999999,106.95,40.41,114.3296575697,134.3,109.39559296,20.53163128,111.3056316728,1.44559296,0.42163128,1.5058259999999999,107.95,20.11,109.8071700755,132.54
2020-10-02 15:00:00,0.94241664,0.27487152,0.981684,0.94241664,0.27487152,0.981684,0.0,0.0,0.0,136.24,107.43241664,41.19487152,115.0597305084,0.94241664,0.27487152,0.981684,106.49,40.92,114.0814029542,134.5,108.43241664,20.82487152,110.4140582182,0.94241664,0.27487152,0.981684,107.49,20.55,109.4367515965,132.89
2020-10-02 15:30:00,0.6137855999999999,0.17902079999999998,0.63936,0.6137855999999999,0.17902079999999998,0.63936,0.0,0.0,0.0,136.43,107.2337856,41.8190208,115.0995885083,0.6137855999999999,0.17902079999999998,0.63936,106.62,41.64,114.4627188215,134.58,108.2637856,21.4890208,110.3758365195,0.6137855999999999,0.17902079999999998,0.63936,107.65,21.31,109.7389566198,133.09
2020-10-02 16:00:00,0.6313679999999999,0.18414899999999998,0.657675,0.6313679999999999,0.18414899999999998,0.657675,0.0,0.0,0.0,135.57,108.481368,41.694149,116.2179386497,0.6313679999999999,0.18414899999999998,0.657675,107.85,41.51,115.5625484316,134.08,109.471368,21.544149,111.5711914785,0.6313679999999999,0.18414899999999998,0.657675,108.84,21.36,110.916162934,132.32
2020-10-02 16:30:00,0.43572384000000003,0.12708612,0.453879,0.43572384000000003,0.12708612,0.453879,0.0,0.0,0.0,135.26,110.03572384,41.51708612,117.6075208517,0.43572384000000003,0.12708612,0.453879,109.6,41.39,117.1549917844,133.88,111.06572384,21.45708612,113.1194128205,0.43572384000000003,0.12708612,0.453879,110.63,21.33,112.6675010817,131.96
2020-10-02 17:00:00,0.41782176,0.12186468,0.435231,0.41782176,0.12186468,0.435231,0.0,0.0,0.0,135.64,111.77782176,41.12186468,119.102011705,0.41782176,0.12186468,0.435231,111.36,41.0,118.6678119795,134.04,112.80782176,21.00186468,114.7461675625,0.41782176,0.12186468,0.435231,112.39,20.88,114.3131072975,132.31
2020-10-02 17:30:00,0.29762208,0.08680644,0.310023,0.29762208,0.08680644,0.310023,0.0,0.0,0.0,135.26,113.85762208,40.46680644,120.8350964297,0.29762208,0.08680644,0.310023,113.56,40.38,120.5255906436,133.76,114.90762208,20.44680644,116.7126107397,0.29762208,0.08680644,0.310023,114.61,20.36,116.404388663,131.89
2020-10-02 18:00:00,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,135.38,114.8009088,41.0448484,121.9177109426,0.29090879999999997,0.08484839999999999,0.30303,114.51,40.96,121.6152198534,133.86,115.8409088,21.0148484,117.7316440252,0.29090879999999997,0.08484839999999999,0.30303,115.55,20.93,117.4302661157,132.02
2020-10-02 18:30:00,0.25702272,0.07496496,0.26773199999999997,0.25702272,0.07496496,0.26773199999999997,0.0,0.0,0.0,135.27,113.94702272,41.66496496,121.3255673462,0.25702272,0.07496496,0.26773199999999997,113.69,41.59,121.0584329983,133.86,115.01702272,21.60496496,117.0285863637,0.25702272,0.07496496,0.26773199999999997,114.76,21.53,116.7621449786,131.93
2020-10-02 19:00:00,0.25126848,0.07328664,0.26173799999999997,0.25126848,0.07328664,0.26173799999999997,0.0,0.0,0.0,134.99,115.04126848,41.31328664,122.2345331994,0.25126848,0.07328664,0.26173799999999997,114.79,41.24,121.9732827303,133.63,116.07126848,21.31328664,118.0118449731,0.25126848,0.07328664,0.26173799999999997,115.82,21.24,117.7514755746,131.64
2020-10-02 19:30:00,0.24679296,0.07198128,0.25707599999999997,0.24679296,0.07198128,0.25707599999999997,0.0,0.0,0.0,135.52,113.29679296,42.34198128,120.9504306472,0.24679296,0.07198128,0.25707599999999997,113.05,42.27,120.6940570202,134.07,114.33679296,22.16198128,116.4648257571,0.24679296,0.07198128,0.25707599999999997,114.09,22.09,116.2088473396,132.15
2020-10-02 20:00:00,0.2493504,0.07272719999999999,0.25974,0.2493504,0.07272719999999999,0.25974,0.0,0.0,0.0,136.35,108.6093504,44.5227272,117.3808512136,0.2493504,0.07272719999999999,0.25974,108.36,44.45,117.1225516286,134.6,109.6093504,24.1027272,112.2281210463,0.2493504,0.07272719999999999,0.25974,109.36,24.03,111.9689711483,132.93
2020-10-02 20:30:00,0.25382592,0.07403256,0.26440199999999997,0.25382592,0.07403256,0.26440199999999997,0.0,0.0,0.0,135.0,103.84382592,45.44403256,113.3521075103,0.25382592,0.07403256,0.26440199999999997,103.59,45.37,113.0898978689,133.68,104.81382592,25.38403256,107.8438093402,0.25382592,0.07403256,0.26440199999999997,104.56,25.31,107.5796899977,131.67
2020-10-02 21:00:00,0.25510464,0.07440552,0.26573399999999997,0.25510464,0.07440552,0.26573399999999997,0.0,0.0,0.0,135.13,99.91510464,46.70440552,110.2920197938,0.25510464,0.07440552,0.26573399999999997,99.66,46.63,110.0294165212,133.72,100.86510464,26.68440552,104.3351658454,0.25510464,0.07440552,0.26573399999999997,100.61,26.61,104.0695161899,131.67
2020-10-02 21:30:00,0.231768,0.06759899999999999,0.241425,0.231768,0.06759899999999999,0.241425,0.0,0.0,0.0,136.15,95.861768,47.967599,107.193139323,0.231768,0.06759899999999999,0.241425,95.63,47.9,106.9556305203,134.35,96.791768,27.727599,100.6849844757,0.231768,0.06759899999999999,0.241425,96.56,27.66,100.4435622626,132.77
2020-10-02 22:00:00,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,136.21,90.97080896,49.44731928,103.5409361886,0.23080896,0.06731928,0.240426,90.74,49.38,103.3060114417,134.41,91.85080896,29.20731928,96.3827713138,0.23080896,0.06731928,0.240426,91.62,29.14,96.1424151975,132.85
2020-10-02 22:30:00,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,136.65,85.98144832,50.81750576,99.8760649349,0.23144832,0.06750576,0.241092,85.75,50.75,99.6424859184,134.7,86.83144832,30.43750576,92.0116415147,0.23144832,0.06750576,0.241092,86.6,30.37,91.7708935338,133.27
2020-10-02 23:00:00,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,138.3,80.52080896,53.04731928,96.4241606568,0.23080896,0.06731928,0.240426,80.29,52.98,96.1944099207,135.78,81.35080896,32.24731928,87.5091064929,0.23080896,0.06731928,0.240426,81.12,32.18,87.2697358768,134.89
2020-10-02 23:30:00,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,138.16,75.07080896,46.94731928,88.5419513309,0.23080896,0.06731928,0.240426,74.84,46.88,88.3105882666,135.7,75.40080896,40.96731928,85.8114400346,0.23080896,0.06731928,0.240426,75.17,40.9,85.5765090431,134.77
2020-10-03 00:00:00,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,138.32,70.90144832,49.17750576,86.2869772715,0.23144832,0.06750576,0.241092,70.67,49.11,86.0583581066,135.82,71.34144832,40.09750576,81.8377187889,0.23144832,0.06750576,0.241092,71.11,40.03,81.6028982328,135.38
2020-10-03 00:30:00,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,138.0,67.65080896,55.72731928,87.6479667025,0.23080896,0.06731928,0.240426,67.42,55.66,87.4270667471,135.57,68.49080896,34.44731928,76.6655640922,0.23080896,0.06731928,0.240426,68.26,34.38,76.4291305721,134.99
2020-10-03 01:00:00,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,137.76,65.6401696,56.0571328,86.3193721182,0.2301696,0.06713279999999999,0.23976000000000003,65.41,55.99,86.1008025514,135.42,66.4501696,34.8571328,75.0376222098,0.2301696,0.06713279999999999,0.23976000000000003,66.22,34.79,74.8026236171,134.74
2020-10-03 01:30:00,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,137.13,66.94080896,55.85731928,87.1843565175,0.23080896,0.06731928,0.240426,66.71,55.79,86.9640626926,135.0,67.77080896,34.78731928,76.1776878737,0.23080896,0.06731928,0.240426,67.54,34.72,75.9416223161,134.16
2020-10-03 02:00:00,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,136.65,68.98144832,55.06750576,88.2659073649,0.23144832,0.06750576,0.241092,68.75,55.0,88.0429582647,134.61,69.83144832,34.07750576,77.7026870404,0.23144832,0.06750576,0.241092,69.6,34.01,77.4650895565,133.55
2020-10-03 02:30:00,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,137.0,68.64080896,55.27731928,88.1313944146,0.23080896,0.06731928,0.240426,68.41,55.21,87.9094545541,134.82,69.48080896,34.24731928,77.4626470733,0.23080896,0.06731928,0.240426,69.25,34.18,77.2258693703,133.73
2020-10-03 03:00:00,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,137.38,66.92144832,55.82750576,87.1503909609,0.23144832,0.06750576,0.241092,66.69,55.76,86.9294754384,135.08,67.74144832,34.67750576,76.1014666496,0.23144832,0.06750576,0.241092,67.51,34.61,75.8646966645,134.1
2020-10-03 03:30:00,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,137.31,65.41080896,55.88731928,86.0346812925,0.23080896,0.06731928,0.240426,65.18,55.82,85.8155277325,135.02,66.25080896,34.71731928,74.7961359018,0.23080896,0.06731928,0.240426,66.02,34.65,74.5604647249,134.03
2020-10-03 04:00:00,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,137.66,64.35144832,56.08750576,85.3634418429,0.23144832,0.06750576,0.241092,64.12,56.02,85.1446698273,135.26,65.14144832,34.83750576,73.8719168345,0.23144832,0.06750576,0.241092,64.91,34.77,73.6360034222,134.43
2020-10-03 04:30:00,0.23144832,0.06750576,0.241092,0.23144832,0.06750576,0.241092,0.0,0.0,0.0,137.66,63.55144832,55.86750576,84.6165751104,0.23144832,0.06750576,0.241092,63.32,55.8,84.3982369484,135.3,64.36144832,34.62750576,73.0852939038,0.23144832,0.06750576,0.241092,64.13,34.56,72.8495058322,134.57
2020-10-03 05:00:00,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,137.53,63.2501696,55.8771328,84.3969070783,0.2301696,0.06713279999999999,0.23976000000000003,63.02,55.81,84.1800243526,135.17,64.0601696,34.6271328,72.8199399555,0.2301696,0.06713279999999999,0.23976000000000003,63.83,34.56,72.5855529703,134.2
2020-10-03 05:30:00,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,137.7,63.86080896,55.86731928,84.8490440993,0.23080896,0.06731928,0.240426,63.63,55.8,84.631063446,135.32,64.66080896,34.62731928,73.3489703805,0.23080896,0.06731928,0.240426,64.43,34.56,73.1137367394,134.42
2020-10-03 06:00:00,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,137.44,63.95080896,55.78731928,84.8641912651,0.23080896,0.06731928,0.240426,63.72,55.72,84.6460678354,135.16,64.76080896,34.65731928,73.4512910494,0.23080896,0.06731928,0.240426,64.53,34.59,73.2160433239,134.29
2020-10-03 06:30:00,0.2285712,0.06666659999999999,0.238095,0.2285712,0.06666659999999999,0.238095,0.0,0.0,0.0,136.57,67.4085712,54.3566666,86.5942415816,0.2285712,0.06666659999999999,0.238095,67.18,54.29,86.3745130232,134.61,68.2485712,33.4966666,76.0256150528,0.2285712,0.06666659999999999,0.238095,68.02,33.43,75.7910634574,133.37
2020-10-03 07:00:00,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,135.52,70.26825152,52.63657336,87.7965604495,0.22825152,0.06657336,0.237762,70.04,52.57,87.5740058465,133.92,71.11825152,32.06657336,78.0132733983,0.22825152,0.06657336,0.237762,70.89,32.0,77.7778381032,132.28
2020-10-03 07:30:00,0.22825152,0.06657336,0.237762,0.22825152,0.06657336,0.237762,0.0,0.0,0.0,134.45,74.08825152,50.96657336,89.9258617604,0.22825152,0.06657336,0.237762,73.86,50.9,89.700109253,133.2,74.96825152,30.70657336,81.0131617916,0.22825152,0.06657336,0.237762,74.74,30.64,80.7767119905,131.34
2020-10-03 08:00:00,0.25478496,0.07431228000000001,0.265401,0.25478496,0.07431228000000001,0.265401,0.0,0.0,0.0,134.08,78.59478496,49.61431228,92.944715858,0.25478496,0.07431228000000001,0.265401,78.34,49.54,92.6896283303,132.93,79.50478496,29.47431228,84.7923694439,0.25478496,0.07431228000000001,0.265401,79.25,29.4,84.5276434073,130.97
2020-10-03 08:30:00,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,134.37,83.68876096,39.88130528,92.7055943396,0.27876096,0.08130528000000001,0.29037599999999997,83.41,39.8,92.4189812755,133.11,83.96876096,37.06130528,91.7839483037,0.27876096,0.08130528000000001,0.29037599999999997,83.69,36.98,91.4961010098,131.18
2020-10-03 09:00:00,0.27108864,0.07906752,0.28238399999999997,0.27108864,0.07906752,0.28238399999999997,0.0,0.0,0.0,134.6,88.53108864,37.32906752,96.0792013794,0.27108864,0.07906752,0.28238399999999997,88.26,37.25,95.7986957114,133.28,88.70108864,37.35906752,96.2475093282,0.27108864,0.07906752,0.28238399999999997,88.43,37.28,95.9669906791,131.36
2020-10-03 09:30:00,0.29826144,0.08699292,0.310689,0.29826144,0.08699292,0.310689,0.0,0.0,0.0,134.4,93.71826144,35.97699292,100.3865356853,0.29826144,0.08699292,0.310689,93.42,35.89,100.076912922,133.14,93.90826144,35.98699292,100.5675157598,0.29826144,0.08699292,0.310689,93.61,35.9,100.2578779947,131.13
2020-10-03 10:00:00,0.35868096,0.10461528,0.37362599999999996,0.35868096,0.10461528,0.37362599999999996,0.0,0.0,0.0,134.48,96.81868096,42.55461528,105.7579891283,0.35868096,0.10461528,0.37362599999999996,96.46,42.45,105.3875424327,133.22,97.60868096,26.66461528,101.1852573589,0.35868096,0.10461528,0.37362599999999996,97.25,26.56,100.8116863265,131.22
2020-10-03 10:30:00,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,134.61,99.707712,43.903916,108.9457739998,0.28771199999999997,0.08391599999999999,0.2997,99.42,43.82,108.6486484039,133.27,100.657712,24.113916,103.5058255845,0.28771199999999997,0.08391599999999999,0.2997,100.37,24.03,103.2064813856,131.31
2020-10-03 11:00:00,0.35132832,0.10247076000000001,0.365967,0.35132832,0.10247076000000001,0.365967,0.0,0.0,0.0,134.42,101.06132832,43.54247076,110.0424410929,0.35132832,0.10247076000000001,0.365967,100.71,43.44,109.6792491769,133.15,102.02132832,23.79247076,104.7589284837,0.35132832,0.10247076000000001,0.365967,101.67,23.69,104.3935103347,131.04
2020-10-03 11:30:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,134.59,102.95157792,36.98629356,109.3938449252,0.50157792,0.14629356000000002,0.522477,102.45,36.84,108.8723477289,133.25,103.42157792,29.80629356,107.6310267314,0.50157792,0.14629356000000002,0.522477,102.92,29.66,107.108552413,130.95
2020-10-03 12:00:00,0.51820128,0.15114204,0.539793,0.51820128,0.15114204,0.539793,0.0,0.0,0.0,135.4,103.64820128,33.32114204,108.8726234433,0.51820128,0.15114204,0.539793,103.13,33.17,108.333031897,133.78,103.83820128,33.35114204,109.0626916981,0.51820128,0.15114204,0.539793,103.32,33.2,108.5230961593,131.89
2020-10-03 12:30:00,0.36986976,0.10787868,0.385281,0.36986976,0.10787868,0.385281,0.0,0.0,0.0,135.4,104.63986976,33.07787868,109.7435574481,0.36986976,0.10787868,0.385281,104.27,32.97,109.3583732505,133.82,104.83986976,33.08787868,109.9372821514,0.36986976,0.10787868,0.385281,104.47,32.98,109.552094001,132.03
2020-10-03 13:00:00,0.36123839999999996,0.1053612,0.37629,0.36123839999999996,0.1053612,0.37629,0.0,0.0,0.0,135.71,105.0112384,33.4053612,110.1965441709,0.36123839999999996,0.1053612,0.37629,104.65,33.3,109.8203646871,134.04,105.1712384,33.4153612,110.3520536769,0.36123839999999996,0.1053612,0.37629,104.81,33.31,109.97587099,132.38
2020-10-03 13:30:00,0.4763232,0.13892759999999998,0.49617000000000006,0.4763232,0.13892759999999998,0.49617000000000006,0.0,0.0,0.0,135.93,103.5263232,34.3389276,109.0727351084,0.4763232,0.13892759999999998,0.49617000000000006,103.05,34.2,108.5768967138,134.22,103.7163232,34.3789276,109.265668721,0.4763232,0.13892759999999998,0.49617000000000006,103.24,34.24,108.7698266984,132.49
2020-10-03 14:00:00,0.5274719999999999,0.15384599999999998,0.54945,0.5274719999999999,0.15384599999999998,0.54945,0.0,0.0,0.0,136.1,102.397472,35.093846,108.2442621993,0.5274719999999999,0.15384599999999998,0.54945,101.87,34.94,107.695406123,134.33,102.557472,35.123846,108.4053486728,0.5274719999999999,0.15384599999999998,0.54945,102.03,34.97,107.8564870557,132.67
2020-10-03 14:30:00,0.56359584,0.16438212,0.587079,0.56359584,0.16438212,0.587079,0.0,0.0,0.0,136.18,101.37359584,35.52438212,107.4178181613,0.56359584,0.16438212,0.587079,100.81,35.36,106.8315763246,134.36,101.56359584,35.55438212,107.6070540805,0.56359584,0.16438212,0.587079,101.0,35.39,107.0208021835,132.73
2020-10-03 15:00:00,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,136.42,100.51157792,35.69629356,106.6620957505,0.50157792,0.14629356000000002,0.522477,100.01,35.55,106.1404852071,134.53,100.68157792,35.73629356,106.8356813516,0.50157792,0.14629356000000002,0.522477,100.18,35.59,106.3140653912,133.08
2020-10-03 15:30:00,0.53194752,0.15515136000000002,0.5541119999999999,0.53194752,0.15515136000000002,0.5541119999999999,0.0,0.0,0.0,136.75,99.24194752,36.37515136,105.6982298055,0.53194752,0.15515136000000002,0.5541119999999999,98.71,36.22,105.1453874404,134.79,99.42194752,36.41515136,105.8810034767,0.53194752,0.15515136000000002,0.5541119999999999,98.89,36.26,105.328152457,133.46
2020-10-03 16:00:00,0.56199744,0.16391592,0.585414,0.56199744,0.16391592,0.585414,0.0,0.0,0.0,136.59,98.08199744,36.76391592,104.7457098672,0.56199744,0.16391592,0.585414,97.52,36.6,104.1619431462,134.69,98.25199744,36.80391592,104.9189364605,0.56199744,0.16391592,0.585414,97.69,36.64,104.3351604206,133.35
2020-10-03 16:30:00,0.4507488,0.13146839999999999,0.46953000000000006,0.4507488,0.13146839999999999,0.46953000000000006,0.0,0.0,0.0,136.3,99.8307488,36.5514684,106.3117502827,0.4507488,0.13146839999999999,0.46953000000000006,99.38,36.42,105.8432841516,134.48,99.9907488,36.5814684,106.4723141285,0.4507488,0.13146839999999999,0.46953000000000006,99.54,36.45,106.0038400248,133.03
2020-10-03 17:00:00,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,135.82,101.7339056,36.3540558,108.0342766058,0.4939056,0.14405579999999998,0.514485,101.24,36.21,107.5207035877,134.24,101.9139056,36.3840558,108.2138792905,0.4939056,0.14405579999999998,0.514485,101.42,36.24,107.7002971212,132.57
2020-10-03 17:30:00,0.58405536,0.17034948,0.608391,0.58405536,0.17034948,0.608391,0.0,0.0,0.0,135.72,104.09405536,35.94034948,110.1239351006,0.58405536,0.17034948,0.608391,103.51,35.77,109.5162681979,134.17,104.28405536,35.97034948,110.3133275903,0.58405536,0.17034948,0.608391,103.7,35.8,109.705651632,132.46
2020-10-03 18:00:00,0.45266688,0.13202784,0.471528,0.45266688,0.13202784,0.471528,0.0,0.0,0.0,135.63,104.37266688,35.83202784,110.3521083205,0.45266688,0.13202784,0.471528,103.92,35.7,109.8811011958,134.07,104.55266688,35.86202784,110.5321002809,0.45266688,0.13202784,0.471528,104.1,35.73,110.0610871289,132.37
2020-10-03 18:30:00,0.30305664,0.08839152,0.31568399999999996,0.30305664,0.08839152,0.31568399999999996,0.0,0.0,0.0,136.34,107.01305664,35.10839152,112.6250125263,0.30305664,0.08839152,0.31568399999999996,106.71,35.02,112.3095031598,134.55,107.20305664,35.13839152,112.8149011061,0.30305664,0.08839152,0.31568399999999996,106.9,35.05,112.4993888872,133.05
2020-10-03 19:00:00,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,136.49,109.35748224,35.15093232,114.8679544731,0.27748224,0.08093232,0.28904399999999997,109.08,35.07,114.5790177127,134.62,109.56748224,35.19093232,115.0801237485,0.27748224,0.08093232,0.28904399999999997,109.29,35.11,114.7911852017,133.19
2020-10-03 19:30:00,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,136.72,107.59748224,35.82093232,113.4035157156,0.27748224,0.08093232,0.28904399999999997,107.32,35.74,113.1146763245,134.77,107.75748224,35.84093232,113.5616458505,0.27748224,0.08093232,0.28904399999999997,107.48,35.76,113.2728034437,133.35
2020-10-03 20:00:00,0.27044928,0.07888104,0.28171799999999997,0.27044928,0.07888104,0.28171799999999997,0.0,0.0,0.0,137.49,103.36044928,37.66888104,110.0105771013,0.27044928,0.07888104,0.28171799999999997,103.09,37.59,109.7294682389,135.29,103.54044928,37.67888104,110.1831326181,0.27044928,0.07888104,0.28171799999999997,103.27,37.6,109.9020149952,134.14
2020-10-03 20:30:00,0.25670304,0.07487172,0.267399,0.25670304,0.07487172,0.267399,0.0,0.0,0.0,137.21,99.53670304,38.58487172,106.7536771157,0.25670304,0.07487172,0.267399,99.28,38.51,106.4872691921,135.16,99.69670304,38.61487172,106.9137077974,0.25670304,0.07487172,0.267399,99.44,38.54,106.647293449,134.14
2020-10-03 21:00:00,0.25830144,0.07533792,0.26906399999999997,0.25830144,0.07533792,0.26906399999999997,0.0,0.0,0.0,137.61,95.99830144,39.41533792,103.7749620222,0.25830144,0.07533792,0.26906399999999997,95.74,39.34,103.5074064983,135.45,96.16830144,39.43533792,103.9398291259,0.25830144,0.07533792,0.26906399999999997,95.91,39.36,103.6722609959,134.6
2020-10-03 21:30:00,0.23624352,0.06890436,0.246087,0.23624352,0.06890436,0.246087,0.0,0.0,0.0,138.24,92.55624352,40.78890436,101.1454049051,0.23624352,0.06890436,0.246087,92.32,40.72,100.9014410204,135.82,92.70624352,40.81890436,101.2947705498,0.23624352,0.06890436,0.246087,92.47,40.75,101.0507961374,135.06
2020-10-03 22:00:00,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,138.12,88.58464512,41.94843816,98.0148499723,0.23464512,0.06843816,0.244422,88.35,41.88,97.7734979429,135.78,88.73464512,42.00843816,98.1760975045,0.23464512,0.06843816,0.244422,88.5,41.94,97.9347415374,134.96
2020-10-03 22:30:00,0.28323648,0.08261064,0.29503799999999997,0.28323648,0.08261064,0.29503799999999997,0.0,0.0,0.0,137.99,84.76323648,42.76261064,94.9391759355,0.28323648,0.08261064,0.29503799999999997,84.48,42.68,94.6491035351,135.69,84.89323648,42.79261064,95.0687599868,0.28323648,0.08261064,0.29503799999999997,84.61,42.71,94.7786695412,134.86
2020-10-03 23:00:00,0.40951008,0.11944044000000001,0.426573,0.40951008,0.11944044000000001,0.426573,0.0,0.0,0.0,138.28,80.37951008,47.78944044,93.51308068,0.40951008,0.11944044000000001,0.426573,79.97,47.67,93.1001063372,135.84,80.78951008,39.34944044,89.8628032164,0.40951008,0.11944044000000001,0.426573,80.38,39.23,89.4423685956,135.27
2020-10-03 23:30:00,0.39352608,0.11477844,0.409923,0.39352608,0.11477844,0.409923,0.0,0.0,0.0,137.47,75.11352608,54.86477844,93.0171259148,0.39352608,0.11477844,0.409923,74.72,54.75,92.6317488769,135.32,75.90352608,34.17477844,83.2421813313,0.39352608,0.11477844,0.409923,75.51,34.06,82.8362462935,134.37
2020-10-04 00:00:00,0.39320639999999996,0.1146852,0.40959,0.39320639999999996,0.1146852,0.40959,0.0,0.0,0.0,138.14,71.3632064,55.5846852,90.4564229697,0.39320639999999996,0.1146852,0.40959,70.97,55.47,90.0758669123,135.75,72.1432064,34.6646852,80.0392568037,0.39320639999999996,0.1146852,0.40959,71.75,34.55,79.6351995037,135.02
2020-10-04 00:30:00,0.39416544000000003,0.11496492,0.410589,0.39416544000000003,0.11496492,0.410589,0.0,0.0,0.0,138.14,68.55416544,55.70496492,88.3329876995,0.39416544000000003,0.11496492,0.410589,68.16,55.59,87.9547252852,135.78,69.31416544,34.75496492,77.5394165392,0.39416544000000003,0.11496492,0.410589,68.92,34.64,77.1355689679,135.02
2020-10-04 01:00:00,0.39320639999999996,0.1146852,0.40959,0.39320639999999996,0.1146852,0.40959,0.0,0.0,0.0,138.62,66.9732064,56.2446852,87.4578469249,0.39320639999999996,0.1146852,0.40959,66.58,56.13,87.0831401593,136.06,67.7332064,35.2146852,76.3404303299,0.39320639999999996,0.1146852,0.40959,67.34,35.1,75.938696328,135.5
2020-10-04 01:30:00,0.39736224000000003,0.11589732,0.413919,0.39736224000000003,0.11589732,0.413919,0.0,0.0,0.0,138.04,68.49736224,55.55589732,88.194933873,0.39736224000000003,0.11589732,0.413919,68.1,55.44,87.8134591051,135.72,69.25736224,34.65589732,77.444260236,0.39736224000000003,0.11589732,0.413919,68.86,34.54,77.0370767877,135.15
2020-10-04 02:00:00,0.39384576,0.11487168,0.41025599999999995,0.39384576,0.11487168,0.41025599999999995,0.0,0.0,0.0,138.04,70.98384576,55.41487168,90.052842055,0.39384576,0.11487168,0.41025599999999995,70.59,55.3,89.6718356007,135.75,71.76384576,34.50487168,79.6281089058,0.39384576,0.11487168,0.41025599999999995,71.37,34.39,79.2234119437,135.0
2020-10-04 02:30:00,0.39480479999999996,0.1151514,0.411255,0.39480479999999996,0.1151514,0.411255,0.0,0.0,0.0,138.04,70.3648048,55.0751514,89.355906667,0.39480479999999996,0.1151514,0.411255,69.97,54.96,88.9741675994,135.6,71.1448048,34.1451514,78.9143498621,0.39480479999999996,0.1151514,0.411255,70.75,34.03,78.5086199089,134.73
2020-10-04 03:00:00,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,138.48,68.89448512,54.59505816,87.9037567766,0.39448512,0.11505816,0.41092199999999995,68.5,54.48,87.523256338,135.89,69.61448512,35.45505816,78.1232211807,0.39448512,0.11505816,0.41092199999999995,69.22,35.34,77.7195213572,135.29
2020-10-04 03:30:00,0.39416544000000003,0.11496492,0.410589,0.39416544000000003,0.11496492,0.410589,0.0,0.0,0.0,137.74,67.25416544,45.42496492,81.1575640776,0.39416544000000003,0.11496492,0.410589,66.86,45.31,80.7666744394,135.44,67.38416544,45.46496492,81.2876914866,0.39416544000000003,0.11496492,0.410589,66.99,45.35,80.8967403546,134.68
2020-10-04 04:00:00,0.39384576,0.11487168,0.41025599999999995,0.39384576,0.11487168,0.41025599999999995,0.0,0.0,0.0,137.9,66.08384576,45.41487168,80.1846945504,0.39384576,0.11487168,0.41025599999999995,65.69,45.3,79.7951508552,135.56,66.20384576,45.46487168,80.3119153693,0.39384576,0.11487168,0.41025599999999995,65.81,45.35,79.9223285447,134.68
2020-10-04 04:30:00,0.39480479999999996,0.1151514,0.411255,0.39480479999999996,0.1151514,0.411255,0.0,0.0,0.0,137.68,65.0348048,45.3451514,79.2824608023,0.39480479999999996,0.1151514,0.411255,64.64,45.23,78.892854556,135.44,65.1548048,45.3851514,79.4037817495,0.39480479999999996,0.1151514,0.411255,64.76,45.27,79.0141158275,134.39
2020-10-04 05:00:00,0.39480479999999996,0.1151514,0.411255,0.39480479999999996,0.1151514,0.411255,0.0,0.0,0.0,138.22,64.3548048,45.6251514,78.8872318003,0.39480479999999996,0.1151514,0.411255,63.96,45.51,78.4986732372,135.79,64.4748048,45.6751514,79.0140488104,0.39480479999999996,0.1151514,0.411255,64.08,45.56,78.6254411752,134.99
2020-10-04 05:30:00,0.39384576,0.11487168,0.41025599999999995,0.39384576,0.11487168,0.41025599999999995,0.0,0.0,0.0,138.1,64.11384576,51.84487168,82.4528710092,0.39384576,0.11487168,0.41025599999999995,63.72,51.73,82.0745472117,135.77,64.62384576,39.47487168,75.7265272871,0.39384576,0.11487168,0.41025599999999995,64.23,39.36,75.3306212639,134.88
2020-10-04 06:00:00,0.39416544000000003,0.11496492,0.410589,0.39416544000000003,0.11496492,0.410589,0.0,0.0,0.0,137.28,64.07416544,55.98496492,85.0871022772,0.39416544000000003,0.11496492,0.410589,63.68,55.87,84.7148115739,135.24,64.89416544,34.79496492,73.6338393128,0.39416544000000003,0.11496492,0.410589,64.5,34.68,73.2321814505,134.11
2020-10-04 06:30:00,0.39128832,0.11412576,0.40759199999999995,0.39128832,0.11412576,0.40759199999999995,0.0,0.0,0.0,137.05,66.46128832,55.86412576,86.8210999244,0.39128832,0.11412576,0.40759199999999995,66.07,55.75,86.4482932162,135.1,67.28128832,34.75412576,75.7272805225,0.39128832,0.11412576,0.40759199999999995,66.89,34.64,75.3272971771,133.95
2020-10-04 07:00:00,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,136.51,68.22064896,54.93393928,87.5887814126,0.39064896,0.11393928,0.40692599999999995,67.83,54.82,87.2131945293,134.73,69.07064896,33.96393928,76.9694986288,0.39064896,0.11393928,0.40692599999999995,68.68,33.85,76.5686939943,133.26
2020-10-04 07:30:00,0.39288672,0.11459196,0.409257,0.39288672,0.11459196,0.409257,0.0,0.0,0.0,135.27,70.43288672,53.52459196,88.4628366954,0.39288672,0.11459196,0.409257,70.04,53.41,88.0808134613,133.9,71.28288672,32.93459196,78.5234823904,0.39288672,0.11459196,0.409257,70.89,32.82,78.1187845528,132.11
2020-10-04 08:00:00,0.42741216,0.12466188,0.445221,0.42741216,0.12466188,0.445221,0.0,0.0,0.0,134.97,74.11741216,52.67466188,90.9286027027,0.42741216,0.12466188,0.445221,73.69,52.55,90.5081134485,133.69,74.98741216,32.17466188,81.5985346042,0.42741216,0.12466188,0.445221,74.56,32.05,81.1566146411,131.82
2020-10-04 08:30:00,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,134.53,79.03212736,51.31937048,94.232451637,0.51212736,0.14937048,0.533466,78.52,51.17,93.7217119989,133.38,79.96212736,30.92937048,85.7354522367,0.51212736,0.14937048,0.533466,79.45,30.78,85.2039371156,131.35
2020-10-04 09:00:00,0.59172768,0.17258724,0.616383,0.59172768,0.17258724,0.616383,0.0,0.0,0.0,134.12,84.05172768,45.55258724,95.6019410381,0.59172768,0.17258724,0.616383,83.46,45.38,94.9995578937,133.08,84.68172768,33.35258724,91.0131313519,0.59172768,0.17258724,0.616383,84.09,33.18,90.3993390463,130.96
2020-10-04 09:30:00,0.76787136,0.22396248,0.799866,0.76787136,0.22396248,0.799866,0.0,0.0,0.0,134.5,89.09787136,41.75396248,98.396260415,0.76787136,0.22396248,0.799866,88.33,41.53,97.6059926439,133.32,89.49787136,35.62396248,96.3272322905,0.76787136,0.22396248,0.799866,88.73,35.4,95.5310049146,131.26
2020-10-04 10:00:00,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,134.85,92.52896,47.59303,104.0514533453,1.03896,0.30303,1.08225,91.49,47.29,102.9891460301,133.57,93.43896,27.63303,97.4393328839,1.03896,0.30303,1.08225,92.4,27.33,96.3570905538,131.61
2020-10-04 10:30:00,1.08339552,0.31599036,1.128537,1.08339552,0.31599036,1.128537,0.0,0.0,0.0,134.85,96.10339552,46.30599036,106.6775860886,1.08339552,0.31599036,1.128537,95.02,45.99,105.5645797604,133.57,97.03339552,26.36599036,100.5517045793,1.08339552,0.31599036,1.128537,95.95,26.05,99.4233624457,131.61
2020-10-04 11:00:00,1.0533456,0.3072258,1.097235,1.0533456,0.3072258,1.097235,0.0,0.0,0.0,135.16,98.2233456,45.8872258,108.4133899132,1.0533456,0.3072258,1.097235,97.17,45.58,107.3291446905,133.76,99.1633456,25.8972258,102.4891965756,1.0533456,0.3072258,1.097235,98.11,25.59,101.3924070135,131.89
2020-10-04 11:30:00,1.2998188800000001,0.37911384000000004,1.353978,1.2998188800000001,0.37911384000000004,1.353978,0.0,0.0,0.0,135.16,99.87981888,45.36911384,109.701115355,1.2998188800000001,0.37911384000000004,1.353978,98.58,44.99,108.361046968,133.76,100.82981888,25.38911384,103.977206526,1.2998188800000001,0.37911384000000004,1.353978,99.53,25.01,102.6241735655,131.89
2020-10-04 12:00:00,1.56451392,0.45631656,1.629702,1.56451392,0.45631656,1.629702,0.0,0.0,0.0,135.24,100.86451392,45.27631656,110.5603681685,1.56451392,0.45631656,1.629702,99.3,44.82,108.9464198586,133.76,101.82451392,25.30631656,104.922072477,1.56451392,0.45631656,1.629702,100.26,24.85,103.29370794,131.89
2020-10-04 12:30:00,2.07823968,0.60615324,2.164833,2.07823968,0.60615324,2.164833,0.0,0.0,0.0,134.82,101.93823968,45.00615324,111.4314073254,2.07823968,0.60615324,2.164833,99.86,44.4,109.2857703455,133.46,102.88823968,25.16615324,105.9213157648,2.07823968,0.60615324,2.164833,100.81,24.56,103.7586126546,131.52
2020-10-04 13:00:00,2.9544825599999998,0.86172408,3.077586,2.9544825599999998,0.86172408,3.077586,0.0,0.0,0.0,134.82,101.58448256,45.14172408,111.1628640774,2.9544825599999998,0.86172408,3.077586,98.63,44.28,108.1138071663,133.43,102.54448256,25.34172408,105.6294176962,2.9544825599999998,0.86172408,3.077586,99.59,24.48,102.554563526,131.43
2020-10-04 13:30:00,1.8758822400000001,0.54713232,1.9540440000000001,1.8758822400000001,0.54713232,1.9540440000000001,0.0,0.0,0.0,135.17,102.44588224,44.88713232,111.84817135669999,1.8758822400000001,0.54713232,1.9540440000000001,100.57,44.34,109.9106932923,133.74,103.39588224,24.91713232,106.3558740608,1.8758822400000001,0.54713232,1.9540440000000001,101.52,24.37,104.4040578713,131.84
2020-10-04 14:00:00,1.3314672,0.3883446,1.3869449999999999,1.3314672,0.3883446,1.3869449999999999,0.0,0.0,0.0,135.97,102.3714672,45.3683446,111.9741219587,1.3314672,0.3883446,1.3869449999999999,101.04,44.98,110.5996473774,134.26,103.3314672,25.1983446,106.3595255926,1.3314672,0.3883446,1.3869449999999999,102.0,24.81,104.9739782041,132.64
2020-10-04 14:30:00,1.7096486400000002,0.49864752,1.780884,1.7096486400000002,0.49864752,1.780884,0.0,0.0,0.0,135.43,101.40964864,45.77864752,111.2636571664,1.7096486400000002,0.49864752,1.780884,99.7,45.28,109.5005406379,133.87,102.36964864,25.768647520000002,105.5631003603,1.7096486400000002,0.49864752,1.780884,100.66,25.27,103.7834693003,132.1
2020-10-04 15:00:00,1.6329254400000002,0.47626992,1.700964,1.6329254400000002,0.47626992,1.700964,0.0,0.0,0.0,135.58,100.79292544,46.30626992,110.9210730775,1.6329254400000002,0.47626992,1.700964,99.16,45.83,109.2387042215,133.98,101.74292544,26.28626992,105.0837326297,1.6329254400000002,0.47626992,1.700964,100.11,25.81,103.383597345,132.25
2020-10-04 15:30:00,1.38229632,0.40316976,1.439892,1.38229632,0.40316976,1.439892,0.0,0.0,0.0,135.76,100.84229632,46.55316976,111.0691961878,1.38229632,0.40316976,1.439892,99.46,46.15,109.6454016364,134.09,101.79229632,26.49316976,105.1834570359,1.38229632,0.40316976,1.439892,100.41,26.09,103.7441863431,132.44
2020-10-04 16:00:00,1.19176704,0.34759872,1.241424,1.19176704,0.34759872,1.241424,0.0,0.0,0.0,135.66,101.23176704,46.26759872,111.3039143488,1.19176704,0.34759872,1.241424,100.04,45.92,110.0756467162,134.03,102.20176704,26.19759872,105.5059968191,1.19176704,0.34759872,1.241424,101.01,25.85,104.2652511626,132.32
2020-10-04 16:30:00,1.33594272,0.38964996,1.391607,1.33594272,0.38964996,1.391607,0.0,0.0,0.0,135.6,102.24594272,46.17964996,112.1908769603,1.33594272,0.38964996,1.391607,100.91,45.79,110.8131409175,134.03,103.20594272,26.12964996,106.4623183091,1.33594272,0.38964996,1.391607,101.87,25.74,105.0716160531,132.26
2020-10-04 17:00:00,1.6904678400000002,0.49305312,1.760904,1.6904678400000002,0.49305312,1.760904,0.0,0.0,0.0,135.4,102.21046784,46.23305312,112.1805461605,1.6904678400000002,0.49305312,1.760904,100.52,45.74,110.4373940294,133.9,103.17046784,26.24305312,106.4558277944,1.6904678400000002,0.49305312,1.760904,101.48,25.75,104.6960023115,132.08
2020-10-04 17:30:00,1.37877984,0.40214412,1.436229,1.37877984,0.40214412,1.436229,0.0,0.0,0.0,134.92,102.82877984,45.90214412,112.6089019492,1.37877984,0.40214412,1.436229,101.45,45.5,111.1861164894,133.58,103.80877984,26.05214412,107.0279261927,1.37877984,0.40214412,1.436229,102.43,25.65,105.5927431219,131.61
2020-10-04 18:00:00,0.89574336,0.26125848,0.933066,0.89574336,0.26125848,0.933066,0.0,0.0,0.0,135.98,104.18574336,45.99125848,113.8853150149,0.89574336,0.26125848,0.933066,103.29,45.73,112.9604222726,134.23,105.16574336,25.86125848,108.2988377898,0.89574336,0.26125848,0.933066,104.27,25.6,107.366628428,132.66
2020-10-04 18:30:00,0.6585407999999999,0.19207439999999998,0.68598,0.6585407999999999,0.19207439999999998,0.68598,0.0,0.0,0.0,136.48,104.7285408,46.0520744,114.4065593165,0.6585407999999999,0.19207439999999998,0.68598,104.07,45.86,113.726445913,134.51,105.7285408,25.7920744,108.8290192989,0.6585407999999999,0.19207439999999998,0.68598,105.07,25.6,108.14372335,133.09
2020-10-04 19:00:00,0.54569376,0.15916068,0.568431,0.54569376,0.15916068,0.568431,0.0,0.0,0.0,135.94,107.38569376,45.25916068,116.5335953696,0.54569376,0.15916068,0.568431,106.84,45.1,115.9689423941,134.18,108.40569376,25.11916068,111.2778804294,0.54569376,0.15916068,0.568431,107.86,24.96,110.7103482065,132.54
2020-10-04 19:30:00,0.40343616,0.11766888,0.420246,0.40343616,0.11766888,0.420246,0.0,0.0,0.0,135.68,109.32343616,44.98766888,118.2180360397,0.40343616,0.11766888,0.420246,108.92,44.87,117.8001837859,134.03,110.34343616,24.91766888,113.1218994095,0.40343616,0.11766888,0.420246,109.94,24.8,112.7024560513,132.27
2020-10-04 20:00:00,0.40407552,0.11785536,0.420912,0.40407552,0.11785536,0.420912,0.0,0.0,0.0,135.35,105.78407552,46.24785536,115.4518720464,0.40407552,0.11785536,0.420912,105.38,46.13,115.0344352792,133.82,106.76407552,26.31785536,109.9599805947,0.40407552,0.11785536,0.420912,106.36,26.2,109.5394431244,131.94
2020-10-04 20:30:00,0.40599359999999995,0.1184148,0.42291,0.40599359999999995,0.1184148,0.42291,0.0,0.0,0.0,135.57,102.5659936,47.2184148,112.9130716055,0.40599359999999995,0.1184148,0.42291,102.16,47.1,112.4947803234,133.97,103.5359936,27.1784148,107.0437676924,0.40599359999999995,0.1184148,0.42291,103.13,27.06,106.6210134073,132.14
2020-10-04 21:00:00,0.40599359999999995,0.1184148,0.42291,0.40599359999999995,0.1184148,0.42291,0.0,0.0,0.0,136.34,97.5959936,48.7084148,109.0756051512,0.40599359999999995,0.1184148,0.42291,97.19,48.59,108.6594873907,134.46,98.5359936,28.4484148,102.5604911229,0.40599359999999995,0.1184148,0.42291,98.13,28.33,102.137582701,132.88
2020-10-04 21:30:00,0.40567392,0.11832156,0.422577,0.40567392,0.11832156,0.422577,0.0,0.0,0.0,136.67,94.50567392,49.94832156,106.8932047875,0.40567392,0.11832156,0.422577,94.1,49.83,106.4792885964,134.69,95.42567392,29.60832156,99.9135223515,0.40567392,0.11832156,0.422577,95.02,29.49,99.4910071313,133.21
2020-10-04 22:00:00,0.40311648,0.11757564000000001,0.419913,0.40311648,0.11757564000000001,0.419913,0.0,0.0,0.0,137.0,90.18311648,50.98757564,103.5988772511,0.40311648,0.11757564000000001,0.419913,89.78,50.87,103.1901414865,134.93,91.08311648,30.54757564,96.0691859297,0.40311648,0.11757564000000001,0.419913,90.68,30.43,95.6496068993,133.55
2020-10-04 22:30:00,0.24807168000000002,0.07235424,0.25840799999999997,0.24807168000000002,0.07235424,0.25840799999999997,0.0,0.0,0.0,137.93,84.58807168,52.75235424,99.6892810106,0.24807168000000002,0.07235424,0.25840799999999997,84.34,52.68,99.4405249383,135.57,85.44807168,32.00235424,91.2443073881,0.24807168000000002,0.07235424,0.25840799999999997,85.2,31.93,90.9866193459,134.48
2020-10-04 23:00:00,0.24743232,0.07216776,0.25774199999999997,0.24743232,0.07216776,0.25774199999999997,0.0,0.0,0.0,137.86,78.87743232,45.36216776,90.9910742506,0.24743232,0.07216776,0.25774199999999997,78.63,45.29,90.7406248601,135.54,79.12743232,42.24216776,89.6969970658,0.24743232,0.07216776,0.25774199999999997,78.88,42.17,89.4447499857,134.42
2020-10-04 23:30:00,0.24807168000000002,0.07235424,0.25840799999999997,0.24807168000000002,0.07235424,0.25840799999999997,0.0,0.0,0.0,137.76,73.45807168,44.50235424,85.8868315159,0.24807168000000002,0.07235424,0.25840799999999997,73.21,44.43,85.6371940222,135.47,73.58807168,44.53235424,86.0135737412,0.24807168000000002,0.07235424,0.25840799999999997,73.34,44.46,85.7639038291,134.66
2020-10-05 00:00:00,0.24807168000000002,0.07235424,0.25840799999999997,0.24807168000000002,0.07235424,0.25840799999999997,0.0,0.0,0.0,138.1,69.41807168,46.52235424,83.5655318885,0.24807168000000002,0.07235424,0.25840799999999997,69.17,46.45,83.3192138705,135.69,69.64807168,43.64235424,82.191903326,0.24807168000000002,0.07235424,0.25840799999999997,69.4,43.57,81.94330296,135.11
2020-10-05 00:30:00,0.24807168000000002,0.07235424,0.25840799999999997,0.24807168000000002,0.07235424,0.25840799999999997,0.0,0.0,0.0,137.84,65.88807168,56.36235424,86.706129917,0.24807168000000002,0.07235424,0.25840799999999997,65.64,56.29,86.4706522469,135.49,66.69807168,35.15235424,75.3944346384,0.24807168000000002,0.07235424,0.25840799999999997,66.45,35.08,75.1412596381,134.76
2020-10-05 01:00:00,0.24807168000000002,0.07235424,0.25840799999999997,0.24807168000000002,0.07235424,0.25840799999999997,0.0,0.0,0.0,137.84,64.59807168,56.28235424,85.6773847849,0.24807168000000002,0.07235424,0.25840799999999997,64.35,56.21,85.4428850168,135.49,65.40807168,35.04235424,74.2036551093,0.24807168000000002,0.07235424,0.25840799999999997,65.16,34.97,73.9508383996,134.76
2020-10-05 01:30:00,0.24487488000000002,0.07142184,0.25507799999999997,0.24487488000000002,0.07142184,0.25507799999999997,0.0,0.0,0.0,137.84,66.57487488,56.09142184,87.0543598525,0.24487488000000002,0.07142184,0.25507799999999997,66.33,56.02,86.8211339479,135.45,67.40487488,34.87142184,75.8909297527,0.24487488000000002,0.07142184,0.25507799999999997,67.16,34.8,75.6406345822,134.76
2020-10-05 02:00:00,0.24871104,0.07254072,0.25907399999999997,0.24871104,0.07254072,0.25907399999999997,0.0,0.0,0.0,137.71,69.30871104,55.81254072,88.9872863259,0.24871104,0.07254072,0.25907399999999997,69.06,55.74,88.7481335015,135.38,70.14871104,34.65254072,78.240911542,0.24871104,0.07254072,0.25907399999999997,69.9,34.58,77.9858089655,134.59
2020-10-05 02:30:00,0.24871104,0.07254072,0.25907399999999997,0.24871104,0.07254072,0.25907399999999997,0.0,0.0,0.0,137.79,69.09871104,55.99254072,88.9370366252,0.24871104,0.07254072,0.25907399999999997,68.85,55.92,88.6981899477,135.42,69.93871104,34.79254072,78.1149421794,0.24871104,0.07254072,0.25907399999999997,69.69,34.72,77.8599672489,134.59
2020-10-05 03:00:00,0.24871104,0.07254072,0.25907399999999997,0.24871104,0.07254072,0.25907399999999997,0.0,0.0,0.0,138.04,67.72871104,56.25254072,88.0427545945,0.24871104,0.07254072,0.25907399999999997,67.48,56.18,87.8051410796,135.58,68.56871104,34.99254072,76.9814655598,0.24871104,0.07254072,0.25907399999999997,68.32,34.92,76.7269756996,134.83
2020-10-05 03:30:00,0.24807168000000002,0.07235424,0.25840799999999997,0.24807168000000002,0.07235424,0.25840799999999997,0.0,0.0,0.0,138.12,66.63807168,56.40235424,87.3032540118,0.24807168000000002,0.07235424,0.25840799999999997,66.39,56.33,87.067221157,135.65,67.44807168,35.13235424,76.0494884124,0.24807168000000002,0.07235424,0.25840799999999997,67.2,35.06,75.796065861,134.97
2020-10-05 04:00:00,0.24871104,0.07254072,0.25907399999999997,0.24871104,0.07254072,0.25907399999999997,0.0,0.0,0.0,138.12,65.36871104,56.33254072,86.2926620693,0.24871104,0.07254072,0.25907399999999997,65.12,56.26,86.0569695028,135.69,66.18871104,35.01254072,74.8787251281,0.24871104,0.07254072,0.25907399999999997,65.94,34.94,74.6249770519,134.97
