Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-05 04:30:00,0.2493504,0.07272719999999999,0.25974,0.2493504,0.07272719999999999,0.25974,0.0,0.0,0.0,137.98,65.1993504,56.0527272,85.9817627124,0.2493504,0.07272719999999999,0.25974,64.95,55.98,85.7453374826,135.56,66.0093504,34.7627272,74.603495512,0.2493504,0.07272719999999999,0.25974,65.76,34.69,74.3489993208,134.76
2020-10-05 05:00:00,0.2493504,0.07272719999999999,0.25974,0.2493504,0.07272719999999999,0.25974,0.0,0.0,0.0,137.98,65.3793504,55.9527272,86.0532808198,0.2493504,0.07272719999999999,0.25974,65.13,55.88,85.8166143588,135.59,66.1993504,34.6727272,74.7298601957,0.2493504,0.07272719999999999,0.25974,65.95,34.6,74.4752475659,134.76
2020-10-05 05:30:00,0.24871104,0.07254072,0.25907399999999997,0.24871104,0.07254072,0.25907399999999997,0.0,0.0,0.0,137.47,67.36871104,55.28254072,87.1475905327,0.24871104,0.07254072,0.25907399999999997,67.12,55.21,86.9093694604,135.26,68.19871104,34.14254072,76.2677997213,0.24871104,0.07254072,0.25907399999999997,67.95,34.07,76.0129423191,134.21
2020-10-05 06:00:00,0.24551424,0.07160832,0.25574399999999997,0.24551424,0.07160832,0.25574399999999997,0.0,0.0,0.0,137.07,70.94551424,53.95160832,89.129355608,0.24551424,0.07160832,0.25574399999999997,70.7,53.88,88.8906316774,135.03,71.81551424,32.92160832,79.0019011159,0.24551424,0.07160832,0.25574399999999997,71.57,32.85,78.7488882461,133.81
2020-10-05 06:30:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,136.18,79.3529568,50.5808624,94.102685371,0.2429568,0.07086239999999999,0.25308,79.11,50.51,93.8597474959,134.46,80.2829568,29.8308624,85.6459777461,0.2429568,0.07086239999999999,0.25308,80.04,29.76,85.3935547919,132.91
2020-10-05 07:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.14,88.5129568,47.0608624,100.2460387811,0.2429568,0.07086239999999999,0.25308,88.27,46.99,99.9982649849,133.77,89.5329568,26.5908624,93.398202962,0.2429568,0.07086239999999999,0.25308,89.29,26.52,93.1451260131,131.85
2020-10-05 07:30:00,0.24679296,0.07198128,0.25707599999999997,0.24679296,0.07198128,0.25707599999999997,0.0,0.0,0.0,134.33,97.32679296,39.78198128,105.1432863403,0.24679296,0.07198128,0.25707599999999997,97.08,39.71,104.8876088964,133.2,98.03679296,27.62198128,101.8537511519,0.24679296,0.07198128,0.25707599999999997,97.79,27.55,101.5966859696,131.0
2020-10-05 08:00:00,0.46801152,0.13650336,0.487512,0.46801152,0.13650336,0.487512,0.0,0.0,0.0,134.09,105.18801152,31.09650336,109.6882413422,0.46801152,0.13650336,0.487512,104.72,30.96,109.2007325983,133.02,105.38801152,31.09650336,109.8800504794,0.46801152,0.13650336,0.487512,104.92,30.96,109.3925408792,130.74
2020-10-05 08:30:00,0.63904032,0.18638676,0.665667,0.63904032,0.18638676,0.665667,0.0,0.0,0.0,134.18,108.70904032,36.56638676,114.6941850661,0.63904032,0.18638676,0.665667,108.07,36.38,114.0290721702,133.1,109.54904032,21.32638676,111.6055868103,0.63904032,0.18638676,0.665667,108.91,21.14,110.9427226095,131.02
2020-10-05 09:00:00,0.6594998400000001,0.19235412000000002,0.686979,0.6594998400000001,0.19235412000000002,0.686979,0.0,0.0,0.0,134.18,109.66949984,37.99235412,116.0638538337,0.6594998400000001,0.19235412000000002,0.686979,109.01,37.8,115.3777279201,133.1,110.67949984,18.27235412,112.1776742936,0.6594998400000001,0.19235412000000002,0.686979,110.02,18.08,111.4956806338,131.19
2020-10-05 09:30:00,1.10737152,0.32298336,1.153512,1.10737152,0.32298336,1.153512,0.0,0.0,0.0,134.27,111.27737152,30.84298336,115.4726938932,1.10737152,0.32298336,1.153512,110.17,30.52,114.3192866493,133.15,111.75737152,24.26298336,114.3608431701,1.10737152,0.32298336,1.153512,110.65,23.94,113.2101854958,131.19
2020-10-05 10:00:00,1.75472352,0.51179436,1.827837,1.75472352,0.51179436,1.827837,0.0,0.0,0.0,134.57,111.63472352,27.45179436,114.9604823797,1.75472352,0.51179436,1.827837,109.88,26.94,113.1343360788,133.33,111.83472352,27.46179436,115.1570906817,1.75472352,0.51179436,1.827837,110.08,26.95,113.3309706126,131.47
2020-10-05 10:30:00,1.5462921600000001,0.45100188,1.6107209999999998,1.5462921600000001,0.45100188,1.6107209999999998,0.0,0.0,0.0,134.57,112.89629216,26.99100188,116.0779348798,1.5462921600000001,0.45100188,1.6107209999999998,111.35,26.54,114.4691840628,133.33,113.09629216,27.01100188,116.2771066156,1.5462921600000001,0.45100188,1.6107209999999998,111.55,26.56,114.6683744543,131.47
2020-10-05 11:00:00,1.94589216,0.56755188,2.026971,1.94589216,0.56755188,2.026971,0.0,0.0,0.0,135.73,111.32589216,27.21755188,114.6047529362,1.94589216,0.56755188,2.026971,109.38,26.65,112.5797801561,134.1,111.49589216,27.20755188,114.7675252319,1.94589216,0.56755188,2.026971,109.55,26.64,112.7425922178,132.57
2020-10-05 11:30:00,3.37677984,0.98489412,3.517479,3.37677984,0.98489412,3.517479,0.0,0.0,0.0,135.86,109.86677984,27.66489412,113.2963180297,3.37677984,0.98489412,3.517479,106.49,26.68,109.781339489,134.21,110.05677984,27.67489412,113.4830143823,3.37677984,0.98489412,3.517479,106.68,26.69,109.9680794595,132.68
2020-10-05 12:00:00,1.3218768,0.3855474,1.376955,1.3218768,0.3855474,1.376955,0.0,0.0,0.0,136.04,112.6618768,26.9555474,115.8417024207,1.3218768,0.3855474,1.376955,111.34,26.57,114.4664164723,134.31,112.8618768,26.9655474,116.0385452399,1.3218768,0.3855474,1.376955,111.54,26.58,114.6632809578,132.85
2020-10-05 12:30:00,1.29758112,0.37846116,1.351647,1.29758112,0.37846116,1.351647,0.0,0.0,0.0,135.98,113.73758112,26.90846116,116.8772973722,1.29758112,0.37846116,1.351647,112.44,26.53,115.5274621032,134.28,113.93758112,26.91846116,117.0742326163,1.29758112,0.37846116,1.351647,112.64,26.54,115.7244192036,132.85
2020-10-05 13:00:00,1.6975007999999998,0.4951044,1.76823,1.6975007999999998,0.4951044,1.76823,0.0,0.0,0.0,136.24,112.5175008,27.4051044,115.8068552956,1.6975007999999998,0.4951044,1.76823,110.82,26.91,114.040433619,134.44,112.6875008,27.4251044,115.9767614132,1.6975007999999998,0.4951044,1.76823,110.99,26.93,114.2103541716,133.24
2020-10-05 13:30:00,1.6361222400000002,0.47720232,1.704294,1.6361222400000002,0.47720232,1.704294,0.0,0.0,0.0,136.35,112.01612224,27.59720232,115.3655807318,1.6361222400000002,0.47720232,1.704294,110.38,27.12,113.6628294562,134.54,112.21612224,27.59720232,115.5597839496,1.6361222400000002,0.47720232,1.704294,110.58,27.12,113.857063022,133.35
2020-10-05 14:00:00,1.61534304,0.47114172,1.682649,1.61534304,0.47114172,1.682649,0.0,0.0,0.0,136.94,110.55534304,28.35114172,114.1326908099,1.61534304,0.47114172,1.682649,108.94,27.88,112.4509581996,134.91,110.72534304,28.38114172,114.304815282,1.61534304,0.47114172,1.682649,109.11,27.91,112.623089107,133.86
2020-10-05 14:30:00,1.86916896,0.54517428,1.947051,1.86916896,0.54517428,1.947051,0.0,0.0,0.0,136.84,109.43916896,28.86517428,113.1818447847,1.86916896,0.54517428,1.947051,107.57,28.32,111.235458825,134.87,109.61916896,28.89517428,113.3635448464,1.86916896,0.54517428,1.947051,107.75,28.35,111.4171665409,133.73
2020-10-05 15:00:00,1.4548636799999999,0.42433524,1.5154830000000001,1.4548636799999999,0.42433524,1.5154830000000001,0.0,0.0,0.0,137.03,109.59486368,29.08433524,113.3884151992,1.4548636799999999,0.42433524,1.5154830000000001,108.14,28.66,111.8733891504,134.98,109.77486368,29.11433524,113.5700894269,1.4548636799999999,0.42433524,1.5154830000000001,108.32,28.69,112.0550690509,133.9
2020-10-05 15:30:00,1.6489094400000002,0.48093192,1.717614,1.6489094400000002,0.48093192,1.717614,0.0,0.0,0.0,137.11,108.01890944,29.34093192,111.9329043782,1.6489094400000002,0.48093192,1.717614,106.37,28.86,110.2155910024,135.03,108.18890944,29.36093192,112.1022053709,1.6489094400000002,0.48093192,1.717614,106.54,28.88,110.3848993296,133.9
2020-10-05 16:00:00,1.8119462400000002,0.52848432,1.887444,1.8119462400000002,0.52848432,1.887444,0.0,0.0,0.0,137.23,108.26194624,29.88848432,112.3119339101,1.8119462400000002,0.52848432,1.887444,106.45,29.36,110.4246897211,135.09,108.44194624,29.92848432,112.4960882787,1.8119462400000002,0.52848432,1.887444,106.63,29.4,110.6088463912,134.08
2020-10-05 16:30:00,1.2499488,0.36456839999999996,1.30203,1.2499488,0.36456839999999996,1.30203,0.0,0.0,0.0,137.47,110.6499488,30.3945684,114.7485989355,1.2499488,0.36456839999999996,1.30203,109.4,30.03,113.4467315527,135.28,110.84994879999999,30.4245684,114.9494041363,1.2499488,0.36456839999999996,1.30203,109.6,30.06,113.6475411085,134.32
2020-10-05 17:00:00,1.12271616,0.32745888,1.169496,1.12271616,0.32745888,1.169496,0.0,0.0,0.0,137.2,112.37271616,30.63745888,116.4743801177,1.12271616,0.32745888,1.169496,111.25,30.31,115.3050675382,135.1,112.55271616,30.66745888,116.6559340503,1.12271616,0.32745888,1.169496,111.43,30.34,115.4866247667,134.04
2020-10-05 17:30:00,0.7800191999999999,0.2275056,0.81252,0.7800191999999999,0.2275056,0.81252,0.0,0.0,0.0,136.86,116.8300192,29.8875056,120.5923562141,0.7800191999999999,0.2275056,0.81252,116.05,29.66,119.7802909497,134.87,117.0200192,29.9175056,120.7838649609,0.7800191999999999,0.2275056,0.81252,116.24,29.69,119.9718037707,133.7
2020-10-05 18:00:00,0.80623296,0.23515128000000002,0.839826,0.80623296,0.23515128000000002,0.839826,0.0,0.0,0.0,137.07,117.39623296,30.50515128,121.294846419,0.80623296,0.23515128000000002,0.839826,116.59,30.27,120.4553900828,134.98,117.59623296,30.53515128,121.4959648304,0.80623296,0.23515128000000002,0.839826,116.79,30.3,120.6565128785,133.89
2020-10-05 18:30:00,0.56199744,0.16391592,0.585414,0.56199744,0.16391592,0.585414,0.0,0.0,0.0,136.51,117.69199744,30.50391592,121.5808173516,0.56199744,0.16391592,0.585414,117.13,30.34,120.9956714102,134.62,117.88199744,30.53391592,121.7722683613,0.56199744,0.16391592,0.585414,117.32,30.37,121.1871251412,133.34
2020-10-05 19:00:00,0.52651296,0.15356628,0.548451,0.52651296,0.15356628,0.548451,0.0,0.0,0.0,135.69,119.15651296,30.02356628,122.8807922865,0.52651296,0.15356628,0.548451,118.63,29.87,122.3327176188,134.05,119.35651296,30.03356628,123.0771802141,0.52651296,0.15356628,0.548451,118.83,29.88,122.529112051,132.51
2020-10-05 19:30:00,0.51660288,0.15067584,0.5381279999999999,0.51660288,0.15067584,0.5381279999999999,0.0,0.0,0.0,135.69,119.31660288,30.58067584,123.1731685784,0.51660288,0.15067584,0.5381279999999999,118.8,30.43,122.6353329999,134.12,119.51660288,30.60067584,123.3718757491,0.51660288,0.15067584,0.5381279999999999,119.0,30.45,122.8340445479,132.51
2020-10-05 20:00:00,0.51820128,0.15114204,0.539793,0.51820128,0.15114204,0.539793,0.0,0.0,0.0,136.62,115.12820128,32.12114204,119.525187705,0.51820128,0.15114204,0.539793,114.61,31.97,118.9854318814,134.69,115.29820128,32.13114204,119.6916267213,0.51820128,0.15114204,0.539793,114.78,31.98,119.1518728346,133.43
2020-10-05 20:30:00,0.52139808,0.15207444,0.543123,0.52139808,0.15207444,0.543123,0.0,0.0,0.0,136.62,110.46139808,33.49207444,115.4272044021,0.52139808,0.15207444,0.543123,109.94,33.34,114.8841120434,134.69,110.65139808,33.51207444,115.6148391442,0.52139808,0.15207444,0.543123,110.13,33.36,115.0717450115,133.51
2020-10-05 21:00:00,0.5210783999999999,0.15198119999999998,0.54279,0.5210783999999999,0.15198119999999998,0.54279,0.0,0.0,0.0,137.21,105.3710784,35.2219812,111.1019897339,0.5210783999999999,0.15198119999999998,0.54279,104.85,35.07,110.5596101657,135.09,105.5410784,35.2319812,111.2663998209,0.5210783999999999,0.15198119999999998,0.54279,105.02,35.08,110.7240118493,134.07
2020-10-05 21:30:00,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,137.09,100.76253696,36.65657328,107.2231002128,0.50253696,0.14657328,0.5234759999999999,100.26,36.51,106.7007389853,135.05,100.92253696,36.68657328,107.3837190894,0.50253696,0.14657328,0.5234759999999999,100.42,36.54,106.8613494206,133.95
2020-10-05 22:00:00,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,136.91,95.23285664,38.47666652,102.711980072,0.50285664,0.14666652,0.523809,94.73,38.33,102.1908107415,134.93,95.37285664,38.50666652,102.8530269373,0.50285664,0.14666652,0.523809,94.87,38.36,102.3318449946,133.76
2020-10-05 22:30:00,0.5066927999999999,0.14778539999999998,0.527805,0.5066927999999999,0.14778539999999998,0.527805,0.0,0.0,0.0,136.71,88.4466928,39.8277854,97.0003606031,0.5066927999999999,0.14778539999999998,0.527805,87.94,39.68,96.4776969045,134.82,88.5866928,39.8477854,97.1362349617,0.5066927999999999,0.14778539999999998,0.527805,88.08,39.7,96.6135414939,133.56
2020-10-05 23:00:00,0.5082911999999999,0.14825159999999998,0.52947,0.5082911999999999,0.14825159999999998,0.52947,0.0,0.0,0.0,137.45,82.3682912,41.3382516,92.1595705315,0.5082911999999999,0.14825159999999998,0.52947,81.86,41.19,91.6388329258,135.29,82.4782912,41.3682516,92.2713431121,0.5082911999999999,0.14825159999999998,0.52947,81.97,41.22,91.7505820145,134.3
2020-10-05 23:30:00,0.50861088,0.14834484,0.529803,0.50861088,0.14834484,0.529803,0.0,0.0,0.0,137.86,75.74861088,48.64834484,90.0250715408,0.50861088,0.14834484,0.529803,75.24,48.5,89.5170799345,135.58,76.22861088,37.57834484,84.9878409986,0.50861088,0.14834484,0.529803,75.72,37.43,84.4661074041,134.7
2020-10-06 00:00:00,0.51052896,0.14890428,0.531801,0.51052896,0.14890428,0.531801,0.0,0.0,0.0,137.86,71.16052896,54.47890428,89.6201533887,0.51052896,0.14890428,0.531801,70.65,54.33,89.1244713869,135.58,71.93052896,33.77890428,79.4670709843,0.51052896,0.14890428,0.531801,71.42,33.63,78.941708241,134.7
2020-10-06 00:30:00,0.51340608,0.14974344,0.534798,0.51340608,0.14974344,0.534798,0.0,0.0,0.0,137.86,67.99340608,54.51974344,87.1521984526,0.51340608,0.14974344,0.534798,67.48,54.37,86.6582211911,135.51,68.73340608,33.82974344,76.6076540078,0.51340608,0.14974344,0.534798,68.22,33.68,76.0809489951,134.7
2020-10-06 01:00:00,0.5178815999999999,0.15104879999999998,0.53946,0.5178815999999999,0.15104879999999998,0.53946,0.0,0.0,0.0,138.15,66.9278816,54.7010488,86.4381054587,0.5178815999999999,0.15104879999999998,0.53946,66.41,54.55,85.9417861113,135.71,67.6878816,33.9110488,75.7073876594,0.5178815999999999,0.15104879999999998,0.53946,67.17,33.76,75.176768353,134.95
2020-10-06 01:30:00,0.51884064,0.15132852,0.540459,0.51884064,0.15132852,0.540459,0.0,0.0,0.0,138.22,68.99884064,54.62132852,88.0018723605,0.51884064,0.15132852,0.540459,68.48,54.47,87.5013788463,135.74,69.75884064,33.84132852,77.5340658255,0.51884064,0.15132852,0.540459,69.24,33.69,77.0012577819,135.03
2020-10-06 02:00:00,0.5178815999999999,0.15104879999999998,0.53946,0.5178815999999999,0.15104879999999998,0.53946,0.0,0.0,0.0,137.93,71.5178816,54.0810488,89.6636338091,0.5178815999999999,0.15104879999999998,0.53946,71.0,53.93,89.1596596001,135.55,72.2978816,33.3510488,79.6195713371,0.5178815999999999,0.15104879999999998,0.53946,71.78,33.2,79.0860822143,134.73
2020-10-06 02:30:00,0.51979968,0.15160824,0.541458,0.51979968,0.15160824,0.541458,0.0,0.0,0.0,137.93,71.28979968,54.04160824,89.45798432550001,0.51979968,0.15160824,0.541458,70.77,53.89,88.952374898,135.55,72.05979968,33.30160824,79.3826923283,0.51979968,0.15160824,0.541458,71.54,33.15,78.8472834028,134.73
2020-10-06 03:00:00,0.52139808,0.15207444,0.543123,0.52139808,0.15207444,0.543123,0.0,0.0,0.0,137.93,69.59139808,54.39207444,88.3258764384,0.52139808,0.15207444,0.543123,69.07,54.24,87.8216516583,135.55,70.36139808,33.64207444,77.9904834733,0.52139808,0.15207444,0.543123,69.84,33.49,77.45453957,134.73
2020-10-06 03:30:00,0.52555392,0.15328656000000002,0.5474519999999999,0.52555392,0.15328656000000002,0.5474519999999999,0.0,0.0,0.0,138.21,68.89555392,54.53328656,87.8662431937,0.52555392,0.15328656000000002,0.5474519999999999,68.37,54.38,87.3592656791,135.74,69.65555392,33.71328656,77.3852820799,0.52555392,0.15328656000000002,0.5474519999999999,69.13,33.56,76.8454975909,135.02
2020-10-06 04:00:00,0.52651296,0.15356628,0.548451,0.52651296,0.15356628,0.548451,0.0,0.0,0.0,138.38,67.81651296,54.88356628,87.2426803673,0.52651296,0.15356628,0.548451,67.29,54.73,86.7370566713,135.9,68.57651296,34.00356628,76.543978532,0.52651296,0.15356628,0.548451,68.05,33.85,76.0041117309,135.24
2020-10-06 04:30:00,0.5242751999999999,0.15291359999999998,0.54612,0.5242751999999999,0.15291359999999998,0.54612,0.0,0.0,0.0,137.9,67.4542752,48.5929136,83.1345325054,0.5242751999999999,0.15291359999999998,0.54612,66.93,48.44,82.6199642944,135.62,67.8242752,40.7529136,79.1260530628,0.5242751999999999,0.15291359999999998,0.54612,67.3,40.6,78.5980279651,134.8
2020-10-06 05:00:00,0.52811136,0.15403248,0.5501159999999999,0.52811136,0.15403248,0.5501159999999999,0.0,0.0,0.0,137.35,67.29811136,44.37403248,80.6107347142,0.52811136,0.15403248,0.5501159999999999,66.77,44.22,80.0852127424,135.26,67.40811136,44.41403248,80.7245920291,0.52811136,0.15403248,0.5501159999999999,66.88,44.26,80.1990149565,134.26
2020-10-06 05:30:00,0.52715232,0.15375276000000002,0.549117,0.52715232,0.15375276000000002,0.549117,0.0,0.0,0.0,136.83,69.18715232,43.75375276,81.8611808291,0.52715232,0.15375276000000002,0.549117,68.66,43.6,81.3336068301,134.88,69.31715232,43.82375276,82.0084685366,0.52715232,0.15375276000000002,0.549117,68.79,43.67,81.4808750567,133.64
2020-10-06 06:00:00,0.52075872,0.15188796000000002,0.542457,0.52075872,0.15188796000000002,0.542457,0.0,0.0,0.0,136.3,72.24075872,42.70188796,83.9176885751,0.52075872,0.15188796000000002,0.542457,71.72,42.55,83.392211267,134.52,72.39075872,42.75188796,84.072265773,0.52075872,0.15188796000000002,0.542457,71.87,42.6,83.5467348255,133.08
2020-10-06 06:30:00,0.51948,0.15151499999999998,0.541125,0.51948,0.15151499999999998,0.541125,0.0,0.0,0.0,135.27,81.01948,38.931515,89.8878134102,0.51948,0.15151499999999998,0.541125,80.5,38.78,89.3540060658,133.81,81.18948,38.971515,90.0583735366,0.51948,0.15151499999999998,0.541125,80.67,38.82,89.5245290409,132.02
2020-10-06 07:00:00,0.51852096,0.15123528,0.540126,0.51852096,0.15123528,0.540126,0.0,0.0,0.0,134.9,89.53852096,35.71123528,96.397297996,0.51852096,0.15123528,0.540126,89.02,35.56,95.8596578337,133.55,89.71852096,35.74123528,96.5756123594,0.51852096,0.15123528,0.540126,89.2,35.59,96.0379513526,131.63
2020-10-06 07:30:00,0.52875072,0.15421896000000002,0.550782,0.52875072,0.15421896000000002,0.550782,0.0,0.0,0.0,134.11,97.90875072,33.09421896,103.3506206857,0.52875072,0.15421896000000002,0.550782,97.38,32.94,102.8003307388,133.02,98.11875072,33.12421896,103.559176921,0.52875072,0.15421896000000002,0.550782,97.59,32.97,103.0088782581,130.83
2020-10-06 08:00:00,0.70041888,0.20428884,0.729603,0.70041888,0.20428884,0.729603,0.0,0.0,0.0,133.92,103.73041888,36.30428884,109.8999599145,0.70041888,0.20428884,0.729603,103.03,36.1,109.1713831551,132.87,104.29041888,26.61428884,107.6327637879,0.70041888,0.20428884,0.729603,103.59,26.41,106.903583663,130.63
2020-10-06 08:30:00,1.222776,0.356643,1.273725,1.222776,0.356643,1.273725,0.0,0.0,0.0,133.84,105.672776,39.506643,112.8162684575,1.222776,0.356643,1.273725,104.45,39.15,111.5460667169,132.82,106.652776,19.926643,108.4983213223,1.222776,0.356643,1.273725,105.43,19.57,107.230918116,130.56
2020-10-06 09:00:00,1.58848992,0.46330956,1.654677,1.58848992,0.46330956,1.654677,0.0,0.0,0.0,133.84,106.28848992,36.05330956,112.236732934,1.58848992,0.46330956,1.654677,104.7,35.59,110.583624918,132.82,107.05848992,21.51330956,109.1986389667,1.58848992,0.46330956,1.654677,105.47,21.05,107.5500971641,130.56
2020-10-06 09:30:00,2.54017728,0.74088504,2.6460179999999998,2.54017728,0.74088504,2.6460179999999998,0.0,0.0,0.0,135.4,107.39017728,28.51088504,111.1103988922,2.54017728,0.74088504,2.6460179999999998,104.85,27.77,108.4651805881,133.88,107.56017728,28.53088504,111.2798415602,2.54017728,0.74088504,2.6460179999999998,105.02,27.79,108.6346376622,132.09
2020-10-06 10:00:00,3.71500128,1.08354204,3.869793,3.71500128,1.08354204,3.869793,0.0,0.0,0.0,136.48,106.91500128,29.14354204,110.8158993166,3.71500128,1.08354204,3.869793,103.2,28.06,106.9467325354,134.62,107.08500128,29.14354204,110.9799240483,3.71500128,1.08354204,3.869793,103.37,28.06,107.1107861049,133.17
2020-10-06 10:30:00,3.75496128,1.09519704,3.911418,3.75496128,1.09519704,3.911418,0.0,0.0,0.0,136.57,105.91496128,29.21519704,109.8704089418,3.75496128,1.09519704,3.911418,102.16,28.12,105.959426197,134.7,106.08496128,29.23519704,110.03960994,3.75496128,1.09519704,3.911418,102.33,28.14,106.1286412803,133.26
2020-10-06 11:00:00,4.57877664,1.33547652,4.769559,4.57877664,1.33547652,4.769559,0.0,0.0,0.0,136.28,105.29877664,29.06547652,109.2365977464,4.57877664,1.33547652,4.769559,100.72,27.73,104.4675609938,134.48,105.44877664,29.07547652,109.3838554346,4.57877664,1.33547652,4.769559,100.87,27.74,104.6148388136,132.97
2020-10-06 11:30:00,4.33358208,1.26396144,4.514148,4.33358208,1.26396144,4.514148,0.0,0.0,0.0,135.98,104.86358208,28.80396144,108.7475932666,4.33358208,1.26396144,4.514148,100.53,27.54,104.2340275534,134.29,105.02358208,28.81396144,108.9045323519,4.33358208,1.26396144,4.514148,100.69,27.55,104.3909890747,132.68
2020-10-06 12:00:00,4.02700896,1.17454428,4.194801,4.02700896,1.17454428,4.194801,0.0,0.0,0.0,136.18,105.01700896,28.57454428,108.8350897078,4.02700896,1.17454428,4.194801,100.99,27.4,104.6410058247,134.41,105.17700896,28.58454428,108.992106987,4.02700896,1.17454428,4.194801,101.15,27.41,104.7980467375,132.88
2020-10-06 12:30:00,3.892104,1.135197,4.054275,3.892104,1.135197,4.054275,0.0,0.0,0.0,136.18,106.992104,28.485197,110.7190894402,3.892104,1.135197,4.054275,103.1,27.35,106.6659856749,134.41,107.162104,28.495197,110.8859449424,3.892104,1.135197,4.054275,103.27,27.36,106.8328718139,132.88
2020-10-06 13:00:00,2.36211552,0.68895036,2.460537,2.36211552,0.68895036,2.460537,0.0,0.0,0.0,136.68,108.47211552,28.75895036,112.2197713025,2.36211552,0.68895036,2.460537,106.11,28.07,109.7599972668,134.72,108.64211552,28.77895036,112.3892221189,2.36211552,0.68895036,2.460537,106.28,28.09,109.9294614742,133.36
2020-10-06 13:30:00,2.43244512,0.70946316,2.533797,2.43244512,0.70946316,2.533797,0.0,0.0,0.0,137.06,108.74244512,28.81946316,112.4965814036,2.43244512,0.70946316,2.533797,106.31,28.11,109.963576697,134.99,108.92244512,28.82946316,112.6731423056,2.43244512,0.70946316,2.533797,106.49,28.12,110.1401584346,133.74
2020-10-06 14:00:00,1.41714144,0.41333292,1.476189,1.41714144,0.41333292,1.476189,0.0,0.0,0.0,137.28,108.92714144,28.62333292,112.6251185559,1.41714144,0.41333292,1.476189,107.51,28.21,111.149467835,135.13,109.09714144,28.64333292,112.794622173,1.41714144,0.41333292,1.476189,107.68,28.23,111.318979963,133.97
2020-10-06 14:30:00,2.67028704,0.7788337200000001,2.781549,2.67028704,0.7788337200000001,2.781549,0.0,0.0,0.0,137.96,104.61028704,30.20883372,108.884736255,2.67028704,0.7788337200000001,2.781549,101.94,29.43,106.1031974071,135.59,104.76028704,30.22883372,109.0343988325,2.67028704,0.7788337200000001,2.781549,102.09,29.45,106.2528616085,134.63
2020-10-06 15:00:00,3.29174496,0.96009228,3.4289009999999998,3.29174496,0.96009228,3.4289009999999998,0.0,0.0,0.0,138.18,102.80174496,30.68009228,107.2821831859,3.29174496,0.96009228,3.4289009999999998,99.51,29.72,103.8533509329,135.69,102.96174496,30.690092280000002,107.4383669336,3.29174496,0.96009228,3.4289009999999998,99.67,29.73,104.0095274482,134.85
2020-10-06 15:30:00,3.70445184,1.08046512,3.858804,3.70445184,1.08046512,3.858804,0.0,0.0,0.0,138.3,104.10445184,31.01046512,108.6249779741,3.70445184,1.08046512,3.858804,100.4,29.93,104.766239314,135.82,104.27445184,31.04046512,108.7964695264,3.70445184,1.08046512,3.858804,100.57,29.96,104.9377267716,134.99
2020-10-06 16:00:00,2.60794944,0.76065192,2.716614,2.60794944,0.76065192,2.716614,0.0,0.0,0.0,137.29,107.46794944,29.96065192,111.5661275671,2.60794944,0.76065192,2.716614,104.86,29.2,108.8497110699,135.14,107.64794944,29.97065192,111.7422077603,2.60794944,0.76065192,2.716614,105.04,29.21,109.0258029092,134.03
2020-10-06 16:30:00,2.181816,0.636363,2.272725,2.181816,0.636363,2.272725,0.0,0.0,0.0,137.98,108.321816,30.876363,112.636431112,2.181816,0.636363,2.272725,106.14,30.24,110.3637494832,135.6,108.511816,30.886363,112.8219022663,2.181816,0.636363,2.272725,106.33,30.25,110.5492261393,134.66
2020-10-06 17:00:00,1.86565248,0.54414864,1.9433880000000001,1.86565248,0.54414864,1.9433880000000001,0.0,0.0,0.0,138.04,111.08565248,30.90414864,115.3043303179,1.86565248,0.54414864,1.9433880000000001,109.22,30.36,113.3610956193,135.55,111.26565248,30.90414864,115.4777546758,1.86565248,0.54414864,1.9433880000000001,109.4,30.36,113.5345304302,134.66
2020-10-06 17:30:00,1.21222656,0.35356608,1.2627359999999999,1.21222656,0.35356608,1.2627359999999999,0.0,0.0,0.0,137.66,114.60222656,30.39356608,118.5640720942,1.21222656,0.35356608,1.2627359999999999,113.39,30.04,117.3017207887,135.29,114.79222656,30.40356608,118.7502930901,1.21222656,0.35356608,1.2627359999999999,113.58,30.05,117.4879521483,134.24
2020-10-06 18:00:00,0.9014976,0.26293679999999997,0.9390600000000001,0.9014976,0.26293679999999997,0.9390600000000001,0.0,0.0,0.0,137.24,115.6514976,30.5929368,119.6294139381,0.9014976,0.26293679999999997,0.9390600000000001,114.75,30.33,118.6906542235,134.99,115.8414976,30.6129368,119.8182142486,0.9014976,0.26293679999999997,0.9390600000000001,114.94,30.35,118.879460379,133.84
2020-10-06 18:30:00,0.6067526400000001,0.17696952,0.632034,0.6067526400000001,0.17696952,0.632034,0.0,0.0,0.0,136.85,116.13675264,31.01696952,120.2073113915,0.6067526400000001,0.17696952,0.632034,115.53,30.84,119.575442713,134.78,116.33675264,31.02696952,120.4031264229,0.6067526400000001,0.17696952,0.632034,115.73,30.85,119.7712628304,133.46
2020-10-06 19:00:00,0.49997952,0.14582736,0.5208119999999999,0.49997952,0.14582736,0.5208119999999999,0.0,0.0,0.0,136.16,119.55997952,30.04582736,123.277493666,0.49997952,0.14582736,0.5208119999999999,119.06,29.9,122.7570511213,134.31,119.75997952,30.06582736,123.4763405251,0.49997952,0.14582736,0.5208119999999999,119.26,29.92,122.9559026643,132.77
2020-10-06 19:30:00,0.4923072,0.14358959999999998,0.51282,0.4923072,0.14358959999999998,0.51282,0.0,0.0,0.0,136.08,119.7323072,30.3235896,123.5125316462,0.4923072,0.14358959999999998,0.51282,119.24,30.18,123.0000406504,134.28,119.9423072,30.3435896,123.7210187732,0.4923072,0.14358959999999998,0.51282,119.45,30.2,123.2085325779,132.66
2020-10-06 20:00:00,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,136.81,115.3639056,31.9740558,119.7128688136,0.4939056,0.14405579999999998,0.514485,114.87,31.83,119.1984303588,134.75,115.5339056,32.0040558,119.8847068263,0.4939056,0.14405579999999998,0.514485,115.04,31.86,119.3702693303,133.37
2020-10-06 20:30:00,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,137.07,111.34614336,33.15470848,116.1774433164,0.49614336000000003,0.14470848,0.5168159999999999,110.85,33.01,115.6606354816,134.94,111.52614336,33.18470848,116.3585215172,0.49614336000000003,0.14470848,0.5168159999999999,111.03,33.04,115.8417131261,133.63
2020-10-06 21:00:00,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,136.6,105.96614336,34.91470848,111.5699798639,0.49614336000000003,0.14470848,0.5168159999999999,105.47,34.77,111.0534727057,134.62,106.12614336,34.93470848,111.7282066492,0.49614336000000003,0.14470848,0.5168159999999999,105.63,34.79,111.2116945289,133.37
2020-10-06 21:30:00,0.4779216,0.13939379999999998,0.49783499999999997,0.4779216,0.13939379999999998,0.49783499999999997,0.0,0.0,0.0,136.89,101.5779216,36.4093938,107.9060615232,0.4779216,0.13939379999999998,0.49783499999999997,101.1,36.27,107.4091378794,134.87,101.7479216,36.4493938,108.0795903874,0.4779216,0.13939379999999998,0.49783499999999997,101.27,36.31,107.5826612424,133.65
2020-10-06 22:00:00,0.47920032,0.13976676,0.49916699999999997,0.47920032,0.13976676,0.49916699999999997,0.0,0.0,0.0,136.89,95.92920032,38.03976676,103.1961013275,0.47920032,0.13976676,0.49916699999999997,95.45,37.9,102.6991358289,134.87,96.07920032,38.07976676,103.3502848115,0.47920032,0.13976676,0.49916699999999997,95.6,37.94,102.8533110794,133.65
2020-10-06 22:30:00,0.47664288,0.13902084,0.49650299999999997,0.47664288,0.13902084,0.49650299999999997,0.0,0.0,0.0,137.7,89.37664288,40.17902084,97.9925405741,0.47664288,0.13902084,0.49650299999999997,88.9,40.04,97.5008287144,135.47,89.51664288,40.22902084,98.140732982,0.47664288,0.13902084,0.49650299999999997,89.04,40.09,97.6490127958,134.46
2020-10-06 23:00:00,0.47600352,0.13883436,0.49583699999999997,0.47600352,0.13883436,0.49583699999999997,0.0,0.0,0.0,137.88,82.21600352,51.75883436,97.1516761003,0.47600352,0.13883436,0.49583699999999997,81.74,51.62,96.6749812516,135.56,83.01600352,32.03883436,88.9839521913,0.47600352,0.13883436,0.49583699999999997,82.54,31.9,88.4898954684,134.62
2020-10-06 23:30:00,0.47216736000000004,0.13771548,0.491841,0.47216736000000004,0.13771548,0.491841,0.0,0.0,0.0,137.94,75.92216736,53.67771548,92.9810337423,0.47216736000000004,0.13771548,0.491841,75.45,53.54,92.5161288641,135.61,76.72216736,32.96771548,83.5054562791,0.47216736000000004,0.13771548,0.491841,76.25,32.83,83.0172957883,134.68
2020-10-07 00:00:00,0.47248704,0.13780872,0.492174,0.47248704,0.13780872,0.492174,0.0,0.0,0.0,137.34,71.24248704,54.31780872,89.5874784989,0.47248704,0.13780872,0.492174,70.77,54.18,89.1283641721,135.23,72.02248704,33.76780872,79.5456066994,0.47248704,0.13780872,0.492174,71.55,33.63,79.0593410041,134.09
2020-10-07 00:30:00,0.4699296,0.13706279999999998,0.48951000000000006,0.4699296,0.13706279999999998,0.48951000000000006,0.0,0.0,0.0,137.14,68.6399296,54.7670628,87.8115658853,0.4699296,0.13706279999999998,0.48951000000000006,68.17,54.63,87.3589480248,135.11,69.3999296,34.2970628,77.4121356455,0.4699296,0.13706279999999998,0.48951000000000006,68.93,34.16,76.9301663848,133.89
2020-10-07 01:00:00,0.47216736000000004,0.13771548,0.491841,0.47216736000000004,0.13771548,0.491841,0.0,0.0,0.0,137.32,67.54216736,54.80771548,86.9817799762,0.47216736000000004,0.13771548,0.491841,67.07,54.67,86.5285721597,135.22,68.29216736,34.26771548,76.407437118,0.47216736000000004,0.13771548,0.491841,67.82,34.13,75.9237071013,134.07
2020-10-07 01:30:00,0.47056896000000004,0.13724928,0.490176,0.47056896000000004,0.13724928,0.490176,0.0,0.0,0.0,137.46,69.04056896,54.75724928,88.1189906378,0.47056896000000004,0.13724928,0.490176,68.57,54.62,87.6652114581,135.27,69.82056896,34.19724928,77.7455060323,0.47056896000000004,0.13724928,0.490176,69.35,34.06,77.2625789111,134.18
2020-10-07 02:00:00,0.47120832,0.13743576,0.490842,0.47120832,0.13743576,0.490842,0.0,0.0,0.0,137.31,71.48120832,54.13743576,89.668417481,0.47120832,0.13743576,0.490842,71.01,54.0,89.209977581,135.17,72.26120832,33.56743576,79.6771922909,0.47120832,0.13743576,0.490842,71.79,33.43,79.1919756036,134.1
2020-10-07 02:30:00,0.47024928,0.13715604,0.489843,0.47024928,0.13715604,0.489843,0.0,0.0,0.0,137.72,72.04024928,54.53715604,90.3554032986,0.47024928,0.13715604,0.489843,71.57,54.4,89.8978581502,135.47,72.82024928,33.88715604,80.3189146446,0.47024928,0.13715604,0.489843,72.35,33.75,79.8347355479,134.56
2020-10-07 03:00:00,0.47216736000000004,0.13771548,0.491841,0.47216736000000004,0.13771548,0.491841,0.0,0.0,0.0,137.83,70.35216736,54.66771548,89.0953790499,0.47216736000000004,0.13771548,0.491841,69.88,54.53,88.6382270806,135.52,71.13216736,33.98771548,78.8349544103,0.47216736000000004,0.13771548,0.491841,70.66,33.85,78.3495890225,134.62
2020-10-07 03:30:00,0.46737216000000004,0.13631688,0.486846,0.46737216000000004,0.13631688,0.486846,0.0,0.0,0.0,137.18,68.72737216,54.83631688,87.9231103464,0.46737216000000004,0.13631688,0.486846,68.26,54.7,87.4729535342,135.12,69.48737216,34.35631688,77.5167814042,0.46737216000000004,0.13631688,0.486846,69.02,34.22,77.0374506328,134.01
2020-10-07 04:00:00,0.46609344,0.13594392,0.485514,0.46609344,0.13594392,0.485514,0.0,0.0,0.0,137.18,67.62609344,55.18594392,87.2856054587,0.46609344,0.13594392,0.485514,67.16,55.05,86.8387476879,135.09,68.38609344,34.75594392,76.7113643064,0.46609344,0.13594392,0.485514,67.92,34.62,76.2343151081,133.89
2020-10-07 04:30:00,0.46481472,0.13557096,0.484182,0.46481472,0.13557096,0.484182,0.0,0.0,0.0,137.6,66.88481472,54.67557096,86.3886364051,0.46481472,0.13557096,0.484182,66.42,54.54,85.9431672677,135.39,67.64481472,34.02557096,75.7202775857,0.46481472,0.13557096,0.484182,67.18,33.89,75.2441658868,134.3
2020-10-07 05:00:00,0.46417536000000004,0.13538448,0.483516,0.46417536000000004,0.13538448,0.483516,0.0,0.0,0.0,137.84,66.81417536,54.82538448,86.4289119011,0.46417536000000004,0.13538448,0.483516,66.35,54.69,85.9844090519,135.56,67.56417536,34.12538448,75.6931942646,0.46417536000000004,0.13538448,0.483516,67.1,33.99,75.2178841766,134.51
2020-10-07 05:30:00,0.46129824,0.13454532,0.480519,0.46129824,0.13454532,0.480519,0.0,0.0,0.0,137.76,69.65129824,53.98454532,88.1228374482,0.46129824,0.13454532,0.480519,69.19,53.85,87.6759864501,135.5,70.43129824,33.31454532,77.9129430945,0.46129824,0.13454532,0.480519,69.97,33.18,77.4384484607,134.39
2020-10-07 06:00:00,0.4587408,0.13379939999999999,0.477855,0.4587408,0.13379939999999999,0.477855,0.0,0.0,0.0,137.51,72.6887408,52.4537994,89.6384633435,0.4587408,0.13379939999999999,0.477855,72.23,52.32,89.1883136964,135.32,73.4687408,32.5837994,80.3701428273,0.4587408,0.13379939999999999,0.477855,73.01,32.45,79.8965743947,134.15
2020-10-07 06:30:00,0.45458496,0.13258728,0.473526,0.45458496,0.13258728,0.473526,0.0,0.0,0.0,136.28,81.56458496,39.60258728,90.6705378773,0.45458496,0.13258728,0.473526,81.11,39.47,90.2037305215,134.53,81.73458496,39.65258728,90.8453083906,0.45458496,0.13258728,0.473526,81.28,39.52,90.3784753135,132.93
2020-10-07 07:00:00,0.4539456,0.13240079999999999,0.47286000000000006,0.4539456,0.13240079999999999,0.47286000000000006,0.0,0.0,0.0,136.03,90.0639456,36.6224008,97.2250715474,0.4539456,0.13240079999999999,0.47286000000000006,89.61,36.49,96.7547011778,134.35,90.2539456,36.6524008,97.4123872039,0.4539456,0.13240079999999999,0.47286000000000006,89.8,36.52,96.941995028,132.62
2020-10-07 07:30:00,0.47120832,0.13743576,0.490842,0.47120832,0.13743576,0.490842,0.0,0.0,0.0,135.76,99.43120832,33.50743576,104.9252755021,0.47120832,0.13743576,0.490842,98.96,33.37,104.4348528988,134.16,99.64120832,33.53743576,105.1338670117,0.47120832,0.13743576,0.490842,99.17,33.4,104.6434369657,132.34
2020-10-07 08:00:00,0.57318624,0.16717932,0.597069,0.57318624,0.16717932,0.597069,0.0,0.0,0.0,134.18,106.18318624,30.41717932,110.4539444197,0.57318624,0.16717932,0.597069,105.61,30.25,109.8568823515,133.09,106.38318624,30.44717932,110.654475929,0.57318624,0.16717932,0.597069,105.81,30.28,110.0574145617,130.75
2020-10-07 08:30:00,0.83564352,0.24372936,0.870462,0.83564352,0.24372936,0.870462,0.0,0.0,0.0,134.46,109.99564352,28.77372936,113.6968297476,0.83564352,0.24372936,0.870462,109.16,28.53,112.8267100469,133.27,110.20564352,28.80372936,113.9075883719,0.83564352,0.24372936,0.870462,109.37,28.56,113.0374738748,131.03
2020-10-07 09:00:00,1.07987904,0.31496472000000003,1.124874,1.07987904,0.31496472000000003,1.124874,0.0,0.0,0.0,134.26,110.10987904,28.37496472,113.7071857231,1.07987904,0.31496472000000003,1.124874,109.03,28.06,112.5828783608,133.15,110.30987904,28.40496472,113.9083466413,1.07987904,0.31496472000000003,1.124874,109.23,28.09,112.7840458576,130.88
2020-10-07 09:30:00,1.57730112,0.46004616000000004,1.643022,1.57730112,0.46004616000000004,1.643022,0.0,0.0,0.0,134.6,111.03730112,35.69004616,116.6321638096,1.57730112,0.46004616000000004,1.643022,109.46,35.23,114.9897582396,133.36,111.91730112,19.16004616,113.5455400218,1.57730112,0.46004616000000004,1.643022,110.34,18.7,111.9133843649,131.22
2020-10-07 10:00:00,2.78569152,0.81249336,2.9017619999999997,2.78569152,0.81249336,2.9017619999999997,0.0,0.0,0.0,136.1,109.10569152,38.94249336,115.8471825775,2.78569152,0.81249336,2.9017619999999997,106.32,38.13,112.9506055761,134.37,110.09569152,18.70249336,111.6729356162,2.78569152,0.81249336,2.9017619999999997,107.31,17.89,108.7910299611,132.71
2020-10-07 10:30:00,2.28443328,0.66629304,2.379618,2.28443328,0.66629304,2.379618,0.0,0.0,0.0,135.49,108.53443328,38.75629304,115.2465767718,2.28443328,0.66629304,2.379618,106.25,38.09,112.8712124503,133.97,109.54443328,18.65629304,111.1217356444,2.28443328,0.66629304,2.379618,107.26,17.99,108.7582075064,132.15
2020-10-07 11:00:00,3.02033664,0.88093152,3.146184,3.02033664,0.88093152,3.146184,0.0,0.0,0.0,136.02,107.52033664,39.04093152,114.3888854965,3.02033664,0.88093152,3.146184,104.5,38.16,111.2494296615,134.32,108.51033664,18.83093152,110.1321803091,3.02033664,0.88093152,3.146184,105.49,17.95,107.0062736479,132.83
2020-10-07 11:30:00,3.8566195199999997,1.12484736,4.017312,3.8566195199999997,1.12484736,4.017312,0.0,0.0,0.0,136.02,106.14661952,38.93484736,113.0620501073,3.8566195199999997,1.12484736,4.017312,102.29,37.81,109.0542993192,134.32,107.10661952,18.68484736,108.7241990813,3.8566195199999997,1.12484736,4.017312,103.25,17.56,104.7325933031,132.74
2020-10-07 12:00:00,4.24886688,1.23925284,4.425903,4.24886688,1.23925284,4.425903,0.0,0.0,0.0,136.02,106.48886688,38.66925284,113.2924970357,4.24886688,1.23925284,4.425903,102.24,37.43,108.8761796721,134.29,107.46886688,18.41925284,109.0358941984,4.24886688,1.23925284,4.425903,103.22,17.18,104.6399579511,132.74
2020-10-07 12:30:00,3.19296384,0.9312811200000001,3.326004,3.19296384,0.9312811200000001,3.326004,0.0,0.0,0.0,136.15,108.81296384,38.24128112,115.337143546,3.19296384,0.9312811200000001,3.326004,105.62,37.31,112.0161617803,134.41,109.81296384,17.97128112,111.2737793571,3.19296384,0.9312811200000001,3.326004,106.62,17.04,107.9730799783,132.84
2020-10-07 13:00:00,4.76738784,1.39048812,4.966029,4.76738784,1.39048812,4.966029,0.0,0.0,0.0,137.19,107.04738784,39.96048812,114.2627842045,4.76738784,1.39048812,4.966029,102.28,38.57,109.3107647947,135.11,108.01738784,19.45048812,109.7546243394,4.76738784,1.39048812,4.966029,103.25,18.06,104.8175848796,133.83
2020-10-07 13:30:00,4.55831712,1.32950916,4.748247,4.55831712,1.32950916,4.748247,0.0,0.0,0.0,136.71,104.81831712,40.75950916,112.4642929593,4.55831712,1.32950916,4.748247,100.26,39.43,107.7348249175,134.8,105.78831712,20.39950916,107.7372173998,4.55831712,1.32950916,4.748247,101.23,19.07,103.0105713022,133.35
2020-10-07 14:00:00,3.292704,0.960372,3.4299,3.292704,0.960372,3.4299,0.0,0.0,0.0,136.4,103.612704,40.430372,111.2214341314,3.292704,0.960372,3.4299,100.32,39.47,107.8053027453,134.56,104.582704,20.170372,106.5100271457,3.292704,0.960372,3.4299,101.29,19.21,103.095529486,132.98
2020-10-07 14:30:00,4.0023936,1.1673648,4.16916,4.0023936,1.1673648,4.16916,0.0,0.0,0.0,136.53,102.1623936,40.8773648,110.0368739063,4.0023936,1.1673648,4.16916,98.16,39.71,105.8880054586,134.64,103.0923936,20.5973648,105.1298865922,4.0023936,1.1673648,4.16916,99.09,19.43,100.976992429,133.12
2020-10-07 15:00:00,4.33581984,1.26461412,4.516479,4.33581984,1.26461412,4.516479,0.0,0.0,0.0,137.1,101.21581984,41.36461412,109.3420023924,4.33581984,1.26461412,4.516479,96.88,40.1,104.851058173,134.99,102.15581984,20.92461412,104.2767999281,4.33581984,1.26461412,4.516479,97.82,19.66,99.77608932,133.69
2020-10-07 15:30:00,2.9266704,0.8536121999999999,3.048615,2.9266704,0.8536121999999999,3.048615,0.0,0.0,0.0,137.03,101.5366704,41.5736122,109.7180963528,2.9266704,0.8536121999999999,3.048615,98.61,40.72,106.68669317210001,134.95,102.4966704,21.1536122,104.6567855048,2.9266704,0.8536121999999999,3.048615,99.57,20.3,101.6182803436,133.75
2020-10-07 16:00:00,2.29114656,0.66825108,2.386611,2.29114656,0.66825108,2.386611,0.0,0.0,0.0,136.08,103.48114656,40.95825108,111.2920753015,2.29114656,0.66825108,2.386611,101.19,40.29,108.9160236145,134.29,104.45114656,20.78825108,106.4997342751,2.29114656,0.66825108,2.386611,102.16,20.12,104.1224279394,132.75
2020-10-07 16:30:00,1.81162656,0.52839108,1.887111,1.81162656,0.52839108,1.887111,0.0,0.0,0.0,135.75,106.70162656,40.54839108,114.1464372187,1.81162656,0.52839108,1.887111,104.89,40.02,112.2653664315,134.09,107.71162656,20.47839108,109.6410461343,1.81162656,0.52839108,1.887111,105.9,19.95,107.7627602653,132.44
2020-10-07 17:00:00,1.36918944,0.39934692,1.426239,1.36918944,0.39934692,1.426239,0.0,0.0,0.0,135.87,109.90918944,40.53934692,117.1472089811,1.36918944,0.39934692,1.426239,108.54,40.14,115.7244624096,134.16,110.93918944,20.45934692,112.8099668912,1.36918944,0.39934692,1.426239,109.57,20.06,111.3911509053,132.56
2020-10-07 17:30:00,0.94401504,0.27533772,0.9833489999999999,0.94401504,0.27533772,0.9833489999999999,0.0,0.0,0.0,135.46,113.51401504,40.03533772,120.3671877085,0.94401504,0.27533772,0.9833489999999999,112.57,39.76,119.3853529542,133.91,114.54401504,20.03533772,116.2830432137,0.94401504,0.27533772,0.9833489999999999,113.6,19.76,115.3057570115,132.08
2020-10-07 18:00:00,0.67740192,0.19757556,0.705627,0.67740192,0.19757556,0.705627,0.0,0.0,0.0,135.63,115.47740192,40.04757556,122.2245419808,0.67740192,0.19757556,0.705627,114.8,39.85,121.5198029129,133.99,116.53740192,20.02757556,118.2458025854,0.67740192,0.19757556,0.705627,115.86,19.83,117.5447510525,132.24
2020-10-07 18:30:00,0.55208736,0.16102548,0.575091,0.55208736,0.16102548,0.575091,0.0,0.0,0.0,135.18,116.55208736,40.12102548,123.2642922891,0.55208736,0.16102548,0.575091,116.0,39.96,122.6898594017,133.73,117.61208736,20.22102548,119.3377264935,0.55208736,0.16102548,0.575091,117.06,20.06,118.7663555053,131.81
2020-10-07 19:00:00,0.53610336,0.15636348,0.558441,0.53610336,0.15636348,0.558441,0.0,0.0,0.0,134.53,119.07610336,39.53636348,125.4680932693,0.53610336,0.15636348,0.558441,118.54,39.38,124.9100316228,133.28,120.15610336,19.85636348,121.7857312878,0.53610336,0.15636348,0.558441,119.62,19.7,121.2313259847,131.15
2020-10-07 19:30:00,0.53418528,0.15580404,0.556443,0.53418528,0.15580404,0.556443,0.0,0.0,0.0,135.29,118.21418528,40.35580404,124.9127076047,0.53418528,0.15580404,0.556443,117.68,40.2,124.3568349549,133.79,119.28418528,20.44580404,121.0237487469,0.53418528,0.15580404,0.556443,118.75,20.29,120.4709367441,131.89
2020-10-07 20:00:00,0.53834112,0.15701616000000002,0.5607719999999999,0.53834112,0.15701616000000002,0.5607719999999999,0.0,0.0,0.0,136.18,114.67834112,42.03701616,122.1402171673,0.53834112,0.15701616000000002,0.5607719999999999,114.14,41.88,121.5807303811,134.45,115.74834112,21.82701616,117.788357262,0.53834112,0.15701616000000002,0.5607719999999999,115.21,21.67,117.2302563334,132.85
2020-10-07 20:30:00,0.54153792,0.15794856000000002,0.564102,0.54153792,0.15794856000000002,0.564102,0.0,0.0,0.0,135.14,110.21153792,42.99794856,118.3021837121,0.54153792,0.15794856000000002,0.564102,109.67,42.84,117.7402841002,133.74,111.20153792,23.08794856,113.5730399544,0.54153792,0.15794856000000002,0.564102,110.66,22.93,113.0107096695,131.85
2020-10-07 21:00:00,0.54377568,0.15860124,0.566433,0.54377568,0.15860124,0.566433,0.0,0.0,0.0,135.71,105.37377568,44.44860124,114.3648143148,0.54377568,0.15860124,0.566433,104.83,44.29,113.8021660602,134.12,106.36377568,24.33860124,109.1128786497,0.54377568,0.15860124,0.566433,105.82,24.18,108.5474311073,132.44
2020-10-07 21:30:00,0.5466527999999999,0.15944039999999998,0.56943,0.5466527999999999,0.15944039999999998,0.56943,0.0,0.0,0.0,135.57,101.0866528,45.8194404,110.9861815402,0.5466527999999999,0.15944039999999998,0.56943,100.54,45.66,110.4224940852,134.08,102.0466528,25.7194404,105.2378684798,0.5466527999999999,0.15944039999999998,0.56943,101.5,25.56,104.6688282155,132.44
2020-10-07 22:00:00,0.54952992,0.16027956000000002,0.572427,0.54952992,0.16027956000000002,0.572427,0.0,0.0,0.0,136.04,94.88952992,48.03027956,106.3528591202,0.54952992,0.16027956000000002,0.572427,94.34,47.87,105.7902287548,134.37,95.79952992,27.82027956,99.7572949096,0.54952992,0.16027956000000002,0.572427,95.25,27.66,99.1848683016,132.83
2020-10-07 22:30:00,0.55048896,0.16055928,0.573426,0.55048896,0.16055928,0.573426,0.0,0.0,0.0,136.57,88.52048896,49.87055928,101.601917544,0.55048896,0.16055928,0.573426,87.97,49.71,101.043579707,134.78,89.39048896,29.44055928,94.1137930764,0.55048896,0.16055928,0.573426,88.84,29.28,93.5407077159,133.44
2020-10-07 23:00:00,0.5498495999999999,0.16037279999999998,0.57276,0.5498495999999999,0.16037279999999998,0.57276,0.0,0.0,0.0,136.86,82.3598496,51.4503728,97.1096580541,0.5498495999999999,0.16037279999999998,0.57276,81.81,51.29,96.5584807254,134.95,83.2098496,30.9503728,88.7795283098,0.5498495999999999,0.16037279999999998,0.57276,82.66,30.79,88.2082745552,133.67
2020-10-07 23:30:00,0.55016928,0.16046604,0.573093,0.55016928,0.16046604,0.573093,0.0,0.0,0.0,137.81,76.51016928,53.29046604,93.239904408,0.55016928,0.16046604,0.573093,75.96,53.13,92.6969174245,135.58,77.31016928,32.50046604,83.8638334857,0.55016928,0.16046604,0.573093,76.76,32.34,83.294496817,134.6
2020-10-08 00:00:00,0.55016928,0.16046604,0.573093,0.55016928,0.16046604,0.573093,0.0,0.0,0.0,138.26,72.26016928,54.24046604,90.3524223284,0.55016928,0.16046604,0.573093,71.71,54.08,89.816315333,135.8,73.03016928,33.31046604,80.2682550755,0.55016928,0.16046604,0.573093,72.48,33.15,79.7011474196,134.99
2020-10-08 00:30:00,0.5498495999999999,0.16037279999999998,0.57276,0.5498495999999999,0.16037279999999998,0.57276,0.0,0.0,0.0,137.96,69.4098496,46.3703728,83.4741798109,0.5498495999999999,0.16037279999999998,0.57276,68.86,46.21,82.9280634044,135.49,69.6598496,42.0203728,81.3523593791,0.5498495999999999,0.16037279999999998,0.57276,69.11,41.86,80.7988347688,134.79
2020-10-08 01:00:00,0.54921024,0.16018632,0.572094,0.54921024,0.16018632,0.572094,0.0,0.0,0.0,137.54,68.07921024,44.09018632,81.1093298988,0.54921024,0.16018632,0.572094,67.53,43.93,80.561441149,135.21,68.19921024,44.15018632,81.2426687736,0.54921024,0.16018632,0.572094,67.65,43.99,80.6947495194,134.39
2020-10-08 01:30:00,0.55272672,0.16121196000000002,0.575757,0.55272672,0.16121196000000002,0.575757,0.0,0.0,0.0,137.21,69.81272672,43.79121196,82.4104790485,0.55272672,0.16121196000000002,0.575757,69.26,43.63,81.8567315497,135.01,69.95272672,43.83121196,82.5503429275,0.55272672,0.16121196000000002,0.575757,69.4,43.67,81.996517609,133.93
2020-10-08 02:00:00,0.54889056,0.16009308,0.571761,0.54889056,0.16009308,0.571761,0.0,0.0,0.0,137.06,72.49889056,43.49009308,84.5427544414,0.54889056,0.16009308,0.571761,71.95,43.33,83.9898291462,134.99,72.62889056,43.54009308,84.6799589596,0.54889056,0.16009308,0.571761,72.08,43.38,84.1269921012,133.83
2020-10-08 02:30:00,0.54857088,0.15999984,0.5714279999999999,0.54857088,0.15999984,0.5714279999999999,0.0,0.0,0.0,137.26,73.13857088,43.54999984,85.1225765378,0.54857088,0.15999984,0.5714279999999999,72.59,43.39,84.5694992299,135.15,73.25857088,43.57999984,85.2410382001,0.54857088,0.15999984,0.5714279999999999,72.71,43.42,84.6879005526,134.04
2020-10-08 03:00:00,0.54601344,0.15925392,0.5687639999999999,0.54601344,0.15925392,0.5687639999999999,0.0,0.0,0.0,137.38,71.58601344,43.60925392,83.8231730949,0.54601344,0.15925392,0.5687639999999999,71.04,43.45,83.2741502508,135.15,71.70601344,43.65925392,83.9516695266,0.54601344,0.15925392,0.5687639999999999,71.16,43.5,83.4026114699,134.1
2020-10-08 03:30:00,0.54441504,0.15878772,0.567099,0.54441504,0.15878772,0.567099,0.0,0.0,0.0,137.94,69.81441504,43.87878772,82.4584777882,0.54441504,0.15878772,0.567099,69.27,43.72,81.913193687,135.46,69.92441504,43.93878772,82.5835388258,0.54441504,0.15878772,0.567099,69.38,43.78,82.0382398641,134.57
2020-10-08 04:00:00,0.54377568,0.15860124,0.566433,0.54377568,0.15860124,0.566433,0.0,0.0,0.0,138.35,68.53377568,44.12860124,81.51203504,0.54377568,0.15860124,0.566433,67.99,43.97,80.9691360952,135.69,68.64377568,44.17860124,81.6315915999,0.54377568,0.15860124,0.566433,68.1,44.02,81.0886576532,134.89
2020-10-08 04:30:00,0.54313632,0.15841476000000002,0.565767,0.54313632,0.15841476000000002,0.565767,0.0,0.0,0.0,138.35,67.49313632,44.36841476,80.7705371941,0.54313632,0.15841476000000002,0.565767,66.95,44.21,80.2298360961,135.69,67.59313632,44.41841476,80.8815655596,0.54313632,0.15841476000000002,0.565767,67.05,44.26,80.3408370631,134.89
