Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-08 05:00:00,0.54281664,0.15832152,0.565434,0.54281664,0.15832152,0.565434,0.0,0.0,0.0,137.99,67.53281664,44.09832152,80.6557083176,0.54281664,0.15832152,0.565434,66.99,43.94,80.1148157334,135.49,67.65281664,44.16832152,80.7944566491,0.54281664,0.15832152,0.565434,67.11,44.01,80.2535494542,134.58
2020-10-08 05:30:00,0.5434559999999999,0.15850799999999998,0.5661,0.5434559999999999,0.15850799999999998,0.5661,0.0,0.0,0.0,136.51,68.993456,43.048508,81.3220204609,0.5434559999999999,0.15850799999999998,0.5661,68.45,42.89,80.7771910876,134.58,69.103456,43.098508,81.4418137259,0.5434559999999999,0.15850799999999998,0.5661,68.56,42.94,80.8969542072,133.24
2020-10-08 06:00:00,0.5418575999999999,0.15804179999999998,0.564435,0.5418575999999999,0.15804179999999998,0.564435,0.0,0.0,0.0,136.09,72.0718576,41.8880418,83.360426485,0.5418575999999999,0.15804179999999998,0.564435,71.53,41.73,82.8126427546,134.33,72.1918576,41.9580418,83.4993507485,0.5418575999999999,0.15804179999999998,0.564435,71.65,41.8,82.9515671944,132.86
2020-10-08 06:30:00,0.53898048,0.15720264,0.561438,0.53898048,0.15720264,0.561438,0.0,0.0,0.0,135.11,80.62898048,38.68720264,89.4300404861,0.53898048,0.15720264,0.561438,80.09,38.53,88.8761441558,133.68,80.78898048,38.73720264,89.5959275602,0.53898048,0.15720264,0.561438,80.25,38.58,89.042006379,131.85
2020-10-08 07:00:00,0.53354592,0.15561756000000002,0.555777,0.53354592,0.15561756000000002,0.555777,0.0,0.0,0.0,135.05,88.79354592,35.81561756,95.7447244408,0.53354592,0.15561756000000002,0.555777,88.26,35.66,95.1917181272,133.63,88.96354592,35.86561756,95.9210874919,0.53354592,0.15561756000000002,0.555777,88.43,35.71,95.3680711769,131.85
2020-10-08 07:30:00,0.52779168,0.15393924,0.549783,0.52779168,0.15393924,0.549783,0.0,0.0,0.0,134.19,98.55779168,33.23393924,104.0102543899,0.52779168,0.15393924,0.549783,98.03,33.08,103.4609457718,133.06,98.80779168,31.54393924,103.7207780508,0.52779168,0.15393924,0.549783,98.28,31.39,103.1711708764,130.93
2020-10-08 08:00:00,0.5914079999999999,0.17249399999999998,0.6160500000000001,0.5914079999999999,0.17249399999999998,0.6160500000000001,0.0,0.0,0.0,134.31,104.081408,40.172494,111.5650875742,0.5914079999999999,0.17249399999999998,0.6160500000000001,103.49,40.0,110.9512510069,133.06,105.061408,20.452494,107.033658079,0.5914079999999999,0.17249399999999998,0.6160500000000001,104.47,20.28,106.4202015597,130.93
2020-10-08 08:30:00,0.55016928,0.16046604,0.573093,0.55016928,0.16046604,0.573093,0.0,0.0,0.0,135.6,107.88016928,29.96046604,111.9632102488,0.55016928,0.16046604,0.573093,107.33,29.8,111.3901651853,133.95,108.15016928,27.38046604,111.5623101045,0.55016928,0.16046604,0.573093,107.6,27.22,110.989586899,132.21
2020-10-08 09:00:00,0.54217728,0.15813504,0.5647679999999999,0.54217728,0.15813504,0.5647679999999999,0.0,0.0,0.0,136.1,107.85217728,28.62813504,111.5870165382,0.54217728,0.15813504,0.5647679999999999,107.31,28.47,111.0224166554,134.24,108.01217728,28.64813504,111.7467945045,0.54217728,0.15813504,0.5647679999999999,107.47,28.49,111.1821973159,132.68
2020-10-08 09:30:00,0.6579014400000001,0.19188792000000002,0.685314,0.6579014400000001,0.19188792000000002,0.685314,0.0,0.0,0.0,135.79,110.60790144,27.60188792,113.9998775337,0.6579014400000001,0.19188792000000002,0.685314,109.95,27.41,113.3150943167,134.1,110.78790144,27.61188792,114.1769480236,0.6579014400000001,0.19188792000000002,0.685314,110.13,27.42,113.4921728579,132.42
2020-10-08 10:00:00,0.95935968,0.27981324,0.9993329999999999,0.95935968,0.27981324,0.9993329999999999,0.0,0.0,0.0,135.79,110.85935968,27.30981324,114.1736551393,0.95935968,0.27981324,0.9993329999999999,109.9,27.03,113.1752221116,134.05,111.01935968,27.31981324,114.3314060931,0.95935968,0.27981324,0.9993329999999999,110.06,27.04,113.332983725,132.42
2020-10-08 10:30:00,2.39536224,0.69864732,2.4951689999999997,2.39536224,0.69864732,2.4951689999999997,0.0,0.0,0.0,136.77,109.36536224,28.30864732,112.9697391826,2.39536224,0.69864732,2.4951689999999997,106.97,27.61,110.4757575217,134.71,109.52536224,28.32864732,113.1296478947,2.39536224,0.69864732,2.4951689999999997,107.13,27.63,110.6356805014,133.37
2020-10-08 11:00:00,3.9736224,1.1589732,4.13919,3.9736224,1.1589732,4.13919,0.0,0.0,0.0,137.37,107.3236224,29.5189732,111.3091627129,3.9736224,1.1589732,4.13919,103.35,28.36,107.1704814769,135.1,107.4936224,29.5489732,111.4810327986,3.9736224,1.1589732,4.13919,103.52,28.39,107.3423611628,133.95
2020-10-08 11:30:00,2.19588192,0.64046556,2.287377,2.19588192,0.64046556,2.287377,0.0,0.0,0.0,136.77,108.07588192,29.05046556,111.9121342931,2.19588192,0.64046556,2.287377,105.88,28.41,109.6252822117,134.73,108.24588192,29.07046556,112.0815012413,2.19588192,0.64046556,2.287377,106.05,28.43,109.7946601616,133.41
2020-10-08 12:00:00,2.65558176,0.77454468,2.766231,2.65558176,0.77454468,2.766231,0.0,0.0,0.0,136.35,109.42558176,28.78454468,113.1481681511,2.65558176,0.77454468,2.766231,106.77,28.01,110.3829379932,134.42,109.59558176,28.80454468,113.3176655934,2.65558176,0.77454468,2.766231,106.94,28.03,110.5524513523,132.99
2020-10-08 12:30:00,2.71536192,0.7919805600000001,2.828502,2.71536192,0.7919805600000001,2.828502,0.0,0.0,0.0,136.47,111.47536192,28.43198056,115.0440517096,2.71536192,0.7919805600000001,2.828502,108.76,27.64,112.2172321883,134.52,111.66536192,28.46198056,115.2355734577,2.71536192,0.7919805600000001,2.828502,108.95,27.67,112.4087692309,133.08
2020-10-08 13:00:00,2.03859936,0.5945914800000001,2.123541,2.03859936,0.5945914800000001,2.123541,0.0,0.0,0.0,136.7,112.17859936,28.33459148,115.7017166195,2.03859936,0.5945914800000001,2.123541,110.14,27.74,113.5796073246,134.67,112.33859936,28.35459148,115.8617441788,2.03859936,0.5945914800000001,2.123541,110.3,27.76,113.7396483202,133.39
2020-10-08 13:30:00,3.71052576,1.08223668,3.865131,3.71052576,1.08223668,3.865131,0.0,0.0,0.0,137.59,109.85052576,29.49223668,113.7406261374,3.71052576,1.08223668,3.865131,106.14,28.41,109.8764201273,135.3,110.02052576,29.51223668,113.9100004493,3.71052576,1.08223668,3.865131,106.31,28.43,110.0458131871,134.22
2020-10-08 14:00:00,3.14373312,0.91692216,3.274722,3.14373312,0.91692216,3.274722,0.0,0.0,0.0,138.05,108.62373312,29.93692216,112.6735758967,3.14373312,0.91692216,3.274722,105.48,29.02,109.3992266883,135.62,108.81373312,29.96692216,112.8647196393,3.14373312,0.91692216,3.274722,105.67,29.05,109.5903800523,134.66
2020-10-08 14:30:00,2.2585392,0.6587406,2.352645,2.2585392,0.6587406,2.352645,0.0,0.0,0.0,138.22,107.0085392,30.2387406,111.198960853,2.2585392,0.6587406,2.352645,104.75,29.58,108.8464004917,135.74,107.1585392,30.2487406,111.3460319516,2.2585392,0.6587406,2.352645,104.9,29.59,108.9934773278,134.81
2020-10-08 15:00:00,1.45070784,0.42312312,1.5111539999999999,1.45070784,0.42312312,1.5111539999999999,0.0,0.0,0.0,138.36,107.30070784,31.50312312,111.8297307038,1.45070784,0.42312312,1.5111539999999999,105.85,31.08,110.3185791243,135.86,107.58070784,28.89312312,111.3930934259,1.45070784,0.42312312,1.5111539999999999,106.13,28.47,109.8822906569,134.93
2020-10-08 15:30:00,1.12591296,0.32839128,1.172826,1.12591296,0.32839128,1.172826,0.0,0.0,0.0,137.53,107.30591296,40.63839128,114.7433562434,1.12591296,0.32839128,1.172826,106.18,40.31,113.5741541901,135.3,108.30591296,19.99839128,110.1367624179,1.12591296,0.32839128,1.172826,107.18,19.67,108.9700018354,134.09
2020-10-08 16:00:00,1.12591296,0.32839128,1.172826,1.12591296,0.32839128,1.172826,0.0,0.0,0.0,137.13,108.00591296,40.49839128,115.3490222351,1.12591296,0.32839128,1.172826,106.88,40.17,114.1795222446,135.02,109.00591296,19.95839128,110.8179879024,1.12591296,0.32839128,1.172826,107.88,19.63,109.65140810770001,133.7
2020-10-08 16:30:00,2.44747008,0.71384544,2.549448,2.44747008,0.71384544,2.549448,0.0,0.0,0.0,137.2,107.79747008,41.67384544,115.5725051619,2.44747008,0.71384544,2.549448,105.35,40.96,113.0324913465,135.09,108.80747008,21.14384544,110.8428064657,2.44747008,0.71384544,2.549448,106.36,20.43,108.3043604847,133.79
2020-10-08 17:00:00,1.55172672,0.45258696,1.616382,1.55172672,0.45258696,1.616382,0.0,0.0,0.0,137.28,110.54172672,41.56258696,118.0970870981,1.55172672,0.45258696,1.616382,108.99,41.11,116.4854162546,135.15,111.57172672,21.00258696,113.5313122548,1.55172672,0.45258696,1.616382,110.02,20.55,111.9227541655,133.79
2020-10-08 17:30:00,0.65278656,0.19039608,0.679986,0.65278656,0.19039608,0.679986,0.0,0.0,0.0,137.28,113.55278656,41.02039608,120.7348674994,0.65278656,0.19039608,0.679986,112.9,40.83,120.0562322414,135.13,114.59278656,20.45039608,116.4032878892,0.65278656,0.19039608,0.679986,113.94,20.26,115.7272275655,133.79
2020-10-08 18:00:00,0.46161792,0.13463856,0.480852,0.46161792,0.13463856,0.480852,0.0,0.0,0.0,137.37,114.48161792,41.42463856,121.7458069972,0.46161792,0.13463856,0.480852,114.02,41.29,121.2659247274,135.2,115.54161792,20.83463856,117.4050579639,0.46161792,0.13463856,0.480852,115.08,20.7,116.9268848469,133.86
2020-10-08 18:30:00,0.28451519999999997,0.08298359999999999,0.29637,0.28451519999999997,0.08298359999999999,0.29637,0.0,0.0,0.0,137.25,115.5745152,41.3529836,122.7498994555,0.28451519999999997,0.08298359999999999,0.29637,115.29,41.27,122.4540607738,135.13,116.6445152,20.7829836,118.481540054,0.28451519999999997,0.08298359999999999,0.29637,116.36,20.7,118.1868842131,133.74
2020-10-08 19:00:00,0.26149824,0.07627032,0.27239399999999997,0.26149824,0.07627032,0.27239399999999997,0.0,0.0,0.0,136.37,118.19149824,40.58627032,124.965897727,0.26149824,0.07627032,0.27239399999999997,117.93,40.51,124.6938049784,134.51,119.27149824,20.30627032,120.987746928,0.26149824,0.07627032,0.27239399999999997,119.01,20.23,120.7171611661,132.84
2020-10-08 19:30:00,0.26117856,0.07617708000000001,0.272061,0.26117856,0.07617708000000001,0.272061,0.0,0.0,0.0,136.28,117.57117856,41.42617708,124.6559672677,0.26117856,0.07617708000000001,0.272061,117.31,41.35,124.3843181434,134.51,118.64117856,21.18617708,120.5179793615,0.26117856,0.07617708000000001,0.272061,118.38,21.11,120.2474802231,132.77
2020-10-08 20:00:00,0.26277696,0.07664328000000001,0.27372599999999997,0.26277696,0.07664328000000001,0.27372599999999997,0.0,0.0,0.0,135.3,113.66277696,42.00664328,121.1766683232,0.26277696,0.07664328000000001,0.27372599999999997,113.4,41.93,120.9036182254,133.86,114.72277696,22.05664328,116.823846308,0.26277696,0.07664328000000001,0.27372599999999997,114.46,21.98,116.5513277488,131.81
2020-10-08 20:30:00,0.26565408,0.07748244,0.276723,0.26565408,0.07748244,0.276723,0.0,0.0,0.0,136.16,110.07565408,43.33748244,118.299564688,0.26565408,0.07748244,0.276723,109.81,43.26,118.0239962889,134.43,111.07565408,23.09748244,113.4517281683,0.26565408,0.07748244,0.276723,110.81,23.02,113.1758653601,132.64
2020-10-08 21:00:00,0.26629344,0.07766892,0.277389,0.26629344,0.07766892,0.277389,0.0,0.0,0.0,136.16,105.22629344,45.00766892,114.4476434564,0.26629344,0.07766892,0.277389,104.96,44.93,114.1722667726,134.45,106.21629344,24.79766892,109.0725693105,0.26629344,0.07766892,0.277389,105.95,24.72,108.795592282,132.73
2020-10-08 21:30:00,0.24199776,0.07058268,0.252081,0.24199776,0.07058268,0.252081,0.0,0.0,0.0,135.62,100.22199776,46.48058268,110.4757593379,0.24199776,0.07058268,0.252081,99.98,46.41,110.2265326498,134.06,101.17199776,26.45058268,104.5724937776,0.24199776,0.07058268,0.252081,100.93,26.38,104.3205123645,132.16
2020-10-08 22:00:00,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,136.48,94.37231744,48.39067592,106.0556071832,0.24231744,0.07067592,0.25241399999999997,94.13,48.32,105.8077468808,134.67,95.28231744,28.11067592,99.3424889834,0.24231744,0.07067592,0.25241399999999997,95.04,28.04,99.0900761933,133.01
2020-10-08 22:30:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,136.62,88.18359616,50.07104888,101.4073792564,0.24359616,0.07104888,0.25374599999999997,87.94,50.0,101.16048438,134.8,89.06359616,29.71104888,93.8886073307,0.24359616,0.07104888,0.25374599999999997,88.82,29.64,93.6350468575,133.15
2020-10-08 23:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.38,81.9929568,51.9908624,97.08704722,0.2429568,0.07086239999999999,0.25308,81.75,51.92,96.8439409566,135.32,82.8429568,31.4408624,88.608596196,0.2429568,0.07086239999999999,0.25308,82.6,31.37,88.3563065095,133.92
2020-10-08 23:30:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.59,76.1229568,53.1608624,92.8481655343,0.2429568,0.07086239999999999,0.25308,75.88,53.09,92.6084364407,135.47,76.9229568,32.5408624,83.5227454565,0.2429568,0.07086239999999999,0.25308,76.68,32.47,83.2713834399,134.25
2020-10-09 00:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.59,71.7529568,53.9208624,89.7549230488,0.2429568,0.07086239999999999,0.25308,71.51,53.85,89.5181691055,135.47,72.5429568,33.3108624,79.8253978075,0.2429568,0.07086239999999999,0.25308,72.3,33.24,79.5750438266,134.25
2020-10-09 00:30:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,138.04,69.00359616,54.46104888,87.9062121134,0.24359616,0.07104888,0.25374599999999997,68.76,54.39,87.6710311334,135.75,69.77359616,33.72104888,77.4949279545,0.24359616,0.07104888,0.25374599999999997,69.53,33.65,77.2446981999,134.63
2020-10-09 01:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,138.04,67.5429568,53.0908624,85.9109462389,0.2429568,0.07086239999999999,0.25308,67.3,53.02,85.6761950602,135.75,68.1929568,36.0708624,77.1452297385,0.2429568,0.07086239999999999,0.25308,67.95,36.0,76.8973504095,134.63
2020-10-09 01:30:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,137.6,69.72359616,44.54104888,82.7362369027,0.24359616,0.07104888,0.25374599999999997,69.48,44.47,82.4927348316,135.44,69.87359616,44.58104888,82.8841924589,0.24359616,0.07104888,0.25374599999999997,69.63,44.51,82.6406498038,134.18
2020-10-09 02:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.03,72.3629568,43.8608624,84.6178040799,0.2429568,0.07086239999999999,0.25308,72.12,43.79,84.3733281316,135.06,72.5029568,43.9008624,84.7582707717,0.2429568,0.07086239999999999,0.25308,72.26,43.83,84.513765151,133.6
2020-10-09 02:30:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,137.03,72.51359616,43.83104888,84.7312367075,0.24359616,0.07104888,0.25374599999999997,72.27,43.76,84.4860373079,135.06,72.65359616,43.88104888,84.8769196295,0.24359616,0.07104888,0.25374599999999997,72.41,43.81,84.6316973716,133.6
2020-10-09 03:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.37,70.9629568,44.2708624,83.6400053529,0.2429568,0.07086239999999999,0.25308,70.72,44.2,83.3963932074,135.25,71.1029568,44.3308624,83.7905473597,0.2429568,0.07086239999999999,0.25308,70.86,44.26,83.5469161609,134.0
2020-10-09 03:30:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.31,69.5429568,44.3308624,82.470893057,0.2429568,0.07086239999999999,0.25308,69.3,44.26,82.2279611811,135.21,69.6729568,44.3808624,82.6073958954,0.2429568,0.07086239999999999,0.25308,69.43,44.31,82.3644401426,134.0
2020-10-09 04:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.45,68.5429568,44.4308624,81.6837710962,0.2429568,0.07086239999999999,0.25308,68.3,44.36,81.4413875127,135.3,68.6729568,44.4808624,81.8200593712,0.2429568,0.07086239999999999,0.25308,68.43,44.41,81.5776501255,134.23
2020-10-09 04:30:00,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,137.23,68.01231744,44.33067592,81.1842604886,0.24231744,0.07067592,0.25241399999999997,67.77,44.26,80.9426988678,135.16,68.15231744,44.40067592,81.3397712967,0.24231744,0.07067592,0.25241399999999997,67.91,44.33,81.098193568,133.93
2020-10-09 05:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,136.92,68.0129568,44.1508624,81.086749493,0.2429568,0.07086239999999999,0.25308,67.77,44.08,80.8444141546,134.96,68.1529568,44.2008624,81.2314086883,0.2429568,0.07086239999999999,0.25308,67.91,44.13,80.9890424687,133.57
2020-10-09 05:30:00,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.82,69.49167808,43.35048944,81.9045679865,0.24167808000000002,0.07048944,0.25174799999999997,69.25,43.28,81.6622366826,134.25,69.63167808,43.41048944,82.0551106614,0.24167808000000002,0.07048944,0.25174799999999997,69.39,43.34,81.8127600072,132.45
2020-10-09 06:00:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.67,73.25912064,42.02974352,84.4594464658,0.23912064,0.06974352,0.249084,73.02,41.96,84.2173497564,134.13,73.40912064,42.08974352,84.6194156368,0.23912064,0.06974352,0.249084,73.17,42.02,84.3773032278,132.45
2020-10-09 06:30:00,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,135.94,81.36848128,39.31955704,90.3706662122,0.23848128000000002,0.06955704,0.248418,81.13,39.25,90.1256866825,134.32,81.54848128,39.36955704,90.5544964129,0.23848128000000002,0.06955704,0.248418,81.31,39.3,90.3095017149,132.53
2020-10-09 07:00:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,136.24,89.58976,36.78993,96.8494917192,0.23976000000000003,0.06993,0.24975000000000003,89.35,36.72,96.601143368,134.52,89.77976,36.84993,97.0480429821,0.23976000000000003,0.06993,0.24975000000000003,89.54,36.78,96.7996900821,132.93
2020-10-09 07:30:00,0.24711264,0.07207452,0.257409,0.24711264,0.07207452,0.257409,0.0,0.0,0.0,135.99,99.04711264,34.41207452,104.85476334,0.24711264,0.07207452,0.257409,98.8,34.34,104.5976844868,134.35,99.25711264,34.45207452,105.066264083,0.24711264,0.07207452,0.257409,99.01,34.38,104.8091813726,132.62
2020-10-09 08:00:00,0.41014944000000003,0.11962692,0.427239,0.41014944000000003,0.11962692,0.427239,0.0,0.0,0.0,134.83,105.23014944,31.55962692,109.8607955665,0.41014944000000003,0.11962692,0.427239,104.82,31.44,109.43356889,133.55,105.44014944,31.57962692,110.0676971247,0.41014944000000003,0.11962692,0.427239,105.03,31.46,109.640469262,131.49
2020-10-09 08:30:00,0.94976928,0.27701604,0.989343,0.94976928,0.27701604,0.989343,0.0,0.0,0.0,135.91,108.10976928,30.20701604,112.2505502517,0.94976928,0.27701604,0.989343,107.16,29.93,111.2612713391,134.26,108.31976928,30.23701604,112.4608801134,0.94976928,0.27701604,0.989343,107.37,29.96,111.4716040075,132.57
2020-10-09 09:00:00,1.99704096,0.58247028,2.080251,1.99704096,0.58247028,2.080251,0.0,0.0,0.0,136.12,106.89704096,30.24247028,111.0926837134,1.99704096,0.58247028,2.080251,104.9,29.66,109.0125020353,134.38,107.07704096,30.26247028,111.271334171,1.99704096,0.58247028,2.080251,105.08,29.68,109.1911571511,132.85
2020-10-09 09:30:00,3.0577392,0.8918406,3.185145,3.0577392,0.8918406,3.185145,0.0,0.0,0.0,135.87,106.8677392,30.4018406,111.1079906829,3.0577392,0.8918406,3.185145,103.81,29.51,107.9229178627,134.25,107.0577392,30.4218406,111.2962169533,3.0577392,0.8918406,3.185145,104.0,29.53,108.1111506737,132.58
2020-10-09 10:00:00,3.38157504,0.98629272,3.522474,3.38157504,0.98629272,3.522474,0.0,0.0,0.0,136.03,107.17157504,30.17629272,111.3389201442,3.38157504,0.98629272,3.522474,103.79,29.19,107.8166044726,134.34,107.37157504,30.19629272,111.5368603673,3.38157504,0.98629272,3.522474,103.99,29.21,108.0145555006,132.69
2020-10-09 10:30:00,2.58812928,0.75487104,2.6959679999999997,2.58812928,0.75487104,2.6959679999999997,0.0,0.0,0.0,135.7,108.53812928,29.53487104,112.4848172642,2.58812928,0.75487104,2.6959679999999997,105.95,28.78,109.7893023022,134.16,108.73812928,29.56487104,112.6856794758,2.58812928,0.75487104,2.6959679999999997,106.15,28.81,109.9901750158,132.32
2020-10-09 11:00:00,3.28567104,0.95832072,3.422574,3.28567104,0.95832072,3.422574,0.0,0.0,0.0,135.86,107.76567104,29.56832072,111.7484919133,3.28567104,0.95832072,3.422574,104.48,28.61,108.326370289,134.23,107.95567104,29.58832072,111.9370163651,3.28567104,0.95832072,3.422574,104.67,28.63,108.5149104962,132.53
2020-10-09 11:30:00,4.11044544,1.19887992,4.281714,4.11044544,1.19887992,4.281714,0.0,0.0,0.0,135.79,106.90044544,29.61887992,110.9278291638,4.11044544,1.19887992,4.281714,102.79,28.42,106.6465212747,134.18,107.10044544,29.64887992,111.128580905,4.11044544,1.19887992,4.281714,102.99,28.45,106.8472863483,132.53
2020-10-09 12:00:00,2.43052704,0.70890372,2.531799,2.43052704,0.70890372,2.531799,0.0,0.0,0.0,135.62,108.44052704,29.55890372,112.3969603408,2.43052704,0.70890372,2.531799,106.01,28.85,109.8655660341,134.03,108.63052704,29.57890372,112.5855361504,2.43052704,0.70890372,2.531799,106.2,28.87,110.0541543968,132.34
2020-10-09 12:30:00,2.69394336,0.78573348,2.806191,2.69394336,0.78573348,2.806191,0.0,0.0,0.0,135.78,107.23394336,30.19573348,111.4042231198,2.69394336,0.78573348,2.806191,104.54,29.41,108.5981569825,134.14,107.42394336,30.21573348,111.592536295,2.69394336,0.78573348,2.806191,104.73,29.43,108.78647802,132.43
2020-10-09 13:00:00,3.5660304,1.0400922,3.7146150000000002,3.5660304,1.0400922,3.7146150000000002,0.0,0.0,0.0,136.42,104.2560304,31.4400922,108.8935226371,3.5660304,1.0400922,3.7146150000000002,100.69,30.4,105.1790668337,134.54,104.4360304,31.4700922,109.0745210798,3.5660304,1.0400922,3.7146150000000002,100.87,30.43,105.3600578967,133.0
2020-10-09 13:30:00,3.20415264,0.93454452,3.337659,3.20415264,0.93454452,3.337659,0.0,0.0,0.0,136.56,104.31415264,31.51454452,108.9706793468,3.20415264,0.93454452,3.337659,101.11,30.58,105.6331789733,134.6,104.51415264,31.54454452,109.1708129082,3.20415264,0.93454452,3.337659,101.31,30.61,105.833303832,133.0
2020-10-09 14:00:00,1.7201980799999999,0.50172444,1.7918729999999998,1.7201980799999999,0.50172444,1.7918729999999998,0.0,0.0,0.0,137.51,104.93019808,32.05172444,109.7162682043,1.7201980799999999,0.50172444,1.7918729999999998,103.21,31.55,107.9245412314,135.25,105.12019808,32.08172444,109.9067472334,1.7201980799999999,0.50172444,1.7918729999999998,103.4,31.58,108.1150146834,134.0
2020-10-09 14:30:00,2.38449312,0.69547716,2.483847,2.38449312,0.69547716,2.483847,0.0,0.0,0.0,138.1,103.40449312,35.55547716,109.34661016,2.38449312,0.69547716,2.483847,101.02,34.86,106.8656165471,135.66,103.85449312,29.56547716,107.9808926658,2.38449312,0.69547716,2.483847,101.47,28.87,105.4970985383,134.83
2020-10-09 15:00:00,1.86021792,0.5425635600000001,1.937727,1.86021792,0.5425635600000001,1.937727,0.0,0.0,0.0,135.57,102.35021792,42.86256356,110.9629057983,1.86021792,0.5425635600000001,1.937727,100.49,42.32,109.0377113663,133.99,103.43021792,22.33256356,105.813767413,1.86021792,0.5425635600000001,1.937727,101.57,21.79,103.8810329175,132.28
2020-10-09 15:30:00,2.21985792,0.64745856,2.3123519999999997,2.21985792,0.64745856,2.3123519999999997,0.0,0.0,0.0,135.26,99.51985792,43.43745856,108.5864398835,2.21985792,0.64745856,2.3123519999999997,97.3,42.79,106.2933398666,133.8,100.55985792,22.99745856,103.156037754,2.21985792,0.64745856,2.3123519999999997,98.34,22.35,100.8477967037,131.98
2020-10-09 16:00:00,2.28699072,0.66703896,2.382282,2.28699072,0.66703896,2.382282,0.0,0.0,0.0,135.18,100.34699072,43.39703896,109.3289601938,2.28699072,0.66703896,2.382282,98.06,42.73,106.9654920991,133.72,101.42699072,22.95703896,103.9925962957,2.28699072,0.66703896,2.382282,99.14,22.29,101.6148793238,131.89
2020-10-09 16:30:00,1.7598384,0.5132862,1.833165,1.7598384,0.5132862,1.833165,0.0,0.0,0.0,135.42,102.8398384,43.7732862,111.7682108065,1.7598384,0.5132862,1.833165,101.08,43.26,109.9481423217,133.92,103.9198384,23.2932862,106.4984037208,1.7598384,0.5132862,1.833165,102.16,22.78,104.6689734353,132.12
2020-10-09 17:00:00,2.09518272,0.61109496,2.182482,2.09518272,0.61109496,2.182482,0.0,0.0,0.0,134.99,103.82518272,43.44109496,112.5468671184,2.09518272,0.61109496,2.182482,101.73,42.83,110.3784480775,133.59,104.91518272,23.08109496,107.4240778863,2.09518272,0.61109496,2.182482,102.82,22.47,105.2466308249,131.69
2020-10-09 17:30:00,1.5507676799999999,0.45230724,1.615383,1.5507676799999999,0.45230724,1.615383,0.0,0.0,0.0,134.39,107.46076768,39.74230724,114.5742884557,1.5507676799999999,0.45230724,1.615383,105.91,39.29,112.9629682684,133.19,108.34076768,25.16230724,111.2243842291,1.5507676799999999,0.45230724,1.615383,106.79,24.71,109.6115331523,131.02
2020-10-09 18:00:00,0.41078879999999995,0.1198134,0.427905,0.41078879999999995,0.1198134,0.427905,0.0,0.0,0.0,134.74,110.8307888,31.8498134,115.3164097587,0.41078879999999995,0.1198134,0.427905,110.42,31.73,114.8885081285,133.37,111.0307888,31.869813399999998,115.5141595983,0.41078879999999995,0.1198134,0.427905,110.62,31.75,115.0862585194,131.27
2020-10-09 18:30:00,0.30593376,0.08923068,0.318681,0.30593376,0.08923068,0.318681,0.0,0.0,0.0,135.1,111.16593376,32.37923068,115.7854887633,0.30593376,0.08923068,0.318681,110.86,32.29,115.4668077847,133.64,111.37593376,32.40923068,115.9955035947,0.30593376,0.08923068,0.318681,111.07,32.32,115.6768226569,131.69
2020-10-09 19:00:00,0.27236736,0.07944048000000001,0.28371599999999997,0.27236736,0.07944048000000001,0.28371599999999997,0.0,0.0,0.0,134.3,114.48236736,31.35944048,118.6997343871,0.27236736,0.07944048000000001,0.28371599999999997,114.21,31.28,118.416056766,133.08,114.71236736,31.38944048,118.9294925533,0.27236736,0.07944048000000001,0.28371599999999997,114.44,31.31,118.6458161926,130.77
2020-10-09 19:30:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,134.64,114.34341632,32.07682976,118.7574833987,0.26341632,0.07682976,0.27439199999999997,114.08,32.0,118.4831059687,133.35,114.54341632,32.10682976,118.958155414,0.26341632,0.07682976,0.27439199999999997,114.28,32.03,118.6837785883,131.24
2020-10-09 20:00:00,0.26405568,0.07701624,0.27505799999999997,0.26405568,0.07701624,0.27505799999999997,0.0,0.0,0.0,134.73,110.60405568,33.51701624,115.5709630941,0.26405568,0.07701624,0.27505799999999997,110.34,33.44,115.295920136,133.41,110.80405568,33.54701624,115.7710717483,0.26405568,0.07701624,0.27505799999999997,110.54,33.47,115.4960280702,131.24
2020-10-09 20:30:00,0.26661312,0.07776216,0.27772199999999997,0.26661312,0.07776216,0.27772199999999997,0.0,0.0,0.0,135.1,106.40661312,34.99776216,112.0143324395,0.26661312,0.07776216,0.27772199999999997,106.14,34.92,111.7367710291,133.68,106.61661312,35.02776216,112.2231986495,0.26661312,0.07776216,0.27772199999999997,106.35,34.95,111.9456341266,131.69
2020-10-09 21:00:00,0.26885088,0.07841484,0.280053,0.26885088,0.07841484,0.280053,0.0,0.0,0.0,135.52,102.66885088,36.23841484,108.876607456,0.26885088,0.07841484,0.280053,102.4,36.16,108.5969870669,133.98,102.83885088,36.25841484,109.0435779724,0.26885088,0.07841484,0.280053,102.57,36.18,108.7639522084,132.05
2020-10-09 21:30:00,0.24423552,0.07123536,0.25441199999999997,0.24423552,0.07123536,0.25441199999999997,0.0,0.0,0.0,136.31,98.89423552,38.07123536,105.9692822516,0.24423552,0.07123536,0.25441199999999997,98.65,38.0,105.7157627793,134.54,99.06423552,38.11123536,106.142305514,0.24423552,0.07123536,0.25441199999999997,98.82,38.04,105.8887812754,132.88
2020-10-09 22:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,136.81,93.9429568,39.4008624,101.8710316537,0.2429568,0.07086239999999999,0.25308,93.7,39.33,101.6195793142,134.9,94.1129568,39.4408624,102.0432764296,0.2429568,0.07086239999999999,0.25308,93.87,39.37,101.7918159775,133.39
2020-10-09 22:30:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,137.36,88.38359616,41.41104888,97.6039704086,0.24359616,0.07104888,0.25374599999999997,88.14,41.34,97.3532495606,135.32,88.54359616,41.45104888,97.765831834,0.24359616,0.07104888,0.25374599999999997,88.3,41.38,97.5150983182,134.04
2020-10-09 23:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.55,82.9629568,42.6808624,93.2979539765,0.2429568,0.07086239999999999,0.25308,82.72,42.61,93.0495056408,135.44,83.1029568,42.7108624,93.4361771256,0.2429568,0.07086239999999999,0.25308,82.86,42.64,93.18770949,134.11
2020-10-09 23:30:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,138.05,77.35359616,45.11104888,89.5465553215,0.24359616,0.07104888,0.25374599999999997,77.11,45.04,89.3003566622,135.77,77.60359616,42.35104888,88.4077455781,0.24359616,0.07104888,0.25374599999999997,77.36,42.28,88.1599001814,134.76
2020-10-10 00:00:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,137.96,72.46359616,55.78104888,91.4466958539,0.24359616,0.07104888,0.25374599999999997,72.22,55.71,91.2103749581,135.72,73.32359616,34.52104888,81.0435226876,0.24359616,0.07104888,0.25374599999999997,73.08,34.45,80.7928765424,134.66
2020-10-10 00:30:00,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,137.61,69.62231744,56.25067592,89.5064557849,0.24231744,0.07067592,0.25241399999999997,69.38,56.18,89.2736064019,135.5,70.47231744,35.09067592,78.7254918174,0.24231744,0.07067592,0.25241399999999997,70.23,35.02,78.477087739,134.22
2020-10-10 01:00:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,137.91,67.75359616,56.47104888,88.201639181,0.24359616,0.07104888,0.25374599999999997,67.51,56.4,87.9690860473,135.69,68.60359616,35.22104888,77.1166369229,0.24359616,0.07104888,0.25374599999999997,68.36,35.15,76.8674970322,134.56
2020-10-10 01:30:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.74,69.6629568,56.2708624,89.5507537956,0.2429568,0.07086239999999999,0.25308,69.42,56.2,89.3172794033,135.56,70.5229568,35.0508624,78.7530976584,0.2429568,0.07086239999999999,0.25308,70.28,34.98,78.5040049934,134.56
2020-10-10 02:00:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,137.57,72.33359616,55.86104888,91.3925922349,0.24359616,0.07104888,0.25374599999999997,72.09,55.79,91.1564161209,135.46,73.21359616,34.69104888,81.016662083,0.24359616,0.07104888,0.25374599999999997,72.97,34.62,80.7661148007,134.4
2020-10-10 02:30:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,137.14,71.99359616,55.67104888,91.0073819613,0.24359616,0.07104888,0.25374599999999997,71.75,55.6,90.7712647262,135.15,72.87359616,34.63104888,80.6837688994,0.24359616,0.07104888,0.25374599999999997,72.63,34.56,80.4332673712,133.9
2020-10-10 03:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.55,70.3429568,56.3308624,90.1182424934,0.2429568,0.07086239999999999,0.25308,70.1,56.26,89.8843568147,135.39,71.2029568,35.1608624,79.4112542514,0.2429568,0.07086239999999999,0.25308,70.96,35.09,79.1620470933,134.51
2020-10-10 03:30:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,137.87,68.80359616,56.58104888,89.0805811438,0.24359616,0.07104888,0.25374599999999997,68.56,56.51,88.8473618066,135.58,69.65359616,35.33104888,78.1018980114,0.24359616,0.07104888,0.25374599999999997,69.41,35.26,77.8525253283,134.71
2020-10-10 04:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,138.27,67.7229568,56.8608624,88.4282565168,0.2429568,0.07086239999999999,0.25308,67.48,56.79,88.1966807765,135.85,68.5629568,35.4808624,77.1995507876,0.2429568,0.07086239999999999,0.25308,68.32,35.41,76.9512215628,135.08
2020-10-10 04:30:00,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,137.9,66.95359616,56.80104888,87.8017265925,0.24359616,0.07104888,0.25374599999999997,66.71,56.73,87.5700690876,135.59,67.80359616,35.55104888,76.5585052669,0.24359616,0.07104888,0.25374599999999997,67.56,35.48,76.3097896734,134.68
2020-10-10 05:00:00,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,137.9,65.9029568,56.8208624,87.0161486097,0.2429568,0.07086239999999999,0.25308,65.66,56.75,86.7859326158,135.59,66.7329568,35.5708624,75.6212521395,0.2429568,0.07086239999999999,0.25308,66.49,35.5,75.3735371334,134.84
2020-10-10 05:30:00,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,137.52,66.31167808,56.72048944,87.2608306865,0.24167808000000002,0.07048944,0.25174799999999997,66.07,56.65,87.0314161668,135.36,67.16167808,35.57048944,75.9996757988,0.24167808000000002,0.07048944,0.25174799999999997,66.92,35.5,75.7531279882,134.31
2020-10-10 06:00:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,137.03,66.89976,56.24993,87.404991351,0.23976000000000003,0.06993,0.24975000000000003,66.66,56.18,87.1765335397,135.05,67.73976,35.21993,76.3486643895,0.23976000000000003,0.06993,0.24975000000000003,67.5,35.15,76.1036957053,133.74
2020-10-10 06:30:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,136.53,70.48912064,54.52974352,89.1190723524,0.23912064,0.06974352,0.249084,70.25,54.46,88.8873112429,134.72,71.35912064,33.63974352,78.8907880719,0.23912064,0.06974352,0.249084,71.12,33.57,78.6447665137,133.35
2020-10-10 07:00:00,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,136.08,74.47912064,53.22974352,91.5453166826,0.23912064,0.06974352,0.249084,74.24,53.16,91.3102579122,134.42,75.37912064,32.47974352,82.0788984306,0.23912064,0.06974352,0.249084,75.14,32.41,81.831703514,132.88
2020-10-10 07:30:00,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,136.27,78.30976,52.11993,94.0686218378,0.23976000000000003,0.06993,0.24975000000000003,78.07,52.05,93.8303117335,134.56,79.23976,31.26993,85.1865487449,0.23976000000000003,0.06993,0.24975000000000003,79.0,31.2,84.9378596387,133.05
2020-10-10 08:00:00,0.29570399999999997,0.08624699999999999,0.308025,0.29570399999999997,0.08624699999999999,0.308025,0.0,0.0,0.0,135.62,82.765704,50.926247,97.1784152583,0.29570399999999997,0.08624699999999999,0.308025,82.47,50.84,96.8814043044,134.1,83.725704,30.306247,89.0419121398,0.29570399999999997,0.08624699999999999,0.308025,83.43,30.22,88.7345101976,132.5
2020-10-10 08:30:00,0.49326624,0.14386932,0.513819,0.49326624,0.14386932,0.513819,0.0,0.0,0.0,134.73,88.62326624,48.86386932,101.2015861732,0.49326624,0.14386932,0.513819,88.13,48.72,100.7002249253,133.5,89.64326624,28.50386932,94.0658585693,0.49326624,0.14386932,0.513819,89.15,28.36,93.552189178,131.47
2020-10-10 09:00:00,0.76851072,0.22414896,0.8005319999999999,0.76851072,0.22414896,0.8005319999999999,0.0,0.0,0.0,134.16,92.34851072,47.22414896,103.7225514399,0.76851072,0.22414896,0.8005319999999999,91.58,47.0,102.9363706374,133.08,93.36851072,27.04414896,97.2063001407,0.76851072,0.22414896,0.8005319999999999,92.6,26.82,96.4057695369,130.9
2020-10-10 09:30:00,0.98653248,0.28773864,1.027638,0.98653248,0.28773864,1.027638,0.0,0.0,0.0,134.02,96.03653248,45.99773864,106.4838369462,0.98653248,0.28773864,1.027638,95.05,45.71,105.4699322082,132.99,97.09653248,25.81773864,100.4703550712,0.98653248,0.28773864,1.027638,96.11,25.53,99.443013832,130.74
2020-10-10 10:00:00,1.45518336,0.42442848,1.515816,1.45518336,0.42442848,1.515816,0.0,0.0,0.0,134.39,97.72518336,45.60442848,107.8423634743,1.45518336,0.42442848,1.515816,96.27,45.18,106.3444653003,133.22,98.77518336,25.31442848,101.967431747,1.45518336,0.42442848,1.515816,97.32,24.89,100.4524489497,131.1
2020-10-10 10:30:00,1.25698176,0.36661968,1.309356,1.25698176,0.36661968,1.309356,0.0,0.0,0.0,134.16,98.90698176,45.11661968,108.7110868873,1.25698176,0.36661968,1.309356,97.65,44.75,107.4154784005,133.06,99.98698176,24.93661968,103.0496556158,1.25698176,0.36661968,1.309356,98.73,24.57,101.741327886,130.91
2020-10-10 11:00:00,1.97370432,0.57566376,2.055942,1.97370432,0.57566376,2.055942,0.0,0.0,0.0,134.04,98.43370432,45.34566376,108.3763044581,1.97370432,0.57566376,2.055942,96.46,44.77,106.3432390893,132.99,99.48370432,25.21566376,102.6296113414,1.97370432,0.57566376,2.055942,97.51,24.64,100.5749954014,130.82
2020-10-10 11:30:00,1.87812,0.547785,1.956375,1.87812,0.547785,1.956375,0.0,0.0,0.0,133.68,99.71812,44.757785,109.3021627162,1.87812,0.547785,1.956375,97.84,44.21,107.3647507332,132.77,100.79812,24.717785,103.7845358945,1.87812,0.547785,1.956375,98.92,24.17,101.8300314249,130.48
2020-10-10 12:00:00,1.86661152,0.5444283600000001,1.9443869999999999,1.86661152,0.5444283600000001,1.9443869999999999,0.0,0.0,0.0,133.68,99.86661152,44.59442836,109.3709428379,1.86661152,0.5444283600000001,1.9443869999999999,98.0,44.05,107.4448812182,132.69,100.92661152,24.55442836,103.8705967298,1.86661152,0.5444283600000001,1.9443869999999999,99.06,24.01,101.9282281804,130.4
2020-10-10 12:30:00,1.79052768,0.52223724,1.865133,1.79052768,0.52223724,1.865133,0.0,0.0,0.0,133.88,99.90052768,44.71223724,109.4499867051,1.79052768,0.52223724,1.865133,98.11,44.19,107.6026403022,132.86,100.97052768,24.59223724,103.922209332,1.79052768,0.52223724,1.865133,99.18,24.07,102.058989315,130.65
2020-10-10 13:00:00,1.69494336,0.49435848,1.765566,1.69494336,0.49435848,1.765566,0.0,0.0,0.0,134.15,99.29494336,45.21435848,109.1046469662,1.69494336,0.49435848,1.765566,97.6,44.72,107.357526052,133.01,100.36494336,25.06435848,103.4473002145,1.69494336,0.49435848,1.765566,98.67,24.57,101.6831047913,130.88
2020-10-10 13:30:00,3.15747936,0.92093148,3.289041,3.15747936,0.92093148,3.289041,0.0,0.0,0.0,134.66,96.85747936,46.24093148,107.3293764638,3.15747936,0.92093148,3.289041,93.7,45.32,104.0845444819,133.38,97.88747936,25.92093148,101.2613119817,3.15747936,0.92093148,3.289041,94.73,25.0,97.9733274927,131.41
2020-10-10 14:00:00,2.3752224,0.6927732,2.47419,2.3752224,0.6927732,2.47419,0.0,0.0,0.0,134.78,96.8452224,46.4027732,107.3881486122,2.3752224,0.6927732,2.47419,94.47,45.71,104.9475345113,133.45,97.9052224,26.0527732,101.3122873328,2.3752224,0.6927732,2.47419,95.53,25.36,98.838810697,131.61
2020-10-10 14:30:00,2.18437344,0.63710892,2.275389,2.18437344,0.63710892,2.275389,0.0,0.0,0.0,135.2,95.68437344,47.14710892,106.6693451753,2.18437344,0.63710892,2.275389,93.5,46.51,104.4290673137,133.74,96.73437344,26.66710892,100.3427810208,2.18437344,0.63710892,2.275389,94.55,26.03,98.0676470606,132.11
2020-10-10 15:00:00,1.9852128,0.5790204,2.06793,1.9852128,0.5790204,2.06793,0.0,0.0,0.0,135.58,94.1652128,47.6490204,105.5344325173,1.9852128,0.5790204,2.06793,92.18,47.07,103.5023540795,134.01,95.1552128,27.0290204,98.9195757512,1.9852128,0.5790204,2.06793,93.17,26.45,96.8516979717,132.47
2020-10-10 15:30:00,2.2444732800000002,0.65463804,2.337993,2.2444732800000002,0.65463804,2.337993,0.0,0.0,0.0,135.4,92.69447328,48.07463804,104.4195202026,2.2444732800000002,0.65463804,2.337993,90.45,47.42,102.1266806471,133.94,93.67447328,27.48463804,97.6233182824,2.2444732800000002,0.65463804,2.337993,91.43,26.83,95.2853283565,132.29
2020-10-10 16:00:00,3.55580064,1.03710852,3.7039590000000002,3.55580064,1.03710852,3.7039590000000002,0.0,0.0,0.0,136.18,92.16580064,48.88710852,104.3287313594,3.55580064,1.03710852,3.7039590000000002,88.61,47.85,100.7042928579,134.36,93.16580064,28.12710852,97.3190661823,3.55580064,1.03710852,3.7039590000000002,89.61,27.09,93.6152775993,133.15
2020-10-10 16:30:00,1.21414464,0.35412552,1.264734,1.21414464,0.35412552,1.264734,0.0,0.0,0.0,135.62,95.75414464,47.74412552,106.9969987308,1.21414464,0.35412552,1.264734,94.54,47.39,105.7526533946,133.97,96.82414464,27.15412552,100.55974104,1.21414464,0.35412552,1.264734,95.61,26.8,99.2950759101,132.53
2020-10-10 17:00:00,0.91396512,0.26657316000000003,0.952047,0.91396512,0.26657316000000003,0.952047,0.0,0.0,0.0,134.83,98.25396512,46.83657316,108.8462504966,0.91396512,0.26657316000000003,0.952047,97.34,46.57,107.9066286194,133.46,99.32396512,26.47657316,102.7923098945,0.91396512,0.26657316000000003,0.952047,98.41,26.21,101.8405233686,131.71
2020-10-10 17:30:00,0.70553376,0.20578068,0.734931,0.70553376,0.20578068,0.734931,0.0,0.0,0.0,133.99,101.46553376,45.89578068,111.3628179664,0.70553376,0.20578068,0.734931,100.76,45.69,110.6352281147,132.89,102.57553376,25.76578068,105.7620706123,0.70553376,0.20578068,0.734931,101.87,25.56,105.027665403,130.83
2020-10-10 18:00:00,0.42453504000000003,0.12382272,0.442224,0.42453504000000003,0.12382272,0.442224,0.0,0.0,0.0,133.78,104.85453504,42.82382272,113.2623207903,0.42453504000000003,0.12382272,0.442224,104.43,42.7,112.8224928815,132.75,105.76453504,27.32382272,109.2370274232,0.42453504000000003,0.12382272,0.442224,105.34,27.2,108.79501643,130.59
2020-10-10 18:30:00,1.02538432,0.19615376,1.0439776345,0.29538432000000003,0.08615376,0.30769199999999997,0.73,0.11,0.738241153,134.27,107.43538432,34.68615376,112.8959302484,0.29538432000000003,0.08615376,0.30769199999999997,107.14,34.6,112.5883635195,133.2,107.52538432,34.58615376,112.9509198948,0.29538432000000003,0.08615376,0.30769199999999997,107.23,34.5,112.6433437891,131.03
2020-10-10 19:00:00,71.87798176,15.62524468,73.5567300334,0.25798176,0.07524468000000001,0.268731,71.62,15.55,73.2886546472,133.09,71.43798176,19.83524468,74.1405568462,0.25798176,0.07524468000000001,0.268731,71.18,19.76,73.8718484945,132.72,79.73798176,31.75524468,85.8285576009,0.25798176,0.07524468000000001,0.268731,79.48,31.68,85.5610472119,130.19
2020-10-10 19:30:00,70.78181792,18.52636356,73.1661936609,0.26181792,0.07636356,0.272727,70.52,18.45,72.893572419,134.21,70.50181792,18.53636356,72.8978950591,0.26181792,0.07636356,0.272727,70.24,18.46,72.6252655761,133.66,78.28181792,32.78636356,84.8704227181,0.26181792,0.07636356,0.272727,78.02,32.71,84.5994355773,131.5
2020-10-10 20:00:00,68.1521376,20.0764568,71.047716199,0.26213759999999997,0.07645679999999999,0.27306,67.89,20.0,70.7746571874,135.05,67.8721376,20.0764568,70.7791719366,0.26213759999999997,0.07645679999999999,0.27306,67.61,20.0,70.5061139193,134.3,75.2121376,32.9964568,82.1317953275,0.26213759999999997,0.07645679999999999,0.27306,74.95,32.92,81.861034076,132.88
2020-10-10 20:30:00,65.59341632,21.01682976,68.8781779498,0.26341632,0.07682976,0.27439199999999997,65.33,20.94,68.6038810855,135.34,65.33341632,21.01682976,68.6306230571,0.26341632,0.07682976,0.27439199999999997,65.07,20.94,68.3563347467,134.59,72.29341632,32.73682976,79.3601793468,0.26341632,0.07682976,0.27439199999999997,72.03,32.66,79.0885358317,133.21
2020-10-10 21:00:00,63.1453344,22.0873892,66.8968311519,0.26533439999999997,0.07738919999999999,0.27639,62.88,22.01,66.6208263233,135.89,62.8953344,22.0773892,66.65758923920001,0.26533439999999997,0.07738919999999999,0.27639,62.63,22.0,66.3816006134,134.95,69.6253344,34.0173892,77.4910959936,0.26533439999999997,0.07738919999999999,0.27639,69.36,33.94,77.2187360684,133.73
2020-10-10 21:30:00,60.71071904,22.67020972,64.8053224288,0.24071904,0.07020972,0.250749,60.47,22.6,64.5552546273,135.51,60.46071904,22.65020972,64.564158379,0.24071904,0.07020972,0.250749,60.22,22.58,64.3141104269,134.68,66.95071904,34.65020972,75.3859125674,0.24071904,0.07020972,0.250749,66.71,34.58,75.1398729038,133.25
2020-10-10 22:00:00,58.39976,23.51993,62.9580739482,0.23976000000000003,0.06993,0.24975000000000003,58.16,23.45,62.7095534986,135.95,58.15976,23.49993,62.728019204,0.23976000000000003,0.06993,0.24975000000000003,57.92,23.43,62.4795270469,134.99,64.38976,35.67993,73.6145270831,0.23976000000000003,0.06993,0.24975000000000003,64.15,35.61,73.3709383884,133.66
2020-10-10 22:30:00,55.16039936,24.12011648,60.2034025331,0.24039936,0.07011648,0.25041599999999997,54.92,24.05,59.9550573346,135.23,54.95039936,24.09011648,59.9990008404,0.24039936,0.07011648,0.25041599999999997,54.71,24.02,59.7506861885,134.49,60.81039936,36.28011648,70.8106737867,0.24039936,0.07011648,0.25041599999999997,60.57,36.21,70.5683285901,132.89
2020-10-10 23:00:00,51.91039936,24.62011648,57.4529346266,0.24039936,0.07011648,0.25041599999999997,51.67,24.55,57.2056937726,135.09,51.71039936,24.58011648,57.2551091881,0.24039936,0.07011648,0.25041599999999997,51.47,24.51,57.0079029609,134.39,57.21039936,36.86011648,68.0565792694,0.24039936,0.07011648,0.25041599999999997,56.97,36.79,67.8165540263,132.69
2020-10-10 23:30:00,48.52039936,25.49011648,54.8085321115,0.24039936,0.07011648,0.25041599999999997,48.28,25.42,54.5631267433,135.02,48.32039936,25.44011648,54.608245905,0.24039936,0.07011648,0.25041599999999997,48.08,25.37,54.3628853171,134.36,53.45039936,37.84011648,65.4890800589,0.24039936,0.07011648,0.25041599999999997,53.21,37.77,65.2524099172,132.59
2020-10-11 00:00:00,45.85976,26.00993,52.7222348337,0.23976000000000003,0.06993,0.24975000000000003,45.62,25.94,52.4792149332,135.53,45.68976,25.94993,52.5447717272,0.23976000000000003,0.06993,0.24975000000000003,45.45,25.88,52.3017867764,134.68,50.52976,38.46993,63.5074181483,0.23976000000000003,0.06993,0.24975000000000003,50.29,38.4,63.2743557849,133.11
2020-10-11 00:30:00,44.09103872,26.040302959999998,51.2066116205,0.24103872,0.07030296,0.25108199999999997,43.85,25.97,50.9633535003,135.3,43.92103872,25.99030296,51.0348262483,0.24103872,0.07030296,0.25108199999999997,43.68,25.92,50.7916213563,134.52,48.57103872,38.43030296,61.9357246501,0.24103872,0.07030296,0.25108199999999997,48.33,38.36,61.7031482179,132.85
2020-10-11 01:00:00,42.96976,26.55993,50.5156426868,0.23976000000000003,0.06993,0.24975000000000003,42.73,26.49,50.2749738936,136.0,42.79976,26.49993,50.3395048254,0.23976000000000003,0.06993,0.24975000000000003,42.56,26.43,50.0988872132,135.0,47.29976,39.12993,61.3874475594,0.23976000000000003,0.06993,0.24975000000000003,47.06,39.06,61.1582144932,133.52
2020-10-11 01:30:00,44.21103872,26.20030296,51.3913593895,0.24103872,0.07030296,0.25108199999999997,43.97,26.13,51.148194494,136.1,44.04103872,26.15030296,51.2196391674,0.24103872,0.07030296,0.25108199999999997,43.8,26.08,50.976527932,135.05,48.68103872,38.79030296,62.2457318584,0.24103872,0.07030296,0.25108199999999997,48.44,38.72,62.013482405,133.63
2020-10-11 02:00:00,45.98167808,25.93048944,52.7892508154,0.24167808000000002,0.07048944,0.25174799999999997,45.74,25.86,52.5441452495,135.8,45.80167808,25.87048944,52.6030031349,0.24167808000000002,0.07048944,0.25174799999999997,45.56,25.8,52.3579373161,134.84,50.66167808,38.41048944,63.5764997849,0.24167808000000002,0.07048944,0.25174799999999997,50.42,38.34,63.3413924697,133.44
2020-10-11 02:30:00,46.18103872,26.03030296,53.0119327081,0.24103872,0.07030296,0.25108199999999997,45.94,25.96,52.76746346,136.39,46.01103872,25.97030296,52.8343857722,0.24103872,0.07030296,0.25108199999999997,45.77,25.9,52.5899505609,135.22,50.87103872,38.59030296,63.8519699226,0.24103872,0.07030296,0.25108199999999997,50.63,38.52,63.6175078104,134.19
2020-10-11 03:00:00,45.15039936,23.92011648,51.0953083442,0.24039936,0.07011648,0.25041599999999997,44.91,23.85,50.850079646,136.83,44.90039936,27.16011648,52.4758781717,0.24039936,0.07011648,0.25041599999999997,44.66,27.09,52.2339324577,135.49,49.65039936,40.48011648,64.0609240243,0.24039936,0.07011648,0.25041599999999997,49.41,40.41,63.8303705144,134.54
2020-10-11 03:30:00,44.26103872,12.52030296,45.9977992385,0.24103872,0.07030296,0.25108199999999997,44.02,12.45,45.7467255659,135.35,43.59103872,32.95030296,54.6433996183,0.24103872,0.07030296,0.25108199999999997,43.35,32.88,54.4087943259,134.56,47.99103872,45.17030296,65.905205158,0.24103872,0.07030296,0.25108199999999997,47.75,45.1,65.681599402,133.16
