Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-11 04:00:00,43.35167808,12.77048944,45.1935105174,0.24167808000000002,0.07048944,0.25174799999999997,43.11,12.7,44.9417634278,135.76,42.69167808,33.30048944,54.143346537,0.24167808000000002,0.07048944,0.25174799999999997,42.45,33.23,53.9095112202,134.84,46.97167808,45.62048944,65.4795204503,0.24167808000000002,0.07048944,0.25174799999999997,46.73,45.55,65.2571482675,133.44
2020-10-11 04:30:00,42.68167808,12.72048944,44.5369116051,0.24167808000000002,0.07048944,0.25174799999999997,42.44,12.65,44.2851679459,136.0,42.01167808,33.34048944,53.6336585662,0.24167808000000002,0.07048944,0.25174799999999997,41.77,33.27,53.4006161013,134.98,46.22167808,45.71048944,65.0068640174,0.24167808000000002,0.07048944,0.25174799999999997,45.98,45.64,64.7855693808,133.62
2020-10-11 05:00:00,42.07039936,12.95011648,44.0184508945,0.24039936,0.07011648,0.25041599999999997,41.83,12.88,43.7680625571,136.29,41.42039936,33.62011648,53.347555851,0.24039936,0.07011648,0.25041599999999997,41.18,33.55,53.116804309,135.19,45.54039936,46.06011648,64.7723884384,0.24039936,0.07011648,0.25041599999999997,45.3,45.99,64.5536218968,133.9
2020-10-11 05:30:00,42.06912064,12.829743520000001,43.9819648289,0.23912064,0.06974352,0.249084,41.83,12.76,43.7328995151,136.29,41.40912064,33.51974352,53.2755898872,0.23912064,0.06974352,0.249084,41.17,33.45,53.0459366964,135.19,45.54912064,45.95974352,64.7071898285,0.23912064,0.06974352,0.249084,45.31,45.89,64.4894425468,133.9
2020-10-11 06:00:00,42.33720256,8.99918408,43.2830686841,0.23720256,0.06918408,0.247086,42.1,8.93,43.0366692484,135.37,41.67720256,29.55918408,51.0953478969,0.23720256,0.06918408,0.247086,41.44,29.49,50.8619081435,134.82,44.96720256,53.08918408,69.573779345,0.23720256,0.06918408,0.247086,44.73,53.02,69.3678116997,133.34
2020-10-11 06:30:00,44.04720256,7.26918408,44.6429959854,0.23720256,0.06918408,0.247086,43.81,7.2,44.3977037695,133.88,43.38720256,27.49918408,51.367834985,0.23720256,0.06918408,0.247086,43.15,27.43,51.1304938368,134.0,46.41720256,54.67918408,71.7242627369,0.23720256,0.06918408,0.247086,46.18,54.61,71.5181410553,132.07
2020-10-11 07:00:00,45.85784192,6.82937056,46.3635845013,0.23784192,0.06937056,0.247752,45.62,6.76,46.1181309248,133.88,45.18784192,27.02937056,52.6547996887,0.23784192,0.06937056,0.247752,44.95,26.96,52.4151132785,133.96,48.36784192,54.22937056,72.665485365,0.23784192,0.06937056,0.247752,48.13,54.16,72.4555208386,131.98
2020-10-11 07:30:00,47.74944032,6.37983676,48.1737622359,0.23944032,0.06983676,0.249417,47.51,6.31,47.9271968719,134.1,47.05944032,26.64983676,54.0814637613,0.23944032,0.06983676,0.249417,46.82,26.58,53.8387295541,134.13,50.38944032,53.85983676,73.7562045633,0.23944032,0.06983676,0.249417,50.15,53.79,73.5417337299,132.6
2020-10-11 08:00:00,50.01163808,6.00214444,50.3705239334,0.28163808,0.08214444,0.293373,49.73,5.92,50.0811271838,133.93,49.301638080000004,26.22214444,55.8413142432,0.28163808,0.08214444,0.293373,49.02,26.14,55.5541177592,134.01,52.83163808,53.27214444,75.0273507159,0.28163808,0.08214444,0.293373,52.55,53.19,74.770840573,132.45
2020-10-11 08:30:00,53.12110816,4.89323988,53.3460019933,0.73110816,0.21323988,0.761571,52.39,4.68,52.598616902,133.29,52.39110816,24.90323988,58.0086163492,0.73110816,0.21323988,0.761571,51.66,24.69,57.2568921616,133.49,56.28110816,52.63323988,77.057258425,0.73110816,0.21323988,0.761571,55.55,52.42,76.378392887,131.64
2020-10-11 09:00:00,54.68038784,6.9663631200000005,55.1223641497,1.7703878400000002,0.5163631200000001,1.844154,52.91,6.45,53.3016941569,132.83,54.87038784,26.84636312,61.085895872,1.7703878400000002,0.5163631200000001,1.844154,53.1,26.33,59.2695444558,133.09,59.18038784,47.04636312,75.6021070322,1.7703878400000002,0.5163631200000001,1.844154,57.41,46.53,73.898234079,131.05
2020-10-11 09:30:00,51.23126624,8.75661932,51.9742342172,2.49126624,0.7266193200000001,2.595069,48.74,8.03,49.397049507,133.26,60.77126624,29.88661932,67.7226462477,2.49126624,0.7266193200000001,2.595069,58.28,29.16,65.1679675914,133.19,65.01126624,40.80661932,76.7570512621,2.49126624,0.7266193200000001,2.595069,62.52,40.08,74.2641016912,131.15
2020-10-11 10:00:00,3.3035731200000003,0.96354216,3.441222,3.3035731200000003,0.96354216,3.441222,0.0,0.0,0.0,132.9,91.09357312,32.82354216,96.8267730728,3.3035731200000003,0.96354216,3.441222,87.79,31.86,93.3924177865,132.77,86.53357312,44.09354216,97.120027477,3.3035731200000003,0.96354216,3.441222,83.23,43.13,93.7412918622,130.57
2020-10-11 10:30:00,4.24439136,1.23794748,4.421241,4.24439136,1.23794748,4.421241,0.0,0.0,0.0,134.11,92.72439136,31.81794748,98.0315996754,4.24439136,1.23794748,4.421241,88.48,30.58,93.6154196701,133.53,88.26439136,44.27794748,98.7478577752,4.24439136,1.23794748,4.421241,84.02,43.04,94.4023410727,131.64
2020-10-11 11:00:00,3.35280384,0.9779011200000001,3.492504,3.35280384,0.9779011200000001,3.492504,0.0,0.0,0.0,133.79,93.62280384,31.21790112,98.6903579343,3.35280384,0.9779011200000001,3.492504,90.27,30.24,95.2004753139,133.36,89.16280384,43.41790112,99.1721721365,3.35280384,0.9779011200000001,3.492504,85.81,42.44,95.7314457219,131.37
2020-10-11 11:30:00,4.2053904,1.2265722000000001,4.380615,4.2053904,1.2265722000000001,4.380615,0.0,0.0,0.0,133.64,93.1853904,31.4665722,98.3547769558,4.2053904,1.2265722000000001,4.380615,88.98,30.24,93.9781783182,133.29,88.7553904,43.6365722,98.9023243328,4.2053904,1.2265722000000001,4.380615,84.55,42.41,94.5902246535,131.28
2020-10-11 12:00:00,11.4162992,2.1114206,11.6099088874,4.4962992,1.3114206,4.683645,6.92,0.8,6.9660892903,133.54,89.2262992,29.9314206,94.1128174483,4.4962992,1.3114206,4.683645,84.73,28.62,89.4330883957,133.09,86.2362992,43.3314206,96.5106797765,4.4962992,1.3114206,4.683645,81.74,42.02,91.9081498019,131.11
2020-10-11 12:30:00,15.06254368,2.2603252400000002,15.2311947103,3.77254368,1.10032524,3.9297329999999997,11.29,1.16,11.349436109300001,133.41,89.09254368,29.33032524,93.7963182543,3.77254368,1.10032524,3.9297329999999997,85.32,28.23,89.868989646,132.97,86.76254368,42.88032524,96.7804798423,3.77254368,1.10032524,3.9297329999999997,82.99,41.78,92.913446282,130.85
2020-10-11 13:00:00,3.6299664,1.0587402,3.781215,3.6299664,1.0587402,3.781215,0.0,0.0,0.0,133.53,96.1699664,29.8787402,100.7045259823,3.6299664,1.0587402,3.781215,92.54,28.82,96.9239082992,133.0,91.8299664,43.4087402,101.5729366257,3.6299664,1.0587402,3.781215,88.2,42.35,97.840495195,130.85
2020-10-11 13:30:00,3.7031731199999998,1.08009216,3.857472,3.7031731199999998,1.08009216,3.857472,0.0,0.0,0.0,133.91,94.99317312,30.75009216,99.8462373215,3.7031731199999998,1.08009216,3.857472,91.29,29.67,95.9904839034,133.26,90.61317312,43.85009216,100.6656730237,3.7031731199999998,1.08009216,3.857472,86.91,42.77,96.8639303353,131.31
2020-10-11 14:00:00,15.66965728,2.42240004,15.8557933017,3.05965728,0.8924000400000001,3.187143,12.61,1.53,12.7024800728,134.22,86.87965728,30.65240004,92.1284129751,3.05965728,0.8924000400000001,3.187143,83.82,29.76,88.9463321335,133.58,84.74965728,42.93240004,95.0036598362,3.05965728,0.8924000400000001,3.187143,81.69,42.04,91.8728343962,131.74
2020-10-11 14:30:00,14.66883648,2.63466064,14.9035633445,4.67883648,1.3646606399999999,4.873788,9.99,1.27,10.0704021767,134.37,87.22883648,31.43466064,92.7200507075,4.67883648,1.3646606399999999,4.873788,82.55,30.07,87.8561745127,133.67,84.61883648,43.72466064,95.2480626329,4.67883648,1.3646606399999999,4.873788,79.94,42.36,90.4697363763,131.92
2020-10-11 15:00:00,18.80681024,2.71948632,19.0024134585,2.94681024,0.85948632,3.069594,15.86,1.8599999999999999,15.9686943737,134.31,85.55681024,30.54948632,90.8473383917,2.94681024,0.85948632,3.069594,82.61,29.69,87.7833025125,133.61,83.94681024,42.84948632,94.2504399319,2.94681024,0.85948632,3.069594,81.0,41.99,91.2368352147,131.83
2020-10-11 15:30:00,61.79845984,7.64538412,62.2695875764,1.69845984,0.49538412,1.769229,60.1,7.15,60.5238176258,134.11,60.98845984,27.58538412,66.9368781069,1.69845984,0.49538412,1.769229,59.29,27.09,65.1856748067,133.58,67.40845984,40.13538412,78.4522116735,1.69845984,0.49538412,1.769229,65.71,39.64,76.7406912922,131.69
2020-10-11 16:00:00,62.34399392,7.70783156,62.8186616003,2.08399392,0.60783156,2.170827,60.26,7.1,60.6768291854,134.11,61.54399392,27.64783156,67.4689986408,2.08399392,0.60783156,2.170827,59.46,27.04,65.3196233914,133.58,67.89399392,40.20783156,78.9066798767,2.08399392,0.60783156,2.170827,65.81,39.6,76.8057035643,131.61
2020-10-11 16:30:00,64.5727056,7.3437058,64.9889553954,1.6927056,0.4937058,1.7632349999999999,62.88,6.85,63.2520110352,133.8,63.7427056,27.2037058,69.3049358016,1.6927056,0.4937058,1.7632349999999999,62.05,26.71,67.5546193831,133.38,70.3127056,39.7037058,80.7481320096,1.6927056,0.4937058,1.7632349999999999,68.62,39.21,79.0324521953,131.3
2020-10-11 17:00:00,66.69368544,6.19482492,66.9807698773,0.87368544,0.25482492,0.9100889999999999,65.82,5.94,66.0874874693,132.86,65.84368544,25.75482492,70.7014987039,0.87368544,0.25482492,0.9100889999999999,64.97,25.5,69.795063579,132.66,72.87368544,39.40482492,82.8451221049,0.87368544,0.25482492,0.9100889999999999,72.0,39.15,81.9556129865,130.3
2020-10-11 17:30:00,68.98643296,5.63687628,69.2163442168,0.60643296,0.17687628,0.631701,68.38,5.46,68.5976384433,132.74,68.12643296,25.15687628,72.6228565399,0.60643296,0.17687628,0.631701,67.52,24.98,71.9927135202,132.58,75.37643296,38.68687628,84.7247368959,0.60643296,0.17687628,0.631701,74.77,38.51,84.104536144,130.13
2020-10-11 18:00:00,70.6772224,5.3900232,70.8824528094,0.37722239999999996,0.1100232,0.39294,70.3,5.28,70.4980028086,132.47,69.7972224,24.8700232,74.0956834689,0.37722239999999996,0.1100232,0.39294,69.42,24.76,73.703419188,132.44,77.1772224,37.5600232,85.8316899529,0.37722239999999996,0.1100232,0.39294,76.8,37.45,85.4443824953,129.86
2020-10-11 18:30:00,71.20588384,5.77046612,71.4393181146,0.27588384,0.08046612,0.287379,70.93,5.69,71.1578597205,132.11,70.33588384,25.18046612,74.7073786823,0.27588384,0.08046612,0.287379,70.06,25.1,74.420518676,132.32,77.63588384,36.64046612,85.8478550525,0.27588384,0.08046612,0.287379,77.36,36.56,85.5640298256,129.7
2020-10-11 19:00:00,72.18789184,5.65813512,72.4092965118,0.26789184,0.07813512,0.27905399999999997,71.92,5.58,72.136140734,131.63,71.28789184,24.95813512,75.5306032788,0.26789184,0.07813512,0.27905399999999997,71.02,24.88,75.2519421676,132.02,78.72789184,36.26813512,86.6802086906,0.26789184,0.07813512,0.27905399999999997,78.46,36.19,86.4042111242,129.14
2020-10-11 19:30:00,70.99231744,6.15067592,71.2582623264,0.24231744,0.07067592,0.25241399999999997,70.75,6.08,71.0107660852,132.09,70.11231744,25.540675919999998,74.6194557958,0.24231744,0.07067592,0.25241399999999997,69.87,25.47,74.3675856809,132.33,77.42231744,37.02067592,85.8180964794,0.24231744,0.07067592,0.25241399999999997,77.18,36.95,85.5690066554,129.56
2020-10-11 20:00:00,68.08103872,6.99030296,68.4389667417,0.24103872,0.07030296,0.25108199999999997,67.84,6.92,68.1920229939,132.79,67.23103872,26.58030296,72.2947098536,0.24103872,0.07030296,0.25108199999999997,66.99,26.51,72.0447097294,132.78,74.25103872,38.31030296,83.5517567971,0.24103872,0.07030296,0.25108199999999997,74.01,38.24,83.3053281609,130.21
2020-10-11 20:30:00,65.56167808,7.53048944,65.9927412968,0.24167808000000002,0.07048944,0.25174799999999997,65.32,7.46,65.7446119465,132.36,64.74167808,27.02048944,70.1540571185,0.24167808000000002,0.07048944,0.25174799999999997,64.5,26.95,69.9038804359,132.49,71.50167808,38.77048944,81.3365896732,0.24167808000000002,0.07048944,0.25174799999999997,71.26,38.7,81.0905518541,129.83
2020-10-11 21:00:00,62.71103872,8.28030296,63.2553380708,0.24103872,0.07030296,0.25108199999999997,62.47,8.21,63.0071821303,133.19,61.90103872,27.95030296,67.918760517,0.24103872,0.07030296,0.25108199999999997,61.66,27.88,67.6701559035,132.99,68.47103872,40.84030296,79.7258646191,0.24103872,0.07030296,0.25108199999999997,68.23,40.77,79.48286482,130.53
2020-10-11 21:30:00,60.69167808,8.39048944,61.2689162725,0.24167808000000002,0.07048944,0.25174799999999997,60.45,8.32,61.0198729923,133.19,59.90167808,28.02048944,66.1313758004,0.24167808000000002,0.07048944,0.25174799999999997,59.66,27.95,65.882608479,132.87,66.39167808,42.16048944,78.6470710713,0.24167808000000002,0.07048944,0.25174799999999997,66.15,42.09,78.4052970149,130.29
2020-10-11 22:00:00,57.79167808,9.29048944,58.5336761987,0.24167808000000002,0.07048944,0.25174799999999997,57.55,9.22,58.2838819915,133.75,57.03167808,29.12048944,64.0360461759,0.24167808000000002,0.07048944,0.25174799999999997,56.79,29.05,63.7887654685,133.35,63.10167808,42.43048944,76.0405695049,0.24167808000000002,0.07048944,0.25174799999999997,62.86,42.36,75.8007203132,131.08
2020-10-11 22:30:00,54.29231744,10.99067592,55.3935979169,0.24231744,0.07067592,0.25241399999999997,54.05,10.92,55.1420792136,134.27,53.54231744,31.04067592,61.8894443214,0.24231744,0.07067592,0.25241399999999997,53.3,30.97,61.6443906613,133.88,59.00231744,42.34067592,72.622354001,0.24231744,0.07067592,0.25241399999999997,58.76,42.27,72.3843249606,131.74
2020-10-11 23:00:00,50.64167808,11.64048944,51.9622993444,0.24167808000000002,0.07048944,0.25174799999999997,50.4,11.57,51.7109746572,134.48,49.93167808,31.72048944,59.1554048773,0.24167808000000002,0.07048944,0.25174799999999997,49.69,31.65,58.9136537655,134.03,54.98167808,43.17048944,69.9047643797,0.24167808000000002,0.07048944,0.25174799999999997,54.74,43.1,69.6712106971,132.24
2020-10-11 23:30:00,47.07231744,11.93067592,48.5607258706,0.24231744,0.07067592,0.25241399999999997,46.83,11.86,48.3084723418,135.51,46.37231744,32.33067592,56.530208121,0.24231744,0.07067592,0.25241399999999997,46.13,32.26,56.2910694516,134.68,51.12231744,44.58067592,67.8301408367,0.24231744,0.07067592,0.25241399999999997,50.88,44.51,67.6011427418,133.25
2020-10-12 00:00:00,44.4729568,12.2608624,46.1321214917,0.2429568,0.07086239999999999,0.25308,44.23,12.19,45.8790693018,135.66,43.8029568,32.7208624,54.6749838649,0.2429568,0.07086239999999999,0.25308,43.56,32.65,54.4380023513,134.79,48.2529568,44.8308624,65.8646647564,0.2429568,0.07086239999999999,0.25308,48.01,44.76,65.6385382226,133.25
2020-10-12 00:30:00,42.7529568,13.2008624,44.7445871949,0.2429568,0.07086239999999999,0.25308,42.51,13.13,44.4915385214,135.98,42.1029568,33.8308624,54.0109824205,0.2429568,0.07086239999999999,0.25308,41.86,33.76,53.7772926057,135.16,46.1729568,44.2708624,63.9675792671,0.2429568,0.07086239999999999,0.25308,45.93,44.2,63.7432733706,133.86
2020-10-12 01:00:00,41.80167808,13.39048944,43.8940257637,0.24167808000000002,0.07048944,0.25174799999999997,41.56,13.32,43.6423647389,136.08,41.14167808,34.03048944,53.3920582743,0.24167808000000002,0.07048944,0.25174799999999997,40.9,33.96,53.1609969809,135.23,45.10167808,44.59048944,63.4229699252,0.24167808000000002,0.07048944,0.25174799999999997,44.86,44.52,63.2016613706,134.04
2020-10-12 01:30:00,43.5065632,13.3389976,45.505493058,0.2365632,0.06899759999999999,0.24642000000000003,43.27,13.27,45.2590963233,135.97,42.8365632,33.9189976,54.6394504454,0.2365632,0.06899759999999999,0.24642000000000003,42.6,33.85,54.4112350531,135.14,47.0065632,44.4189976,64.6735211015,0.2365632,0.06899759999999999,0.24642000000000003,46.77,44.35,64.4542892289,133.87
2020-10-12 02:00:00,45.73359616,12.92104888,47.5238395112,0.24359616,0.07104888,0.25374599999999997,45.49,12.85,47.270102602,135.89,45.04359616,33.51104888,56.1419268645,0.24359616,0.07104888,0.25374599999999997,44.8,33.44,55.9041465367,135.08,49.48359616,43.92104888,66.164075023,0.24359616,0.07104888,0.25374599999999997,49.24,43.85,65.9348170544,133.68
2020-10-12 02:30:00,45.7129568,12.9808624,47.5202820704,0.2429568,0.07086239999999999,0.25308,45.47,12.91,47.2672085065,135.89,45.0229568,33.5608624,56.1551255367,0.2429568,0.07086239999999999,0.25308,44.78,33.49,55.918051647,135.08,49.4129568,43.9808624,66.1510132739,0.2429568,0.07086239999999999,0.25308,49.17,43.91,65.9225075373,133.86
2020-10-12 03:00:00,44.5829568,13.080862400000001,46.4623395683,0.2429568,0.07086239999999999,0.25308,44.34,13.01,46.2092598945,136.03,43.9129568,33.7008624,55.3542762704,0.2429568,0.07086239999999999,0.25308,43.67,33.63,55.1184705884,135.15,48.1629568,44.1808624,65.3576239633,0.2429568,0.07086239999999999,0.25308,47.92,44.11,65.1307799738,133.78
2020-10-12 03:30:00,43.88231744,13.31067592,45.8566448549,0.24231744,0.07067592,0.25241399999999997,43.64,13.24,45.6042454164,136.3,43.39231744,34.13067592,55.2068496798,0.24231744,0.07067592,0.25241399999999997,43.15,34.06,54.9727759896,135.32,47.38231744,44.53067592,65.0235734475,0.24231744,0.07067592,0.25241399999999997,47.14,44.46,64.7986975178,134.05
2020-10-12 04:00:00,43.25167808,13.12048944,45.1979523859,0.24167808000000002,0.07048944,0.25174799999999997,43.01,13.05,44.9462189733,136.3,42.58167808,33.83048944,54.3847526781,0.24167808000000002,0.07048944,0.25174799999999997,42.34,33.76,54.1517608209,135.32,46.68167808,44.36048944,64.3974540779,0.24167808000000002,0.07048944,0.25174799999999997,46.44,44.29,64.1738085203,134.05
2020-10-12 04:30:00,42.9929568,13.080862400000001,44.9388840041,0.2429568,0.07086239999999999,0.25308,42.75,13.01,44.6858210174,136.3,42.3429568,33.8008624,54.179556011,0.2429568,0.07086239999999999,0.25308,42.1,33.73,53.9455549605,135.32,46.3929568,44.3308624,64.16799671,0.2429568,0.07086239999999999,0.25308,46.15,44.26,63.9434914593,134.43
2020-10-12 05:00:00,43.17231744,13.12067592,45.1220692094,0.24231744,0.07067592,0.25241399999999997,42.93,13.05,44.8696712714,136.09,42.50231744,33.74067592,54.2667504031,0.24231744,0.07067592,0.25241399999999997,42.26,33.67,54.0331055928,135.19,46.62231744,44.23067592,64.2650229582,0.24231744,0.07067592,0.25241399999999997,46.38,44.16,64.0406901899,134.22
2020-10-12 05:30:00,44.20103872,12.78030296,46.01160688,0.24103872,0.07030296,0.25108199999999997,43.96,12.71,45.7605255652,134.69,43.54103872,33.01030296,54.6397488494,0.24103872,0.07030296,0.25108199999999997,43.3,32.94,54.4052718034,134.29,47.82103872,43.23030296,64.4648030965,0.24103872,0.07030296,0.25108199999999997,47.58,43.16,64.2389445741,132.8
2020-10-12 06:00:00,46.45976,11.68993,47.9078674401,0.23976000000000003,0.06993,0.24975000000000003,46.22,11.62,47.6582920382,134.34,45.78976,31.78993,55.7431768942,0.23976000000000003,0.06993,0.24975000000000003,45.55,31.72,55.506404135,133.98,50.42976,42.97993,66.2603582579,0.23976000000000003,0.06993,0.24975000000000003,50.19,42.91,66.0325995248,132.27
2020-10-12 06:30:00,52.57912064,8.76974352,53.3054624657,0.23912064,0.06974352,0.249084,52.34,8.7,53.0581341549,134.0,51.86912064,28.73974352,59.2990601406,0.23912064,0.06974352,0.249084,51.63,28.67,59.0561241532,133.66,57.33912064,41.28974352,70.6584579206,0.23912064,0.06974352,0.249084,57.1,41.22,70.4237062359,131.71
2020-10-12 07:00:00,58.35848128,6.68955704,58.7406376429,0.23848128000000002,0.06955704,0.248418,58.12,6.62,58.4958015587,133.61,57.60848128,26.58955704,63.4487325245,0.23848128000000002,0.06955704,0.248418,57.37,26.52,63.203064008,133.4,63.69848128,39.16955704,74.7780095756,0.23848128000000002,0.06955704,0.248418,63.46,39.1,74.5384571882,131.26
2020-10-12 07:30:00,65.3165632,5.0089976,65.5083466836,0.2365632,0.06899759999999999,0.24642000000000003,65.08,4.94,65.26721995,132.73,64.5165632,24.6689976,69.0720375386,0.2365632,0.06899759999999999,0.24642000000000003,64.28,24.6,68.8264367812,132.85,71.2765632,36.4489976,80.0554675687,0.2365632,0.06899759999999999,0.24642000000000003,71.04,36.38,79.8134449827,130.42
2020-10-12 08:00:00,69.98647328,2.41188804,70.0280204353,0.24647328000000002,0.07188804,0.256743,69.74,2.34,69.7792461983,132.19,69.13647328,21.91188804,72.5257387075,0.24647328000000002,0.07188804,0.256743,68.89,21.84,72.2690646127,132.39,76.65647328,35.02188804,84.277799791,0.24647328000000002,0.07188804,0.256743,76.41,34.95,84.0237502139,129.72
2020-10-12 08:30:00,72.35799168,1.66566424,72.3771607437,0.32799168,0.09566424,0.34165799999999996,72.03,1.57,72.0471082001,132.31,71.47799168,21.27566424,74.5771894312,0.32799168,0.09566424,0.34165799999999996,71.15,21.18,74.2355366385,132.61,79.06799168,32.87566424,85.630348636,0.32799168,0.09566424,0.34165799999999996,78.74,32.78,85.2907732407,129.98
2020-10-12 09:00:00,72.32670272,1.6282049600000001,72.3450273187,0.57670272,0.16820496000000001,0.6007319999999999,71.75,1.46,71.7648528181,132.86,71.43670272,21.42820496,74.5813010299,0.57670272,0.16820496000000001,0.6007319999999999,70.86,21.26,73.9805866427,133.01,78.89670272,32.58820496,85.3620571601,0.57670272,0.16820496000000001,0.6007319999999999,78.32,32.42,84.7648441277,130.57
2020-10-12 09:30:00,73.66318592,1.33051256,73.6752008722,0.89318592,0.26051256,0.930402,72.77,1.07,72.7778661407,132.86,72.77318592,21.10051256,75.7704970239,0.89318592,0.26051256,0.930402,71.88,20.84,74.8400962052,133.01,80.38318592,32.13051256,86.5668898368,0.89318592,0.26051256,0.930402,79.49,31.87,85.6408605748,130.57
2020-10-12 10:00:00,74.58118784,1.00326312,74.5879354622,0.97118784,0.28326312,1.011654,73.61,0.72,73.6135211765,132.86,73.70118784,20.79326312,76.5782271942,0.97118784,0.28326312,1.011654,72.73,20.51,75.5666129981,133.04,81.39118784,31.81326312,87.3876946048,0.97118784,0.28326312,1.011654,80.42,31.53,86.38007467,130.57
2020-10-12 10:30:00,74.33740128,1.03424204,74.3445955377,1.31740128,0.38424204,1.372293,73.02,0.65,73.0228929857,132.53,73.43740128,20.77424204,76.3192049166,1.31740128,0.38424204,1.372293,72.12,20.39,74.9469579102,132.86,81.11740128,31.72424204,87.1002888826,1.31740128,0.38424204,1.372293,79.8,31.34,85.7335150335,130.25
2020-10-12 11:00:00,74.37630208,0.9514214400000001,74.3823871212,1.61630208,0.47142144,1.6836479999999998,72.76,0.48,72.7615832703,132.01,73.50630208,20.55142144,76.3252079505,1.61630208,0.47142144,1.6836479999999998,71.89,20.08,74.6416673179,132.51,81.15630208,31.38142144,87.0122921138,1.61630208,0.47142144,1.6836479999999998,79.54,30.91,85.3348680201,129.73
2020-10-12 11:30:00,74.74172672,0.99258696,74.7483173186,1.55172672,0.45258696,1.616382,73.19,0.54,73.1919920483,132.59,73.85172672,20.70258696,76.6985961173,1.55172672,0.45258696,1.616382,72.3,20.25,75.0823048394,132.9,81.55172672,31.62258696,87.4681206901,1.55172672,0.45258696,1.616382,80.0,31.17,85.8578412261,130.33
2020-10-12 12:00:00,74.64911904,1.08640972,74.6570241808,1.83911904,0.53640972,1.915749,72.81,0.55,72.8120772949,132.68,73.75911904,20.83640972,76.6457018467,1.83911904,0.53640972,1.915749,71.92,20.3,74.7300234176,132.95,81.34911904,31.77640972,87.3350982325,1.83911904,0.53640972,1.915749,79.51,31.24,85.4270314362,130.46
2020-10-12 12:30:00,75.464224,0.977482,75.4705543572,1.7742239999999998,0.517482,1.84815,73.69,0.46,73.6914357303,132.28,74.584224,20.617482,77.3814385606,1.7742239999999998,0.517482,1.84815,72.81,20.1,75.5334766842,132.69,82.284224,31.497482,88.1066676911,1.7742239999999998,0.517482,1.84815,80.51,30.98,86.264827711,130.02
2020-10-12 13:00:00,75.03448384,1.32839112,75.0462416654,1.6744838400000002,0.48839112,1.744254,73.36,0.84,73.3648090027,131.99,74.13448384,20.89839112,77.0237914259,1.6744838400000002,0.48839112,1.744254,72.46,20.41,75.2796101212,132.51,81.81448384,31.78839112,87.7730686259,1.6744838400000002,0.48839112,1.744254,80.14,31.3,86.0355135976,129.73
2020-10-12 13:30:00,74.710368,1.5055239999999999,74.7255357238,1.6303679999999998,0.475524,1.6983000000000001,73.08,1.03,73.0872581234,131.99,73.820368,21.095524,76.7754378984,1.6303679999999998,0.475524,1.6983000000000001,72.19,20.62,75.0771636385,132.56,81.470368,32.055524,87.5498571156,1.6303679999999998,0.475524,1.6983000000000001,79.84,31.58,85.8587328115,129.73
2020-10-12 14:00:00,73.8330656,1.7588108,73.8540113421,1.3330655999999999,0.38881079999999996,1.38861,72.5,1.37,72.5129429826,132.17,72.9530656,21.3688108,76.0182600133,1.3330655999999999,0.38881079999999996,1.38861,71.62,20.98,74.6296509438,132.67,80.5730656,32.4288108,86.8541689851,1.3330655999999999,0.38881079999999996,1.38861,79.24,32.04,85.4724470224,129.88
2020-10-12 14:30:00,74.492816,1.314988,74.5044215403,1.1828159999999999,0.34498799999999996,1.2321,73.31,0.97,73.3164169883,133.1,73.592816,21.224988,76.5924453351,1.1828159999999999,0.34498799999999996,1.2321,72.41,20.88,75.3603509811,133.31,81.332816,32.474988,87.576548254,1.1828159999999999,0.34498799999999996,1.2321,80.15,32.13,86.3502136651,130.8
2020-10-12 15:00:00,74.19892992,1.4451045599999999,74.2130010744,1.14892992,0.33510456,1.196802,73.05,1.11,73.0584327782,133.36,73.30892992,21.45510456,76.3840344424,1.14892992,0.33510456,1.196802,72.16,21.12,75.1872329588,133.53,80.97892992,32.68510456,87.3264172578,1.14892992,0.33510456,1.196802,79.83,32.35,86.1356569604,131.3
2020-10-12 15:30:00,73.88823072,1.84573396,73.9112804163,1.04823072,0.30573396,1.091907,72.84,1.54,72.8562776979,133.14,73.00823072,21.85573396,76.2094145089,1.04823072,0.30573396,1.091907,71.96,21.55,75.1175352365,133.47,80.65823072,33.15573396,87.2069542944,1.04823072,0.30573396,1.091907,79.61,32.85,86.1212784392,131.21
2020-10-12 16:00:00,75.48021888,1.90256384,75.5041932037,0.90021888,0.26256384,0.937728,74.58,1.6400000000000001,74.5980294646,132.95,74.57021888,21.89256384,77.7174491044,0.90021888,0.26256384,0.937728,73.67,21.63,76.7797225835,133.37,82.39021888,32.53256384,88.5805615081,0.90021888,0.26256384,0.937728,81.49,32.27,87.6468653176,131.05
2020-10-12 16:30:00,77.30547392,2.00659656,77.3315118677,0.60547392,0.17659656,0.630702,76.7,1.83,76.7218280543,133.86,76.40547392,22.21659656,79.5699290414,0.60547392,0.17659656,0.630702,75.8,22.04,78.9392272574,133.92,84.31547392,32.42659656,90.3359469249,0.60547392,0.17659656,0.630702,83.71,32.25,89.7074500808,131.93
2020-10-12 17:00:00,78.59344608,2.04808844,78.6201274038,0.47344608,0.13808844,0.493173,78.12,1.9100000000000001,78.143345846,133.72,77.65344608,22.18808844,80.7611847159,0.47344608,0.13808844,0.493173,77.18,22.05,80.2680191608,133.79,85.71344608,32.25808844,91.5826354104,0.47344608,0.13808844,0.493173,85.24,32.12,91.0908996552,131.74
2020-10-12 17:30:00,79.95676288,2.04405584,79.9828862603,0.35676288,0.10405584,0.37162799999999996,79.6,1.94,79.623637194,133.42,79.01676288,22.09405584,82.0475235427,0.35676288,0.10405584,0.37162799999999996,78.66,21.99,81.6759187276,133.57,87.22676288,32.07405584,92.9368238136,0.35676288,0.10405584,0.37162799999999996,86.87,31.97,92.5660726184,131.38
2020-10-12 18:00:00,80.07259712,2.23242416,80.1037110699,0.28259712,0.08242416,0.29437199999999997,79.79,2.15,79.8189614064,133.7,79.12259712,22.33242416,82.2138829145,0.28259712,0.08242416,0.29437199999999997,78.84,22.25,81.9195220933,133.7,87.31259712,32.38242416,93.1241698504,0.28259712,0.08242416,0.29437199999999997,87.03,32.3,92.8305493897,131.63
2020-10-12 18:30:00,79.94341632,2.27682976,79.9758323912,0.26341632,0.07682976,0.27439199999999997,79.68,2.2,79.7103656998,133.7,79.00341632,22.36682976,82.1085553627,0.26341632,0.07682976,0.27439199999999997,78.74,22.29,81.8341719577,133.63,87.21341632,32.87682976,93.2044308028,0.26341632,0.07682976,0.27439199999999997,86.95,32.8,92.9308479462,131.63
2020-10-12 19:00:00,80.21989984,1.57580412,80.2353755457,0.25989984,0.07580412,0.270729,79.96,1.5,79.9740682972,133.0,79.27989984,21.36580412,82.1084654852,0.25989984,0.07580412,0.270729,79.02,21.29,81.8377938363,132.95,87.83989984,34.50580412,94.3742471327,0.25989984,0.07580412,0.270729,87.58,34.43,94.1046295354,130.63
2020-10-12 19:30:00,77.6405392,2.5759906,77.6832610981,0.26053919999999997,0.07599059999999999,0.271395,77.38,2.5,77.4203745793,133.14,76.7205392,22.3859906,79.9197954845,0.26053919999999997,0.07599059999999999,0.271395,76.46,22.31,79.6484004861,133.08,85.0205392,35.3659906,92.0828180334,0.26053919999999997,0.07599059999999999,0.271395,84.76,35.29,91.8130802228,130.77
2020-10-12 20:00:00,74.77989984,3.25580412,74.8507426853,0.25989984,0.07580412,0.270729,74.52,3.18,74.5878193809,132.92,73.85989984,22.99580412,77.3569118534,0.25989984,0.07580412,0.270729,73.6,22.92,77.0862270448,132.87,81.89989984,36.32580412,89.5944062917,0.25989984,0.07580412,0.270729,81.64,36.25,89.3260997693,130.48
2020-10-12 20:30:00,72.34181792,3.98636356,72.4515680603,0.26181792,0.07636356,0.272727,72.08,3.91,72.1859716288,133.19,71.45181792,23.80636356,75.3133801527,0.26181792,0.07636356,0.272727,71.19,23.73,75.0408488758,133.06,79.22181792,37.33636356,87.579109829,0.26181792,0.07636356,0.272727,78.96,37.26,87.3097314164,130.71
2020-10-12 21:00:00,69.12277696,5.27664328,69.3238866407,0.26277696,0.07664328000000001,0.27372599999999997,68.86,5.2,69.0560612836,133.46,68.24277696,25.17664328,72.7388477642,0.26277696,0.07664328000000001,0.27372599999999997,67.98,25.1,72.4657877898,133.29,75.60277696,37.70664328,84.4841454446,0.26277696,0.07664328000000001,0.27372599999999997,75.34,37.63,84.2147997682,131.05
2020-10-12 21:30:00,66.39880096,6.21965028,66.6894655739,0.23880096,0.06965028,0.248751,66.16,6.15,66.4452263146,133.63,65.55880096,26.15965028,70.5852936955,0.23880096,0.06965028,0.248751,65.32,26.09,70.3376890436,133.43,72.58880096,38.71965028,82.2699540696,0.23880096,0.06965028,0.248751,72.35,38.65,82.0264896238,131.2
2020-10-12 22:00:00,62.74976,7.70993,63.2216371242,0.23976000000000003,0.06993,0.24975000000000003,62.51,7.64,62.9751514488,134.38,61.91976,27.92993,67.9274441464,0.23976000000000003,0.06993,0.24975000000000003,61.68,27.86,67.6801447989,134.05,68.32976,38.77993,78.5674173717,0.23976000000000003,0.06993,0.24975000000000003,68.09,38.71,78.3244036045,132.11
2020-10-12 22:30:00,57.93976,9.17993,58.6624829313,0.23976000000000003,0.06993,0.24975000000000003,57.7,9.11,58.4147421461,133.23,57.15976,29.05993,64.1226769159,0.23976000000000003,0.06993,0.24975000000000003,56.92,28.99,63.8772768674,133.27,63.03976,39.83993,74.5736640059,0.23976000000000003,0.06993,0.24975000000000003,62.8,39.77,74.3336592668,130.94
2020-10-12 23:00:00,54.10976,9.88993,55.006152771,0.23976000000000003,0.06993,0.24975000000000003,53.87,9.82,54.7577327873,133.73,53.33976,29.88993,61.1435843917,0.23976000000000003,0.06993,0.24975000000000003,53.1,29.82,60.9002660093,133.58,58.81976,40.94993,71.6705025339,0.23976000000000003,0.06993,0.24975000000000003,58.58,40.88,71.4338211214,131.41
2020-10-12 23:30:00,50.23976,10.61993,51.3499405848,0.23976000000000003,0.06993,0.24975000000000003,50.0,10.55,51.10090508,134.21,49.51976,30.75993,58.2956252566,0.23976000000000003,0.06993,0.24975000000000003,49.28,30.69,58.0550988286,133.9,54.58976,41.96993,68.8586735355,0.23976000000000003,0.06993,0.24975000000000003,54.35,41.9,68.6260336898,131.87
2020-10-13 00:00:00,47.32912064,11.35974352,48.6732928144,0.23912064,0.06974352,0.249084,47.09,11.29,48.4244999974,134.21,46.62912064,31.42974352,56.2325854767,0.23912064,0.06974352,0.249084,46.39,31.36,55.9953721302,133.87,51.38912064,42.72974352,66.8331706672,0.23912064,0.06974352,0.249084,51.15,42.66,66.6047903683,131.87
2020-10-13 00:30:00,45.49976,11.44993,46.918323255,0.23976000000000003,0.06993,0.24975000000000003,45.26,11.38,46.6687475727,134.31,44.81976,31.56993,54.822179514,0.23976000000000003,0.06993,0.24975000000000003,44.58,31.5,54.5859542373,133.91,49.34976,42.93993,65.4158726951,0.23976000000000003,0.06993,0.24975000000000003,49.11,42.87,65.1891785498,131.93
2020-10-13 01:00:00,44.4645552,11.7813286,45.9988736027,0.2445552,0.07132859999999999,0.254745,44.22,11.71,45.7442072835,134.08,43.7945552,31.8113286,54.1287695451,0.2445552,0.07132859999999999,0.254745,43.55,31.74,53.8890536195,133.76,48.2345552,43.1913286,64.7461441445,0.2445552,0.07132859999999999,0.254745,47.99,43.12,64.5164668902,132.01
2020-10-13 01:30:00,46.13039936,11.60011648,47.5665475672,0.24039936,0.07011648,0.25041599999999997,45.89,11.53,47.3163079709,133.78,45.46039936,31.55011648,55.3358632342,0.24039936,0.07011648,0.25041599999999997,45.22,31.48,55.0984464391,133.53,50.07039936,42.83011648,65.8897850183,0.24039936,0.07011648,0.25041599999999997,49.83,42.76,65.661605981,131.85
2020-10-13 02:00:00,48.12039936,11.24011648,49.4157166603,0.24039936,0.07011648,0.25041599999999997,47.88,11.17,49.1656719673,133.29,47.43039936,31.06011648,56.6954461946,0.24039936,0.07011648,0.25041599999999997,47.19,30.99,56.4559669123,133.19,52.26039936,42.23011648,67.1902677415,0.24039936,0.07011648,0.25041599999999997,52.02,42.16,66.9592861372,131.23
2020-10-13 02:30:00,48.35976,11.23993,49.6487906566,0.23976000000000003,0.06993,0.24975000000000003,48.12,11.17,49.39942611,133.36,47.66976,31.07993,56.9066610096,0.23976000000000003,0.06993,0.24975000000000003,47.43,31.01,56.6676715597,133.24,52.52976,42.23993,67.4061374955,0.23976000000000003,0.06993,0.24975000000000003,52.29,42.17,67.1755387027,131.23
2020-10-13 03:00:00,47.76976,11.37993,49.1065451571,0.23976000000000003,0.06993,0.24975000000000003,47.53,11.31,48.8571079783,134.2,47.05976,31.46993,56.6125207482,0.23976000000000003,0.06993,0.24975000000000003,46.82,31.4,56.374394897,133.83,51.85976,42.77993,67.2276514394,0.23976000000000003,0.06993,0.24975000000000003,51.62,42.71,66.9982723658,132.07
2020-10-13 03:30:00,46.91976,11.34993,48.2730234133,0.23976000000000003,0.06993,0.24975000000000003,46.68,11.28,48.0235442257,134.63,46.22976,31.49993,55.9413648355,0.23976000000000003,0.06993,0.24975000000000003,45.99,31.43,55.7039047105,134.05,51.01976,43.73993,67.2026590758,0.23976000000000003,0.06993,0.24975000000000003,50.78,43.67,66.9751991412,132.54
2020-10-13 04:00:00,46.06039936,11.02011648,47.3603563799,0.24039936,0.07011648,0.25041599999999997,45.82,10.95,47.1102419862,134.8,45.37039936,31.21011648,55.0685437322,0.24039936,0.07011648,0.25041599999999997,45.13,31.14,54.8307988269,134.08,50.16039936,44.53011648,67.0745625232,0.24039936,0.07011648,0.25041599999999997,49.92,44.46,66.8483208465,132.68
2020-10-13 04:30:00,45.71103872,10.97030296,47.0090056042,0.24103872,0.07030296,0.25108199999999997,45.47,10.9,46.7582174596,134.8,45.04103872,31.16030296,54.7691487019,0.24103872,0.07030296,0.25108199999999997,44.8,31.09,54.5309829363,134.08,49.81103872,44.48030296,66.7805130991,0.24103872,0.07030296,0.25108199999999997,49.57,44.41,66.5539856057,132.59
2020-10-13 05:00:00,45.67321664,10.81177152,46.9354569771,0.14321664,0.04177152,0.14918399999999998,45.53,10.77,46.7864702665,134.8,44.99321664,31.00177152,54.639723471,0.14321664,0.04177152,0.14918399999999998,44.85,30.96,54.4981109764,134.08,49.78321664,44.31177152,66.647593762,0.14321664,0.04177152,0.14918399999999998,49.64,44.27,66.5128746936,132.59
2020-10-13 05:30:00,46.68,10.54,47.8551355656,0.0,0.0,0.0,46.68,10.54,47.8551355656,134.39,45.99,30.61,55.2453817074,0.0,0.0,0.0,45.99,30.61,55.2453817074,133.81,50.93,43.79,67.1671720411,0.0,0.0,0.0,50.93,43.79,67.1671720411,132.16
2020-10-13 06:00:00,48.75,9.94,49.7530511627,0.0,0.0,0.0,48.75,9.94,49.7530511627,133.89,48.06,29.88,56.5913244234,0.0,0.0,0.0,48.06,29.88,56.5913244234,133.51,53.25,42.87,68.3622659074,0.0,0.0,0.0,53.25,42.87,68.3622659074,131.61
2020-10-13 06:30:00,54.44,8.03,55.0290332461,0.0,0.0,0.0,54.44,8.03,55.0290332461,133.56,53.71,27.87,60.5103379597,0.0,0.0,0.0,53.71,27.87,60.5103379597,133.33,59.52,40.53,72.0091056742,0.0,0.0,0.0,59.52,40.53,72.0091056742,131.29
2020-10-13 07:00:00,60.51,6.15,60.8217280254,0.0,0.0,0.0,60.51,6.15,60.8217280254,133.56,59.74,26.1,65.1926192141,0.0,0.0,0.0,59.74,26.1,65.1926192141,133.42,66.04,38.08,76.2323290999,0.0,0.0,0.0,66.04,38.08,76.2323290999,131.37
2020-10-13 07:30:00,66.71900096,7.22137528,67.1086682183,0.03900096,0.01137528,0.040625999999999995,66.68,7.21,67.068670033,133.4,65.89900096,27.06137528,71.2390086931,0.03900096,0.01137528,0.040625999999999995,65.86,27.05,71.1986102392,133.17,73.58900096,29.77137528,79.3830954823,0.03900096,0.01137528,0.040625999999999995,73.55,29.76,79.3426751503,131.03
2020-10-13 08:00:00,70.40552416,8.44202788,70.9098418202,0.31552416,0.09202788,0.328671,70.09,8.35,70.5856260155,133.71,69.53552416,28.28202788,75.067051502,0.31552416,0.09202788,0.328671,69.22,28.19,74.7401130585,133.26,78.28552416,23.62202788,81.7717768803,0.31552416,0.09202788,0.328671,77.97,23.53,81.4431200286,131.16
2020-10-13 08:30:00,72.05404512,12.65326316,73.1566161516,0.83404512,0.24326316,0.8687969999999999,71.22,12.41,72.2931289958,133.61,71.64404512,17.25326316,73.6922268006,0.83404512,0.24326316,0.8687969999999999,70.81,17.01,72.8244203547,133.2,79.93404512,27.43326316,84.5105644097,0.83404512,0.24326316,0.8687969999999999,79.1,27.19,83.6427289129,131.05
2020-10-13 09:00:00,71.6758624,15.3762932,73.3066139128,1.7358623999999998,0.5062932,1.8081900000000002,69.94,14.87,71.5032901341,134.53,71.4258624,15.3762932,73.0621941373,1.7358623999999998,0.5062932,1.8081900000000002,69.69,14.87,71.2587748983,134.07,78.9858624,27.5062932,83.6382844436,1.7358623999999998,0.5062932,1.8081900000000002,77.25,27.0,81.8325271515,132.29
2020-10-13 09:30:00,72.18375392,15.26776156,73.7807486614,2.32375392,0.67776156,2.4205769999999998,69.86,14.59,71.3672733121,134.41,71.93375392,15.25776156,73.5341025705,2.32375392,0.67776156,2.4205769999999998,69.61,14.58,71.1205209486,134.0,79.54375392,27.31776156,84.1039171759,2.32375392,0.67776156,2.4205769999999998,77.22,26.64,81.6860942878,132.29
2020-10-13 10:00:00,72.293144,15.332167,73.9011096961,2.853144,0.832167,2.972025,69.44,14.5,70.937744537,134.41,72.043144,15.322167,73.6544866181,2.853144,0.832167,2.972025,69.19,14.49,70.6909909394,134.06,79.633144,27.352167,84.19963576480001,2.853144,0.832167,2.972025,76.78,26.52,81.231021168,132.29
2020-10-13 10:30:00,71.848608,15.408344,73.4822395982,3.388608,0.988344,3.5298,68.46,14.42,69.9621897885,134.65,71.608608,15.388344,73.2433878979,3.388608,0.988344,3.5298,68.22,14.4,69.7232271198,134.23,79.088608,27.488344,83.7294271522,3.388608,0.988344,3.5298,75.7,26.5,80.204363971,132.5
2020-10-13 11:00:00,72.01252384,15.25948612,73.6115174851,3.63252384,1.05948612,3.7838789999999998,68.38,14.2,69.838845924,134.65,71.76252384,15.24948612,73.3648870701,3.63252384,1.05948612,3.7838789999999998,68.13,14.19,69.5920469594,134.29,79.25252384,27.26948612,83.8128117191,3.63252384,1.05948612,3.7838789999999998,75.62,26.21,80.0334211439,132.5
2020-10-13 11:30:00,71.58836768,15.28160724,73.2012425231,3.94836768,1.15160724,4.112883,67.64,14.13,69.1001193921,134.65,71.34836768,15.27160724,72.9644540738,3.94836768,1.15160724,4.112883,67.4,14.12,68.863157058,134.21,78.77836768,27.23160724,83.3522144109,3.94836768,1.15160724,4.112883,74.83,26.08,79.2445285177,132.42
2020-10-13 12:00:00,71.49550048,15.07118764,73.0667317304,4.01550048,1.17118764,4.182813,67.48,13.9,68.8967372232,134.82,71.25550048,15.06118764,72.8298408743,4.01550048,1.17118764,4.182813,67.24,13.89,68.6596657434,134.33,78.66550048,27.00118764,83.170458095,4.01550048,1.17118764,4.182813,74.65,25.83,78.992476857,132.58
2020-10-13 12:30:00,71.92156512,14.97587316,73.4641974448,3.31156512,0.96587316,3.449547,68.61,14.01,70.0257966752,134.95,71.67156512,14.96587316,73.2174201006,3.31156512,0.96587316,3.449547,68.36,14.0,69.7788621289,134.41,79.24156512,26.91587316,83.688050943,3.31156512,0.96587316,3.449547,75.93,25.95,80.2419304354,132.65
2020-10-13 13:00:00,71.17793824,15.54356532,72.8553451365,3.81793824,1.11356532,3.977019,67.36,14.43,68.8882754901,135.2,70.92793824,15.53356532,72.6089806741,3.81793824,1.11356532,3.977019,67.11,14.42,68.6417402169,134.49,78.30793824,27.60356532,83.0306570477,3.81793824,1.11356532,3.977019,74.49,26.49,79.0599784973,132.82
2020-10-13 13:30:00,70.6020032,16.0376676,72.4006190436,4.7920032,1.3976676,4.99167,65.81,14.64,67.4187340433,135.59,70.3720032,16.0276676,72.1741294584,4.7920032,1.3976676,4.99167,65.58,14.63,67.1920627753,134.72,77.5220032,28.2676676,82.5149805289,4.7920032,1.3976676,4.99167,72.73,26.87,77.5348295929,133.17
2020-10-13 14:00:00,70.05245312,16.16988216,71.8944453849,4.42245312,1.2898821599999999,4.6067219999999995,65.63,14.88,67.295700457,135.49,69.82245312,16.13988216,71.6635943547,4.42245312,1.2898821599999999,4.6067219999999995,65.4,14.85,67.0647634753,134.63,76.92245312,28.49988216,82.0323538437,4.42245312,1.2898821599999999,4.6067219999999995,72.5,27.21,77.4379370851,133.05
2020-10-13 14:30:00,71.24355328,15.57270304,72.9256673876,3.16355328,0.92270304,3.295368,68.08,14.65,69.6384154041,135.23,71.00355328,15.56270304,72.6890796771,3.16355328,0.92270304,3.295368,67.84,14.64,69.4016945038,134.48,78.42355328,27.83270304,83.2160625575,3.16355328,0.92270304,3.295368,75.26,26.91,79.92631419,132.79
2020-10-13 15:00:00,71.90418368,15.15247024,73.48339258,2.13418368,0.6224702400000001,2.223108,69.77,14.53,71.2669193946,135.11,71.64418368,15.13247024,73.2248640199,2.13418368,0.6224702400000001,2.223108,69.51,14.51,71.0083107812,134.4,79.28418368,27.25247024,83.8372167715,2.13418368,0.6224702400000001,2.223108,77.15,26.63,81.6166612892,132.66
2020-10-13 15:30:00,72.39891968,15.02801824,73.9421726963,1.39891968,0.40801824000000003,1.457208,71.0,14.62,72.4896158081,134.9,72.15891968,15.02801824,73.7071978955,1.39891968,0.40801824000000003,1.457208,70.76,14.62,72.2545638697,134.28,79.99891968,27.11801824,84.4701963016,1.39891968,0.40801824000000003,1.457208,78.6,26.71,83.0143608058,132.42
2020-10-13 16:00:00,73.36583296,14.80170128,74.8440766307,1.20583296,0.35170128,1.256076,72.16,14.45,73.5925818272,134.38,73.10583296,14.78170128,74.5852633267,1.20583296,0.35170128,1.256076,71.9,14.43,73.333722802,133.9,81.09583296,26.99170128,85.4697961941,1.20583296,0.35170128,1.256076,79.89,26.64,84.2146169023,131.85
2020-10-13 16:30:00,74.29416352,15.62496436,75.9194457592,2.31416352,0.67496436,2.410587,71.98,14.95,73.5161404047,134.7,74.03416352,15.60496436,75.6609032512,2.31416352,0.67496436,2.410587,71.72,14.93,73.2575136078,134.14,81.86416352,27.77496436,86.4476136977,2.31416352,0.67496436,2.410587,79.55,27.1,84.0393509018,132.19
2020-10-13 17:00:00,74.85173632,15.46633976,76.4329123852,1.94173632,0.56633976,2.022642,72.91,14.9,74.4169207909,134.2,74.61173632,15.45633976,76.1958636375,1.94173632,0.56633976,2.022642,72.67,14.89,74.1797883524,133.8,82.52173632,27.57633976,87.0074219813,1.94173632,0.56633976,2.022642,80.58,27.01,84.9863312539,131.7
2020-10-13 17:30:00,76.97466464,15.25261052,78.47127579,0.69466464,0.20261052000000002,0.723609,76.28,15.05,77.7505041784,135.14,76.70466464,15.24261052,78.2044931765,0.69466464,0.20261052000000002,0.723609,76.01,15.04,77.4836866702,134.44,84.97466464,27.43261052,89.2930106482,0.69466464,0.20261052000000002,0.723609,84.28,27.23,88.569697414,132.62
2020-10-13 18:00:00,76.95801152,15.40650336,78.4850041912,0.46801152,0.13650336,0.487512,76.49,15.27,77.9993140995,134.79,76.67801152,15.38650336,78.2065338467,0.46801152,0.13650336,0.487512,76.21,15.25,77.7208247512,134.18,84.98801152,27.55650336,89.3438469037,0.46801152,0.13650336,0.487512,84.52,27.42,88.8565518125,132.31
2020-10-13 18:30:00,77.74918048,15.60892764,79.3005276614,0.33918048,0.09892764,0.353313,77.41,15.51,78.9485161355,134.32,77.47918048,15.58892764,79.0318801043,0.33918048,0.09892764,0.353313,77.14,15.49,78.6798557447,133.88,85.92918048,27.63892764,90.2648014403,0.33918048,0.09892764,0.353313,85.59,27.54,89.911621607,131.88
2020-10-13 19:00:00,80.17085888,15.11608384,81.5834701653,0.26085888,0.07608384,0.27172799999999997,79.91,15.04,81.3130352404,134.11,79.89085888,15.09608384,81.3046190563,0.26085888,0.07608384,0.27172799999999997,79.63,15.02,81.0341736553,133.74,88.64085888,27.03608384,92.6722811438,0.26085888,0.07608384,0.27172799999999997,88.38,26.96,92.4005735913,131.67
2020-10-13 19:30:00,78.60989984,15.735804120000001,80.1693949345,0.25989984,0.07580412,0.270729,78.35,15.66,79.8996752184,134.65,78.31989984,15.72580412,79.8830872348,0.25989984,0.07580412,0.270729,78.06,15.65,79.6133537794,134.11,86.89989984,27.81580412,91.2431452277,0.25989984,0.07580412,0.270729,86.64,27.74,90.9725079351,132.2
2020-10-13 20:00:00,75.71949024,16.62860132,77.5238775092,0.26949024,0.07860132,0.280719,75.45,16.55,77.2438023404,134.49,75.44949024,16.61860132,77.2580318628,0.26949024,0.07860132,0.280719,75.18,16.54,76.9779448933,133.98,83.72949024,28.82860132,88.5534628906,0.26949024,0.07860132,0.280719,83.46,28.75,88.273065541,132.02
2020-10-13 20:30:00,72.9521376,17.6364568,75.0537073626,0.26213759999999997,0.07645679999999999,0.27306,72.69,17.56,74.7809447654,135.09,72.6921376,17.6164568,74.796299501,0.26213759999999997,0.07645679999999999,0.27306,72.43,17.54,74.5235298413,134.36,80.6921376,30.1764568,86.1500993352,0.26213759999999997,0.07645679999999999,0.27306,80.43,30.1,85.8777904932,132.64
2020-10-13 21:00:00,69.73341632,18.53682976,72.1551343233,0.26341632,0.07682976,0.27439199999999997,69.47,18.46,71.8808215034,134.88,69.47341632,18.49682976,71.8935900226,0.26341632,0.07682976,0.27439199999999997,69.21,18.42,71.6192746403,134.19,77.14341632,31.19682976,83.2126725241,0.26341632,0.07682976,0.27439199999999997,76.88,31.12,82.93966964,132.44
2020-10-13 21:30:00,66.87912064,19.55974352,69.6807028104,0.23912064,0.06974352,0.249084,66.64,19.49,69.4316188779,135.17,66.63912064,19.52974352,69.4419418049,0.23912064,0.06974352,0.249084,66.4,19.46,69.1928580129,134.42,73.95912064,31.97974352,80.5770160868,0.23912064,0.06974352,0.249084,73.72,31.91,80.329860575,132.76
2020-10-13 22:00:00,63.12848128,21.55955704,66.7084675921,0.23848128000000002,0.06955704,0.248418,62.89,21.49,66.4603054462,135.25,62.87848128,21.51955704,66.4589703748,0.23848128000000002,0.06955704,0.248418,62.64,21.45,66.2108155817,134.59,69.59848128,32.35955704,76.7534333324,0.23848128000000002,0.06955704,0.248418,69.36,32.29,76.5078669158,133.0
2020-10-13 22:30:00,58.70912064,22.84974352,62.9989811446,0.23912064,0.06974352,0.249084,58.47,22.78,62.7508509902,135.38,58.47912064,22.79974352,62.766518586,0.23912064,0.06974352,0.249084,58.24,22.73,62.5184012911,134.74,64.60912064,33.15974352,72.6216707339,0.23912064,0.06974352,0.249084,64.37,33.09,72.3771027328,133.2
2020-10-13 23:00:00,54.23912064,23.52974352,59.1230161436,0.23912064,0.06974352,0.249084,54.0,23.46,58.8758999931,135.97,54.02912064,23.46974352,58.9064914761,0.23912064,0.06974352,0.249084,53.79,23.4,58.6593905526,135.02,59.79912064,35.19974352,69.3898895603,0.23912064,0.06974352,0.249084,59.56,35.13,69.1484670835,133.64
2020-10-13 23:30:00,49.66848128,24.47955704,55.3733396639,0.23848128000000002,0.06955704,0.248418,49.43,24.41,55.1286948875,135.45,49.47848128,24.42955704,55.1808242685,0.23848128000000002,0.06955704,0.248418,49.24,24.36,54.9362102807,134.66,54.81848128,36.63955704,65.9357492559,0.23848128000000002,0.06955704,0.248418,54.58,36.57,65.6988683312,133.08
2020-10-14 00:00:00,46.81912064,24.80974352,52.9863513655,0.23912064,0.06974352,0.249084,46.58,24.74,52.7424307366,135.45,46.63912064,24.74974352,52.7992175925,0.23912064,0.06974352,0.249084,46.4,24.68,52.5553270373,134.62,51.63912064,37.03974352,63.5495191209,0.23912064,0.06974352,0.249084,51.4,36.97,63.3146183752,133.08
2020-10-14 00:30:00,44.89976,25.03993,51.4099848518,0.23976000000000003,0.06993,0.24975000000000003,44.66,24.97,51.1665564603,135.69,44.73976,24.96993,51.2361545109,0.23976000000000003,0.06993,0.24975000000000003,44.5,24.9,50.992744582,134.82,49.51976,37.35993,62.0320159278,0.23976000000000003,0.06993,0.24975000000000003,49.28,37.29,61.7985638992,133.34
2020-10-14 01:00:00,43.91912064,25.23974352,50.6550472386,0.23912064,0.06974352,0.249084,43.68,25.17,50.4130072501,135.15,43.75912064,25.17974352,50.4864350387,0.23912064,0.06974352,0.249084,43.52,25.11,50.2444275517,134.43,48.42912064,37.49974352,61.2503917541,0.23912064,0.06974352,0.249084,48.19,37.43,61.0186938569,132.76
2020-10-14 01:30:00,45.68231744,25.09067592,52.1192492733,0.24231744,0.07067592,0.25241399999999997,45.44,25.02,51.8728638114,135.55,45.52231744,25.03067592,51.9501311078,0.24231744,0.07067592,0.25241399999999997,45.28,24.96,51.7037716226,134.67,50.38231744,37.38067592,62.7351005647,0.24231744,0.07067592,0.25241399999999997,50.14,37.31,62.4984455807,133.17
