Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-14 02:00:00,47.81912064,24.56974352,53.7618879451,0.23912064,0.06974352,0.249084,47.58,24.5,53.5173467205,135.22,47.66912064,24.50974352,53.6010502696,0.23912064,0.06974352,0.249084,47.43,24.44,53.3565225629,134.43,52.76912064,36.71974352,64.2877877773,0.23912064,0.06974352,0.249084,52.53,36.65,64.0517244108,132.86
2020-10-14 02:30:00,47.94912064,24.73974352,53.9552877815,0.23912064,0.06974352,0.249084,47.71,24.67,53.7108275863,135.35,47.77912064,24.66974352,53.7721174446,0.23912064,0.06974352,0.249084,47.54,24.6,53.5276713486,134.53,52.90912064,36.91974352,64.5169939511,0.23912064,0.06974352,0.249084,52.67,36.85,64.2810345281,132.99
2020-10-14 03:00:00,47.13039936,24.89011648,53.299084816,0.24039936,0.07011648,0.25041599999999997,46.89,24.82,53.0537887431,135.88,46.95039936,24.83011648,53.1119071817,0.24039936,0.07011648,0.25041599999999997,46.71,24.76,52.8666407104,134.87,51.98039936,37.19011648,63.9145263725,0.24039936,0.07011648,0.25041599999999997,51.74,37.12,63.6782694488,133.5
2020-10-14 03:30:00,46.24976,24.88993,52.5218898695,0.23976000000000003,0.06993,0.24975000000000003,46.01,24.82,52.2776481873,135.64,46.08976,24.82993,52.3525682337,0.23976000000000003,0.06993,0.24975000000000003,45.85,24.76,52.1083496188,134.7,51.00976,37.15993,63.1098725467,0.23976000000000003,0.06993,0.24975000000000003,50.77,37.09,62.8749632207,133.24
2020-10-14 04:00:00,45.65039936,25.06011648,52.0765628639,0.24039936,0.07011648,0.25041599999999997,45.41,24.99,51.832115527,135.76,45.48039936,25.00011648,51.8986758016,0.24039936,0.07011648,0.25041599999999997,45.24,24.93,51.6542592629,134.78,50.36039936,37.35011648,62.6992904646,0.24039936,0.07011648,0.25041599999999997,50.12,37.28,62.4644923136,133.37
2020-10-14 04:30:00,45.29167808,25.03048944,51.748057982,0.24167808000000002,0.07048944,0.25174799999999997,45.05,24.96,51.5024669312,135.59,45.14167808,24.97048944,51.5877547753,0.24167808000000002,0.07048944,0.25174799999999997,44.9,24.9,51.342185384,134.68,49.98167808,37.29048944,62.3598327962,0.24167808000000002,0.07048944,0.25174799999999997,49.74,37.22,62.1240372159,133.18
2020-10-14 05:00:00,45.29167808,24.94048944,51.7045850656,0.24167808000000002,0.07048944,0.25174799999999997,45.05,24.87,51.4589098213,135.59,45.14167808,24.88048944,51.544251422,0.24167808000000002,0.07048944,0.25174799999999997,44.9,24.81,51.2985974467,134.68,49.95167808,37.21048944,62.2879656705,0.24167808000000002,0.07048944,0.25174799999999997,49.71,37.14,62.0521047185,133.18
2020-10-14 05:30:00,46.41039936,24.77011648,52.6068801507,0.24039936,0.07011648,0.25041599999999997,46.17,24.7,52.3618076464,135.26,46.24039936,24.71011648,52.4286600003,0.24039936,0.07011648,0.25041599999999997,46.0,24.64,52.1836142865,134.48,51.21039936,36.95011648,63.1491576388,0.24039936,0.07011648,0.25041599999999997,50.97,36.88,62.913236286200004,132.8
2020-10-14 06:00:00,48.33912064,23.98974352,53.9646030135,0.23912064,0.06974352,0.249084,48.1,23.92,53.7194229306,135.41,48.16912064,23.92974352,53.7856561563,0.23912064,0.06974352,0.249084,47.93,23.86,53.5404940209,134.59,53.35912064,36.07974352,64.4122942298,0.23912064,0.06974352,0.249084,53.12,36.01,64.1751860145,132.99
2020-10-14 06:30:00,54.10848128,21.81955704,58.3422729747,0.23848128000000002,0.06955704,0.248418,53.87,21.75,58.0950892933,135.3,53.94848128,21.75955704,58.1714444981,0.23848128000000002,0.06955704,0.248418,53.71,21.69,57.9242626194,134.5,59.77848128,33.97955704,68.7610145415,0.23848128000000002,0.06955704,0.248418,59.54,33.91,68.5193381462,132.83
2020-10-14 07:00:00,60.01039936,18.87011648,62.9073074238,0.24039936,0.07011648,0.25041599999999997,59.77,18.8,62.6569461433,134.5,59.82039936,18.82011648,62.7110593429,0.24039936,0.07011648,0.25041599999999997,59.58,18.75,62.4606988434,133.8,66.48039936,32.94011648,74.1936302709,0.24039936,0.07011648,0.25041599999999997,66.24,32.87,73.9471060962,131.81
2020-10-14 07:30:00,68.14944032,16.96983676,70.2304889317,0.23944032,0.06983676,0.249417,67.91,16.9,69.981269637,135.56,67.92944032,16.92983676,70.0073441498,0.23944032,0.06983676,0.249417,67.69,16.86,69.7581228245,134.63,75.32944032,29.51983676,80.907016638,0.23944032,0.06983676,0.249417,75.09,29.45,80.6586052446,133.35
2020-10-14 08:00:00,71.3320976,15.5281118,73.0026739516,0.30209759999999997,0.08811179999999999,0.314685,71.03,15.44,72.6887508491,135.56,71.1020976,15.5081118,72.7736890278,0.30209759999999997,0.08811179999999999,0.314685,70.8,15.42,72.459757107,134.57,78.9520976,28.5981118,83.9719340849,0.30209759999999997,0.08811179999999999,0.314685,78.65,28.51,83.6578902435,133.35
2020-10-14 08:30:00,72.06256672,14.80783196,73.5682364178,0.71256672,0.20783196,0.742257,71.35,14.6,72.8284456789,135.34,71.81256672,14.76783196,73.3153026299,0.71256672,0.20783196,0.742257,71.1,14.56,72.575502754,134.39,79.84256672,28.87783196,84.9044441661,0.71256672,0.20783196,0.742257,79.13,28.67,84.1636845676,132.95
2020-10-14 09:00:00,71.48983872,14.79995296,73.0057233909,1.43983872,0.41995296,1.499832,70.05,14.38,71.5107467448,134.59,71.23983872,14.76995296,72.7548357932,1.43983872,0.41995296,1.499832,69.8,14.35,71.2598238841,133.9,79.10983872,28.76995296,84.1788380511,1.43983872,0.41995296,1.499832,77.67,28.35,82.6822314648,132.18
2020-10-14 09:30:00,72.05361408,14.84188744,73.5663301026,2.30361408,0.67188744,2.399598,69.75,14.17,71.1747946959,133.99,71.80361408,14.82188744,73.3174422783,2.30361408,0.67188744,2.399598,69.5,14.15,70.9258239289,133.63,79.45361408,27.04188744,83.9293778524,2.30361408,0.67188744,2.399598,77.15,26.37,81.5321985476,131.73
2020-10-14 10:00:00,72.35080704,14.96731872,73.8827443251,2.15080704,0.62731872,2.240424,70.2,14.34,71.6496727138,134.46,72.11080704,14.95731872,73.64570507,2.15080704,0.62731872,2.240424,69.96,14.33,71.4125374147,133.98,79.84080704,26.93731872,84.2625279031,2.15080704,0.62731872,2.240424,77.69,26.31,82.0240952404,132.21
2020-10-14 10:30:00,71.9213456,15.2499758,73.5203489846,3.0513456,0.8899758,3.1784850000000002,68.87,14.36,70.3511655909,134.64,71.6713456,15.2199758,73.2695669666,3.0513456,0.8899758,3.1784850000000002,68.62,14.33,70.1003088438,134.13,79.2513456,27.2399758,83.8021005763,3.0513456,0.8899758,3.1784850000000002,76.2,26.35,80.6273061686,132.39
2020-10-14 11:00:00,72.55399328,15.07449804,74.1034576254,2.72399328,0.79449804,2.837493,69.83,14.28,71.2751520517,134.76,72.33399328,15.06449804,73.8860317315,2.72399328,0.79449804,2.837493,69.61,14.27,71.0576174664,134.19,80.00399328,27.04449804,84.4514287326,2.72399328,0.79449804,2.837493,77.28,26.25,81.6165479544,132.56
2020-10-14 11:30:00,73.33001664,14.88417152,74.8253292827,3.34001664,0.9741715200000001,3.479184,69.99,13.91,71.3588691054,134.48,73.08001664,14.86417152,74.576353002,3.34001664,0.9741715200000001,3.479184,69.74,13.89,71.1097721836,134.02,80.75001664,26.77417152,85.0730359629,3.34001664,0.9741715200000001,3.479184,77.41,25.8,81.5962505266,132.31
2020-10-14 12:00:00,71.20492096,15.19018528,72.80715966,4.11492096,1.20018528,4.286376,67.09,13.99,68.5331175418,134.56,70.95492096,15.16018528,72.5564058245,4.11492096,1.20018528,4.286376,66.84,13.96,68.2822612397,134.04,78.32492096,27.11018528,82.8839875326,4.11492096,1.20018528,4.286376,74.21,25.91,78.6031309809,132.31
2020-10-14 12:30:00,71.56095584,15.06361212,73.1292199523,3.2009558399999998,0.93361212,3.334329,68.36,14.13,69.8050607048,134.75,71.33095584,15.04361212,72.9000379058,3.2009558399999998,0.93361212,3.334329,68.13,14.11,69.5757788314,134.17,78.84095584,27.01361212,83.3404557075,3.2009558399999998,0.93361212,3.334329,75.64,26.08,80.0098493937,132.52
2020-10-14 13:00:00,71.39904672,15.68347196,73.1012665092,4.22904672,1.23347196,4.405257,67.17,14.45,68.7067056407,135.35,71.13904672,15.66347196,72.8430389404,4.22904672,1.23347196,4.405257,66.91,14.43,68.4483235733,134.53,78.46904672,27.78347196,83.2424927984,4.22904672,1.23347196,4.405257,74.24,26.55,78.8446580308,133.05
2020-10-14 13:30:00,70.87118496,15.82326228,72.6161172662,3.85118496,1.12326228,4.011651,67.02,14.7,68.6131940664,135.83,70.65118496,15.80326228,72.3970512862,3.85118496,1.12326228,4.011651,66.8,14.68,68.3940231307,134.81,77.96118496,28.17326228,82.8955913657,3.85118496,1.12326228,4.011651,74.11,27.05,78.8922974694,133.48
2020-10-14 14:00:00,70.32788928,15.56480104,72.0296816736,2.82788928,0.82480104,2.945718,67.5,14.74,69.0906477029,135.0,70.09788928,15.53480104,71.7986359541,2.82788928,0.82480104,2.945718,67.27,14.71,68.859545453,134.25,77.51788928,27.78480104,82.346938785,2.82788928,0.82480104,2.945718,74.69,26.96,79.4067862339,132.65
2020-10-14 14:30:00,71.17205632,14.97309976,72.7300166179,1.62205632,0.47309976000000004,1.689642,69.55,14.5,71.0454256093,135.0,70.94205632,14.94309976,72.4987695437,1.62205632,0.47309976000000004,1.689642,69.32,14.47,70.8141461856,134.25,78.68205632,27.10309976,83.2192526002,1.62205632,0.47309976000000004,1.689642,77.06,26.63,81.5315920365,132.65
2020-10-14 15:00:00,70.88115712,15.09200416,72.4700422536,1.72115712,0.50200416,1.792872,69.16,14.59,70.6822021445,135.29,70.63115712,15.07200416,72.2213657134,1.72115712,0.50200416,1.792872,68.91,14.57,70.4334650575,134.46,78.30115712,27.29200416,82.9211957065,1.72115712,0.50200416,1.792872,76.58,26.79,81.1307617368,132.89
2020-10-14 15:30:00,70.44110688,15.47657284,72.1212440641,2.01110688,0.58657284,2.094903,68.43,14.89,70.031257307,135.51,70.20110688,15.44657284,71.8804008035,2.01110688,0.58657284,2.094903,68.19,14.86,69.7903696795,134.61,77.77110688,27.77657284,82.5825832974,2.01110688,0.58657284,2.094903,75.76,27.19,80.4914510989,133.09
2020-10-14 16:00:00,71.34275584,15.26913712,72.9584495397,1.40275584,0.40913712,1.461204,69.94,14.86,71.5012111786,135.31,71.10275584,15.24913712,72.7195851951,1.40275584,0.40913712,1.461204,69.7,14.84,71.2623013942,134.47,78.88275584,27.53913712,83.5517399114,1.40275584,0.40913712,1.461204,77.48,27.13,82.0925532555,132.91
2020-10-14 16:30:00,72.18286624,15.59041932,73.8473246177,0.89286624,0.26041932,0.9300689999999999,71.29,15.33,72.9196338444,135.31,71.93286624,15.57041932,73.5987445769,0.89286624,0.26041932,0.9300689999999999,71.04,15.31,72.671023799,134.44,79.81286624,27.92041932,84.555564172,0.89286624,0.26041932,0.9300689999999999,78.92,27.66,83.6268019238,132.83
2020-10-14 17:00:00,73.5666224,15.6548482,75.2138431641,0.9766224,0.2848482,1.017315,72.59,15.37,74.1993598355,134.86,73.3266224,15.6348482,74.9749426864,0.9766224,0.2848482,1.017315,72.35,15.35,73.9604286088,134.16,81.2666224,27.8948482,85.9208151288,0.9766224,0.2848482,1.017315,80.29,27.61,84.9046300269,132.42
2020-10-14 17:30:00,75.74404512,15.62326316,77.3385203046,0.83404512,0.24326316,0.8687969999999999,74.91,15.38,76.4725604384,134.57,75.49404512,15.59326316,77.0876170637,0.83404512,0.24326316,0.8687969999999999,74.66,15.35,76.2216380039,133.99,83.66404512,27.75326316,88.1471273603,0.83404512,0.24326316,0.8687969999999999,82.83,27.51,87.2789149795,132.13
2020-10-14 18:00:00,76.56158784,15.78671312,78.1722268054,0.57158784,0.16671312,0.5954039999999999,75.99,15.62,77.5787632023,134.46,76.31158784,15.75671312,77.921322159,0.57158784,0.16671312,0.5954039999999999,75.74,15.59,77.3278455668,133.92,84.62158784,27.84671312,89.0856473297,0.57158784,0.16671312,0.5954039999999999,84.05,27.68,88.4905921553,132.01
2020-10-14 18:30:00,78.27325632,15.05344976,79.70764708990001,0.42325632,0.12344976,0.440892,77.85,14.93,79.2687037866,133.96,78.01325632,15.02344976,79.4466626382,0.42325632,0.12344976,0.440892,77.59,14.9,79.0077091175,133.53,86.57325632,27.61344976,90.8704094714,0.42325632,0.12344976,0.440892,86.15,27.49,90.429655534,131.42
2020-10-14 19:00:00,80.31814144,13.74195792,81.4852456083,0.41814144000000003,0.12195792,0.435564,79.9,13.62,81.0525409842,133.45,80.03814144,13.72195792,81.2058878058,0.41814144000000003,0.12195792,0.435564,79.62,13.6,80.7731663364,132.97,89.13814144,28.75195792,93.6604684144,0.41814144000000003,0.12195792,0.435564,88.72,28.63,93.2250787074,130.65
2020-10-14 19:30:00,78.61229728,14.59317004,79.9553243721,0.42229728,0.12317004000000001,0.439893,78.19,14.47,79.5176521283,133.93,78.39229728,14.07317004,79.6455045047,0.42229728,0.12317004000000001,0.439893,77.97,13.95,79.2081018583,133.32,87.21229728,29.37317004,92.0259089336,0.42229728,0.12317004000000001,0.439893,86.79,29.25,91.5863887267,131.12
2020-10-14 20:00:00,75.71165792,16.00298356,77.384434015,0.42165792,0.12298356,0.439227,75.29,15.88,76.946465156,134.54,75.44165792,15.98298356,77.116143013,0.42165792,0.12298356,0.439227,75.02,15.86,76.678158559,133.79,83.91165792,30.20298356,89.1817613126,0.42165792,0.12298356,0.439227,83.49,30.08,88.7433744006,131.78
2020-10-14 20:30:00,73.1351744,17.0640092,75.0994949683,0.4251744,0.1240092,0.44289000000000006,72.71,16.94,74.6572682329,134.76,72.8751744,17.0440092,74.8417616939,0.4251744,0.1240092,0.44289000000000006,72.45,16.92,74.3995221759,133.98,81.0251744,30.7340092,86.6582841283,0.4251744,0.1240092,0.44289000000000006,80.6,30.61,86.21677389,132.01
2020-10-14 21:00:00,69.64549408,18.75410244,72.1263558207,0.42549408,0.12410244000000001,0.443223,69.22,18.63,71.6832288614,135.14,69.39549408,18.72410244,71.8771633469,0.42549408,0.12410244000000001,0.443223,68.97,18.6,71.4340318056,134.32,77.01549408,31.38410244,83.164585097,0.42549408,0.12410244000000001,0.443223,76.59,31.26,82.7237311779,132.5
2020-10-14 21:30:00,66.65407552,19.72785536,69.5122583472,0.40407552,0.11785536,0.420912,66.25,19.61,69.0913496756,135.14,66.41407552,19.70785536,69.2764677944,0.40407552,0.11785536,0.420912,66.01,19.59,68.8555604145,134.32,73.71407552,32.56785536,80.5880272281,0.40407552,0.11785536,0.420912,73.31,32.45,80.170808902,132.5
2020-10-14 22:00:00,62.84311648,20.78757564,66.1919979296,0.40311648,0.11757564000000001,0.419913,62.44,20.67,65.77235361460001,135.14,62.61311648,20.74757564,65.9610813304,0.40311648,0.11757564000000001,0.419913,62.21,20.63,65.5414449032,134.3,69.46311648,33.79757564,77.2489525512,0.40311648,0.11757564000000001,0.419913,69.06,33.68,76.8350571029,132.58
2020-10-14 22:30:00,58.49629344,21.92766892,62.4711054047,0.26629344,0.07766892,0.277389,58.23,21.85,62.1944965411,135.14,58.26629344,21.88766892,62.241714324,0.26629344,0.07766892,0.277389,58.0,21.81,61.9651200273,134.3,64.67629344,35.04766892,73.5619604814,0.26629344,0.07766892,0.277389,64.41,34.97,73.2908520895,132.52
2020-10-14 23:00:00,54.36679296,22.79198128,58.9510185444,0.24679296,0.07198128,0.25707599999999997,54.12,22.72,58.6955943832,135.29,54.16679296,22.75198128,58.7511200892,0.24679296,0.07198128,0.25707599999999997,53.92,22.68,58.4957160825,134.38,60.10679296,36.11198128,70.1206228716,0.24679296,0.07198128,0.25707599999999997,59.86,36.04,69.872034463,132.6
2020-10-14 23:30:00,50.30679296,23.57198128,55.5554832522,0.24679296,0.07198128,0.25707599999999997,50.06,23.5,55.3014791846,136.02,50.11679296,23.52198128,55.3622302652,0.24679296,0.07198128,0.25707599999999997,49.87,23.45,55.1082516507,134.86,55.64679296,37.15198128,66.9091569201,0.24679296,0.07198128,0.25707599999999997,55.4,37.08,66.6639812792,133.31
2020-10-15 00:00:00,47.20679296,24.78198128,53.316300488,0.24679296,0.07198128,0.25707599999999997,46.96,24.71,53.0643543257,136.51,47.00679296,25.10198128,53.2892864333,0.24679296,0.07198128,0.25707599999999997,46.76,25.03,53.0377082838,135.27,52.07679296,37.19198128,63.9940296944,0.24679296,0.07198128,0.25707599999999997,51.83,37.12,63.7514180234,134.39
2020-10-15 00:30:00,44.65,24.63,50.9927386988,0.0,0.0,0.0,44.65,24.63,50.9927386988,134.88,44.49,24.57,50.8236657474,0.0,0.0,0.0,44.49,24.57,50.8236657474,134.07,49.39,38.49,62.6167086328,0.0,0.0,0.0,49.39,38.49,62.6167086328,132.54
2020-10-15 01:00:00,43.85,23.81,49.897280487,0.0,0.0,0.0,43.85,23.81,49.897280487,134.3,43.68,23.75,49.7192608553,0.0,0.0,0.0,43.68,23.75,49.7192608553,133.52,48.68,39.35,62.5952466246,0.0,0.0,0.0,48.68,39.35,62.5952466246,131.75
2020-10-15 01:30:00,45.78,23.44,51.4319161611,0.0,0.0,0.0,45.78,23.44,51.4319161611,134.22,45.61,23.37,51.2486975444,0.0,0.0,0.0,45.61,23.37,51.2486975444,133.43,50.85,38.99,64.0776294817,0.0,0.0,0.0,50.85,38.99,64.0776294817,131.64
2020-10-15 02:00:00,47.95,22.83,53.1075456032,0.0,0.0,0.0,47.95,22.83,53.1075456032,133.76,47.78,22.78,52.9325684244,0.0,0.0,0.0,47.78,22.78,52.9325684244,133.13,53.26,38.16,65.5195634906,0.0,0.0,0.0,53.26,38.16,65.5195634906,131.11
2020-10-15 02:30:00,48.06,22.99,53.2757327495,0.0,0.0,0.0,48.06,22.99,53.2757327495,134.0,47.88,22.94,53.0917884423,0.0,0.0,0.0,47.88,22.94,53.0917884423,133.31,53.37,38.4,65.7488927663,0.0,0.0,0.0,53.37,38.4,65.7488927663,131.38
2020-10-15 03:00:00,47.18,23.4,52.6641471971,0.0,0.0,0.0,47.18,23.4,52.6641471971,134.24,47.0,23.34,52.4762384323,0.0,0.0,0.0,47.0,23.34,52.4762384323,133.48,52.4,38.89,65.2548243427,0.0,0.0,0.0,52.4,38.89,65.2548243427,131.75
2020-10-15 03:30:00,46.42,23.28,51.9304804522,0.0,0.0,0.0,46.42,23.28,51.9304804522,134.34,46.24,23.22,51.742690304999996,0.0,0.0,0.0,46.24,23.22,51.742690304999996,133.54,51.55,38.8,64.5200937693,0.0,0.0,0.0,51.55,38.8,64.5200937693,131.75
2020-10-15 04:00:00,45.59,23.62,51.3454233598,0.0,0.0,0.0,45.59,23.62,51.3454233598,134.62,45.42,23.56,51.1668838215,0.0,0.0,0.0,45.42,23.56,51.1668838215,133.73,50.64,39.22,64.0516822574,0.0,0.0,0.0,50.64,39.22,64.0516822574,132.07
2020-10-15 04:30:00,45.35,23.46,51.0587318683,0.0,0.0,0.0,45.35,23.46,51.0587318683,134.62,45.17,23.4,50.8712974083,0.0,0.0,0.0,45.17,23.4,50.8712974083,133.7,50.35,39.05,63.7183254645,0.0,0.0,0.0,50.35,39.05,63.7183254645,131.97
2020-10-15 05:00:00,45.37,23.54,51.1132908352,0.0,0.0,0.0,45.37,23.54,51.1132908352,134.69,45.2,23.49,50.9393767139,0.0,0.0,0.0,45.2,23.49,50.9393767139,133.78,50.38,39.16,63.809482054,0.0,0.0,0.0,50.38,39.16,63.809482054,132.26
2020-10-15 05:30:00,46.5,22.98,51.8683950012,0.0,0.0,0.0,46.5,22.98,51.8683950012,134.31,46.33,22.93,51.6938468292,0.0,0.0,0.0,46.33,22.93,51.6938468292,133.54,51.64,38.46,64.3883623025,0.0,0.0,0.0,51.64,38.46,64.3883623025,131.98
2020-10-15 06:00:00,48.32,22.42,53.2679903882,0.0,0.0,0.0,48.32,22.42,53.2679903882,133.87,48.14,22.35,53.0752494106,0.0,0.0,0.0,48.14,22.35,53.0752494106,133.24,53.67,37.71,65.5935438896,0.0,0.0,0.0,53.67,37.71,65.5935438896,131.45
2020-10-15 06:30:00,54.34,20.23,57.9835192102,0.0,0.0,0.0,54.34,20.23,57.9835192102,133.12,54.17,20.19,57.8102499562,0.0,0.0,0.0,54.17,20.19,57.8102499562,132.82,60.28,34.8,69.6040113787,0.0,0.0,0.0,60.28,34.8,69.6040113787,130.72
2020-10-15 07:00:00,60.36,19.51,63.434767281,0.0,0.0,0.0,60.36,19.51,63.434767281,133.12,60.24,16.9,62.5657062615,0.0,0.0,0.0,60.24,16.9,62.5657062615,132.87,66.8,33.41,74.68914312,0.0,0.0,0.0,66.8,33.41,74.68914312,130.72
2020-10-15 07:30:00,67.31,23.18,71.1895252126,0.0,0.0,0.0,67.31,23.18,71.1895252126,132.76,67.68,3.52,67.7714748253,0.0,0.0,0.0,67.68,3.52,67.7714748253,132.67,74.43,35.53,82.4754860549,0.0,0.0,0.0,74.43,35.53,82.4754860549,130.34
2020-10-15 08:00:00,71.27,28.96,76.9291524716,0.0,0.0,0.0,71.27,28.96,76.9291524716,133.7,71.2,7.5,71.5939243232,0.0,0.0,0.0,71.2,7.5,71.5939243232,133.05,79.97,25.66,83.9859303693,0.0,0.0,0.0,79.97,25.66,83.9859303693,130.95
2020-10-15 08:30:00,73.54,34.88,81.3925426559,0.0,0.0,0.0,73.54,34.88,81.3925426559,134.6,72.6,7.8,73.0178060476,0.0,0.0,0.0,72.6,7.8,73.0178060476,133.78,81.94,28.66,86.8075987457,0.0,0.0,0.0,81.94,28.66,86.8075987457,132.13
2020-10-15 09:00:00,73.76,34.12,81.2693792274,0.0,0.0,0.0,73.76,34.12,81.2693792274,134.66,72.8,8.39,73.2818674707,0.0,0.0,0.0,72.8,8.39,73.2818674707,133.8,82.17,27.75,86.7292995475,0.0,0.0,0.0,82.17,27.75,86.7292995475,132.13
2020-10-15 09:30:00,74.55,33.86,81.8791921064,0.0,0.0,0.0,74.55,33.86,81.8791921064,134.44,73.59,8.64,74.0954634239,0.0,0.0,0.0,73.59,8.64,74.0954634239,133.68,83.09,27.45,87.5068603025,0.0,0.0,0.0,83.09,27.45,87.5068603025,131.99
2020-10-15 10:00:00,73.75,33.89,81.1639981765,0.0,0.0,0.0,73.75,33.89,81.1639981765,134.64,72.77,8.78,73.2977578102,0.0,0.0,0.0,72.77,8.78,73.2977578102,133.81,82.16,27.47,86.630632573,0.0,0.0,0.0,82.16,27.47,86.630632573,132.51
2020-10-15 10:30:00,69.97,35.02,78.2444969311,0.0,0.0,0.0,69.97,35.02,78.2444969311,135.33,69.02,8.08,69.4913433458,0.0,0.0,0.0,69.02,8.08,69.4913433458,134.44,77.64,26.56,82.0573165537,0.0,0.0,0.0,77.64,26.56,82.0573165537,133.32
2020-10-15 11:00:00,69.87,35.03,78.1595662731,0.0,0.0,0.0,69.87,35.03,78.1595662731,135.33,68.93,7.97,69.3892340353,0.0,0.0,0.0,68.93,7.97,69.3892340353,134.44,77.63,26.36,81.9833306228,0.0,0.0,0.0,77.63,26.36,81.9833306228,133.32
2020-10-15 11:30:00,67.71,35.22,76.3222935976,0.0,0.0,0.0,67.71,35.22,76.3222935976,135.43,66.79,7.94,67.2602980963,0.0,0.0,0.0,66.79,7.94,67.2602980963,134.47,75.19,26.6,79.7564799875,0.0,0.0,0.0,75.19,26.6,79.7564799875,133.45
2020-10-15 12:00:00,67.11,35.06,75.7162842459,0.0,0.0,0.0,67.11,35.06,75.7162842459,135.69,66.21,8.06,66.6987833472,0.0,0.0,0.0,66.21,8.06,66.6987833472,134.61,74.51,26.47,79.0721253034,0.0,0.0,0.0,74.51,26.47,79.0721253034,133.6
2020-10-15 12:30:00,67.91,35.25,76.5135974844,0.0,0.0,0.0,67.91,35.25,76.5135974844,135.85,66.99,7.94,67.4589037859,0.0,0.0,0.0,66.99,7.94,67.4589037859,134.73,75.32,26.76,79.9324714994,0.0,0.0,0.0,75.32,26.76,79.9324714994,133.66
2020-10-15 13:00:00,67.1,35.49,75.9075101686,0.0,0.0,0.0,67.1,35.49,75.9075101686,136.12,66.19,7.7,66.6363722002,0.0,0.0,0.0,66.19,7.7,66.6363722002,134.87,74.41,27.03,79.1673480672,0.0,0.0,0.0,74.41,27.03,79.1673480672,133.86
2020-10-15 13:30:00,67.15,27.01,72.3786059551,0.0,0.0,0.0,67.15,27.01,72.3786059551,135.61,66.21,17.3,68.4328437229,0.0,0.0,0.0,66.21,17.3,68.4328437229,134.4,75.25,21.71,78.3191330391,0.0,0.0,0.0,75.25,21.71,78.3191330391,133.0
2020-10-15 14:00:00,64.42,17.95,66.8740525167,0.0,0.0,0.0,64.42,17.95,66.8740525167,134.19,64.07,21.02,67.430002966,0.0,0.0,0.0,64.07,21.02,67.430002966,133.13,73.09,18.27,75.3388412441,0.0,0.0,0.0,73.09,18.27,75.3388412441,130.98
2020-10-15 14:30:00,62.97,18.89,65.7423227457,0.0,0.0,0.0,62.97,18.89,65.7423227457,134.3,62.74,18.85,65.5105342674,0.0,0.0,0.0,62.74,18.85,65.5105342674,133.21,71.37,19.01,73.8583576855,0.0,0.0,0.0,71.37,19.01,73.8583576855,131.12
2020-10-15 15:00:00,63.07,19.12,65.9044710168,0.0,0.0,0.0,63.07,19.12,65.9044710168,134.36,62.83,19.08,65.663195932,0.0,0.0,0.0,62.83,19.08,65.663195932,133.24,71.51,19.26,74.0582723266,0.0,0.0,0.0,71.51,19.26,74.0582723266,131.12
2020-10-15 15:30:00,64.06,19.5,66.9621803707,0.0,0.0,0.0,64.06,19.5,66.9621803707,134.67,63.83,19.45,66.727590995,0.0,0.0,0.0,63.83,19.45,66.727590995,133.45,72.64,19.69,75.2613160927,0.0,0.0,0.0,72.64,19.69,75.2613160927,131.43
2020-10-15 16:00:00,66.59,19.43,69.3668004163,0.0,0.0,0.0,66.59,19.43,69.3668004163,134.24,66.35,19.38,69.1224051954,0.0,0.0,0.0,66.35,19.38,69.1224051954,133.17,75.57,19.59,78.0678743146,0.0,0.0,0.0,75.57,19.59,78.0678743146,130.98
2020-10-15 16:30:00,69.55,19.66,72.2752938424,0.0,0.0,0.0,69.55,19.66,72.2752938424,134.09,69.3,19.61,72.0211225961,0.0,0.0,0.0,69.3,19.61,72.0211225961,133.07,78.86,19.88,81.3272033209,0.0,0.0,0.0,78.86,19.88,81.3272033209,130.8
2020-10-15 17:00:00,71.48,19.27,74.0319073103,0.0,0.0,0.0,71.48,19.27,74.0319073103,133.81,71.21,19.23,73.7608093773,0.0,0.0,0.0,71.21,19.23,73.7608093773,132.87,80.94,19.44,83.2417995961,0.0,0.0,0.0,80.94,19.44,83.2417995961,130.5
2020-10-15 17:30:00,73.31,19.27,75.8003232183,0.0,0.0,0.0,73.31,19.27,75.8003232183,133.61,73.05,19.22,75.5361562432,0.0,0.0,0.0,73.05,19.22,75.5361562432,132.76,82.91,19.43,85.1562857339,0.0,0.0,0.0,82.91,19.43,85.1562857339,130.26
2020-10-15 18:00:00,75.91,25.6,80.1104743464,0.0,0.0,0.0,75.91,25.6,80.1104743464,134.04,76.23,8.19,76.6686963499,0.0,0.0,0.0,76.23,8.19,76.6686963499,133.19,85.44,23.67,88.6581214554,0.0,0.0,0.0,85.44,23.67,88.6581214554,130.88
2020-10-15 18:30:00,77.45,26.37,81.8161316612,0.0,0.0,0.0,77.45,26.37,81.8161316612,133.84,77.83,6.57,78.1068102024,0.0,0.0,0.0,77.83,6.57,78.1068102024,133.09,87.15,24.06,90.4102101535,0.0,0.0,0.0,87.15,24.06,90.4102101535,130.71
2020-10-15 19:00:00,78.63,26.28,82.9054600132,0.0,0.0,0.0,78.63,26.28,82.9054600132,133.34,79.0,6.66,79.2802346112,0.0,0.0,0.0,79.0,6.66,79.2802346112,132.74,88.43,24.0,91.6289523022,0.0,0.0,0.0,88.43,24.0,91.6289523022,130.21
2020-10-15 19:30:00,76.65,27.14,81.3129885074,0.0,0.0,0.0,76.65,27.14,81.3129885074,133.91,77.02,7.35,77.3699095256,0.0,0.0,0.0,77.02,7.35,77.3699095256,133.13,86.25,24.91,89.7751112503,0.0,0.0,0.0,86.25,24.91,89.7751112503,130.67
2020-10-15 20:00:00,73.86,28.15,79.0425334867,0.0,0.0,0.0,73.86,28.15,79.0425334867,133.91,74.21,8.37,74.6805262435,0.0,0.0,0.0,74.21,8.37,74.6805262435,133.13,83.16,26.06,87.1476287687,0.0,0.0,0.0,83.16,26.06,87.1476287687,130.67
2020-10-15 20:30:00,71.11,29.27,76.8984070056,0.0,0.0,0.0,71.11,29.27,76.8984070056,134.65,71.49,9.25,72.0859389895,0.0,0.0,0.0,71.49,9.25,72.0859389895,133.63,80.07,26.9,84.4678335226,0.0,0.0,0.0,80.07,26.9,84.4678335226,131.37
2020-10-15 21:00:00,67.95,30.5,74.4812224658,0.0,0.0,0.0,67.95,30.5,74.4812224658,133.9,68.3,10.68,69.1299674526,0.0,0.0,0.0,68.3,10.68,69.1299674526,133.18,76.41,27.14,81.0867911561,0.0,0.0,0.0,76.41,27.14,81.0867911561,130.68
2020-10-15 21:30:00,65.26,30.89,72.2015214521,0.0,0.0,0.0,65.26,30.89,72.2015214521,133.96,65.62,11.1,66.5521930518,0.0,0.0,0.0,65.62,11.1,66.5521930518,133.13,73.56,29.15,79.1251925748,0.0,0.0,0.0,73.56,29.15,79.1251925748,130.58
2020-10-15 22:00:00,61.69,33.06,69.9901400199,0.0,0.0,0.0,61.69,33.06,69.9901400199,134.64,62.04,13.01,63.3894447049,0.0,0.0,0.0,62.04,13.01,63.3894447049,133.73,69.34,29.06,75.1832374935,0.0,0.0,0.0,69.34,29.06,75.1832374935,131.62
2020-10-15 22:30:00,57.22,34.5,66.8160040709,0.0,0.0,0.0,57.22,34.5,66.8160040709,134.51,57.56,14.44,59.3436365586,0.0,0.0,0.0,57.56,14.44,59.3436365586,133.67,64.26,29.87,70.862998102,0.0,0.0,0.0,64.26,29.87,70.862998102,131.62
2020-10-15 23:00:00,53.18,35.32,63.8405419776,0.0,0.0,0.0,53.18,35.32,63.8405419776,134.94,53.52,15.13,55.6175089338,0.0,0.0,0.0,53.52,15.13,55.6175089338,133.92,59.8,30.96,67.3391535438,0.0,0.0,0.0,59.8,30.96,67.3391535438,131.99
2020-10-15 23:30:00,49.03,36.2,60.9457209326,0.0,0.0,0.0,49.03,36.2,60.9457209326,135.64,49.37,15.86,51.8549563687,0.0,0.0,0.0,49.37,15.86,51.8549563687,134.31,55.33,33.08,64.4646825789,0.0,0.0,0.0,55.33,33.08,64.4646825789,132.67
2020-10-16 00:00:00,46.14,36.82,59.0306022331,0.0,0.0,0.0,46.14,36.82,59.0306022331,135.8,46.47,16.35,49.2623933645,0.0,0.0,0.0,46.47,16.35,49.2623933645,134.48,51.99,32.71,61.4239708909,0.0,0.0,0.0,51.99,32.71,61.4239708909,132.88
2020-10-16 00:30:00,44.29,37.94,58.3185022098,0.0,0.0,0.0,44.29,37.94,58.3185022098,136.06,44.64,17.33,47.8858904063,0.0,0.0,0.0,44.64,17.33,47.8858904063,134.77,49.76,32.19,59.2642700115,0.0,0.0,0.0,49.76,32.19,59.2642700115,133.37
2020-10-16 01:00:00,43.48,38.23,57.8968332467,0.0,0.0,0.0,43.48,38.23,57.8968332467,136.24,43.82,17.6,47.2223718168,0.0,0.0,0.0,43.82,17.6,47.2223718168,134.88,48.88,32.49,58.6928828735,0.0,0.0,0.0,48.88,32.49,58.6928828735,133.48
2020-10-16 01:30:00,45.06,37.96,58.9182925754,0.0,0.0,0.0,45.06,37.96,58.9182925754,136.24,45.42,17.32,48.6102746341,0.0,0.0,0.0,45.42,17.32,48.6102746341,134.84,50.65,32.17,60.0027616031,0.0,0.0,0.0,50.65,32.17,60.0027616031,133.48
2020-10-16 02:00:00,47.22,37.48,60.2866386524,0.0,0.0,0.0,47.22,37.48,60.2866386524,135.85,47.57,16.92,50.4895167337,0.0,0.0,0.0,47.57,16.92,50.4895167337,134.63,53.06,31.64,61.77744896,0.0,0.0,0.0,53.06,31.64,61.77744896,133.16
2020-10-16 02:30:00,47.27,37.63,60.4191178353,0.0,0.0,0.0,47.27,37.63,60.4191178353,135.97,47.63,17.06,50.5930874725,0.0,0.0,0.0,47.63,17.06,50.5930874725,134.73,53.1,31.82,61.9041387954,0.0,0.0,0.0,53.1,31.82,61.9041387954,133.35
2020-10-16 03:00:00,46.38,37.95,59.9275137145,0.0,0.0,0.0,46.38,37.95,59.9275137145,136.27,46.73,17.32,49.8364856305,0.0,0.0,0.0,46.73,17.32,49.8364856305,134.91,52.1,32.19,61.2421921554,0.0,0.0,0.0,52.1,32.19,61.2421921554,133.66
2020-10-16 03:30:00,45.6,38.05,59.3899191783,0.0,0.0,0.0,45.6,38.05,59.3899191783,136.47,45.94,17.34,49.1035558794,0.0,0.0,0.0,45.94,17.34,49.1035558794,135.04,51.22,32.26,60.5326027856,0.0,0.0,0.0,51.22,32.26,60.5326027856,133.79
2020-10-16 04:00:00,44.76,38.23,58.8641699169,0.0,0.0,0.0,44.76,38.23,58.8641699169,136.59,45.11,17.51,48.3891744092,0.0,0.0,0.0,45.11,17.51,48.3891744092,135.12,50.3,32.46,59.864360015,0.0,0.0,0.0,50.3,32.46,59.864360015,133.89
2020-10-16 04:30:00,44.49,38.3,58.704770675,0.0,0.0,0.0,44.49,38.3,58.704770675,136.59,44.84,17.58,48.1630771442,0.0,0.0,0.0,44.84,17.58,48.1630771442,135.1,50.02,32.53,59.6674224347,0.0,0.0,0.0,50.02,32.53,59.6674224347,133.83
2020-10-16 05:00:00,44.37,38.06,58.4573391457,0.0,0.0,0.0,44.37,38.06,58.4573391457,136.36,44.73,17.37,47.9842661713,0.0,0.0,0.0,44.73,17.37,47.9842661713,134.99,49.87,32.28,59.4055157372,0.0,0.0,0.0,49.87,32.28,59.4055157372,133.65
2020-10-16 05:30:00,45.32,37.68,58.9379741762,0.0,0.0,0.0,45.32,37.68,58.9379741762,136.24,45.67,17.03,48.7418690655,0.0,0.0,0.0,45.67,17.03,48.7418690655,134.91,50.92,31.87,60.0711519783,0.0,0.0,0.0,50.92,31.87,60.0711519783,133.52
2020-10-16 06:00:00,47.19,37.03,59.9843062809,0.0,0.0,0.0,47.19,37.03,59.9843062809,135.76,47.56,16.53,50.35071499,0.0,0.0,0.0,47.56,16.53,50.35071499,134.61,53.03,31.16,61.5071256035,0.0,0.0,0.0,53.03,31.16,61.5071256035,133.06
2020-10-16 06:30:00,52.55,33.9,62.5356898099,0.0,0.0,0.0,52.55,33.9,62.5356898099,135.02,52.92,13.68,54.6595718973,0.0,0.0,0.0,52.92,13.68,54.6595718973,133.95,59.26,30.46,66.6300172595,0.0,0.0,0.0,59.26,30.46,66.6300172595,132.05
2020-10-16 07:00:00,58.11,31.75,66.2180836328,0.0,0.0,0.0,58.11,31.75,66.2180836328,134.79,58.49,11.58,59.6253008378,0.0,0.0,0.0,58.49,11.58,59.6253008378,133.79,65.42,28.69,71.4345329655,0.0,0.0,0.0,65.42,28.69,71.4345329655,131.79
2020-10-16 07:30:00,64.71,30.07,71.3553712064,0.0,0.0,0.0,64.71,30.07,71.3553712064,133.76,65.09,10.19,65.8828065583,0.0,0.0,0.0,65.09,10.19,65.8828065583,133.18,72.68,26.06,77.2107894015,0.0,0.0,0.0,72.68,26.06,77.2107894015,130.85
2020-10-16 08:00:00,68.6503696,28.2488578,74.2352423935,0.0303696,0.008857799999999999,0.031634999999999996,68.62,28.24,74.2037869654,133.34,69.0303696,8.4788578,69.5491405893,0.0303696,0.008857799999999999,0.031634999999999996,69.0,8.47,69.5179178342,132.89,77.1103696,24.6688578,80.9602473131,0.0303696,0.008857799999999999,0.031634999999999996,77.08,24.66,80.9286228723,130.39
2020-10-16 08:30:00,71.40458528,16.86925404,73.3702019275,0.13458528,0.039254040000000004,0.14019299999999998,71.27,16.83,73.2301973232,133.11,71.30458528,12.27925404,72.3541564924,0.13458528,0.039254040000000004,0.14019299999999998,71.17,12.24,72.2148634285,132.77,79.50458528,28.02925404,84.3007601542,0.13458528,0.039254040000000004,0.14019299999999998,79.37,27.99,84.1607806523,130.18
2020-10-16 09:00:00,71.75140832,13.72916076,73.053093371,0.27140832,0.07916076,0.282717,71.48,13.65,72.7716490125,133.3,71.51140832,13.68916076,72.8098526452,0.27140832,0.07916076,0.282717,71.24,13.61,72.5284061592,132.93,79.64140832,28.91916076,84.7294032686,0.27140832,0.07916076,0.282717,79.37,28.84,84.447276451,130.42
2020-10-16 09:30:00,72.71563392,13.47997656,73.9545345766,0.44563392,0.12997656,0.464202,72.27,13.35,73.4926894324,132.91,72.46563392,13.46997656,73.7069085497,0.44563392,0.12997656,0.464202,72.02,13.34,73.2450407878,132.72,80.74563392,28.52997656,85.6377075806,0.44563392,0.12997656,0.464202,80.3,28.4,85.1742331929,130.06
2020-10-16 10:00:00,72.7824368,13.6723774,74.0554995278,0.7624367999999999,0.2223774,0.7942049999999999,72.02,13.45,73.2651547463,133.08,72.5424368,13.6423774,73.8140880727,0.7624367999999999,0.2223774,0.7942049999999999,71.78,13.42,73.0237276507,132.81,80.7724368,28.7423774,85.7339536311,0.7624367999999999,0.2223774,0.7942049999999999,80.01,28.52,84.9411001812,130.27
2020-10-16 10:30:00,72.81585312,13.50920716,74.0584035994,1.02585312,0.29920716,1.068597,71.79,13.21,72.99526149,133.25,72.55585312,13.48920716,73.7991228388,1.02585312,0.29920716,1.068597,71.53,13.19,72.7359402221,132.93,80.80585312,28.59920716,85.7175626615,1.02585312,0.29920716,1.068597,79.78,28.3,84.6506845808,130.51
2020-10-16 11:00:00,72.47599264,13.57841452,73.7369842754,1.36599264,0.39841452,1.422909,71.11,13.18,72.3211207048,133.17,72.23599264,13.54841452,73.4955656396,1.36599264,0.39841452,1.422909,70.87,13.15,72.0796739726,132.88,80.38599264,28.63841452,85.335025628,1.36599264,0.39841452,1.422909,79.02,28.24,83.914587528,130.42
2020-10-16 11:30:00,71.95154688,13.80836784,73.2645625172,1.57154688,0.45836784,1.637028,70.38,13.35,71.6349558526,133.53,71.70154688,13.798367840000001,73.0171677076,1.57154688,0.45836784,1.637028,70.13,13.34,71.3874813956,133.11,79.78154688,28.97836784,84.8813349638,1.57154688,0.45836784,1.637028,78.21,28.52,83.2477897604,130.77
2020-10-16 12:00:00,71.57289536,14.03834448,72.9366469338,1.74289536,0.50834448,1.815516,69.83,13.53,71.1286847903,133.79,71.33289536,14.01834448,72.6972897872,1.74289536,0.50834448,1.815516,69.59,13.51,70.8892671707,133.28,79.31289536,29.27834448,84.5444074193,1.74289536,0.50834448,1.815516,77.57,28.77,82.7334140478,131.05
2020-10-16 12:30:00,72.25878976,14.13256368,73.6278619393,1.44878976,0.42256368,1.509156,70.81,13.71,72.1250317158,133.79,72.01878976,14.10256368,73.3865681228,1.44878976,0.42256368,1.509156,70.57,13.68,71.883706777,133.28,80.16878976,29.37256368,85.380222234,1.44878976,0.42256368,1.509156,78.72,28.95,83.8745545443,131.05
2020-10-16 13:00:00,72.04567296,14.63832128,73.5177491641,1.36567296,0.39832128,1.422576,70.68,14.24,72.1002080441,134.2,71.79567296,14.62832128,73.2707747963,1.36567296,0.39832128,1.422576,70.43,14.23,71.8531683365,133.56,79.79567296,29.41832128,85.0457938412,1.36567296,0.39832128,1.422576,78.43,29.02,83.6267020754,131.51
2020-10-16 13:30:00,71.61213664,15.65645652,73.3036339134,1.22213664,0.35645652,1.273059,70.39,15.3,72.0336178461,134.68,71.36213664,15.62645652,73.05299918,1.22213664,0.35645652,1.273059,70.14,15.27,71.7829541047,133.99,79.22213664,29.54645652,84.5525873448,1.22213664,0.35645652,1.273059,78.0,29.19,83.2829880588,132.09
2020-10-16 14:00:00,70.32425472,16.48874096,72.2314293114,1.02425472,0.29874096,1.066932,69.3,16.19,71.166045977,135.21,70.07425472,16.45874096,71.9811873239,1.02425472,0.29874096,1.066932,69.05,16.16,70.9157817414,134.44,77.69425472,29.04874096,82.9471311611,1.02425472,0.29874096,1.066932,76.67,28.75,81.8831569982,132.76
2020-10-16 14:30:00,70.42438464,16.59419552,72.3530322577,0.97438464,0.28419552,1.014984,69.45,16.31,71.3394603288,135.55,70.19438464,16.57419552,72.1245838263,0.97438464,0.28419552,1.014984,69.22,16.29,71.1109871961,134.66,77.83438464,29.20419552,83.1328843976,0.97438464,0.28419552,1.014984,76.86,28.92,82.1208012625,133.09
2020-10-16 15:00:00,69.81788096,17.34771528,71.9408071068,1.15788096,0.33771528,1.206126,68.66,17.01,70.7356748748,135.96,69.57788096,17.31771528,71.7006609551,1.15788096,0.33771528,1.206126,68.42,16.98,70.4955090768,135.01,77.02788096,29.21771528,82.3830645908,1.15788096,0.33771528,1.206126,75.87,28.88,81.1807323199,133.59
2020-10-16 15:30:00,68.98536384,17.86198112,71.2603030703,0.79536384,0.23198112,0.8285039999999999,68.19,17.63,70.4321872442,136.42,68.74536384,17.82198112,71.0179418213,0.79536384,0.23198112,0.8285039999999999,67.95,17.59,70.18981835,135.37,76.14536384,29.331981120000002,81.5995193047,0.79536384,0.23198112,0.8285039999999999,75.35,29.1,80.7739592938,134.07
2020-10-16 16:00:00,70.783536,17.395198,72.889655522,0.463536,0.13519799999999998,0.48285000000000006,70.32,17.26,72.4072510181,136.16,70.543536,17.365198,72.6494361503,0.463536,0.13519799999999998,0.48285000000000006,70.08,17.23,72.1670236327,135.18,78.153536,28.775198,83.2825744633,0.463536,0.13519799999999998,0.48285000000000006,77.69,28.64,82.8008798262,133.8
2020-10-16 16:30:00,72.79432544,17.32834492,74.8283726532,0.23432544,0.06834492,0.244089,72.56,17.26,74.5845909019,136.63,72.55432544,17.28834492,74.5856354141,0.23432544,0.06834492,0.244089,72.32,17.22,74.341850932,135.51,80.36432544,28.69834492,85.3347514473,0.23432544,0.06834492,0.244089,80.13,28.63,85.0910911906,134.28
2020-10-16 17:00:00,74.28825152,16.95657336,76.1988824984,0.22825152,0.06657336,0.237762,74.06,16.89,75.961540927,136.32,74.02825152,16.92657336,75.9387312827,0.22825152,0.06657336,0.237762,73.8,16.86,75.7013843995,135.28,81.94825152,28.17657336,86.6569974872,0.22825152,0.06657336,0.237762,81.72,28.11,86.4195030071,133.93
2020-10-16 17:30:00,75.56727264,16.41545452,77.3296827961,0.08727264,0.02545452,0.09090899999999999,75.48,16.39,77.23899598,135.67,75.33727264,16.37545452,77.096434156,0.08727264,0.02545452,0.09090899999999999,75.25,16.35,77.0057465388,134.74,83.51727264,28.67545452,88.3029813831,0.08727264,0.02545452,0.09090899999999999,83.43,28.65,88.2121726294,133.18
2020-10-16 18:00:00,76.37813184,15.61820512,77.9586259149,0.02813184,0.00820512,0.029304,76.35,15.61,77.9294206317,135.54,76.12813184,15.57820512,77.7056814667,0.02813184,0.00820512,0.029304,76.1,15.57,77.6764758469,134.49,84.65813184,29.83820512,89.7625633069,0.02813184,0.00820512,0.029304,84.63,29.83,89.7333037395,132.83
2020-10-16 18:30:00,76.99909088,15.73848484,78.5910930157,0.02909088,0.00848484,0.030303,76.97,15.73,78.5608923065,134.95,76.74909088,15.69848484,78.3381476496,0.02909088,0.00848484,0.030303,76.72,15.69,78.3079465955,134.14,85.29909088,29.55848484,90.2753506279,0.02909088,0.00848484,0.030303,85.27,29.55,90.2450851847,132.3
2020-10-16 19:00:00,77.00333664,16.54680652,78.7610986446,0.02333664,0.00680652,0.024308999999999997,76.98,16.54,78.7368528708,134.95,76.74333664,16.51680652,78.500602649,0.02333664,0.00680652,0.024308999999999997,76.72,16.51,78.4763563119,134.26,85.09333664,28.80680652,89.8371195131,0.02333664,0.00680652,0.024308999999999997,85.07,28.8,89.812832602,132.48
2020-10-16 19:30:00,74.54982016,17.45578088,76.5661803411,0.01982016,0.00578088,0.020645999999999998,74.53,17.45,76.5455642085,135.53,74.28982016,17.41578088,76.303910798,0.01982016,0.00578088,0.020645999999999998,74.27,17.41,76.2832943704,134.62,82.37982016,30.05578088,87.6914176753,0.01982016,0.00578088,0.020645999999999998,82.36,30.05,87.6708166952,133.02
2020-10-16 20:00:00,71.43205792,18.31643356,73.7430039871,0.02205792,0.0064335600000000005,0.022976999999999997,71.41,18.31,73.720039338,134.77,71.17205792,18.27643356,73.4812210857,0.02205792,0.0064335600000000005,0.022976999999999997,71.15,18.27,73.4582561731,134.11,78.94205792,30.88643356,84.7692178016,0.02205792,0.0064335600000000005,0.022976999999999997,78.92,30.88,84.746332074,132.29
2020-10-16 20:30:00,68.793976,18.996993,71.3687387932,0.023975999999999997,0.006993,0.024974999999999997,68.77,18.99,71.343766371,134.47,68.563976,18.956993,71.1363928558,0.023975999999999997,0.006993,0.024974999999999997,68.54,18.95,71.1114203205,133.86,76.023976,31.566993,82.3171912416,0.023975999999999997,0.006993,0.024974999999999997,76.0,31.56,82.2923665962,131.98
2020-10-16 21:00:00,65.99429568,19.81708624,68.9054712584,0.02429568,0.00708624,0.025307999999999997,65.97,19.81,68.8801640532,134.07,65.77429568,19.77708624,68.6832666109,0.02429568,0.00708624,0.025307999999999997,65.75,19.77,68.6579594803,133.6,72.98429568,32.42708624,79.8637798875,0.02429568,0.00708624,0.025307999999999997,72.96,32.42,79.8386998892,131.55
2020-10-16 21:30:00,63.54063936,20.70018648,66.8274686831,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,63.54,20.7,66.826803006,134.59,63.31063936,20.65018648,66.5932973942,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,63.31,20.65,66.5926317245,133.96,70.24063936,33.500186479999996,77.8203695179,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,70.24,33.5,77.8197121557,132.04
2020-10-16 22:00:00,60.31,22.14,64.2454333007,0.0,0.0,0.0,60.31,22.14,64.2454333007,135.47,60.09,22.1,64.02513647,0.0,0.0,0.0,60.09,22.1,64.02513647,134.62,66.58,34.36,74.923334149,0.0,0.0,0.0,66.58,34.36,74.923334149,133.0
2020-10-16 22:30:00,56.59,23.14,61.1382670674,0.0,0.0,0.0,56.59,23.14,61.1382670674,135.27,56.38,23.09,60.9249743537,0.0,0.0,0.0,56.38,23.09,60.9249743537,134.45,62.48,35.7,71.959991662,0.0,0.0,0.0,62.48,35.7,71.959991662,132.74
2020-10-16 23:00:00,53.38,23.88,58.4780198023,0.0,0.0,0.0,53.38,23.88,58.4780198023,135.67,53.19,23.82,58.2800866506,0.0,0.0,0.0,53.19,23.82,58.2800866506,134.76,58.89,36.05,69.0480600741,0.0,0.0,0.0,58.89,36.05,69.0480600741,133.21
2020-10-16 23:30:00,49.67,24.95,55.5842729556,0.0,0.0,0.0,49.67,24.95,55.5842729556,136.62,49.49,24.9,55.4009936734,0.0,0.0,0.0,49.49,24.9,55.4009936734,135.37,54.77,37.36,66.2987367904,0.0,0.0,0.0,54.77,37.36,66.2987367904,134.18
2020-10-17 00:00:00,46.83,25.48,53.31303124,0.0,0.0,0.0,46.83,25.48,53.31303124,136.74,46.66,25.42,53.1350355227,0.0,0.0,0.0,46.66,25.42,53.1350355227,135.44,51.63,38.0,64.1066057439,0.0,0.0,0.0,51.63,38.0,64.1066057439,134.31
2020-10-17 00:30:00,44.93464512,30.05843816,54.0613728708,0.23464512,0.06843816,0.244422,44.7,29.99,53.8283391904,137.28,44.94464512,22.88843816,50.4371066415,0.23464512,0.06843816,0.244422,44.71,22.82,50.1969770006,135.66,49.89464512,37.24843816,62.2649320004,0.23464512,0.06843816,0.244422,49.66,37.18,62.0360217938,134.64
2020-10-17 01:00:00,43.40464512,38.37843816,57.9384823204,0.23464512,0.06843816,0.244422,43.17,38.31,57.717458364,136.91,43.76464512,17.56843816,47.1592428042,0.23464512,0.06843816,0.244422,43.53,17.5,46.9159983375,135.23,48.93464512,34.62843816,59.9477124036,0.23464512,0.06843816,0.244422,48.7,34.56,59.7166944832,134.01
2020-10-17 01:30:00,44.85464512,38.27843816,58.9676014165,0.23464512,0.06843816,0.244422,44.62,38.21,58.7447742357,136.91,45.21464512,17.50843816,48.4861788568,0.23464512,0.06843816,0.244422,44.98,17.44,48.2426574724,135.18,50.55464512,34.51843816,61.2151510348,0.23464512,0.06843816,0.244422,50.32,34.45,60.9828246312,133.93
2020-10-17 02:00:00,46.7865632,37.9389976,60.2357869954,0.2365632,0.06899759999999999,0.24642000000000003,46.55,37.87,60.0086610416,136.59,47.1565632,17.2289976,50.205376317,0.2365632,0.06899759999999999,0.24642000000000003,46.92,17.16,49.9595036004,135.02,52.7365632,34.1189976,62.811233831,0.2365632,0.06899759999999999,0.24642000000000003,52.5,34.05,62.57517479,133.68
2020-10-17 02:30:00,46.95464512,37.81843816,60.2907369602,0.23464512,0.06843816,0.244422,46.72,37.75,60.0651388078,136.59,47.31464512,17.09843816,50.3093652349,0.23464512,0.06843816,0.244422,47.08,17.03,50.0654301889,135.02,52.91464512,33.98843816,62.8901709072,0.23464512,0.06843816,0.244422,52.68,33.92,62.6557962203,133.68
2020-10-17 03:00:00,45.8233664,38.0980652,59.5923105796,0.2333664,0.06806519999999999,0.24309000000000003,45.59,38.03,59.3694281596,136.83,46.1833664,17.3080652,49.320101916,0.2333664,0.06806519999999999,0.24309000000000003,45.95,17.24,49.0776945261,135.15,51.6233664,34.2780652,61.9673923312,0.2333664,0.06806519999999999,0.24309000000000003,51.39,34.21,61.7353723565,133.9
2020-10-17 03:30:00,44.84464512,38.40843816,59.0444774541,0.23464512,0.06843816,0.244422,44.61,38.34,58.8218301313,137.14,45.20464512,17.54843816,48.491314916,0.23464512,0.06843816,0.244422,44.97,17.48,48.2478113493,135.35,50.51464512,34.63843816,61.2499042429,0.23464512,0.06843816,0.244422,50.28,34.57,61.0177293907,134.19
2020-10-17 04:00:00,43.7833664,38.8980652,58.5665659709,0.2333664,0.06806519999999999,0.24309000000000003,43.55,38.83,58.3469913535,137.35,44.1433664,17.9680652,47.6601318101,0.2333664,0.06806519999999999,0.24309000000000003,43.91,17.9,47.4183308437,135.54,49.2733664,34.4480652,60.1209932753,0.2333664,0.06806519999999999,0.24309000000000003,49.04,34.38,59.8907839321,134.44
2020-10-17 04:30:00,43.07400576,39.16825168,58.2196007534,0.23400576,0.06825168,0.243756,42.84,39.1,58.0006517205,137.43,43.44400576,18.21825168,47.1093019557,0.23400576,0.06825168,0.243756,43.21,18.15,46.8671164037,135.63,48.45400576,34.13825168,59.27234517,0.23400576,0.06825168,0.243756,48.22,34.07,59.0417928251,134.57
2020-10-17 05:00:00,42.66272704,37.88787872,57.0578621435,0.23272704,0.06787872,0.242424,42.43,37.82,56.8388713822,137.24,43.02272704,16.93787872,46.236855186,0.23272704,0.06787872,0.242424,42.79,16.87,45.9954454267,135.6,47.63272704,37.11787872,60.3871973678,0.23272704,0.06787872,0.242424,47.4,37.05,60.161968884,134.51
2020-10-17 05:30:00,43.17144832,33.26750576,54.5023016903,0.23144832,0.06750576,0.241092,42.94,33.2,54.2778370977,136.45,43.52144832,12.48750576,45.2775249321,0.23144832,0.06750576,0.241092,43.29,12.42,45.0364352497,135.24,47.35144832,45.61750576,65.7504105673,0.23144832,0.06750576,0.241092,47.12,45.55,65.5369887926,133.96
2020-10-17 06:00:00,43.61080896,33.01731928,54.6995980843,0.23080896,0.06731928,0.240426,43.38,32.95,54.4750117026,136.29,43.97080896,12.26731928,45.6499634492,0.23080896,0.06731928,0.240426,43.74,12.2,45.4095540608,135.14,47.88080896,45.28731928,65.9053347934,0.23080896,0.06731928,0.240426,47.65,45.22,65.6914827051,133.8
2020-10-17 06:30:00,45.8133664,31.8880652,55.8185743557,0.2333664,0.06806519999999999,0.24309000000000003,45.58,31.82,55.5882073825,135.46,46.1833664,11.3580652,47.5595308758,0.2333664,0.06806519999999999,0.24309000000000003,45.95,11.29,47.3166630269,134.64,50.3333664,43.8180652,66.73432858,0.2333664,0.06806519999999999,0.24309000000000003,50.1,43.75,66.513701596,133.0
2020-10-17 07:00:00,48.31400576,31.43825168,57.6420577467,0.23400576,0.06825168,0.243756,48.08,31.37,57.4087388818,134.72,48.67400576,11.09825168,49.9232413519,0.23400576,0.06825168,0.243756,48.44,11.03,49.6799204911,134.25,52.93400576,41.74825168,67.4160625084,0.23400576,0.06825168,0.243756,52.7,41.68,67.1901212977,132.41
2020-10-17 07:30:00,51.39304672,29.45797196,59.2369594355,0.23304672,0.06797196,0.242757,51.16,29.39,59.0009974492,134.04,51.76304672,9.35797196,52.6021353648,0.23304672,0.06797196,0.242757,51.53,9.29,52.3607200103,133.63,56.57304672,41.84797196,70.3687599177,0.23304672,0.06797196,0.242757,56.34,41.78,70.1410293623,131.49
2020-10-17 08:00:00,54.09588384,28.80046612,61.2848390482,0.27588384,0.08046612,0.287379,53.82,28.72,61.0035310453,134.18,54.46588384,8.68046612,55.1532682126,0.27588384,0.08046612,0.287379,54.19,8.6,54.86817019,133.7,59.55588384,41.44046612,72.5549139081,0.27588384,0.08046612,0.287379,59.28,41.36,72.2825566786,131.61
2020-10-17 08:30:00,57.52478464,28.27764552,64.0993454259,0.57478464,0.16764552,0.598734,56.95,28.11,63.5096417877,133.43,57.89478464,8.31764552,58.4892239264,0.57478464,0.16764552,0.598734,57.32,8.15,57.8965016214,133.31,63.14478464,39.25764552,74.3533896941,0.57478464,0.16764552,0.598734,62.57,39.09,73.7769137332,131.02
2020-10-17 09:00:00,60.08446464,27.64088552,66.1374435808,0.89446464,0.26088552,0.931734,59.19,27.38,65.215952803,133.84,60.46446464,7.53088552,60.9316479419,0.89446464,0.26088552,0.931734,59.57,7.27,60.0119804706,133.58,65.88446464,38.15088552,76.1331251615,0.89446464,0.26088552,0.931734,64.99,37.89,75.2286660788,131.46
2020-10-17 09:30:00,62.12465408,27.04885744,67.757754784,1.2646540800000001,0.36885744,1.317348,60.86,26.68,66.4512001397,133.34,62.50465408,7.09885744,62.9064826438,1.2646540800000001,0.36885744,1.317348,61.24,6.73,61.6086885106,133.29,68.13465408,37.37885744,77.7142848524,1.2646540800000001,0.36885744,1.317348,66.87,37.01,76.4286399199,131.0
2020-10-17 10:00:00,63.36020832,26.38881076,68.6358895308,1.47020832,0.42881076,1.5314670000000001,61.89,25.96,67.1140350448,133.21,63.72020832,6.48881076,64.0497432737,1.47020832,0.42881076,1.5314670000000001,62.25,6.06,62.5442731191,133.2,69.57020832,37.24881076,78.9144333359,1.47020832,0.42881076,1.5314670000000001,68.1,36.82,77.4165512019,130.82
2020-10-17 10:30:00,64.3021456,26.0268758,69.3697642541,2.2521456,0.6568758,2.3459849999999998,62.05,25.37,67.0361051971,133.21,64.6721456,6.1668758,64.96550449,2.2521456,0.6568758,2.3459849999999998,62.42,5.51,62.6627201772,133.15,70.5621456,37.5668758,79.9392678791,2.2521456,0.6568758,2.3459849999999998,68.31,36.91,77.6440867034,130.73
