Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-17 11:00:00,65.19604096,25.78384528,70.1094175862,2.99604096,0.8738452800000001,3.120876,62.2,24.91,67.0025977108,133.09,65.57604096,5.96384528,65.8466749237,2.99604096,0.8738452800000001,3.120876,62.58,5.09,62.7866586147,133.05,71.47604096,37.60384528,80.764309018,2.99604096,0.8738452800000001,3.120876,68.48,36.73,77.7084506344,130.6
2020-10-17 11:30:00,66.00186688,24.69512784,70.4705312218,1.2518668800000001,0.36512784,1.304028,64.75,24.33,69.1701626426,133.18,66.37186688,4.91512784,66.5536114333,1.2518668800000001,0.36512784,1.304028,65.12,4.55,65.2787630091,133.0,72.79186688,38.13512784,82.1762974297,1.2518668800000001,0.36512784,1.304028,71.54,37.77,80.8983590686,130.52
2020-10-17 12:00:00,66.74504384,24.67522112,71.1601532778,1.11504384,0.32522112000000003,1.1615039999999999,65.63,24.35,70.0015671253,133.38,67.11504384,4.84522112,67.2897115267,1.11504384,0.32522112000000003,1.1615039999999999,66.0,4.52,66.1545947006,133.11,73.64504384,38.14522112,82.9376294362,1.11504384,0.32522112000000003,1.1615039999999999,72.53,37.82,81.7982475362,130.72
2020-10-17 12:30:00,67.43778112,24.72018616,71.8257748039,1.09778112,0.32018616,1.143522,66.34,24.4,70.6849036216,133.52,67.81778112,4.83018616,67.9895737182,1.09778112,0.32018616,1.143522,66.72,4.51,66.8722550839,133.26,74.34778112,37.98018616,83.4870474877,1.09778112,0.32018616,1.143522,73.25,37.66,82.3640583022,130.89
2020-10-17 13:00:00,67.3959632,25.3938226,72.0212613184,0.8359632,0.2438226,0.870795,66.56,25.15,71.1530470184,133.96,67.7759632,5.3738226000000004,67.9886693282,0.8359632,0.2438226,0.870795,66.94,5.13,67.1362830368,133.61,74.2959632,37.6538226,83.2928598633,0.8359632,0.2438226,0.870795,73.46,37.41,82.4371257383,131.44
2020-10-17 13:30:00,67.04984928,25.36370604,71.6868179832,0.8698492800000001,0.25370604,0.9060929999999999,66.18,25.11,70.7835044343,134.16,67.41984928,5.22370604,67.6219134729,0.8698492800000001,0.25370604,0.9060929999999999,66.55,4.97,66.7353234801,133.73,73.86984928,37.66370604,82.9174854016,0.8698492800000001,0.25370604,0.9060929999999999,73.0,37.41,82.0274838088,131.63
2020-10-17 14:00:00,66.72899008,26.41095544,71.7655675401,0.92899008,0.27095544,0.967698,65.8,26.14,70.8021157876,134.59,67.10899008,6.15095544,67.3902871517,0.92899008,0.27095544,0.967698,66.18,5.88,66.440701381,134.11,73.41899008,37.67095544,82.5193855293,0.92899008,0.27095544,0.967698,72.49,37.4,81.5693576044,132.19
2020-10-17 14:30:00,65.5279712,27.1614916,70.9342063854,0.8279711999999999,0.2414916,0.8624700000000001,64.7,26.92,70.0769320105,134.81,65.8879712,6.8114916,66.2391211194,0.8279711999999999,0.2414916,0.8624700000000001,65.06,6.57,65.3908900383,134.31,72.0379712,37.8014916,81.3536849921,0.8279711999999999,0.2414916,0.8624700000000001,71.21,37.56,80.5084945829,132.48
2020-10-17 15:00:00,63.57170688,27.66174784,69.3291728582,1.41170688,0.41174784000000003,1.470528,62.16,27.25,67.8706718694,134.95,63.95170688,7.25174784,64.3615464357,1.41170688,0.41174784000000003,1.470528,62.54,6.84,62.9129334875,134.38,69.85170688,38.40174784,79.7117004662,1.41170688,0.41174784000000003,1.470528,68.44,37.99,78.2769040011,132.6
2020-10-17 15:30:00,62.66784992,28.42978956,68.8150590207,2.22784992,0.64978956,2.320677,60.44,27.78,66.5185838695,135.06,63.04784992,8.01978956,63.5558683689,2.22784992,0.64978956,2.320677,60.82,7.37,61.2649108381,134.48,68.68784992,39.22978956,79.1011827696,2.22784992,0.64978956,2.320677,66.46,38.58,76.8462621082,132.68
2020-10-17 16:00:00,63.29253632,27.94323976,69.1864856898,1.14253632,0.33323976,1.190142,62.15,27.61,68.0068717116,134.87,63.68253632,7.60323976,64.1348164962,1.14253632,0.33323976,1.190142,62.54,7.27,62.9611348373,134.28,69.51253632,38.70323976,79.5608790396,1.14253632,0.33323976,1.190142,68.37,38.37,78.4009808612,132.47
2020-10-17 16:30:00,64.91864064,27.28960352,70.4212493699,0.71864064,0.20960352000000002,0.7485839999999999,64.2,27.08,69.6775889365,134.33,65.30864064,7.09960352,65.6934008283,0.71864064,0.20960352000000002,0.7485839999999999,64.59,6.89,64.9564484867,133.92,71.36864064,37.88960352,80.8028769395,0.71864064,0.20960352000000002,0.7485839999999999,70.65,37.68,80.07,131.93
2020-10-17 17:00:00,67.13496448,26.67186464,72.2391294182,0.55496448,0.16186464,0.5780879999999999,66.58,26.51,71.663634432,133.84,67.52496448,6.61186464,67.847900351,0.55496448,0.16186464,0.5780879999999999,66.97,6.45,67.2798885255,133.62,73.77496448,37.05186464,82.5565627756,0.55496448,0.16186464,0.5780879999999999,73.22,36.89,81.9880509587,131.47
2020-10-17 17:30:00,70.23183776,24.97720268,74.5410738376,0.40183776,0.11720268,0.418581,69.83,24.86,74.1231981231,133.15,70.61183776,5.19720268,70.8028427928,0.40183776,0.11720268,0.418581,70.21,5.08,70.3935401866,133.0,77.42183776,37.61720268,86.0766803473,0.40183776,0.11720268,0.418581,77.02,37.5,85.6640554725,130.52
2020-10-17 18:00:00,72.3429168,23.9525174,76.2051225373,0.28291679999999997,0.08251739999999999,0.294705,72.06,23.87,75.910608613,132.77,72.7429168,4.3025174,72.870045976,0.28291679999999997,0.08251739999999999,0.294705,72.46,4.22,72.582780327,132.68,79.8329168,37.3425174,88.1348864557,0.28291679999999997,0.08251739999999999,0.294705,79.55,37.26,87.8436685254,130.07
2020-10-17 18:30:00,73.79277696,25.98664328,78.2347720674,0.26277696,0.07664328000000001,0.27372599999999997,73.53,25.91,77.9614584266,132.89,74.17277696,6.69664328,74.4744645713,0.26277696,0.07664328000000001,0.27372599999999997,73.91,6.62,74.2058791471,132.64,82.16277696,32.10664328,88.2131422209,0.26277696,0.07664328000000001,0.27372599999999997,81.9,32.03,87.9404963598,129.96
2020-10-17 19:00:00,74.0789408,17.0155244,76.0080097138,0.25894079999999997,0.07552439999999999,0.26973,73.82,16.94,75.738735136,134.02,73.8289408,16.9755244,75.7554019744,0.25894079999999997,0.07552439999999999,0.26973,73.57,16.9,75.4861238904,133.44,82.1289408,32.0455244,88.1593928688,0.25894079999999997,0.07552439999999999,0.26973,81.87,31.97,87.8907150955,131.14
2020-10-17 19:30:00,71.26277696,18.776643280000002,73.6949503895,0.26277696,0.07664328000000001,0.27372599999999997,71.0,18.7,73.42131843,134.66,71.01277696,18.73664328,73.4430139154,0.26277696,0.07664328000000001,0.27372599999999997,70.75,18.66,73.1693795245,134.0,78.80277696,32.54664328,85.259378636,0.26277696,0.07664328000000001,0.27372599999999997,78.54,32.47,84.9872490436,131.93
2020-10-17 20:00:00,68.463736,20.076923,71.3468007988,0.26373599999999997,0.07692299999999999,0.274725,68.2,20.0,71.0720760918,134.66,68.223736,20.036923,71.1052490123,0.26373599999999997,0.07692299999999999,0.274725,67.96,19.96,70.8305244933,134.06,75.633736,33.036923,82.5342371542,0.26373599999999997,0.07692299999999999,0.274725,75.37,32.96,82.2617681551,132.05
2020-10-17 20:30:00,66.00405568,20.79701624,69.2029714008,0.26405568,0.07701624,0.27505799999999997,65.74,20.72,68.9279769034,135.25,65.77405568,20.75701624,68.9715892508,0.26405568,0.07701624,0.27505799999999997,65.51,20.68,68.6965974412,134.43,72.90405568,33.72701624,80.3275354971,0.26405568,0.07701624,0.27505799999999997,72.64,33.65,80.0555563343,132.6
2020-10-17 21:00:00,63.3753344,21.7173892,66.9931190793,0.26533439999999997,0.07738919999999999,0.27639,63.11,21.64,66.7170270621,135.73,63.1653344,21.6673892,66.7782541297,0.26533439999999997,0.07738919999999999,0.27639,62.9,21.59,66.5021661301,134.74,70.0653344,34.9873892,78.3151868262,0.26533439999999997,0.07738919999999999,0.27639,69.8,34.91,78.0432450632,133.07
2020-10-17 21:30:00,61.35167808,22.14048944,65.2244561179,0.24167808000000002,0.07048944,0.25174799999999997,61.11,22.07,64.9732021683,136.05,61.14167808,22.08048944,65.006559764,0.24167808000000002,0.07048944,0.25174799999999997,60.9,22.01,64.7553094348,134.89,67.90167808,36.09048944,76.8970826111,0.24167808000000002,0.07048944,0.25174799999999997,67.66,36.02,76.6506099128,133.32
2020-10-17 22:00:00,58.98103872,22.78030296,63.2274080715,0.24103872,0.07030296,0.25108199999999997,58.74,22.71,62.9772316,136.05,58.78103872,22.73030296,63.02283067,0.24103872,0.07030296,0.25108199999999997,58.54,22.66,62.7726628398,134.89,65.30103872,36.82030296,74.9663949245,0.24103872,0.07030296,0.25108199999999997,65.06,36.75,74.7219251626,133.32
2020-10-17 22:30:00,55.93103872,23.38030296,60.6211156182,0.24103872,0.07030296,0.25108199999999997,55.69,23.31,60.3716175036,135.99,55.72103872,23.34030296,60.411951618,0.24103872,0.07030296,0.25108199999999997,55.48,23.27,60.1624741845,134.87,61.88103872,37.38030296,72.2948822701,0.24103872,0.07030296,0.25108199999999997,61.64,37.31,72.052242852,133.32
2020-10-17 23:00:00,52.89103872,24.76030296,58.3997823588,0.24103872,0.07030296,0.25108199999999997,52.65,24.69,58.151686132,136.65,52.70103872,24.70030296,58.2022718498,0.24103872,0.07030296,0.25108199999999997,52.46,24.63,57.9541931184,135.41,58.31103872,37.20030296,69.1667534074,0.24103872,0.07030296,0.25108199999999997,58.07,37.13,68.925770217,134.11
2020-10-17 23:30:00,49.04103872,34.77030296,60.1165322242,0.24103872,0.07030296,0.25108199999999997,48.8,34.7,59.879295253,137.12,49.22103872,20.19030296,53.2011182805,0.24103872,0.07030296,0.25108199999999997,48.98,20.12,52.9514381297,135.62,54.66103872,34.25030296,64.5051347321,0.24103872,0.07030296,0.25108199999999997,54.42,34.18,64.2635884463,134.43
2020-10-18 00:00:00,46.07103872,35.69030296,58.2781119642,0.24103872,0.07030296,0.25108199999999997,45.83,35.62,58.044580281,137.04,46.43103872,14.69030296,48.6995519248,0.24103872,0.07030296,0.25108199999999997,46.19,14.62,48.4485345496,135.65,50.96103872,40.09030296,64.8402641793,0.24103872,0.07030296,0.25108199999999997,50.72,40.02,64.6074206264,134.52
2020-10-18 00:30:00,44.42103872,33.37030296,55.5590298746,0.24103872,0.07030296,0.25108199999999997,44.18,33.3,55.3241574721,136.72,44.77103872,12.45030296,46.4699467599,0.24103872,0.07030296,0.25108199999999997,44.53,12.38,46.2188846685,135.49,48.72103872,45.49030296,66.656637159,0.24103872,0.07030296,0.25108199999999997,48.48,45.42,66.4325733357,134.52
2020-10-18 01:00:00,43.35167808,33.30048944,54.6652594368,0.24167808000000002,0.07048944,0.25174799999999997,43.11,33.23,54.4307358025,136.79,43.71167808,12.36048944,45.42568106,0.24167808000000002,0.07048944,0.25174799999999997,43.47,12.29,45.1739416035,135.49,47.58167808,45.73048944,65.9946494296,0.24167808000000002,0.07048944,0.25174799999999997,47.34,45.66,65.7716595503,134.52
2020-10-18 01:30:00,44.77103872,33.17030296,55.7199686515,0.24103872,0.07030296,0.25108199999999997,44.53,33.1,55.4845104511,136.79,45.14103872,12.24030296,46.7711277742,0.24103872,0.07030296,0.25108199999999997,44.9,12.17,46.5200913585,135.49,49.14103872,45.57030296,67.0186108357,0.24103872,0.07030296,0.25108199999999997,48.9,45.5,66.7941614215,134.52
2020-10-18 02:00:00,46.91167808,32.70048944,57.18415471,0.24167808000000002,0.07048944,0.25174799999999997,46.67,32.63,56.9456389902,136.37,47.27167808,11.88048944,48.7417436889,0.24167808000000002,0.07048944,0.25174799999999997,47.03,11.81,48.4901742624,135.2,51.52167808,44.95048944,68.3741896703,0.24167808000000002,0.07048944,0.25174799999999997,51.28,44.88,68.1458201213,134.09
2020-10-18 02:30:00,46.93103872,32.91030296,57.3202445586,0.24103872,0.07030296,0.25108199999999997,46.69,32.84,57.0825866618,136.53,47.28103872,12.07030296,48.7974265304,0.24103872,0.07030296,0.25108199999999997,47.04,12.0,48.5464890595,135.31,51.54103872,45.20030296,68.5532352264,0.24103872,0.07030296,0.25108199999999997,51.3,45.13,68.3257411229,134.27
2020-10-18 03:00:00,45.82103872,33.05030296,56.4968150884,0.24103872,0.07030296,0.25108199999999997,45.58,32.98,56.2602595088,136.63,46.18103872,12.18030296,47.7603194865,0.24103872,0.07030296,0.25108199999999997,45.94,12.11,47.5093222431,135.37,50.29103872,45.39030296,67.7456137203,0.24103872,0.07030296,0.25108199999999997,50.05,45.32,67.519663062,134.4
2020-10-18 03:30:00,44.25167808,33.31048944,55.3877217407,0.24167808000000002,0.07048944,0.25174799999999997,44.01,33.24,55.1523136414,136.74,44.61167808,12.45048944,46.3164820384,0.24167808000000002,0.07048944,0.25174799999999997,44.37,12.38,46.0647511662,135.43,48.51167808,45.71048944,66.6545703983,0.24167808000000002,0.07048944,0.25174799999999997,48.27,45.64,66.4304335376,134.52
2020-10-18 04:00:00,43.40039936,33.65011648,54.9174380659,0.24039936,0.07011648,0.25041599999999997,43.16,33.58,54.6845682071,136.82,43.76039936,12.750116479999999,45.5800177973,0.24039936,0.07011648,0.25041599999999997,43.52,12.68,45.3296018072,135.51,47.53039936,45.50011648,65.798172186,0.24039936,0.07011648,0.25041599999999997,47.29,45.43,65.5761313284,134.64
2020-10-18 04:30:00,42.78231744,33.77067592,54.5049102158,0.24231744,0.07067592,0.25241399999999997,42.54,33.7,54.2710014649,136.89,43.13231744,12.77067592,44.9831854274,0.24231744,0.07067592,0.25241399999999997,42.89,12.7,44.7307735234,135.62,46.76231744,44.94067592,64.8566009324,0.24231744,0.07067592,0.25241399999999997,46.52,44.87,64.6330201987,134.78
2020-10-18 05:00:00,42.20103872,33.870302960000004,54.1121529016,0.24103872,0.07030296,0.25108199999999997,41.96,33.8,53.8802524122,137.08,42.55103872,13.34030296,44.593212255,0.24103872,0.07030296,0.25108199999999997,42.31,13.27,44.3421808214,135.73,46.15103872,45.12030296,64.5426999291,0.24103872,0.07030296,0.25108199999999997,45.91,45.05,64.3213075116,135.03
2020-10-18 05:30:00,42.20976,25.61993,49.3765597471,0.23976000000000003,0.06993,0.24975000000000003,41.97,25.55,49.1353579411,136.47,42.05976,25.52993,49.2016334796,0.23976000000000003,0.06993,0.24975000000000003,41.82,25.46,48.9604330046,135.08,46.62976,40.44993,61.7295014937,0.23976000000000003,0.06993,0.24975000000000003,46.39,40.38,61.5026544143,134.04
2020-10-18 06:00:00,42.15848128,25.56955704,49.3065897326,0.23848128000000002,0.06955704,0.248418,41.92,25.5,49.0666526268,136.37,42.02848128,25.49955704,49.159135956,0.23848128000000002,0.06955704,0.248418,41.79,25.43,48.9192089061,135.02,46.60848128,40.44955704,61.7131849118,0.23848128000000002,0.06955704,0.248418,46.37,40.38,61.4875702886,133.88
2020-10-18 06:30:00,43.52720256,25.34918408,50.3706114339,0.23720256,0.06918408,0.247086,43.29,25.28,50.1308537729,136.07,43.37720256,25.26918408,50.2007307317,0.23720256,0.06918408,0.247086,43.14,25.2,49.960980775,134.83,48.12720256,40.07918408,62.6304129219,0.23720256,0.06918408,0.247086,47.89,40.01,62.4039437856,133.58
2020-10-18 07:00:00,45.07784192,24.79937056,51.4492041954,0.23784192,0.06937056,0.247752,44.84,24.73,51.2074066908,135.53,44.93784192,24.71937056,51.2879802421,0.23784192,0.06937056,0.247752,44.7,24.65,51.0461800726,134.49,49.867841920000004,39.28937056,63.4858747814,0.23784192,0.06937056,0.247752,49.63,39.22,63.2561878396,133.06
2020-10-18 07:30:00,47.49848128,24.46955704,53.4309362228,0.23848128000000002,0.06955704,0.248418,47.26,24.4,53.1870999397,134.91,47.33848128,24.38955704,53.2520638333,0.23848128000000002,0.06955704,0.248418,47.1,24.32,53.0082295498,134.19,52.35848128,37.16955704,64.2104861568,0.23848128000000002,0.06955704,0.248418,52.12,37.1,63.9758110539,132.59
2020-10-18 08:00:00,49.52423552,23.99123536,55.0293492415,0.24423552,0.07123536,0.25441199999999997,49.28,23.92,54.7785067339,134.55,49.35423552,23.92123536,54.8458390848,0.24423552,0.07123536,0.25441199999999997,49.11,23.85,54.595005266,133.94,54.60423552,36.91123536,65.9094972862,0.24423552,0.07123536,0.25441199999999997,54.36,36.84,65.6673069343,132.2
2020-10-18 08:30:00,52.6581216,22.4811188,57.2562526973,0.27812159999999997,0.08111879999999999,0.28971,52.38,22.4,56.9686264535,133.64,52.4981216,22.4211188,57.0855440525,0.27812159999999997,0.08111879999999999,0.28971,52.22,22.34,56.7979224972,133.2,58.2981216,37.0011188,69.0489230513,0.27812159999999997,0.08111879999999999,0.28971,58.02,36.92,68.7706827071,131.12
2020-10-18 09:00:00,55.50466496,22.01927728,59.7127825868,0.37466496,0.10927728,0.39027599999999996,55.13,21.91,59.324236194,133.18,55.31466496,21.94927728,59.5103598775,0.37466496,0.10927728,0.39027599999999996,54.94,21.84,59.1218166162,132.98,61.26466496,35.14927728,70.6316562596,0.37466496,0.10927728,0.39027599999999996,60.89,35.04,70.2523572558,130.78
2020-10-18 09:30:00,58.65116832,21.24909076,62.3817553731,0.51116832,0.14909076000000002,0.532467,58.14,21.1,61.8503807587,133.08,58.47116832,21.18909076,62.1920822287,0.51116832,0.14909076000000002,0.532467,57.96,21.04,61.660710343,132.89,64.79116832,34.67909076,73.4883312384,0.51116832,0.14909076000000002,0.532467,64.28,34.53,72.96738518,130.63
2020-10-18 10:00:00,61.24954976,24.04111868,65.7988049526,0.68954976,0.20111868,0.718281,60.56,23.84,65.0834787024,133.22,61.35954976,12.93111868,62.7073215587,0.68954976,0.20111868,0.718281,60.67,12.73,61.9911429157,132.97,67.60954976,37.68111868,77.4010201724,0.68954976,0.20111868,0.718281,66.92,37.48,76.7009569693,130.76
2020-10-18 10:30:00,63.28006912,26.65627016,68.6653033684,0.81006912,0.23627016,0.843822,62.47,26.42,67.8271133102,133.31,63.66006912,6.80627016,64.0228842981,0.81006912,0.23627016,0.843822,62.85,6.57,63.1924631582,133.08,69.75006912,39.36627016,80.0922928162,0.81006912,0.23627016,0.843822,68.94,39.13,79.2709309899,130.92
2020-10-18 11:00:00,64.56552352,25.84869436,69.5475508377,0.9555235200000001,0.27869436000000003,0.9953369999999999,63.61,25.57,68.556961718,133.31,64.95552352,6.01869436,65.2337697635,0.9555235200000001,0.27869436000000003,0.9953369999999999,64.0,5.74,64.2568875686,132.99,71.24552352,39.50869436,81.4669353276,0.9555235200000001,0.27869436000000003,0.9953369999999999,70.29,39.23,80.4964409151,130.75
2020-10-18 11:30:00,65.29251616,25.70573388,70.1704882469,1.32251616,0.38573388000000003,1.377621,63.97,25.32,68.798715831,133.15,65.66251616,5.92573388,65.9293587901,1.32251616,0.38573388000000003,1.377621,64.34,5.54,64.5780705813,132.91,72.02251616,39.28573388,82.0403054633,1.32251616,0.38573388000000003,1.377621,70.7,38.9,80.6951051799,130.66
2020-10-18 12:00:00,65.92309536,25.61006948,70.7229111435,1.5430953600000001,0.45006948,1.607391,64.38,25.16,69.1217042614,133.06,66.30309536,5.85006948,66.5606773346,1.5430953600000001,0.45006948,1.607391,64.76,5.4,64.98474898,132.87,72.70309536,39.16006948,82.5787570541,1.5430953600000001,0.45006948,1.607391,71.16,38.71,81.0074669398,130.57
2020-10-18 12:30:00,67.04451392,25.36631656,71.6827514999,1.56451392,0.45631656,1.629702,65.48,24.91,70.0581080247,132.88,67.41451392,5.67631656,67.6530653907,1.56451392,0.45631656,1.629702,65.85,5.22,66.0565734806,132.73,73.94451392,38.90631656,83.5553266233,1.56451392,0.45631656,1.629702,72.38,38.45,81.9589342293,130.37
2020-10-18 13:00:00,67.1287696,25.3250578,71.7469878154,1.6287696,0.4750578,1.6966350000000001,65.5,24.85,70.0554958586,132.88,67.5087696,5.6350578,67.7435447059,1.6287696,0.4750578,1.6966350000000001,65.88,5.16,66.0817675308,132.73,74.0387696,38.895057800000004,83.6335155613,1.6287696,0.4750578,1.6966350000000001,72.41,38.42,81.9713639023,130.37
2020-10-18 13:30:00,66.68458368,25.62592024,71.4389353835,1.73458368,0.50592024,1.806858,64.95,25.12,69.6384728437,133.06,67.06458368,5.87592024,67.3215034208,1.73458368,0.50592024,1.806858,65.33,5.37,65.5503302814,132.86,73.54458368,39.23592024,83.356242872,1.73458368,0.50592024,1.806858,71.81,38.73,81.5885347337,130.69
2020-10-18 14:00:00,66.26719136,25.78209748,71.1059575648,1.44719136,0.42209748,1.507491,64.82,25.36,69.6043245783,133.21,66.63719136,6.01209748,66.9078514709,1.44719136,0.42209748,1.507491,65.19,5.59,65.4292304708,132.96,73.13719136,39.47209748,83.1089359786,1.44719136,0.42209748,1.507491,71.69,39.05,81.6355229052,130.85
2020-10-18 14:30:00,66.43369504,25.52857772,71.169825889,1.26369504,0.36857772,1.316349,65.17,25.16,69.8581026081,133.11,66.81369504,5.74857772,67.0605397436,1.26369504,0.36857772,1.316349,65.55,5.38,65.7704105202,132.89,73.32369504,39.18857772,83.1390935603,1.26369504,0.36857772,1.316349,72.06,38.82,81.8513042046,130.7
2020-10-18 15:00:00,66.30233664,25.74818152,71.1264275464,1.02233664,0.29818152000000003,1.064934,65.28,25.45,70.0655471683,133.31,66.69233664,5.91818152,66.9544071664,1.02233664,0.29818152000000003,1.064934,65.67,5.62,65.9100394477,133.04,73.21233664,39.45818152,83.1684695372,1.02233664,0.29818152000000003,1.064934,72.19,39.16,82.1273504991,130.87
2020-10-18 15:30:00,66.11963936,26.29156148,71.1551327323,0.99963936,0.29156148,1.041291,65.12,26.0,70.1185738589,133.49,66.48963936,6.40156148,66.7970967304,0.99963936,0.29156148,1.041291,65.49,6.11,65.7744038361,133.22,72.92963936,39.34156148,82.8642912047,0.99963936,0.29156148,1.041291,71.93,39.05,81.8463646108,131.09
2020-10-18 16:00:00,66.57941984,26.06566412,71.4999160297,0.73941984,0.21566412000000001,0.7702289999999999,65.84,25.85,70.7327936674,133.35,66.96941984,6.19566412,67.2554045977,0.73941984,0.21566412000000001,0.7702289999999999,66.23,5.98,66.4994233058,133.12,73.44941984,38.93566412,83.1312409104,0.73941984,0.21566412000000001,0.7702289999999999,72.71,38.72,82.3770750877,131.0
2020-10-18 16:30:00,68.52648288,25.09564084,72.9771885254,0.63648288,0.18564084,0.663003,67.89,24.91,72.3156981575,132.97,68.91648288,5.34564084,69.1234944758,0.63648288,0.18564084,0.663003,68.28,5.16,68.4746960563,132.82,75.65648288,38.70564084,84.9825278196,0.63648288,0.18564084,0.663003,75.02,38.52,84.3314342342,130.55
2020-10-18 17:00:00,70.28052896,24.70890428,74.4975348694,0.51052896,0.14890428,0.531801,69.77,24.56,73.966522833,133.14,70.67052896,4.90890428,70.8408145402,0.51052896,0.14890428,0.531801,70.16,4.76,70.32128554,132.95,77.57052896,38.32890428,86.5233602355,0.51052896,0.14890428,0.531801,77.06,38.18,85.9997441857,130.69
2020-10-18 17:30:00,72.12740224,21.34424232,75.2192716935,0.35740224,0.10424232,0.37229399999999996,71.77,21.24,74.846980567,132.72,72.36740224,6.38424232,72.6484649319,0.35740224,0.10424232,0.37229399999999996,72.01,6.28,72.283321036,132.73,79.30740224,38.93424232,88.3489630674,0.35740224,0.10424232,0.37229399999999996,78.95,38.83,87.9822220679,130.31
2020-10-18 18:00:00,74.01268704,11.62953372,74.9207841485,0.27268704,0.07953372,0.284049,73.74,11.55,74.6390655086,132.93,73.78268704,11.58953372,74.6873630455,0.27268704,0.07953372,0.284049,73.51,11.51,74.4056462911,132.99,80.55268704,42.41953372,91.0392894875,0.27268704,0.07953372,0.284049,80.28,42.34,90.7609717885,130.73
2020-10-18 18:30:00,75.21629344,11.63766892,76.1112747019,0.26629344,0.07766892,0.277389,74.95,11.56,75.8362452921,132.87,74.97629344,11.60766892,75.8695100535,0.26629344,0.07766892,0.277389,74.71,11.53,75.5944773115,132.97,81.90629344,42.37766892,92.2198879211,0.26629344,0.07766892,0.277389,81.64,42.3,91.9477003519,130.65
2020-10-18 19:00:00,74.78629344,11.70766892,75.697154491,0.26629344,0.07766892,0.277389,74.52,11.63,75.4220610962,132.87,74.53629344,11.67766892,75.4455233343,0.26629344,0.07766892,0.277389,74.27,11.6,75.1704257005,132.94,81.43629344,42.46766892,91.8442855748,0.26629344,0.07766892,0.277389,81.17,42.39,91.5722720041,130.65
2020-10-18 19:30:00,72.97071904,12.53020972,74.0387195516,0.24071904,0.07020972,0.250749,72.73,12.46,73.7895961501,133.25,72.73071904,12.51020972,73.7987997146,0.24071904,0.07020972,0.250749,72.49,12.44,73.5496682521,133.29,79.41071904,42.82020972,90.2199127627,0.24071904,0.07020972,0.250749,79.17,42.75,89.9747264514,131.09
2020-10-18 20:00:00,69.71039936,13.73011648,71.0496719027,0.24039936,0.07011648,0.25041599999999997,69.47,13.66,70.8002577679,133.73,69.48039936,13.69011648,70.8162776801,0.24039936,0.07011648,0.25041599999999997,69.24,13.62,70.5668619112,133.61,75.79039936,43.97011648,87.6216627234,0.24039936,0.07011648,0.25041599999999997,75.55,43.9,87.3785585828,131.6
2020-10-18 20:30:00,67.90976,14.42993,69.4259201096,0.23976000000000003,0.06993,0.24975000000000003,67.67,14.36,69.1768639069,133.73,67.66976,14.40993,69.1870110719,0.23976000000000003,0.06993,0.24975000000000003,67.43,14.34,68.9379467347,133.66,73.83976,44.73993,86.3363856857,0.23976000000000003,0.06993,0.24975000000000003,73.6,44.67,86.0951154247,131.6
2020-10-18 21:00:00,64.76912064,16.03974352,66.7256499456,0.23912064,0.06974352,0.249084,64.53,15.97,66.476776396,134.18,64.55912064,16.00974352,66.5145994905,0.23912064,0.06974352,0.249084,64.32,15.94,66.2657226626,134.04,70.19912064,44.69974352,83.2224946116,0.23912064,0.06974352,0.249084,69.96,44.63,82.9833627904,132.21
2020-10-18 21:30:00,62.26103872,16.56030296,64.4257757161,0.24103872,0.07030296,0.25108199999999997,62.02,16.49,64.1747652898,134.25,62.04103872,16.53030296,64.2054623954,0.24103872,0.07030296,0.25108199999999997,61.8,16.46,63.9544494152,134.09,67.43103872,45.27030296,81.2178878878,0.24103872,0.07030296,0.25108199999999997,67.19,45.2,80.9786150783,132.3
2020-10-18 22:00:00,59.26912064,17.88974352,61.9101896674,0.23912064,0.06974352,0.249084,59.03,17.82,61.6611165971,134.69,59.06912064,17.85974352,61.7100595672,0.23912064,0.06974352,0.249084,58.83,17.79,61.4609876263,134.49,64.00912064,45.54974352,78.5617378871,0.23912064,0.06974352,0.249084,63.77,45.48,78.3265172212,132.85
2020-10-18 22:30:00,55.82976,19.36993,59.0944691986,0.23976000000000003,0.06993,0.24975000000000003,55.59,19.3,58.8450346249,134.99,55.62976,19.33993,58.8956967024,0.23976000000000003,0.06993,0.24975000000000003,55.39,19.27,58.6462701286,134.82,59.98976,45.39993,75.232472702,0.23976000000000003,0.06993,0.24975000000000003,59.75,45.33,74.9991426618,133.32
2020-10-18 23:00:00,52.26976,19.86993,55.9190658779,0.23976000000000003,0.06993,0.24975000000000003,52.03,19.8,55.6701077779,135.46,52.08976,19.82993,55.7366057512,0.23976000000000003,0.06993,0.24975000000000003,51.85,19.76,55.4876571861,135.09,56.17976,46.98993,73.2408284706,0.23976000000000003,0.06993,0.24975000000000003,55.94,46.92,73.0121222812,133.8
2020-10-18 23:30:00,48.61039936,20.05011648,52.5830590286,0.24039936,0.07011648,0.25041599999999997,48.37,19.98,52.3340930943,135.96,48.43039936,20.01011648,52.4014154743,0.24039936,0.07011648,0.25041599999999997,48.19,19.94,52.1524659053,135.33,52.25039936,48.51011648,71.2975149229,0.24039936,0.07011648,0.25041599999999997,52.01,48.44,71.0737201784,134.16
2020-10-19 00:00:00,45.87976,20.86993,50.4034359529,0.23976000000000003,0.06993,0.24975000000000003,45.64,20.8,50.1562518536,136.38,45.70976,20.82993,50.2321425291,0.23976000000000003,0.06993,0.24975000000000003,45.47,20.76,49.9849827448,135.68,49.15976,48.58993,69.1206430863,0.23976000000000003,0.06993,0.24975000000000003,48.92,48.52,68.9010653038,134.63
2020-10-19 00:30:00,43.65039936,25.55011648,50.578313697,0.24039936,0.07011648,0.25041599999999997,43.41,25.48,50.3354596681,136.38,43.67039936,18.44011648,47.4040259478,0.24039936,0.07011648,0.25041599999999997,43.43,18.37,47.1552945066,135.68,46.99039936,46.84011648,66.3482791327,0.24039936,0.07011648,0.25041599999999997,46.75,46.77,66.1286276888,134.69
2020-10-19 01:00:00,42.29103872,34.02030296,54.2762652502,0.24103872,0.07030296,0.25108199999999997,42.05,33.95,54.0444724278,136.38,42.64103872,13.15030296,44.6227369293,0.24103872,0.07030296,0.25108199999999997,42.4,13.08,44.3716846649,135.4,46.20103872,44.39030296,64.0705468658,0.24103872,0.07030296,0.25108199999999997,45.96,44.32,63.8481323141,134.31
2020-10-19 01:30:00,44.25103872,33.69030296,55.6164628625,0.24103872,0.07030296,0.25108199999999997,44.01,33.62,55.3821677077,136.14,44.62103872,12.90030296,46.4484113066,0.24103872,0.07030296,0.25108199999999997,44.38,12.83,46.1973300094,135.23,48.42103872,44.08030296,65.4803031435,0.24103872,0.07030296,0.25108199999999997,48.18,44.01,65.2548274076,134.03
2020-10-19 02:00:00,46.66231744,32.65067592,56.9511940779,0.24231744,0.07067592,0.25241399999999997,46.42,32.58,56.7121926926,135.84,47.02231744,11.98067592,48.5245807084,0.24231744,0.07067592,0.25241399999999997,46.78,11.91,48.2723160828,134.92,51.29231744,44.57067592,67.9517989485,0.24231744,0.07067592,0.25241399999999997,51.05,44.5,67.7226143914,133.58
2020-10-19 02:30:00,47.0529568,32.5608624,57.2205426735,0.2429568,0.07086239999999999,0.25308,46.81,32.49,56.9804896434,135.78,47.4129568,11.9508624,48.8959260534,0.2429568,0.07086239999999999,0.25308,47.17,11.88,48.6430190264,134.86,51.7129568,44.6008624,68.2895806681,0.2429568,0.07086239999999999,0.25308,51.47,44.53,68.059399057,133.48
2020-10-19 03:00:00,46.09359616,32.55104888,56.4286309434,0.24359616,0.07104888,0.25374599999999997,45.85,32.48,56.1887257375,135.87,46.44359616,11.87104888,47.936723144,0.24359616,0.07104888,0.25374599999999997,46.2,11.8,47.6831207032,134.91,50.62359616,44.621048880000004,67.4817493203,0.24359616,0.07104888,0.25374599999999997,50.38,44.55,67.2521144649,133.58
2020-10-19 03:30:00,45.2029568,32.7908624,55.843960823,0.2429568,0.07086239999999999,0.25308,44.96,32.72,55.6057550978,136.22,45.5629568,12.0308624,47.1245655942,0.2429568,0.07086239999999999,0.25308,45.32,11.96,46.8715692078,135.15,49.7029568,44.9408624,67.0079474982,0.2429568,0.07086239999999999,0.25308,49.46,44.87,66.7803002389,133.93
2020-10-19 04:00:00,44.7329568,32.9508624,55.5589484869,0.2429568,0.07086239999999999,0.25308,44.49,32.88,55.3213747118,136.45,45.0929568,12.1408624,46.6987718552,0.2429568,0.07086239999999999,0.25308,44.85,12.07,46.4457468451,135.32,49.1429568,45.1608624,66.7422931563,0.2429568,0.07086239999999999,0.25308,48.9,45.09,66.5155478065,134.15
2020-10-19 04:30:00,44.52167808,32.82048944,55.3115209169,0.24167808000000002,0.07048944,0.25174799999999997,44.28,32.75,55.0752294593,136.18,44.88167808,12.07048944,46.4764643943,0.24167808000000002,0.07048944,0.25174799999999997,44.64,12.0,46.2247725792,135.15,48.94167808,44.98048944,66.4720413674,0.24167808000000002,0.07048944,0.25174799999999997,48.7,44.91,66.2464950016,133.84
2020-10-19 05:00:00,44.4029568,32.9208624,55.2757248143,0.2429568,0.07086239999999999,0.25308,44.16,32.85,55.038423851,136.38,44.7629568,12.0908624,46.3671355062,0.2429568,0.07086239999999999,0.25308,44.52,12.02,46.1141063017,135.33,48.7929568,45.1108624,66.4510537144,0.2429568,0.07086239999999999,0.25308,48.55,45.04,66.2246487344,134.07
2020-10-19 05:30:00,45.41167808,32.17048944,55.6521418892,0.24167808000000002,0.07048944,0.25174799999999997,45.17,32.1,55.4142481678,135.52,45.77167808,11.60048944,47.2188296075,0.24167808000000002,0.07048944,0.25174799999999997,45.53,11.53,46.9672417755,134.74,49.93167808,44.18048944,66.6714940814,0.24167808000000002,0.07048944,0.25174799999999997,49.69,44.11,66.4438725542,133.2
2020-10-19 06:00:00,47.56976,31.57993,57.097933809,0.23976000000000003,0.06993,0.24975000000000003,47.33,31.51,56.8595550457,134.94,47.92976,11.19993,49.2209338154,0.23976000000000003,0.06993,0.24975000000000003,47.69,11.13,48.971552967,134.37,52.29976,43.26993,67.8789491541,0.23976000000000003,0.06993,0.24975000000000003,52.06,43.2,67.6497124902,132.65
2020-10-19 06:30:00,53.39103872,28.45030296,60.4981219057,0.24103872,0.07030296,0.25108199999999997,53.15,28.38,60.2523601197,133.9,53.78103872,8.36030296,54.4269675013,0.24103872,0.07030296,0.25108199999999997,53.54,8.29,54.1780001477,133.6,58.85103872,40.84030296,71.63361713809999,0.24103872,0.07030296,0.25108199999999997,58.61,40.77,71.3955530828,131.49
2020-10-19 07:00:00,59.15464512,26.33843816,64.7532652766,0.23464512,0.06843816,0.244422,58.92,26.27,64.5110788935,133.1,59.52464512,6.48843816,59.8772344587,0.23464512,0.06843816,0.244422,59.29,6.42,59.6365701562,133.07,65.15464512,38.33843816,75.597378402,0.23464512,0.06843816,0.244422,64.92,38.27,75.3604624455,130.65
2020-10-19 07:30:00,66.2533664,23.1880652,70.1939807038,0.2333664,0.06806519999999999,0.24309000000000003,66.02,23.12,69.9512315832,131.18,66.6433664,3.9280652,66.7590292121,0.2333664,0.06806519999999999,0.24309000000000003,66.41,3.86,66.5220843029,131.72,73.1533664,35.7680652,81.4295370477,0.2333664,0.06806519999999999,0.24309000000000003,72.92,35.7,81.1900018475,128.65
2020-10-19 08:00:00,70.7801296,20.9587878,73.8180027652,0.27012959999999997,0.07878779999999999,0.281385,70.51,20.88,73.536620129,130.71,71.1601296,1.8587878,71.1844023419,0.27012959999999997,0.07878779999999999,0.281385,70.89,1.78,70.9123437774,131.33,78.2401296,34.2087878,85.3917972792,0.27012959999999997,0.07878779999999999,0.281385,77.97,34.13,85.1127358273,128.05
2020-10-19 08:30:00,73.71046912,19.60972016,76.2743363304,0.41046912,0.11972016,0.427572,73.3,19.49,75.8468858952,132.1,74.10046912,0.28972016,74.101035496,0.41046912,0.11972016,0.427572,73.69,0.17,73.6901960915,132.27,81.52046912,33.43972016,88.1124382248,0.41046912,0.11972016,0.427572,81.11,33.32,87.6872539198,129.65
2020-10-19 09:00:00,73.8050144,20.2006292,76.5195763884,0.5850143999999999,0.17062919999999998,0.6093900000000001,73.22,20.03,75.9102713735,133.75,74.1850144,0.2406292,74.1854046558,0.5850143999999999,0.17062919999999998,0.6093900000000001,73.6,0.07,73.600033288,133.43,81.4650144,33.4806292,88.0766774057,0.5850143999999999,0.17062919999999998,0.6093900000000001,80.88,33.31,87.4707408223,131.38
2020-10-19 09:30:00,74.96626272,20.21640996,77.6443415702,1.01626272,0.29640996000000003,1.058607,73.95,19.92,76.5859575901,133.6,75.36626272,0.33640996,75.3670135274,1.01626272,0.29640996000000003,1.058607,74.35,0.04,74.3500107599,133.34,82.78626272,33.42640996,89.2798419463,1.01626272,0.29640996000000003,1.058607,81.77,33.13,88.2265821621,131.26
2020-10-19 10:00:00,74.8249136,19.3230998,77.2796860833,1.4849136,0.4330998,1.5467849999999999,73.34,18.89,75.7336629248,133.1,75.2049136,1.3830998,75.2176308763,1.4849136,0.4330998,1.5467849999999999,73.72,0.9500000000000001,73.7261208799,132.97,82.4049136,32.2830998,88.5029283025,1.4849136,0.4330998,1.5467849999999999,80.92,31.85,86.962456842,130.78
2020-10-19 10:30:00,75.12660192,19.60067556,77.6414373801,1.47660192,0.43067556,1.538127,73.65,19.17,76.1039512772,133.46,75.51660192,1.16067556,75.5255210727,1.47660192,0.43067556,1.538127,74.04,0.73,74.043598643,133.23,82.75660192,32.65067556,88.9647220862,1.47660192,0.43067556,1.538127,81.28,32.22,87.4332133688,131.17
2020-10-19 11:00:00,75.4869216,19.5507688,77.9776114876,1.4769216,0.4307688,1.5384600000000002,74.01,19.12,76.4398750653,132.74,75.8769216,1.0107688,75.8836536091,1.4769216,0.4307688,1.5384600000000002,74.4,0.58,74.4022607183,132.8,83.0669216,31.6207688,88.8818681375,1.4769216,0.4307688,1.5384600000000002,81.59,31.19,87.3484069689,130.51
2020-10-19 11:30:00,75.66645152,19.54104836,78.1489888395,2.02645152,0.59104836,2.110887,73.64,18.95,76.0391484697,131.95,76.04645152,1.1510483599999999,76.0551622253,2.02645152,0.59104836,2.110887,74.02,0.56,74.0221183161,132.32,83.06645152,30.64104836,88.5376146772,2.02645152,0.59104836,2.110887,81.04,30.05,86.4319622593,129.76
2020-10-19 12:00:00,74.87266432,20.08869376,77.5207809517,3.01266432,0.87869376,3.138192,71.86,19.21,74.3833563373,132.3,75.22266432,1.2686937600000001,75.2333623551,3.01266432,0.87869376,3.138192,72.21,0.39,72.2110531706,132.55,82.02266432,30.94869376,87.6672065689,3.01266432,0.87869376,3.138192,79.01,30.07,84.5386597954,130.13
2020-10-19 12:30:00,74.43246304,20.60030172,77.2305896984,4.49246304,1.31030172,4.6796489999999995,69.94,19.29,72.5514141833,132.63,74.82246304,1.7003017200000001,74.8417797845,4.49246304,1.31030172,4.6796489999999995,70.33,0.39,70.3310813226,132.77,81.38246304,31.44030172,87.2444718174,4.49246304,1.31030172,4.6796489999999995,76.89,30.13,82.5826192367,130.43
2020-10-19 13:00:00,73.58804864,20.93484752,76.507965228,3.30804864,0.9648475200000001,3.445884,70.28,19.97,73.062160521,133.23,73.96804864,1.07484752,73.9758576618,3.30804864,0.9648475200000001,3.445884,70.66,0.11,70.6600856212,133.14,80.58804864,31.84484752,86.6517622278,3.30804864,0.9648475200000001,3.445884,77.28,30.88,83.2212280611,131.05
2020-10-19 13:30:00,73.1268592,21.5582506,76.2384135813,3.9368592,1.1482506,4.100895,69.19,20.41,72.1375366921,133.87,73.4968592,1.5082506,73.5123331975,3.9368592,1.1482506,4.100895,69.56,0.36,69.5609315636,133.57,79.9868592,32.6882506,86.4084450269,3.9368592,1.1482506,4.100895,76.05,31.54,82.3308818124,131.66
2020-10-19 14:00:00,71.5919744,22.8364092,75.1459405666,3.6219744,1.0564092,3.7728900000000003,67.97,21.78,71.3742901891,133.53,71.9819744,2.8664092,72.0390237318,3.6219744,1.0564092,3.7728900000000003,68.36,1.81,68.3839579141,133.53,78.0919744,31.5864092,84.2381013072,3.6219744,1.0564092,3.7728900000000003,74.47,30.53,80.4851650927,131.56
2020-10-19 14:30:00,72.16982784,21.54953312,75.3184335216,2.32982784,0.67953312,2.426904,69.84,20.87,72.8915804466,133.16,72.55982784,1.66953312,72.5790324888,2.32982784,0.67953312,2.426904,70.23,0.99,70.2369774407,133.26,78.95982784,30.59953312,84.6816735763,2.32982784,0.67953312,2.426904,76.63,29.92,82.2639854371,131.06
2020-10-19 15:00:00,71.99581248,21.54752864,75.1511344236,1.70581248,0.49752864,1.776888,70.29,21.05,73.374291138,133.16,72.36581248,1.69752864,72.3857197199,1.70581248,0.49752864,1.776888,70.66,1.2,70.6701889059,133.29,78.83581248,30.63752864,84.5798054535,1.70581248,0.49752864,1.776888,77.13,30.14,82.8097608981,131.06
2020-10-19 15:30:00,71.65044832,21.70888076,74.8669636643,1.23044832,0.35888076,1.281717,70.42,21.35,73.5853171496,132.89,72.04044832,1.93888076,72.0665349018,1.23044832,0.35888076,1.281717,70.81,1.58,70.8276252602,133.13,78.53044832,30.78888076,84.3503793222,1.23044832,0.35888076,1.281717,77.3,30.43,83.0739122709,130.77
2020-10-19 16:00:00,72.84963936,20.83156148,75.7695447299,0.99963936,0.29156148,1.041291,71.85,20.54,74.728268413,132.7,73.23963936,1.16156148,73.2488498111,0.99963936,0.29156148,1.041291,72.24,0.87,72.2452385974,132.86,80.07963936,31.69156148,86.1226085826,0.99963936,0.29156148,1.041291,79.08,31.4,85.0858766189,130.39
2020-10-19 16:30:00,74.31240672,20.86445196,77.1858740192,0.87240672,0.25445196000000003,0.9087569999999999,73.44,20.61,76.2771636861,132.92,74.71240672,1.12445196,74.7208679694,0.87240672,0.25445196000000003,0.9087569999999999,73.84,0.87,73.84512509300001,133.02,81.67240672,31.96445196,87.7046646909,0.87240672,0.25445196000000003,0.9087569999999999,80.8,31.71,86.7995627869,130.59
2020-10-19 17:00:00,75.10928992,21.06020956,78.006011685,0.78928992,0.23020956,0.8221769999999999,74.32,20.83,77.1838797936,132.65,75.49928992,1.41020956,75.5124590344,0.78928992,0.23020956,0.8221769999999999,74.71,1.18,74.7193181179,132.82,82.50928992,32.08020956,88.5263958857,0.78928992,0.23020956,0.8221769999999999,81.72,31.85,87.7073594404,130.3
2020-10-19 17:30:00,77.06344608,20.77808844,79.8154351047,0.47344608,0.13808844,0.493173,76.59,20.64,79.3223656985,132.36,77.46344608,1.20808844,77.4728659356,0.47344608,0.13808844,0.493173,76.99,1.07,76.9974350222,132.65,84.66344608,31.62808844,90.3782887673,0.47344608,0.13808844,0.493173,84.19,31.49,89.8864628295,130.0
2020-10-19 18:00:00,78.94355616,19.39270388,81.2906023041,0.28355616,0.08270388000000001,0.295371,78.66,19.31,80.9955041962,131.72,79.32355616,0.44270388,79.3247915131,0.28355616,0.08270388000000001,0.295371,79.04,0.36,79.0408198338,132.06,86.95355616,31.95270388,92.6385244599,0.28355616,0.08270388000000001,0.295371,86.67,31.87,92.3438454906,129.15
2020-10-19 18:30:00,81.97958016,18.41571088,84.0225563193,0.25958016,0.07571088000000001,0.27039599999999997,81.72,18.34,83.752695479,131.84,82.39958016,1.05571088,82.4063428142,0.25958016,0.07571088000000001,0.27039599999999997,82.14,0.98,82.1458459084,132.06,90.50958016,32.37571088,96.1258069185,0.25958016,0.07571088000000001,0.27039599999999997,90.25,32.3,95.8558944458,129.15
2020-10-19 19:00:00,81.61542432,19.74449876,83.969772646,0.25542432,0.07449876,0.266067,81.36,19.67,83.7039933337,132.74,82.00542432,0.53449876,82.0071661919,0.25542432,0.07449876,0.266067,81.75,0.46,81.7512941794,132.74,89.92542432,32.29449876,95.5485038569,0.25542432,0.07449876,0.266067,89.67,32.22,95.2829328894,130.31
2020-10-19 19:30:00,79.01638336,21.35477848,81.8511783863,0.25638336,0.07477848000000001,0.26706599999999997,78.76,21.28,81.5841651303,133.03,79.40638336,1.59477848,79.4223963169,0.25638336,0.07477848000000001,0.26706599999999997,79.15,1.52,79.1645937272,133.08,86.89638336,32.52477848,92.783849113,0.25638336,0.07477848000000001,0.26706599999999997,86.64,32.45,92.5175232051,130.77
2020-10-19 20:00:00,75.9173424,22.2150582,79.1008956201,0.25734239999999997,0.07505819999999999,0.268065,75.66,22.14,78.8328307243,132.97,76.2973424,2.4650582,76.3371532691,0.25734239999999997,0.07505819999999999,0.268065,76.04,2.39,76.0775505652,133.03,83.4673424,33.3750582,89.8926679834,0.25734239999999997,0.07505819999999999,0.268065,83.21,33.3,89.6258562023,130.68
2020-10-19 20:30:00,73.40830144,23.27533792,77.0098699882,0.25830144,0.07533792,0.26906399999999997,73.15,23.2,76.7408789368,133.09,73.78830144,3.46533792,73.8696283753,0.25830144,0.07533792,0.26906399999999997,73.53,3.39,73.6081041734,133.11,80.73830144,34.58533792,87.8340419112,0.25830144,0.07533792,0.26906399999999997,80.48,34.51,87.5669486736,130.75
2020-10-19 21:00:00,70.00958016,24.25571088,74.0923803402,0.25958016,0.07571088000000001,0.27039599999999997,69.75,24.18,73.8223197956,133.09,70.37958016,4.43571088,70.5192231559,0.25958016,0.07571088000000001,0.27039599999999997,70.12,4.36,70.2554197198,133.11,76.98958016,35.72571088,84.8747422446,0.25958016,0.07571088000000001,0.27039599999999997,76.73,35.65,84.6074192964,130.75
2020-10-19 21:30:00,67.23784192,25.32937056,71.8505699283,0.23784192,0.06937056,0.247752,67.0,25.26,71.603544605,133.18,67.61784192,5.49937056,67.8411056991,0.23784192,0.06937056,0.247752,67.38,5.43,67.5984415501,133.15,73.93784192,36.93937056,82.6518092068,0.23784192,0.06937056,0.247752,73.7,36.87,82.4080511843,130.82
2020-10-19 22:00:00,63.04720256,26.79918408,68.5065399651,0.23720256,0.06918408,0.247086,62.81,26.73,68.2611822341,133.29,63.39720256,6.92918408,63.7747511516,0.23720256,0.06918408,0.247086,63.16,6.86,63.5314504793,133.25,69.25720256,38.12918408,79.0594383046,0.23720256,0.06918408,0.247086,69.02,38.06,78.8182973681,131.01
2020-10-19 22:30:00,58.21784192,27.20937056,64.2624848889,0.23784192,0.06937056,0.247752,57.98,27.14,64.0176538152,132.77,58.56784192,7.52937056,59.0498393579,0.23784192,0.06937056,0.247752,58.33,7.46,58.8051060708,132.76,64.17784192,40.69937056,75.9949613954,0.23784192,0.06937056,0.247752,63.94,40.63,75.7569831765,130.43
2020-10-19 23:00:00,54.02784192,29.03937056,61.3375312925,0.23784192,0.06937056,0.247752,53.79,28.97,61.0952125784,134.05,54.37784192,8.92937056,55.1061099196,0.23784192,0.06937056,0.247752,54.14,8.86,54.8601786362,133.75,59.31784192,40.76937056,71.9774127481,0.23784192,0.06937056,0.247752,59.08,40.7,71.74215218410001,131.87
2020-10-19 23:30:00,49.80720256,30.25918408,58.2784321001,0.23720256,0.06918408,0.247086,49.57,30.19,58.0398225359,134.95,50.14720256,9.91918408,51.1188041469,0.23720256,0.06918408,0.247086,49.91,9.85,50.8726901196,134.3,54.72720256,42.94918408,69.5679460181,0.23720256,0.06918408,0.247086,54.49,42.88,69.3386941037,132.69
2020-10-20 00:00:00,47.19784192,31.31937056,56.6439692658,0.23784192,0.06937056,0.247752,46.96,31.25,56.4074826597,135.47,47.54784192,10.78937056,48.7566178927,0.23784192,0.06937056,0.247752,47.31,10.72,48.509323846,134.74,51.73784192,43.09937056,67.3376568438,0.23784192,0.06937056,0.247752,51.5,43.03,67.1105870932,133.31
2020-10-20 00:30:00,45.16784192,31.95937056,55.3311423188,0.23784192,0.06937056,0.247752,44.93,31.89,55.0969781386,135.09,45.53784192,11.46937056,46.959999018,0.23784192,0.06937056,0.247752,45.3,11.4,46.7124180492,134.59,49.36784192,42.08937056,64.8744859708,0.23784192,0.06937056,0.247752,49.13,42.02,64.6485676562,133.17
2020-10-20 01:00:00,44.67752224,32.28927732,55.1242090497,0.23752224,0.06927732,0.247419,44.44,32.22,54.8911832629,135.38,45.02752224,11.73927732,46.5326594025,0.23752224,0.06927732,0.247419,44.79,11.67,46.2853432525,134.76,48.83752224,42.48927732,64.733625464,0.23752224,0.06927732,0.247419,48.6,42.42,64.5090412268,133.44
2020-10-20 01:30:00,46.34784192,31.96937056,56.3042014831,0.23784192,0.06937056,0.247752,46.11,31.9,56.0690832813,135.32,46.71784192,11.40937056,48.0908566178,0.23784192,0.06937056,0.247752,46.48,11.34,47.843348545,134.71,50.69784192,42.11937056,65.9113992547,0.23784192,0.06937056,0.247752,50.46,42.05,65.6841997744,133.26
2020-10-20 02:00:00,48.77848128,31.02955704,57.8115355797,0.23848128000000002,0.06955704,0.248418,48.54,30.96,57.5730249336,134.67,49.13848128,10.67955704,50.2856170398,0.23848128000000002,0.06955704,0.248418,48.9,10.61,50.0378067065,134.19,53.46848128,41.92955704,67.9482615227,0.23848128000000002,0.06955704,0.248418,53.23,41.86,67.7177413977,132.63
2020-10-20 02:30:00,48.78912064,30.88974352,57.7456019759,0.23912064,0.06974352,0.249084,48.55,30.82,57.5063031328,134.09,49.14912064,10.68974352,50.2981776629,0.23912064,0.06974352,0.249084,48.91,10.62,50.0497002988,133.78,53.49912064,42.02974352,68.0342211656,0.23912064,0.06974352,0.249084,53.26,41.96,67.8031651179,131.95
2020-10-20 03:00:00,47.73912064,31.10974352,56.9810475629,0.23912064,0.06974352,0.249084,47.5,31.04,56.7426788229,134.09,48.08912064,10.87974352,49.3044860331,0.23912064,0.06974352,0.249084,47.85,10.81,49.0558722275,133.78,52.33912064,42.29974352,67.2952587574,0.23912064,0.06974352,0.249084,52.1,42.23,67.0655120013,132.02
2020-10-20 03:30:00,46.79597376,31.28757568,56.2918782071,0.26597376,0.07757568000000001,0.27705599999999997,46.53,31.21,56.0277163554,134.16,47.15597376,11.01757568,48.4259520827,0.26597376,0.07757568000000001,0.27705599999999997,46.89,10.94,48.1493063294,133.86,51.28597376,42.53757568,66.6310471871,0.26597376,0.07757568000000001,0.27705599999999997,51.02,42.46,66.37689357,132.02
2020-10-20 04:00:00,46.21784192,31.27937056,55.807597461,0.23784192,0.06937056,0.247752,45.98,31.21,55.571795904,134.38,46.57784192,10.90937056,47.8383708328,0.23784192,0.06937056,0.247752,46.34,10.84,47.5909781366,133.98,50.63784192,42.56937056,66.1539291667,0.23784192,0.06937056,0.247752,50.4,42.5,65.9273084541,132.34
2020-10-20 04:30:00,46.05784192,31.23937056,55.6527005213,0.23784192,0.06937056,0.247752,45.82,31.17,55.4169766407,134.22,46.39784192,10.94937056,47.6723027605,0.23784192,0.06937056,0.247752,46.16,10.88,47.4248879809,133.89,50.49784192,42.48937056,65.9952926288,0.23784192,0.06937056,0.247752,50.26,42.42,65.7687159674,132.24
2020-10-20 05:00:00,45.96784192,31.17937056,55.5445374389,0.23784192,0.06937056,0.247752,45.73,31.11,55.308814849,134.42,46.33784192,10.89937056,47.6024355722,0.23784192,0.06937056,0.247752,46.1,10.83,47.3550303558,133.95,50.40784192,42.40937056,65.8749211637,0.23784192,0.06937056,0.247752,50.17,42.34,65.6483396591,132.12
2020-10-20 05:30:00,47.00720256,30.81918408,56.2094226965,0.23720256,0.06918408,0.247086,46.77,30.75,55.9731667855,134.31,47.35720256,10.58918408,48.5266468426,0.23720256,0.06918408,0.247086,47.12,10.52,48.28006628,133.85,51.55720256,41.95918408,66.4734402936,0.23720256,0.06918408,0.247086,51.32,41.89,66.2458640218,131.98
2020-10-20 06:00:00,48.9065632,29.4389976,57.083329473,0.2365632,0.06899759999999999,0.24642000000000003,48.67,29.37,56.845103571,133.65,49.2665632,9.4489976,50.1645074249,0.2365632,0.06899759999999999,0.24642000000000003,49.03,9.38,49.9191876937,133.3,53.8265632,41.8189976,68.1625077751,0.2365632,0.06899759999999999,0.24642000000000003,53.59,41.75,67.9334277068,131.21
2020-10-20 06:30:00,54.15592384,29.96881112,61.8950218266,0.23592384,0.06881112,0.245754,53.92,29.9,61.6553030971,133.45,54.53592384,10.13881112,55.470374796,0.23592384,0.06881112,0.245754,54.3,10.07,55.225853547,133.02,60.30592384,33.61881112,69.0436739413,0.23592384,0.06881112,0.245754,60.07,33.55,68.8041234229,130.88
2020-10-20 07:00:00,59.47400576,30.47825168,66.828745212,0.23400576,0.06825168,0.243756,59.24,30.41,66.5893812856,133.26,59.86400576,10.72825168,60.8177159201,0.23400576,0.06825168,0.243756,59.63,10.66,60.5753456449,132.74,66.77400576,26.77825168,71.9433291437,0.23400576,0.06825168,0.243756,66.54,26.71,71.7007370952,130.46
