Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-20 07:30:00,67.09976,15.40993,68.8465230397,0.23976000000000003,0.06993,0.24975000000000003,66.86,15.34,68.5971952779,133.57,66.90976,15.19993,68.6145309338,0.23976000000000003,0.06993,0.24975000000000003,66.67,15.13,68.3652382428,132.97,74.37976,30.05993,80.2243609464,0.23976000000000003,0.06993,0.24975000000000003,74.14,29.99,79.9758694857,130.78
2020-10-20 08:00:00,70.91341632,13.82682976,72.2488327614,0.26341632,0.07682976,0.27439199999999997,70.65,13.75,71.9755861386,134.01,70.69341632,13.79682976,72.0271589223,0.26341632,0.07682976,0.27439199999999997,70.43,13.72,71.7539079075,133.23,78.60341632,29.02682976,83.7917293239,0.26341632,0.07682976,0.27439199999999997,78.34,28.95,83.5180106324,131.18
2020-10-20 08:30:00,72.83337632,12.75848476,73.9424075855,0.30337632000000003,0.08848476,0.316017,72.53,12.67,73.6283219964,133.66,72.59337632,12.71848476,73.6991054228,0.30337632000000003,0.08848476,0.316017,72.29,12.63,73.3850189071,133.01,80.73337632,27.82848476,85.3949800402,0.30337632000000003,0.08848476,0.316017,80.43,27.74,85.0793306274,130.97
2020-10-20 09:00:00,73.18372576,12.36983668,74.2217661849,0.51372576,0.14983668,0.535131,72.67,12.22,73.6902795489,134.01,72.93372576,12.34983668,73.9719326451,0.51372576,0.14983668,0.535131,72.42,12.2,73.4404275587,133.26,81.07372576,27.51983668,85.6171152253,0.51372576,0.14983668,0.535131,80.56,27.37,85.0824923236,131.2
2020-10-20 09:30:00,74.03458464,12.09592052,75.0162050229,0.77458464,0.22592052,0.806859,73.26,11.87,74.2153926083,134.01,73.81458464,12.07592052,74.7958605939,0.77458464,0.22592052,0.806859,73.04,11.85,73.9950275356,133.26,82.05458464,27.14592052,86.42832788690001,0.77458464,0.22592052,0.806859,81.28,26.92,85.6219878302,131.14
2020-10-20 10:00:00,73.64319488,12.32093184,74.6667631114,1.92319488,0.56093184,2.003328,71.72,11.76,72.6777545058,134.01,73.40319488,12.29093184,74.4251034537,1.92319488,0.56093184,2.003328,71.48,11.73,72.4360635319,133.22,81.46319488,27.36093184,85.9352821093,1.92319488,0.56093184,2.003328,79.54,26.8,83.9336142436,131.14
2020-10-20 10:30:00,73.221176,12.592843,74.296166184,2.821176,0.822843,2.938725,70.4,11.77,71.3771174817,134.27,72.991176,12.582843,74.0678048266,2.821176,0.822843,2.938725,70.17,11.76,71.1486226149,133.45,80.871176,27.722843,85.4909535075,2.821176,0.822843,2.938725,78.05,26.9,82.555511627,131.55
2020-10-20 11:00:00,73.55563232,12.20664276,74.5616065644,2.04563232,0.59664276,2.130867,71.51,11.61,72.4463401422,134.16,73.32563232,12.17664276,74.3297987622,2.04563232,0.59664276,2.130867,71.28,11.58,72.2145054681,133.39,81.35563232,27.26664276,85.8033141411,2.04563232,0.59664276,2.130867,79.31,26.67,83.674159691,131.35
2020-10-20 11:30:00,73.51614208,12.09804144,74.504937776,1.77614208,0.51804144,1.850148,71.74,11.58,72.6685901886,134.06,73.26614208,12.07804144,74.2550110115,1.77614208,0.51804144,1.850148,71.49,11.56,72.4186005112,133.32,81.38614208,27.10804144,85.7819913116,1.77614208,0.51804144,1.850148,79.61,26.59,83.9331889064,131.35
2020-10-20 12:00:00,73.11254496,12.30699228,74.1411241452,2.49254496,0.72699228,2.596401,70.62,11.58,71.5631245824,134.19,72.87254496,12.28699228,73.9011365828,2.49254496,0.72699228,2.596401,70.38,11.56,71.3230537765,133.41,80.81254496,27.35699228,85.317480328,2.49254496,0.72699228,2.596401,78.32,26.63,82.7235111682,131.47
2020-10-20 12:30:00,73.34480288,12.49515084,74.4015383176,2.3148028800000002,0.67515084,2.411253,71.03,11.82,72.0067587106,134.19,73.13480288,12.46515084,74.1894829323,2.3148028800000002,0.67515084,2.411253,70.82,11.79,71.7946829508,133.41,81.09480288,27.54515084,85.6452122944,2.3148028800000002,0.67515084,2.411253,78.78,26.87,83.2363219995,131.47
2020-10-20 13:00:00,73.5749232,12.4868526,74.6270112743,1.8749232,0.5468526,1.953045,71.7,11.94,72.6873689165,134.44,73.3449232,12.4668526,74.3969097004,1.8749232,0.5468526,1.953045,71.47,11.92,72.4572101312,133.55,81.4049232,27.5768526,85.9490798119,1.8749232,0.5468526,1.953045,79.53,27.03,83.9978678301,131.63
2020-10-20 13:30:00,73.55441408,13.48878744,74.7810083996,1.50441408,0.43878744000000003,1.567098,72.05,13.05,73.2222985162,134.71,73.30441408,13.46878744,74.5315058128,1.50441408,0.43878744000000003,1.567098,71.8,13.03,72.9727408009,133.91,81.23441408,26.708787440000002,85.512509947,1.50441408,0.43878744000000003,1.567098,79.73,26.27,83.9463269,132.13
2020-10-20 14:00:00,72.38122688,13.78160784,73.6815765257,1.89122688,0.55160784,1.9700280000000001,70.49,13.23,71.7207989359,134.25,72.14122688,13.76160784,73.4420755841,1.89122688,0.55160784,1.9700280000000001,70.25,13.21,71.481232502,133.6,79.82122688,26.67160784,84.1593900013,1.89122688,0.55160784,1.9700280000000001,77.93,26.12,82.1908711476,131.68
2020-10-20 14:30:00,71.88775968,14.20601324,73.2779694314,2.55775968,0.74601324,2.664333,69.33,13.46,70.6245035381,134.38,71.66775968,14.18601324,73.058269547,2.55775968,0.74601324,2.664333,69.11,13.44,70.4047278242,133.74,79.12775968,26.58601324,83.4746575433,2.55775968,0.74601324,2.664333,76.57,25.84,80.8125639984,131.84
2020-10-20 15:00:00,70.8150128,14.6172954,72.3078928104,2.1850128,0.6372954,2.276055,68.63,13.98,70.0393981984,134.73,70.5750128,14.5972954,72.0688106237,2.1850128,0.6372954,2.276055,68.39,13.96,69.8002414036,133.98,77.9750128,26.8172954,82.4576858378,2.1850128,0.6372954,2.276055,75.79,26.18,80.184265913,132.21
2020-10-20 15:30:00,69.75519296,14.71818128,71.2910359378,1.8451929599999999,0.53818128,1.9220760000000001,67.91,14.18,69.3746387378,134.73,69.54519296,14.68818128,71.0793678444,1.8451929599999999,0.53818128,1.9220760000000001,67.7,14.15,69.1629416668,133.98,76.89519296,26.83818128,81.4442059006,1.8451929599999999,0.53818128,1.9220760000000001,75.05,26.3,79.5247917319,132.21
2020-10-20 16:00:00,70.42346528,14.32559404,71.8657575389,1.25346528,0.36559404,1.305693,69.17,13.96,70.5646547501,134.42,70.19346528,14.30559404,71.6363915119,1.25346528,0.36559404,1.305693,68.94,13.94,70.3352486311,133.72,77.73346528,26.83559404,82.2352766878,1.25346528,0.36559404,1.305693,76.48,26.47,80.9311516043,131.83
2020-10-20 16:30:00,71.54568352,14.81207436,73.0628659251,0.79568352,0.23207436,0.8288369999999999,70.75,14.58,72.2366866627,134.58,71.32568352,14.78207436,72.8413539961,0.79568352,0.23207436,0.8288369999999999,70.53,14.55,72.0151609038,133.87,78.98568352,26.98207436,83.4671824006,0.79568352,0.23207436,0.8288369999999999,78.19,26.75,82.6392074018,132.02
2020-10-20 17:00:00,75.49868096,13.41461528,76.6811758505,0.35868096,0.10461528,0.37362599999999996,75.14,13.31,76.3097352898,133.99,75.26868096,13.38461528,76.4494752085,0.35868096,0.10461528,0.37362599999999996,74.91,13.28,76.0780290228,133.37,83.48868096,26.74461528,87.6677494573,0.35868096,0.10461528,0.37362599999999996,83.13,26.64,87.2942523881,131.55
2020-10-20 17:30:00,78.7308288,12.3681584,79.6963910459,0.37082879999999996,0.1081584,0.38628,78.36,12.26,79.3132851419,133.92,78.4808288,12.348158399999999,79.4463183855,0.37082879999999996,0.1081584,0.38628,78.11,12.24,79.0632006688,133.28,87.2308288,27.4981584,91.4623759178,0.37082879999999996,0.1081584,0.38628,86.86,27.39,91.0761862399,131.4
2020-10-20 18:00:00,79.31721248,12.64960364,80.3195659092,0.30721248,0.08960364,0.320013,79.01,12.56,80.0020855978,134.08,79.05721248,12.62960364,80.0596635842,0.30721248,0.08960364,0.320013,78.75,12.54,79.7421726566,133.37,87.78721248,27.05960364,91.8630329576,0.30721248,0.08960364,0.320013,87.48,26.97,91.5430570824,131.56
2020-10-20 18:30:00,81.03885088,12.51841484,82.0000369638,0.26885088,0.07841484,0.280053,80.77,12.44,81.7223745372,134.02,80.78885088,12.49841484,81.7499162081,0.26885088,0.07841484,0.280053,80.52,12.42,81.4722455809,133.33,89.75885088,26.94841484,93.7169588372,0.26885088,0.07841484,0.280053,89.49,26.87,93.4369145467,131.43
2020-10-20 19:00:00,80.53405568,12.737016239999999,81.5350581466,0.26405568,0.07701624,0.27505799999999997,80.27,12.66,81.2622206194,134.08,80.27405568,12.71701624,81.2751285287,0.26405568,0.07701624,0.27505799999999997,80.01,12.64,81.0022820666,133.3,89.22405568,27.82701624,93.4626927967,0.26405568,0.07701624,0.27505799999999997,88.96,27.75,93.1876821259,131.43
2020-10-20 19:30:00,78.04469504,13.97720272,79.2864214085,0.26469504,0.07720272,0.27572399999999997,77.78,13.9,79.012267402,134.56,77.78469504,13.95720272,79.0269719161,0.26469504,0.07720272,0.27572399999999997,77.52,13.88,78.7528082039,133.7,86.39469504,28.32720272,90.9201503793,0.26469504,0.07720272,0.27572399999999997,86.13,28.25,90.6445773337,131.92
2020-10-20 20:00:00,74.99629344,15.37766892,76.5566243453,0.26629344,0.07766892,0.277389,74.73,15.3,76.2801605924,134.8,74.74629344,15.34766892,76.305696539,0.26629344,0.07766892,0.277389,74.48,15.27,76.0292266171,133.91,82.94629344,29.12766892,87.9119371425,0.26629344,0.07766892,0.277389,82.68,29.05,87.6349525018,132.3
2020-10-20 20:30:00,72.22821152,16.84822836,74.1672254992,0.26821152,0.07822836,0.279387,71.96,16.77,73.8882568478,135.11,71.97821152,16.80822836,73.9146769879,0.26821152,0.07822836,0.279387,71.71,16.73,73.6357046547,134.23,79.71821152,29.20822836,84.9006116107,0.26821152,0.07822836,0.279387,79.45,29.13,84.6218612416,132.74
2020-10-20 21:00:00,68.63757216,17.858041880000002,70.9226760057,0.26757216,0.07804188000000001,0.278721,68.37,17.78,70.6440747692,134.78,68.40757216,17.82804188,70.6925385462,0.26757216,0.07804188000000001,0.278721,68.14,17.75,70.4139339904,133.99,75.77757216,30.29804188,81.6101205993,0.26757216,0.07804188000000001,0.278721,75.51,30.22,81.3327025249,132.48
2020-10-20 21:30:00,65.96711264,18.63207452,68.5478967655,0.24711264,0.07207452,0.257409,65.72,18.56,68.2904971427,134.36,65.73711264,18.59207452,68.3156878996,0.24711264,0.07207452,0.257409,65.49,18.52,68.0582875189,133.72,72.84711264,31.13207452,79.2206278939,0.24711264,0.07207452,0.257409,72.6,31.06,78.9650783575,132.12
2020-10-20 22:00:00,62.7061536,19.7417948,65.7403997648,0.2461536,0.07179479999999999,0.25641,62.46,19.67,65.4840476758,134.92,62.5061536,19.7117948,65.5406293234,0.2461536,0.07179479999999999,0.25641,62.26,19.64,65.2842798842,134.09,69.2361536,32.4517948,76.4641350639,0.2461536,0.07179479999999999,0.25641,68.99,32.38,76.2107899185,132.66
2020-10-20 22:30:00,58.09679296,20.98198128,61.7695790068,0.24679296,0.07198128,0.25707599999999997,57.85,20.91,61.5130116317,135.38,57.88679296,20.93198128,61.5550862196,0.24679296,0.07198128,0.25707599999999997,57.64,20.86,61.2985252677,134.36,64.17679296,34.40198128,72.8159122076,0.24679296,0.07198128,0.25707599999999997,63.93,34.33,72.5644113874,133.03
2020-10-20 23:00:00,53.78679296,21.90198128,58.0750882988,0.24679296,0.07198128,0.25707599999999997,53.54,21.83,57.8193782395,135.76,53.60679296,21.85198128,57.889527008900004,0.24679296,0.07198128,0.25707599999999997,53.36,21.78,57.6338268728,134.59,59.45679296,35.74198128,69.3729014451,0.24679296,0.07198128,0.25707599999999997,59.21,35.67,69.1243300148,133.43
2020-10-20 23:30:00,49.7961536,22.4717948,54.631844879,0.2461536,0.07179479999999999,0.25641,49.55,22.4,54.3779596896,135.37,49.6161536,22.4217948,54.4472182954,0.2461536,0.07179479999999999,0.25641,49.37,22.35,54.1933519908,134.29,55.1061536,36.9817948,66.3652116038,0.2461536,0.07179479999999999,0.25641,54.86,36.91,66.12085677,133.08
2020-10-21 00:00:00,47.11679296,23.36198128,52.5906298514,0.24679296,0.07198128,0.25707599999999997,46.87,23.29,52.3375677692,135.5,46.95679296,23.30198128,52.4206327381,0.24679296,0.07198128,0.25707599999999997,46.71,23.23,52.1675857214,134.45,52.09679296,37.43198128,64.1500511244,0.24679296,0.07198128,0.25707599999999997,51.85,37.36,63.9076842015,133.23
2020-10-21 00:30:00,45.2161536,24.2717948,51.3188130143,0.2461536,0.07179479999999999,0.25641,44.97,24.2,51.0680027023,135.7,45.0661536,24.2117948,51.1582760434,0.2461536,0.07179479999999999,0.25641,44.82,24.14,50.9074847149,134.7,49.7661536,36.3717948,61.6407130159,0.2461536,0.07179479999999999,0.25641,49.52,36.3,61.3996775236,133.65
2020-10-21 01:00:00,44.40679296,24.35198128,50.6456538437,0.24679296,0.07198128,0.25707599999999997,44.16,24.28,50.3946822591,135.98,44.26679296,24.29198128,50.4940522584,0.24679296,0.07198128,0.25707599999999997,44.02,24.22,50.2430970383,134.9,48.88679296,36.51198128,61.0167460858,0.24679296,0.07198128,0.25707599999999997,48.64,36.44,60.7760084244,133.89
2020-10-21 01:30:00,45.9961536,24.3617948,52.0494302742,0.2461536,0.07179479999999999,0.25641,45.75,24.29,51.7983262278,135.98,45.8561536,24.3017948,51.897630519,0.2461536,0.07179479999999999,0.25641,45.61,24.23,51.6465390902,134.87,50.6461536,36.4917948,62.4234247875,0.2461536,0.07179479999999999,0.25641,50.4,36.42,62.1818011962,133.89
2020-10-21 02:00:00,48.26679296,23.89198128,53.8563837639,0.24679296,0.07198128,0.25707599999999997,48.02,23.82,53.6032909437,135.82,48.10679296,23.84198128,53.6908148593,0.24679296,0.07198128,0.25707599999999997,47.86,23.77,53.4377441515,134.76,53.18679296,35.93198128,64.1867760841,0.24679296,0.07198128,0.25707599999999997,52.94,35.86,63.9420299959,133.72
2020-10-21 02:30:00,48.2861536,24.1717948,53.9984101001,0.2461536,0.07179479999999999,0.25641,48.04,24.1,53.7461775385,136.09,48.1361536,24.1117948,53.8374212967,0.2461536,0.07179479999999999,0.25641,47.89,24.04,53.5852003822,134.93,53.1661536,36.2717948,64.3605701236,0.2461536,0.07179479999999999,0.25641,52.92,36.2,64.1168183864,133.95
2020-10-21 03:00:00,46.99679296,24.14198128,52.8349676696,0.24679296,0.07198128,0.25707599999999997,46.75,24.07,52.5825769623,136.48,46.83679296,24.08198128,52.6652351855,0.24679296,0.07198128,0.25707599999999997,46.59,24.01,52.412862925,135.16,51.71679296,36.31198128,63.1916660529,0.24679296,0.07198128,0.25707599999999997,51.47,36.24,62.9483796455,134.24
2020-10-21 03:30:00,45.8861536,24.4417948,51.989810783,0.2461536,0.07179479999999999,0.25641,45.64,24.37,51.7388297123,136.65,45.7261536,24.3817948,51.8203921321,0.2461536,0.07179479999999999,0.25641,45.48,24.31,51.5694337762,135.3,50.4861536,36.7817948,62.4640067081,0.2461536,0.07179479999999999,0.25641,50.24,36.71,62.2228390545,134.44
2020-10-21 04:00:00,44.9961536,24.3917948,51.1821599032,0.2461536,0.07179479999999999,0.25641,44.75,24.32,50.9315707592,136.86,44.8461536,24.3317948,51.0216986282,0.2461536,0.07179479999999999,0.25641,44.6,24.26,50.7711295915,135.41,49.5461536,37.2617948,61.9940536525,0.2461536,0.07179479999999999,0.25641,49.3,37.19,61.7542395306,134.59
2020-10-21 04:30:00,44.48679296,23.78198128,50.4445971484,0.24679296,0.07198128,0.25707599999999997,44.24,23.71,50.1930443388,136.86,44.33679296,23.72198128,50.2840293317,0.24679296,0.07198128,0.25707599999999997,44.09,23.65,50.0324954405,135.32,49.12679296,38.16198128,62.2075445726,0.24679296,0.07198128,0.25707599999999997,48.88,38.09,61.9685605771,134.48
2020-10-21 05:00:00,44.52551424,23.81160832,50.492713426,0.24551424,0.07160832,0.25574399999999997,44.28,23.74,50.2424720729,136.86,44.38551424,23.74160832,50.336247774,0.24551424,0.07160832,0.25574399999999997,44.14,23.67,50.086011021,135.32,49.20551424,38.16160832,62.2695028179,0.24551424,0.07160832,0.25574399999999997,48.96,38.09,62.0316830338,134.41
2020-10-21 05:30:00,45.62551424,23.39160832,51.2723598975,0.24551424,0.07160832,0.25574399999999997,45.38,23.32,51.0212387149,136.54,45.48551424,23.33160832,51.1204064193,0.24551424,0.07160832,0.25574399999999997,45.24,23.26,50.8692952576,135.11,50.41551424,37.57160832,62.8756696015,0.24551424,0.07160832,0.25574399999999997,50.17,37.5,62.6360830512,134.1
2020-10-21 06:00:00,47.26423552,22.81123536,52.4810481787,0.24423552,0.07123536,0.25441199999999997,47.02,22.74,52.2301445527,136.16,47.11423552,22.75123536,52.3198805335,0.24423552,0.07123536,0.25441199999999997,46.87,22.68,52.0689859705,134.86,52.21423552,36.83123536,63.8973104996,0.24423552,0.07123536,0.25441199999999997,51.97,36.76,63.6567239182,133.79
2020-10-21 06:30:00,52.54423552,20.70123536,56.4751080726,0.24423552,0.07123536,0.25441199999999997,52.3,20.63,56.2217653583,134.77,52.38423552,20.65123536,56.3079182079,0.24423552,0.07123536,0.25441199999999997,52.14,20.58,56.0545805443,133.98,58.03423552,33.79123536,67.1551939878,0.24423552,0.07123536,0.25441199999999997,57.79,33.72,66.9083141321,132.53
2020-10-21 07:00:00,57.91976,18.68993,60.8605954774,0.23976000000000003,0.06993,0.24975000000000003,57.68,18.62,60.6109462061,134.39,57.74976,18.63993,60.6834554921,0.23976000000000003,0.06993,0.24975000000000003,57.51,18.57,60.4338067641,133.69,64.04976,32.81993,71.9688791163,0.23976000000000003,0.06993,0.24975000000000003,63.81,32.75,71.7236265118,132.19
2020-10-21 07:30:00,64.90103872,16.60030296,66.9904089053,0.24103872,0.07030296,0.25108199999999997,64.66,16.53,66.7394673338,133.92,64.70103872,16.55030296,66.7842566741,0.24103872,0.07030296,0.25108199999999997,64.46,16.48,66.5333149633,133.46,71.63103872,29.540302959999998,77.4831285318,0.24103872,0.07030296,0.25108199999999997,71.39,29.47,77.233496619,131.84
2020-10-21 08:00:00,68.84117856,15.41617708,70.5462003321,0.26117856,0.07617708000000001,0.272061,68.58,15.34,70.2746896116,134.14,68.63117856,15.39617708,70.3369102194,0.26117856,0.07617708000000001,0.272061,68.37,15.32,70.0653930268,133.7,75.95117856,27.53617708,80.788752762,0.26117856,0.07617708000000001,0.272061,75.69,27.46,80.5172509466,132.15
2020-10-21 08:30:00,71.31556416,14.26037288,72.7273533558,0.27556416,0.08037288000000001,0.28704599999999997,71.04,14.18,72.4413832005,133.76,71.07556416,14.230372880000001,72.4861320044,0.27556416,0.08037288000000001,0.28704599999999997,70.8,14.15,72.200155817,133.48,78.68556416,26.14037288,82.914034406,0.27556416,0.08037288000000001,0.28704599999999997,78.41,26.06,82.6271849938,131.78
2020-10-21 09:00:00,71.60063904,13.95351972,72.9475991621,0.32063904,0.09351972,0.333999,71.28,13.86,72.6149984507,133.76,71.38063904,13.92351972,72.7259240653,0.32063904,0.09351972,0.333999,71.06,13.83,72.3933180618,133.48,79.03063904,25.95351972,83.1830937927,0.32063904,0.09351972,0.333999,78.71,25.86,82.8492830385,131.89
2020-10-21 09:30:00,72.6624272,13.1486246,73.842498979,0.37242719999999996,0.1086246,0.387945,72.29,13.04,73.4566926835,133.52,72.4124272,13.1186246,73.591153846,0.37242719999999996,0.1086246,0.387945,72.04,13.01,73.2053392861,133.22,80.2824272,26.2586246,84.4676475522,0.37242719999999996,0.1086246,0.387945,79.91,26.15,84.0799060418,131.6
2020-10-21 10:00:00,73.28746208,12.86342644,74.4077942013,0.45746208,0.13342644,0.476523,72.83,12.73,73.9341720722,133.6,73.06746208,12.84342644,74.1876513817,0.45746208,0.13342644,0.476523,72.61,12.71,73.7140163063,133.26,80.97746208,25.97342644,85.0409798036,0.45746208,0.13342644,0.476523,80.52,25.84,84.5646261743,131.67
2020-10-21 10:30:00,73.78442496,12.75920728,74.8794947705,0.61442496,0.17920728,0.640026,73.17,12.58,74.2435539289,133.73,73.53442496,12.74920728,74.6314540959,0.61442496,0.17920728,0.640026,72.92,12.57,73.9954816188,133.29,81.52442496,25.83920728,85.5213218906,0.61442496,0.17920728,0.640026,80.91,25.66,84.8814685311,131.67
2020-10-21 11:00:00,74.0249744,12.6022842,75.0900419628,0.6249743999999999,0.18228419999999998,0.651015,73.4,12.42,74.4433771399,133.47,73.7849744,12.5822842,74.8500923373,0.6249743999999999,0.18228419999999998,0.651015,73.16,12.4,74.2034069299,133.06,81.8149744,25.6722842,85.7482140462,0.6249743999999999,0.18228419999999998,0.651015,81.19,25.49,85.0973336833,131.35
2020-10-21 11:30:00,74.44125792,12.64953356,75.5083543722,0.82125792,0.23953356,0.8554769999999999,73.62,12.41,74.6586398215,133.53,74.20125792,12.62953356,75.2683983811,0.82125792,0.23953356,0.8554769999999999,73.38,12.39,74.4186569349,133.06,82.33125792,25.73953356,86.2609970878,0.82125792,0.23953356,0.8554769999999999,81.51,25.5,85.4056795535,131.23
2020-10-21 12:00:00,74.0573616,12.9125638,75.1746440699,1.0373616,0.3025638,1.080585,73.02,12.61,74.1008265811,133.39,73.8073616,12.8925638,74.9249279458,1.0373616,0.3025638,1.080585,72.77,12.59,73.8510731134,132.93,81.9973616,26.0325638,86.0305857667,1.0373616,0.3025638,1.080585,80.96,25.73,84.9503060618,131.04
2020-10-21 12:30:00,74.7033056,12.3388808,75.7154663656,1.0933056,0.31888079999999996,1.13886,73.61,12.02,74.5849348059,133.39,74.4533056,12.3188808,75.4655520018,1.0933056,0.31888079999999996,1.13886,73.36,12.0,74.3349823434,132.9,82.8133056,26.5688808,86.9709664852,1.0933056,0.31888079999999996,1.13886,81.72,26.25,85.8325165657,131.04
2020-10-21 13:00:00,74.60284608,12.54291344,75.6499128935,1.07284608,0.31291344,1.117548,73.53,12.23,74.5401489132,133.87,74.37284608,12.52291344,75.419782518,1.07284608,0.31291344,1.117548,73.3,12.21,74.3099865429,133.17,82.79284608,27.68291344,87.2983336528,1.07284608,0.31291344,1.117548,81.72,27.37,86.1816413165,131.37
2020-10-21 13:30:00,74.39808096,13.04944028,75.5338489828,0.95808096,0.27944028,0.9980009999999999,73.44,12.77,74.5419781063,134.44,74.14808096,13.02944028,75.2841565275,0.95808096,0.27944028,0.9980009999999999,73.19,12.75,74.2922512783,133.69,82.47808096,26.97944028,86.7785920413,0.95808096,0.27944028,0.9980009999999999,81.52,26.7,85.7811191347,132.19
2020-10-21 14:00:00,73.69343552,13.744335360000001,74.9641860706,1.04343552,0.30433536,1.0869119999999999,72.65,13.44,73.8827185477,134.77,73.45343552,13.73433536,74.726428775,1.04343552,0.30433536,1.0869119999999999,72.41,13.43,73.644911569,134.0,81.56343552,26.62433536,85.7988883797,1.04343552,0.30433536,1.0869119999999999,80.52,26.32,84.71253036,132.65
2020-10-21 14:30:00,73.80627296,13.92349628,75.1081199133,0.76627296,0.22349628,0.7982009999999999,73.04,13.7,74.3137376264,135.03,73.55627296,13.89349628,74.8568936749,0.76627296,0.22349628,0.7982009999999999,72.79,13.67,74.0624938819,134.26,81.63627296,25.88349628,85.6413243853,0.76627296,0.22349628,0.7982009999999999,80.87,25.66,84.843340929,133.01
2020-10-21 15:00:00,72.52470432,14.24428876,73.9103003578,0.9747043200000001,0.28428876000000003,1.015317,71.55,13.96,72.8991364832,135.21,72.27470432,14.22428876,73.6611381617,0.9747043200000001,0.28428876000000003,1.015317,71.3,13.94,72.6499387474,134.36,80.18470432,26.38428876,84.4139650784,0.9747043200000001,0.28428876000000003,1.015317,79.21,26.1,83.3992452004,133.21
2020-10-21 15:30:00,71.94251648,14.24240064,73.3387459224,1.00251648,0.29240064,1.044288,70.94,13.95,72.2985898894,134.92,71.69251648,14.22240064,73.0896271656,1.00251648,0.29240064,1.044288,70.69,13.93,72.0494344183,134.14,79.52251648,26.36240064,83.7783193602,1.00251648,0.29240064,1.044288,78.52,26.07,82.7347285002,132.92
2020-10-21 16:00:00,72.35647168,14.92855424,73.880448873,1.84647168,0.53855424,1.923408,70.51,14.39,71.9634087575,134.69,72.13647168,14.90855424,73.6609498715,1.84647168,0.53855424,1.923408,70.29,14.37,71.7438568799,133.95,79.87647168,27.04855424,84.3319335396,1.84647168,0.53855424,1.923408,78.03,26.51,82.4103209556,132.6
2020-10-21 16:30:00,73.44905984,15.15055912,74.9953587432,1.09905984,0.32055912000000003,1.144854,72.35,14.83,73.8542578326,134.69,73.21905984,15.12055912,74.764042373,1.09905984,0.32055912000000003,1.144854,72.12,14.8,73.6229203441,134.05,81.14905984,27.37055912,85.6406294901,1.09905984,0.32055912000000003,1.144854,80.05,27.05,84.4967750864,132.73
2020-10-21 17:00:00,74.97757184,14.92137512,76.4479150435,0.5875718400000001,0.17137512,0.612054,74.39,14.75,75.8382133228,134.42,74.73757184,14.89137512,76.2066775126,0.5875718400000001,0.17137512,0.612054,74.15,14.72,75.5969635634,133.86,82.88757184,27.10137512,87.2056999222,0.5875718400000001,0.17137512,0.612054,82.3,26.93,86.5939657251,132.56
2020-10-21 17:30:00,76.86128832,14.88412576,78.289174487,0.39128832,0.11412576,0.40759199999999995,76.47,14.77,77.883334546,133.9,76.61128832,14.86412576,78.0399367802,0.39128832,0.11412576,0.40759199999999995,76.22,14.75,77.6340833655,133.54,85.00128832,26.79412576,89.1243187424,0.39128832,0.11412576,0.40759199999999995,84.61,26.68,88.7168219674,131.96
2020-10-21 18:00:00,77.86876096,14.16130528,79.1459822144,0.27876096,0.08130528000000001,0.29037599999999997,77.59,14.08,78.8571778597,133.45,77.61876096,14.13130528,78.8946502742,0.27876096,0.08130528000000001,0.29037599999999997,77.34,14.05,78.6058401138,133.08,86.33876096,27.87130528,90.7259130685,0.27876096,0.08130528000000001,0.29037599999999997,86.06,27.79,90.4356550261,131.31
2020-10-21 18:30:00,79.97117856,13.36617708,81.0804790934,0.26117856,0.07617708000000001,0.272061,79.71,13.29,80.8103223605,133.45,79.70117856,13.34617708,80.8108798771,0.26117856,0.07617708000000001,0.272061,79.44,13.27,80.540713307,132.95,88.79117856,28.41617708,93.2274235937,0.26117856,0.07617708000000001,0.272061,88.53,28.34,92.9554543854,131.09
2020-10-21 19:00:00,79.9073424,13.8450582,81.0978976669,0.25734239999999997,0.07505819999999999,0.268065,79.65,13.77,80.8315247908,134.12,79.6573424,13.8250582,80.8481566423,0.25734239999999997,0.07505819999999999,0.268065,79.4,13.75,80.5817752349,133.47,88.6673424,28.2050582,93.0452734766,0.25734239999999997,0.07505819999999999,0.268065,88.41,28.13,92.7772870912,131.88
2020-10-21 19:30:00,77.79341632,14.25682976,79.0890183119,0.26341632,0.07682976,0.27439199999999997,77.53,14.18,78.8160725994,134.12,77.53341632,14.22682976,78.8278715384,0.26341632,0.07682976,0.27439199999999997,77.27,14.15,78.5549196422,133.47,86.35341632,29.13682976,91.1365314163,0.26341632,0.07682976,0.27439199999999997,86.09,29.06,90.8623778029,131.88
2020-10-21 20:00:00,74.68149824,15.73627032,76.3214018671,0.26149824,0.07627032,0.27239399999999997,74.42,15.66,76.0497994738,134.42,74.44149824,15.70627032,76.0803758375,0.26149824,0.07627032,0.27239399999999997,74.18,15.63,75.8087679626,133.69,82.85149824,29.84627032,88.063446518,0.26149824,0.07627032,0.27239399999999997,82.59,29.77,87.7915770447,132.22
2020-10-21 20:30:00,72.01245728,16.60655004,73.9024458847,0.26245728,0.07655004,0.273393,71.75,16.53,73.6295008811,134.53,71.76245728,16.57655004,73.6521030663,0.26245728,0.07655004,0.273393,71.5,16.5,73.3791523527,133.79,79.83245728,30.40655004,85.4270420926,0.26245728,0.07655004,0.273393,79.57,30.33,85.1545289459,132.37
2020-10-21 21:00:00,68.31437536,18.47710948,70.7690430595,0.26437536,0.07710948000000001,0.275391,68.05,18.4,70.4937053928,133.99,68.08437536,18.43710948,70.5365803973,0.26437536,0.07710948000000001,0.275391,67.82,18.36,70.2612410935,133.58,75.57437536,30.90710948,81.6500803886,0.26437536,0.07710948000000001,0.275391,75.31,30.83,81.3761943077,132.19
2020-10-21 21:30:00,65.50327648,19.29095564,68.284846043,0.24327648000000002,0.07095564,0.253413,65.26,19.22,68.0314339111,134.1,65.26327648,19.25095564,68.043328475,0.24327648000000002,0.07095564,0.253413,65.02,19.18,67.7899166543,133.58,72.42327648,31.89095564,79.1338361747,0.24327648000000002,0.07095564,0.253413,72.18,31.82,78.882601377,132.19
2020-10-21 22:00:00,62.0329568,20.4108624,65.3046019302,0.2429568,0.07086239999999999,0.25308,61.79,20.34,65.0516694636,134.75,61.8229568,20.3708624,65.0926264827,0.2429568,0.07086239999999999,0.25308,61.58,20.3,64.8396977168,134.0,68.5929568,33.3308624,76.2623112087,0.2429568,0.07086239999999999,0.25308,68.35,33.26,76.0128285226,132.76
2020-10-21 22:30:00,57.38359616,21.27104888,61.1991391174,0.24359616,0.07104888,0.25374599999999997,57.14,21.2,60.9460384274,135.04,57.18359616,21.21104888,60.9907555649,0.24359616,0.07104888,0.25374599999999997,56.94,21.14,60.7376588288,134.07,63.65359616,36.21104888,73.2326454874,0.24359616,0.07104888,0.25374599999999997,63.41,36.14,72.9858047842,132.83
2020-10-21 23:00:00,53.3129568,22.1108624,57.7162160821,0.2429568,0.07086239999999999,0.25308,53.07,22.04,57.4646543538,135.04,53.1329568,22.0508624,57.526964381,0.2429568,0.07086239999999999,0.25308,52.89,21.98,57.2754092085,134.11,59.1429568,37.2408624,69.8911380029,0.2429568,0.07086239999999999,0.25308,58.9,37.17,69.6478204971,132.83
2020-10-21 23:30:00,49.7129568,22.9508624,54.7550925367,0.2429568,0.07086239999999999,0.25308,49.47,22.88,54.504819053,135.18,49.5429568,22.8908624,54.5756003165,0.2429568,0.07086239999999999,0.25308,49.3,22.82,54.3253384711,134.22,55.1029568,37.9108624,66.8847466618,0.2429568,0.07086239999999999,0.25308,54.86,37.84,66.6444686377,132.97
2020-10-22 00:00:00,47.0929568,24.1108624,52.9063348366,0.2429568,0.07086239999999999,0.25308,46.85,24.04,52.6578018911,135.76,46.9329568,24.0508624,52.7365756963,0.2429568,0.07086239999999999,0.25308,46.69,23.98,52.4880605471,134.82,51.9429568,36.8708624,63.6987539536,0.2429568,0.07086239999999999,0.25308,51.7,36.8,63.4596722336,133.82
2020-10-22 00:30:00,45.1429568,24.5708624,51.3966324551,0.2429568,0.07086239999999999,0.25308,44.9,24.5,51.1493890482,135.89,44.9829568,24.5008624,51.2226381673,0.2429568,0.07086239999999999,0.25308,44.74,24.43,50.9754107389,134.93,49.7129568,36.8908624,61.9056847342,0.2429568,0.07086239999999999,0.25308,49.47,36.82,61.6684141194,133.89
2020-10-22 01:00:00,44.15359616,24.80104888,50.642196629,0.24359616,0.07104888,0.25374599999999997,43.91,24.73,50.39504936,136.18,44.02359616,24.74104888,50.4994704778,0.24359616,0.07104888,0.25374599999999997,43.78,24.67,50.2523362641,135.07,48.63359616,37.18104888,61.2181106477,0.24359616,0.07104888,0.25374599999999997,48.39,37.11,60.9815070329,134.08
2020-10-22 01:30:00,45.55743232,24.78216776,51.8616956768,0.24743232,0.07216776,0.25774199999999997,45.31,24.71,51.6098847121,135.86,45.41743232,24.72216776,51.7100448394,0.24743232,0.07216776,0.25774199999999997,45.17,24.65,51.4582490957,134.84,50.21743232,37.08216776,62.4249763684,0.24743232,0.07216776,0.25774199999999997,49.97,37.01,62.1831247205,133.8
2020-10-22 02:00:00,47.71423552,24.19123536,53.4963937056,0.24423552,0.07123536,0.25441199999999997,47.47,24.12,53.2463641951,135.47,47.56423552,24.12123536,53.3309525125,0.24423552,0.07123536,0.25441199999999997,47.32,24.05,53.0809278367,134.59,52.62423552,36.36123536,63.9644401286,0.24423552,0.07123536,0.25441199999999997,52.38,36.29,63.7230609748,133.38
2020-10-22 02:30:00,47.90359616,24.26104888,53.6968622716,0.24359616,0.07104888,0.25374599999999997,47.66,24.19,53.4474667314,135.92,47.75359616,24.20104888,53.5359385189,0.24359616,0.07104888,0.25374599999999997,47.51,24.13,53.2865555276,134.88,52.83359616,36.48104888,64.2047958534,0.24359616,0.07104888,0.25374599999999997,52.59,36.41,63.9640227003,133.9
2020-10-22 03:00:00,46.77423552,24.60123536,52.8493130487,0.24423552,0.07123536,0.25441199999999997,46.53,24.53,52.6000171103,136.41,46.61423552,24.54123536,52.6797796703,0.24423552,0.07123536,0.25441199999999997,46.37,24.47,52.4305044797,135.21,51.57423552,36.93123536,63.4335708808,0.24423552,0.07123536,0.25441199999999997,51.33,36.86,63.1935795789,134.36
2020-10-22 03:30:00,45.89423552,24.49123536,52.0202024547,0.24423552,0.07123536,0.25441199999999997,45.65,24.42,51.7712169067,136.34,45.74423552,24.43123536,51.8596215232,0.24423552,0.07123536,0.25441199999999997,45.5,24.36,51.6106539389,135.17,50.57423552,36.82123536,62.5584260661,0.24423552,0.07123536,0.25441199999999997,50.33,36.75,62.3191094288,134.29
2020-10-22 04:00:00,44.95423552,24.77123536,51.3273552061,0.24423552,0.07123536,0.25441199999999997,44.71,24.7,51.0790965073,136.51,44.80423552,24.71123536,51.1670272104,0.24423552,0.07123536,0.25441199999999997,44.56,24.64,50.9187902449,135.29,49.51423552,37.16123536,61.9081330086,0.24423552,0.07123536,0.25441199999999997,49.27,37.09,61.6700981027,134.4
2020-10-22 04:30:00,44.53359616,24.87104888,51.0079431004,0.24359616,0.07104888,0.25374599999999997,44.29,24.8,50.7606550391,136.41,44.39359616,24.80104888,50.8515821343,0.24359616,0.07104888,0.25374599999999997,44.15,24.73,50.6043021886,135.23,49.09359616,37.27104888,61.6385615385,0.24359616,0.07104888,0.25374599999999997,48.85,37.2,61.4016490007,134.28
2020-10-22 05:00:00,44.21359616,24.74104888,50.6651910594,0.24359616,0.07104888,0.25374599999999997,43.97,24.67,50.4179511682,135.93,44.07359616,24.67104888,50.5088361707,0.24359616,0.07104888,0.25374599999999997,43.83,24.6,50.2616046302,134.91,48.73359616,37.05104888,61.2188175139,0.24359616,0.07104888,0.25374599999999997,48.49,36.98,60.9819686465,133.76
2020-10-22 05:30:00,45.45231744,24.26067592,51.5217775,0.24231744,0.07067592,0.25241399999999997,45.21,24.19,51.2747520716,135.72,45.29231744,24.19067592,51.3476661646,0.24231744,0.07067592,0.25241399999999997,45.05,24.12,51.1006545946,134.77,50.12231744,36.47067592,61.9867478387,0.24231744,0.07067592,0.25241399999999997,49.88,36.4,61.7492866356,133.49
2020-10-22 06:00:00,47.20039936,23.44011648,52.7002538926,0.24039936,0.07011648,0.25041599999999997,46.96,23.37,52.453774888,135.25,47.06039936,23.38011648,52.5481782229,0.24039936,0.07011648,0.25041599999999997,46.82,23.31,52.3017064731,134.42,52.11039936,36.12011648,63.404704368,0.24039936,0.07011648,0.25041599999999997,51.87,36.05,63.1672335946,132.94
2020-10-22 06:30:00,52.67976,21.54993,56.9171028485,0.23976000000000003,0.06993,0.24975000000000003,52.44,21.48,56.6687215314,134.95,52.53976,21.48993,56.7648083962,0.23976000000000003,0.06993,0.24975000000000003,52.3,21.42,56.5164259309,134.2,58.22976,34.10993,67.4847558658,0.23976000000000003,0.06993,0.24975000000000003,57.99,34.04,67.2425586961,132.65
2020-10-22 07:00:00,58.13848128,18.95955704,61.1518422347,0.23848128000000002,0.06955704,0.248418,57.9,18.89,60.9035475157,134.45,57.95848128,18.89955704,60.962109614,0.23848128000000002,0.06955704,0.248418,57.72,18.83,60.7138147377,133.72,64.42848128,33.43955704,72.5894839152,0.23848128000000002,0.06955704,0.248418,64.19,33.37,72.3457877143,131.9
2020-10-22 07:30:00,64.93912064,17.12974352,67.1603864086,0.23912064,0.06974352,0.249084,64.7,17.06,66.911386176,135.23,64.74912064,17.08974352,66.9664689022,0.23912064,0.06974352,0.249084,64.51,17.02,66.7174677277,134.29,71.91912064,31.08974352,78.3513373579,0.23912064,0.06974352,0.249084,71.68,31.02,78.1041791455,132.71
2020-10-22 08:00:00,69.01085888,15.45608384,70.720500359,0.26085888,0.07608384,0.27172799999999997,68.75,15.38,70.4493215013,135.23,68.79085888,15.40608384,70.494891196,0.26085888,0.07608384,0.27172799999999997,68.53,15.33,70.2237125193,134.29,76.48085888,29.85608384,82.1018119001,0.26085888,0.07608384,0.27172799999999997,76.22,29.78,81.8311481039,132.71
2020-10-22 08:30:00,71.04259712,14.73242416,72.5540827741,0.28259712,0.08242416,0.29437199999999997,70.76,14.65,72.260640047,135.49,70.82259712,14.70242416,72.3325759185,0.28259712,0.08242416,0.29437199999999997,70.54,14.62,72.0391282568,134.45,78.76259712,29.09242416,83.9637770029,0.28259712,0.08242416,0.29437199999999997,78.48,29.01,83.6701290784,132.91
2020-10-22 09:00:00,71.39170784,14.17174812,72.7847126331,0.45170784,0.13174812,0.470529,70.94,14.04,72.3160092925,134.98,71.15170784,14.14174812,72.5434667523,0.45170784,0.13174812,0.470529,70.7,14.01,72.0747535549,134.11,79.07170784,28.35174812,84.0009321507,0.45170784,0.13174812,0.470529,78.62,28.22,83.5312683969,132.42
2020-10-22 09:30:00,73.54466464,13.74261052,74.8176252023,0.69466464,0.20261052000000002,0.723609,72.85,13.54,74.0975984766,135.2,73.31466464,13.71261052,74.586029111,0.69466464,0.20261052000000002,0.723609,72.62,13.51,73.8659901443,134.25,81.23466464,27.82261052,85.8671555097,0.69466464,0.20261052000000002,0.723609,80.54,27.62,85.1443245319,132.62
2020-10-22 10:00:00,72.98995872,14.04498796,74.328969862,1.31995872,0.38498796,1.374957,71.67,13.66,72.9601569351,135.2,72.73995872,14.02498796,74.079699526,1.31995872,0.38498796,1.374957,71.42,13.64,72.7108382568,134.25,80.48995872,27.68498796,85.1181062588,1.31995872,0.38498796,1.374957,79.17,27.3,83.74472461,132.62
2020-10-22 10:30:00,72.05327392,14.83762156,73.5651364177,2.80327392,0.81762156,2.920077,69.25,14.02,70.6549566556,134.5,71.82327392,14.80762156,73.3338143891,2.80327392,0.81762156,2.920077,69.02,13.99,70.4235791479,133.93,79.10327392,26.91762156,83.5576824434,2.80327392,0.81762156,2.920077,76.3,26.1,80.6405605139,132.24
2020-10-22 11:00:00,71.30922656,15.30769108,72.9337452678,4.20922656,1.22769108,4.384611,67.1,14.08,68.5613331259,134.71,71.08922656,15.27769108,72.7123509291,4.20922656,1.22769108,4.384611,66.88,14.05,68.3398631839,134.03,78.05922656,27.42769108,82.7376642716,4.20922656,1.22769108,4.384611,73.85,26.2,78.35982708,132.65
2020-10-22 11:30:00,70.93984512,15.39703816,72.5915312537,5.02984512,1.46703816,5.239422,65.91,13.93,67.3659632159,134.92,70.71984512,15.36703816,72.3701758711,5.02984512,1.46703816,5.239422,65.69,13.9,67.1445165296,134.15,77.56984512,27.53703816,82.3126317315,5.02984512,1.46703816,5.239422,72.54,26.07,77.0824007151,132.86
2020-10-22 12:00:00,70.37467008,15.60969544,72.08506628,5.24467008,1.52969544,5.463198,65.13,14.08,66.6345503474,135.07,70.15467008,15.57969544,71.8637923021,5.24467008,1.52969544,5.463198,64.91,14.05,66.4131809207,134.23,76.88467008,27.76969544,81.7459997684,5.24467008,1.52969544,5.463198,71.64,26.24,76.2943457931,133.0
2020-10-22 12:30:00,71.20740736,15.66466048,72.9100572684,5.22740736,1.52466048,5.445216,65.98,14.14,67.4781446099,135.18,70.99740736,15.64466048,72.7006688647,5.22740736,1.52466048,5.445216,65.77,14.12,67.2686204705,134.36,77.80740736,27.81466048,82.6295829452,5.22740736,1.52466048,5.445216,72.58,26.29,77.194692175,133.0
2020-10-22 13:00:00,70.93186336,15.65179348,72.638198483,4.77186336,1.39179348,4.970691,66.16,14.26,67.6793410133,135.32,70.72186336,15.61179348,72.4245127893,4.77186336,1.39179348,4.970691,65.95,14.22,67.4656275447,134.42,77.57186336,27.82179348,82.410231025,4.77186336,1.39179348,4.970691,72.8,26.43,77.4492407968,133.07
2020-10-22 13:30:00,70.48479168,15.608064240000001,72.1922262262,3.52479168,1.02806424,3.671658,66.96,14.58,68.528957383,136.15,70.26479168,15.58806424,71.9731109275,3.52479168,1.02806424,3.671658,66.74,14.56,68.3097445464,134.97,77.28479168,28.09806424,82.234057659,3.52479168,1.02806424,3.671658,73.76,27.07,78.5704938256,133.92
2020-10-22 14:00:00,69.31850848,15.51748164,71.0341316153,3.00850848,0.8774816400000001,3.133863,66.31,14.64,67.9068899303,136.5,69.08850848,15.48748164,70.8031361702,3.00850848,0.8774816400000001,3.133863,66.08,14.61,67.6758339439,135.17,76.03850848,28.27748164,81.1262641798,3.00850848,0.8774816400000001,3.133863,73.03,27.4,78.0009031999,134.21
2020-10-22 14:30:00,68.3119552,15.2389036,69.9910523294,2.8419552,0.8289036,2.96037,65.47,14.41,67.0370718334,136.19,68.1019552,15.2089036,69.7795604083,2.8419552,0.8289036,2.96037,65.26,14.38,66.825534042,134.89,75.5219552,29.2889036,81.0025036114,2.8419552,0.8289036,2.96037,72.68,28.46,78.0535329117,133.74
2020-10-22 15:00:00,68.07711008,15.67874044,69.859257215,2.80711008,0.81874044,2.924073,65.27,14.86,66.9402158646,136.39,67.84711008,15.64874044,69.6283952391,2.80711008,0.81874044,2.924073,65.04,14.83,66.7092984523,135.0,75.20711008,29.85874044,80.9175740322,2.80711008,0.81874044,2.924073,72.4,29.04,78.0069330252,133.92
2020-10-22 15:30:00,67.33384352,16.29820436,69.2782646184,2.63384352,0.76820436,2.7435869999999998,64.7,15.53,66.5377404185,136.39,67.12384352,16.25820436,69.06474917,2.63384352,0.76820436,2.7435869999999998,64.49,15.49,66.3242052346,135.11,74.30384352,29.31820436,79.8787723287,2.63384352,0.76820436,2.7435869999999998,71.67,28.55,77.1472060414,134.07
2020-10-22 16:00:00,68.55053728,15.94599004,70.3807556064,2.18053728,0.63599004,2.2713929999999998,66.37,15.31,68.1129429697,136.18,68.33053728,15.91599004,70.1596826099,2.18053728,0.63599004,2.2713929999999998,66.15,15.28,67.8918323512,134.82,75.83053728,30.24599004,81.6400042729,2.18053728,0.63599004,2.2713929999999998,73.65,29.61,79.379308387,133.76
2020-10-22 16:30:00,69.772376,15.793193,71.537468489,1.622376,0.473193,1.689975,68.15,15.32,69.8507329954,135.95,69.552376,15.773193,71.3184872572,1.622376,0.473193,1.689975,67.93,15.3,69.6317090125,134.71,77.232376,30.073193,82.8808593091,1.622376,0.473193,1.689975,75.61,29.6,81.1974882616,133.57
2020-10-22 17:00:00,71.44928992,15.72020956,73.1582259126,0.78928992,0.23020956,0.8221769999999999,70.66,15.49,72.3379271199,135.63,71.22928992,15.68020956,72.9347702701,0.78928992,0.23020956,0.8221769999999999,70.44,15.45,72.1144652618,134.48,79.13928992,29.93020956,84.6099559942,0.78928992,0.23020956,0.8221769999999999,78.35,29.7,83.7902888168,133.2
2020-10-22 17:30:00,74.42650304,15.04314672,75.9315521901,0.45650304,0.13314672,0.475524,73.97,14.91,75.457729889,134.99,74.18650304,15.02314672,75.692352128,0.45650304,0.13314672,0.475524,73.73,14.89,75.2185150079,134.06,82.47650304,29.09314672,87.4573309665,0.45650304,0.13314672,0.475524,82.02,28.96,86.9825384776,132.48
2020-10-22 18:00:00,76.33986976,15.18787868,77.8360287641,0.36986976,0.10787868,0.385281,75.97,15.08,77.4522259202,134.45,76.09986976,15.14787868,77.5928373369,0.36986976,0.10787868,0.385281,75.73,15.04,77.2090312075,133.82,84.45986976,27.75787868,88.9042711499,0.36986976,0.10787868,0.385281,84.09,27.65,88.5192103444,132.04
2020-10-22 18:30:00,79.06989984,14.24580412,80.3429648179,0.25989984,0.07580412,0.270729,78.81,14.17,80.0737472584,133.76,78.80989984,14.21580412,80.0817669608,0.25989984,0.07580412,0.270729,78.55,14.14,79.8125435004,133.28,87.61989984,28.08580412,92.0111908468,0.25989984,0.07580412,0.270729,87.36,28.01,91.7405564622,131.2
2020-10-22 19:00:00,79.54670304,14.01487172,80.7718675893,0.25670304,0.07487172,0.267399,79.29,13.94,80.5060724418,133.85,79.26670304,13.99487172,80.4926496352,0.25670304,0.07487172,0.267399,79.01,13.92,80.2268440112,133.23,88.26670304,29.14487172,92.9539370502,0.25670304,0.07487172,0.267399,88.01,29.07,92.6867034693,131.13
2020-10-22 19:30:00,77.33830144,14.96533792,78.7729281459,0.25830144,0.07533792,0.26906399999999997,77.08,14.89,78.5050221323,134.4,77.08830144,14.93533792,78.5217838417,0.25830144,0.07533792,0.26906399999999997,76.83,14.86,78.2538721087,133.65,85.77830144,29.78533792,90.802441338,0.25830144,0.07533792,0.26906399999999997,85.52,29.71,90.5337202373,131.7
2020-10-22 20:00:00,74.3489408,16.6955244,76.2004300058,0.25894079999999997,0.07552439999999999,0.26973,74.09,16.62,75.9312353383,135.11,74.0989408,16.6655244,75.9499356893,0.25894079999999997,0.07552439999999999,0.26973,73.84,16.59,75.6807353294,134.24,82.2489408,29.9055244,87.5170192155,0.25894079999999997,0.07552439999999999,0.26973,81.99,29.83,87.2478595726,132.57
2020-10-22 20:30:00,71.66149824,17.96627032,73.8793421682,0.26149824,0.07627032,0.27239399999999997,71.4,17.89,73.6071470715,135.11,71.41149824,17.93627032,73.6295584251,0.26149824,0.07627032,0.27239399999999997,71.15,17.86,73.3573588674,134.28,79.22149824,30.52627032,84.8993460696,0.26149824,0.07627032,0.27239399999999997,78.96,30.45,84.6279156071,132.57
2020-10-22 21:00:00,68.7421376,18.7864568,71.262980859,0.26213759999999997,0.07645679999999999,0.27306,68.48,18.71,70.9899605578,135.0,68.5121376,18.7464568,71.0305753959,0.26213759999999997,0.07645679999999999,0.27306,68.25,18.67,70.7575536604,134.24,76.0121376,31.4364568,82.2562816973,0.26213759999999997,0.07645679999999999,0.27306,75.75,31.36,81.9848284745,132.57
2020-10-22 21:30:00,66.19007968,19.47002324,68.9942639138,0.24007968000000002,0.07002324,0.250083,65.95,19.4,68.744181572,134.94,65.96007968,19.42002324,68.7595041724,0.24007968000000002,0.07002324,0.250083,65.72,19.35,68.5094219798,134.21,73.16007968,32.23002324,79.9448038138,0.24007968000000002,0.07002324,0.250083,72.92,32.16,79.696875723,132.44
2020-10-22 22:00:00,62.22912064,20.95974352,65.6641020958,0.23912064,0.06974352,0.249084,61.99,20.89,65.4152291137,135.52,62.00912064,20.91974352,65.4428507286,0.23912064,0.06974352,0.249084,61.77,20.85,65.1939828512,134.64,68.74912064,33.54974352,76.4985416791,0.23912064,0.06974352,0.249084,68.51,33.48,76.2530687907,133.05
2020-10-22 22:30:00,58.24976,22.49993,62.4442262348,0.23976000000000003,0.06993,0.24975000000000003,58.01,22.43,62.1953776418,135.97,58.03976,22.44993,62.2303229773,0.23976000000000003,0.06993,0.24975000000000003,57.8,22.38,61.981484332,134.99,64.28976,34.83993,73.1231424603,0.23976000000000003,0.06993,0.24975000000000003,64.05,34.77,72.8790463714,133.5
2020-10-22 23:00:00,54.12848128,23.56955704,59.0374161421,0.23848128000000002,0.06955704,0.248418,53.89,23.5,58.7910035635,136.14,53.93848128,23.51955704,58.8432606689,0.23848128000000002,0.06955704,0.248418,53.7,23.45,58.5968642506,135.14,59.68848128,35.74955704,69.5754671279,0.23848128000000002,0.06955704,0.248418,59.45,35.68,69.3351635175,133.87
2020-10-22 23:30:00,50.23039936,24.11011648,55.7170596545,0.24039936,0.07011648,0.25041599999999997,49.99,24.04,55.4700072111,136.32,50.05039936,24.05011648,55.528826557,0.24039936,0.07011648,0.25041599999999997,49.81,23.98,55.2817917582,135.31,55.36039936,36.35011648,66.2276738638,0.24039936,0.07011648,0.25041599999999997,55.12,36.28,65.9882777469,134.04
2020-10-23 00:00:00,47.09039936,31.12011648,56.4443740475,0.24039936,0.07011648,0.25041599999999997,46.85,31.05,56.2052043854,136.86,47.19039936,20.25011648,51.3517381323,0.24039936,0.07011648,0.25041599999999997,46.95,20.18,51.1031789618,135.48,52.51039936,35.36011648,63.3062388586,0.24039936,0.07011648,0.25041599999999997,52.27,35.29,63.067717574,134.3
2020-10-23 00:30:00,44.66167808,37.39048944,58.2470101334,0.24167808000000002,0.07048944,0.25174799999999997,44.42,37.32,58.0165390212,136.05,45.01167808,16.83048944,48.0553486968,0.24167808000000002,0.07048944,0.25174799999999997,44.77,16.76,47.8042937402,134.83,50.32167808,33.51048944,60.4584500901,0.24167808000000002,0.07048944,0.25174799999999997,50.08,33.44,60.218269653,133.31
2020-10-23 01:00:00,43.71103872,37.54030296,57.6188272382,0.24103872,0.07030296,0.25108199999999997,43.47,37.47,57.3902587553,136.17,44.07103872,16.92030296,47.2075534858,0.24103872,0.07030296,0.25108199999999997,43.83,16.85,46.9573359551,134.91,49.28103872,33.63030296,59.6625347643,0.24103872,0.07030296,0.25108199999999997,49.04,33.56,59.4238605276,133.4
2020-10-23 01:30:00,45.20039936,37.42011648,58.6799899427,0.24039936,0.07011648,0.25041599999999997,44.96,37.35,58.450184773,136.04,45.57039936,16.85011648,48.5858798749,0.24039936,0.07011648,0.25041599999999997,45.33,16.78,48.3360869331,134.81,50.98039936,33.49011648,60.9966312246,0.24039936,0.07011648,0.25041599999999997,50.74,33.42,60.7572547109,133.29
2020-10-23 02:00:00,47.50103872,36.82030296,60.1006105588,0.24103872,0.07030296,0.25108199999999997,47.26,36.75,59.8671036547,135.76,47.87103872,16.30030296,50.5701119706,0.24103872,0.07030296,0.25108199999999997,47.63,16.23,50.3192786117,134.64,53.53103872,32.82030296,62.7912764071,0.24103872,0.07030296,0.25108199999999997,53.29,32.75,62.5490735343,133.03
2020-10-23 02:30:00,47.31039936,37.01011648,60.0668178736,0.24039936,0.07011648,0.25041599999999997,47.07,36.94,59.8343421456,136.01,47.66039936,16.45011648,50.4194406887,0.24039936,0.07011648,0.25041599999999997,47.42,16.38,50.169321303,134.78,53.30039936,33.03011648,62.7050330246,0.24039936,0.07011648,0.25041599999999997,53.06,32.96,62.4637911113,133.29
2020-10-23 03:00:00,46.15976,37.44993,59.4409009039,0.23976000000000003,0.06993,0.24975000000000003,45.92,37.38,59.2107321353,136.56,46.51976,16.74993,49.4433840414,0.23976000000000003,0.06993,0.24975000000000003,46.28,16.68,49.194113469,135.12,52.00976,33.47993,61.8540285516,0.23976000000000003,0.06993,0.24975000000000003,51.77,33.41,61.6146167723,133.83
2020-10-23 03:30:00,45.13039936,37.46011648,58.6516263465,0.24039936,0.07011648,0.25041599999999997,44.89,37.39,58.4219496422,136.69,45.49039936,16.69011648,48.4555097182,0.24039936,0.07011648,0.25041599999999997,45.25,16.62,48.2056729027,135.17,50.85039936,33.48011648,60.8825205998,0.24039936,0.07011648,0.25041599999999997,50.61,33.41,60.6432205609,133.97
2020-10-23 04:00:00,44.41039936,37.57011648,58.1704153641,0.24039936,0.07011648,0.25041599999999997,44.17,37.5,57.9416853397,136.69,44.77039936,16.77011648,47.8082154614,0.24039936,0.07011648,0.25041599999999997,44.53,16.7,47.5584997661,135.22,50.06039936,33.59011648,60.2854834037,0.24039936,0.07011648,0.25041599999999997,49.82,33.52,60.0468383847,133.97
