Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-23 04:30:00,43.95039936,37.65011648,57.8720042409,0.24039936,0.07011648,0.25041599999999997,43.71,37.58,57.6439112136,136.46,44.31039936,16.90011648,47.4238909041,0.24039936,0.07011648,0.25041599999999997,44.07,16.83,47.1742917276,135.1,49.54039936,33.70011648,59.9161832856,0.24039936,0.07011648,0.25041599999999997,49.3,33.63,59.6780269446,133.85
2020-10-23 05:00:00,43.78976,37.45993,57.6262911913,0.23976000000000003,0.06993,0.24975000000000003,43.55,37.39,57.3987334355,136.27,44.14976,16.73993,47.2168038357,0.23976000000000003,0.06993,0.24975000000000003,43.91,16.67,46.9678294155,134.99,49.36976,33.49993,59.6625386022,0.23976000000000003,0.06993,0.24975000000000003,49.13,33.43,59.4249257467,133.7
2020-10-23 05:30:00,44.53848128,36.91955704,57.850929178,0.23848128000000002,0.06955704,0.248418,44.3,36.85,57.6230205734,135.58,44.89848128,16.42955704,47.8100822608,0.23848128000000002,0.06955704,0.248418,44.66,16.36,47.5622245064,134.48,50.20848128,32.99955704,60.0821300994,0.23848128000000002,0.06955704,0.248418,49.97,32.93,59.8446806325,132.95
2020-10-23 06:00:00,46.30592384,36.04881112,58.68351869,0.23592384,0.06881112,0.245754,46.07,35.98,58.4551563166,135.06,46.67592384,15.79881112,49.2772188655,0.23592384,0.06881112,0.245754,46.44,15.73,49.0316887329,134.02,52.25592384,33.03881112,61.8243044166,0.23592384,0.06881112,0.245754,52.02,32.97,61.5881587645,132.25
2020-10-23 06:30:00,51.5065632,33.0489976,61.1977311266,0.2365632,0.06899759999999999,0.24642000000000003,51.27,32.98,60.9614082843,134.79,51.8765632,12.8989976,53.4561684797,0.2365632,0.06899759999999999,0.24642000000000003,51.64,12.83,53.2099473783,133.69,58.3065632,31.9989976,66.5100831423,0.2365632,0.06899759999999999,0.24642000000000003,58.07,31.93,66.2695239156,131.75
2020-10-23 07:00:00,56.39967008,31.82282044,64.7581244779,0.24967008000000002,0.07282044,0.260073,56.15,31.75,64.5049222928,134.9,56.78967008,11.66282044,57.9748911893,0.24967008000000002,0.07282044,0.260073,56.54,11.59,57.7156798453,133.78,63.69967008,30.48282044,70.617634556,0.24967008000000002,0.07282044,0.260073,63.45,30.41,70.3610019826,131.87
2020-10-23 07:30:00,63.35784192,23.91937056,67.7226138062,0.23784192,0.06937056,0.247752,63.12,23.85,67.4756022574,133.41,63.44784192,13.95937056,64.9653189843,0.23784192,0.06937056,0.247752,63.21,13.89,64.7181288357,133.0,70.64784192,29.16937056,76.4327792692,0.23784192,0.06937056,0.247752,70.41,29.1,76.1864692711,130.73
2020-10-23 08:00:00,67.55140832,16.75916076,69.5992976645,0.27140832,0.07916076,0.282717,67.28,16.68,69.3168146989,133.77,67.35140832,16.71916076,69.3955512926,0.27140832,0.07916076,0.282717,67.08,16.64,69.1130667819,133.44,74.66140832,29.29916076,80.2045305052,0.27140832,0.07916076,0.282717,74.39,29.22,79.92296603610001,131.36
2020-10-23 08:30:00,69.8939456,15.4924008,71.5903493083,0.4539456,0.13240079999999999,0.47286000000000006,69.44,15.36,71.1185151701,133.77,69.6539456,15.4524008,71.3473813684,0.4539456,0.13240079999999999,0.47286000000000006,69.2,15.32,70.8755416205,133.41,77.3039456,28.9824008,82.5583403507,0.4539456,0.13240079999999999,0.47286000000000006,76.85,28.85,82.086813801,131.27
2020-10-23 09:00:00,70.1049936,15.3797898,71.7721956049,1.4049936,0.4097898,1.463535,68.7,14.97,70.3120963988,133.87,69.8849936,15.3397898,71.5487350103,1.4049936,0.4097898,1.463535,68.48,14.93,70.088624612,133.43,77.7349936,28.7397898,82.8776492653,1.4049936,0.4097898,1.463535,76.33,28.33,81.4177978086,131.27
2020-10-23 09:30:00,71.55215648,14.91729564,73.0906068257,1.36215648,0.39729564,1.4189129999999999,70.19,14.52,71.6761222444,133.64,71.31215648,14.87729564,72.8474954092,1.36215648,0.39729564,1.4189129999999999,69.95,14.48,71.4329958773,133.29,79.42215648,28.17729564,84.2724090644,1.36215648,0.39729564,1.4189129999999999,78.06,27.78,82.8558507288,131.12
2020-10-23 10:00:00,71.85009824,14.68419532,73.3352726135,1.66009824,0.48419532,1.729269,70.19,14.2,71.6119829358,133.45,71.61009824,14.65419532,73.0941284264,1.66009824,0.48419532,1.729269,69.95,14.17,71.3708021533,133.13,79.69009824,27.85419532,84.4178177545,1.66009824,0.48419532,1.729269,78.03,27.37,82.6909777424,130.94
2020-10-23 10:30:00,72.09469376,14.66053568,73.5702125508,1.54469376,0.45053568,1.6090559999999998,70.55,14.21,71.9668437546,133.32,71.87469376,14.62053568,73.3466540932,1.54469376,0.45053568,1.6090559999999998,70.33,14.17,71.7432770369,133.06,79.98469376,27.83053568,84.6881925189,1.54469376,0.45053568,1.6090559999999998,78.44,27.38,83.0812734616,130.79
2020-10-23 11:00:00,72.8788,13.74965,74.1644953098,1.1988,0.34965,1.24875,71.68,13.4,72.9217553272,133.32,72.6488,13.71965,73.932921879,1.1988,0.34965,1.24875,71.45,13.37,72.6901602695,132.96,81.0788,28.08965,85.8067610772,1.1988,0.34965,1.24875,79.88,27.74,84.5595766309,130.69
2020-10-23 11:30:00,73.11881024,13.22673632,74.3054975395,0.94881024,0.27673632,0.988344,72.17,12.95,73.3226527071,133.32,72.86881024,13.19673632,74.0541515061,0.94881024,0.27673632,0.988344,71.92,12.92,73.0712857421,132.96,81.47881024,28.23673632,86.2328811773,0.94881024,0.27673632,0.988344,80.53,27.96,85.2457770215,130.69
2020-10-23 12:00:00,73.2482208,13.2953144,74.4450618601,0.9782208,0.28531439999999997,1.01898,72.27,13.01,73.4316893446,133.67,73.0082208,13.2553144,74.2017766918,0.9782208,0.28531439999999997,1.01898,72.03,12.97,73.188399354,133.11,81.4882208,28.3653144,86.2839567368,0.9782208,0.28531439999999997,1.01898,80.51,28.08,85.2663268823,130.97
2020-10-23 12:30:00,73.49709152,13.97456836,74.8138424541,1.38709152,0.40456836,1.444887,72.11,13.57,73.3757248687,134.22,73.25709152,13.94456836,74.5724643868,1.38709152,0.40456836,1.444887,71.87,13.54,73.1343182097,133.5,81.40709152,29.02456836,86.4265012495,1.38709152,0.40456836,1.444887,80.02,28.62,84.9841444035,131.52
2020-10-23 13:00:00,72.49331488,15.43596684,74.1184847024,1.80331488,0.52596684,1.878453,70.69,14.91,72.2453057299,134.72,72.24331488,15.39596684,73.8656370702,1.80331488,0.52596684,1.878453,70.44,14.87,71.9924336302,133.92,80.05331488,29.07596684,85.1700949334,1.80331488,0.52596684,1.878453,78.25,28.55,83.2956481456,132.19
2020-10-23 13:30:00,70.41755904,16.98095472,72.4360783336,3.39755904,0.9909547200000001,3.539124,67.02,15.99,68.9010921539,135.2,70.19755904,16.94095472,72.2128329454,3.39755904,0.9909547200000001,3.539124,66.8,15.95,68.6778166514,134.36,77.37755904,29.41095472,82.7785654655,3.39755904,0.9909547200000001,3.539124,73.98,28.42,79.2510996769,132.79
2020-10-23 14:00:00,69.54323424,16.96594332,71.5828517265,2.52323424,0.7359433200000001,2.628369,67.02,16.23,68.9571845423,135.48,69.32323424,16.93594332,71.3620135761,2.52323424,0.7359433200000001,2.628369,66.8,16.2,68.7363077274,134.54,76.53323424,29.58594332,82.0528121722,2.52323424,0.7359433200000001,2.628369,74.01,28.85,79.4342659058,133.09
2020-10-23 14:30:00,69.64136672,16.98748196,71.6832930464,1.9113667200000002,0.55748196,1.991007,67.73,16.43,69.6943168415,135.74,69.40136672,16.94748196,71.4406526243,1.9113667200000002,0.55748196,1.991007,67.49,16.39,69.451653688,134.73,76.75136672,29.44748196,82.2066085371,1.9113667200000002,0.55748196,1.991007,74.84,28.89,80.2225510689,133.35
2020-10-23 15:00:00,68.85331456,18.55930008,71.3107743988,2.12331456,0.61930008,2.211786,66.73,17.94,69.09946816,136.21,68.62331456,18.52930008,71.0808994221,2.12331456,0.61930008,2.211786,66.5,17.91,68.8695731074,135.23,75.52331456,28.55930008,80.7428304135,2.12331456,0.61930008,2.211786,73.4,27.94,78.5379118643,134.1
2020-10-23 15:30:00,66.4592672,19.1793696,69.1713988222,3.5292672,1.0293696,3.67632,62.93,18.15,65.4950944728,136.15,66.2492672,19.1493696,68.9613207575,3.5292672,1.0293696,3.67632,62.72,18.12,65.2850120625,135.08,72.8892672,31.0993696,79.2465523696,3.5292672,1.0293696,3.67632,69.36,30.07,75.5977149126,133.84
2020-10-23 16:00:00,68.59179616,17.44552388,70.7755664329,2.04179616,0.59552388,2.126871,66.55,16.85,68.6500182083,135.3,68.38179616,17.39552388,70.5597214927,2.04179616,0.59552388,2.126871,66.34,16.8,68.4341698277,134.34,75.75179616,31.03552388,81.862924233,2.04179616,0.59552388,2.126871,73.71,30.44,79.7480890053,132.76
2020-10-23 16:30:00,69.55084864,16.70899752,71.5297920077,0.51084864,0.14899752,0.532134,69.04,16.56,70.9982760354,135.37,69.33084864,16.67899752,71.3088741421,0.51084864,0.14899752,0.532134,68.82,16.53,70.7773501906,134.39,77.11084864,30.96899752,83.0973031173,0.51084864,0.14899752,0.532134,76.6,30.82,82.5677443073,132.76
2020-10-23 17:00:00,69.82725184,16.90461512,71.8443533751,0.90725184,0.26461512,0.945054,68.92,16.64,70.9003243998,135.06,69.59725184,16.87461512,71.613756354,0.90725184,0.26461512,0.945054,68.69,16.61,70.6697120413,134.16,77.34725184,31.08461512,83.3597664606,0.90725184,0.26461512,0.945054,76.44,30.82,82.4193302569,132.42
2020-10-23 17:30:00,71.27410528,17.02911404,73.280207481,0.61410528,0.17911404,0.639693,70.66,16.85,72.6412974829,134.55,71.03410528,16.98911404,73.0374842721,0.61410528,0.17911404,0.639693,70.42,16.81,72.3985669748,133.85,78.90410528,30.50911404,84.5970677361,0.61410528,0.17911404,0.639693,78.29,30.33,83.959710576,131.91
2020-10-23 18:00:00,73.07544416,17.13533788,75.0575801864,0.39544416,0.11533788,0.411921,72.68,17.02,74.646251078,134.3,72.85544416,17.10533788,74.836544066,0.39544416,0.11533788,0.411921,72.46,16.99,74.4252087669,133.79,80.78544416,29.31533788,85.9399617358,0.39544416,0.11533788,0.411921,80.39,29.2,85.5288962866,131.78
2020-10-23 18:30:00,76.44150816,16.25668988,78.1510341303,0.33150816,0.09668988,0.345321,76.11,16.16,77.8066687373,134.07,76.19150816,16.21668988,77.8981832032,0.33150816,0.09668988,0.345321,75.86,16.12,77.5538135748,133.64,84.56150816,28.906689880000002,89.36579537,0.33150816,0.09668988,0.345321,84.23,28.81,89.02083464,131.49
2020-10-23 19:00:00,76.50940032,16.41149176,78.2497629333,0.27940032,0.08149176,0.29104199999999997,76.23,16.33,77.9594881974,134.07,76.24940032,16.39149176,77.9913588244,0.27940032,0.08149176,0.29104199999999997,75.97,16.31,77.7010746386,133.64,84.57940032,28.77149176,89.3390938872,0.27940032,0.08149176,0.29104199999999997,84.3,28.69,89.0483357509,131.49
2020-10-23 19:30:00,74.573736,17.506923,76.6011387247,0.26373599999999997,0.07692299999999999,0.274725,74.31,17.43,76.326803942,134.83,74.333736,17.476923,76.360638717,0.26373599999999997,0.07692299999999999,0.274725,74.07,17.4,76.0862990295,134.19,82.413736,29.846923,87.6519406177,0.26373599999999997,0.07692299999999999,0.274725,82.15,29.77,87.3777740618,132.27
2020-10-23 20:00:00,71.74661312,18.48776216,74.0903087041,0.26661312,0.07776216,0.27772199999999997,71.48,18.41,73.8127258676,135.41,71.49661312,18.45776216,73.8407385634,0.26661312,0.07776216,0.27772199999999997,71.23,18.38,73.5631517813,134.57,79.28661312,31.20776216,85.2073438095,0.26661312,0.07776216,0.27772199999999997,79.02,31.13,84.9307794619,132.83
2020-10-23 20:30:00,68.88661312,19.76776216,71.6667976678,0.26661312,0.07776216,0.27772199999999997,68.62,19.69,71.3890782963,135.82,68.65661312,19.71776216,71.4319303233,0.26661312,0.07776216,0.27772199999999997,68.39,19.64,71.1542106976,134.91,76.08661312,31.87776216,82.4946326521,0.26661312,0.07776216,0.27772199999999997,75.82,31.8,82.2186864405,133.34
2020-10-23 21:00:00,66.1285312,20.6483216,69.2772388564,0.26853119999999997,0.07832159999999999,0.27972,65.86,20.57,68.9975687977,135.5,65.8985312,20.6083216,69.0457770866,0.26853119999999997,0.07832159999999999,0.27972,65.63,20.53,68.7661093854,134.68,73.0485312,32.7683216,80.0615438957,0.26853119999999997,0.07832159999999999,0.27972,72.78,32.69,79.7844878407,133.0
2020-10-23 21:30:00,64.21487488,20.54142184,67.4203245844,0.24487488000000002,0.07142184,0.25507799999999997,63.97,20.47,67.1653318312,135.64,63.99487488,20.49142184,67.195553275,0.24487488000000002,0.07142184,0.25507799999999997,63.75,20.42,66.9405624416,134.6,71.19487488,35.09142184,79.3732832629,0.24487488000000002,0.07142184,0.25507799999999997,70.95,35.02,79.1220759333,132.89
2020-10-23 22:00:00,61.07487488,21.50142184,64.7491427183,0.24487488000000002,0.07142184,0.25507799999999997,60.83,21.43,64.494447823,135.79,60.84487488,21.46142184,64.5189230114,0.24487488000000002,0.07142184,0.25507799999999997,60.6,21.39,64.264236555,134.72,67.68487488,36.04142184,76.6826341212,0.24487488000000002,0.07142184,0.25507799999999997,67.44,35.97,76.4329411968,133.03
2020-10-23 22:30:00,57.62551424,22.44160832,61.8411325528,0.24551424,0.07160832,0.25574399999999997,57.38,22.37,61.586372681,135.85,57.43551424,22.39160832,61.645944061,0.24551424,0.07160832,0.25574399999999997,57.19,22.32,61.391192365,134.83,63.80551424,36.41160832,73.4639290256,0.24551424,0.07160832,0.25574399999999997,63.56,36.34,73.2152251926,133.17
2020-10-23 23:00:00,54.17551424,24.01160832,59.2582793986,0.24551424,0.07160832,0.25574399999999997,53.93,23.94,59.0048175999,135.75,53.97551424,23.95160832,59.0511276657,0.24551424,0.07160832,0.25574399999999997,53.73,23.88,58.7976810767,134.92,59.77551424,36.27160832,69.9195371322,0.24551424,0.07160832,0.25574399999999997,59.53,36.2,69.6725261491,133.24
2020-10-23 23:30:00,50.5761536,24.9817948,56.4095504715,0.2461536,0.07179479999999999,0.25641,50.33,24.91,56.157074354,135.91,50.3961536,24.9217948,56.2215986408,0.2461536,0.07179479999999999,0.25641,50.15,24.85,55.9691432845,135.05,55.7961536,37.3417948,67.1388143732,0.2461536,0.07179479999999999,0.25641,55.55,37.27,66.8943600014,133.45
2020-10-24 00:00:00,47.49679296,25.37198128,53.8487026358,0.24679296,0.07198128,0.25707599999999997,47.25,25.3,53.5971314531,135.91,47.32679296,25.29198128,53.6610626893,0.24679296,0.07198128,0.25707599999999997,47.08,25.22,53.4095010274,135.08,52.36679296,37.72198128,64.5385844019,0.24679296,0.07198128,0.25707599999999997,52.12,37.65,64.2963210456,133.73
2020-10-24 00:30:00,45.7461536,25.8617948,52.5503853409,0.2461536,0.07179479999999999,0.25641,45.5,25.79,52.3008040091,136.75,45.5861536,25.8117948,52.3865073358,0.2461536,0.07179479999999999,0.25641,45.34,25.74,52.1369657729,135.59,50.4561536,38.9517948,63.7421819069,0.2461536,0.07179479999999999,0.25641,50.21,38.88,63.5035313979,134.44
2020-10-24 01:00:00,44.4661536,25.9517948,51.4852840074,0.2461536,0.07179479999999999,0.25641,44.22,25.88,51.2365377441,137.08,44.3161536,25.8717948,51.3154093433,0.2461536,0.07179479999999999,0.25641,44.07,25.8,51.0666711271,135.78,49.1161536,39.4217948,62.9799527605,0.2461536,0.07179479999999999,0.25641,48.87,39.35,62.7431223323,134.81
2020-10-24 01:30:00,45.9861536,25.4717948,52.569369915,0.2461536,0.07179479999999999,0.25641,45.74,25.4,52.3192851633,136.57,45.8361536,25.4017948,52.4042379575,0.2461536,0.07179479999999999,0.25641,45.59,25.33,52.1541657013,135.37,50.9061536,39.9217948,64.6930148811,0.2461536,0.07179479999999999,0.25641,50.66,39.85,64.4550859126,134.11
2020-10-24 02:00:00,48.30679296,24.91198128,54.3521210016,0.24679296,0.07198128,0.25707599999999997,48.06,24.84,54.0998077631,136.15,48.14679296,24.84198128,54.177834086,0.24679296,0.07198128,0.25707599999999997,47.9,24.77,53.925531059,135.07,53.49679296,39.20198128,66.3227124994,0.24679296,0.07198128,0.25707599999999997,53.25,39.13,66.0811576775,133.61
2020-10-24 02:30:00,48.11551424,24.84160832,54.1498680931,0.24551424,0.07160832,0.25574399999999997,47.87,24.77,53.8988849606,135.79,47.94551424,24.77160832,53.9667019049,0.24551424,0.07160832,0.25574399999999997,47.7,24.7,53.7157332632,134.8,53.28551424,39.02160832,66.0456807346,0.24551424,0.07160832,0.25574399999999997,53.04,38.95,65.8053500864,133.32
2020-10-24 03:00:00,47.1961536,25.2217948,53.5127634081,0.2461536,0.07179479999999999,0.25641,46.95,25.15,53.2618531409,136.62,47.0461536,25.1517948,53.3474774494,0.2461536,0.07179479999999999,0.25641,46.8,25.08,53.0965761608,135.33,52.2361536,39.5917948,65.5448392965,0.2461536,0.07179479999999999,0.25641,51.99,39.52,65.3053634857,134.1
2020-10-24 03:30:00,46.27551424,25.23160832,52.7072791613,0.24551424,0.07160832,0.25574399999999997,46.03,25.16,52.4574732521,136.7,46.11551424,25.17160832,52.5380863663,0.24551424,0.07160832,0.25574399999999997,45.87,25.1,52.2883055759,135.38,51.19551424,39.64160832,64.7490369696,0.24551424,0.07160832,0.25574399999999997,50.95,39.57,64.5111416734,134.1
2020-10-24 04:00:00,45.3161536,25.4717948,51.9842871206,0.2461536,0.07179479999999999,0.25641,45.07,25.4,51.7345619485,137.05,44.9561536,25.2817948,51.5773680486,0.2461536,0.07179479999999999,0.25641,44.71,25.21,51.3276553137,135.61,49.8861536,39.7917948,63.8123440598,0.2461536,0.07179479999999999,0.25641,49.64,39.72,63.5752152965,134.49
2020-10-24 04:30:00,44.2461536,25.3717948,51.0044123559,0.2461536,0.07179479999999999,0.25641,44.0,25.3,50.7551967783,136.71,44.1161536,25.3117948,50.8617927767,0.2461536,0.07179479999999999,0.25641,43.87,25.24,50.6125923067,135.39,48.9261536,39.7517948,63.0394614183,0.2461536,0.07179479999999999,0.25641,48.68,39.68,62.8032228472,134.22
2020-10-24 05:00:00,43.73551424,25.68160832,50.7182433818,0.24551424,0.07160832,0.25574399999999997,43.49,25.61,50.4703100842,137.11,43.58551424,25.60160832,50.5483867214,0.24551424,0.07160832,0.25574399999999997,43.34,25.53,50.3004622245,135.68,48.32551424,39.87160832,62.650622316,0.24551424,0.07160832,0.25574399999999997,48.08,39.8,62.4157544215,134.79
2020-10-24 05:30:00,44.00359616,25.51104888,50.8638387263,0.24359616,0.07104888,0.25374599999999997,43.76,25.44,50.6174989505,136.79,43.84359616,25.45104888,50.69533325,0.24359616,0.07104888,0.25374599999999997,43.6,25.38,50.4490277409,135.49,48.59359616,39.36104888,62.5350282377,0.24359616,0.07104888,0.25374599999999997,48.35,39.29,62.3010962985,134.35
2020-10-24 06:00:00,44.06103872,25.40030296,50.8581411727,0.24103872,0.07030296,0.25108199999999997,43.82,25.33,50.6142400911,136.79,43.91103872,25.33030296,50.6932300166,0.24103872,0.07030296,0.25108199999999997,43.67,25.26,50.4493458828,135.42,48.75103872,39.89030296,62.9912696056,0.24103872,0.07030296,0.25108199999999997,48.51,39.82,62.7602780427,134.18
2020-10-24 06:30:00,46.54231744,24.33067592,52.518273995,0.24231744,0.07067592,0.25241399999999997,46.3,24.26,52.2708102099,136.21,46.39231744,24.26067592,52.3529131334,0.24231744,0.07067592,0.25241399999999997,46.15,24.19,52.1054565281,135.06,51.49231744,38.56067592,64.3302765636,0.24231744,0.07067592,0.25241399999999997,51.25,38.49,64.094013761,133.62
2020-10-24 07:00:00,48.50103872,23.94030296,54.0877884807,0.24103872,0.07030296,0.25108199999999997,48.26,23.87,53.8405469883,135.87,48.33103872,23.87030296,53.9043659378,0.24103872,0.07030296,0.25108199999999997,48.09,23.8,53.6571346607,134.84,53.64103872,38.00030296,65.7372349587,0.24103872,0.07030296,0.25108199999999997,53.4,37.93,65.4999610687,133.62
2020-10-24 07:30:00,51.68039936,22.99011648,56.5633196849,0.24039936,0.07011648,0.25041599999999997,51.44,22.92,56.3151844532,135.34,51.51039936,22.93011648,56.3836100655,0.24039936,0.07011648,0.25041599999999997,51.27,22.86,56.1354834307,134.49,57.14039936,36.79011648,67.9598257034,0.24039936,0.07011648,0.25041599999999997,56.9,36.72,67.7197784993,133.15
2020-10-24 08:00:00,54.4489408,21.7355244,58.6269577514,0.25894079999999997,0.07552439999999999,0.26973,54.19,21.66,58.3584758197,134.29,54.2689408,21.6855244,58.4412517325,0.25894079999999997,0.07552439999999999,0.26973,54.01,21.61,58.1727788575,133.76,60.1889408,35.4355244,69.8454363873,0.25894079999999997,0.07552439999999999,0.26973,59.93,35.36,69.5840103759,132.18
2020-10-24 08:30:00,57.99072896,20.61062928,61.5444772878,0.31072896,0.09062928,0.32367599999999996,57.68,20.52,61.2213426837,134.91,57.79072896,20.55062928,61.3359333306,0.31072896,0.09062928,0.32367599999999996,57.48,20.46,61.0128019353,134.06,64.22072896,35.34062928,73.3025381966,0.31072896,0.09062928,0.32367599999999996,63.91,35.25,72.9866467239,132.68
2020-10-24 09:00:00,60.4699696,19.8654078,63.6494434421,0.4299696,0.12540779999999999,0.447885,60.04,19.74,63.2018132651,134.71,60.2699696,19.8254078,63.4469544582,0.4299696,0.12540779999999999,0.447885,59.84,19.7,62.9993301552,133.95,66.9699696,34.5654078,75.3640779457,0.4299696,0.12540779999999999,0.447885,66.54,34.44,74.9245300286,132.49
2020-10-24 09:30:00,63.32764192,18.98764556,66.1129406021,0.43764192,0.12764556,0.455877,62.89,18.86,65.6570765417,134.15,63.11764192,18.93764556,65.89742894,0.43764192,0.12764556,0.455877,62.68,18.81,65.4415655375,133.62,70.15764192,33.33764556,77.6755645699,0.43764192,0.12764556,0.455877,69.72,33.21,77.225530105,131.95
2020-10-24 10:00:00,64.98186752,18.34846136,67.5226564989,0.61186752,0.17846136,0.637362,64.37,18.17,66.8853182694,134.15,64.76186752,18.30846136,67.300068663,0.61186752,0.17846136,0.637362,64.15,18.13,66.662728717,133.57,71.98186752,32.51846136,78.9863252778,0.61186752,0.17846136,0.637362,71.37,32.34,78.3552965663,131.95
2020-10-24 10:30:00,66.21750176,18.34510468,68.7117195612,0.73750176,0.21510468,0.768231,65.48,18.13,67.9435596654,134.08,66.01750176,18.29510468,68.5056303809,0.73750176,0.21510468,0.768231,65.28,18.08,67.73746969,133.54,73.30750176,32.10510468,80.0295418006,0.73750176,0.21510468,0.768231,72.57,31.89,79.2677551089,131.78
2020-10-24 11:00:00,66.93546368,18.49951024,69.4448570967,0.8554636800000001,0.24951024,0.891108,66.08,18.25,68.5538394257,133.66,66.72546368,18.45951024,69.2317919861,0.8554636800000001,0.24951024,0.891108,65.87,18.21,68.3407711399,133.36,73.94546368,30.76951024,80.0917870899,0.8554636800000001,0.24951024,0.891108,73.09,30.52,79.2061771581,131.49
2020-10-24 11:30:00,66.95543328,18.54491804,69.4762119781,1.28543328,0.37491804,1.3389929999999999,65.67,18.17,68.13734512,133.66,66.73543328,18.50491804,69.2535201036,1.28543328,0.37491804,1.3389929999999999,65.45,18.13,67.9146479046,133.34,73.88543328,30.80491804,80.049985799,1.28543328,0.37491804,1.3389929999999999,72.6,30.43,78.7194061207,131.42
2020-10-24 12:00:00,67.22439456,18.15461508,69.6326738871,1.04439456,0.30461508,1.087911,66.18,17.85,68.5449844992,133.4,67.00439456,18.11461508,69.4098564316,1.04439456,0.30461508,1.087911,65.96,17.81,68.3221611192,133.12,74.32439456,31.40461508,80.6868358224,1.04439456,0.30461508,1.087911,73.28,31.1,79.6063339189,131.05
2020-10-24 12:30:00,68.47688192,18.39909056,70.9056407553,1.19688192,0.34909056,1.246752,67.28,18.05,69.6591767106,134.51,68.24688192,18.34909056,70.6705456055,1.19688192,0.34909056,1.246752,67.05,18.0,69.4240772355,133.94,75.54688192,30.80909056,81.5875690836,1.19688192,0.34909056,1.246752,74.35,30.46,80.3475830377,132.28
2020-10-24 13:00:00,68.1550336,18.4881348,70.6181260966,1.3650335999999998,0.39813479999999996,1.42191,66.79,18.09,69.1964753438,134.51,67.9550336,18.4481348,70.4146310732,1.3650335999999998,0.39813479999999996,1.42191,66.59,18.05,68.9929750047,133.98,75.1850336,30.9081348,81.2902335724,1.3650335999999998,0.39813479999999996,1.42191,73.82,30.51,79.8764827718,132.41
2020-10-24 13:30:00,67.81463424,18.79801832,70.3717991092,1.12463424,0.32801832000000003,1.171494,66.69,18.47,69.2004118485,134.69,67.59463424,18.76801832,70.1517860763,1.12463424,0.32801832000000003,1.171494,66.47,18.44,68.9803921415,134.1,74.86463424,31.28801832,81.1397162324,1.12463424,0.32801832000000003,1.171494,73.74,30.96,79.975678803,132.65
2020-10-24 14:00:00,66.81168736,19.53757548,69.6097581056,0.95168736,0.27757548,0.9913409999999999,65.86,19.26,68.6184173528,135.66,66.61168736,19.47757548,69.4009570505,0.95168736,0.27757548,0.9913409999999999,65.66,19.2,68.4096162831,134.77,73.67168736,31.37757548,80.0754004765,0.95168736,0.27757548,0.9913409999999999,72.72,31.1,79.0911398325,133.64
2020-10-24 14:30:00,66.50474432,20.48263376,69.5874938679,0.9347443200000001,0.27263376,0.973692,65.57,20.21,68.6139125834,135.66,66.28474432,20.44263376,69.3654712708,0.9347443200000001,0.27263376,0.973692,65.35,20.17,68.3918957187,134.99,73.10474432,30.22263376,79.1056965931,0.9347443200000001,0.27263376,0.973692,72.17,29.95,78.137771916,133.93
2020-10-24 15:00:00,65.7597792,20.5774356,68.9041320699,1.0197792,0.29743559999999997,1.06227,64.74,20.28,67.8420665959,136.04,65.5497792,20.5274356,68.6887848595,1.0197792,0.29743559999999997,1.06227,64.53,20.23,67.6267240076,135.13,72.4097792,31.8374356,79.0999268608,1.0197792,0.29743559999999997,1.06227,71.39,31.54,78.046804547,134.15
2020-10-24 15:30:00,65.54906016,20.35722588,68.6374237089,0.77906016,0.22722588,0.8115209999999999,64.77,20.13,67.8260259782,135.94,65.33906016,20.30722588,68.4220447336,0.77906016,0.22722588,0.8115209999999999,64.56,20.08,67.6106500486,134.98,72.27906016,32.07722588,79.0772467766,0.77906016,0.22722588,0.8115209999999999,71.5,31.85,78.2730636937,133.95
2020-10-24 16:00:00,65.76917024,20.31184132,68.8342549307,0.5891702400000001,0.17184132,0.613719,65.18,20.14,68.2206127208,136.24,65.54917024,20.26184132,68.6092991717,0.5891702400000001,0.17184132,0.613719,64.96,20.09,67.9956594203,135.1,72.52917024,32.04184132,79.2916145054,0.5891702400000001,0.17184132,0.613719,71.94,31.87,78.6832923815,134.24
2020-10-24 16:30:00,67.56614336,20.03470848,70.4739190937,0.49614336000000003,0.14470848,0.5168159999999999,67.07,19.89,69.9571082879,135.75,67.34614336,19.99470848,70.2516291104,0.49614336000000003,0.14470848,0.5168159999999999,66.85,19.85,69.7348191365,134.76,74.54614336,31.64470848,80.9846594401,0.49614336000000003,0.14470848,0.5168159999999999,74.05,31.5,80.4714390327,133.69
2020-10-24 17:00:00,68.42494464,19.07102552,71.0329294297,0.41494464000000003,0.12102552,0.432234,68.01,18.95,70.6007266252,134.13,68.21494464,19.04102552,70.8225904997,0.41494464000000003,0.12102552,0.432234,67.8,18.92,70.3903857071,133.68,75.58494464,31.45102552,81.8672758951,0.41494464000000003,0.12102552,0.432234,75.17,31.33,81.4376927473,131.93
2020-10-24 17:30:00,70.14822144,17.87864792,72.3907385143,0.33822144,0.09864792,0.35231399999999996,69.81,17.78,72.038631997,133.18,69.91822144,17.83864792,72.1579867301,0.33822144,0.09864792,0.35231399999999996,69.58,17.74,71.8058771968,132.95,77.66822144,31.75864792,83.9104542912,0.33822144,0.09864792,0.35231399999999996,77.33,31.66,83.5600652226,130.82
2020-10-24 18:00:00,72.29789184,21.01813512,75.2910829277,0.26789184,0.07813512,0.27905399999999997,72.03,20.94,75.0120290353,133.12,73.10789184,9.05813512,73.66691021849999,0.26789184,0.07813512,0.27905399999999997,72.84,8.98,73.3914572685,132.85,80.07789184,34.98813512,87.3878616326,0.26789184,0.07813512,0.27905399999999997,79.81,34.91,87.1111026219,130.68
2020-10-24 18:30:00,74.13181792,23.39636356,77.7361965622,0.26181792,0.07636356,0.272727,73.87,23.32,77.4635352924,133.35,75.61181792,4.14636356,75.7254206983,0.26181792,0.07636356,0.272727,75.35,4.07,75.45983965,133.08,81.98181792,36.52636356,89.7507309407,0.26181792,0.07636356,0.272727,81.72,36.45,89.4805056982,131.0
2020-10-24 19:00:00,73.4521376,24.2064568,77.3380182628,0.26213759999999997,0.07645679999999999,0.27306,73.19,24.13,77.0651218127,133.99,74.9221376,4.7664568,75.0736026375,0.26213759999999997,0.07645679999999999,0.27306,74.66,4.69,74.807163427,133.58,81.1221376,36.3964568,88.9128971319,0.26213759999999997,0.07645679999999999,0.27306,80.86,36.32,88.6424390459,131.74
2020-10-24 19:30:00,71.30469504,25.21720272,75.6324457344,0.26469504,0.07720272,0.27572399999999997,71.04,25.14,75.3571575897,134.22,72.74469504,5.74720272,72.9713710682,0.26469504,0.07720272,0.27572399999999997,72.48,5.67,72.7014394631,133.75,78.75469504,37.53720272,87.2430144991,0.26469504,0.07720272,0.27572399999999997,78.49,37.46,86.9708669613,131.98
2020-10-24 20:00:00,68.6353344,26.5073892,73.5761565346,0.26533439999999997,0.07738919999999999,0.27639,68.37,26.43,73.3007626154,134.47,70.0453344,6.9273892,70.3870555737,0.26533439999999997,0.07738919999999999,0.27639,69.78,6.85,70.1154112874,134.02,75.7053344,37.6973892,84.5718085955,0.26533439999999997,0.07738919999999999,0.27639,75.44,37.62,84.2998102014,132.36
2020-10-24 20:30:00,66.23757216,27.70804188,71.7993840536,0.26757216,0.07804188000000001,0.278721,65.97,27.63,71.52242865,134.62,67.61757216,8.03804188,68.0936574291,0.26757216,0.07804188000000001,0.278721,67.35,7.96,67.8187592042,134.22,72.96757216,38.26804188,82.3936260657,0.26757216,0.07804188000000001,0.278721,72.7,38.19,82.1204365551,132.6
2020-10-24 21:00:00,63.54821152,28.90822836,69.8144745329,0.26821152,0.07822836,0.279387,63.28,28.83,69.5379558227,134.94,64.84821152,9.14822836,65.4903093554,0.26821152,0.07822836,0.279387,64.58,9.07,65.2138121873,134.47,69.90821152,38.55822836,79.8366771114,0.26821152,0.07822836,0.279387,69.64,38.48,79.5640622392,132.99
2020-10-24 21:30:00,61.477752,29.642261,68.2508434246,0.247752,0.07226099999999999,0.258075,61.23,29.57,67.9963072527,134.94,62.777752,9.892261,63.5523640305,0.247752,0.07226099999999999,0.258075,62.53,9.82,63.2963924722,134.52,67.617752,39.142261,78.1298725311,0.247752,0.07226099999999999,0.258075,67.37,39.07,77.8792770896,132.99
2020-10-24 22:00:00,58.84743232,31.02216776,66.5236437907,0.24743232,0.07216776,0.25774199999999997,58.6,30.95,66.2711287062,135.03,60.09743232,11.14216776,61.1215941697,0.24743232,0.07216776,0.25774199999999997,59.85,11.07,60.8651575205,134.68,64.46743232,38.66216776,75.1718899978,0.24743232,0.07216776,0.25774199999999997,64.22,38.59,74.9226033984,133.25
2020-10-24 22:30:00,55.92743232,31.50216776,64.1892846158,0.24743232,0.07216776,0.25774199999999997,55.68,31.43,63.9383085482,135.91,57.12743232,11.42216776,58.2581276717,0.24743232,0.07216776,0.25774199999999997,56.88,11.35,58.0013525704,135.21,61.34743232,40.57216776,73.5500390823,0.24743232,0.07216776,0.25774199999999997,61.1,40.5,73.3038880279,133.97
2020-10-24 23:00:00,52.91743232,29.52216776,60.5954868995,0.24743232,0.07216776,0.25774199999999997,52.67,29.45,60.344273962,136.39,53.52743232,17.91216776,56.4449445445,0.24743232,0.07216776,0.25774199999999997,53.28,17.84,56.1874007229,135.52,58.07743232,39.07216776,69.9973030791,0.24743232,0.07216776,0.25774199999999997,57.83,39.0,69.7517662859,134.44
2020-10-24 23:30:00,49.71743232,26.07216776,56.1389437752,0.24743232,0.07216776,0.25774199999999997,49.47,26.0,55.8863212244,136.0,49.55743232,26.00216776,55.9647373475,0.24743232,0.07216776,0.25774199999999997,49.31,25.93,55.7121261486,135.18,54.62743232,36.64216776,65.7784525512,0.24743232,0.07216776,0.25774199999999997,54.38,36.57,65.532810866,133.92
2020-10-25 00:00:00,46.82807168,27.68235424,54.3983550628,0.24807168000000002,0.07235424,0.25840799999999997,46.58,27.61,54.1480239713,136.77,46.71807168,26.19235424,53.5594776126,0.24807168000000002,0.07235424,0.25840799999999997,46.47,26.12,53.3077414641,135.71,51.43807168,36.74235424,63.2129402358,0.24807168000000002,0.07235424,0.25840799999999997,51.19,36.67,62.9690797138,134.69
2020-10-25 00:30:00,44.46743232,40.01216776,59.8191115446,0.24743232,0.07216776,0.25774199999999997,44.22,39.94,59.5870120077,136.54,44.82743232,19.19216776,48.7630802117,0.24743232,0.07216776,0.25774199999999997,44.58,19.12,48.5072242042,135.35,49.72743232,32.56216776,59.4399890172,0.24743232,0.07216776,0.25774199999999997,49.48,32.49,59.1935004878,134.18
2020-10-25 01:00:00,43.64807168,40.07235424,59.2532508452,0.24807168000000002,0.07235424,0.25840799999999997,43.4,40.0,59.021690928,136.54,44.00807168,19.19235424,48.0110074281,0.24807168000000002,0.07235424,0.25840799999999997,43.76,19.12,47.7547065743,135.41,48.82807168,32.66235424,58.7452974159,0.24807168000000002,0.07235424,0.25840799999999997,48.58,32.59,58.4989273406,134.18
2020-10-25 01:30:00,45.23807168,39.72235424,60.2025627004,0.24807168000000002,0.07235424,0.25840799999999997,44.99,39.65,59.968513405,136.04,45.59807168,18.94235424,49.3760764449,0.24807168000000002,0.07235424,0.25840799999999997,45.35,18.87,49.1192365576,134.99,50.62807168,32.31235424,60.0607182655,0.24807168000000002,0.07235424,0.25840799999999997,50.38,32.24,59.8127243987,133.58
2020-10-25 02:00:00,47.43871104,39.04254072,61.4390046388,0.24871104,0.07254072,0.25907399999999997,47.19,38.97,61.2009558749,136.04,47.80871104,18.38254072,51.2209981807,0.24871104,0.07254072,0.25907399999999997,47.56,18.31,50.9628266485,134.99,53.07871104,31.54254072,61.7436753096,0.24871104,0.07254072,0.25907399999999997,52.83,31.47,61.4928434861,133.58
2020-10-25 02:30:00,47.4293504,39.2727272,61.5783272028,0.2493504,0.07272719999999999,0.25974,47.18,39.2,61.3399739159,136.38,47.7993504,18.5827272,51.2844581608,0.2493504,0.07272719999999999,0.25974,47.55,18.51,51.0257052866,135.24,53.0693504,31.7327272,61.8330164833,0.2493504,0.07272719999999999,0.25974,52.82,31.66,61.5817180663,133.89
2020-10-25 03:00:00,46.36551424,39.73160832,61.060311254,0.24551424,0.07160832,0.25574399999999997,46.12,39.66,60.827378704,136.49,46.72551424,18.90160832,50.4038141223,0.24551424,0.07160832,0.25574399999999997,46.48,18.83,50.1493698864,135.3,51.85551424,32.19160832,61.0351866002,0.24551424,0.07160832,0.25574399999999997,51.61,32.12,60.7888682244,133.97
2020-10-25 03:30:00,45.40267712,39.61911416,60.2584209591,0.20267712000000002,0.05911416,0.211122,45.2,39.56,60.0669093595,135.93,45.76267712,18.85911416,49.496351422000004,0.20267712000000002,0.05911416,0.211122,45.56,18.8,49.2864443838,134.92,50.77267712,32.11911416,60.0791331192,0.20267712000000002,0.05911416,0.211122,50.57,32.06,59.8762766043,133.62
2020-10-25 04:00:00,44.33,39.93,59.661996279,0.0,0.0,0.0,44.33,39.93,59.661996279,136.25,44.69,19.12,48.6083377622,0.0,0.0,0.0,44.69,19.12,48.6083377622,135.13,49.61,32.45,59.2803053298,0.0,0.0,0.0,49.61,32.45,59.2803053298,133.95
2020-10-25 04:30:00,43.16,39.95,58.8114623182,0.0,0.0,0.0,43.16,39.95,58.8114623182,136.14,43.52,19.33,47.6197364545,0.0,0.0,0.0,43.52,19.33,47.6197364545,135.08,48.31,32.6,58.2804950219,0.0,0.0,0.0,48.31,32.6,58.2804950219,133.95
2020-10-25 05:00:00,42.29,40.11,58.2859863089,0.0,0.0,0.0,42.29,40.11,58.2859863089,136.54,42.66,19.39,46.8598730259,0.0,0.0,0.0,42.66,19.39,46.8598730259,135.32,47.32,32.74,57.5420715651,0.0,0.0,0.0,47.32,32.74,57.5420715651,134.28
2020-10-25 05:30:00,41.8,40.03,57.8760822793,0.0,0.0,0.0,41.8,40.03,57.8760822793,136.54,42.15,19.31,46.362685427,0.0,0.0,0.0,42.15,19.31,46.362685427,135.28,46.76,32.65,57.0308697111,0.0,0.0,0.0,46.76,32.65,57.0308697111,134.4
2020-10-25 06:00:00,41.69,40.12,57.8590571994,0.0,0.0,0.0,41.69,40.12,57.8590571994,136.73,42.05,19.29,46.2634477747,0.0,0.0,0.0,42.05,19.29,46.2634477747,135.46,46.65,32.69,56.9636603459,0.0,0.0,0.0,46.65,32.69,56.9636603459,134.66
2020-10-25 06:30:00,42.12,39.93,58.0387741083,0.0,0.0,0.0,42.12,39.93,58.0387741083,136.67,42.48,19.12,46.5845983132,0.0,0.0,0.0,42.48,19.12,46.5845983132,135.48,47.13,32.47,57.2323142988,0.0,0.0,0.0,47.13,32.47,57.2323142988,134.57
2020-10-25 07:00:00,43.11,39.82,58.6864933353,0.0,0.0,0.0,43.11,39.82,58.6864933353,136.54,43.49,18.94,47.4352579839,0.0,0.0,0.0,43.49,18.94,47.4352579839,135.37,48.26,32.29,58.0660976819,0.0,0.0,0.0,48.26,32.29,58.0660976819,134.43
2020-10-25 07:30:00,45.57,39.37,60.2214397038,0.0,0.0,0.0,45.57,39.37,60.2214397038,136.54,45.93,18.45,49.4971453722,0.0,0.0,0.0,45.93,18.45,49.4971453722,135.41,50.89,30.86,59.5158105044,0.0,0.0,0.0,50.89,30.86,59.5158105044,134.43
2020-10-25 08:00:00,47.455114879999996,38.76149184,61.2734949055,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,47.45,38.76,61.268589832,135.79,47.82511488,17.93149184,51.0762176839,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,47.82,17.93,51.0709046327,134.83,53.03511488,31.08149184,61.4718028476,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,53.03,31.08,61.4666356652,133.6
2020-10-25 08:30:00,50.11212768,38.23603724,63.033482249,0.19212768,0.05603724,0.20013299999999998,49.92,38.18,62.846788303,135.18,50.48212768,17.35603724,53.3823682856,0.19212768,0.05603724,0.20013299999999998,50.29,17.3,53.1824604546,134.24,55.96212768,30.43603724,63.7033130798,0.19212768,0.05603724,0.20013299999999998,55.77,30.38,63.5077735399,132.89
2020-10-25 09:00:00,51.66554368,37.58620024,63.8909293424,0.7755436800000001,0.22620024,0.807858,50.89,37.36,63.1313052297,134.63,52.03554368,16.96620024,54.7316156957,0.7755436800000001,0.22620024,0.807858,51.26,16.74,53.924161560499996,133.72,57.62554368,30.18620024,65.053131895,0.7755436800000001,0.22620024,0.807858,56.85,29.96,64.2613733124,132.1
2020-10-25 09:30:00,54.03486336,36.08766848,64.9775828625,1.77486336,0.51766848,1.848816,52.26,35.57,63.216552421,134.63,54.40486336,15.72766848,56.6325764294,1.77486336,0.51766848,1.848816,52.63,15.21,54.7837658435,133.72,60.31486336,30.59766848,67.6320934065,1.77486336,0.51766848,1.848816,58.54,30.08,65.8159403184,132.1
2020-10-25 10:00:00,57.11258464,34.40867052,66.6768620379,2.77258464,0.8086705200000001,2.888109,54.34,33.6,63.8889317488,134.29,57.47258464,14.27867052,59.2197468504,2.77258464,0.8086705200000001,2.888109,54.7,13.47,56.3341006851,133.49,63.83258464,31.19867052,71.0489683531,2.77258464,0.8086705200000001,2.888109,61.06,30.39,68.204660398,131.78
2020-10-25 10:30:00,58.8114048,33.7958264,67.8302234746,3.7914048,1.1058264,3.94938,55.02,32.69,63.9987226435,134.39,59.1814048,13.6558264,60.7364821896,3.7914048,1.1058264,3.94938,55.39,12.55,56.7939662288,133.56,65.6414048,30.6758264,72.4555059981,3.7914048,1.1058264,3.94938,61.85,29.57,68.5551413098,131.84
2020-10-25 11:00:00,59.23379168,33.65943924,68.1292883182,4.52379168,1.31943924,4.712283,54.71,32.34,63.5535970658,134.0,59.61379168,13.60943924,61.1475346592,4.52379168,1.31943924,4.712283,55.09,12.29,56.4442397415,133.38,66.01379168,30.52943924,72.7314742892,4.52379168,1.31943924,4.712283,61.49,29.21,68.0752833266,131.53
2020-10-25 11:30:00,60.04159328,33.61379804,68.8104668076,5.12159328,1.49379804,5.334993,54.92,32.12,63.6231152963,134.33,60.41159328,13.603798040000001,61.9243403174,5.12159328,1.49379804,5.334993,55.29,12.11,56.6006731409,133.67,66.84159328,30.46379804,73.4563923919,5.12159328,1.49379804,5.334993,61.72,28.97,68.1807839497,131.89
2020-10-25 12:00:00,59.8697552,33.6099286,68.658683997,5.0397552,1.4699286,5.249745,54.83,32.14,63.5555544386,134.95,60.2297552,13.649928599999999,61.7571369336,5.0397552,1.4699286,5.249745,55.19,12.18,56.518036944,134.08,66.6397552,29.4299286,72.8490059679,5.0397552,1.4699286,5.249745,61.6,27.96,67.6485151352,132.4
2020-10-25 12:30:00,61.01096416,33.78069788,69.7386069333,4.87096416,1.42069788,5.073921,56.14,32.36,64.7986820854,134.95,61.37096416,13.73069788,62.8882127763,4.87096416,1.42069788,5.073921,56.5,12.31,57.8254796781,134.04,67.77096416,28.62069788,73.566622393,4.87096416,1.42069788,5.073921,62.9,27.2,68.5291908605,132.3
2020-10-25 13:00:00,62.57719008,33.17543044,70.8273527896,2.7271900799999997,0.7954304400000001,2.840823,59.85,32.38,68.0476810773,134.95,62.95719008,12.98543044,64.2824173976,2.7271900799999997,0.7954304400000001,2.840823,60.23,12.19,61.4511920145,134.08,69.86719008,27.92543044,75.2413045802,2.7271900799999997,0.7954304400000001,2.840823,67.14,27.13,72.4142009553,132.3
2020-10-25 13:30:00,62.50830848,33.32575664,70.8370996347,3.20830848,0.93575664,3.3419879999999997,59.3,32.39,67.5692393031,134.83,62.88830848,13.15575664,64.2496169346,3.20830848,0.93575664,3.3419879999999997,59.68,12.22,60.9182304405,133.99,69.71830848,28.09575664,75.1665755405,3.20830848,0.93575664,3.3419879999999997,66.51,27.16,71.84181025,132.19
2020-10-25 14:00:00,62.85459296,33.21300628,71.0901093143,2.44459296,0.71300628,2.5464510000000002,60.41,32.5,68.5975079722,134.7,63.24459296,13.03300628,64.5735068846,2.44459296,0.71300628,2.5464510000000002,60.8,12.32,62.0356542643,133.91,70.26459296,27.96300628,75.6243528505,2.44459296,0.71300628,2.5464510000000002,67.82,27.25,73.0897728824,132.02
2020-10-25 14:30:00,63.00378112,33.76568616,71.4814521206,5.09378112,1.48568616,5.306022,57.91,32.28,66.2990686209,135.11,63.37378112,13.60568616,64.8178280208,5.09378112,1.48568616,5.306022,58.28,12.12,59.5269082012,134.17,70.00378112,28.50568616,75.5850746811,5.09378112,1.48568616,5.306022,64.91,27.02,70.3092348131,132.5
2020-10-25 15:00:00,62.50283328,33.61249304,70.9676254104,3.88283328,1.13249304,4.044618,58.62,32.48,67.0168247532,134.86,62.88283328,13.47249304,64.3098654176,3.88283328,1.13249304,4.044618,59.0,12.34,60.2766588324,134.09,69.61283328,28.39249304,75.1803180247,3.88283328,1.13249304,4.044618,65.73,27.26,71.1585588668,132.5
2020-10-25 15:30:00,63.76930784,33.44104812,72.0057520047,2.84930784,0.8310481200000001,2.968029,60.92,32.61,69.098903754,134.13,64.12930784,13.21104812,65.4759491452,2.84930784,0.8310481200000001,2.968029,61.28,12.38,62.5180198023,133.63,71.12930784,28.19104812,76.512179605,2.84930784,0.8310481200000001,2.968029,68.28,27.36,73.5576508597,131.71
2020-10-25 16:00:00,66.29601312,32.51258716,73.8392150516,0.86601312,0.25258716000000003,0.9020969999999999,65.43,32.26,72.9506168583,133.95,66.67601312,12.31258716,67.8033223976,0.86601312,0.25258716000000003,0.9020969999999999,65.81,12.06,66.9059018323,133.49,74.28601312,27.23258716,79.1203232342,0.86601312,0.25258716000000003,0.9020969999999999,73.42,26.98,78.2203093832,131.5
2020-10-25 16:30:00,66.31534336,32.39780848,73.8061160017,1.29534336,0.37780848,1.349316,65.02,32.02,72.4767604133,133.95,66.69534336,12.37780848,67.8342020567,1.29534336,0.37780848,1.349316,65.4,12.0,66.4918040062,133.51,74.28534336,27.14780848,79.0905540718,1.29534336,0.37780848,1.349316,72.99,26.77,77.7442795323,131.4
2020-10-25 17:00:00,66.70985952,32.11079236,74.0358584955,0.61985952,0.18079236,0.645687,66.09,31.93,73.3989986308,133.58,67.08985952,12.14079236,68.1795283758,0.61985952,0.18079236,0.645687,66.47,11.96,67.5374155561,133.13,74.81985952,26.98079236,79.5359952158,0.61985952,0.18079236,0.645687,74.2,26.8,78.8915711594,130.89
2020-10-25 17:30:00,69.59819136,31.39072248,76.3497589937,0.44819136,0.13072248,0.466866,69.15,31.26,75.8874831576,133.47,69.97819136,11.40072248,70.9008021047,0.44819136,0.13072248,0.466866,69.53,11.27,70.4374460071,132.96,77.98819136,26.19072248,82.2685355141,0.44819136,0.13072248,0.466866,77.54,26.06,81.8020488741,130.59
2020-10-25 18:00:00,72.13483488,30.03307684,78.1371877382,0.28483488,0.08307684,0.296703,71.85,29.95,77.8423085475,134.06,72.51483488,10.22307684,73.2319095596,0.28483488,0.08307684,0.296703,72.23,10.14,72.9382787019,133.37,80.91483488,26.46307684,85.1322790691,0.28483488,0.08307684,0.296703,80.63,26.38,84.8357312693,131.22
2020-10-25 18:30:00,76.7933264,28.3897202,81.8730187095,0.27332639999999997,0.07972019999999999,0.284715,76.52,28.31,81.5890096765,134.33,77.1633264,8.6597202,77.6477282028,0.27332639999999997,0.07972019999999999,0.284715,76.89,8.58,77.3672314355,133.62,86.2433264,26.4497202,90.2080874822,0.27332639999999997,0.07972019999999999,0.284715,85.97,26.37,89.9233996243,131.6
2020-10-25 19:00:00,77.32204768,28.76934724,82.5007539241,0.27204768,0.07934724,0.283383,77.05,28.69,82.2181160086,134.99,77.73204768,8.85934724,78.2352814914,0.27204768,0.07934724,0.283383,77.46,8.78,77.9560132382,134.11,86.79204768,26.32934724,90.6978173198,0.27204768,0.07934724,0.283383,86.52,26.25,90.4144507255,132.35
2020-10-25 19:30:00,75.60524448,29.75027964,81.2479669379,0.27524448,0.08027964,0.286713,75.33,29.67,80.9624468504,135.3,75.99524448,9.72027964,76.6143656233,0.27524448,0.08027964,0.286713,75.72,9.64,76.3311731863,134.35,84.86524448,26.49027964,88.90356931,0.27524448,0.08027964,0.286713,84.59,26.41,88.6169069648,132.69
2020-10-25 20:00:00,72.82588384,31.40046612,79.3069897905,0.27588384,0.08046612,0.287379,72.55,31.32,79.0218001567,135.57,73.23588384,11.14046612,74.0783684161,0.27588384,0.08046612,0.287379,72.96,11.06,73.7935308818,134.45,81.65588384,27.01046612,86.0072592617,0.27588384,0.08046612,0.287379,81.38,26.93,85.7200635791,132.85
2020-10-25 20:30:00,69.17998976,32.81291368,76.5673447846,0.24998976,0.07291368,0.26040599999999997,68.93,32.74,76.3102385005,135.11,69.57998976,12.44291368,70.683810564,0.24998976,0.07291368,0.26040599999999997,69.33,12.37,70.4248947461,134.09,77.52998976,27.81291368,82.3678182275,0.24998976,0.07291368,0.26040599999999997,77.28,27.74,82.1078924343,132.27
2020-10-25 21:00:00,66.1293504,33.2327272,74.0101691761,0.2493504,0.07272719999999999,0.25974,65.88,33.16,73.754728662,134.57,66.5193504,12.7927272,67.7383041333,0.2493504,0.07272719999999999,0.25974,66.27,12.72,67.4797102839,133.74,74.3093504,29.5627272,79.9739607396,0.2493504,0.07272719999999999,0.25974,74.06,29.49,79.7153918638,131.73
2020-10-25 21:30:00,64.6393504,33.4727272,72.7919575663,0.2493504,0.07272719999999999,0.25974,64.39,33.4,72.5371084342,134.4,65.0293504,13.1927272,66.3540840071,0.2493504,0.07272719999999999,0.25974,64.78,13.12,66.0952555029,133.61,72.7293504,30.5327272,78.8784244257,0.2493504,0.07272719999999999,0.25974,72.48,30.46,78.6203663181,131.54
2020-10-25 22:00:00,61.7693504,34.0827272,70.5484581138,0.2493504,0.07272719999999999,0.25974,61.52,34.01,70.2950247173,135.29,62.1493504,13.9627272,63.6985047392,0.2493504,0.07272719999999999,0.25974,61.9,13.89,63.4392788421,134.21,69.5293504,31.1427272,76.1853005802,0.2493504,0.07272719999999999,0.25974,69.28,31.07,75.9280139343,132.38
2020-10-25 22:30:00,59.55998976,34.42291368,68.7919280616,0.24998976,0.07291368,0.26040599999999997,59.31,34.35,68.5390297568,135.5,59.93998976,14.33291368,61.6298205984,0.24998976,0.07291368,0.26040599999999997,59.69,14.26,61.3697295089,134.38,67.07998976,31.53291368,74.1218569071,0.24998976,0.07291368,0.26040599999999997,66.83,31.46,73.8646092523,132.56
2020-10-25 23:00:00,56.7493504,35.4627272,66.9185608877,0.2493504,0.07272719999999999,0.25974,56.5,35.39,66.6685990553,136.58,57.1393504,15.1427272,59.1118224316,0.2493504,0.07272719999999999,0.25974,56.89,15.07,58.8521622373,135.3,63.9593504,32.7527272,71.8577737105,0.2493504,0.07272719999999999,0.25974,63.71,32.68,71.6026989715,134.03
2020-10-25 23:30:00,53.4393504,36.3027272,64.6038092788,0.2493504,0.07272719999999999,0.25974,53.19,36.23,64.3567323596,136.58,53.8193504,15.8927272,56.1168535765,0.2493504,0.07272719999999999,0.25974,53.57,15.82,55.8571150347,135.14,60.2693504,33.4427272,68.9261242216,0.2493504,0.07272719999999999,0.25974,60.02,33.37,68.6728279598,133.91
2020-10-26 00:00:00,49.9293504,38.3227272,62.9410156528,0.2493504,0.07272719999999999,0.25974,49.68,38.25,62.6990023844,136.7,50.3193504,17.5327272,53.2863354693,0.2493504,0.07272719999999999,0.25974,50.07,17.46,53.0269412657,135.24,56.1193504,33.0327272,65.1194483667,0.2493504,0.07272719999999999,0.25974,55.87,32.96,64.8676999746,134.04
2020-10-26 00:30:00,45.76998976,38.36291368,59.7210608467,0.24998976,0.07291368,0.26040599999999997,45.52,38.29,59.4827243828,136.57,46.13998976,17.57291368,49.3731298406,0.24998976,0.07291368,0.26040599999999997,45.89,17.5,49.1135632998,135.17,51.62998976,34.49291368,62.0920038069,0.24998976,0.07291368,0.26040599999999997,51.38,34.42,61.8436803562,133.84
2020-10-26 01:00:00,48.1793504,37.9327272,61.3199934589,0.2493504,0.07272719999999999,0.25974,47.93,37.86,61.0791658424,136.25,48.539350400000004,17.2827272,51.5243747825,0.2493504,0.07272719999999999,0.25974,48.29,17.21,51.2650777821,134.95,54.3193504,34.0427272,64.1053749938,0.2493504,0.07272719999999999,0.25974,54.07,33.97,63.8555072018,133.47
2020-10-26 01:30:00,48.67998976,38.00291368,61.7572898628,0.24998976,0.07291368,0.26040599999999997,48.43,37.93,61.5154435894,136.39,49.04998976,17.31291368,52.0157521867,0.24998976,0.07291368,0.26040599999999997,48.8,17.24,51.7557494391,135.04,54.89998976,34.10291368,64.629850666,0.24998976,0.07291368,0.26040599999999997,54.65,34.03,64.3790602603,133.63
2020-10-26 02:00:00,47.4993504,38.1627272,60.9309612247,0.2493504,0.07272719999999999,0.25974,47.25,38.09,60.6911080802,136.8,47.8693504,17.3227272,50.9072842073,0.2493504,0.07272719999999999,0.25974,47.62,17.25,50.6480690649,135.32,53.5493504,34.2027272,63.5402193589,0.2493504,0.07272719999999999,0.25974,53.3,34.13,63.29097013,134.15
